Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-04-30 05:00:00,0.18893088,0.05510484,0.19680299999999998,0.18893088,0.05510484,0.19680299999999998,0.0,0.0,0.0,136.91,76.55893088,38.66510484,85.7686436279,0.18893088,0.05510484,0.19680299999999998,76.37,38.61,85.5751657901,134.78,75.91893088,60.21510484,96.8996538531,0.18893088,0.05510484,0.19680299999999998,75.73,60.16,96.7174157016,133.24
2021-04-30 05:30:00,0.18925056,0.055198080000000004,0.19713599999999998,0.18925056,0.055198080000000004,0.19713599999999998,0.0,0.0,0.0,136.68,78.04925056,38.26519808,86.9247427208,0.18925056,0.055198080000000004,0.19713599999999998,77.86,38.21,86.730523462,134.69,77.38925056,59.74519808,97.7680151985,0.18925056,0.055198080000000004,0.19713599999999998,77.2,59.69,97.5845074794,133.04
2021-04-30 06:00:00,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,136.51,79.26386592,37.65237756,87.7522761899,0.21386592000000001,0.06237756,0.222777,79.05,37.59,87.5323403092,134.57,78.60386592,59.09237756,98.338582577,0.21386592000000001,0.06237756,0.222777,78.39,59.03,98.1301839395,132.89
2021-04-30 06:30:00,0.42133824000000003,0.12289032,0.438894,0.42133824000000003,0.12289032,0.438894,0.0,0.0,0.0,135.1,86.70133824,34.57289032,93.3402742533,0.42133824000000003,0.12289032,0.438894,86.28,34.45,92.9033955246,133.6,86.00133824,55.58289032,102.3996478285,0.42133824000000003,0.12289032,0.438894,85.58,55.46,101.9791547327,131.5
2021-04-30 07:00:00,0.6217775999999999,0.18135179999999998,0.647685,0.6217775999999999,0.18135179999999998,0.647685,0.0,0.0,0.0,134.1,94.4117776,31.6213518,99.5665287095,0.6217775999999999,0.18135179999999998,0.647685,93.79,31.44,98.9193494722,132.9,93.6917776,52.3313518,107.3159800359,0.6217775999999999,0.18135179999999998,0.647685,93.07,52.15,106.6848039788,130.53
2021-04-30 07:30:00,1.17450432,0.34256376,1.223442,1.17450432,0.34256376,1.223442,0.0,0.0,0.0,133.37,104.05450432,28.62256376,107.9193727997,1.17450432,0.34256376,1.223442,102.88,28.28,106.6960767789,132.39,103.33450432,48.78256376,114.2705487431,1.17450432,0.34256376,1.223442,102.16,48.44,113.062368629,129.81
2021-04-30 08:00:00,1.8503078400000001,0.53967312,1.9274040000000001,1.8503078400000001,0.53967312,1.9274040000000001,0.0,0.0,0.0,133.81,109.09030784,27.22967312,112.4373174833,1.8503078400000001,0.53967312,1.9274040000000001,107.24,26.69,110.511418867,132.71,108.41030784,47.28967312,118.2755597313,1.8503078400000001,0.53967312,1.9274040000000001,106.56,46.75,116.3640670482,130.23
2021-04-30 08:30:00,2.829168,0.825174,2.94705,2.829168,0.825174,2.94705,0.0,0.0,0.0,133.45,110.419168,26.025174,113.4447105137,2.829168,0.825174,2.94705,107.59,25.2,110.5018013428,132.59,109.719168,45.985174,118.9660962393,2.829168,0.825174,2.94705,106.89,45.16,116.0383458172,129.92
2021-04-30 09:00:00,3.19743936,0.93258648,3.330666,3.19743936,0.93258648,3.330666,0.0,0.0,0.0,133.87,110.58743936,25.54258648,113.4989227627,3.19743936,0.93258648,3.330666,107.39,24.61,110.1737908942,132.93,109.89743936,45.61258648,118.9872061328,3.19743936,0.93258648,3.330666,106.7,44.68,115.677104044,130.34
2021-04-30 09:30:00,3.52958688,1.02946284,3.676653,3.52958688,1.02946284,3.676653,0.0,0.0,0.0,133.64,111.69958688,25.03946284,114.4717100793,3.52958688,1.02946284,3.676653,108.17,24.01,110.8026579104,132.76,111.00958688,45.04946284,119.8022640915,3.52958688,1.02946284,3.676653,107.48,44.02,116.1452142794,130.12
2021-04-30 10:00:00,3.468528,1.011654,3.6130500000000003,3.468528,1.011654,3.6130500000000003,0.0,0.0,0.0,133.72,111.938528,24.901654,114.6748726738,3.468528,1.011654,3.6130500000000003,108.47,23.89,111.0696763298,132.76,111.238528,44.921654,119.966516619,3.468528,1.011654,3.6130500000000003,107.77,43.91,116.3720799848,130.18
2021-04-30 10:30:00,4.0071888,1.1687634,4.174155,4.0071888,1.1687634,4.174155,0.0,0.0,0.0,133.91,111.0071888,24.8787634,113.7609284139,4.0071888,1.1687634,4.174155,107.0,23.71,109.5954565664,132.93,110.3271888,44.9787634,119.1435174296,4.0071888,1.1687634,4.174155,106.32,43.81,114.9924280116,130.38
2021-04-30 11:00:00,5.85621792,1.70806356,6.100227,5.85621792,1.70806356,6.100227,0.0,0.0,0.0,134.53,108.92621792,25.42806356,111.8548495451,5.85621792,1.70806356,6.100227,103.07,23.72,105.764187228,133.31,108.24621792,45.70806356,117.5009394362,5.85621792,1.70806356,6.100227,102.39,44.0,111.4437620506,130.98
2021-04-30 11:30:00,5.62029408,1.63925244,5.854473,5.62029408,1.63925244,5.854473,0.0,0.0,0.0,134.74,107.81029408,25.50925244,110.7870997439,5.62029408,1.63925244,5.854473,102.19,23.87,104.9408071248,133.42,107.11029408,45.82925244,116.5029419247,5.62029408,1.63925244,5.854473,101.49,44.19,110.6931623905,131.16
2021-04-30 12:00:00,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,135.18,107.41411072,26.82619896,110.7133060314,5.16411072,1.5061989599999999,5.379282,102.25,25.32,105.338335377,133.69,106.72411072,47.25619896,116.7183967895,5.16411072,1.5061989599999999,5.379282,101.56,45.75,111.3889406539,131.6
2021-04-30 12:30:00,3.99568032,1.16540676,4.162167,3.99568032,1.16540676,4.162167,0.0,0.0,0.0,134.74,108.36568032,26.59540676,111.5815232552,3.99568032,1.16540676,4.162167,104.37,25.43,107.4233764131,133.39,107.66568032,46.90540676,117.4394137506,3.99568032,1.16540676,4.162167,103.67,45.74,113.3120315765,131.18
2021-04-30 13:00:00,4.0695264,1.1869452,4.23909,4.0695264,1.1869452,4.23909,0.0,0.0,0.0,135.18,108.4895264,27.1269452,111.8295510783,4.0695264,1.1869452,4.23909,104.42,25.94,107.593773054,133.66,107.8095264,47.5669452,117.8367865238,4.0695264,1.1869452,4.23909,103.74,46.38,113.6357866167,131.63
2021-04-30 13:30:00,4.52315232,1.31925276,4.711617,4.52315232,1.31925276,4.711617,0.0,0.0,0.0,135.59,104.97315232,28.69925276,108.8255935751,4.52315232,1.31925276,4.711617,100.45,27.38,104.1146814815,133.93,104.29315232,49.26925276,115.3452248182,4.52315232,1.31925276,4.711617,99.77,47.95,110.6944235271,131.96
2021-04-30 14:00:00,5.82840576,1.6999516799999999,6.071256,5.82840576,1.6999516799999999,6.071256,0.0,0.0,0.0,135.71,102.73840576,29.41995168,106.8677387005,5.82840576,1.6999516799999999,6.071256,96.91,27.72,100.7965599611,134.02,102.06840576,50.02995168,113.6703810123,5.82840576,1.6999516799999999,6.071256,96.24,48.33,107.6936697304,132.05
2021-04-30 14:30:00,3.98065536,1.16102448,4.146516,3.98065536,1.16102448,4.146516,0.0,0.0,0.0,136.02,104.63065536,29.36102448,108.6721850318,3.98065536,1.16102448,4.146516,100.65,28.2,104.5258939211,134.21,103.92065536,50.03102448,115.3369239271,3.98065536,1.16102448,4.146516,99.94,48.87,111.2487325771,132.36
2021-04-30 15:00:00,3.15460224,0.9200923200000001,3.286044,3.15460224,0.9200923200000001,3.286044,0.0,0.0,0.0,136.33,104.69460224,29.45009232,108.7578396064,3.15460224,0.9200923200000001,3.286044,101.54,28.53,105.4719512477,134.41,104.00460224,50.21009232,115.4903054714,3.15460224,0.9200923200000001,3.286044,100.85,49.29,112.2507309553,132.69
2021-04-30 15:30:00,2.71376352,0.79151436,2.826837,2.71376352,0.79151436,2.826837,0.0,0.0,0.0,136.78,103.58376352,30.43151436,107.9614427989,2.71376352,0.79151436,2.826837,100.87,29.64,105.1346113323,134.73,102.89376352,51.33151436,114.9871772756,2.71376352,0.79151436,2.826837,100.18,50.54,112.2066129958,133.09
2021-04-30 16:00:00,3.60790848,1.05230664,3.758238,3.60790848,1.05230664,3.758238,0.0,0.0,0.0,136.78,102.60790848,31.05230664,107.2036782499,3.60790848,1.05230664,3.758238,99.0,30.0,103.4456378974,134.73,101.92790848,51.95230664,114.4042861624,3.60790848,1.05230664,3.758238,98.32,50.9,110.7141924055,133.09
2021-04-30 16:30:00,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,136.78,102.47272224,31.50787732,107.2072998284,5.03272224,1.46787732,5.242419,97.44,30.04,101.9654608188,134.73,101.78272224,52.47787732,114.5148468741,5.03272224,1.46787732,5.242419,96.75,51.01,109.3735918767,133.16
2021-04-30 17:00:00,4.2341616,1.2349638,4.410585,4.2341616,1.2349638,4.410585,0.0,0.0,0.0,136.78,104.6541616,31.2249638,109.2130573902,4.2341616,1.2349638,4.410585,100.42,29.99,104.8025596061,134.7,103.9541616,52.1449638,116.2994624393,4.2341616,1.2349638,4.410585,99.72,50.91,111.9638624736,133.1
2021-04-30 17:30:00,3.2575392,0.9501156,3.3932700000000002,3.2575392,0.9501156,3.3932700000000002,0.0,0.0,0.0,136.78,106.0175392,31.3801156,110.5641455133,3.2575392,0.9501156,3.3932700000000002,102.76,30.43,107.170903234,134.76,105.2975392,52.3101156,117.5751672576,3.2575392,0.9501156,3.3932700000000002,102.04,51.36,114.236645609,133.1
2021-04-30 18:00:00,2.24671104,0.65529072,2.340324,2.24671104,0.65529072,2.340324,0.0,0.0,0.0,136.13,104.90671104,32.04529072,109.6919262232,2.24671104,0.65529072,2.340324,102.66,31.39,107.3517941164,134.29,104.25671104,52.75529072,116.8442659947,2.24671104,0.65529072,2.340324,102.01,52.1,114.5445332611,132.51
2021-04-30 18:30:00,2.3016959999999997,0.6713279999999999,2.3976,2.3016959999999997,0.6713279999999999,2.3976,0.0,0.0,0.0,135.49,104.021696,32.221328,108.897783342,2.3016959999999997,0.6713279999999999,2.3976,101.72,31.55,106.500520656,133.89,103.341696,52.801328,116.0494996573,2.3016959999999997,0.6713279999999999,2.3976,101.04,52.13,113.6952879411,131.91
2021-04-30 19:00:00,1.39572288,0.40708584000000003,1.453878,1.39572288,0.40708584000000003,1.453878,0.0,0.0,0.0,134.76,105.51572288,31.69708584,110.1738309474,1.39572288,0.40708584000000003,1.453878,104.12,31.29,108.7200004599,133.41,104.82572288,52.04708584,117.0355985235,1.39572288,0.40708584000000003,1.453878,103.43,51.64,115.6047338996,131.2
2021-04-30 19:30:00,0.8039951999999999,0.2344986,0.837495,0.8039951999999999,0.2344986,0.837495,0.0,0.0,0.0,134.91,107.4139952,31.4644986,111.9275704953,0.8039951999999999,0.2344986,0.837495,106.61,31.23,111.0900760644,133.51,106.7339952,51.8544986,118.6635359174,0.8039951999999999,0.2344986,0.837495,105.93,51.62,117.837979022,131.2
2021-04-30 20:00:00,0.41526432,0.12111876,0.432567,0.41526432,0.12111876,0.432567,0.0,0.0,0.0,135.35,107.84526432,31.71111876,112.4108361737,0.41526432,0.12111876,0.432567,107.43,31.59,111.9782702135,133.79,107.15526432,52.21111876,119.1983707676,0.41526432,0.12111876,0.432567,106.74,52.09,118.7720324824,131.94
2021-04-30 20:30:00,0.22889088,0.06675984,0.238428,0.22889088,0.06675984,0.238428,0.0,0.0,0.0,135.35,107.39889088,31.78675984,112.0041064577,0.22889088,0.06675984,0.238428,107.17,31.72,111.7656803317,133.82,106.68889088,52.32675984,118.8301697068,0.22889088,0.06675984,0.238428,106.46,52.26,118.5952747794,132.58
2021-04-30 21:00:00,0.19820159999999998,0.0578088,0.20646,0.19820159999999998,0.0578088,0.20646,0.0,0.0,0.0,135.76,106.8982016,32.6278088,111.7667187154,0.19820159999999998,0.0578088,0.20646,106.7,32.57,111.5602747397,134.09,106.1982016,53.2878088,118.8177115997,0.19820159999999998,0.0578088,0.20646,106.0,53.23,118.6146403274,132.78
2021-04-30 21:30:00,0.20555424,0.059953320000000004,0.214119,0.20555424,0.059953320000000004,0.214119,0.0,0.0,0.0,136.42,104.41555424,33.98995332,109.8085829703,0.20555424,0.059953320000000004,0.214119,104.21,33.93,109.5945664712,134.51,103.73555424,54.86995332,117.3532146591,0.20555424,0.059953320000000004,0.214119,103.53,54.81,117.1434889356,133.28
2021-04-30 22:00:00,0.20683296,0.06032628,0.215451,0.20683296,0.06032628,0.215451,0.0,0.0,0.0,136.88,99.08683296,35.65032628,105.3050152173,0.20683296,0.06032628,0.215451,98.88,35.59,105.0899733562,134.85,98.42683296,56.66032628,113.5703923595,0.20683296,0.06032628,0.215451,98.22,56.6,113.3610532767,133.75
2021-04-30 22:30:00,0.20267712000000002,0.05911416,0.211122,0.20267712000000002,0.05911416,0.211122,0.0,0.0,0.0,137.14,93.82267712,36.92911416,100.8288362256,0.20267712000000002,0.05911416,0.211122,93.62,36.87,100.6185932122,135.02,93.18267712,58.02911416,109.7742656794,0.20267712000000002,0.05911416,0.211122,92.98,57.97,109.5709874921,133.99
2021-04-30 23:00:00,0.17134848,0.04997664,0.17848799999999998,0.17134848,0.04997664,0.17848799999999998,0.0,0.0,0.0,138.01,88.70134848000001,37.97997664,96.4904546976,0.17134848,0.04997664,0.17848799999999998,88.53,37.93,96.3132690754,135.59,88.07134848,59.34997664,106.2025524658,0.17134848,0.04997664,0.17848799999999998,87.9,59.3,106.0325421746,134.92
2021-04-30 23:30:00,0.17486496,0.051002280000000004,0.18215099999999998,0.17486496,0.051002280000000004,0.18215099999999998,0.0,0.0,0.0,138.84,82.72486496,39.76100228,91.7842066205,0.17486496,0.051002280000000004,0.18215099999999998,82.55,39.71,91.6045118976,136.13,82.10486496,61.39100228,102.5186032437,0.17486496,0.051002280000000004,0.18215099999999998,81.93,61.34,102.3480361316,135.61
2021-05-01 00:00:00,0.17006976000000001,0.049603680000000004,0.17715599999999998,0.17006976000000001,0.049603680000000004,0.17715599999999998,0.0,0.0,0.0,138.28,77.67006976,43.89960368,89.2177949727,0.17006976000000001,0.049603680000000004,0.17715599999999998,77.5,43.85,89.0453395748,135.76,77.32006976,58.54960368,96.9868510612,0.17006976000000001,0.049603680000000004,0.17715599999999998,77.15,58.5,96.8213432049,135.06
2021-05-01 00:30:00,0.37338624,0.10890432,0.38894399999999996,0.37338624,0.10890432,0.38894399999999996,0.0,0.0,0.0,136.21,74.27338624,50.83890432,90.0062780922,0.37338624,0.10890432,0.38894399999999996,73.9,50.73,89.6367274057,134.34,74.44338624,50.94890432,90.2086947377,0.37338624,0.10890432,0.38894399999999996,74.07,50.84,89.8391367946,132.98
2021-05-01 01:00:00,0.37370592,0.10899756000000001,0.389277,0.37370592,0.10899756000000001,0.389277,0.0,0.0,0.0,136.37,72.53370592,51.25899756,88.8179223206,0.37370592,0.10899756000000001,0.389277,72.16,51.15,88.449918598,134.45,72.69370592,51.35899756,89.0063003992,0.37370592,0.10899756000000001,0.389277,72.32,51.25,88.6382812333,133.15
2021-05-01 01:30:00,0.37050912,0.10806516000000001,0.385947,0.37050912,0.10806516000000001,0.385947,0.0,0.0,0.0,136.25,74.26050912,50.97806516,90.0743378672,0.37050912,0.10806516000000001,0.385947,73.89,50.87,89.7077978773,134.37,74.43050912,51.09806516,90.2824066524,0.37050912,0.10806516000000001,0.385947,74.06,50.99,89.9158701231,133.09
2021-05-01 02:00:00,0.37562399999999996,0.109557,0.391275,0.37562399999999996,0.109557,0.391275,0.0,0.0,0.0,135.83,77.755624,50.199557,92.5523235074,0.37562399999999996,0.109557,0.391275,77.38,50.09,92.177396904,134.09,77.945624,50.299557,92.7661885341,0.37562399999999996,0.109557,0.391275,77.57,50.19,92.3912387621,132.8
2021-05-01 02:30:00,0.38105856,0.11114208,0.39693599999999996,0.38105856,0.11114208,0.39693599999999996,0.0,0.0,0.0,135.83,77.92105856,50.36114208,92.7789631259,0.38105856,0.11114208,0.39693599999999996,77.54,50.25,92.3986693627,134.07,78.10105856,50.47114208,92.9898463869,0.38105856,0.11114208,0.39693599999999996,77.72,50.36,92.6095459442,132.73
2021-05-01 03:00:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,136.04,76.581608,50.714219,91.8513728403,0.39160799999999996,0.114219,0.407925,76.19,50.6,91.4618833176,134.21,76.751608,50.814219,92.04832526,0.39160799999999996,0.114219,0.407925,76.36,50.7,91.6588217249,132.98
2021-05-01 03:30:00,0.39192768,0.11431224,0.40825799999999995,0.39192768,0.11431224,0.40825799999999995,0.0,0.0,0.0,136.04,75.73192768,50.58431224,91.0719359349,0.39192768,0.11431224,0.40825799999999995,75.34,50.47,90.6826140999,134.21,75.90192768,50.68431224,91.2688453569,0.39192768,0.11431224,0.40825799999999995,75.51,50.57,90.8795081413,132.91
2021-05-01 04:00:00,0.39352608,0.11477844,0.409923,0.39352608,0.11477844,0.409923,0.0,0.0,0.0,136.26,74.56352608,51.04477844,90.3619877353,0.39352608,0.11477844,0.409923,74.17,50.93,89.9725169149,134.39,74.74352608,51.14477844,90.567008632,0.39352608,0.11477844,0.409923,74.35,51.03,90.1775105001,133.34
2021-05-01 04:30:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,136.36,73.491608,51.004219,89.4563960946,0.39160799999999996,0.114219,0.407925,73.1,50.89,89.0696474676,134.44,73.661608,51.114219,89.65877468,0.39160799999999996,0.114219,0.407925,73.27,51.0,89.2720163321,133.42
2021-05-01 05:00:00,0.39704256,0.11580408,0.41358599999999995,0.39704256,0.11580408,0.41358599999999995,0.0,0.0,0.0,136.5,72.60704256,51.17580408,88.8298685834,0.39704256,0.11580408,0.41358599999999995,72.21,51.06,88.4387228537,134.53,72.77704256,51.28580408,89.0321943115,0.39704256,0.11580408,0.41358599999999995,72.38,51.17,88.6410362078,133.42
2021-05-01 05:30:00,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,136.5,72.82064896,50.95393928,88.877167164,0.39064896,0.11393928,0.40692599999999995,72.43,50.84,88.4918668579,134.53,72.99064896,51.06393928,89.079519141,0.39064896,0.11393928,0.40692599999999995,72.6,50.95,88.6942078154,133.42
2021-05-01 06:00:00,0.42389568,0.12363624000000001,0.441558,0.42389568,0.12363624000000001,0.441558,0.0,0.0,0.0,136.62,72.60389568,51.10363624,88.7857381839,0.42389568,0.12363624000000001,0.441558,72.18,50.98,88.3680530509,134.65,72.75389568,51.20363624,88.9659581009,0.42389568,0.12363624000000001,0.441558,72.33,51.08,88.5482653698,133.58
2021-05-01 06:30:00,0.61602336,0.17967348,0.641691,0.61602336,0.17967348,0.641691,0.0,0.0,0.0,135.73,75.08602336,49.69967348,90.0442582736,0.61602336,0.17967348,0.641691,74.47,49.52,89.431601238,134.08,75.25602336,49.79967348,90.2412130386,0.61602336,0.17967348,0.641691,74.64,49.62,89.6285334032,132.7
2021-05-01 07:00:00,0.96926976,0.28270368,1.009656,0.96926976,0.28270368,1.009656,0.0,0.0,0.0,135.44,77.71926976,48.97270368,91.8619104839,0.96926976,0.28270368,1.009656,76.75,48.69,90.8915760673,133.86,77.90926976,49.07270368,92.075971681,0.96926976,0.28270368,1.009656,76.94,48.79,91.105585449,132.37
2021-05-01 07:30:00,1.24611264,0.36344952,1.298034,1.24611264,0.36344952,1.298034,0.0,0.0,0.0,134.76,82.38611264,47.44344952,95.0702501221,1.24611264,0.36344952,1.298034,81.14,47.08,93.8095197728,133.4,82.57611264,47.54344952,95.2848045125,1.24611264,0.36344952,1.298034,81.33,47.18,94.0240463924,131.67
2021-05-01 08:00:00,1.926072,0.561771,2.006325,1.926072,0.561771,2.006325,0.0,0.0,0.0,134.33,87.076072,45.771771,98.3732551836,1.926072,0.561771,2.006325,85.15,45.21,96.4078139987,133.04,87.266072,45.871771,98.5879642603,1.926072,0.561771,2.006325,85.34,45.31,96.6225217017,131.36
2021-05-01 08:30:00,2.76778944,0.80727192,2.883114,2.76778944,0.80727192,2.883114,0.0,0.0,0.0,133.46,91.44778944,44.07727192,101.516028751,2.76778944,0.80727192,2.883114,88.68,43.27,98.6733768552,132.44,91.64778944,44.15727192,101.7309292824,2.76778944,0.80727192,2.883114,88.88,43.35,98.8882040488,130.58
2021-05-01 09:00:00,2.95320384,0.86135112,3.076254,2.95320384,0.86135112,3.076254,0.0,0.0,0.0,133.09,95.08320384,42.98135112,104.3465964782,2.95320384,0.86135112,3.076254,92.13,42.12,101.3016845862,132.15,95.29320384,43.05135112,104.5667898109,2.95320384,0.86135112,3.076254,92.34,42.19,101.5217794367,130.07
2021-05-01 09:30:00,3.03472224,0.88512732,3.161169,3.03472224,0.88512732,3.161169,0.0,0.0,0.0,132.42,97.30472224,41.42512732,105.7556151875,3.03472224,0.88512732,3.161169,94.27,40.54,102.6173693874,131.73,97.51472224,41.49512732,105.9762550992,3.03472224,0.88512732,3.161169,94.48,40.61,102.8379429005,129.27
2021-05-01 10:00:00,4.27923648,1.24811064,4.457538,4.27923648,1.24811064,4.457538,0.0,0.0,0.0,132.29,97.26923648,41.43811064,105.7280538874,4.27923648,1.24811064,4.457538,92.99,40.19,101.3033869128,131.68,97.48923648,41.49811064,105.9539731022,4.27923648,1.24811064,4.457538,93.21,40.25,101.5291416294,129.08
2021-05-01 10:30:00,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,131.96,98.05233248,40.73151364,106.175873475,5.18233248,1.51151364,5.398263,92.87,39.22,100.8119303456,131.57,98.26233248,40.78151364,106.3889930358,5.18233248,1.51151364,5.398263,93.08,39.27,101.024844964,128.78
2021-05-01 11:00:00,4.11619968,1.2005582399999999,4.287708,4.11619968,1.2005582399999999,4.287708,0.0,0.0,0.0,132.02,99.42619968,40.36055824,107.3058425448,4.11619968,1.2005582399999999,4.287708,95.31,39.16,103.0412621235,131.63,99.65619968,40.42055824,107.5415252965,4.11619968,1.2005582399999999,4.287708,95.54,39.22,103.2768124992,128.89
2021-05-01 11:30:00,4.52762784,1.32055812,4.716279,4.52762784,1.32055812,4.716279,0.0,0.0,0.0,132.14,100.71762784,40.12055812,108.4144812356,4.52762784,1.32055812,4.716279,96.19,38.8,103.7205673914,131.74,100.92762784,40.19055812,108.6354777382,4.52762784,1.32055812,4.716279,96.4,38.87,103.9415071086,128.89
2021-05-01 12:00:00,2.78697024,0.81286632,2.903094,2.78697024,0.81286632,2.903094,0.0,0.0,0.0,132.14,102.31697024,39.92286632,109.8298577542,2.78697024,0.81286632,2.903094,99.53,39.11,106.9383607505,131.69,102.53697024,39.96286632,110.0493568837,2.78697024,0.81286632,2.903094,99.75,39.15,107.1577575353,128.83
2021-05-01 12:30:00,2.8393977599999998,0.82815768,2.957706,2.8393977599999998,0.82815768,2.957706,0.0,0.0,0.0,132.39,102.38939776,40.42815768,110.0818999975,2.8393977599999998,0.82815768,2.957706,99.55,39.6,107.1371200845,131.86,102.61939776,40.48815768,110.3178666805,2.8393977599999998,0.82815768,2.957706,99.78,39.66,107.3730133693,129.07
2021-05-01 13:00:00,3.92055552,1.14349536,4.083912,3.92055552,1.14349536,4.083912,0.0,0.0,0.0,132.83,100.07055552,41.40349536,108.2975785053,3.92055552,1.14349536,4.083912,96.15,40.26,104.2386209617,132.12,100.30055552,41.46349536,108.5330497364,3.92055552,1.14349536,4.083912,96.38,40.32,104.4739527346,129.48
2021-05-01 13:30:00,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,133.31,96.62038464,42.62969552,105.6067690449,4.97038464,1.4496955200000001,5.177484,91.65,41.18,100.4764395269,132.43,96.83038464,42.68969552,105.823123622,4.97038464,1.4496955200000001,5.177484,91.86,41.24,100.692587612,129.98
2021-05-01 14:00:00,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,133.69,93.49264256,43.80785408,103.2472870924,4.79264256,1.39785408,4.992336,88.7,42.41,98.3173336701,132.74,93.70264256,43.87785408,103.4671508325,4.79264256,1.39785408,4.992336,88.91,42.48,98.5369905163,130.36
2021-05-01 14:30:00,2.82501216,0.82396188,2.9427209999999997,2.82501216,0.82396188,2.9427209999999997,0.0,0.0,0.0,134.29,92.82501216,44.20396188,102.812806247,2.82501216,0.82396188,2.9427209999999997,90.0,43.38,99.9090806684,133.11,93.03501216,44.27396188,103.032505493,2.82501216,0.82396188,2.9427209999999997,90.21,43.45,100.1286502456,130.95
2021-05-01 15:00:00,3.4972992,1.0200456,3.64302,3.4972992,1.0200456,3.64302,0.0,0.0,0.0,134.62,91.6472992,45.0200456,102.1079426709,3.4972992,1.0200456,3.64302,88.15,44.0,98.5211779264,133.3,91.8372992,45.1000456,102.3137509696,3.4972992,1.0200456,3.64302,88.34,44.08,98.7269061604,131.22
2021-05-01 15:30:00,4.34828736,1.26825048,4.529466,4.34828736,1.26825048,4.529466,0.0,0.0,0.0,134.56,92.16828736,44.98825048,102.5618636537,4.34828736,1.26825048,4.529466,87.82,43.72,98.1009215043,133.28,92.36828736,45.07825048,102.7810740173,4.34828736,1.26825048,4.529466,88.02,43.81,98.3200717046,131.14
2021-05-01 16:00:00,3.53054592,1.02974256,3.677652,3.53054592,1.02974256,3.677652,0.0,0.0,0.0,134.83,93.22054592,45.18974256,103.596250001,3.53054592,1.02974256,3.677652,89.69,44.16,99.9720045813,133.43,93.41054592,45.26974256,103.8021179,3.53054592,1.02974256,3.677652,89.88,44.24,100.1778019324,131.41
2021-05-01 16:30:00,3.54333312,1.03347216,3.690972,3.54333312,1.03347216,3.690972,0.0,0.0,0.0,134.97,93.87333312,45.39347216,104.2725754252,3.54333312,1.03347216,3.690972,90.33,44.36,100.6345790472,133.53,94.08333312,45.47347216,104.4964604245,3.54333312,1.03347216,3.690972,90.54,44.44,100.858342243,131.52
2021-05-01 17:00:00,3.19296384,0.9312811200000001,3.326004,3.19296384,0.9312811200000001,3.326004,0.0,0.0,0.0,134.72,94.12296384,45.01128112,104.3319114657,3.19296384,0.9312811200000001,3.326004,90.93,44.08,101.0510331466,133.35,94.33296384,45.11128112,104.5645052163,3.19296384,0.9312811200000001,3.326004,91.14,44.18,101.2836215782,131.29
2021-05-01 17:30:00,3.14533152,0.91738836,3.276387,3.14533152,0.91738836,3.276387,0.0,0.0,0.0,134.27,96.00533152,44.52738836,105.8286917354,3.14533152,0.91738836,3.276387,92.86,43.61,102.5905049213,133.04,96.22533152,44.60738836,106.0619324849,3.14533152,0.91738836,3.276387,93.08,43.69,102.8236475719,130.83
2021-05-01 18:00:00,3.04591104,0.88839072,3.172824,3.04591104,0.88839072,3.172824,0.0,0.0,0.0,134.14,97.47591104,44.35839072,107.0944445821,3.04591104,0.88839072,3.172824,94.43,43.47,103.9551143523,132.93,97.67591104,44.43839072,107.3096182422,3.04591104,0.88839072,3.172824,94.63,43.55,104.170242392,130.76
2021-05-01 18:30:00,2.46217536,0.71813448,2.564766,2.46217536,0.71813448,2.564766,0.0,0.0,0.0,134.01,98.98217536,44.35813448,108.4671154477,2.46217536,0.71813448,2.564766,96.52,43.64,105.9271447741,132.87,99.20217536,44.44813448,108.7046836843,2.46217536,0.71813448,2.564766,96.74,43.73,106.1646857481,130.68
2021-05-01 19:00:00,1.46349504,0.42685272,1.524474,1.46349504,0.42685272,1.524474,0.0,0.0,0.0,133.86,99.96349504,43.92685272,109.1891419991,1.46349504,0.42685272,1.524474,98.5,43.5,107.6777600064,132.75,100.19349504,43.99685272,109.4278734948,1.46349504,0.42685272,1.524474,98.73,43.57,107.9164389702,130.51
2021-05-01 19:30:00,0.7864127999999999,0.2293704,0.81918,0.7864127999999999,0.2293704,0.81918,0.0,0.0,0.0,133.99,101.0264128,43.9993704,110.1920173099,0.7864127999999999,0.2293704,0.81918,100.24,43.77,109.3794793368,132.87,101.2564128,44.0893704,110.4388234064,0.7864127999999999,0.2293704,0.81918,100.47,43.86,109.6262765034,130.51
2021-05-01 20:00:00,0.54601344,0.15925392,0.5687639999999999,0.54601344,0.15925392,0.5687639999999999,0.0,0.0,0.0,134.19,101.40601344,44.08925392,110.5759552209,0.54601344,0.15925392,0.5687639999999999,100.86,43.93,110.0117471,132.98,101.65601344,44.17925392,110.841109456,0.54601344,0.15925392,0.5687639999999999,101.11,44.02,110.2768901448,130.76
2021-05-01 20:30:00,0.41622336,0.12139848,0.433566,0.41622336,0.12139848,0.433566,0.0,0.0,0.0,133.72,100.82622336,44.18139848,110.0814393469,0.41622336,0.12139848,0.433566,100.41,44.06,109.6515011297,132.7,101.05622336,44.26139848,110.3242116455,0.41622336,0.12139848,0.433566,100.64,44.14,109.8942637265,130.3
2021-05-01 21:00:00,0.39736224000000003,0.11589732,0.413919,0.39736224000000003,0.11589732,0.413919,0.0,0.0,0.0,132.99,100.58736224,44.00589732,109.7922421728,0.39736224000000003,0.11589732,0.413919,100.19,43.89,109.38175442,132.19,100.80736224,44.06589732,110.0178512261,0.39736224000000003,0.11589732,0.413919,100.41,43.95,109.6073473815,129.55
2021-05-01 21:30:00,0.37178784,0.10843812,0.387279,0.37178784,0.10843812,0.387279,0.0,0.0,0.0,133.23,100.14178784,44.61843812,109.6320331475,0.37178784,0.10843812,0.387279,99.77,44.51,109.2483089114,132.35,100.39178784,44.69843812,109.8929544424,0.37178784,0.10843812,0.387279,100.02,44.59,109.5092165071,129.81
2021-05-01 22:00:00,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,133.89,96.04955008,45.90778544,106.4567557019,0.36955008,0.10778544,0.38494799999999996,95.68,45.8,106.0768702404,132.81,96.26955008,45.99778544,106.6940604626,0.36955008,0.10778544,0.38494799999999996,95.9,45.89,106.3141669769,130.47
2021-05-01 22:30:00,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,134.37,91.37955008,47.40778544,102.9452295794,0.36955008,0.10778544,0.38494799999999996,91.01,47.3,102.5675879603,133.14,91.59955008,47.49778544,103.1819615852,0.36955008,0.10778544,0.38494799999999996,91.23,47.39,102.8043043846,130.93
2021-05-01 23:00:00,0.36859104,0.10750572,0.383949,0.36859104,0.10750572,0.383949,0.0,0.0,0.0,134.71,86.12859104,48.55750572,98.8734825739,0.36859104,0.10750572,0.383949,85.76,48.45,98.499645177,133.36,86.32859104,48.64750572,99.0919040272,0.36859104,0.10750572,0.383949,85.96,48.54,98.7180490083,131.25
2021-05-01 23:30:00,0.36699264,0.10703952,0.38228399999999996,0.36699264,0.10703952,0.38228399999999996,0.0,0.0,0.0,135.6,81.02699264,49.95703952,95.1897018269,0.36699264,0.10703952,0.38228399999999996,80.66,49.85,94.8211901423,133.95,81.22699264,50.04703952,95.4071826335,0.36699264,0.10703952,0.38228399999999996,80.86,49.94,95.0386405627,132.14
2021-05-02 00:00:00,0.36667296,0.10694628,0.381951,0.36667296,0.10694628,0.381951,0.0,0.0,0.0,136.38,76.49667296,50.93694628,91.9038272885,0.36667296,0.10694628,0.381951,76.13,50.83,91.5394221087,134.45,76.67667296,51.02694628,92.1035364298,0.36667296,0.10694628,0.381951,76.31,50.92,91.73910017,132.91
2021-05-02 00:30:00,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,136.92,73.56955008,51.78778544,89.9691803884,0.36955008,0.10778544,0.38494799999999996,73.2,51.68,89.6050355728,134.82,73.74955008,51.88778544,90.173934232,0.36955008,0.10778544,0.38494799999999996,73.38,51.78,89.8097589352,133.46
2021-05-02 01:00:00,0.36891072,0.10759896000000001,0.38428199999999996,0.36891072,0.10759896000000001,0.38428199999999996,0.0,0.0,0.0,137.37,72.05891072,52.39759896,89.0954263188,0.36891072,0.10759896000000001,0.38428199999999996,71.69,52.29,88.7338729009,135.13,72.21891072,52.49759896,89.2836433069,0.36891072,0.10759896000000001,0.38428199999999996,71.85,52.39,88.9220703763,133.89
2021-05-02 01:30:00,0.37114848,0.10825164,0.386613,0.37114848,0.10825164,0.386613,0.0,0.0,0.0,137.37,74.10114848,52.31825164,90.7093140792,0.37114848,0.10825164,0.386613,73.73,52.21,90.3437712297,135.15,74.28114848,52.41825164,90.9140370048,0.37114848,0.10825164,0.386613,73.91,52.31,90.5484632669,133.89
2021-05-02 02:00:00,0.36859104,0.10750572,0.383949,0.36859104,0.10750572,0.383949,0.0,0.0,0.0,136.77,77.38859104,51.15750572,92.76898412,0.36859104,0.10750572,0.383949,77.02,51.05,92.4022883916,134.73,77.56859104,51.25750572,92.9742878895,0.36859104,0.10750572,0.383949,77.2,51.15,92.6075725845,133.29
2021-05-02 02:30:00,0.37338624,0.10890432,0.38894399999999996,0.37338624,0.10890432,0.38894399999999996,0.0,0.0,0.0,136.77,77.94338624,51.25890432,93.2879774175,0.37338624,0.10890432,0.38894399999999996,77.57,51.15,92.9162386238,134.73,78.13338624,51.34890432,93.4961818482,0.37338624,0.10890432,0.38894399999999996,77.76,51.24,93.1244071122,133.35
2021-05-02 03:00:00,0.36859104,0.10750572,0.383949,0.36859104,0.10750572,0.383949,0.0,0.0,0.0,137.02,76.33859104,51.86750572,92.2920290794,0.36859104,0.10750572,0.383949,75.97,51.76,91.9268105614,134.9,76.51859104,51.96750572,92.4971157686,0.36859104,0.10750572,0.383949,76.15,51.86,92.1318734207,133.59
2021-05-02 03:30:00,0.37722239999999996,0.1100232,0.39294,0.37722239999999996,0.1100232,0.39294,0.0,0.0,0.0,136.62,75.2672224,51.5700232,91.2393668361,0.37722239999999996,0.1100232,0.39294,74.89,51.46,90.8660756278,134.64,75.4372224,51.6700232,91.436129735,0.37722239999999996,0.1100232,0.39294,75.06,51.56,91.0628200749,133.18
2021-05-02 04:00:00,0.37402559999999996,0.1090908,0.38961,0.37402559999999996,0.1090908,0.38961,0.0,0.0,0.0,136.8,74.0040256,51.9890908,90.4403746521,0.37402559999999996,0.1090908,0.38961,73.63,51.88,90.0717008832,134.75,74.1740256,52.0890908,90.6369651637,0.37402559999999996,0.1090908,0.38961,73.8,51.98,90.268269065,133.37
2021-05-02 04:30:00,0.37626336,0.10974348,0.391941,0.37626336,0.10974348,0.391941,0.0,0.0,0.0,136.88,72.84626336,52.17974348,89.6063821117,0.37626336,0.10974348,0.391941,72.47,52.07,89.2366841607,134.81,73.02626336,52.27974348,89.8109498817,0.37626336,0.10974348,0.391941,72.65,52.17,89.4412175677,133.37
2021-05-02 05:00:00,0.37594368,0.10965024,0.39160799999999996,0.37594368,0.10965024,0.39160799999999996,0.0,0.0,0.0,136.99,71.50594368,52.24965024,88.5614246259,0.37594368,0.10965024,0.39160799999999996,71.13,52.14,88.1932905611,134.88,71.68594368,52.34965024,88.765761426,0.37594368,0.10965024,0.39160799999999996,71.31,52.24,88.397588768,133.53
2021-05-02 05:30:00,0.37274688,0.10871784,0.38827799999999996,0.37274688,0.10871784,0.38827799999999996,0.0,0.0,0.0,136.99,71.10274688,52.19871784,88.2060471738,0.37274688,0.10871784,0.38827799999999996,70.73,52.09,87.841339926,134.94,71.26274688,52.28871784,88.3882860239,0.37274688,0.10871784,0.38827799999999996,70.89,52.18,88.0235451456,133.6
2021-05-02 06:00:00,0.39704256,0.11580408,0.41358599999999995,0.39704256,0.11580408,0.41358599999999995,0.0,0.0,0.0,137.38,69.88704256,52.83580408,87.6117623985,0.39704256,0.11580408,0.41358599999999995,69.49,52.72,87.2253317563,135.15,70.03704256,52.93580408,87.7917233237,0.39704256,0.11580408,0.41358599999999995,69.64,52.82,87.4052744404,133.9
2021-05-02 06:30:00,0.5770223999999999,0.16829819999999998,0.601065,0.5770223999999999,0.16829819999999998,0.601065,0.0,0.0,0.0,137.12,71.5270224,52.0782982,88.4774777942,0.5770223999999999,0.16829819999999998,0.601065,70.95,51.91,87.9121754935,134.99,71.6970224,52.1682982,88.6678879759,0.5770223999999999,0.16829819999999998,0.601065,71.12,52.0,88.1025220978,133.67
2021-05-02 07:00:00,0.85482432,0.24932376,0.890442,0.85482432,0.24932376,0.890442,0.0,0.0,0.0,137.06,72.98482432,51.94932376,89.5852488981,0.85482432,0.24932376,0.890442,72.13,51.7,88.7447288575,134.92,73.15482432,52.04932376,89.7817377041,0.85482432,0.24932376,0.890442,72.3,51.8,88.9411603252,133.67
2021-05-02 07:30:00,1.43760096,0.41930028,1.497501,1.43760096,0.41930028,1.497501,0.0,0.0,0.0,136.67,75.61760096,50.89930028,91.1524017453,1.43760096,0.41930028,1.497501,74.18,50.48,89.7268231913,134.61,75.78760096,50.98930028,91.3436872603,1.43760096,0.41930028,1.497501,74.35,50.57,89.918003759,133.24
2021-05-02 08:00:00,2.28667104,0.66694572,2.381949,2.28667104,0.66694572,2.381949,0.0,0.0,0.0,136.33,77.89667104,50.35694572,92.7562037891,2.28667104,0.66694572,2.381949,75.61,49.69,90.4763405538,134.41,78.07667104,50.46694572,92.967086493,2.28667104,0.66694572,2.381949,75.79,49.8,90.6871771531,132.95
2021-05-02 08:30:00,3.2111856,0.9365958,3.344985,3.2111856,0.9365958,3.344985,0.0,0.0,0.0,135.58,80.6211856,49.3465958,94.5243994141,3.2111856,0.9365958,3.344985,77.41,48.41,91.3008006537,134.01,80.8111856,49.4465958,94.7386592384,3.2111856,0.9365958,3.344985,77.6,48.51,91.5149173632,132.22
2021-05-02 09:00:00,4.1526432,1.2111876,4.32567,4.1526432,1.2111876,4.32567,0.0,0.0,0.0,135.05,82.4026432,48.6311876,95.6827466879,4.1526432,1.2111876,4.32567,78.25,47.42,91.4970977682,133.71,82.5626432,48.7211876,95.8662827762,4.1526432,1.2111876,4.32567,78.41,47.51,91.6805770052,131.71
2021-05-02 09:30:00,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,134.25,84.9213936,47.3287398,97.2196106864,5.0013936,1.4587398,5.209785,79.92,45.87,92.1480509832,133.18,85.1013936,47.4287398,97.4255231019,5.0013936,1.4587398,5.209785,80.1,45.97,92.3539436083,130.89
2021-05-02 10:00:00,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,133.66,85.87045376,46.20596568,97.512697088,5.78045376,1.68596568,6.021306,80.09,44.52,91.6320822638,132.75,86.06045376,46.30596568,97.7273971767,5.78045376,1.68596568,6.021306,80.28,44.62,91.8467353802,130.33
2021-05-02 10:30:00,6.26444928,1.82713104,6.525468,6.26444928,1.82713104,6.525468,0.0,0.0,0.0,133.32,86.71444928,45.46713104,97.9114687815,6.26444928,1.82713104,6.525468,80.45,43.64,91.5240520301,132.46,86.88444928,45.54713104,98.0991777369,6.26444928,1.82713104,6.525468,80.62,43.72,91.7116284884,129.97
2021-05-02 11:00:00,6.23248128,1.81780704,6.492168,6.23248128,1.81780704,6.492168,0.0,0.0,0.0,133.32,87.25248128,45.24780704,98.2871280049,6.23248128,1.81780704,6.492168,81.02,43.43,91.9260860692,132.4,87.45248128,45.34780704,98.5107105109,6.23248128,1.81780704,6.492168,81.22,43.53,92.1496028206,129.91
2021-05-02 11:30:00,6.16950432,1.7994387600000001,6.426567,6.16950432,1.7994387600000001,6.426567,0.0,0.0,0.0,133.52,87.39950432,45.19943876,98.3954400346,6.16950432,1.7994387600000001,6.426567,81.23,43.4,92.0970841015,132.55,87.57950432,45.28943876,98.59666749,6.16950432,1.7994387600000001,6.426567,81.41,43.49,92.2982567549,130.15
2021-05-02 12:00:00,4.92978528,1.43785404,5.135193,4.92978528,1.43785404,5.135193,0.0,0.0,0.0,133.8,88.81978528,44.80785404,99.4821493578,4.92978528,1.43785404,5.135193,83.89,43.37,94.4377519851,132.72,88.99978528,44.89785404,99.6833941902,4.92978528,1.43785404,5.135193,84.07,43.46,94.6389798128,130.45
2021-05-02 12:30:00,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,133.7,90.8445904,44.5596722,101.1845047006,5.0045904,1.4596722,5.213115,85.84,43.1,96.0526709675,132.61,91.0345904,44.6496722,101.3947231214,5.0045904,1.4596722,5.213115,86.03,43.19,96.2628536872,130.32
2021-05-02 13:00:00,5.62668768,1.64111724,5.861133,5.62668768,1.64111724,5.861133,0.0,0.0,0.0,133.84,90.73668768,44.96111724,101.2652386291,5.62668768,1.64111724,5.861133,85.11,43.32,95.5004424074,132.7,90.93668768,45.05111724,101.4844043722,5.62668768,1.64111724,5.861133,85.31,43.41,95.7195079386,130.48
2021-05-02 13:30:00,5.57937504,1.62731772,5.811849,5.57937504,1.62731772,5.811849,0.0,0.0,0.0,133.97,89.66937504,45.36731772,100.4927377335,5.57937504,1.62731772,5.811849,84.09,43.74,94.78563024,132.77,89.85937504,45.45731772,100.7029047092,5.57937504,1.62731772,5.811849,84.28,43.83,94.9957225353,130.61
2021-05-02 14:00:00,4.23480096,1.23515028,4.411251,4.23480096,1.23515028,4.411251,0.0,0.0,0.0,134.28,89.85480096,45.83515028,100.8699472427,4.23480096,1.23515028,4.411251,85.62,44.6,96.5398591256,132.97,90.05480096,45.93515028,101.0935468128,4.23480096,1.23515028,4.411251,85.82,44.7,96.7634352429,130.89
2021-05-02 14:30:00,3.59544096,1.04867028,3.745251,3.59544096,1.04867028,3.745251,0.0,0.0,0.0,134.69,89.65544095999999,46.16867028,100.8446538452,3.59544096,1.04867028,3.745251,86.06,45.12,97.1706642974,133.25,89.85544096,46.25867028,101.0636672904,3.59544096,1.04867028,3.745251,86.26,45.21,97.3895872257,131.28
2021-05-02 15:00:00,3.51360288,1.02480084,3.660003,3.51360288,1.02480084,3.660003,0.0,0.0,0.0,134.83,88.03360288,46.51480084,99.5667712303,3.51360288,1.02480084,3.660003,84.52,45.49,95.9842200573,133.33,88.21360288,46.60480084,99.7679667749,3.51360288,1.02480084,3.660003,84.7,45.58,96.1853751877,131.47
2021-05-02 15:30:00,5.08483008,1.48307544,5.296698,5.08483008,1.48307544,5.296698,0.0,0.0,0.0,135.27,84.02483008,47.65307544,96.5970375781,5.08483008,1.48307544,5.296698,78.94,46.17,91.4504920708,133.66,84.21483008,47.74307544,96.8067087441,5.08483008,1.48307544,5.296698,79.13,46.26,91.6599394501,131.95
2021-05-02 16:00:00,5.99495904,1.74852972,6.244749,5.99495904,1.74852972,6.244749,0.0,0.0,0.0,135.35,83.03495904,48.12852972,95.9747872922,5.99495904,1.74852972,6.244749,77.04,46.38,89.9236676298,133.69,83.20495904,48.21852972,96.1669996267,5.99495904,1.74852972,6.244749,77.21,46.47,90.1157311461,132.01
2021-05-02 16:30:00,3.76806816,1.09901988,3.925071,3.76806816,1.09901988,3.925071,0.0,0.0,0.0,134.8,89.59806816,46.80901988,101.0885659218,3.76806816,1.09901988,3.925071,85.83,45.71,97.242958614,133.33,89.77806816,46.87901988,101.2805214612,3.76806816,1.09901988,3.925071,86.01,45.78,97.4347396979,131.4
2021-05-02 17:00:00,1.95676128,0.57072204,2.038293,1.95676128,0.57072204,2.038293,0.0,0.0,0.0,134.37,94.17676128,45.55072204,104.6141990533,1.95676128,0.57072204,2.038293,92.22,44.98,102.6047211389,133.03,94.40676128,45.64072204,104.8604409857,1.95676128,0.57072204,2.038293,92.45,45.07,102.8508988779,130.97
2021-05-02 17:30:00,2.15592192,0.62881056,2.245752,2.15592192,0.62881056,2.245752,0.0,0.0,0.0,134.37,95.97592192,45.63881056,106.2745436016,2.15592192,0.62881056,2.245752,93.82,45.01,104.0581207787,133.03,96.17592192,45.71881056,106.4895187151,2.15592192,0.62881056,2.245752,94.02,45.09,104.273047812,131.03
2021-05-02 18:00:00,1.8733248,0.5463863999999999,1.9513800000000001,1.8733248,0.5463863999999999,1.9513800000000001,0.0,0.0,0.0,134.43,96.8233248,45.7163864,107.0735458029,1.8733248,0.5463863999999999,1.9513800000000001,94.95,45.17,105.1467136909,133.08,97.0333248,45.7863864,107.293332977,1.8733248,0.5463863999999999,1.9513800000000001,95.16,45.24,105.3664234944,131.11
2021-05-02 18:30:00,1.6521062400000002,0.48186432,1.7209439999999998,1.6521062400000002,0.48186432,1.7209439999999998,0.0,0.0,0.0,134.36,97.91210624,45.56186432,107.9938147704,1.6521062400000002,0.48186432,1.7209439999999998,96.26,45.08,106.2929630785,133.03,98.13210624,45.64186432,108.2270301436,1.6521062400000002,0.48186432,1.7209439999999998,96.48,45.16,106.5261282503,131.3
2021-05-02 19:00:00,1.01882016,0.29715588,1.061271,1.01882016,0.29715588,1.061271,0.0,0.0,0.0,134.3,97.86882016,45.33715588,107.8599261209,1.01882016,0.29715588,1.061271,96.85,45.04,106.8106928168,133.0,98.09882016,45.42715588,108.106452204,1.01882016,0.29715588,1.061271,97.08,45.13,107.0571963952,131.3
2021-05-02 19:30:00,0.60387552,0.17613036,0.629037,0.60387552,0.17613036,0.629037,0.0,0.0,0.0,134.52,98.93387552,45.64613036,108.9563258478,0.60387552,0.17613036,0.629037,98.33,45.47,108.3342503551,133.15,99.15387552,45.72613036,109.1896058622,0.60387552,0.17613036,0.629037,98.55,45.55,108.5675135572,131.3
2021-05-02 20:00:00,0.47056896000000004,0.13724928,0.490176,0.47056896000000004,0.13724928,0.490176,0.0,0.0,0.0,134.44,98.62056896,45.67724928,108.6849930937,0.47056896000000004,0.13724928,0.490176,98.15,45.54,108.2003424209,133.09,98.86056896,45.76724928,108.9405948293,0.47056896000000004,0.13724928,0.490176,98.39,45.63,108.4559311426,131.18
2021-05-02 20:30:00,0.38521439999999996,0.1123542,0.401265,0.38521439999999996,0.1123542,0.401265,0.0,0.0,0.0,134.37,97.7052144,46.1023542,108.0358088031,0.38521439999999996,0.1123542,0.401265,97.32,45.99,107.6395025072,133.09,97.9352144,46.1723542,108.2736926125,0.38521439999999996,0.1123542,0.401265,97.55,46.06,107.8773660227,131.08
2021-05-02 21:00:00,0.37914048,0.11058264,0.39493799999999996,0.37914048,0.11058264,0.39493799999999996,0.0,0.0,0.0,134.6,96.26914048,46.94058264,107.1035279874,0.37914048,0.11058264,0.39493799999999996,95.89,46.83,106.7142961369,133.22,96.48914048,47.02058264,107.3363378469,0.37914048,0.11058264,0.39493799999999996,96.11,46.91,106.947090657,131.34
2021-05-02 21:30:00,0.37274688,0.10871784,0.38827799999999996,0.37274688,0.10871784,0.38827799999999996,0.0,0.0,0.0,134.81,94.69274688,47.74871784,106.0502539697,0.37274688,0.10871784,0.38827799999999996,94.32,47.64,105.6685005098,133.37,94.90274688,47.82871784,106.2737861167,0.37274688,0.10871784,0.38827799999999996,94.53,47.72,105.8920171684,131.5
2021-05-02 22:00:00,0.37210752,0.10853136000000001,0.38761199999999996,0.37210752,0.10853136000000001,0.38761199999999996,0.0,0.0,0.0,135.14,90.55210752,48.58853136,102.7644372146,0.37210752,0.10853136000000001,0.38761199999999996,90.18,48.48,102.3852665182,133.58,90.76210752,48.67853136,102.9920364729,0.37210752,0.10853136000000001,0.38761199999999996,90.39,48.57,102.6128500725,131.81
2021-05-02 22:30:00,0.37402559999999996,0.1090908,0.38961,0.37402559999999996,0.1090908,0.38961,0.0,0.0,0.0,135.54,86.6440256,49.4390908,99.7567585244,0.37402559999999996,0.1090908,0.38961,86.27,49.33,99.3778737949,133.86,86.8540256,49.5090908,99.9738557562,0.37402559999999996,0.1090908,0.38961,86.48,49.4,99.5949315979,132.19
2021-05-02 23:00:00,0.37082879999999996,0.1081584,0.38628,0.37082879999999996,0.1081584,0.38628,0.0,0.0,0.0,136.21,82.0408288,50.9781584,96.5891827486,0.37082879999999996,0.1081584,0.38628,81.67,50.87,96.2171803786,134.31,82.2408288,51.0881584,96.8171154828,0.37082879999999996,0.1081584,0.38628,81.87,50.98,96.4450999274,132.88
2021-05-02 23:30:00,0.37626336,0.10974348,0.391941,0.37626336,0.10974348,0.391941,0.0,0.0,0.0,136.82,76.58626336,52.06974348,92.6105497312,0.37626336,0.10974348,0.391941,76.21,51.96,92.2377672106,134.74,76.76626336,52.17974348,92.8212519841,0.37626336,0.10974348,0.391941,76.39,52.07,92.4484559092,133.49
2021-05-03 00:00:00,0.37402559999999996,0.1090908,0.38961,0.37402559999999996,0.1090908,0.38961,0.0,0.0,0.0,137.32,72.5940256,52.6090908,89.6527132195,0.37402559999999996,0.1090908,0.38961,72.22,52.5,89.2859361826,135.06,72.7640256,52.7090908,89.8490493799,0.37402559999999996,0.1090908,0.38961,72.39,52.6,89.4822446075,133.98
2021-05-03 00:30:00,0.37146816,0.10834488,0.38694599999999996,0.37146816,0.10834488,0.38694599999999996,0.0,0.0,0.0,137.6,69.88146816,53.08834488,87.7598538872,0.37146816,0.10834488,0.38694599999999996,69.51,52.98,87.398629852,135.23,70.03146816,53.18834488,87.9397894228,0.37146816,0.10834488,0.38694599999999996,69.66,53.08,87.5785476016,134.24
2021-05-03 01:00:00,0.37690272,0.10992996000000001,0.392607,0.37690272,0.10992996000000001,0.392607,0.0,0.0,0.0,137.78,68.58690272,53.10992996,86.7457658049,0.37690272,0.10992996000000001,0.392607,68.21,53.0,86.3805770993,135.34,68.75690272,53.22992996,86.9536492345,0.37690272,0.10992996000000001,0.392607,68.38,53.12,86.5884449566,134.33
2021-05-03 01:30:00,0.37242719999999996,0.1086246,0.387945,0.37242719999999996,0.1086246,0.387945,0.0,0.0,0.0,137.89,70.8524272,53.1686246,88.5831196221,0.37242719999999996,0.1086246,0.387945,70.48,53.06,88.2201450917,135.42,71.0124272,53.2786246,88.7771178632,0.37242719999999996,0.1086246,0.387945,70.64,53.17,88.4141306579,134.46
2021-05-03 02:00:00,0.37082879999999996,0.1081584,0.38628,0.37082879999999996,0.1081584,0.38628,0.0,0.0,0.0,137.6,74.2008288,52.4181584,90.8483699615,0.37082879999999996,0.1081584,0.38628,73.83,52.31,90.4831752316,135.23,74.3708288,52.5281584,91.0506869897,0.37082879999999996,0.1081584,0.38628,74.0,52.42,90.685480646,134.17
2021-05-03 02:30:00,0.38009952,0.11086236000000001,0.395937,0.38009952,0.11086236000000001,0.395937,0.0,0.0,0.0,137.36,74.49009952,52.14086236,90.9254884735,0.38009952,0.11086236000000001,0.395937,74.11,52.03,90.5506101581,135.07,74.67009952,52.27086236,91.1475003178,0.38009952,0.11086236000000001,0.395937,74.29,52.16,90.7726263804,133.93
2021-05-03 03:00:00,0.37658304000000004,0.10983672,0.39227399999999996,0.37658304000000004,0.10983672,0.39227399999999996,0.0,0.0,0.0,137.75,72.79658304,52.70983672,89.8758554304,0.37658304000000004,0.10983672,0.39227399999999996,72.42,52.6,89.5065159639,135.35,72.97658304,52.81983672,90.0861633289,0.37658304000000004,0.10983672,0.39227399999999996,72.6,52.71,89.7167994302,134.31
2021-05-03 03:30:00,0.38201759999999996,0.1114218,0.397935,0.38201759999999996,0.1114218,0.397935,0.0,0.0,0.0,137.59,71.9920176,52.2914218,88.9788929577,0.38201759999999996,0.1114218,0.397935,71.61,52.18,88.6044270903,135.22,72.1520176,52.3914218,89.1671168199,0.38201759999999996,0.1114218,0.397935,71.77,52.28,88.7926308879,134.14
2021-05-03 04:00:00,0.37818144000000004,0.11030292,0.393939,0.37818144000000004,0.11030292,0.393939,0.0,0.0,0.0,138.04,70.75818144,52.68030292,88.2152739407,0.37818144000000004,0.11030292,0.393939,70.38,52.57,87.8461683854,135.53,70.92818144,52.80030292,88.4232939379,0.37818144000000004,0.11030292,0.393939,70.55,52.69,88.0541799121,134.58
2021-05-03 04:30:00,0.38809152,0.11319336,0.40426199999999995,0.38809152,0.11319336,0.40426199999999995,0.0,0.0,0.0,137.91,69.80809152,52.77319336,87.5110254715,0.38809152,0.11319336,0.40426199999999995,69.42,52.66,87.1333001785,135.44,69.96809152,52.89319336,87.7110240208,0.38809152,0.11319336,0.40426199999999995,69.58,52.78,87.333297201,134.46
2021-05-03 05:00:00,0.38393568,0.11198124,0.399933,0.38393568,0.11198124,0.399933,0.0,0.0,0.0,137.84,69.08393568,52.63198124,86.848808963,0.38393568,0.11198124,0.399933,68.7,52.52,86.4756636286,135.41,69.24393568,52.74198124,87.0427436009,0.38393568,0.11198124,0.399933,68.86,52.63,86.6695823228,134.46
2021-05-03 05:30:00,0.38585376,0.11254068,0.401931,0.38585376,0.11254068,0.401931,0.0,0.0,0.0,137.84,69.08585376,52.61254068,86.8385549543,0.38585376,0.11254068,0.401931,68.7,52.5,86.4635183184,135.43,69.26585376,52.73254068,87.05446194,0.38585376,0.11254068,0.401931,68.88,52.62,86.6794023976,134.46
