Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-03 06:00:00,0.40727232,0.11878776,0.424242,0.40727232,0.11878776,0.424242,0.0,0.0,0.0,137.84,69.01727232,52.72878776,86.8545274418,0.40727232,0.11878776,0.424242,68.61,52.61,86.4589162551,135.46,69.17727232,52.83878776,87.0484491394,0.40727232,0.11878776,0.424242,68.77,52.72,86.6528204965,134.46
2021-05-03 06:30:00,0.6547046400000001,0.19095552000000002,0.6819839999999999,0.6547046400000001,0.19095552000000002,0.6819839999999999,0.0,0.0,0.0,136.78,70.93470464,51.47095552,87.6412664474,0.6547046400000001,0.19095552000000002,0.6819839999999999,70.28,51.28,86.9995218378,134.73,71.10470464,51.58095552,87.843463014,0.6547046400000001,0.19095552000000002,0.6819839999999999,70.45,51.39,87.2016892038,133.38
2021-05-03 07:00:00,0.89734176,0.26172468,0.934731,0.89734176,0.26172468,0.934731,0.0,0.0,0.0,136.25,73.31734176,50.72172468,89.1522627714,0.89734176,0.26172468,0.934731,72.42,50.46,88.2658937529,134.38,73.47734176,50.84172468,89.3521164861,0.89734176,0.26172468,0.934731,72.58,50.58,88.4657719121,132.89
2021-05-03 07:30:00,1.18888992,0.34675956,1.238427,1.18888992,0.34675956,1.238427,0.0,0.0,0.0,135.75,76.64888992,49.43675956,91.2088017779,1.18888992,0.34675956,1.238427,75.46,49.09,90.0224399803,134.0,76.83888992,49.55675956,91.433513671,1.18888992,0.34675956,1.238427,75.65,49.21,90.247141783,132.37
2021-05-03 08:00:00,1.5632351999999998,0.4559436,1.62837,1.5632351999999998,0.4559436,1.62837,0.0,0.0,0.0,135.23,80.0132352,48.3559436,93.4901871247,1.5632351999999998,0.4559436,1.62837,78.45,47.9,91.9174221788,133.62,80.1932352,48.4759436,93.7063075772,1.5632351999999998,0.4559436,1.62837,78.63,48.02,92.1335839963,131.84
2021-05-03 08:30:00,1.38389472,0.40363596,1.441557,1.38389472,0.40363596,1.441557,0.0,0.0,0.0,134.31,85.38389472,46.58363596,97.2648169525,1.38389472,0.40363596,1.441557,84.0,46.18,95.8571457952,133.02,85.59389472,46.69363596,97.5018484569,1.38389472,0.40363596,1.441557,84.21,46.29,96.0941631942,130.91
2021-05-03 09:00:00,1.7476905600000001,0.50974308,1.820511,1.7476905600000001,0.50974308,1.820511,0.0,0.0,0.0,133.86,88.67769056,45.37974308,99.6145264761,1.7476905600000001,0.50974308,1.820511,86.93,44.87,97.8271015619,132.7,88.87769056,45.45974308,99.8290144206,1.7476905600000001,0.50974308,1.820511,87.13,44.95,98.0415187561,130.46
2021-05-03 09:30:00,2.45002752,0.71459136,2.552112,2.45002752,0.71459136,2.552112,0.0,0.0,0.0,133.44,91.82002752,44.49459136,102.0327698049,2.45002752,0.71459136,2.552112,89.37,43.78,99.5172613168,132.42,92.02002752,44.58459136,102.2519987654,2.45002752,0.71459136,2.552112,89.57,43.87,99.7364617379,130.05
2021-05-03 10:00:00,2.75787936,0.80438148,2.872791,2.75787936,0.80438148,2.872791,0.0,0.0,0.0,132.7,93.92787936,43.27438148,103.4172065642,2.75787936,0.80438148,2.872791,91.17,42.47,100.5766861653,131.91,94.14787936,43.34438148,103.6463149073,2.75787936,0.80438148,2.872791,91.39,42.54,100.8056729554,129.31
2021-05-03 10:30:00,3.41514144,0.99608292,3.557439,3.41514144,0.99608292,3.557439,0.0,0.0,0.0,132.1,95.53514144,42.94608292,104.7441133818,3.41514144,0.99608292,3.557439,92.12,41.95,101.2220178617,131.6,95.73514144,43.02608292,104.9593307809,3.41514144,0.99608292,3.557439,92.32,42.03,101.4371889398,128.76
2021-05-03 11:00:00,2.03923872,0.59477796,2.124207,2.03923872,0.59477796,2.124207,0.0,0.0,0.0,131.95,99.28923872,43.71477796,108.4865647797,2.03923872,0.59477796,2.124207,97.25,43.12,106.3809047715,131.49,99.69923872,39.74477796,107.3293323208,2.03923872,0.59477796,2.124207,97.66,39.15,105.2150089103,128.58
2021-05-03 11:30:00,2.43372384,0.7098361200000001,2.535129,2.43372384,0.7098361200000001,2.535129,0.0,0.0,0.0,133.04,100.03372384,51.98983612,112.7372563312,2.43372384,0.7098361200000001,2.535129,97.6,51.28,110.2515233455,132.24,101.19372384,31.75983612,106.0606285809,2.43372384,0.7098361200000001,2.535129,98.76,31.05,103.5260358557,129.63
2021-05-03 12:00:00,1.52455392,0.44466156,1.588077,1.52455392,0.44466156,1.588077,0.0,0.0,0.0,133.53,103.22455392,51.52466156,115.3694035733,1.52455392,0.44466156,1.588077,101.7,51.08,113.8071017116,132.56,104.41455392,31.11466156,108.9519216641,1.52455392,0.44466156,1.588077,102.89,30.67,107.3638719496,130.08
2021-05-03 12:30:00,1.2579408,0.3668994,1.310355,1.2579408,0.3668994,1.310355,0.0,0.0,0.0,132.8,107.0079408,50.3368994,118.2560900565,1.2579408,0.3668994,1.310355,105.75,49.97,116.9618031667,132.14,108.2279408,30.0368994,112.3187539789,1.2579408,0.3668994,1.310355,106.97,29.67,111.0085122862,129.34
2021-05-03 13:00:00,1.1236752,0.3277386,1.170495,1.1236752,0.3277386,1.170495,0.0,0.0,0.0,132.8,109.1036752,50.3377386,120.156147864,1.1236752,0.3277386,1.170495,107.98,50.01,118.9986575555,132.03,110.3536752,30.0977386,114.3844722809,1.1236752,0.3277386,1.170495,109.23,29.77,113.2141590085,129.34
2021-05-03 13:30:00,1.24930944,0.36438192,1.301364,1.24930944,0.36438192,1.301364,0.0,0.0,0.0,132.57,109.23930944,50.31438192,120.2695462489,1.24930944,0.36438192,1.301364,107.99,49.95,118.9825306505,131.92,110.49930944,30.08438192,114.5214714463,1.24930944,0.36438192,1.301364,109.25,29.72,113.2203201727,129.14
2021-05-03 14:00:00,1.73394432,0.50573376,1.8061919999999998,1.73394432,0.50573376,1.8061919999999998,0.0,0.0,0.0,132.76,107.48394432,50.84573376,118.9036876139,1.73394432,0.50573376,1.8061919999999998,105.75,50.34,117.1203573253,131.96,108.72394432,30.52573376,112.927926086,1.73394432,0.50573376,1.8061919999999998,106.99,30.02,111.1218272888,129.32
2021-05-03 14:30:00,1.43344512,0.41808816,1.493172,1.43344512,0.41808816,1.493172,0.0,0.0,0.0,133.03,107.70344512,51.10808816,119.2143815405,1.43344512,0.41808816,1.493172,106.27,50.69,117.7403456764,132.17,108.95344512,30.78808816,113.2199610319,1.43344512,0.41808816,1.493172,107.52,30.37,111.7268423433,129.62
2021-05-03 15:00:00,1.7470512,0.5095566,1.819845,1.7470512,0.5095566,1.819845,0.0,0.0,0.0,133.03,106.6770512,51.3695566,118.401117385,1.7470512,0.5095566,1.819845,104.93,50.86,116.6063656067,132.09,107.9070512,31.1095566,112.3019866722,1.7470512,0.5095566,1.819845,106.16,30.6,110.4821505946,129.51
2021-05-03 15:30:00,1.08595296,0.31673628,1.131201,1.08595296,0.31673628,1.131201,0.0,0.0,0.0,132.89,107.47595296,50.82673628,118.888340831,1.08595296,0.31673628,1.131201,106.39,50.51,117.7713556006,132.06,108.71595296,30.54673628,112.925911665,1.08595296,0.31673628,1.131201,107.63,30.23,111.7947664249,129.41
2021-05-03 16:00:00,1.03640256,0.30228408,1.079586,1.03640256,0.30228408,1.079586,0.0,0.0,0.0,133.37,108.40640256,51.17228408,119.8772320917,1.03640256,0.30228408,1.079586,107.37,50.87,118.8110844997,132.39,109.64640256,30.77228408,113.8826899131,1.03640256,0.30228408,1.079586,108.61,30.47,112.8031604167,129.85
2021-05-03 16:30:00,0.98397504,0.28699272,1.024974,0.98397504,0.28699272,1.024974,0.0,0.0,0.0,132.63,111.08397504,50.24699272,121.9196858103,0.98397504,0.28699272,1.024974,110.1,49.96,120.9049692941,131.91,112.35397504,30.00699272,116.2920260353,0.98397504,0.28699272,1.024974,111.37,29.72,115.2673210411,129.06
2021-05-03 17:00:00,0.88199712,0.25724916000000003,0.918747,0.88199712,0.25724916000000003,0.918747,0.0,0.0,0.0,133.24,114.84199712,57.53724916,128.4492870491,0.88199712,0.25724916000000003,0.918747,113.96,57.28,127.5455996889,132.29,116.92199712,21.31724916,118.8493942865,0.88199712,0.25724916000000003,0.918747,116.04,21.06,117.9355976794,129.67
2021-05-03 17:30:00,0.7899292800000001,0.23039604,0.822843,0.7899292800000001,0.23039604,0.822843,0.0,0.0,0.0,133.12,117.42992928,60.14039604,131.9342848791,0.7899292800000001,0.23039604,0.822843,116.64,59.91,131.1262662475,132.17,119.83992928,17.86039604,121.1635357545,0.7899292800000001,0.23039604,0.822843,119.05,17.63,120.3483252896,129.52
2021-05-03 18:00:00,0.76147776,0.22209768,0.793206,0.76147776,0.22209768,0.793206,0.0,0.0,0.0,134.37,118.01147776,70.26209768,137.3443528271,0.76147776,0.22209768,0.793206,117.25,70.04,136.5765869393,132.99,121.21147776,9.37209768,121.5732641484,0.76147776,0.22209768,0.793206,120.45,9.15,120.7970405267,130.83
2021-05-03 18:30:00,0.71384544,0.20820492000000002,0.7435889999999999,0.71384544,0.20820492000000002,0.7435889999999999,0.0,0.0,0.0,134.97,116.88384544,71.41820492,136.9758859027,0.71384544,0.20820492000000002,0.7435889999999999,116.17,71.21,136.2583318553,133.41,120.05384544,10.03820492,120.4727826646,0.71384544,0.20820492000000002,0.7435889999999999,119.34,9.83,119.744162697,131.36
2021-05-03 19:00:00,0.66621312,0.19431216,0.6939719999999999,0.66621312,0.19431216,0.6939719999999999,0.0,0.0,0.0,136.08,114.92621312,73.00431216,136.1530905123,0.66621312,0.19431216,0.6939719999999999,114.26,72.81,135.4866919664,134.17,118.08621312,10.80431216,118.5794539129,0.66621312,0.19431216,0.6939719999999999,117.42,10.61,117.8983820924,132.49
2021-05-03 19:30:00,0.6818774400000001,0.19888092000000002,0.710289,0.6818774400000001,0.19888092000000002,0.710289,0.0,0.0,0.0,136.76,111.27187744,74.99888092,134.1874168776,0.6818774400000001,0.19888092000000002,0.710289,110.59,74.8,133.5110036664,134.66,114.39187744,12.29888092,115.0511368746,0.6818774400000001,0.19888092000000002,0.710289,113.71,12.1,114.3519746222,133.17
2021-05-03 20:00:00,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.0,0.0,0.0,136.76,108.30306624,75.75214432,132.1663403672,0.6930662400000001,0.20214432000000002,0.7219439999999999,107.61,75.55,131.4827540022,134.62,111.35306624,12.88214432,112.0957403443,0.6930662400000001,0.20214432000000002,0.7219439999999999,110.66,12.68,111.3841011994,133.17
2021-05-03 20:30:00,0.36955008,0.10778544,0.38494799999999996,0.36955008,0.10778544,0.38494799999999996,0.0,0.0,0.0,136.5,107.11955008,75.70778544,131.1726602062,0.36955008,0.10778544,0.38494799999999996,106.75,75.6,130.8087248619,134.36,110.15955008,13.01778544,110.9260528983,0.36955008,0.10778544,0.38494799999999996,109.79,12.91,110.5464255415,132.91
2021-05-03 21:00:00,0.2301696,0.06713279999999999,0.23976000000000003,0.2301696,0.06713279999999999,0.23976000000000003,0.0,0.0,0.0,137.67,103.6101696,77.6671328,129.4884194124,0.2301696,0.06713279999999999,0.23976000000000003,103.38,77.6,129.2640104592,135.21,106.5801696,14.3171328,107.5374950591,0.2301696,0.06713279999999999,0.23976000000000003,106.35,14.25,107.3004426832,134.16
2021-05-03 21:30:00,0.23592384,0.06881112,0.245754,0.23592384,0.06881112,0.245754,0.0,0.0,0.0,137.95,101.26592384,78.54881112,128.1588976994,0.23592384,0.06881112,0.245754,101.03,78.48,127.9303376842,135.42,104.20592384,14.87881112,105.2627834692,0.23592384,0.06881112,0.245754,103.97,14.81,105.0195077117,134.44
2021-05-03 22:00:00,0.23720256,0.06918408,0.247086,0.23720256,0.06918408,0.247086,0.0,0.0,0.0,138.77,96.08720256,80.48918408,125.3445621065,0.23720256,0.06918408,0.247086,95.85,80.42,125.118339583,135.96,98.94720256,16.04918408,100.2403372105,0.23720256,0.06918408,0.247086,98.71,15.98,99.995122381,135.24
2021-05-03 22:30:00,0.24807168000000002,0.07235424,0.25840799999999997,0.24807168000000002,0.07235424,0.25840799999999997,0.0,0.0,0.0,138.96,90.06807168,81.96235424,121.7788366208,0.24807168000000002,0.07235424,0.25840799999999997,89.82,81.89,121.5467173559,136.1,92.81807168,17.41235424,94.437198765,0.24807168000000002,0.07235424,0.25840799999999997,92.57,17.34,94.1800430028,135.44
2021-05-03 23:00:00,0.34941024,0.10191132,0.363969,0.34941024,0.10191132,0.363969,0.0,0.0,0.0,139.42,84.00941024,83.52191132,118.463035076,0.34941024,0.10191132,0.363969,83.66,83.42,118.1435228864,136.38,86.63941024,18.58191132,88.6096768702,0.34941024,0.10191132,0.363969,86.29,18.48,88.2466684924,135.89
2021-05-03 23:30:00,0.38233728,0.11151504,0.39826799999999996,0.38233728,0.11151504,0.39826799999999996,0.0,0.0,0.0,139.42,77.72233728,84.60151504,114.8833236781,0.38233728,0.11151504,0.39826799999999996,77.34,84.49,114.5427243434,136.44,80.25233728,19.56151504,82.602000639,0.38233728,0.11151504,0.39826799999999996,79.87,19.45,82.2041324995,135.89
2021-05-04 00:00:00,0.38137824000000003,0.11123532,0.397269,0.38137824000000003,0.11123532,0.397269,0.0,0.0,0.0,139.23,73.32137824,80.60123532,108.9613860141,0.38137824000000003,0.11123532,0.397269,72.94,80.49,108.6226666032,136.34,75.44137824,25.58123532,79.6605369756,0.38137824000000003,0.11123532,0.397269,75.06,25.47,79.2636392049,135.76
2021-05-04 00:30:00,0.37722239999999996,0.1100232,0.39294,0.37722239999999996,0.1100232,0.39294,0.0,0.0,0.0,138.49,70.4272224,74.8800232,102.7959703948,0.37722239999999996,0.1100232,0.39294,70.05,74.77,102.4575785386,135.84,72.1472224,31.5900232,78.760086756,0.37722239999999996,0.1100232,0.39294,71.77,31.48,78.3704236303,135.01
2021-05-04 01:00:00,0.37722239999999996,0.1100232,0.39294,0.37722239999999996,0.1100232,0.39294,0.0,0.0,0.0,138.73,69.3572224,75.2700232,102.3523360338,0.37722239999999996,0.1100232,0.39294,68.98,75.16,102.0160085477,136.03,71.0572224,31.7700232,77.8361306164,0.37722239999999996,0.1100232,0.39294,70.68,31.66,77.4468721124,135.27
2021-05-04 01:30:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,138.88,71.891608,74.964219,103.8654775713,0.39160799999999996,0.114219,0.407925,71.5,74.85,103.512185273,136.09,73.621608,31.364219,80.0240926096,0.39160799999999996,0.114219,0.407925,73.23,31.25,79.6190643,135.41
2021-05-04 02:00:00,0.39000959999999996,0.1137528,0.40626,0.39000959999999996,0.1137528,0.40626,0.0,0.0,0.0,138.46,75.6800096,73.6837528,105.6255616778,0.39000959999999996,0.1137528,0.40626,75.29,73.57,105.2669416294,135.75,77.4800096,30.3437528,83.2099466506,0.39000959999999996,0.1137528,0.40626,77.09,30.23,82.8053198774,134.92
2021-05-04 02:30:00,0.38937024000000003,0.11356632,0.40559399999999995,0.38937024000000003,0.11356632,0.40559399999999995,0.0,0.0,0.0,138.76,76.46937024,74.07356632,106.4634106736,0.38937024000000003,0.11356632,0.40559399999999995,76.08,73.96,106.1048914989,135.95,78.27937024,30.63356632,84.0599499801,0.38937024000000003,0.11356632,0.40559399999999995,77.89,30.52,83.6559770728,135.21
2021-05-04 03:00:00,0.38681279999999996,0.1128204,0.40293,0.38681279999999996,0.1128204,0.40293,0.0,0.0,0.0,139.11,75.2168128,74.4328204,105.8197225497,0.38681279999999996,0.1128204,0.40293,74.83,74.32,105.4655929676,136.2,77.0068128,30.7828204,82.9314852718,0.38681279999999996,0.1128204,0.40293,76.62,30.67,82.5304386272,135.56
2021-05-04 03:30:00,0.39128832,0.11412576,0.40759199999999995,0.39128832,0.11412576,0.40759199999999995,0.0,0.0,0.0,138.97,74.43128832,74.06412576,105.0024352364,0.39128832,0.11412576,0.40759199999999995,74.04,73.95,104.644751899,136.1,76.21128832,30.42412576,82.059660587,0.39128832,0.11412576,0.40759199999999995,75.82,30.31,81.6539558135,135.4
2021-05-04 04:00:00,0.38745216,0.11300688,0.40359599999999995,0.38745216,0.11300688,0.40359599999999995,0.0,0.0,0.0,139.37,73.45745216,74.73300688,104.7903602206,0.38745216,0.11300688,0.40359599999999995,73.07,74.62,104.4383516722,136.39,75.20745216,30.93300688,81.3204265547,0.38745216,0.11300688,0.40359599999999995,74.82,30.82,80.9191250571,135.82
2021-05-04 04:30:00,0.39192768,0.11431224,0.40825799999999995,0.39192768,0.11431224,0.40825799999999995,0.0,0.0,0.0,138.71,72.86192768,73.85431224,103.746421344,0.39192768,0.11431224,0.40825799999999995,72.47,73.74,103.3899825902,135.95,74.62192768,30.34431224,80.555629077,0.39192768,0.11431224,0.40825799999999995,74.23,30.23,80.1495215207,135.16
2021-05-04 05:00:00,0.39160799999999996,0.114219,0.407925,0.39160799999999996,0.114219,0.407925,0.0,0.0,0.0,138.58,72.291608,73.614219,103.1752384354,0.39160799999999996,0.114219,0.407925,71.9,73.5,102.8195506701,135.86,74.041608,30.194219,79.9615568648,0.39160799999999996,0.114219,0.407925,73.65,30.08,79.5558225399,134.97
2021-05-04 05:30:00,0.38968992,0.11365956,0.405927,0.38968992,0.11365956,0.405927,0.0,0.0,0.0,138.1,73.86968992,72.49365956,103.4990906495,0.38968992,0.11365956,0.405927,73.48,72.38,103.1415280088,135.57,75.63968992,29.43365956,81.1646659963,0.38968992,0.11365956,0.405927,75.25,29.32,80.7602928425,134.49
2021-05-04 06:00:00,0.4171824,0.1216782,0.434565,0.4171824,0.1216782,0.434565,0.0,0.0,0.0,137.16,76.4471824,70.3016782,103.8580649475,0.4171824,0.1216782,0.434565,76.03,70.18,103.468803511,134.95,78.2271824,27.7516782,83.0039017707,0.4171824,0.1216782,0.434565,77.81,27.63,82.5700490493,133.6
2021-05-04 06:30:00,0.57414528,0.16745904,0.5980679999999999,0.57414528,0.16745904,0.5980679999999999,0.0,0.0,0.0,135.86,85.30414528,66.53745904,108.1851683802,0.57414528,0.16745904,0.5980679999999999,84.73,66.37,107.6296882835,134.13,87.19414528,24.75745904,90.6407786221,0.57414528,0.16745904,0.5980679999999999,86.62,24.59,90.0427259694,132.31
2021-05-04 07:00:00,0.8663328,0.25268039999999997,0.9024300000000001,0.8663328,0.25268039999999997,0.9024300000000001,0.0,0.0,0.0,135.93,94.2163328,63.6426804,113.6974411971,0.8663328,0.25268039999999997,0.9024300000000001,93.35,63.39,112.8384446897,134.17,96.2263328,21.7226804,98.6477671714,0.8663328,0.25268039999999997,0.9024300000000001,95.36,21.47,97.747074125,132.31
2021-05-04 07:30:00,0.92483424,0.26974332,0.9633689999999999,0.92483424,0.26974332,0.9633689999999999,0.0,0.0,0.0,134.44,104.39483424,59.68974332,120.2545087454,0.92483424,0.26974332,0.9633689999999999,103.47,59.42,119.3179672137,133.19,106.54483424,18.69974332,108.1733890727,0.92483424,0.26974332,0.9633689999999999,105.62,18.43,107.2159004066,130.94
2021-05-04 08:00:00,1.18505376,0.34564068000000003,1.234431,1.18505376,0.34564068000000003,1.234431,0.0,0.0,0.0,132.97,110.54505376,56.20564068,124.0132370155,1.18505376,0.34564068000000003,1.234431,109.36,55.86,122.8004446246,132.21,112.76505376,16.03564068,113.8995132628,1.18505376,0.34564068000000003,1.234431,111.58,15.69,112.6777373752,129.55
2021-05-04 08:30:00,2.19971808,0.64158444,2.291373,2.19971808,0.64158444,2.291373,0.0,0.0,0.0,132.33,113.95971808,54.09158444,126.1456176492,2.19971808,0.64158444,2.291373,111.76,53.45,123.8838169415,131.78,116.21971808,14.30158444,117.0963628303,2.19971808,0.64158444,2.291373,114.02,13.66,114.8353429916,128.9
2021-05-04 09:00:00,3.59512128,1.04857704,3.744918,3.59512128,1.04857704,3.744918,0.0,0.0,0.0,132.57,114.13512128,54.18857704,126.3456678767,3.59512128,1.04857704,3.744918,110.54,53.14,122.6497093352,131.96,116.37512128,14.24857704,117.2441503897,3.59512128,1.04857704,3.744918,112.78,13.2,113.5498498458,129.15
2021-05-04 09:30:00,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,131.93,115.119176,53.095593,126.7736829115,4.819176,1.405593,5.019975,110.3,51.69,121.8111082784,131.55,117.329176,13.445593,118.0970766444,4.819176,1.405593,5.019975,112.51,12.04,113.1523826528,128.52
2021-05-04 10:00:00,4.29713856,1.25333208,4.476186,4.29713856,1.25333208,4.476186,0.0,0.0,0.0,132.36,116.61713856,52.92333208,128.0641873608,4.29713856,1.25333208,4.476186,112.32,51.67,123.6348304484,131.82,118.86713856,13.09333208,119.5860860401,4.29713856,1.25333208,4.476186,114.57,11.84,115.1801653932,128.94
2021-05-04 10:30:00,4.5058896,1.3142178,4.6936350000000004,4.5058896,1.3142178,4.6936350000000004,0.0,0.0,0.0,132.36,115.7158896,53.0742178,127.3068721672,4.5058896,1.3142178,4.6936350000000004,111.21,51.76,122.6652424283,131.85,117.9358896,13.2242178,118.6749931206,4.5058896,1.3142178,4.6936350000000004,113.43,11.91,114.0535532108,128.94
2021-05-04 11:00:00,4.18588992,1.22088456,4.360302,4.18588992,1.22088456,4.360302,0.0,0.0,0.0,132.07,114.86588992,52.90088456,126.4621534466,4.18588992,1.22088456,4.360302,110.68,51.68,122.1510736752,131.67,117.04588992,13.28088456,117.796953449,4.18588992,1.22088456,4.360302,112.86,12.06,113.502525082,128.59
2021-05-04 11:30:00,4.53498048,1.32270264,4.723938,4.53498048,1.32270264,4.723938,0.0,0.0,0.0,132.01,113.86498048,52.88270264,125.5460633322,4.53498048,1.32270264,4.723938,109.33,51.56,120.8779653204,131.65,116.07498048,13.28270264,116.8324924105,4.53498048,1.32270264,4.723938,111.54,11.96,112.1793795668,128.59
2021-05-04 12:00:00,4.57877664,1.33547652,4.769559,4.57877664,1.33547652,4.769559,0.0,0.0,0.0,132.01,113.71877664,52.73547652,125.3514684569,4.57877664,1.33547652,4.769559,109.14,51.4,120.6378862547,131.65,115.90877664,13.17547652,116.655208558,4.57877664,1.33547652,4.769559,111.33,11.84,111.9578246484,128.59
2021-05-04 12:30:00,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,132.3,112.93462016,53.05093088,124.7743150569,5.21462016,1.5209308799999999,5.431896,107.72,51.53,119.4108006003,131.83,115.09462016,13.32093088,115.8629310405,5.21462016,1.5209308799999999,5.431896,109.88,11.8,110.511783987,128.89
2021-05-04 13:00:00,2.60986752,0.76121136,2.718612,2.60986752,0.76121136,2.718612,0.0,0.0,0.0,132.65,115.66986752,52.42121136,126.9941008573,2.60986752,0.76121136,2.718612,113.06,51.66,124.3033354339,132.02,117.93986752,12.51121136,118.6016136498,2.60986752,0.76121136,2.718612,115.33,11.75,115.9270089323,129.17
2021-05-04 13:30:00,4.36810752,1.27403136,4.550112,4.36810752,1.27403136,4.550112,0.0,0.0,0.0,133.2,113.18810752,53.45403136,125.1754015476,4.36810752,1.27403136,4.550112,108.82,52.18,120.6836558942,132.41,115.37810752,13.13403136,116.123255529,4.36810752,1.27403136,4.550112,111.01,11.86,111.64174712,129.69
2021-05-04 14:00:00,2.63288448,0.76792464,2.742588,2.63288448,0.76792464,2.742588,0.0,0.0,0.0,133.08,113.83288448,53.64792464,125.8412706834,2.63288448,0.76792464,2.742588,111.2,52.88,123.1329947658,132.31,116.07288448,13.47792464,116.8527661808,2.63288448,0.76792464,2.742588,113.44,12.71,114.1498037668,129.54
2021-05-04 14:30:00,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,133.38,110.85178304,54.79843672,123.6567283657,5.17178304,1.5084367200000002,5.387274,105.68,53.29,118.3557624284,132.51,113.02178304,14.47843672,113.945375384,5.17178304,1.5084367200000002,5.387274,107.85,12.97,108.6270840997,129.96
2021-05-04 15:00:00,4.8249302400000005,1.40727132,5.025969,4.8249302400000005,1.40727132,5.025969,0.0,0.0,0.0,133.95,109.00493024,55.85727132,122.4830991441,4.8249302400000005,1.40727132,5.025969,104.18,54.45,117.5511586502,132.9,111.13493024,15.22727132,112.1732700393,4.8249302400000005,1.40727132,5.025969,106.31,13.82,107.2045171623,130.51
2021-05-04 15:30:00,2.88926784,0.84270312,3.009654,2.88926784,0.84270312,3.009654,0.0,0.0,0.0,133.86,112.63926784,55.39270312,125.5227318794,2.88926784,0.84270312,3.009654,109.75,54.55,122.5592305785,132.85,114.85926784,14.78270312,115.8066479969,2.88926784,0.84270312,3.009654,111.97,13.94,112.8344118609,130.45
2021-05-04 16:00:00,3.88698912,1.1337051599999999,4.048947,3.88698912,1.1337051599999999,4.048947,0.0,0.0,0.0,133.69,112.39698912,55.96370516,125.558828676,3.88698912,1.1337051599999999,4.048947,108.51,54.83,121.5761037375,132.73,114.58698912,15.45370516,115.6243706091,3.88698912,1.1337051599999999,4.048947,110.7,14.32,111.6223651425,130.27
2021-05-04 16:30:00,5.65769664,1.6501615200000002,5.893434,5.65769664,1.6501615200000002,5.893434,0.0,0.0,0.0,134.15,109.97769664,57.58016152,124.1393118996,5.65769664,1.6501615200000002,5.893434,104.32,55.93,118.3673405125,133.05,112.09769664,16.80016152,113.3496317554,5.65769664,1.6501615200000002,5.893434,106.44,15.15,107.5127717994,130.69
2021-05-04 17:00:00,3.67919712,1.07309916,3.832497,3.67919712,1.07309916,3.832497,0.0,0.0,0.0,133.95,113.11919712,57.12309916,126.7241145746,3.67919712,1.07309916,3.832497,109.44,56.05,122.9581884219,132.9,115.33919712,16.45309916,116.506801794,3.67919712,1.07309916,3.832497,111.66,15.38,112.714240449,130.52
2021-05-04 17:30:00,4.04810784,1.18069812,4.216779,4.04810784,1.18069812,4.216779,0.0,0.0,0.0,134.34,115.52810784,57.61069812,129.0958412923,4.04810784,1.18069812,4.216779,111.48,56.43,124.9485306036,133.12,117.76810784,16.75069812,118.9534073145,4.04810784,1.18069812,4.216779,113.72,15.57,114.7809361349,130.87
2021-05-04 18:00:00,2.29466304,0.66927672,2.390274,2.29466304,0.66927672,2.390274,0.0,0.0,0.0,134.16,116.99466304,57.56927672,130.3916132345,2.29466304,0.66927672,2.390274,114.7,56.9,128.0378850185,132.99,119.27466304,16.82927672,120.4560907477,2.29466304,0.66927672,2.390274,116.98,16.16,118.0909225978,130.66
2021-05-04 18:30:00,1.28926944,0.37603692,1.342989,1.28926944,0.37603692,1.342989,0.0,0.0,0.0,134.25,116.17926944,58.07603692,129.8862914704,1.28926944,0.37603692,1.342989,114.89,57.7,128.5651667443,133.07,118.47926944,17.24603692,119.727870926,1.28926944,0.37603692,1.342989,117.19,16.87,118.3980278552,130.79
2021-05-04 19:00:00,1.27999872,0.37333296,1.333332,1.27999872,0.37333296,1.333332,0.0,0.0,0.0,134.75,114.32999872,59.11333296,128.7079435814,1.27999872,0.37333296,1.333332,113.05,58.74,127.3997256669,133.4,116.59999872,17.97333296,117.977118117,1.27999872,0.37333296,1.333332,115.32,17.6,116.6553144953,131.32
2021-05-04 19:30:00,0.7960031999999999,0.2321676,0.8291700000000001,0.7960031999999999,0.2321676,0.8291700000000001,0.0,0.0,0.0,135.33,112.4660032,60.4221676,127.6692610352,0.7960031999999999,0.2321676,0.8291700000000001,111.67,60.19,126.8582870766,133.79,114.7360032,18.9821676,116.2956281083,0.7960031999999999,0.2321676,0.8291700000000001,113.94,18.75,115.472447363,131.89
2021-05-04 20:00:00,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,134.8,111.20363584,60.41272712,126.5541236867,0.52363584,0.15272712,0.545454,110.68,60.26,126.0211490187,133.43,113.44363584,19.28272712,115.070769867,0.52363584,0.15272712,0.545454,112.92,19.13,114.5289627125,131.29
2021-05-04 20:30:00,0.26501472,0.07729596,0.276057,0.26501472,0.07729596,0.276057,0.0,0.0,0.0,135.14,110.49501472,61.30729596,126.3634947914,0.26501472,0.07729596,0.276057,110.23,61.23,126.0942734624,133.65,112.74501472,20.01729596,114.5082114163,0.26501472,0.07729596,0.276057,112.48,19.94,114.2337690878,131.64
2021-05-04 21:00:00,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,134.64,109.6773824,60.8834032,125.4428833985,0.2173824,0.06340319999999999,0.22644000000000003,109.46,60.82,125.2220587596,133.33,111.8973824,19.8234032,113.6397443785,0.2173824,0.06340319999999999,0.22644000000000003,111.68,19.76,113.4146375033,131.16
2021-05-04 21:30:00,0.21290688,0.06209784,0.221778,0.21290688,0.06209784,0.221778,0.0,0.0,0.0,133.55,109.03290688,60.74209784,124.8109659954,0.21290688,0.06209784,0.221778,108.82,60.68,124.5947623297,132.59,111.25290688,20.40209784,113.1081556985,0.21290688,0.06209784,0.221778,111.04,20.34,112.8875422711,130.1
2021-05-04 22:00:00,0.21770208,0.06349644,0.226773,0.21770208,0.06349644,0.226773,0.0,0.0,0.0,134.79,103.62770208,63.50349644,121.5376266779,0.21770208,0.06349644,0.226773,103.41,63.44,121.3188431366,133.43,105.75770208,22.42349644,108.1087634831,0.21770208,0.06349644,0.226773,105.54,22.36,107.882626961,131.52
2021-05-04 22:30:00,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,135.22,97.40194784,65.58181812,117.4228014951,0.21194784,0.061818120000000004,0.220779,97.19,65.52,117.2124844033,133.73,99.46194784,24.23181812,102.3711877314,0.21194784,0.061818120000000004,0.220779,99.25,24.17,102.150630933,131.91
2021-05-04 23:00:00,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,136.55,90.25610368,68.19303024,113.1214109919,0.21610368,0.06303024,0.225108,90.04,68.13,112.911020277,134.63,92.22610368,26.05303024,95.8353514351,0.21610368,0.06303024,0.225108,92.01,25.99,95.6102515424,133.23
2021-05-04 23:30:00,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,137.09,83.18386592,70.44237756,109.0031380544,0.21386592000000001,0.06237756,0.222777,82.97,70.38,108.799656709,134.99,85.05386592,28.07237756,89.5668381144,0.21386592000000001,0.06237756,0.222777,84.84,28.01,89.344197909,133.66
2021-05-05 00:00:00,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,136.99,78.7541856,70.7024708,105.8350656765,0.2141856,0.0624708,0.22311000000000003,78.54,70.64,105.6339964216,134.9,80.5741856,28.2724708,85.3904677949,0.2141856,0.0624708,0.22311000000000003,80.36,28.21,85.1676799026,133.53
2021-05-05 00:30:00,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,136.85,75.8373824,71.3034032,104.0936303392,0.2173824,0.06340319999999999,0.22644000000000003,75.62,71.24,103.891876487,134.81,77.5973824,29.0134032,82.8440180132,0.2173824,0.06340319999999999,0.22644000000000003,77.38,28.95,82.6181995689,133.38
2021-05-05 01:00:00,0.21482496,0.06265728,0.223776,0.21482496,0.06265728,0.223776,0.0,0.0,0.0,136.72,74.11482496,71.35265728,102.8795848542,0.21482496,0.06265728,0.223776,73.9,71.29,102.6814204226,134.74,75.83482496,29.07265728,81.2166243945,0.21482496,0.06265728,0.223776,75.62,29.01,80.9936077725,133.25
2021-05-05 01:30:00,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,136.54,76.5573824,71.1634032,104.5239817216,0.2173824,0.06340319999999999,0.22644000000000003,76.34,71.1,104.3216449257,134.6,78.3173824,29.0434032,83.5292263548,0.2173824,0.06340319999999999,0.22644000000000003,78.1,28.98,83.3033636776,133.09
2021-05-05 02:00:00,0.21674304,0.06321672,0.225774,0.21674304,0.06321672,0.225774,0.0,0.0,0.0,135.78,80.72674304,69.69321672,106.648729475,0.21674304,0.06321672,0.225774,80.51,69.63,106.4433981043,134.08,82.55674304,28.03321672,87.1864499853,0.21674304,0.06321672,0.225774,82.34,27.97,86.9608906348,132.31
2021-05-05 02:30:00,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,135.96,81.1773824,70.0134032,107.1990860081,0.2173824,0.06340319999999999,0.22644000000000003,80.96,69.95,106.9931030487,134.21,82.9973824,28.2734032,87.6809603834,0.2173824,0.06340319999999999,0.22644000000000003,82.78,28.21,87.4547454401,132.47
2021-05-05 03:00:00,0.2173824,0.06340319999999999,0.22644000000000003,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.0,0.0,136.1,80.0073824,70.0734032,106.3553622274,0.2173824,0.06340319999999999,0.22644000000000003,79.79,70.01,106.1501022138,134.29,81.8273824,28.2334032,86.561224383,0.2173824,0.06340319999999999,0.22644000000000003,81.61,28.17,86.3350508195,132.53
2021-05-05 03:30:00,0.21770208,0.06349644,0.226773,0.21770208,0.06349644,0.226773,0.0,0.0,0.0,136.16,79.59770208,70.15349644,106.1004582421,0.21770208,0.06349644,0.226773,79.38,70.09,105.8951958306,134.34,81.41770208,28.22349644,86.1708069086,0.21770208,0.06349644,0.226773,81.2,28.16,85.9443168569,132.6
2021-05-05 04:00:00,0.21450528,0.06256404,0.223443,0.21450528,0.06256404,0.223443,0.0,0.0,0.0,136.33,78.42450528,70.46256404,105.4294833503,0.21450528,0.06256404,0.223443,78.21,70.4,105.2281526019,134.46,80.21450528,28.41256404,85.0978298938,0.21450528,0.06256404,0.223443,80.0,28.35,84.8747459495,132.73
2021-05-05 04:30:00,0.2141856,0.0624708,0.22311000000000003,0.2141856,0.0624708,0.22311000000000003,0.0,0.0,0.0,136.58,77.9241856,70.8324708,105.3063038049,0.2141856,0.0624708,0.22311000000000003,77.71,70.77,105.1058371357,134.61,79.7041856,28.7024708,84.7147509716,0.2141856,0.0624708,0.22311000000000003,79.49,28.64,84.4920688586,133.01
2021-05-05 05:00:00,0.21642336,0.06312348,0.225441,0.21642336,0.06312348,0.225441,0.0,0.0,0.0,136.36,77.43642336,70.34312348,104.6162257191,0.21642336,0.06312348,0.225441,77.22,70.28,104.4136332095,134.46,79.22642336,28.26312348,84.1167659106,0.21642336,0.06312348,0.225441,79.01,28.2,83.891716516,132.84
2021-05-05 05:30:00,0.21322656,0.06219108,0.222111,0.21322656,0.06219108,0.222111,0.0,0.0,0.0,136.11,78.88322656,69.52219108,105.1470326975,0.21322656,0.06219108,0.222111,78.67,69.46,104.9459884893,134.31,80.67322656,27.64219108,85.277548108,0.21322656,0.06219108,0.222111,80.46,27.58,85.0556758835,132.49
2021-05-05 06:00:00,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,135.75,80.60355616,68.29270388,105.6448137339,0.28355616,0.08270388000000001,0.295371,80.32,68.21,105.3750753262,134.07,82.42355616,26.63270388,86.6195331667,0.28355616,0.08270388000000001,0.295371,82.14,26.55,86.3242845322,132.18
2021-05-05 06:30:00,0.43956000000000006,0.12820499999999999,0.457875,0.43956000000000006,0.12820499999999999,0.457875,0.0,0.0,0.0,134.71,88.76956,64.258205,109.5862751097,0.43956000000000006,0.12820499999999999,0.457875,88.33,64.13,109.1551455498,133.36,90.67956,23.138205,93.5850369045,0.43956000000000006,0.12820499999999999,0.457875,90.24,23.01,93.1274272167,131.14
2021-05-05 07:00:00,0.7595596800000001,0.22153824,0.7912079999999999,0.7595596800000001,0.22153824,0.7912079999999999,0.0,0.0,0.0,135.2,96.29955968,62.29153824,114.6901954435,0.7595596800000001,0.22153824,0.7912079999999999,95.54,62.07,113.9323329876,133.61,98.31955968,20.84153824,100.5042562874,0.7595596800000001,0.22153824,0.7912079999999999,97.56,20.62,99.7152846859,131.59
2021-05-05 07:30:00,1.462536,0.426573,1.523475,1.462536,0.426573,1.523475,0.0,0.0,0.0,133.95,104.542536,59.076573,120.0799038588,1.462536,0.426573,1.523475,103.08,58.65,118.5972550273,132.81,106.652536,18.356573,108.220733723,1.462536,0.426573,1.523475,105.19,17.93,106.7071740793,130.36
2021-05-05 08:00:00,2.40527232,0.70153776,2.505492,2.40527232,0.70153776,2.505492,0.0,0.0,0.0,133.57,109.67527232,56.74153776,123.4838753272,2.40527232,0.70153776,2.505492,107.27,56.04,121.0261727892,132.63,111.85527232,16.20153776,113.0225277171,2.40527232,0.70153776,2.505492,109.45,15.5,110.542084746,130.01
2021-05-05 08:30:00,3.30581088,0.96419484,3.443553,3.30581088,0.96419484,3.443553,0.0,0.0,0.0,133.12,112.20581088,54.99419484,124.9580147943,3.30581088,0.96419484,3.443553,108.9,54.03,121.5666520885,132.41,114.39581088,14.79419484,115.3484709385,3.30581088,0.96419484,3.443553,111.09,13.83,111.947563618,129.63
2021-05-05 09:00:00,4.19643936,1.22396148,4.371291,4.19643936,1.22396148,4.371291,0.0,0.0,0.0,132.77,111.81643936,54.19396148,124.2574004719,4.19643936,1.22396148,4.371291,107.62,52.97,119.9495114621,132.18,114.00643936,14.20396148,114.887861575,4.19643936,1.22396148,4.371291,109.81,12.98,110.5744839463,129.25
2021-05-05 09:30:00,4.6075478400000005,1.34386812,4.799529,4.6075478400000005,1.34386812,4.799529,0.0,0.0,0.0,132.83,113.36754784,53.53386812,125.3717509615,4.6075478400000005,1.34386812,4.799529,108.76,52.19,120.6338828854,132.24,115.54754784,13.51386812,116.3351212807,4.6075478400000005,1.34386812,4.799529,110.94,12.17,111.6055218168,129.32
2021-05-05 10:00:00,5.47324128,1.59636204,5.701293,5.47324128,1.59636204,5.701293,0.0,0.0,0.0,133.0,111.96324128,53.66636204,124.1605646433,5.47324128,1.59636204,5.701293,106.49,52.07,118.5386223979,132.31,114.11324128,13.52636204,114.912115573,5.47324128,1.59636204,5.701293,108.64,11.93,109.2930670262,129.44
2021-05-05 10:30:00,5.38628832,1.57100076,5.610717,5.38628832,1.57100076,5.610717,0.0,0.0,0.0,133.42,111.96628832,54.47100076,124.5132107206,5.38628832,1.57100076,5.610717,106.58,52.9,118.9861605398,132.58,114.11628832,14.16100076,114.9915701365,5.38628832,1.57100076,5.610717,108.73,12.59,109.4564799361,129.88
2021-05-05 11:00:00,3.96818784,1.15738812,4.133529,3.96818784,1.15738812,4.133529,0.0,0.0,0.0,132.73,111.30818784,53.55738812,123.5228986968,3.96818784,1.15738812,4.133529,107.34,52.4,119.4472084228,132.1,113.47818784,13.627388119999999,114.2935029756,3.96818784,1.15738812,4.133529,109.51,12.47,110.2176982158,129.27
2021-05-05 11:30:00,5.41825632,1.5803247599999999,5.644017,5.41825632,1.5803247599999999,5.644017,0.0,0.0,0.0,132.6,109.91825632,53.88032476,122.4136939589,5.41825632,1.5803247599999999,5.644017,104.5,52.3,116.8569210616,132.01,112.03825632,14.04032476,112.914576555,5.41825632,1.5803247599999999,5.644017,106.62,12.46,107.3455914325,129.13
2021-05-05 12:00:00,2.16934848,0.63272664,2.259738,2.16934848,0.63272664,2.259738,0.0,0.0,0.0,131.99,118.02934848,51.17272664,128.6451516941,2.16934848,0.63272664,2.259738,115.86,50.54,126.4034461556,131.57,120.31934848,11.69272664,120.8861674259,2.16934848,0.63272664,2.259738,118.15,11.06,118.6665331928,128.42
2021-05-05 12:30:00,1.0261728,0.29930039999999997,1.06893,1.0261728,0.29930039999999997,1.06893,0.0,0.0,0.0,131.52,122.5061728,49.6793004,132.1960485882,1.0261728,0.29930039999999997,1.06893,121.48,49.38,131.1326610727,131.29,124.8661728,10.2993004,125.2902099066,1.0261728,0.29930039999999997,1.06893,123.84,10.0,124.2430907536,127.96
2021-05-05 13:00:00,1.30781088,0.38144484,1.362303,1.30781088,0.38144484,1.362303,0.0,0.0,0.0,132.05,122.34781088,50.37144484,132.3112590916,1.30781088,0.38144484,1.362303,121.04,49.99,130.9567932564,131.59,124.69781088,10.771444840000001,125.1621670562,1.30781088,0.38144484,1.362303,123.39,10.39,123.8266699867,128.47
2021-05-05 13:30:00,2.0027952,0.5841486,2.086245,2.0027952,0.5841486,2.086245,0.0,0.0,0.0,132.21,121.5427952,51.0441486,131.8262347612,2.0027952,0.5841486,2.086245,119.54,50.46,129.7537020666,131.69,123.8927952,11.3641486,124.4128955369,2.0027952,0.5841486,2.086245,121.89,10.78,122.3657652287,128.63
2021-05-05 14:00:00,3.18209472,0.92811096,3.314682,3.18209472,0.92811096,3.314682,0.0,0.0,0.0,132.71,119.56209472,52.04811096,130.3997712741,3.18209472,0.92811096,3.314682,116.38,51.12,127.1123864932,132.07,121.86209472,11.99811096,122.4513160246,3.18209472,0.92811096,3.314682,118.68,11.07,119.1951647509,129.15
2021-05-05 14:30:00,3.6200563199999998,1.05584976,3.770892,3.6200563199999998,1.05584976,3.770892,0.0,0.0,0.0,133.47,116.62005632,53.74584976,128.4089323315,3.6200563199999998,1.05584976,3.770892,113.0,52.69,124.68053617140001,132.57,118.89005632,13.26584976,119.6278740998,3.6200563199999998,1.05584976,3.770892,115.27,12.21,115.9148696242,129.84
2021-05-05 15:00:00,6.17014368,1.7996252400000001,6.427233,6.17014368,1.7996252400000001,6.427233,0.0,0.0,0.0,134.08,108.98014368,56.17962524,122.6084092084,6.17014368,1.7996252400000001,6.427233,102.81,54.38,116.3059779203,132.99,111.11014368,15.37962524,112.1695007616,6.17014368,1.7996252400000001,6.427233,104.94,13.58,105.8150272882,130.59
2021-05-05 15:30:00,5.35527936,1.56195648,5.578416,5.35527936,1.56195648,5.578416,0.0,0.0,0.0,134.77,109.27527936,57.48195648,123.4717052607,5.35527936,1.56195648,5.578416,103.92,55.92,118.010223286,133.44,111.38527936,16.35195648,112.5791585456,5.35527936,1.56195648,5.578416,106.03,14.79,107.0565504768,131.29
2021-05-05 16:00:00,1.77869952,0.51878736,1.8528120000000001,1.77869952,0.51878736,1.8528120000000001,0.0,0.0,0.0,134.51,114.69869952,56.15878736,127.7090485022,1.77869952,0.51878736,1.8528120000000001,112.92,55.64,125.8838194527,133.24,116.95869952,15.19878736,117.9421066906,1.77869952,0.51878736,1.8528120000000001,115.18,14.68,116.1117341185,131.02
2021-05-05 16:30:00,3.72682944,1.08699192,3.882114,3.72682944,1.08699192,3.882114,0.0,0.0,0.0,134.38,112.08682944,57.88699192,126.1521350095,3.72682944,1.08699192,3.882114,108.36,56.8,122.3443075913,133.21,114.27682944,16.98699192,115.5324700738,3.72682944,1.08699192,3.882114,110.55,15.9,111.6875664521,130.86
2021-05-05 17:00:00,3.65362272,1.06563996,3.805857,3.65362272,1.06563996,3.805857,0.0,0.0,0.0,134.27,114.57362272,57.40563996,128.1503902546,3.65362272,1.06563996,3.805857,110.92,56.34,124.4083678858,133.09,116.79362272,16.58563996,117.9653922171,3.65362272,1.06563996,3.805857,113.14,15.52,114.1995183878,130.75
2021-05-05 17:30:00,1.4577408,0.4251744,1.51848,1.4577408,0.4251744,1.51848,0.0,0.0,0.0,134.27,117.4577408,56.7951744,130.4684356807,1.4577408,0.4251744,1.51848,116.0,56.37,128.9712250853,133.09,119.7677408,15.9251744,120.8218643955,1.4577408,0.4251744,1.51848,118.31,15.5,119.3210211991,130.75
2021-05-05 18:00:00,2.74988736,0.80205048,2.864466,2.74988736,0.80205048,2.864466,0.0,0.0,0.0,134.78,114.53988736,58.78205048,128.7428260334,2.74988736,0.80205048,2.864466,111.79,57.98,125.9312689526,133.42,116.80988736,17.67205048,118.1391177943,2.74988736,0.80205048,2.864466,114.06,16.87,115.3008261029,131.36
2021-05-05 18:30:00,2.4039936,0.7011647999999999,2.50416,2.4039936,0.7011647999999999,2.50416,0.0,0.0,0.0,132.94,113.3739936,57.7711648,127.2445280048,2.4039936,0.7011647999999999,2.50416,110.97,57.07,124.7851185038,132.2,115.5939936,17.7111648,116.942963512,2.4039936,0.7011647999999999,2.50416,113.19,17.01,114.4609811246,129.53
2021-05-05 19:00:00,1.5216767999999998,0.4438224,1.58508,1.5216767999999998,0.4438224,1.58508,0.0,0.0,0.0,132.71,112.9616768,57.6238224,126.8102729808,1.5216767999999998,0.4438224,1.58508,111.44,57.18,125.2534470584,132.02,115.1816768,17.7638224,116.5434342068,1.5216767999999998,0.4438224,1.58508,113.66,17.32,114.9720748704,129.31
2021-05-05 19:30:00,0.8087903999999999,0.2358972,0.8424900000000001,0.8087903999999999,0.2358972,0.8424900000000001,0.0,0.0,0.0,133.2,111.8287904,58.3858972,126.153047344,0.8087903999999999,0.2358972,0.8424900000000001,111.02,58.15,125.3270238217,132.36,114.0687904,18.3058972,115.528329061,0.8087903999999999,0.2358972,0.8424900000000001,113.26,18.07,114.6924256435,129.81
2021-05-05 20:00:00,0.46289664,0.13501152,0.482184,0.46289664,0.13501152,0.482184,0.0,0.0,0.0,133.47,110.40289664,58.85501152,125.1107987646,0.46289664,0.13501152,0.482184,109.94,58.72,124.6388462719,132.54,112.62289664,18.58501152,114.146044613,0.46289664,0.13501152,0.482184,112.16,18.45,113.6673572315,130.07
2021-05-05 20:30:00,0.31744224,0.09258732,0.330669,0.31744224,0.09258732,0.330669,0.0,0.0,0.0,133.47,109.89744224,59.23258732,124.8436911162,0.31744224,0.09258732,0.330669,109.58,59.14,124.5203437194,132.51,112.12744224,18.96258732,113.7195806409,0.31744224,0.09258732,0.330669,111.81,18.87,113.3911504483,129.9
2021-05-05 21:00:00,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,133.47,109.00231744,59.93067592,124.3912823453,0.24231744,0.07067592,0.25241399999999997,108.76,59.86,124.1449040436,132.59,111.21231744,19.66067592,112.936804134,0.24231744,0.07067592,0.25241399999999997,110.97,19.59,112.6858864277,130.01
2021-05-05 21:30:00,0.247752,0.07226099999999999,0.258075,0.247752,0.07226099999999999,0.258075,0.0,0.0,0.0,133.47,109.767752,60.262261,125.2218011369,0.247752,0.07226099999999999,0.258075,109.52,60.19,124.9698623669,132.59,111.987752,20.002261,113.7600415046,0.247752,0.07226099999999999,0.258075,111.74,19.93,113.5034470842,130.01
2021-05-05 22:00:00,0.24711264,0.07207452,0.257409,0.24711264,0.07207452,0.257409,0.0,0.0,0.0,134.27,104.02711264,62.78207452,121.504028926,0.24711264,0.07207452,0.257409,103.78,62.71,121.2552370003,133.1,106.16711264,22.06207452,108.4351923429,0.24711264,0.07207452,0.257409,105.92,21.99,108.1785861435,130.76
2021-05-05 22:30:00,0.24391584,0.07114212,0.254079,0.24391584,0.07114212,0.254079,0.0,0.0,0.0,134.27,98.23391584,64.48114212,117.5062547712,0.24391584,0.07114212,0.254079,97.99,64.41,117.2633284535,133.1,100.28391584,23.79114212,103.0673673845,0.24391584,0.07114212,0.254079,100.04,23.72,102.8136177751,130.76
2021-05-05 23:00:00,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,134.82,90.83610368,66.44303024,112.5427652017,0.21610368,0.06303024,0.225108,90.62,66.38,112.3311568533,133.49,92.79610368,25.42303024,96.2156293165,0.21610368,0.06303024,0.225108,92.58,25.36,95.9905516184,131.29
2021-05-05 23:30:00,0.2125872,0.0620046,0.221445,0.2125872,0.0620046,0.221445,0.0,0.0,0.0,135.92,84.1125872,68.5220046,108.4905177418,0.2125872,0.0620046,0.221445,83.9,68.46,108.2865716513,134.22,85.9925872,26.7720046,90.0636734963,0.2125872,0.0620046,0.221445,85.78,26.71,89.8422645529,132.38
2021-05-06 00:00:00,0.21386592000000001,0.06237756,0.222777,0.21386592000000001,0.06237756,0.222777,0.0,0.0,0.0,136.3,79.12386592,70.09237756,105.704907881,0.21386592000000001,0.06237756,0.222777,78.91,70.03,105.5035023115,134.48,80.93386592,28.18237756,85.7002745485,0.21386592000000001,0.06237756,0.222777,80.72,28.12,85.4777912677,132.79
2021-05-06 00:30:00,0.21546432000000001,0.06284376,0.224442,0.21546432000000001,0.06284376,0.224442,0.0,0.0,0.0,136.62,75.46546432,71.10284376,103.6853446529,0.21546432000000001,0.06284376,0.224442,75.25,71.04,103.4854777251,134.7,77.22546432,29.02284376,82.4990775667,0.21546432000000001,0.06284376,0.224442,77.01,28.96,82.2752800056,133.07
2021-05-06 01:00:00,0.21194784,0.061818120000000004,0.220779,0.21194784,0.061818120000000004,0.220779,0.0,0.0,0.0,136.62,74.16194784,71.24181812,102.8367208562,0.21194784,0.061818120000000004,0.220779,73.95,71.18,102.6410975195,134.74,75.87194784,29.10181812,81.2617270732,0.21194784,0.061818120000000004,0.220779,75.66,29.04,81.041700377,133.16
2021-05-06 01:30:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.55,76.51662336,70.60484848,104.1145440335,0.01662336,0.0048484800000000005,0.017315999999999998,76.5,70.6,104.0990393808,134.64,78.28662336,28.50484848,83.3145952638,0.01662336,0.0048484800000000005,0.017315999999999998,78.27,28.5,83.2973162833,133.02
2021-05-06 02:00:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,136.16,80.45790208,69.55522144,106.3550790357,0.01790208,0.00522144,0.018647999999999998,80.44,69.55,106.3381215745,134.36,82.28790208,27.66522144,86.813958014,0.01790208,0.00522144,0.018647999999999998,82.27,27.66,86.795325335,132.6
2021-05-06 02:30:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.16,81.16662336,69.52484848,106.8724721518,0.01662336,0.0048484800000000005,0.017315999999999998,81.15,69.52,106.8566932859,134.4,82.98662336,27.59484848,87.4543041784,0.01662336,0.0048484800000000005,0.017315999999999998,82.97,27.59,87.4370001773,132.66
2021-05-06 03:00:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,136.28,79.89790208,69.66522144,106.0043293223,0.01790208,0.00522144,0.018647999999999998,79.88,69.66,105.9874049121,134.44,81.73790208,27.69522144,86.302432915,0.01790208,0.00522144,0.018647999999999998,81.72,27.69,86.283802072,132.66
2021-05-06 03:30:00,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.38,78.9791808,69.9155944,105.4793882242,0.019180799999999998,0.005594399999999999,0.01998,78.96,69.91,105.4613185011,134.5,80.7791808,27.8755944,85.4536413143,0.019180799999999998,0.005594399999999999,0.01998,80.76,27.87,85.4336848087,132.81
2021-05-06 04:00:00,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.56,77.4091808,70.4155944,104.6448145243,0.019180799999999998,0.005594399999999999,0.01998,77.39,70.41,104.6268617517,134.62,79.1891808,28.2855944,84.0892454856,0.019180799999999998,0.005594399999999999,0.01998,79.17,28.28,84.0693005799,133.0
2021-05-06 04:30:00,0.014705280000000001,0.00428904,0.015318,0.014705280000000001,0.00428904,0.015318,0.0,0.0,0.0,136.77,76.91470528,70.81428904,104.5492009561,0.014705280000000001,0.00428904,0.015318,76.9,70.81,104.5354777097,134.74,78.68470528,28.65428904,83.7397822148,0.014705280000000001,0.00428904,0.015318,78.67,28.65,83.7244970125,133.18
2021-05-06 05:00:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.6,76.49662336,70.30484848,103.896607766,0.01662336,0.0048484800000000005,0.017315999999999998,76.48,70.3,103.8810877879,134.62,78.26662336,28.20484848,83.1936164015,0.01662336,0.0048484800000000005,0.017315999999999998,78.25,28.2,83.1763337735,132.97
2021-05-06 05:30:00,0.01982016,0.00578088,0.020645999999999998,0.01982016,0.00578088,0.020645999999999998,0.0,0.0,0.0,136.21,78.18982016,69.12578088,104.3648482916,0.01982016,0.00578088,0.020645999999999998,78.17,69.12,104.3461705095,134.39,79.97982016,27.22578088,84.4867727952,0.01982016,0.00578088,0.020645999999999998,79.96,27.22,84.466147065,132.6
