Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-06 06:00:00,0.03644352,0.010629360000000001,0.037961999999999996,0.03644352,0.010629360000000001,0.037961999999999996,0.0,0.0,0.0,135.76,80.77644352,67.56062936,105.3056146046,0.03644352,0.010629360000000001,0.037961999999999996,80.74,67.55,105.2708416419,134.08,82.59644352,25.85062936,86.5472559961,0.03644352,0.010629360000000001,0.037961999999999996,82.56,25.84,86.509301234,132.05
2021-05-06 06:30:00,0.16495488,0.04811184,0.17182799999999998,0.16495488,0.04811184,0.17182799999999998,0.0,0.0,0.0,135.09,89.00495488,64.43811184,109.8824474186,0.16495488,0.04811184,0.17182799999999998,88.84,64.39,109.7206347958,133.67,90.93495488,23.01811184,93.8029823178,0.16495488,0.04811184,0.17182799999999998,90.77,22.97,93.6312650774,131.25
2021-05-06 07:00:00,0.28515456,0.08317008000000001,0.29703599999999997,0.28515456,0.08317008000000001,0.29703599999999997,0.0,0.0,0.0,134.94,97.69515456,61.48317008,115.4318995234,0.28515456,0.08317008000000001,0.29703599999999997,97.41,61.4,115.1462899967,133.54,99.72515456,20.13317008,101.7371662151,0.28515456,0.08317008000000001,0.29703599999999997,99.44,20.05,101.4411952808,131.25
2021-05-06 07:30:00,0.68379552,0.19944036,0.712287,0.68379552,0.19944036,0.712287,0.0,0.0,0.0,133.14,108.12379552,56.82944036,122.1488454685,0.68379552,0.19944036,0.712287,107.44,56.63,121.4508563165,132.3,110.30379552,16.55944036,111.5398689759,0.68379552,0.19944036,0.712287,109.62,16.36,110.8340832055,129.55
2021-05-06 08:00:00,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,132.0,114.75904,53.80972,126.7482671605,0.9590400000000001,0.27972,0.999,113.8,53.53,125.7612853783,131.52,116.99904,14.16972,117.8539618587,0.9590400000000001,0.27972,0.999,116.04,13.89,116.8683605601,128.42
2021-05-06 08:30:00,1.06229664,0.30983652,1.106559,1.06229664,0.30983652,1.106559,0.0,0.0,0.0,132.79,117.51229664,65.47983652,134.5241571328,1.06229664,0.30983652,1.106559,116.45,65.17,133.4456121422,132.0,122.06229664,9.28983652,122.4152985684,1.06229664,0.30983652,1.106559,121.0,8.98,121.3327672148,129.03
2021-05-06 09:00:00,1.17578304,0.34293672000000003,1.224774,1.17578304,0.34293672000000003,1.224774,0.0,0.0,0.0,133.37,116.92578304,71.43293672,137.0193533336,1.17578304,0.34293672000000003,1.224774,115.75,71.09,135.837589054,132.38,122.67578304,8.11293672,122.9437574125,1.17578304,0.34293672000000003,1.224774,121.5,7.77,121.7481946478,129.78
2021-05-06 09:30:00,3.13861824,0.91543032,3.269394,3.13861824,0.91543032,3.269394,0.0,0.0,0.0,133.0,115.42861824,71.35543032,135.7032178872,3.13861824,0.91543032,3.269394,112.29,70.44,132.5550364943,132.19,121.03861824,8.93543032,121.3679900981,3.13861824,0.91543032,3.269394,117.9,8.02,118.1724604127,129.43
2021-05-06 10:00:00,3.8968992,1.1365956,4.05927,3.8968992,1.1365956,4.05927,0.0,0.0,0.0,134.01,115.1568992,72.3265956,135.9862046843,3.8968992,1.1365956,4.05927,111.26,71.19,132.0863494083,132.9,120.7168992,9.4165956,121.0836158411,3.8968992,1.1365956,4.05927,116.82,8.28,117.1130684424,130.46
2021-05-06 10:30:00,4.37737824,1.27673532,4.559769,4.37737824,1.27673532,4.559769,0.0,0.0,0.0,134.5,114.29737824,73.16673532,135.7102126957,4.37737824,1.27673532,4.559769,109.92,71.89,131.341457659,133.33,119.82737824,9.35673532,120.1921339844,4.37737824,1.27673532,4.559769,115.45,8.08,115.732402118,130.94
2021-05-06 11:00:00,4.1222736,1.2023298,4.294035,4.1222736,1.2023298,4.294035,0.0,0.0,0.0,134.31,113.9322736,72.3323298,134.9538028436,4.1222736,1.2023298,4.294035,109.81,71.13,130.8346781247,133.21,119.4622736,9.9023298,119.8719773306,4.1222736,1.2023298,4.294035,115.34,8.7,115.6676514848,130.7
2021-05-06 11:30:00,4.33613952,1.26470736,4.516812,4.33613952,1.26470736,4.516812,0.0,0.0,0.0,134.39,111.94613952,72.70470736,133.4837541641,4.33613952,1.26470736,4.516812,107.61,71.44,129.1649553865,133.27,117.38613952,9.66470736,117.7833278515,4.33613952,1.26470736,4.516812,113.05,8.4,113.3616447481,130.79
2021-05-06 12:00:00,5.80922496,1.69435728,6.051276,5.80922496,1.69435728,6.051276,0.0,0.0,0.0,135.13,109.19922496,74.65435728,132.2790376165,5.80922496,1.69435728,6.051276,103.39,72.96,126.5411146624,133.75,114.50922496,9.22435728,114.880160899,5.80922496,1.69435728,6.051276,108.7,7.53,108.9605015591,131.52
2021-05-06 12:30:00,5.93102304,1.72988172,6.178149,5.93102304,1.72988172,6.178149,0.0,0.0,0.0,135.31,107.55102304,75.20988172,131.2392809539,5.93102304,1.72988172,6.178149,101.62,73.48,125.4030892761,133.83,112.78102304,8.95988172,113.1363718633,5.93102304,1.72988172,6.178149,106.85,7.23,107.0943294484,131.67
2021-05-06 13:00:00,6.5406528,1.9076904,6.81318,6.5406528,1.9076904,6.81318,0.0,0.0,0.0,135.38,106.5906528,75.5376904,130.642680374,6.5406528,1.9076904,6.81318,100.05,73.63,124.2231033262,133.83,111.7506528,9.2076904,112.1293447931,6.5406528,1.9076904,6.81318,105.21,7.3,105.4629513147,131.74
2021-05-06 13:30:00,6.15160224,1.79421732,6.407919,6.15160224,1.79421732,6.407919,0.0,0.0,0.0,135.89,105.53160224,76.74421732,130.4859914451,6.15160224,1.79421732,6.407919,99.38,74.95,124.4744427583,134.19,110.68160224,8.23421732,110.9874741099,6.15160224,1.79421732,6.407919,104.53,6.44,104.7281934342,132.24
2021-05-06 14:00:00,5.6759184,1.6554761999999998,5.912415,5.6759184,1.6554761999999998,5.912415,0.0,0.0,0.0,136.65,103.3259184,78.1054762,129.5249428706,5.6759184,1.6554761999999998,5.912415,97.65,76.45,124.0166319491,134.68,108.4259184,7.3554762,108.6751250793,5.6759184,1.6554761999999998,5.912415,102.75,5.7,102.9079807401,132.99
2021-05-06 14:30:00,6.17366016,1.80065088,6.430896,6.17366016,1.80065088,6.430896,0.0,0.0,0.0,137.24,102.69366016,79.25065088,129.7175913358,6.17366016,1.80065088,6.430896,96.52,77.45,123.7522238184,135.1,107.77366016,7.31065088,108.0213286373,6.17366016,1.80065088,6.430896,101.6,5.51,101.7493002433,133.57
2021-05-06 15:00:00,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,137.65,101.96486976,80.11475368,129.6734684597,5.36486976,1.56475368,5.588406,96.6,78.55,124.5056725615,135.33,107.04486976,6.38475368,107.2351118873,5.36486976,1.56475368,5.588406,101.68,4.82,101.7941786155,133.97
2021-05-06 15:30:00,4.30417152,1.25538336,4.483512,4.30417152,1.25538336,4.483512,0.0,0.0,0.0,137.38,100.59417152,80.28538336,128.7048178005,4.30417152,1.25538336,4.483512,96.29,79.03,124.5692779139,135.16,105.65417152,5.32538336,105.7882964581,4.30417152,1.25538336,4.483512,101.35,4.07,101.4316883425,133.73
2021-05-06 16:00:00,5.86229184,1.7098351200000002,6.106554,5.86229184,1.7098351200000002,6.106554,0.0,0.0,0.0,137.38,100.82229184,81.09983512,129.3921086789,5.86229184,1.7098351200000002,6.106554,94.96,79.39,123.7746892543,135.14,105.83229184,5.37983512,105.9689417802,5.86229184,1.7098351200000002,6.106554,99.97,3.67,100.0373420279,133.73
2021-05-06 16:30:00,3.91735872,1.14256296,4.080582,3.91735872,1.14256296,4.080582,0.0,0.0,0.0,136.63,103.15735872,80.01256296,130.5505683232,3.91735872,1.14256296,4.080582,99.24,78.87,126.7637743995,134.65,108.30735872,4.57256296,108.4038388846,3.91735872,1.14256296,4.080582,104.39,3.43,104.446335503,132.96
2021-05-06 17:00:00,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,136.0,105.06259264,79.46908952,131.7326252732,4.76259264,1.38908952,4.961034,100.3,78.08,127.1085221376,134.18,110.25259264,4.79908952,110.3569909161,4.76259264,1.38908952,4.961034,105.49,3.41,105.5451003126,132.36
2021-05-06 17:30:00,3.60535104,1.05156072,3.755574,3.60535104,1.05156072,3.755574,0.0,0.0,0.0,136.13,108.03535104,79.51156072,134.1406924183,3.60535104,1.05156072,3.755574,104.43,78.46,130.6200463176,134.29,113.39535104,4.27156072,113.4757765713,3.60535104,1.05156072,3.755574,109.79,3.22,109.8372090869,132.47
2021-05-06 18:00:00,2.0747232,0.6051276,2.16117,2.0747232,0.6051276,2.16117,0.0,0.0,0.0,136.13,111.1947232,79.0551276,136.4330592905,2.0747232,0.6051276,2.16117,109.12,78.45,134.3933662797,134.29,116.7447232,3.8751276,116.8090193819,2.0747232,0.6051276,2.16117,114.67,3.27,114.7166151872,132.47
2021-05-06 18:30:00,1.13774112,0.33184116,1.185147,1.13774112,0.33184116,1.185147,0.0,0.0,0.0,136.54,113.21774112,79.50184116,138.3430506102,1.13774112,0.33184116,1.185147,112.08,79.17,137.2217741468,134.52,118.88774112,3.27184116,118.9327538283,1.13774112,0.33184116,1.185147,117.75,2.94,117.7866974662,132.85
2021-05-06 19:00:00,0.80463456,0.23468508000000002,0.8381609999999999,0.80463456,0.23468508000000002,0.8381609999999999,0.0,0.0,0.0,135.67,112.00463456,79.01468508,137.0706336938,0.80463456,0.23468508000000002,0.8381609999999999,111.2,78.78,136.2781288395,133.95,117.63463456,2.60468508,117.6634677053,0.80463456,0.23468508000000002,0.8381609999999999,116.83,2.37,116.8540363017,132.01
2021-05-06 19:30:00,0.35644319999999996,0.1039626,0.371295,0.35644319999999996,0.1039626,0.371295,0.0,0.0,0.0,135.67,111.5764432,79.5539626,137.0333377048,0.35644319999999996,0.1039626,0.371295,111.22,79.45,136.6828112822,133.99,117.1764432,1.6139626,117.1875578561,0.35644319999999996,0.1039626,0.371295,116.82,1.51,116.8297586234,132.01
2021-05-06 20:00:00,0.22729248,0.06629364,0.236763,0.22729248,0.06629364,0.236763,0.0,0.0,0.0,135.81,109.43729248,80.37629364,135.7824346691,0.22729248,0.06629364,0.236763,109.21,80.31,135.5600243435,134.05,114.98729248,0.82629364,114.9902612966,0.22729248,0.06629364,0.236763,114.76,0.76,114.7625165287,132.15
2021-05-06 20:30:00,0.08759232,0.02554776,0.09124199999999999,0.08759232,0.02554776,0.09124199999999999,0.0,0.0,0.0,135.69,108.35759232,80.73554776,135.1280743794,0.08759232,0.02554776,0.09124199999999999,108.27,80.71,135.0425747681,134.0,113.87759232,0.50554776,113.8787144779,0.08759232,0.02554776,0.09124199999999999,113.79,0.48,113.7910123867,132.03
2021-05-06 21:00:00,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,135.78,107.2747552,81.2830536,134.5912623678,0.044755199999999995,0.0130536,0.04662,107.23,81.27,134.5477082674,134.08,112.7447552,0.18305359999999998,112.7449038038,0.044755199999999995,0.0130536,0.04662,112.7,0.17,112.7001282164,132.25
2021-05-06 21:30:00,0.04763232,0.01389276,0.049616999999999994,0.04763232,0.01389276,0.049616999999999994,0.0,0.0,0.0,136.13,106.40763232,82.55389276,134.6763877811,0.04763232,0.01389276,0.049616999999999994,106.36,82.54,134.6302388024,134.3,111.86763232,1.05389276,111.8725965142,0.04763232,0.01389276,0.049616999999999994,111.82,1.04,111.8248362395,132.58
2021-05-06 22:00:00,0.049870080000000004,0.01454544,0.051947999999999994,0.049870080000000004,0.01454544,0.051947999999999994,0.0,0.0,0.0,137.15,100.69987008,85.45454544,132.0717349416,0.049870080000000004,0.01454544,0.051947999999999994,100.65,85.44,132.0243011722,135.0,105.94987008,2.7545454400000002,105.9856711568,0.049870080000000004,0.01454544,0.051947999999999994,105.9,2.74,105.9354407174,133.57
2021-05-06 22:30:00,0.048271680000000004,0.01407924,0.050282999999999994,0.048271680000000004,0.01407924,0.050282999999999994,0.0,0.0,0.0,136.91,94.86827168,87.01407924,128.73010121,0.048271680000000004,0.01407924,0.050282999999999994,94.82,87.0,128.6850123363,134.89,99.86827168,4.6640792399999995,99.977124001,0.048271680000000004,0.01407924,0.050282999999999994,99.82,4.65,99.9282487588,133.33
2021-05-06 23:00:00,0.01534464,0.00447552,0.015983999999999998,0.01534464,0.00447552,0.015983999999999998,0.0,0.0,0.0,137.83,88.01534464,89.22447552,125.3303950521,0.01534464,0.00447552,0.015983999999999998,88.0,89.22,125.3164330804,135.47,92.78534464,5.89447552,92.9723884905,0.01534464,0.00447552,0.015983999999999998,92.77,5.89,92.9567910376,134.22
2021-05-06 23:30:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,138.47,81.11662336,91.17484848,122.0358946404,0.01662336,0.0048484800000000005,0.017315999999999998,81.1,91.17,122.021223154,135.88,85.63662336,6.96484848,85.9193829986,0.01662336,0.0048484800000000005,0.017315999999999998,85.62,6.96,85.9024213861,134.84
2021-05-07 00:00:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,138.97,76.30790208,92.72522144,120.0868960834,0.01790208,0.00522144,0.018647999999999998,76.29,92.72,120.0714891221,136.21,80.63790208,8.00522144,81.0342817712,0.01790208,0.00522144,0.018647999999999998,80.62,8.0,81.0159515157,135.35
2021-05-07 00:30:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,137.64,73.94790208,75.68522144,105.8137276843,0.01790208,0.00522144,0.018647999999999998,73.93,75.68,105.7974824842,135.31,76.19790208,24.89522144,80.1616637299,0.01790208,0.00522144,0.018647999999999998,76.18,24.89,80.1430252736,134.05
2021-05-07 01:00:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,137.18,72.85790208,71.22522144,101.888694489,0.01790208,0.00522144,0.018647999999999998,72.84,71.22,101.872243521,135.0,74.59790208,28.70522144,79.9301991281,0.01790208,0.00522144,0.018647999999999998,74.58,28.7,79.9116161769,133.61
2021-05-07 01:30:00,0.014705280000000001,0.00428904,0.015318,0.014705280000000001,0.00428904,0.015318,0.0,0.0,0.0,137.03,75.19470528,70.83428904,103.3041151453,0.014705280000000001,0.00428904,0.015318,75.18,70.83,103.2904705188,134.88,76.95470528,28.41428904,82.0329109954,0.014705280000000001,0.00428904,0.015318,76.94,28.41,82.0176304218,133.4
2021-05-07 02:00:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.57,79.08662336,69.68484848,105.4071729161,0.01662336,0.0048484800000000005,0.017315999999999998,79.07,69.68,105.3914953874,134.59,80.91662336,27.52484848,85.469978471,0.01662336,0.0048484800000000005,0.017315999999999998,80.9,27.52,85.4526793026,132.92
2021-05-07 02:30:00,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.57,79.5991808,69.6555944,105.7730183707,0.019180799999999998,0.005594399999999999,0.01998,79.58,69.65,105.7549001229,134.61,81.4291808,27.4555944,85.9332365829,0.019180799999999998,0.005594399999999999,0.01998,81.41,27.45,85.9132737125,132.92
2021-05-07 03:00:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,136.7,78.73790208,69.88522144,105.2786844507,0.01790208,0.00522144,0.018647999999999998,78.72,69.88,105.261829739,134.68,80.54790208,27.63522144,85.1567378046,0.01790208,0.00522144,0.018647999999999998,80.53,27.63,85.1381101505,133.05
2021-05-07 03:30:00,0.01790208,0.00522144,0.018647999999999998,0.01790208,0.00522144,0.018647999999999998,0.0,0.0,0.0,136.85,78.12790208,70.05522144,104.9366624895,0.01790208,0.00522144,0.018647999999999998,78.11,70.05,104.9198484559,134.77,79.94790208,27.77522144,84.6352761739,0.01790208,0.00522144,0.018647999999999998,79.93,27.77,84.6166520255,133.19
2021-05-07 04:00:00,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.98,76.7691808,70.4755944,104.2128424271,0.019180799999999998,0.005594399999999999,0.01998,76.75,70.47,104.1949298191,134.88,78.5691808,28.0955944,83.4414680856,0.019180799999999998,0.005594399999999999,0.01998,78.55,28.09,83.4215236015,133.32
2021-05-07 04:30:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.98,76.31662336,70.48484848,103.8861918944,0.01662336,0.0048484800000000005,0.017315999999999998,76.3,70.48,103.870690765,134.88,78.08662336,28.10484848,82.9903805019,0.01662336,0.0048484800000000005,0.017315999999999998,78.07,28.1,82.9730974473,133.32
2021-05-07 05:00:00,0.01662336,0.0048484800000000005,0.017315999999999998,0.01662336,0.0048484800000000005,0.017315999999999998,0.0,0.0,0.0,136.84,76.24662336,70.12484848,103.5907425794,0.01662336,0.0048484800000000005,0.017315999999999998,76.23,70.12,103.5752253196,134.8,78.01662336,27.77484848,82.8132581691,0.01662336,0.0048484800000000005,0.017315999999999998,78.0,27.77,82.7959715204,133.19
2021-05-07 05:30:00,0.01982016,0.00578088,0.020645999999999998,0.01982016,0.00578088,0.020645999999999998,0.0,0.0,0.0,136.84,76.71982016,69.57578088,103.569880228,0.01982016,0.00578088,0.020645999999999998,76.7,69.57,103.5513152983,134.8,78.50982016,27.22578088,83.0965402774,0.01982016,0.00578088,0.020645999999999998,78.49,27.22,83.0759200972,133.27
2021-05-07 06:00:00,0.08183808000000001,0.023869440000000002,0.08524799999999999,0.08183808000000001,0.023869440000000002,0.08524799999999999,0.0,0.0,0.0,136.48,78.73183808,68.86386944,104.598923712,0.08183808000000001,0.023869440000000002,0.08524799999999999,78.65,68.84,104.5216154678,134.58,80.53183808,26.76386944,84.862722393,0.08183808000000001,0.023869440000000002,0.08524799999999999,80.45,26.74,84.7775329908,132.95
2021-05-07 06:30:00,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,135.84,86.79231744,65.79067592,108.9096846227,0.24231744,0.07067592,0.25241399999999997,86.55,65.72,108.6739200544,134.14,88.72231744,24.00067592,91.9112727392,0.24231744,0.07067592,0.25241399999999997,88.48,23.93,91.6589073686,132.3
2021-05-07 07:00:00,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,135.84,93.917432,63.615501,113.4346331636,0.5674319999999999,0.16550099999999998,0.591075,93.35,63.45,112.8721622013,134.09,95.917432,21.785501,98.3603670962,0.5674319999999999,0.16550099999999998,0.591075,95.35,21.62,97.7703784385,132.3
2021-05-07 07:30:00,1.2646540800000001,0.36885744,1.317348,1.2646540800000001,0.36885744,1.317348,0.0,0.0,0.0,134.4,101.90465408,60.24885744,118.3827831485,1.2646540800000001,0.36885744,1.317348,100.64,59.88,117.1068913429,133.17,103.97465408,19.26885744,105.7450592609,1.2646540800000001,0.36885744,1.317348,102.71,18.9,104.4344488184,130.91
2021-05-07 08:00:00,2.1930048,0.6396263999999999,2.28438,2.1930048,0.6396263999999999,2.28438,0.0,0.0,0.0,133.52,106.7030048,57.7896264,121.3473203363,2.1930048,0.6396263999999999,2.28438,104.51,57.15,119.115333186,132.66,108.8530048,17.3596264,110.2285502161,2.1930048,0.6396263999999999,2.28438,106.66,16.72,107.9625583246,130.05
2021-05-07 08:30:00,3.18145536,0.92792448,3.314016,3.18145536,0.92792448,3.314016,0.0,0.0,0.0,133.06,108.75145536,55.99792448,122.3218974223,3.18145536,0.92792448,3.314016,105.57,55.07,119.0702725285,132.38,110.89145536,15.81792448,112.0139348774,3.18145536,0.92792448,3.314016,107.71,14.89,108.7343377227,129.64
2021-05-07 09:00:00,4.13633952,1.20643236,4.308687,4.13633952,1.20643236,4.308687,0.0,0.0,0.0,133.06,108.25633952,55.26643236,121.5475774834,4.13633952,1.20643236,4.308687,104.12,54.06,117.3177650657,132.38,110.38633952,15.14643236,111.4206370735,4.13633952,1.20643236,4.308687,106.25,13.94,107.1605622419,129.7
2021-05-07 09:30:00,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,132.71,108.20892608,54.35510344,121.0935545492,4.98892608,1.45510344,5.196798,103.22,52.9,115.9861129619,132.1,110.32892608,14.40510344,111.2653537049,4.98892608,1.45510344,5.196798,105.34,12.95,106.1330207805,129.32
2021-05-07 10:00:00,5.75839584,1.67953212,5.998329,5.75839584,1.67953212,5.998329,0.0,0.0,0.0,132.77,106.78839584,54.52953212,119.9050931333,5.75839584,1.67953212,5.998329,101.03,52.85,114.0183467693,132.1,108.85839584,14.57953212,109.8303833267,5.75839584,1.67953212,5.998329,103.1,12.9,103.9038979057,129.32
2021-05-07 10:30:00,6.36227136,1.85566248,6.627366,6.36227136,1.85566248,6.627366,0.0,0.0,0.0,133.05,106.02227136,55.00566248,119.4418056176,6.36227136,1.85566248,6.627366,99.66,53.15,112.9470588373,132.26,108.07227136,14.90566248,109.0953464217,6.36227136,1.85566248,6.627366,101.71,13.05,102.5437789434,129.6
2021-05-07 11:00:00,5.82361056,1.69855308,6.066261,5.82361056,1.69855308,6.066261,0.0,0.0,0.0,132.91,106.03361056,54.78855308,119.3520511637,5.82361056,1.69855308,6.066261,100.21,53.09,113.4045510551,132.15,108.09361056,14.84855308,109.1086988854,5.82361056,1.69855308,6.066261,102.27,13.15,103.1119556599,129.46
2021-05-07 11:30:00,4.5954,1.340325,4.786875,4.5954,1.340325,4.786875,0.0,0.0,0.0,132.5,106.1954,54.270325,119.2590925538,4.5954,1.340325,4.786875,101.6,52.93,114.5606603508,131.86,108.2754,14.500325,109.2420325253,4.5954,1.340325,4.786875,103.68,13.16,104.5118557868,129.05
2021-05-07 12:00:00,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,132.79,105.46679808,55.01239944,118.9521315042,5.11679808,1.49239944,5.329998,100.35,53.52,113.73,132.06,107.54679808,15.09239944,108.6006183137,5.11679808,1.49239944,5.329998,102.43,13.6,103.3289160884,129.34
2021-05-07 12:30:00,6.41405952,1.8707673599999999,6.681312,6.41405952,1.8707673599999999,6.681312,0.0,0.0,0.0,133.2,105.49405952,56.16076736,119.5116244742,6.41405952,1.8707673599999999,6.681312,99.08,54.29,112.9789825587,132.33,107.54405952,16.00076736,108.7278680659,6.41405952,1.8707673599999999,6.681312,101.13,14.13,102.1123587035,129.73
2021-05-07 13:00:00,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,133.69,104.166728,56.896129,118.6923616641,5.266728,1.5361289999999999,5.486175,98.9,55.36,113.3399294159,132.62,106.236728,16.496129,107.5098351228,5.266728,1.5361289999999999,5.486175,100.97,14.96,102.0722415743,130.19
2021-05-07 13:30:00,5.83863552,1.7029353600000001,6.081912,5.83863552,1.7029353600000001,6.081912,0.0,0.0,0.0,134.15,102.34863552,58.36293536,117.8196733005,5.83863552,1.7029353600000001,6.081912,96.51,56.66,111.9130720694,132.94,104.34863552,17.67293536,105.8346369537,5.83863552,1.7029353600000001,6.081912,98.51,15.97,99.7960971181,130.63
2021-05-07 14:00:00,6.2545392,1.8242406,6.515145,6.2545392,1.8242406,6.515145,0.0,0.0,0.0,134.29,98.5445392,59.6642406,115.1991658499,6.2545392,1.8242406,6.515145,92.29,57.84,108.9169853604,133.01,100.5145392,18.9542406,102.2860490356,6.2545392,1.8242406,6.515145,94.26,17.13,95.8038856206,130.76
2021-05-07 14:30:00,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,134.29,98.51999456,59.54666508,115.1173082132,5.43999456,1.58666508,5.6666609999999995,93.08,57.96,109.6505722739,132.99,100.48999456,18.78666508,102.2310021055,5.43999456,1.58666508,5.6666609999999995,95.05,17.2,96.5936980346,130.76
2021-05-07 15:00:00,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,134.85,97.430704,60.873122,114.8837632739,5.290704,1.5431219999999999,5.51115,92.14,59.33,109.5893630787,133.36,99.410704,19.823122,101.3678658925,5.290704,1.5431219999999999,5.51115,94.12,18.28,95.8787400835,131.27
2021-05-07 15:30:00,5.0173776,1.4634018,5.226435,5.0173776,1.4634018,5.226435,0.0,0.0,0.0,135.24,95.4673776,61.6034018,113.6177772145,5.0173776,1.4634018,5.226435,90.45,60.14,108.6187005078,133.65,97.3873776,20.2634018,99.4731459657,5.0173776,1.4634018,5.226435,92.37,18.8,94.2637623904,131.66
2021-05-07 16:00:00,4.63823712,1.3528191600000001,4.831497,4.63823712,1.3528191600000001,4.831497,0.0,0.0,0.0,134.57,97.03823712,60.84281916,114.5350082145,4.63823712,1.3528191600000001,4.831497,92.4,59.49,109.8945863089,133.18,98.86823712,19.81281916,100.8339035954,4.63823712,1.3528191600000001,4.831497,94.23,18.46,96.0211669373,130.98
2021-05-07 16:30:00,4.03052544,1.17556992,4.198464,4.03052544,1.17556992,4.198464,0.0,0.0,0.0,134.57,99.97052544,60.96556992,117.0935808335,4.03052544,1.17556992,4.198464,95.94,59.79,113.0456885511,133.18,101.82052544,19.94556992,103.7556994112,4.03052544,1.17556992,4.198464,97.79,18.77,99.5750822244,130.98
2021-05-07 17:00:00,3.79076544,1.10563992,3.948714,3.79076544,1.10563992,3.948714,0.0,0.0,0.0,134.57,102.12076544,60.99563992,118.9500686141,3.79076544,1.10563992,3.948714,98.33,59.89,115.132970951,133.15,104.16076544,20.08563992,106.079677545,3.79076544,1.10563992,3.948714,100.37,18.98,102.1487997972,130.98
2021-05-07 17:30:00,3.46629024,1.01100132,3.610719,3.46629024,1.01100132,3.610719,0.0,0.0,0.0,134.45,103.44629024,61.11100132,120.1486140026,3.46629024,1.01100132,3.610719,99.98,60.1,116.6533771479,133.11,105.53629024,20.27100132,107.4654458519,3.46629024,1.01100132,3.610719,102.07,19.26,103.8712303768,130.89
2021-05-07 18:00:00,3.20511168,0.93482424,3.338658,3.20511168,0.93482424,3.338658,0.0,0.0,0.0,134.92,103.64511168,61.80482424,120.6737149279,3.20511168,0.93482424,3.338658,100.44,60.87,117.445095683,133.38,105.75511168,20.69482424,107.760936321,3.20511168,0.93482424,3.338658,102.55,19.76,104.4363926033,131.33
2021-05-07 18:30:00,2.59644096,0.75729528,2.704626,2.59644096,0.75729528,2.704626,0.0,0.0,0.0,135.28,102.71644096,62.87729528,120.4334733586,2.59644096,0.75729528,2.704626,100.12,62.12,117.8257560977,133.63,104.82644096,21.58729528,107.0261371902,2.59644096,0.75729528,2.704626,102.23,20.83,104.3305410702,131.7
2021-05-07 19:00:00,1.37686176,0.40158468,1.434231,1.37686176,0.40158468,1.434231,0.0,0.0,0.0,134.68,103.02686176,62.40158468,120.4512017984,1.37686176,0.40158468,1.434231,101.65,62.0,119.0660425982,133.21,105.14686176,21.52158468,107.3267960256,1.37686176,0.40158468,1.434231,103.77,21.12,105.8974376461,131.12
2021-05-07 19:30:00,1.09618272,0.31971996,1.141857,1.09618272,0.31971996,1.141857,0.0,0.0,0.0,134.4,102.12618272,62.53971996,119.7538048232,1.09618272,0.31971996,1.141857,101.03,62.22,118.6523885137,133.05,104.22618272,21.78971996,106.4795241364,1.09618272,0.31971996,1.141857,103.13,21.47,105.3411496045,130.86
2021-05-07 20:00:00,0.68475456,0.19972008,0.713286,0.68475456,0.19972008,0.713286,0.0,0.0,0.0,134.4,100.99475456,63.08972008,119.0808684399,0.68475456,0.19972008,0.713286,100.31,62.89,118.3944601745,133.05,103.08475456,22.39972008,105.4903506599,0.68475456,0.19972008,0.713286,102.4,22.2,104.7788146526,130.86
2021-05-07 20:30:00,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,134.57,100.22404544,63.75992992,118.7863121229,0.51404544,0.14992992,0.5354639999999999,99.71,63.61,118.2722122901,133.18,102.31404544,22.94992992,104.8563931176,0.51404544,0.14992992,0.5354639999999999,101.8,22.8,104.3220015145,131.0
2021-05-07 21:00:00,0.36155808,0.10545444,0.376623,0.36155808,0.10545444,0.376623,0.0,0.0,0.0,134.44,99.74155808,63.67545444,118.3340268324,0.36155808,0.10545444,0.376623,99.38,63.57,117.9725785935,133.13,101.83155808,22.83545444,104.3605490618,0.36155808,0.10545444,0.376623,101.47,22.73,103.9846806025,130.93
2021-05-07 21:30:00,0.36283679999999996,0.1058274,0.377955,0.36283679999999996,0.1058274,0.377955,0.0,0.0,0.0,134.19,100.4628368,63.6658274,118.9374590128,0.36283679999999996,0.1058274,0.377955,100.1,63.56,118.5743800321,132.95,102.5628368,22.9858274,105.1070109637,0.36283679999999996,0.1058274,0.377955,102.2,22.88,104.7298161939,130.63
2021-05-07 22:00:00,0.35964,0.104895,0.374625,0.35964,0.104895,0.374625,0.0,0.0,0.0,134.48,96.95964,65.054895,116.7617709372,0.35964,0.104895,0.374625,96.6,64.95,116.4047357284,133.16,99.01964,24.214895,101.9374820446,0.35964,0.104895,0.374625,98.66,24.11,101.5632202128,130.89
2021-05-07 22:30:00,0.35772192,0.10433556000000001,0.372627,0.35772192,0.10433556000000001,0.372627,0.0,0.0,0.0,135.72,92.25772192,67.15433556,114.1104379028,0.35772192,0.10433556000000001,0.372627,91.9,67.05,113.75988968,133.99,94.23772192,25.57433556,97.6462742352,0.35772192,0.10433556000000001,0.372627,93.88,25.47,97.2737133043,132.21
2021-05-07 23:00:00,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,136.44,86.57022944,68.81631692,110.5897377686,0.33022944,0.09631692,0.343989,86.24,68.72,110.2713743453,134.47,88.50022944,26.79631692,92.4680118279,0.33022944,0.09631692,0.343989,88.17,26.7,92.1240408363,133.0
2021-05-07 23:30:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,137.57,80.767672,70.765571,107.3833454464,0.32767199999999996,0.09557099999999999,0.341325,80.44,70.67,107.0740047817,135.19,82.617672,28.075571,87.2577642028,0.32767199999999996,0.09557099999999999,0.341325,82.29,27.98,86.9167676573,134.08
2021-05-08 00:00:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,137.93,76.227672,71.875571,104.7700132916,0.32767199999999996,0.09557099999999999,0.341325,75.9,71.78,104.4661591138,135.44,78.017672,28.995570999999998,83.2316062678,0.32767199999999996,0.09557099999999999,0.341325,77.69,28.9,82.8911702173,134.41
2021-05-08 00:30:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.33,73.3392704,72.9460372,103.4397067184,0.32927039999999996,0.09603719999999999,0.34299,73.01,72.85,103.1386571563,135.7,75.0992704,29.8360372,80.8089693686,0.32927039999999996,0.09603719999999999,0.34299,74.77,29.74,80.4675120779,134.91
2021-05-08 01:00:00,0.32895072000000003,0.09594396000000001,0.342657,0.32895072000000003,0.09594396000000001,0.342657,0.0,0.0,0.0,138.74,71.14895072,73.67594396,102.4222529871,0.32895072000000003,0.09594396000000001,0.342657,70.82,73.58,102.1248686658,135.98,72.87895072,30.32594396,78.9367109469,0.32895072000000003,0.09594396000000001,0.342657,72.55,30.23,78.5961538499,135.37
2021-05-08 01:30:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.51,72.7392704,73.2060372,103.1994444794,0.32927039999999996,0.09603719999999999,0.34299,72.41,73.11,102.8993692886,135.82,74.4692704,29.9960372,80.2834633135,0.32927039999999996,0.09603719999999999,0.34299,74.14,29.9,79.9421640938,135.14
2021-05-08 02:00:00,0.32639328,0.09519804,0.339993,0.32639328,0.09519804,0.339993,0.0,0.0,0.0,138.19,76.15639328,72.52519804,105.1651110785,0.32639328,0.09519804,0.339993,75.83,72.43,104.8632147133,135.6,77.95639328,29.55519804,83.3709121001,0.32639328,0.09519804,0.339993,77.63,29.46,83.0319727575,134.82
2021-05-08 02:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.19,76.10799168,72.34566424,105.0062928204,0.32799168,0.09566424,0.34165799999999996,75.78,72.25,104.7027740798,135.65,77.89799168,29.27566424,83.2175559871,0.32799168,0.09566424,0.34165799999999996,77.57,29.18,82.8768803708,134.82
2021-05-08 03:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.59,74.4392704,72.9160372,104.2015041093,0.32927039999999996,0.09603719999999999,0.34299,74.11,72.82,103.8992035581,135.88,76.2292704,29.6460372,81.7911314715,0.32927039999999996,0.09603719999999999,0.34299,75.9,29.55,81.4494475119,135.08
2021-05-08 03:30:00,0.33086879999999996,0.09650339999999999,0.344655,0.33086879999999996,0.09650339999999999,0.344655,0.0,0.0,0.0,138.69,73.1308688,73.0665034,103.3771632932,0.33086879999999996,0.09650339999999999,0.344655,72.8,72.97,103.0750255882,135.96,74.9008688,29.6765034,80.5657185225,0.33086879999999996,0.09650339999999999,0.344655,74.57,29.58,80.2225735065,135.26
2021-05-08 04:00:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.97,71.81799168,73.73566424,102.9309093998,0.32799168,0.09566424,0.34165799999999996,71.49,73.64,102.6336674781,136.14,73.55799168,30.24566424,79.5335045457,0.32799168,0.09566424,0.34165799999999996,73.23,30.15,79.193783847,135.46
2021-05-08 04:30:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,139.08,71.1492704,73.8960372,102.5809094925,0.32927039999999996,0.09603719999999999,0.34299,70.82,73.8,102.2834903589,136.21,72.8792704,30.3160372,78.9332006544,0.32927039999999996,0.09603719999999999,0.34299,72.55,30.22,78.5923081478,135.52
2021-05-08 05:00:00,0.32895072000000003,0.09594396000000001,0.342657,0.32895072000000003,0.09594396000000001,0.342657,0.0,0.0,0.0,139.16,70.14895072,74.28594396,102.172778944,0.32895072000000003,0.09594396000000001,0.342657,69.82,74.19,101.8773208325,136.3,71.86895072,30.66594396,78.1379945772,0.32895072000000003,0.09594396000000001,0.342657,71.54,30.57,77.7977923851,135.64
2021-05-08 05:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.99,70.51799168,73.90566424,102.1510369861,0.32799168,0.09566424,0.34165799999999996,70.19,73.81,101.8555457499,136.19,72.23799168,30.26566424,78.3220139798,0.32799168,0.09566424,0.34165799999999996,71.91,30.17,77.9825429183,135.39
2021-05-08 06:00:00,0.32990976,0.09622368,0.34365599999999996,0.32990976,0.09622368,0.34365599999999996,0.0,0.0,0.0,138.31,70.74990976,72.80622368,101.5199287706,0.32990976,0.09622368,0.34365599999999996,70.42,72.71,101.2211465061,135.74,72.46990976,29.19622368,78.1300665416,0.32990976,0.09622368,0.34365599999999996,72.14,29.1,77.7881070601,134.73
2021-05-08 06:30:00,0.33630336,0.09808848,0.35031599999999996,0.33630336,0.09808848,0.35031599999999996,0.0,0.0,0.0,137.51,73.85630336,71.48808848,102.7876468284,0.33630336,0.09808848,0.35031599999999996,73.52,71.39,102.4779122543,135.22,75.62630336,28.42808848,80.792907947,0.33630336,0.09808848,0.35031599999999996,75.29,28.33,80.4436013615,133.96
2021-05-08 07:00:00,0.37434528,0.10918404,0.389943,0.37434528,0.10918404,0.389943,0.0,0.0,0.0,136.74,77.11434528,69.88918404,104.072668332,0.37434528,0.10918404,0.389943,76.74,69.78,103.7221095042,134.68,78.89434528,27.27918404,83.4773717785,0.37434528,0.10918404,0.389943,78.52,27.17,83.0879010446,133.32
2021-05-08 07:30:00,0.42101856,0.12279708,0.438561,0.42101856,0.12279708,0.438561,0.0,0.0,0.0,135.41,82.56101856,67.39279708,106.5744382295,0.42101856,0.12279708,0.438561,82.14,67.27,106.1707704597,133.75,84.42101856,25.65279708,88.2325017935,0.42101856,0.12279708,0.438561,84.0,25.53,87.7939684716,131.82
2021-05-08 08:00:00,0.54121824,0.15785532,0.563769,0.54121824,0.15785532,0.563769,0.0,0.0,0.0,134.98,87.95121824,65.93785532,109.9236896856,0.54121824,0.15785532,0.563769,87.41,65.78,109.3961448132,133.41,89.87121824,24.47785532,93.1450549896,0.54121824,0.15785532,0.563769,89.33,24.32,92.581376637,131.29
2021-05-08 08:30:00,0.67836096,0.19785528,0.706626,0.67836096,0.19785528,0.706626,0.0,0.0,0.0,134.56,92.53836096,64.35785528,112.7177083932,0.67836096,0.19785528,0.706626,91.86,64.16,112.048048622,133.08,94.51836096,23.15785528,97.3139600455,0.67836096,0.19785528,0.706626,93.84,22.96,96.6080079497,130.83
2021-05-08 09:00:00,0.71320608,0.20801844,0.742923,0.71320608,0.20801844,0.742923,0.0,0.0,0.0,134.31,97.39320608,62.84801844,115.9107847112,0.71320608,0.20801844,0.742923,96.68,62.64,115.1989236061,132.91,99.44320608,21.81801844,101.8085318827,0.71320608,0.20801844,0.742923,98.73,21.61,101.0673290436,130.55
2021-05-08 09:30:00,0.79888032,0.23300676,0.832167,0.79888032,0.23300676,0.832167,0.0,0.0,0.0,133.13,102.47888032,60.25300676,118.8795429637,0.79888032,0.23300676,0.832167,101.68,60.02,118.0729554132,132.18,104.59888032,19.80300676,106.4569623883,0.79888032,0.23300676,0.832167,103.8,19.57,105.6287124791,129.32
2021-05-08 10:00:00,1.00635264,0.29351952000000003,1.048284,1.00635264,0.29351952000000003,1.048284,0.0,0.0,0.0,132.62,105.08635264,58.87351952,120.4542768516,1.00635264,0.29351952000000003,1.048284,104.08,58.58,119.4330892174,131.87,107.24635264,18.70351952,108.8650623341,1.00635264,0.29351952000000003,1.048284,106.24,18.41,107.8233077771,128.89
2021-05-08 10:30:00,1.04439456,0.30461508,1.087911,1.04439456,0.30461508,1.087911,0.0,0.0,0.0,133.05,107.59439456,58.43461508,122.4383844237,1.04439456,0.30461508,1.087911,106.55,58.13,121.3754480939,132.12,109.77439456,18.04461508,111.2475879936,1.04439456,0.30461508,1.087911,108.73,17.74,110.1676926326,129.32
2021-05-08 11:00:00,1.2835152,0.3743586,1.336995,1.2835152,0.3743586,1.336995,0.0,0.0,0.0,132.83,107.9235152,58.1143586,122.5755432728,1.2835152,0.3743586,1.336995,106.64,57.74,121.2682860438,131.98,110.1035152,17.7943586,111.5321624348,1.2835152,0.3743586,1.336995,108.82,17.42,110.205484437,129.02
2021-05-08 11:30:00,1.41746112,0.41342616,1.4765220000000001,1.41746112,0.41342616,1.4765220000000001,0.0,0.0,0.0,132.51,108.07746112,57.89342616,122.6066327516,1.41746112,0.41342616,1.4765220000000001,106.66,57.48,121.1623126224,131.79,110.27746112,17.78342616,111.70214267,1.41746112,0.41342616,1.4765220000000001,108.86,17.37,110.2370922149,128.72
2021-05-08 12:00:00,2.07664128,0.6056870400000001,2.1631679999999998,2.07664128,0.6056870400000001,2.1631679999999998,0.0,0.0,0.0,133.03,107.77664128,58.58568704,122.6706449463,2.07664128,0.6056870400000001,2.1631679999999998,105.7,57.98,120.5577471588,132.03,109.94664128,18.24568704,111.4502984487,2.07664128,0.6056870400000001,2.1631679999999998,107.87,17.64,109.3028201832,129.2
2021-05-08 12:30:00,2.16487296,0.63142128,2.255076,2.16487296,0.63142128,2.255076,0.0,0.0,0.0,133.51,109.34487296,58.65142128,124.0817894004,2.16487296,0.63142128,2.255076,107.18,58.02,121.8764653245,132.29,111.55487296,18.07142128,113.009140994,2.16487296,0.63142128,2.255076,109.39,17.44,110.7715022016,129.9
2021-05-08 13:00:00,1.910088,0.557109,1.989675,1.910088,0.557109,1.989675,0.0,0.0,0.0,134.6,108.960088,60.227109,124.4974113605,1.910088,0.557109,1.989675,107.05,59.67,122.5569720579,133.01,111.170088,19.037109,112.7882971988,1.910088,0.557109,1.989675,109.26,18.48,110.8118134496,130.94
2021-05-08 13:30:00,1.9155225599999999,0.55869408,1.995336,1.9155225599999999,0.55869408,1.995336,0.0,0.0,0.0,134.6,106.53552256,61.10869408,122.8173035826,1.9155225599999999,0.55869408,1.995336,104.62,60.55,120.8786453432,133.17,108.70552256,19.97869408,110.5261907974,1.9155225599999999,0.55869408,1.995336,106.79,19.42,108.5414229684,130.94
2021-05-08 14:00:00,2.00151648,0.58377564,2.084913,2.00151648,0.58377564,2.084913,0.0,0.0,0.0,135.36,104.70151648,62.30377564,121.836644784,2.00151648,0.58377564,2.084913,102.7,61.72,119.8192321791,133.7,106.85151648,20.77377564,108.8521764983,2.00151648,0.58377564,2.084913,104.85,20.19,106.7762080241,131.67
2021-05-08 14:30:00,2.34357408,0.68354244,2.441223,2.34357408,0.68354244,2.441223,0.0,0.0,0.0,136.08,102.70357408,63.48354244,120.740151936,2.34357408,0.68354244,2.441223,100.36,62.8,118.3890603054,134.2,104.82357408,21.48354244,107.0024498723,2.34357408,0.68354244,2.441223,102.48,20.8,104.5695481486,132.4
2021-05-08 15:00:00,1.79532288,0.52363584,1.870128,1.79532288,0.52363584,1.870128,0.0,0.0,0.0,136.083,100.70532288,63.60363584,119.1091287368,1.79532288,0.52363584,1.870128,98.91,63.08,117.3127209641,134.203,102.80532288,22.06363584,105.146271636,1.79532288,0.52363584,1.870128,101.01,21.54,103.2811294477,132.403
2021-05-08 15:30:00,1.66009824,0.48419532,1.729269,1.66009824,0.48419532,1.729269,0.0,0.0,0.0,136.083,100.21009824,63.79419532,118.7929423232,1.66009824,0.48419532,1.729269,98.55,63.31,117.1335075886,134.203,102.32009824,22.29419532,104.7207412541,1.66009824,0.48419532,1.729269,100.66,21.81,102.9956877738,132.403
2021-05-08 16:00:00,1.9209571200000002,0.56027916,2.000997,1.9209571200000002,0.56027916,2.000997,0.0,0.0,0.0,136.083,99.38095712,64.48027916,118.4663709187,1.9209571200000002,0.56027916,2.000997,97.46,63.92,116.5513534885,134.203,101.46095712,22.83027916,103.9978243341,1.9209571200000002,0.56027916,2.000997,99.54,22.27,102.0008063694,132.403
2021-05-08 16:30:00,2.48167584,0.72382212,2.585079,2.48167584,0.72382212,2.585079,0.0,0.0,0.0,135.77,100.12167584,64.68382212,119.1987701995,2.48167584,0.72382212,2.585079,97.64,63.96,116.7238244747,133.97,102.20167584,22.97382212,104.7519882738,2.48167584,0.72382212,2.585079,99.72,22.25,102.1721141016,132.11
2021-05-08 17:00:00,1.5760223999999998,0.4596732,1.64169,1.5760223999999998,0.4596732,1.64169,0.0,0.0,0.0,135.22,102.3760224,63.4296732,120.433273661,1.5760223999999998,0.4596732,1.64169,100.8,62.97,118.8522650184,133.56,104.4760224,22.0096732,106.7692135913,1.5760223999999998,0.4596732,1.64169,102.9,21.55,105.1323570553,131.55
2021-05-08 17:30:00,1.43824032,0.41948676,1.498167,1.43824032,0.41948676,1.498167,0.0,0.0,0.0,134.44,105.30824032,62.37948676,122.3970009753,1.43824032,0.41948676,1.498167,103.87,61.96,120.9463455421,133.06,107.45824032,21.45948676,109.580030045,1.43824032,0.41948676,1.498167,106.02,21.04,108.0875663525,130.79
2021-05-08 18:00:00,0.8263727999999999,0.2410254,0.8608049999999999,0.8263727999999999,0.2410254,0.8608049999999999,0.0,0.0,0.0,134.313,107.5263728,61.4910254,123.8671346737,0.8263727999999999,0.2410254,0.8608049999999999,106.7,61.25,123.0302909856,132.913,109.7163728,20.9910254,111.7063364708,0.8263727999999999,0.2410254,0.8608049999999999,108.89,20.75,110.8494230928,130.553
2021-05-08 18:30:00,0.69658272,0.20316996,0.725607,0.69658272,0.20316996,0.725607,0.0,0.0,0.0,134.313,108.36658272,61.37316996,124.5390791734,0.69658272,0.20316996,0.725607,107.67,61.17,123.8329431129,132.913,110.57658272,21.10316996,112.5723075556,0.69658272,0.20316996,0.725607,109.88,20.9,111.8500084935,130.553
2021-05-08 19:00:00,0.6499094400000001,0.18955692000000002,0.676989,0.6499094400000001,0.18955692000000002,0.676989,0.0,0.0,0.0,134.313,108.19990944,61.71955692,124.5653407221,0.6499094400000001,0.18955692000000002,0.676989,107.55,61.53,123.9069949599,132.913,110.40990944,21.24955692,112.4361675434,0.6499094400000001,0.18955692000000002,0.676989,109.76,21.06,111.7621635438,130.553
2021-05-08 19:30:00,0.44147808,0.12876444,0.459873,0.44147808,0.12876444,0.459873,0.0,0.0,0.0,134.313,106.51147808,62.87876444,123.686838347,0.44147808,0.12876444,0.459873,106.07,62.75,123.2412568907,132.913,108.71147808,21.94876444,110.9050662809,0.44147808,0.12876444,0.459873,108.27,21.82,110.4468437756,130.553
2021-05-08 20:00:00,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,134.313,104.14740224,63.59424232,122.0283124918,0.35740224,0.10424232,0.37229399999999996,103.79,63.49,121.668994407,132.913,106.29740224,22.48424232,108.6493390485,0.35740224,0.10424232,0.37229399999999996,105.94,22.38,108.2781048966,130.553
2021-05-08 20:30:00,0.35644319999999996,0.1039626,0.371295,0.35644319999999996,0.1039626,0.371295,0.0,0.0,0.0,134.87,102.3864432,64.4339626,120.9740438585,0.35644319999999996,0.1039626,0.371295,102.03,64.33,120.6170377683,133.27,104.5164432,22.9339626,107.0030538803,0.35644319999999996,0.1039626,0.371295,104.16,22.83,106.6326146167,131.37
2021-05-08 21:00:00,0.35068896,0.10228428,0.365301,0.35068896,0.10228428,0.365301,0.0,0.0,0.0,135.33,100.19068896,65.30228428,119.5933212452,0.35068896,0.10228428,0.365301,99.84,65.2,119.2437235246,133.62,102.31068896,23.74228428,105.029391783,0.35068896,0.10228428,0.365301,101.96,23.64,104.6646607026,131.82
2021-05-08 21:30:00,0.33118848,0.09659664,0.34498799999999996,0.33118848,0.09659664,0.34498799999999996,0.0,0.0,0.0,135.49,98.27118848,65.96659664,118.3588541578,0.33118848,0.09659664,0.34498799999999996,97.94,65.87,118.0300830297,133.72,100.35118848,24.47659664,103.2931014755,0.33118848,0.09659664,0.34498799999999996,100.02,24.38,102.9484570064,131.99
2021-05-08 22:00:00,0.32671296,0.09529128,0.34032599999999996,0.32671296,0.09529128,0.34032599999999996,0.0,0.0,0.0,135.36,94.48671296,67.50529128,116.1236551129,0.32671296,0.09529128,0.34032599999999996,94.16,67.41,115.8024770892,133.64,96.53671296,25.66529128,99.8901603042,0.32671296,0.09529128,0.34032599999999996,96.21,25.57,99.5499321949,131.89
2021-05-08 22:30:00,0.32511456,0.09482508,0.338661,0.32511456,0.09482508,0.338661,0.0,0.0,0.0,136.08,89.55511456,68.89482508,112.9894484749,0.32511456,0.09482508,0.338661,89.23,68.8,112.6740116442,134.13,91.52511456,26.78482508,95.3639001393,0.32511456,0.09482508,0.338661,91.2,26.69,95.0252392788,132.7
2021-05-08 23:00:00,0.32639328,0.09519804,0.339993,0.32639328,0.09519804,0.339993,0.0,0.0,0.0,136.08,84.91639328,70.47519804,110.3519251597,0.32639328,0.09519804,0.339993,84.59,70.38,110.0400495274,134.13,86.81639328,27.82519804,91.1664839078,0.32639328,0.09519804,0.339993,86.49,27.73,90.8266095371,132.7
2021-05-08 23:30:00,0.32479488,0.09473184,0.33832799999999996,0.32479488,0.09473184,0.33832799999999996,0.0,0.0,0.0,137.79,79.77479488,71.55473184,107.1638817272,0.32479488,0.09473184,0.33832799999999996,79.45,71.46,106.8589448759,135.29,81.62479488,28.49473184,86.4555196725,0.32479488,0.09473184,0.33832799999999996,81.3,28.4,86.1176520813,134.28
2021-05-09 00:00:00,0.32639328,0.09519804,0.339993,0.32639328,0.09519804,0.339993,0.0,0.0,0.0,137.79,75.19639328,72.94519804,104.7640180568,0.32639328,0.09519804,0.339993,74.87,72.85,104.4635792992,135.29,76.97639328,29.71519804,82.5127754772,0.32639328,0.09519804,0.339993,76.65,29.62,82.1740037968,134.28
2021-05-09 00:30:00,0.32191776,0.09389268,0.335331,0.32191776,0.09389268,0.335331,0.0,0.0,0.0,138.39,72.79191776,73.31389268,103.3130686364,0.32191776,0.09389268,0.335331,72.47,73.22,103.0197519896,135.62,74.54191776,29.93389268,80.3276753947,0.32191776,0.09389268,0.335331,74.22,29.84,79.9939622722,134.99
2021-05-09 01:00:00,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.0,0.0,0.0,138.59,71.26735232,73.52547776,102.3964422553,0.32735232000000003,0.09547776000000001,0.34099199999999996,70.94,73.43,102.1001885405,135.75,72.99735232,30.06547776,78.9464780637,0.32735232000000003,0.09547776000000001,0.34099199999999996,72.67,29.97,78.6074411236,134.99
2021-05-09 01:30:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,138.59,72.567672,73.185571,103.0640326307,0.32767199999999996,0.09557099999999999,0.341325,72.24,73.09,102.7655861658,135.81,74.317672,29.765571,80.0568897001,0.32767199999999996,0.09557099999999999,0.341325,73.99,29.67,79.717181335,135.06
2021-05-09 02:00:00,0.32511456,0.09482508,0.338661,0.32511456,0.09482508,0.338661,0.0,0.0,0.0,138.44,75.48511456,72.50482508,104.6659074389,0.32511456,0.09482508,0.338661,75.16,72.41,104.3658646302,135.7,77.25511456,29.30482508,82.6264213109,0.32511456,0.09482508,0.338661,76.93,29.21,82.2888145497,134.88
2021-05-09 02:30:00,0.32671296,0.09529128,0.34032599999999996,0.32671296,0.09529128,0.34032599999999996,0.0,0.0,0.0,138.07,75.31671296,72.39529128,104.4685859511,0.32671296,0.09529128,0.34032599999999996,74.99,72.3,104.1671258123,135.44,77.09671296,29.23529128,82.4536561073,0.32671296,0.09529128,0.34032599999999996,76.77,29.14,82.114386681,134.53
2021-05-09 03:00:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,138.07,74.107672,72.895571,103.9505234267,0.32767199999999996,0.09557099999999999,0.341325,73.78,72.8,103.6500284612,135.44,75.887672,29.545571,81.4363526154,0.32767199999999996,0.09557099999999999,0.341325,75.56,29.45,81.0963383884,134.53
2021-05-09 03:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.36,72.46799168,73.34566424,103.1076926371,0.32799168,0.09566424,0.34165799999999996,72.14,73.25,102.8092510429,135.68,74.20799168,29.94566424,80.0223021161,0.32799168,0.09566424,0.34165799999999996,73.88,29.85,79.6823499904,134.74
2021-05-09 04:00:00,0.32703264,0.09538452,0.340659,0.32703264,0.09538452,0.340659,0.0,0.0,0.0,138.36,70.63703264,73.97538452,102.2836638719,0.32703264,0.09538452,0.340659,70.31,73.88,101.9889724431,135.68,72.36703264,30.39538452,78.4911893988,0.32703264,0.09538452,0.340659,72.04,30.3,78.1527453133,134.74
2021-05-09 04:30:00,0.32863104,0.09585072,0.34232399999999996,0.32863104,0.09585072,0.34232399999999996,0.0,0.0,0.0,138.69,69.00863104,74.05585072,101.2248002412,0.32863104,0.09585072,0.34232399999999996,68.68,73.96,100.9307881669,135.88,70.69863104,30.42585072,76.9677128604,0.32863104,0.09585072,0.34232399999999996,70.37,30.33,76.6279700893,135.11
