Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-09 05:00:00,0.32863104,0.09585072,0.34232399999999996,0.32863104,0.09585072,0.34232399999999996,0.0,0.0,0.0,138.69,67.92863104,74.18585072,100.5874711981,0.32863104,0.09585072,0.34232399999999996,67.6,74.09,100.2950053592,135.88,69.59863104,30.44585072,75.9665667824,0.32863104,0.09585072,0.34232399999999996,69.27,30.35,75.6270811284,135.11
2021-05-09 05:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.82,67.10799168,73.92566424,99.8423075687,0.32799168,0.09566424,0.34165799999999996,66.78,73.83,99.5511792999,135.88,68.78799168,30.38566424,75.2002419589,0.32799168,0.09566424,0.34165799999999996,68.46,30.29,74.861576927,135.11
2021-05-09 06:00:00,0.34301664,0.10004652,0.357309,0.34301664,0.10004652,0.357309,0.0,0.0,0.0,138.51,66.32301664,73.87004652,99.2750034455,0.34301664,0.10004652,0.357309,65.98,73.77,98.9715782435,135.7,67.98301664,30.33004652,74.4419389416,0.34301664,0.10004652,0.357309,67.64,30.23,74.0879376147,134.85
2021-05-09 06:30:00,0.46001952,0.13417236,0.479187,0.46001952,0.13417236,0.479187,0.0,0.0,0.0,138.51,67.76001952,73.68417236,100.1038336016,0.46001952,0.13417236,0.479187,67.3,73.55,99.6939943026,135.63,69.43001952,30.06417236,75.6596462471,0.46001952,0.13417236,0.479187,68.97,29.93,75.1842124385,134.77
2021-05-09 07:00:00,0.86057856,0.25100208,0.896436,0.86057856,0.25100208,0.896436,0.0,0.0,0.0,138.64,69.58057856,72.96100208,100.8204579302,0.86057856,0.25100208,0.896436,68.72,72.71,100.045901965,135.84,71.27057856,29.49100208,77.1311517609,0.86057856,0.25100208,0.896436,70.41,29.24,76.2400531217,135.04
2021-05-09 07:30:00,0.92611296,0.27011628,0.9647009999999999,0.92611296,0.27011628,0.9647009999999999,0.0,0.0,0.0,138.19,73.16611296,71.81011628,102.5181588101,0.92611296,0.27011628,0.9647009999999999,72.24,71.54,101.6690178963,135.55,74.91611296,28.54011628,80.1683367565,0.92611296,0.27011628,0.9647009999999999,73.99,28.27,79.2067737002,134.59
2021-05-09 08:00:00,0.7832159999999999,0.228438,0.8158500000000001,0.7832159999999999,0.228438,0.8158500000000001,0.0,0.0,0.0,138.19,76.713216,70.808438,104.3970900028,0.7832159999999999,0.228438,0.8158500000000001,75.93,70.58,103.6672624313,135.55,78.483216,28.038438,83.3412814827,0.7832159999999999,0.228438,0.8158500000000001,77.7,27.81,82.5268810752,134.59
2021-05-09 08:30:00,1.00027872,0.29174796000000003,1.041957,1.00027872,0.29174796000000003,1.041957,0.0,0.0,0.0,137.46,80.64027872,68.86174796,106.0414771877,1.00027872,0.29174796000000003,1.041957,79.64,68.57,105.0922190269,135.08,82.47027872,26.64174796,86.6667733709,1.00027872,0.29174796000000003,1.041957,81.47,26.35,85.6252497807,133.87
2021-05-09 09:00:00,1.23460416,0.36009288,1.286046,1.23460416,0.36009288,1.286046,0.0,0.0,0.0,136.54,83.99460416,67.55009288,107.7873303134,1.23460416,0.36009288,1.286046,82.76,67.19,106.6007209169,134.44,85.87460416,25.75009288,89.6521886122,1.23460416,0.36009288,1.286046,84.64,25.39,88.3661796164,132.93
2021-05-09 09:30:00,3.12295392,0.9108615600000001,3.253077,3.12295392,0.9108615600000001,3.253077,0.0,0.0,0.0,135.92,85.31295392,66.80086156,108.3543040756,3.12295392,0.9108615600000001,3.253077,82.19,65.89,105.3408192488,133.98,87.16295392,25.20086156,90.732926545,3.12295392,0.9108615600000001,3.253077,84.04,24.29,87.4798588248,132.26
2021-05-09 10:00:00,4.6836316799999995,1.36605924,4.878783,4.6836316799999995,1.36605924,4.878783,0.0,0.0,0.0,135.55,86.68363168,66.15605924,109.0443770921,4.6836316799999995,1.36605924,4.878783,82.0,64.79,104.5071485593,133.73,88.54363168,24.86605924,91.9689926726,4.6836316799999995,1.36605924,4.878783,83.86,23.5,87.0904679055,131.91
2021-05-09 10:30:00,5.33450016,1.55589588,5.556771,5.33450016,1.55589588,5.556771,0.0,0.0,0.0,135.22,87.86450016,65.19589588,109.4105809689,5.33450016,1.55589588,5.556771,82.53,63.64,104.217323416,133.53,89.71450016,23.98589588,92.8655734927,5.33450016,1.55589588,5.556771,84.38,22.43,87.310304661,131.61
2021-05-09 11:00:00,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,135.14,87.86073376,64.57438068,109.0383381066,5.50073376,1.60438068,5.729931,82.36,62.97,103.6744447779,133.45,89.70073376,23.43438068,92.7113360649,5.50073376,1.60438068,5.729931,84.2,21.83,86.9838427525,131.54
2021-05-09 11:30:00,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,134.7,88.61745696,63.82675828,109.2103875581,5.57745696,1.62675828,5.809851,83.04,62.2,103.7520197394,133.33,90.47745696,22.84675828,93.3174398591,5.57745696,1.62675828,5.809851,84.9,21.22,87.51170436,131.12
2021-05-09 12:00:00,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,134.7,89.0715632,63.5958726,109.4448645787,5.2315632,1.5258726,5.449545,83.84,62.07,104.316012673,133.33,90.9415632,22.6258726,93.7139158726,5.2315632,1.5258726,5.449545,85.71,21.1,88.2689871926,131.12
2021-05-09 12:30:00,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,134.83,89.326328,63.962679,109.8654503419,5.666328,1.652679,5.902425,83.66,62.31,104.3145804766,133.39,91.196328,22.922679,94.0330763786,5.666328,1.652679,5.902425,85.53,21.27,88.1350883587,131.27
2021-05-09 13:00:00,4.6897056,1.3678308,4.88511,4.6897056,1.3678308,4.88511,0.0,0.0,0.0,134.83,90.0897056,63.6578308,110.3108085242,4.6897056,1.3678308,4.88511,85.4,62.29,105.7033779025,133.39,91.9997056,22.6278308,94.7415672089,4.6897056,1.3678308,4.88511,87.31,21.26,89.8611356483,131.27
2021-05-09 13:30:00,5.13661824,1.49818032,5.350644,5.13661824,1.49818032,5.350644,0.0,0.0,0.0,134.83,89.02661824,64.14818032,109.7302501301,5.13661824,1.49818032,5.350644,83.89,62.65,104.7022186966,133.34,90.90661824,22.94818032,93.7583714653,5.13661824,1.49818032,5.350644,85.77,21.45,88.4115116939,131.27
2021-05-09 14:00:00,5.59887552,1.6330053599999999,5.832162,5.59887552,1.6330053599999999,5.832162,0.0,0.0,0.0,135.15,88.01887552,64.38300536,109.0527112317,5.59887552,1.6330053599999999,5.832162,82.42,62.75,103.5887006386,133.52,89.85887552,23.19300536,92.8037338007,5.59887552,1.6330053599999999,5.832162,84.26,21.56,86.9746008901,131.6
2021-05-09 14:30:00,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,134.95,88.55422048,64.61414764,109.6213393462,5.29422048,1.54414764,5.514813,83.26,63.07,104.451196738,133.38,90.42422048,23.52414764,93.434068581,5.29422048,1.54414764,5.514813,85.13,21.98,87.9217680668,131.38
2021-05-09 15:00:00,4.64846688,1.35580284,4.842153,4.64846688,1.35580284,4.842153,0.0,0.0,0.0,134.95,89.26846688,64.93580284,110.3880322752,4.64846688,1.35580284,4.842153,84.62,63.58,105.8440399834,133.38,91.14846688,23.72580284,94.1857565398,4.64846688,1.35580284,4.842153,86.5,22.37,89.3457715843,131.38
2021-05-09 15:30:00,3.89913696,1.1372482800000001,4.061601,3.89913696,1.1372482800000001,4.061601,0.0,0.0,0.0,135.19,90.97913696,64.88724828,111.7477442785,3.89913696,1.1372482800000001,4.061601,87.08,63.75,107.9212161718,133.51,92.90913696,23.66724828,95.8762033656,3.89913696,1.1372482800000001,4.061601,89.01,22.53,91.8171062493,131.61
2021-05-09 16:00:00,3.4573392,1.0083906,3.601395,3.4573392,1.0083906,3.601395,0.0,0.0,0.0,135.19,91.4273392,64.5583906,111.9229384445,3.4573392,1.0083906,3.601395,87.97,63.55,108.5233772051,133.51,93.3673392,23.5883906,96.3009459994,3.4573392,1.0083906,3.601395,89.91,22.58,92.7020199348,131.61
2021-05-09 16:30:00,2.6149823999999997,0.7627031999999999,2.72394,2.6149823999999997,0.7627031999999999,2.72394,0.0,0.0,0.0,134.33,95.5149824,63.5027032,114.6983224663,2.6149823999999997,0.7627031999999999,2.72394,92.9,62.74,112.1013719809,132.95,97.5149824,22.7427032,100.131924686,2.6149823999999997,0.7627031999999999,2.72394,94.9,21.98,97.4121676178,130.76
2021-05-09 17:00:00,2.64183552,0.77053536,2.751912,2.64183552,0.77053536,2.751912,0.0,0.0,0.0,134.33,97.25183552,63.33053536,116.0546260215,2.64183552,0.77053536,2.751912,94.61,62.56,113.4231268305,132.95,99.25183552,22.70053536,101.8147394031,2.64183552,0.77053536,2.751912,96.61,21.93,99.0677394513,130.76
2021-05-09 17:30:00,2.20930848,0.64438164,2.301363,2.20930848,0.64438164,2.301363,0.0,0.0,0.0,134.16,100.27930848,62.70438164,118.2699420228,2.20930848,0.64438164,2.301363,98.07,62.06,116.0567468956,132.82,102.33930848,22.17438164,104.7140738453,2.20930848,0.64438164,2.301363,100.13,21.53,102.4185422665,130.58
2021-05-09 18:00:00,1.54373472,0.45025596,1.608057,1.54373472,0.45025596,1.608057,0.0,0.0,0.0,133.98,103.19373472,62.31025596,120.546733192,1.54373472,0.45025596,1.608057,101.65,61.86,118.9932019067,132.71,105.32373472,21.52025596,107.4998163345,1.54373472,0.45025596,1.608057,103.78,21.07,105.8972771132,130.43
2021-05-09 18:30:00,1.446552,0.421911,1.506825,1.446552,0.421911,1.506825,0.0,0.0,0.0,134.36,102.696552,62.941911,120.4502633995,1.446552,0.421911,1.506825,101.25,62.52,118.9971129902,132.94,104.826552,22.071911,107.125044968,1.446552,0.421911,1.506825,103.38,21.65,105.6226628144,130.79
2021-05-09 19:00:00,0.85770144,0.25016292,0.893439,0.85770144,0.25016292,0.893439,0.0,0.0,0.0,134.55,102.03770144,63.20016292,120.0248020547,0.85770144,0.25016292,0.893439,101.18,62.95,119.164151069,133.07,104.15770144,22.34016292,106.5265678061,0.85770144,0.25016292,0.893439,103.3,22.09,105.6354964015,130.97
2021-05-09 19:30:00,0.5322671999999999,0.15524459999999998,0.554445,0.5322671999999999,0.15524459999999998,0.554445,0.0,0.0,0.0,134.32,102.1922672,62.9652446,120.0328351036,0.5322671999999999,0.15524459999999998,0.554445,101.66,62.81,119.4983334612,132.96,104.3222672,22.1652446,106.6509892215,0.5322671999999999,0.15524459999999998,0.554445,103.79,22.01,106.0980876359,130.71
2021-05-09 20:00:00,0.54057888,0.15766884,0.563103,0.54057888,0.15766884,0.563103,0.0,0.0,0.0,134.32,100.00057888,64.21766884,118.8445403356,0.54057888,0.15766884,0.563103,99.46,64.06,118.3045865552,132.96,102.10057888,23.12766884,104.6872354855,0.54057888,0.15766884,0.563103,101.56,22.97,104.1251866745,130.71
2021-05-09 20:30:00,0.4187808,0.1221444,0.43623000000000006,0.4187808,0.1221444,0.43623000000000006,0.0,0.0,0.0,135.67,98.4787808,65.4221444,118.2291302757,0.4187808,0.1221444,0.43623000000000006,98.06,65.3,117.8127904771,133.89,100.5787808,23.7821444,103.3522207767,0.4187808,0.1221444,0.43623000000000006,100.16,23.66,102.9165739811,132.27
2021-05-09 21:00:00,0.34269696,0.09995328,0.35697599999999996,0.34269696,0.09995328,0.35697599999999996,0.0,0.0,0.0,135.67,95.57269696,66.48995328,116.4261752845,0.34269696,0.09995328,0.35697599999999996,95.23,66.39,116.0878331265,133.89,97.62269696,24.75995328,100.7136845129,0.34269696,0.09995328,0.35697599999999996,97.28,24.66,100.3569329942,132.27
2021-05-09 21:30:00,0.32639328,0.09519804,0.339993,0.32639328,0.09519804,0.339993,0.0,0.0,0.0,135.83,95.84639328,65.97519804,116.3583166826,0.32639328,0.09519804,0.339993,95.52,65.88,116.035532489,134.01,97.90639328,24.70519804,100.9752873494,0.32639328,0.09519804,0.339993,97.58,24.61,100.6355230523,132.2
2021-05-09 22:00:00,0.32671296,0.09529128,0.34032599999999996,0.32671296,0.09529128,0.34032599999999996,0.0,0.0,0.0,135.05,91.73671296,68.38529128,114.4210320184,0.32671296,0.09529128,0.34032599999999996,91.41,68.29,114.1022006799,133.47,93.74671296,26.39529128,97.3917737417,0.32671296,0.09529128,0.34032599999999996,93.42,26.3,97.0514626371,131.41
2021-05-09 22:30:00,0.32671296,0.09529128,0.34032599999999996,0.32671296,0.09529128,0.34032599999999996,0.0,0.0,0.0,136.41,86.73671296,69.11529128,110.9061804582,0.32671296,0.09529128,0.34032599999999996,86.41,69.02,110.5913581615,134.41,88.67671296,26.93529128,92.6772320353,0.32671296,0.09529128,0.34032599999999996,88.35,26.84,92.336927066,132.75
2021-05-09 23:00:00,0.32639328,0.09519804,0.339993,0.32639328,0.09519804,0.339993,0.0,0.0,0.0,136.52,80.86639328,70.83519804,107.5034829365,0.32639328,0.09519804,0.339993,80.54,70.74,107.1953319879,134.5,82.71639328,28.15519804,87.3768670411,0.32639328,0.09519804,0.339993,82.39,28.06,87.0372087098,132.86
2021-05-09 23:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,137.37,75.05799168,72.14566424,104.1090725329,0.32799168,0.09566424,0.34165799999999996,74.73,72.05,103.8064323633,135.08,76.83799168,29.29566424,82.2332834604,0.32799168,0.09566424,0.34165799999999996,76.51,29.2,81.892735331,133.84
2021-05-10 00:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,137.73,70.7892704,73.0360372,101.712258522,0.32927039999999996,0.09603719999999999,0.34299,70.46,72.94,101.4142751293,135.35,72.5192704,29.9160372,78.4475229762,0.32927039999999996,0.09603719999999999,0.34299,72.19,29.82,78.1065202144,134.3
2021-05-10 00:30:00,0.32479488,0.09473184,0.33832799999999996,0.32479488,0.09473184,0.33832799999999996,0.0,0.0,0.0,138.18,68.12479488,74.06473184,100.6308709093,0.32479488,0.09473184,0.33832799999999996,67.8,73.97,100.3414216563,135.62,69.81479488,30.67473184,76.2564407614,0.32479488,0.09473184,0.33832799999999996,69.49,30.58,75.9209885341,134.7
2021-05-10 01:00:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.6,67.13799168,73.75566424,99.7366930187,0.32799168,0.09566424,0.34165799999999996,66.81,73.66,99.4453201513,135.91,68.81799168,30.17566424,75.1431080752,0.32799168,0.09566424,0.34165799999999996,68.49,30.08,74.8043213992,135.12
2021-05-10 01:30:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.77,69.2292704,73.8660372,101.236768675,0.32927039999999996,0.09603719999999999,0.34299,68.9,73.77,100.9416806874,136.01,70.9392704,30.1660372,77.0867685484,0.32927039999999996,0.09603719999999999,0.34299,70.61,30.07,76.746185573,135.24
2021-05-10 02:00:00,0.33086879999999996,0.09650339999999999,0.344655,0.33086879999999996,0.09650339999999999,0.344655,0.0,0.0,0.0,139.06,71.9108688,73.1465034,102.5747727817,0.33086879999999996,0.09650339999999999,0.344655,71.58,73.05,102.2741360267,136.18,73.6408688,29.6365034,79.3807274557,0.33086879999999996,0.09650339999999999,0.344655,73.31,29.54,79.0377612284,135.49
2021-05-10 02:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.7,72.19799168,73.08566424,102.7329758161,0.32799168,0.09566424,0.34165799999999996,71.87,72.99,102.4345498355,135.94,73.94799168,29.46566424,79.6023293793,0.32799168,0.09566424,0.34165799999999996,73.62,29.37,79.2622312328,135.12
2021-05-10 03:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.83,71.5192704,73.3660372,102.4577056789,0.32927039999999996,0.09603719999999999,0.34299,71.19,73.27,102.1592335523,136.02,73.2592704,29.6260372,79.0229256591,0.32927039999999996,0.09603719999999999,0.34299,72.93,29.53,78.681673851,135.26
2021-05-10 03:30:00,0.33118848,0.09659664,0.34498799999999996,0.33118848,0.09659664,0.34498799999999996,0.0,0.0,0.0,138.26,70.71118848,63.41659664,94.9828242666,0.33118848,0.09659664,0.34498799999999996,70.38,63.32,94.6718902315,135.61,71.77118848,39.41659664,81.8826696347,0.33118848,0.09659664,0.34498799999999996,71.44,39.32,81.5459134476,134.67
2021-05-10 04:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.26,69.2292704,62.5260372,93.2855680588,0.32927039999999996,0.09603719999999999,0.34299,68.9,62.43,92.9769589737,135.61,70.2192704,40.6360372,81.1297322492,0.32927039999999996,0.09603719999999999,0.34299,69.89,40.54,80.7966812437,134.67
2021-05-10 04:30:00,0.33150816,0.09668988,0.345321,0.33150816,0.09668988,0.345321,0.0,0.0,0.0,138.39,68.55150816,62.77668988,92.9527948117,0.33150816,0.09668988,0.345321,68.22,62.68,92.6431368208,135.67,69.52150816,40.75668988,80.5875168175,0.33150816,0.09668988,0.345321,69.19,40.66,80.2526740987,134.8
2021-05-10 05:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.75,69.1192704,62.2360372,93.0096654493,0.32927039999999996,0.09603719999999999,0.34299,68.79,62.14,92.7008290146,135.91,70.0792704,40.2260372,80.8037017012,0.32927039999999996,0.09603719999999999,0.34299,69.75,40.13,80.4703634887,135.15
2021-05-10 05:30:00,0.32831136,0.09575748,0.341991,0.32831136,0.09575748,0.341991,0.0,0.0,0.0,138.62,70.37831136,61.63575748,93.5525163211,0.32831136,0.09575748,0.341991,70.05,61.54,93.2425551988,135.8,71.34831136,39.64575748,81.623327671,0.32831136,0.09575748,0.341991,71.02,39.55,81.2898696026,135.03
2021-05-10 06:00:00,0.36827136,0.10741248,0.38361599999999996,0.36827136,0.10741248,0.38361599999999996,0.0,0.0,0.0,138.62,72.34827136,60.34741248,94.2129638734,0.36827136,0.10741248,0.38361599999999996,71.98,60.24,93.8614830482,135.8,73.33827136,38.57741248,82.8656671953,0.36827136,0.10741248,0.38361599999999996,72.97,38.47,82.4897678503,135.03
2021-05-10 06:30:00,0.54793152,0.15981336000000002,0.570762,0.54793152,0.15981336000000002,0.570762,0.0,0.0,0.0,135.69,80.39793152,56.04981336,98.0071883608,0.54793152,0.15981336000000002,0.570762,79.85,55.89,97.466479366,133.84,81.43793152,34.95981336,88.6246311159,0.54793152,0.15981336000000002,0.570762,80.89,34.8,88.0581177405,132.11
2021-05-10 07:00:00,0.90853056,0.26498808,0.946386,0.90853056,0.26498808,0.946386,0.0,0.0,0.0,135.69,88.23853056,52.84498808,102.8524722142,0.90853056,0.26498808,0.946386,87.33,52.58,101.9371634881,133.84,89.33853056,32.18498808,94.9591833386,0.90853056,0.26498808,0.946386,88.43,31.92,94.0146334354,132.11
2021-05-10 07:30:00,1.2646540800000001,0.36885744,1.317348,1.2646540800000001,0.36885744,1.317348,0.0,0.0,0.0,134.24,97.51465408,53.52885744,111.2404887582,1.2646540800000001,0.36885744,1.317348,96.25,53.16,109.9547547858,132.87,99.06465408,23.79885744,101.8832238567,1.2646540800000001,0.36885744,1.317348,97.8,23.43,100.5674147028,130.68
2021-05-10 08:00:00,1.96475328,0.57305304,2.046618,1.96475328,0.57305304,2.046618,0.0,0.0,0.0,132.68,101.79475328,67.74305304,122.275480087,1.96475328,0.57305304,2.046618,99.83,67.17,120.3238870715,131.82,104.65475328,7.26305304,104.9064789399,1.96475328,0.57305304,2.046618,102.69,6.69,102.9076877595,129.14
2021-05-10 08:30:00,2.9161209599999998,0.85053528,3.037626,2.9161209599999998,0.85053528,3.037626,0.0,0.0,0.0,133.45,105.19612096,65.53053528,123.9373830574,2.9161209599999998,0.85053528,3.037626,102.28,64.68,121.0152915957,132.4,108.08612096,5.61053528,108.2316388599,2.9161209599999998,0.85053528,3.037626,105.17,4.76,105.2776638229,129.91
2021-05-10 09:00:00,3.48099552,1.01529036,3.626037,3.48099552,1.01529036,3.626037,0.0,0.0,0.0,133.45,105.70099552,64.71529036,123.938570511,3.48099552,1.01529036,3.626037,102.22,63.7,120.4434240629,132.4,108.59099552,5.1952903599999996,108.7152029385,3.48099552,1.01529036,3.626037,105.11,4.18,105.1930819969,129.91
2021-05-10 09:30:00,3.45382272,1.00736496,3.5977319999999997,3.45382272,1.00736496,3.5977319999999997,0.0,0.0,0.0,133.11,107.69382272,63.67736496,125.1110157432,3.45382272,1.00736496,3.5977319999999997,104.24,62.67,121.6285595574,132.17,110.61382272,4.20736496,110.6938105616,3.45382272,1.00736496,3.5977319999999997,107.16,3.2,107.2077683752,129.6
2021-05-10 10:00:00,2.69362368,0.78564024,2.8058579999999997,2.69362368,0.78564024,2.8058579999999997,0.0,0.0,0.0,133.11,109.74362368,63.27564024,126.6786074529,2.69362368,0.78564024,2.8058579999999997,107.05,62.49,123.954437597,132.14,112.75362368,3.26564024,112.8009045139,2.69362368,0.78564024,2.8058579999999997,110.06,2.48,110.0879375772,129.6
2021-05-10 10:30:00,4.07943648,1.18983564,4.249413,4.07943648,1.18983564,4.249413,0.0,0.0,0.0,133.78,107.20943648,63.90983564,124.8131818435,4.07943648,1.18983564,4.249413,103.13,62.72,120.7045786207,132.72,110.12943648,3.74983564,110.193257719,4.07943648,1.18983564,4.249413,106.05,2.56,106.0808941327,130.25
2021-05-10 11:00:00,4.51420128,1.31664204,4.702293,4.51420128,1.31664204,4.702293,0.0,0.0,0.0,133.78,105.18420128,64.19664204,123.2271278904,4.51420128,1.31664204,4.702293,100.67,62.88,118.6943271601,132.72,108.05420128,4.2366420399999996,108.1372255518,4.51420128,1.31664204,4.702293,103.54,2.92,103.5811662417,130.25
2021-05-10 11:30:00,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,133.69,106.68460064,63.85675852,124.3353916727,4.75460064,1.3867585199999999,4.952709,101.93,62.47,119.5500974487,132.66,109.56460064,3.98675852,109.637110309,4.75460064,1.3867585199999999,4.952709,104.81,2.6,104.8422438714,130.18
2021-05-10 12:00:00,4.52922624,1.32102432,4.717944,4.52922624,1.32102432,4.717944,0.0,0.0,0.0,133.61,108.02922624,63.28102432,125.1990485627,4.52922624,1.32102432,4.717944,103.5,61.96,120.6287345536,132.61,110.94922624,3.59102432,111.0073252489,4.52922624,1.32102432,4.717944,106.42,2.27,106.4442074516,130.08
2021-05-10 12:30:00,5.50744704,1.60633872,5.736924,5.50744704,1.60633872,5.736924,0.0,0.0,0.0,133.41,105.68744704,64.32633872,123.7243481088,5.50744704,1.60633872,5.736924,100.18,62.72,118.1940387668,132.47,108.54744704,4.23633872,108.6300825032,5.50744704,1.60633872,5.736924,103.04,2.63,103.073558685,129.9
2021-05-10 13:00:00,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,133.86,106.37792672,64.86981196,124.5967728192,5.34792672,1.55981196,5.570757,101.03,63.31,119.2275848954,132.78,109.26792672,4.73981196,109.3706799243,5.34792672,1.55981196,5.570757,103.92,3.18,103.9686433498,130.36
2021-05-10 13:30:00,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,133.95,108.11724736,65.20128048,126.2558757165,5.38724736,1.57128048,5.6117159999999995,102.73,63.63,120.8396863617,132.84,111.03724736,4.86128048,111.1436113737,5.38724736,1.57128048,5.6117159999999995,105.65,3.29,105.7012138057,130.47
2021-05-10 14:00:00,4.53082464,1.32149052,4.719609,4.53082464,1.32149052,4.719609,0.0,0.0,0.0,133.95,106.50082464,64.99149052,124.7650571635,4.53082464,1.32149052,4.719609,101.97,63.67,120.2154307899,132.84,109.41082464,4.75149052,109.5139498446,4.53082464,1.32149052,4.719609,104.88,3.43,104.9360724441,130.47
2021-05-10 14:30:00,4.76738784,1.39048812,4.966029,4.76738784,1.39048812,4.966029,0.0,0.0,0.0,133.89,105.38738784,65.02048812,123.8311971641,4.76738784,1.39048812,4.966029,100.62,63.63,119.0510869333,132.77,108.23738784,4.7704881199999996,108.3424648203,4.76738784,1.39048812,4.966029,103.47,3.38,103.5251916202,130.39
2021-05-10 15:00:00,3.8793168,1.1314674,4.040955,3.8793168,1.1314674,4.040955,0.0,0.0,0.0,133.97,107.8093168,65.2614674,126.0234419308,3.8793168,1.1314674,4.040955,103.93,64.13,122.1233057201,132.73,110.7593168,4.6714674,110.8577866714,3.8793168,1.1314674,4.040955,106.88,3.54,106.9386085565,130.39
2021-05-10 15:30:00,4.0055904,1.1682972,4.17249,4.0055904,1.1682972,4.17249,0.0,0.0,0.0,134.71,103.4055904,66.5382972,122.9636577215,4.0055904,1.1682972,4.17249,99.4,65.37,118.9688904714,133.24,106.2755904,5.5782972,106.421889264,4.0055904,1.1682972,4.17249,102.27,4.41,102.3650379768,131.13
2021-05-10 16:00:00,4.51484064,1.31682852,4.702959,4.51484064,1.31682852,4.702959,0.0,0.0,0.0,134.71,102.48484064,68.25682852,123.1346303873,4.51484064,1.31682852,4.702959,97.97,66.94,118.6553180435,133.24,105.31484064,6.99682852,105.5470097557,4.51484064,1.31682852,4.702959,100.8,5.68,100.9599049128,131.13
2021-05-10 16:30:00,4.83931584,1.41146712,5.040954,4.83931584,1.41146712,5.040954,0.0,0.0,0.0,135.2,103.88931584,68.49146712,124.4350071883,4.83931584,1.41146712,5.040954,99.05,67.08,119.6270408394,133.52,106.76931584,7.20146712,107.0119055695,4.83931584,1.41146712,5.040954,101.93,5.79,102.0943142393,131.61
2021-05-10 17:00:00,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,135.2,105.148976,69.133868,125.8403705434,5.018976,1.463868,5.2281,100.13,67.67,120.8521650613,133.58,108.028976,7.7238679999999995,108.3047450137,5.018976,1.463868,5.2281,103.01,6.26,103.2000373062,131.61
2021-05-10 17:30:00,3.79332288,1.10638584,3.951378,3.79332288,1.10638584,3.951378,0.0,0.0,0.0,135.14,107.32332288,69.04638584,127.6154341433,3.79332288,1.10638584,3.951378,103.53,67.94,123.8317588505,133.6,110.25332288,7.87638584,110.5343053535,3.79332288,1.10638584,3.951378,106.46,6.77,106.6750415983,131.59
2021-05-10 18:00:00,2.13578208,0.62293644,2.224773,2.13578208,0.62293644,2.224773,0.0,0.0,0.0,135.14,110.14578208,68.28293644,129.5941847418,2.13578208,0.62293644,2.224773,108.01,67.66,127.4520917835,133.6,113.15578208,7.72293644,113.4190229432,2.13578208,0.62293644,2.224773,111.02,7.1,111.2467995045,131.59
2021-05-10 18:30:00,1.23780096,0.36102528,1.2893759999999999,1.23780096,0.36102528,1.2893759999999999,0.0,0.0,0.0,134.27,111.59780096,68.30102528,130.8399756703,1.23780096,0.36102528,1.2893759999999999,110.36,67.94,129.5961928453,133.06,114.67780096,7.9110252800000005,114.9503473418,1.23780096,0.36102528,1.2893759999999999,113.44,7.55,113.6909675392,130.71
2021-05-10 19:00:00,1.5443740799999999,0.45044244,1.608723,1.5443740799999999,0.45044244,1.608723,0.0,0.0,0.0,134.27,108.83437408,69.12044244,128.92849392,1.5443740799999999,0.45044244,1.608723,107.29,68.67,127.3841159643,133.06,111.84437408,8.55044244,112.1707362874,1.5443740799999999,0.45044244,1.608723,110.3,8.1,110.5970162346,130.71
2021-05-10 19:30:00,0.90661248,0.26442864,0.944388,0.90661248,0.26442864,0.944388,0.0,0.0,0.0,134.33,107.54661248,69.48442864,128.0404611025,0.90661248,0.26442864,0.944388,106.64,69.22,127.1357463501,133.08,110.56661248,8.98442864,110.931040531,0.90661248,0.26442864,0.944388,109.66,8.72,110.0061543733,130.76
2021-05-10 20:00:00,0.52203744,0.15226092,0.543789,0.52203744,0.15226092,0.543789,0.0,0.0,0.0,134.33,106.95203744,70.22226092,127.9449265945,0.52203744,0.15226092,0.543789,106.43,70.07,127.4250752403,133.08,109.95203744,9.43226092,110.3558701804,0.52203744,0.15226092,0.543789,109.43,9.28,109.8227813343,130.76
2021-05-10 20:30:00,0.38937024000000003,0.11356632,0.40559399999999995,0.38937024000000003,0.11356632,0.40559399999999995,0.0,0.0,0.0,134.66,105.48937024,71.15356632,127.2432207769,0.38937024000000003,0.11356632,0.40559399999999995,105.1,71.04,126.856973005,133.31,108.46937024,9.97356632,108.9269310382,0.38937024000000003,0.11356632,0.40559399999999995,108.08,9.86,108.528825664,131.09
2021-05-10 21:00:00,0.36635328,0.10685304,0.38161799999999996,0.36635328,0.10685304,0.38161799999999996,0.0,0.0,0.0,134.78,102.39635328,72.25685304,125.3238444044,0.36635328,0.10685304,0.38161799999999996,102.03,72.15,124.9629681146,133.49,105.32635328,10.93685304,105.8926600369,0.36635328,0.10685304,0.38161799999999996,104.96,10.83,105.5172521439,131.31
2021-05-10 21:30:00,0.36027936,0.10508148,0.375291,0.36027936,0.10508148,0.375291,0.0,0.0,0.0,135.18,101.72027936,72.85508148,125.1194554437,0.36027936,0.10508148,0.375291,101.36,72.75,124.7654283045,133.7,104.66027936,11.38508148,105.2777001839,0.36027936,0.10508148,0.375291,104.3,11.28,104.908190338,131.64
2021-05-10 22:00:00,0.36027936,0.10508148,0.375291,0.36027936,0.10508148,0.375291,0.0,0.0,0.0,135.18,97.13027936,74.53508148,122.4327143364,0.36027936,0.10508148,0.375291,96.77,74.43,122.0829955399,133.7,99.97027936,12.79508148,100.7857671767,0.36027936,0.10508148,0.375291,99.61,12.69,100.4150795449,131.64
2021-05-10 22:30:00,0.35676288,0.10405584,0.37162799999999996,0.35676288,0.10405584,0.37162799999999996,0.0,0.0,0.0,135.57,90.94676288,76.74405584,118.9998478366,0.35676288,0.10405584,0.37162799999999996,90.59,76.64,118.66017739750001,133.94,93.69676288,14.47405584,94.8081308045,0.35676288,0.10405584,0.37162799999999996,93.34,14.37,94.4396765136,131.98
2021-05-10 23:00:00,0.32703264,0.09538452,0.340659,0.32703264,0.09538452,0.340659,0.0,0.0,0.0,136.21,84.20703264,79.24538452,115.6315498199,0.32703264,0.09538452,0.340659,83.88,79.15,115.3281270983,134.35,86.82703264,15.90538452,88.2718236687,0.32703264,0.09538452,0.340659,86.5,15.81,87.9329636712,132.59
2021-05-10 23:30:00,0.33118848,0.09659664,0.34498799999999996,0.33118848,0.09659664,0.34498799999999996,0.0,0.0,0.0,137.4,78.23118848,80.68659664,112.3852558316,0.33118848,0.09659664,0.34498799999999996,77.9,80.59,112.0854946012,135.14,80.74118848,17.11659664,82.5355523256,0.33118848,0.09659664,0.34498799999999996,80.41,17.02,82.1915354523,133.77
2021-05-11 00:00:00,0.32895072000000003,0.09594396000000001,0.342657,0.32895072000000003,0.09594396000000001,0.342657,0.0,0.0,0.0,137.63,74.03895072,81.52594396,110.1283149889,0.32895072000000003,0.09594396000000001,0.342657,73.71,81.43,109.836282712,135.3,76.46895072,18.08594396,78.5786344571,0.32895072000000003,0.09594396000000001,0.342657,76.14,17.99,78.2364346069,134.02
2021-05-11 00:30:00,0.33246719999999996,0.09696959999999999,0.34632,0.33246719999999996,0.09696959999999999,0.34632,0.0,0.0,0.0,138.05,71.2824672,82.2569696,108.8457586583,0.33246719999999996,0.09696959999999999,0.34632,70.95,82.16,108.5549082262,135.58,73.6724672,18.4269696,75.9419885964,0.33246719999999996,0.09696959999999999,0.34632,73.34,18.33,75.5959291232,134.44
2021-05-11 01:00:00,0.32927039999999996,0.09603719999999999,0.34299,0.32927039999999996,0.09603719999999999,0.34299,0.0,0.0,0.0,138.05,70.2292704,82.1960372,108.1126216142,0.32927039999999996,0.09603719999999999,0.34299,69.9,82.1,107.8258781555,135.58,72.5992704,18.3860372,74.8912573438,0.32927039999999996,0.09603719999999999,0.34299,72.27,18.29,74.5484875769,134.44
2021-05-11 01:30:00,0.33214752000000003,0.09687636000000001,0.345987,0.33214752000000003,0.09687636000000001,0.345987,0.0,0.0,0.0,137.98,72.28214752,82.16687636,109.4353892526,0.33214752000000003,0.09687636000000001,0.345987,71.95,82.07,109.1434258213,135.55,74.70214752,18.21687636,76.891257165,0.33214752000000003,0.09687636000000001,0.345987,74.37,18.12,76.5456158117,134.36
2021-05-11 02:00:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,138.18,75.15799168,81.00566424,110.5017708109,0.32799168,0.09566424,0.34165799999999996,74.83,80.91,110.2086974789,135.64,77.61799168,17.64566424,79.5985056324,0.32799168,0.09566424,0.34165799999999996,77.29,17.55,79.2574703104,134.57
2021-05-11 02:30:00,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,137.43,75.33022944,80.96631692,110.5901801385,0.33022944,0.09631692,0.343989,75.0,80.87,110.2948634343,135.14,77.78022944,17.51631692,79.7281973343,0.33022944,0.09631692,0.343989,77.45,17.42,79.384878283,133.81
2021-05-11 03:00:00,0.32990976,0.09622368,0.34365599999999996,0.32990976,0.09622368,0.34365599999999996,0.0,0.0,0.0,137.43,73.86990976,81.40622368,109.9260516065,0.32990976,0.09622368,0.34365599999999996,73.54,81.31,109.6332417654,135.18,76.31990976,17.68622368,78.3423967838,0.32990976,0.09622368,0.34365599999999996,75.99,17.59,77.99928333,133.81
2021-05-11 03:30:00,0.33246719999999996,0.09696959999999999,0.34632,0.33246719999999996,0.09696959999999999,0.34632,0.0,0.0,0.0,138.1,73.0624672,81.8669696,109.7284139357,0.33246719999999996,0.09696959999999999,0.34632,72.73,81.77,109.4348472837,135.57,75.4924672,17.8969696,77.5848833524,0.33246719999999996,0.09696959999999999,0.34632,75.16,17.8,77.2390160476,134.43
2021-05-11 04:00:00,0.32767199999999996,0.09557099999999999,0.341325,0.32767199999999996,0.09557099999999999,0.341325,0.0,0.0,0.0,138.1,71.777672,82.225571,109.1470509176,0.32767199999999996,0.09557099999999999,0.341325,71.45,82.13,108.8597234977,135.57,74.187672,17.985571,76.3366978653,0.32767199999999996,0.09557099999999999,0.341325,73.86,17.89,75.9957347487,134.43
2021-05-11 04:30:00,0.33246719999999996,0.09696959999999999,0.34632,0.33246719999999996,0.09696959999999999,0.34632,0.0,0.0,0.0,138.4,71.4724672,82.2969696,109.000480609,0.33246719999999996,0.09696959999999999,0.34632,71.14,82.2,108.7094273741,135.76,73.8924672,17.9369696,76.0383560273,0.33246719999999996,0.09696959999999999,0.34632,73.56,17.84,75.6923985615,134.71
2021-05-11 05:00:00,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,138.5,71.01022944,82.49631692,108.8489549352,0.33022944,0.09631692,0.343989,70.68,82.4,108.5606853331,135.81,73.40022944,18.21631692,75.626899209,0.33022944,0.09631692,0.343989,73.07,18.12,75.2831940077,134.82
2021-05-11 05:30:00,0.33726239999999996,0.09836819999999999,0.351315,0.33726239999999996,0.09836819999999999,0.351315,0.0,0.0,0.0,138.5,71.5972624,82.0883682,108.9250576172,0.33726239999999996,0.09836819999999999,0.351315,71.26,81.99,108.6294053192,135.81,73.9872624,18.0483682,76.1568026648,0.33726239999999996,0.09836819999999999,0.351315,73.65,17.95,75.8058375061,134.82
2021-05-11 06:00:00,0.46321632,0.13510476,0.482517,0.46321632,0.13510476,0.482517,0.0,0.0,0.0,138.29,73.90321632,80.85510476,109.5410121744,0.46321632,0.13510476,0.482517,73.44,80.72,109.1290612074,135.69,76.33321632,17.19510476,78.2459682122,0.46321632,0.13510476,0.482517,75.87,17.06,77.7643909511,134.59
2021-05-11 06:30:00,0.6665327999999999,0.19440539999999998,0.694305,0.6665327999999999,0.19440539999999998,0.694305,0.0,0.0,0.0,137.86,81.4665328,77.0344054,112.1208971681,0.6665327999999999,0.19440539999999998,0.694305,80.8,76.84,111.5034779727,135.39,84.0265328,14.2944054,85.233727128,0.6665327999999999,0.19440539999999998,0.694305,83.36,14.1,84.5440689818,134.25
2021-05-11 07:00:00,0.71991936,0.20997648,0.7499159999999999,0.71991936,0.20997648,0.7499159999999999,0.0,0.0,0.0,136.79,89.72991936,73.53997648,116.0154583193,0.71991936,0.20997648,0.7499159999999999,89.01,73.33,115.3259250993,134.65,92.41991936,11.40997648,93.1215821267,0.71991936,0.20997648,0.7499159999999999,91.7,11.2,92.3814375294,133.21
2021-05-11 07:30:00,0.8327664,0.2428902,0.8674649999999999,0.8327664,0.2428902,0.8674649999999999,0.0,0.0,0.0,134.1,100.1727664,68.7628902,121.5027497503,0.8327664,0.2428902,0.8674649999999999,99.34,68.52,120.6790205462,132.85,103.0527664,8.2328902,103.381106319,0.8327664,0.2428902,0.8674649999999999,102.22,7.99,102.5317926304,130.53
2021-05-11 08:00:00,1.1940048,0.3482514,1.243755,1.1940048,0.3482514,1.243755,0.0,0.0,0.0,134.1,105.9340048,66.7582514,125.2145259263,1.1940048,0.3482514,1.243755,104.74,66.41,124.0191747271,132.85,108.9140048,6.3682514,109.100023224,1.1940048,0.3482514,1.243755,107.72,6.02,107.8880846062,130.53
2021-05-11 08:30:00,1.6719263999999998,0.4876452,1.74159,1.6719263999999998,0.4876452,1.74159,0.0,0.0,0.0,133.54,109.3719264,65.1576452,127.3096108409,1.6719263999999998,0.4876452,1.74159,107.7,64.67,125.6244359191,132.49,112.3719264,5.1276452,112.4888553953,1.6719263999999998,0.4876452,1.74159,110.7,4.64,110.7972003256,129.95
2021-05-11 09:00:00,1.7694288,0.5160834,1.8431549999999999,1.7694288,0.5160834,1.8431549999999999,0.0,0.0,0.0,133.54,110.5694288,63.6960834,127.6040345195,1.7694288,0.5160834,1.8431549999999999,108.8,63.18,125.8139594799,132.49,113.6094288,4.2560834,113.6891224268,1.7694288,0.5160834,1.8431549999999999,111.84,3.74,111.9025165043,129.95
2021-05-11 09:30:00,2.11724064,0.61752852,2.205459,2.11724064,0.61752852,2.205459,0.0,0.0,0.0,132.9,112.19724064,62.40752852,128.3858264109,2.11724064,0.61752852,2.205459,110.08,61.79,126.2363279726,132.07,115.25724064,3.27752852,115.3038321703,2.11724064,0.61752852,2.205459,113.14,2.66,113.1712649041,129.31
2021-05-11 10:00:00,3.84447168,1.12130424,4.004658,3.84447168,1.12130424,4.004658,0.0,0.0,0.0,132.53,109.89447168,63.72130424,127.0322774726,3.84447168,1.12130424,4.004658,106.05,62.6,123.147726329,131.81,112.87447168,4.06130424,112.9475123638,3.84447168,1.12130424,4.004658,109.03,2.94,109.0696314287,128.95
2021-05-11 10:30:00,3.69454176,1.0775746800000001,3.848481,3.69454176,1.0775746800000001,3.848481,0.0,0.0,0.0,133.02,108.38454176,64.21757468,125.9805770359,3.69454176,1.0775746800000001,3.848481,104.69,63.14,122.2565159818,132.23,111.35454176,4.16757468,111.432502661,3.69454176,1.0775746800000001,3.848481,107.66,3.09,107.7043346389,129.55
2021-05-11 11:00:00,3.46597056,1.01090808,3.610386,3.46597056,1.01090808,3.610386,0.0,0.0,0.0,133.58,108.37597056,63.70090808,125.7106068915,3.46597056,1.01090808,3.610386,104.91,62.69,122.2135188921,132.53,111.35597056,3.84090808,111.4221914801,3.46597056,1.01090808,3.610386,107.89,2.83,107.927109662,130.01
2021-05-11 11:30:00,4.30001568,1.25417124,4.479183,4.30001568,1.25417124,4.479183,0.0,0.0,0.0,133.4,106.88001568,64.36417124,124.764114597,4.30001568,1.25417124,4.479183,102.58,63.11,120.438899447,132.39,109.79001568,4.09417124,109.8663268757,4.30001568,1.25417124,4.479183,105.49,2.84,105.5282222915,129.79
2021-05-11 12:00:00,5.01801696,1.46358828,5.227101,5.01801696,1.46358828,5.227101,0.0,0.0,0.0,133.87,105.77801696,64.87358828,124.086950677,5.01801696,1.46358828,5.227101,100.76,63.41,119.052113379,132.75,108.67801696,4.50358828,108.7712906872,5.01801696,1.46358828,5.227101,103.66,3.04,103.7045669197,130.32
2021-05-11 12:30:00,2.61114624,0.76158432,2.719944,2.61114624,0.76158432,2.719944,0.0,0.0,0.0,133.69,108.88114624,63.84158432,126.2174785639,2.61114624,0.76158432,2.719944,106.27,63.08,123.5815491892,132.73,111.87114624,3.83158432,111.9367428481,2.61114624,0.76158432,2.719944,109.26,3.07,109.3031220963,130.15
2021-05-11 13:00:00,2.81829888,0.82200384,2.935728,2.81829888,0.82200384,2.935728,0.0,0.0,0.0,133.69,110.80829888,63.84200384,127.8838557246,2.81829888,0.82200384,2.935728,107.99,63.02,125.0334375277,132.73,113.84829888,3.89200384,113.9148052351,2.81829888,0.82200384,2.935728,111.03,3.07,111.0724349242,130.15
2021-05-11 13:30:00,6.7340592,1.9641006,7.014645,6.7340592,1.9641006,7.014645,0.0,0.0,0.0,133.69,104.8540592,66.0141006,123.9041371736,6.7340592,1.9641006,7.014645,98.12,64.05,117.1748134199,132.71,107.7240592,5.4141006,107.8600269601,6.7340592,1.9641006,7.014645,100.99,3.45,101.0489119189,130.15
2021-05-11 14:00:00,6.17334048,1.80055764,6.430563,6.17334048,1.80055764,6.430563,0.0,0.0,0.0,134.39,100.74334048,67.21055764,121.1052422868,6.17334048,1.80055764,6.430563,94.57,65.41,114.9867514108,133.19,103.53334048,6.06055764,103.7105729897,6.17334048,1.80055764,6.430563,97.36,4.26,97.4531538741,130.83
2021-05-11 14:30:00,4.33038528,1.26302904,4.510818,4.33038528,1.26302904,4.510818,0.0,0.0,0.0,135.49,100.77038528,67.68302904,121.3905390445,4.33038528,1.26302904,4.510818,96.44,66.42,117.0994876163,133.89,103.59038528,6.13302904,103.7717782813,4.33038528,1.26302904,4.510818,99.26,4.87,99.3793967581,131.87
2021-05-11 15:00:00,5.3498448,1.5603714,5.572755,5.3498448,1.5603714,5.572755,0.0,0.0,0.0,135.49,99.3398448,68.2903714,120.5486606763,5.3498448,1.5603714,5.572755,93.99,66.73,115.2693064089,133.89,102.1298448,6.7103714,102.3500575632,5.3498448,1.5603714,5.572755,96.78,5.15,96.91692783,131.87
2021-05-11 15:30:00,4.23160416,1.23421788,4.407921,4.23160416,1.23421788,4.407921,0.0,0.0,0.0,135.61,98.67160416,68.73421788,120.2517283663,4.23160416,1.23421788,4.407921,94.44,67.5,116.0825723354,133.95,101.47160416,7.02421788,101.7144340181,4.23160416,1.23421788,4.407921,97.24,5.79,97.4122256188,132.01
2021-05-11 16:00:00,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,135.71,101.01541952,68.77449736,122.2049363484,5.05541952,1.47449736,5.266062,95.96,67.3,117.2075577768,134.01,103.83541952,7.14449736,104.0809213517,5.05541952,1.47449736,5.266062,98.78,5.67,98.9425959837,132.1
2021-05-11 16:30:00,5.6532211199999995,1.64885616,5.888772,5.6532211199999995,1.64885616,5.888772,0.0,0.0,0.0,135.71,100.57322112,69.42885616,122.2102240982,5.6532211199999995,1.64885616,5.888772,94.92,67.78,116.6359069927,133.96,103.38322112,7.76885616,103.6747102006,5.6532211199999995,1.64885616,5.888772,97.73,6.12,97.9214343236,132.1
2021-05-11 17:00:00,4.94097408,1.44111744,5.146848,4.94097408,1.44111744,5.146848,0.0,0.0,0.0,135.61,102.39097408,70.43111744,124.2757171651,4.94097408,1.44111744,5.146848,97.45,68.99,119.3990058585,133.96,105.24097408,8.40111744,105.5757614206,4.94097408,1.44111744,5.146848,100.3,6.96,100.5411935477,132.04
2021-05-11 17:30:00,4.14688896,1.20950928,4.319676,4.14688896,1.20950928,4.319676,0.0,0.0,0.0,136.25,104.63688896,70.97950928,126.4395874276,4.14688896,1.20950928,4.319676,100.49,69.77,122.3359840766,134.34,107.53688896,8.67950928,107.8865903092,4.14688896,1.20950928,4.319676,103.39,7.47,103.6595051117,132.65
2021-05-11 18:00:00,2.81765952,0.82181736,2.935062,2.81765952,0.82181736,2.935062,0.0,0.0,0.0,136.54,106.22765952,70.76181736,127.6383580402,2.81765952,0.82181736,2.935062,103.41,69.94,124.8408254539,134.53,109.18765952,8.47181736,109.5158284488,2.81765952,0.82181736,2.935062,106.37,7.65,106.6447345161,132.92
2021-05-11 18:30:00,1.67608224,0.48885732,1.745919,1.67608224,0.48885732,1.745919,0.0,0.0,0.0,136.48,107.59608224,71.15885732,128.9980615687,1.67608224,0.48885732,1.745919,105.92,70.67,127.331438773,134.43,110.61608224,8.98885732,110.9807064586,1.67608224,0.48885732,1.745919,108.94,8.5,109.2711013947,132.83
2021-05-11 19:00:00,0.65438496,0.19086228,0.681651,0.65438496,0.19086228,0.681651,0.0,0.0,0.0,136.48,108.78438496,70.75086228,129.767973416,0.65438496,0.19086228,0.681651,108.13,70.56,129.1154928736,134.43,111.84438496,8.94086228,112.2011829946,0.65438496,0.19086228,0.681651,111.19,8.75,111.5337554286,132.83
2021-05-11 19:30:00,0.37690272,0.10992996000000001,0.392607,0.37690272,0.10992996000000001,0.392607,0.0,0.0,0.0,135.76,112.23690272,69.88992996,132.2184731495,0.37690272,0.10992996000000001,0.392607,111.86,69.78,131.8404641982,134.02,115.37690272,8.18992996,115.6672150352,0.37690272,0.10992996000000001,0.392607,115.0,8.08,115.2835044575,132.35
2021-05-11 20:00:00,0.37626336,0.10974348,0.391941,0.37626336,0.10974348,0.391941,0.0,0.0,0.0,135.76,112.23626336,70.95974348,132.7865354912,0.37626336,0.10974348,0.391941,111.86,70.85,132.4099018201,134.02,115.35626336,8.95974348,115.7036926792,0.37626336,0.10974348,0.391941,114.98,8.85,115.3200888831,132.35
2021-05-11 20:30:00,0.38233728,0.11151504,0.39826799999999996,0.38233728,0.11151504,0.39826799999999996,0.0,0.0,0.0,135.92,108.61233728,71.35151504,129.9526010049,0.38233728,0.11151504,0.39826799999999996,108.23,71.24,129.571873877,134.19,111.67233728,9.74151504,112.0964229084,0.38233728,0.11151504,0.39826799999999996,111.29,9.63,111.7058682433,133.35
2021-05-11 21:00:00,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,135.44,105.55740224,71.53424232,127.5127954048,0.35740224,0.10424232,0.37229399999999996,105.2,71.43,127.1585030582,133.86,108.53740224,10.47424232,109.0416316697,0.35740224,0.10424232,0.37229399999999996,108.18,10.37,108.6758910707,133.19
2021-05-11 21:30:00,0.35995968,0.10498824,0.37495799999999996,0.35995968,0.10498824,0.37495799999999996,0.0,0.0,0.0,134.54,102.79995968,73.37498824,126.3001211774,0.35995968,0.10498824,0.37495799999999996,102.44,73.27,125.946204786,133.33,105.74995968,11.74498824,106.4001819598,0.35995968,0.10498824,0.37495799999999996,105.39,11.64,106.0308525855,131.86
2021-05-11 22:00:00,0.36283679999999996,0.1058274,0.377955,0.36283679999999996,0.1058274,0.377955,0.0,0.0,0.0,135.13,96.8028368,75.5258274,122.7800464936,0.36283679999999996,0.1058274,0.377955,96.44,75.42,122.4289589926,133.72,99.6328368,13.5858274,100.5548451093,0.36283679999999996,0.1058274,0.377955,99.27,13.48,100.1810525998,131.93
2021-05-11 22:30:00,0.35676288,0.10405584,0.37162799999999996,0.35676288,0.10405584,0.37162799999999996,0.0,0.0,0.0,136.42,90.90676288,77.50405584,119.4609484684,0.35676288,0.10405584,0.37162799999999996,90.55,77.4,119.1220487567,134.4,93.64676288,15.19405584,94.8713630701,0.35676288,0.10405584,0.37162799999999996,93.29,15.09,94.5025512883,133.41
2021-05-11 23:00:00,0.33118848,0.09659664,0.34498799999999996,0.33118848,0.09659664,0.34498799999999996,0.0,0.0,0.0,136.42,84.34118848,79.35659664,115.8054640529,0.33118848,0.09659664,0.34498799999999996,84.01,79.26,115.498171847,134.4,86.94118848,16.58659664,88.5092393054,0.33118848,0.09659664,0.34498799999999996,86.61,16.49,88.1658221762,133.41
2021-05-11 23:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,136.85,78.16799168,80.86566424,112.4699541045,0.32799168,0.09566424,0.34165799999999996,77.84,80.77,112.1733413071,134.72,80.65799168,17.54566424,82.5443029862,0.32799168,0.09566424,0.34165799999999996,80.33,17.45,82.2034755956,133.86
2021-05-12 00:00:00,0.32831136,0.09575748,0.341991,0.32831136,0.09575748,0.341991,0.0,0.0,0.0,137.4,74.21831136,82.45575748,110.9383147642,0.32831136,0.09575748,0.341991,73.89,82.36,110.6476466085,135.06,76.64831136,18.56575748,78.8647639009,0.32831136,0.09575748,0.341991,76.32,18.47,78.5231386281,134.13
2021-05-12 00:30:00,0.52555392,0.15328656000000002,0.5474519999999999,0.52555392,0.15328656000000002,0.5474519999999999,0.0,0.0,0.0,137.88,70.91555392,82.97328656,109.1493567106,0.52555392,0.15328656000000002,0.5474519999999999,70.39,82.82,108.6917867182,135.54,73.28555392,18.89328656,75.6817592977,0.52555392,0.15328656000000002,0.5474519999999999,72.76,18.74,75.1345805871,134.72
2021-05-12 01:00:00,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,138.09,69.36884064,82.86132852,108.0649610921,0.51884064,0.15132852,0.540459,68.85,82.71,107.616293376,135.56,71.69884064,18.67132852,74.0900955447,0.51884064,0.15132852,0.540459,71.18,18.52,73.5498660774,135.55
2021-05-12 01:30:00,0.52523424,0.15319332,0.547119,0.52523424,0.15319332,0.547119,0.0,0.0,0.0,138.38,71.33523424,82.64319332,109.1724005699,0.52523424,0.15319332,0.547119,70.81,82.49,108.7136431181,135.63,73.71523424,18.59319332,76.0239606762,0.52523424,0.15319332,0.547119,73.19,18.44,75.4772131176,135.46
2021-05-12 02:00:00,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,138.38,74.70171776,81.86216768,110.823107399,0.52171776,0.15216768,0.5434559999999999,74.18,81.71,110.3593969719,135.57,77.13171776,18.13216768,79.2343195174,0.52171776,0.15216768,0.5434559999999999,76.61,17.98,78.6916291609,135.05
2021-05-12 02:30:00,0.5242751999999999,0.15291359999999998,0.54612,0.5242751999999999,0.15291359999999998,0.54612,0.0,0.0,0.0,137.86,74.3642752,81.4429136,110.2859628497,0.5242751999999999,0.15291359999999998,0.54612,73.84,81.29,109.819896649,135.24,76.8042752,17.7629136,78.8315786253,0.5242751999999999,0.15291359999999998,0.54612,76.28,17.61,78.2863366112,134.53
2021-05-12 03:00:00,0.52203744,0.15226092,0.543789,0.52203744,0.15226092,0.543789,0.0,0.0,0.0,137.86,72.91203744,82.50226092,110.1035342783,0.52203744,0.15226092,0.543789,72.39,82.35,109.6441270657,135.24,75.31203744,18.46226092,77.5419761268,0.52203744,0.15226092,0.543789,74.79,18.31,76.9987025865,134.53
2021-05-12 03:30:00,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,138.7,71.66363584,83.18272712,109.7954588903,0.52363584,0.15272712,0.545454,71.14,83.03,109.338376154,135.77,74.04363584,18.96272712,76.4332717358,0.52363584,0.15272712,0.545454,73.52,18.81,75.8881183058,135.29
2021-05-12 04:00:00,0.51948,0.15151499999999998,0.541125,0.51948,0.15151499999999998,0.541125,0.0,0.0,0.0,138.7,70.72948,83.361515,109.3242952146,0.51948,0.15151499999999998,0.541125,70.21,83.21,108.8730829912,135.77,73.08948,18.911515,75.4964733366,0.51948,0.15151499999999998,0.541125,72.57,18.76,74.9556035264,135.29
2021-05-12 04:30:00,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,138.89,70.29075872,83.11188796,108.8502488822,0.52075872,0.15188796000000002,0.542457,69.77,82.96,108.3984063536,135.91,72.67075872,18.61188796,75.01627521,0.52075872,0.15188796000000002,0.542457,72.15,18.46,74.4741169803,135.44
2021-05-12 05:00:00,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,138.89,70.00235712,82.97235416,108.5575495173,0.52235712,0.15235416000000002,0.544122,69.48,82.82,108.1046844498,135.91,72.35235712,18.51235416,74.6831362314,0.52235712,0.15235416000000002,0.544122,71.83,18.36,74.1393181787,135.44
