Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-12 05:30:00,0.52683264,0.15365952,0.5487839999999999,0.52683264,0.15365952,0.5487839999999999,0.0,0.0,0.0,138.82,70.90683264,82.89365952,109.0831687459,0.52683264,0.15365952,0.5487839999999999,70.38,82.74,108.6243619084,135.91,73.27683264,18.17365952,75.4968615381,0.52683264,0.15365952,0.5487839999999999,72.75,18.02,74.948535009,135.35
2021-05-12 06:00:00,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.5914079999999999,0.17249399999999998,0.6160500000000001,0.0,0.0,0.0,139.18,74.741408,80.992494,110.2091745462,0.5914079999999999,0.17249399999999998,0.6160500000000001,74.15,80.82,109.6817892815,136.15,77.171408,16.622494,78.941329603,0.5914079999999999,0.17249399999999998,0.6160500000000001,76.58,16.45,78.3268721449,135.7
2021-05-12 06:30:00,0.74613312,0.21762216,0.777222,0.74613312,0.21762216,0.777222,0.0,0.0,0.0,138.62,82.11613312,76.69762216,112.3636265149,0.74613312,0.21762216,0.777222,81.37,76.48,111.6703510337,135.76,84.66613312,13.83762216,85.789474206,0.74613312,0.21762216,0.777222,83.92,13.62,85.0180616105,135.16
2021-05-12 07:00:00,1.11344544,0.32475492,1.159839,1.11344544,0.32475492,1.159839,0.0,0.0,0.0,136.91,88.79344544,73.08475492,115.0028580289,1.11344544,0.32475492,1.159839,87.68,72.76,113.9377022763,134.62,91.43344544,11.87475492,92.2013272651,1.11344544,0.32475492,1.159839,90.32,11.55,91.0555045014,133.46
2021-05-12 07:30:00,1.8375206400000001,0.53594352,1.914084,1.8375206400000001,0.53594352,1.914084,0.0,0.0,0.0,135.05,97.69752064,69.76594352,120.0503744869,1.8375206400000001,0.53594352,1.914084,95.86,69.23,118.2452218908,133.38,100.50752064,9.12594352,100.9209817151,1.8375206400000001,0.53594352,1.914084,98.67,8.59,99.0432077429,131.76
2021-05-12 08:00:00,2.43724032,0.71086176,2.538792,2.43724032,0.71086176,2.538792,0.0,0.0,0.0,134.39,102.58724032,67.61086176,122.86321868,2.43724032,0.71086176,2.538792,100.15,66.9,120.4393312004,132.97,105.44724032,7.14086176,105.6887524658,2.43724032,0.71086176,2.538792,103.01,6.43,103.2104888081,131.13
2021-05-12 08:30:00,3.3102864,0.9655001999999999,3.448215,3.3102864,0.9655001999999999,3.448215,0.0,0.0,0.0,134.18,104.2502864,66.4855002,123.6464473866,3.3102864,0.9655001999999999,3.448215,100.94,65.52,120.3401595478,132.88,107.1302864,6.0755002,107.3024229308,3.3102864,0.9655001999999999,3.448215,103.82,5.11,103.9456805259,130.85
2021-05-12 09:00:00,2.62840896,0.76661928,2.737926,2.62840896,0.76661928,2.737926,0.0,0.0,0.0,134.18,105.33840896,65.78661928,124.1936378343,2.62840896,0.76661928,2.737926,102.71,65.02,121.5604561525,133.03,108.23840896,5.24661928,108.3654935303,2.62840896,0.76661928,2.737926,105.61,4.48,105.7049785961,130.79
2021-05-12 09:30:00,2.30776992,0.67309956,2.403927,2.30776992,0.67309956,2.403927,0.0,0.0,0.0,134.29,108.29776992,64.26309956,125.9291583975,2.30776992,0.67309956,2.403927,105.99,63.59,123.6024603315,133.15,111.26776992,3.93309956,111.3372619347,2.30776992,0.67309956,2.403927,108.96,3.26,109.0087574464,130.93
2021-05-12 10:00:00,2.80423296,0.8179012800000001,2.9210760000000002,2.80423296,0.8179012800000001,2.9210760000000002,0.0,0.0,0.0,133.96,108.53423296,64.10790128,126.0535708766,2.80423296,0.8179012800000001,2.9210760000000002,105.73,63.29,123.225228748,132.94,111.51423296,3.73790128,111.5768616633,2.80423296,0.8179012800000001,2.9210760000000002,108.71,2.92,108.7492091925,130.62
2021-05-12 10:30:00,3.48003648,1.01501064,3.625038,3.48003648,1.01501064,3.625038,0.0,0.0,0.0,134.07,107.96003648,64.23501064,125.6244644513,3.48003648,1.01501064,3.625038,104.48,63.22,122.1181346074,132.94,110.91003648,3.7050106400000002,110.971903182,3.48003648,1.01501064,3.625038,107.43,2.69,107.4636729318,130.73
2021-05-12 11:00:00,2.81510208,0.82107144,2.932398,2.81510208,0.82107144,2.932398,0.0,0.0,0.0,134.19,108.76510208,63.96107144,126.1779144313,2.81510208,0.82107144,2.932398,105.95,63.14,123.3371886334,133.05,111.75510208,3.64107144,111.814400871,2.81510208,0.82107144,2.932398,108.94,2.8200000000000003,108.9764928781,130.86
2021-05-12 11:30:00,3.35120544,0.97743492,3.490839,3.35120544,0.97743492,3.490839,0.0,0.0,0.0,134.12,108.18120544,63.16743492,125.2728942941,3.35120544,0.97743492,3.490839,104.83,62.19,121.8889863769,132.97,111.13120544,3.33743492,111.181308206,3.35120544,0.97743492,3.490839,107.78,2.36,107.8058347215,130.77
2021-05-12 12:00:00,3.5020944,1.0214442,3.648015,3.5020944,1.0214442,3.648015,0.0,0.0,0.0,133.49,107.7620944,62.9414442,124.7970127345,3.5020944,1.0214442,3.648015,104.26,61.92,121.2610159944,132.58,110.7020944,3.4914442,110.7571392153,3.5020944,1.0214442,3.648015,107.2,2.47,107.2284519146,130.17
2021-05-12 12:30:00,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,133.67,107.39200288,63.55100084,124.7869063257,5.11200288,1.4910008399999999,5.325003,102.28,62.06,119.6354546111,132.67,110.29200288,3.53100084,110.3485109379,5.11200288,1.4910008399999999,5.325003,105.18,2.04,105.1997813686,130.3
2021-05-12 13:00:00,3.60631008,1.05184044,3.756573,3.60631008,1.05184044,3.756573,0.0,0.0,0.0,133.67,108.89631008,64.27184044,126.4487082678,3.60631008,1.05184044,3.756573,105.29,63.22,122.8118581408,132.67,111.87631008,3.59184044,111.933954075,3.60631008,1.05184044,3.756573,108.27,2.54,108.2997899352,130.3
2021-05-12 13:30:00,5.28942528,1.54274904,5.509818,5.28942528,1.54274904,5.509818,0.0,0.0,0.0,134.47,105.78942528,65.73274904,124.5479698647,5.28942528,1.54274904,5.509818,100.5,64.19,119.2501828091,133.19,108.68942528,4.47274904,108.781416849,5.28942528,1.54274904,5.509818,103.4,2.93,103.4415047261,131.05
2021-05-12 14:00:00,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,135.05,102.11328128,66.89470704,122.073846682,5.43328128,1.58470704,5.659668,96.68,65.31,116.6722696274,133.58,104.95328128,5.51470704,105.0980648974,5.43328128,1.58470704,5.659668,99.52,3.93,99.5975667373,131.61
2021-05-12 14:30:00,5.5880064,1.6298352,5.8208400000000005,5.5880064,1.6298352,5.8208400000000005,0.0,0.0,0.0,135.29,102.0680064,67.5998352,122.4239178001,5.5880064,1.6298352,5.8208400000000005,96.48,65.97,116.8778477728,133.72,104.8880064,5.6698352,105.0411391682,5.5880064,1.6298352,5.8208400000000005,99.3,4.04,99.3821493026,131.81
2021-05-12 15:00:00,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,135.93,101.28125376,68.05286568,122.0208379354,4.9812537599999995,1.45286568,5.188806,96.3,66.6,117.0865064813,134.13,104.09125376,5.9928656799999995,104.263625241,4.9812537599999995,1.45286568,5.188806,99.11,4.54,99.2139289616,132.38
2021-05-12 15:30:00,4.67659872,1.36400796,4.8714569999999995,4.67659872,1.36400796,4.8714569999999995,0.0,0.0,0.0,136.13,99.83659872,69.03400796,121.3797375965,4.67659872,1.36400796,4.8714569999999995,95.16,67.67,116.7675233102,134.24,102.64659872,6.95400796,102.8818859445,4.67659872,1.36400796,4.8714569999999995,97.97,5.59,98.1293483113,132.56
2021-05-12 16:00:00,4.13442144,1.20587292,4.306689,4.13442144,1.20587292,4.306689,0.0,0.0,0.0,136.2,101.27442144,68.72587292,122.3918054717,4.13442144,1.20587292,4.306689,97.14,67.52,118.3010143659,134.29,104.11442144,6.7258729200000005,104.3314435744,4.13442144,1.20587292,4.306689,99.98,5.52,100.1322665278,132.56
2021-05-12 16:30:00,2.73710016,0.79832088,2.851146,2.73710016,0.79832088,2.851146,0.0,0.0,0.0,136.07,104.96710016,68.98832088,125.6084413319,2.73710016,0.79832088,2.851146,102.23,68.19,122.8855117579,134.19,107.91710016,6.85832088,108.1348097156,2.73710016,0.79832088,2.851146,105.18,6.06,105.3544303767,132.46
2021-05-12 17:00:00,4.6331222400000005,1.35132732,4.826169,4.6331222400000005,1.35132732,4.826169,0.0,0.0,0.0,136.25,104.30312224,69.94132732,125.5823657059,4.6331222400000005,1.35132732,4.826169,99.67,68.59,120.9904830968,134.31,107.21312224,7.5913273199999995,107.481541815,4.6331222400000005,1.35132732,4.826169,102.58,6.24,102.7696161324,132.63
2021-05-12 17:30:00,3.03823872,0.88615296,3.164832,3.03823872,0.88615296,3.164832,0.0,0.0,0.0,136.39,106.35823872,69.74615296,127.1872666439,3.03823872,0.88615296,3.164832,103.32,68.86,124.1640930382,134.41,109.31823872,7.54615296,109.5783817244,3.03823872,0.88615296,3.164832,106.28,6.66,106.4884688593,133.06
2021-05-12 18:00:00,2.8716854400000003,0.83757492,2.991339,2.8716854400000003,0.83757492,2.991339,0.0,0.0,0.0,136.28,105.47168544,71.44757492,127.3932195664,2.8716854400000003,0.83757492,2.991339,102.6,70.61,124.5493159355,134.35,108.42168544,8.91757492,108.787798103,2.8716854400000003,0.83757492,2.991339,105.55,8.08,105.85881588230001,132.88
2021-05-12 18:30:00,2.7668304,0.8069921999999999,2.8821149999999998,2.7668304,0.8069921999999999,2.8821149999999998,0.0,0.0,0.0,137.7,104.4568304,73.2369922,127.5730631588,2.7668304,0.8069921999999999,2.8821149999999998,101.69,72.43,124.8477512813,135.26,107.4068304,9.9269922,107.864602121,2.7668304,0.8069921999999999,2.8821149999999998,104.64,9.12,105.0366793078,134.22
2021-05-12 19:00:00,1.9621958400000001,0.5723071200000001,2.043954,1.9621958400000001,0.5723071200000001,2.043954,0.0,0.0,0.0,137.7,103.44219584,73.60230712,126.9550609215,1.9621958400000001,0.5723071200000001,2.043954,101.48,73.03,125.0262824369,135.26,106.39219584,10.03230712,106.8641498437,1.9621958400000001,0.5723071200000001,2.043954,104.43,9.46,104.8576010597,134.22
2021-05-12 19:30:00,1.23844032,0.36121176,1.290042,1.23844032,0.36121176,1.290042,0.0,0.0,0.0,137.95,102.64844032,73.97121176,126.5244737961,1.23844032,0.36121176,1.290042,101.41,73.61,125.3092981386,135.4,105.60844032,10.23121176,106.1028763083,1.23844032,0.36121176,1.290042,104.37,9.87,104.8356513787,134.45
2021-05-12 20:00:00,0.9766224,0.2848482,1.017315,0.9766224,0.2848482,1.017315,0.0,0.0,0.0,138.11,100.6366224,74.7248482,125.3456529226,0.9766224,0.2848482,1.017315,99.66,74.44,124.3922393078,135.5,103.5866224,10.6948482,104.1372561491,0.9766224,0.2848482,1.017315,102.61,10.41,103.1367063659,134.59
2021-05-12 20:30:00,0.70681248,0.20615364,0.736263,0.70681248,0.20615364,0.736263,0.0,0.0,0.0,138.41,100.00681248,73.76615364,124.2690949724,0.70681248,0.20615364,0.736263,99.3,73.56,123.5781679748,135.7,102.89681248,11.41615364,103.5281728926,0.70681248,0.20615364,0.736263,102.19,11.21,102.8030164927,134.86
2021-05-12 21:00:00,0.53642304,0.15645672,0.558774,0.53642304,0.15645672,0.558774,0.0,0.0,0.0,136.54,99.75642304,73.08645672,123.6647649641,0.53642304,0.15645672,0.558774,99.22,72.93,123.1397307939,134.49,102.62642304,11.84645672,103.3078953556,0.53642304,0.15645672,0.558774,102.09,11.69,102.7571126492,133.05
2021-05-12 21:30:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,135.42,100.39331616,73.06263388,124.1650772121,0.52331616,0.15263388,0.545121,99.87,72.91,123.6522745444,133.73,103.29331616,12.02263388,103.9906384668,0.52331616,0.15263388,0.545121,102.77,11.87,103.4532251793,131.98
2021-05-12 22:00:00,0.52555392,0.15328656000000002,0.5474519999999999,0.52555392,0.15328656000000002,0.5474519999999999,0.0,0.0,0.0,135.19,95.82555392,74.79328656,121.5589260339,0.52555392,0.15328656000000002,0.5474519999999999,95.3,74.64,121.0504836835,133.57,98.64555392,13.37328656,99.5479286655,0.52555392,0.15328656000000002,0.5474519999999999,98.12,13.22,99.0065795793,131.74
2021-05-12 22:30:00,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,135.62,90.08235712,77.16235416,118.612225187,0.52235712,0.15235416000000002,0.544122,89.56,77.01,118.1166106016,133.85,92.80235712,14.98235416,94.0039808902,0.52235712,0.15235416000000002,0.544122,92.28,14.83,93.4640428186,132.15
2021-05-12 23:00:00,0.5274719999999999,0.15384599999999998,0.54945,0.5274719999999999,0.15384599999999998,0.54945,0.0,0.0,0.0,136.48,84.137472,79.033846,115.4359692994,0.5274719999999999,0.15384599999999998,0.54945,83.61,78.88,114.9464505759,134.43,86.777472,16.113846,88.2608955292,0.5274719999999999,0.15384599999999998,0.54945,86.25,15.96,87.7142183457,132.97
2021-05-12 23:30:00,0.5226767999999999,0.15244739999999998,0.544455,0.5226767999999999,0.15244739999999998,0.544455,0.0,0.0,0.0,137.26,77.6126768,80.8324474,112.0607520622,0.5226767999999999,0.15244739999999998,0.544455,77.09,80.68,111.5891146125,134.94,80.1126768,17.3324474,81.9661803242,0.5226767999999999,0.15244739999999998,0.544455,79.59,17.18,81.4230956179,133.72
2021-05-13 00:00:00,0.52523424,0.15319332,0.547119,0.52523424,0.15319332,0.547119,0.0,0.0,0.0,137.94,73.25523424,81.95319332,109.9211319033,0.52523424,0.15319332,0.547119,72.73,81.8,109.4572651769,135.4,75.69523424,17.92319332,77.7882339781,0.52523424,0.15319332,0.547119,75.17,17.77,77.2418396984,134.42
2021-05-13 00:30:00,0.52715232,0.15375276000000002,0.549117,0.52715232,0.15375276000000002,0.549117,0.0,0.0,0.0,138.46,70.10715232,83.21375276,108.8096569925,0.52715232,0.15375276000000002,0.549117,69.58,83.06,108.3528495241,135.75,72.47715232,18.74375276,74.8616448921,0.52715232,0.15375276000000002,0.549117,71.95,18.59,74.3127889397,134.92
2021-05-13 01:00:00,0.5242751999999999,0.15291359999999998,0.54612,0.5242751999999999,0.15291359999999998,0.54612,0.0,0.0,0.0,139.06,68.7642752,83.6429136,108.2804808785,0.5242751999999999,0.15291359999999998,0.54612,68.24,83.49,107.8298553277,136.13,71.1142752,18.8529136,73.5708671176,0.5242751999999999,0.15291359999999998,0.54612,70.59,18.7,73.0249142416,135.48
2021-05-13 01:30:00,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,139.41,70.14459488,83.09300684,108.7414915136,0.52459488,0.15300684,0.546453,69.62,82.94,108.2866012025,136.36,72.52459488,18.44300684,74.8328895861,0.52459488,0.15300684,0.546453,72.0,18.29,74.2867693469,135.82
2021-05-13 02:00:00,0.5290703999999999,0.15431219999999998,0.551115,0.5290703999999999,0.15431219999999998,0.551115,0.0,0.0,0.0,139.16,72.8090704,82.5243122,110.0519097362,0.5290703999999999,0.15431219999999998,0.551115,72.28,82.37,109.5865653262,136.18,75.2490704,17.9643122,77.3636808127,0.5290703999999999,0.15431219999999998,0.551115,74.72,17.81,76.8132443007,135.59
2021-05-13 02:30:00,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,139.02,72.94363584,82.89272712,110.4172913042,0.52363584,0.15272712,0.545454,72.42,82.74,109.9571007257,136.07,75.37363584,18.23272712,77.54751651710001,0.52363584,0.15272712,0.545454,74.85,18.08,77.002655149,135.38
2021-05-13 03:00:00,0.52683264,0.15365952,0.5487839999999999,0.52683264,0.15365952,0.5487839999999999,0.0,0.0,0.0,139.23,71.18683264,83.39365952,109.6451895409,0.52683264,0.15365952,0.5487839999999999,70.66,83.24,109.186689665,136.2,73.58683264,18.54365952,75.8873457592,0.52683264,0.15365952,0.5487839999999999,73.06,18.39,75.3389388033,135.61
2021-05-13 03:30:00,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,139.49,70.15970976,65.58449868,96.0401548349,0.52970976,0.15449868,0.551781,69.63,65.43,95.5480078285,136.36,71.42970976,35.00449868,79.5456998475,0.52970976,0.15449868,0.551781,70.9,34.85,79.0021044024,135.88
2021-05-13 04:00:00,0.52875072,0.15421896000000002,0.550782,0.52875072,0.15421896000000002,0.550782,0.0,0.0,0.0,137.75,69.33875072,60.81421896,92.2292338639,0.52875072,0.15421896000000002,0.550782,68.81,60.66,91.7303205053,135.19,70.30875072,39.36421896,80.5782983324,0.52875072,0.15421896000000002,0.550782,69.78,39.21,80.041692261,134.11
2021-05-13 04:30:00,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,136.86,69.10171776,60.48216768,91.832129479,0.52171776,0.15216768,0.5434559999999999,68.58,60.33,91.3396151733,134.57,70.06171776,39.12216768,80.2445530828,0.52171776,0.15216768,0.5434559999999999,69.54,38.97,79.7149452738,133.29
2021-05-13 05:00:00,0.52619328,0.15347304,0.548118,0.52619328,0.15347304,0.548118,0.0,0.0,0.0,136.86,68.76619328,60.43347304,91.5477689619,0.52619328,0.15347304,0.548118,68.24,60.28,91.0515019096,134.57,69.72619328,39.10347304,79.9426271342,0.52619328,0.15347304,0.548118,69.2,38.95,79.4087054422,133.29
2021-05-13 05:30:00,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,136.73,69.60459488,59.68300684,91.6889357222,0.52459488,0.15300684,0.546453,69.08,59.53,91.1913773336,134.5,70.56459488,38.36300684,80.3186301202,0.52459488,0.15300684,0.546453,70.04,38.21,79.7847460358,133.29
2021-05-13 06:00:00,0.54409536,0.15869448,0.566766,0.54409536,0.15869448,0.566766,0.0,0.0,0.0,136.73,71.77409536,58.93869448,92.8724419392,0.54409536,0.15869448,0.566766,71.23,58.78,92.3515094625,134.5,72.75409536,37.67869448,81.9319376639,0.54409536,0.15869448,0.566766,72.21,37.52,81.3758840198,133.29
2021-05-13 06:30:00,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,136.54,80.3658336,54.6150348,97.1672230561,0.5658335999999999,0.16503479999999998,0.5894100000000001,79.8,54.45,96.6066379707,134.39,81.3858336,33.9350348,88.1773241692,0.5658335999999999,0.16503479999999998,0.5894100000000001,80.82,33.77,87.5915823581,133.04
2021-05-13 07:00:00,0.61985952,0.18079236,0.645687,0.61985952,0.18079236,0.645687,0.0,0.0,0.0,134.44,89.42985952,51.31079236,103.104302463,0.61985952,0.18079236,0.645687,88.81,51.13,102.4767924947,133.02,90.53985952,31.01079236,95.703371961,0.61985952,0.18079236,0.645687,89.92,30.83,95.0583783788,130.97
2021-05-13 07:30:00,0.80335584,0.23431212,0.8368289999999999,0.80335584,0.23431212,0.8368289999999999,0.0,0.0,0.0,132.16,99.13335584,48.16431212,110.2144418944,0.80335584,0.23431212,0.8368289999999999,98.33,47.93,109.3895506893,131.51,100.30335584,28.11431212,104.1689864535,0.80335584,0.23431212,0.8368289999999999,99.5,27.88,103.3322040799,128.73
2021-05-13 08:00:00,1.06037856,0.30927708,1.104561,1.06037856,0.30927708,1.104561,0.0,0.0,0.0,132.16,105.26037856,47.88927708,115.6422507297,1.06037856,0.30927708,1.104561,104.2,47.58,114.5491003893,131.51,106.70037856,23.64927708,109.2897940855,1.06037856,0.30927708,1.104561,105.64,23.34,108.1876388503,128.73
2021-05-13 08:30:00,1.44431424,0.42125832,1.504494,1.44431424,0.42125832,1.504494,0.0,0.0,0.0,132.1,107.61431424,55.32125832,121.0011663227,1.44431424,0.42125832,1.504494,106.17,54.9,119.5243862147,131.46,109.78431424,15.10125832,110.8180655669,1.44431424,0.42125832,1.504494,108.34,14.68,109.3300416171,128.66
2021-05-13 09:00:00,1.5792191999999998,0.4606056,1.6450200000000001,1.5792191999999998,0.4606056,1.6450200000000001,0.0,0.0,0.0,133.07,108.1292192,54.4306056,121.0562632448,1.5792191999999998,0.4606056,1.6450200000000001,106.55,53.97,119.4389526076,132.12,110.2892192,14.4006056,111.2253986884,1.5792191999999998,0.4606056,1.6450200000000001,108.71,13.94,109.6001263685,129.64
2021-05-13 09:30:00,1.6207775999999998,0.4727268,1.68831,1.6207775999999998,0.4727268,1.68831,0.0,0.0,0.0,132.74,110.9507776,53.3227268,123.0990992795,1.6207775999999998,0.4727268,1.68831,109.33,52.85,121.4338148952,131.89,113.1707776,13.4927268,113.9722710974,1.6207775999999998,0.4727268,1.68831,111.55,13.02,112.3072700229,129.32
2021-05-13 10:00:00,1.7029353600000001,0.49668948,1.7738909999999999,1.7029353600000001,0.49668948,1.7738909999999999,0.0,0.0,0.0,132.42,112.31293536,52.80668948,124.1077834103,1.7029353600000001,0.49668948,1.7738909999999999,110.61,52.31,122.3556627214,131.69,114.54293536,13.03668948,115.2824328052,1.7029353600000001,0.49668948,1.7738909999999999,112.84,12.54,113.534651979,129.02
2021-05-13 10:30:00,1.96795008,0.57398544,2.049948,1.96795008,0.57398544,2.049948,0.0,0.0,0.0,131.92,111.36795008,52.75398544,123.2306913266,1.96795008,0.57398544,2.049948,109.4,52.18,121.2068991436,131.37,113.57795008,13.15398544,114.3371246679,1.96795008,0.57398544,2.049948,111.61,12.58,112.3167329475,128.56
2021-05-13 11:00:00,2.84547168,0.82992924,2.9640329999999997,2.84547168,0.82992924,2.9640329999999997,0.0,0.0,0.0,131.92,111.96547168,52.45992924,123.6459098571,2.84547168,0.82992924,2.9640329999999997,109.12,51.63,120.7179825047,131.37,114.18547168,12.95992924,114.9185873072,2.84547168,0.82992924,2.9640329999999997,111.34,12.13,111.9988057972,128.56
2021-05-13 11:30:00,3.05869824,0.89212032,3.186144,3.05869824,0.89212032,3.186144,0.0,0.0,0.0,132.15,112.66869824,52.97212032,124.5001248766,3.05869824,0.89212032,3.186144,109.61,52.08,121.3535269368,131.52,114.93869824,11.94212032,115.5574255115,3.05869824,0.89212032,3.186144,111.88,11.05,112.4243607943,128.79
2021-05-13 12:00:00,3.59831808,1.04950944,3.748248,3.59831808,1.04950944,3.748248,0.0,0.0,0.0,132.15,112.18831808,62.95950944,128.6472640305,3.59831808,1.04950944,3.748248,108.59,61.91,124.9985447915,131.52,115.19831808,3.00950944,115.237622483,3.59831808,1.04950944,3.748248,111.6,1.96,111.6172101425,128.79
2021-05-13 12:30:00,2.60667072,0.7602789600000001,2.715282,2.60667072,0.7602789600000001,2.715282,0.0,0.0,0.0,133.59,113.70667072,62.66027896,129.8288008324,2.60667072,0.7602789600000001,2.715282,111.1,61.9,127.1802657648,132.55,116.78667072,2.63027896,116.8162866439,2.60667072,0.7602789600000001,2.715282,114.18,1.87,114.1953120754,130.18
2021-05-13 13:00:00,4.56535008,1.33156044,4.755573,4.56535008,1.33156044,4.755573,0.0,0.0,0.0,133.59,110.66535008,64.66156044,128.1715144128,4.56535008,1.33156044,4.755573,106.1,63.33,123.5633396279,132.55,113.64535008,4.12156044,113.7200635564,4.56535008,1.33156044,4.755573,109.08,2.79,109.1156748593,130.18
2021-05-13 13:30:00,4.963032,1.447551,5.169825,4.963032,1.447551,5.169825,0.0,0.0,0.0,134.28,108.183032,65.577551,126.5068520194,4.963032,1.447551,5.169825,103.22,64.13,121.5196498514,133.02,111.133032,4.747551,111.2343923524,4.963032,1.447551,5.169825,106.17,3.3,106.2212732931,130.88
2021-05-13 14:00:00,5.85621792,1.70806356,6.100227,5.85621792,1.70806356,6.100227,0.0,0.0,0.0,134.6,105.86621792,66.98806356,125.2799136183,5.85621792,1.70806356,6.100227,100.01,65.28,119.4298057438,133.27,108.76621792,5.71806356,108.9164193843,5.85621792,1.70806356,6.100227,102.91,4.01,102.9880973705,131.15
2021-05-13 14:30:00,4.27444128,1.24671204,4.452543,4.27444128,1.24671204,4.452543,0.0,0.0,0.0,135.23,105.70444128,66.54671204,124.9075409639,4.27444128,1.24671204,4.452543,101.43,65.3,120.6322299388,133.66,108.61444128,5.18671204,108.7382124019,4.27444128,1.24671204,4.452543,104.34,3.94,104.4143629967,131.75
2021-05-13 15:00:00,2.9455315200000003,0.85911336,3.068262,2.9455315200000003,0.85911336,3.068262,0.0,0.0,0.0,135.23,105.10553152,67.37911336,124.8483787371,2.9455315200000003,0.85911336,3.068262,102.16,66.52,121.9080637202,133.63,108.03553152,5.70911336,108.1862747587,2.9455315200000003,0.85911336,3.068262,105.09,4.85,105.2018564475,131.75
2021-05-13 15:30:00,2.01014784,0.58629312,2.093904,2.01014784,0.58629312,2.093904,0.0,0.0,0.0,135.65,104.89014784,67.71629312,124.8496674718,2.01014784,0.58629312,2.093904,102.88,67.13,122.8443376798,133.92,107.84014784,5.88629312,108.0006756129,2.01014784,0.58629312,2.093904,105.83,5.3,105.9626297333,132.16
2021-05-13 16:00:00,0.9826963200000001,0.28661976,1.023642,0.9826963200000001,0.28661976,1.023642,0.0,0.0,0.0,135.84,108.81269632,66.94661976,127.7577894992,0.9826963200000001,0.28661976,1.023642,107.83,66.66,126.770913462,134.05,111.86269632,5.25661976,111.986136996,0.9826963200000001,0.28661976,1.023642,110.88,4.97,110.9913298416,132.34
2021-05-13 16:30:00,0.63648288,0.18564084,0.663003,0.63648288,0.18564084,0.663003,0.0,0.0,0.0,135.75,111.79648288,67.08564084,130.3799708209,0.63648288,0.18564084,0.663003,111.16,66.9,129.7387975896,133.98,114.90648288,5.28564084,115.0279870594,0.63648288,0.18564084,0.663003,114.27,5.1,114.3837527798,132.26
2021-05-13 17:00:00,0.6521471999999999,0.19020959999999998,0.67932,0.6521471999999999,0.19020959999999998,0.67932,0.0,0.0,0.0,135.75,114.9921472,66.4902096,132.8312534395,0.6521471999999999,0.19020959999999998,0.67932,114.34,66.3,132.1715763695,133.98,118.1721472,4.8102096,118.270006723,0.6521471999999999,0.19020959999999998,0.67932,117.52,4.62,117.6107767171,132.26
2021-05-13 17:30:00,0.66845088,0.19496484,0.696303,0.66845088,0.19496484,0.696303,0.0,0.0,0.0,135.55,117.27845088,66.51496484,134.8275772551,0.66845088,0.19496484,0.696303,116.61,66.32,134.150044726,133.83,120.49845088,5.02496484,120.6031796269,0.66845088,0.19496484,0.696303,119.83,4.83,119.9273021459,132.05
2021-05-13 18:00:00,0.73941984,0.21566412000000001,0.7702289999999999,0.73941984,0.21566412000000001,0.7702289999999999,0.0,0.0,0.0,135.35,118.36941984,67.55566412,136.2904520058,0.73941984,0.21566412000000001,0.7702289999999999,117.63,67.34,135.5414788911,133.66,121.59941984,5.92566412,121.7437160624,0.73941984,0.21566412000000001,0.7702289999999999,120.86,5.71,120.9948085663,131.84
2021-05-13 18:30:00,0.97886016,0.28550088,1.019646,0.97886016,0.28550088,1.019646,0.0,0.0,0.0,135.24,118.48886016,68.19550088,136.7122391093,0.97886016,0.28550088,1.019646,117.51,67.91,135.721657078,133.67,121.73886016,6.17550088,121.8953932032,0.97886016,0.28550088,1.019646,120.76,5.89,120.9035553654,131.94
2021-05-13 19:00:00,0.9238752,0.26946359999999997,0.9623700000000001,0.9238752,0.26946359999999997,0.9623700000000001,0.0,0.0,0.0,135.24,116.4438752,68.8494636,135.2753662335,0.9238752,0.26946359999999997,0.9623700000000001,115.52,68.58,134.3431680436,133.67,119.6538752,6.8194636,119.8480493549,0.9238752,0.26946359999999997,0.9623700000000001,118.73,6.55,118.9105352776,131.94
2021-05-13 19:30:00,0.72982944,0.21286692000000002,0.760239,0.72982944,0.21286692000000002,0.760239,0.0,0.0,0.0,135.61,112.69982944,69.94286692,132.6395724842,0.72982944,0.21286692000000002,0.760239,111.97,69.73,131.9073682552,133.7,115.84982944,7.74286692,116.1082898393,0.72982944,0.21286692000000002,0.760239,115.12,7.53,115.3660058249,132.07
2021-05-13 20:00:00,0.56647296,0.16522128,0.5900759999999999,0.56647296,0.16522128,0.5900759999999999,0.0,0.0,0.0,135.61,109.03647296,70.23522128,129.6994168985,0.56647296,0.16522128,0.5900759999999999,108.47,70.07,129.1338290302,133.7,112.10647296,8.825221280000001,112.4533050211,0.56647296,0.16522128,0.5900759999999999,111.54,8.66,111.8756774281,132.07
2021-05-13 20:30:00,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,135.06,105.56290656,71.38543108,127.4339319486,0.53290656,0.15543108,0.555111,105.03,71.23,126.9055310063,133.36,108.56290656,9.99543108,109.0220772286,0.53290656,0.15543108,0.555111,108.03,9.84,108.4772165019,131.64
2021-05-13 21:00:00,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,135.2,103.37043904,72.61179472,126.3246626743,0.52043904,0.15179472,0.5421239999999999,102.85,72.46,125.8116612242,133.46,106.30043904,10.93179472,106.8610662304,0.52043904,0.15179472,0.5421239999999999,105.78,10.78,106.32787405,131.76
2021-05-13 21:30:00,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,135.57,102.18075872,73.28188796,125.7423657944,0.52075872,0.15188796000000002,0.542457,101.66,73.13,125.2307969311,133.73,105.12075872,11.80188796,105.7811820377,0.52075872,0.15188796000000002,0.542457,104.6,11.65,105.2467695466,132.12
2021-05-13 22:00:00,0.52299648,0.15254064,0.5447879999999999,0.52299648,0.15254064,0.5447879999999999,0.0,0.0,0.0,135.35,96.61299648,74.70254064,122.1251025257,0.52299648,0.15254064,0.5447879999999999,96.09,74.55,121.6182165631,133.61,99.43299648,13.35254064,100.3255258174,0.52299648,0.15254064,0.5447879999999999,98.91,13.2,99.7869134707,131.92
2021-05-13 22:30:00,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,135.28,90.33043904,77.25179472,118.8588574933,0.52043904,0.15179472,0.5421239999999999,89.81,77.1,118.3648854179,133.55,93.06043904,14.78179472,94.2271020963,0.52043904,0.15179472,0.5421239999999999,92.54,14.63,93.6893190284,131.81
2021-05-13 23:00:00,0.5210783999999999,0.15198119999999998,0.54279,0.5210783999999999,0.15198119999999998,0.54279,0.0,0.0,0.0,136.46,84.2310784,79.7819812,116.0174085757,0.5210783999999999,0.15198119999999998,0.54279,83.71,79.63,115.5348475569,134.33,86.8610784,16.1819812,88.3555513613,0.5210783999999999,0.15198119999999998,0.54279,86.34,16.03,87.8154684552,132.95
2021-05-13 23:30:00,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,138.1,77.88011936,81.39170148,112.6495541995,0.52011936,0.15170148,0.541791,77.36,81.24,112.1806899604,135.39,80.40011936,17.62170148,82.3085873779,0.52011936,0.15170148,0.541791,79.88,17.47,81.7680579444,134.58
2021-05-14 00:00:00,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,138.1,73.36459488,82.70300684,110.5538381165,0.52459488,0.15300684,0.546453,72.84,82.55,110.0916350137,135.39,75.80459488,18.45300684,78.018267517,0.52459488,0.15300684,0.546453,75.28,18.3,77.4723718496,134.58
2021-05-14 00:30:00,0.51979968,0.15160824,0.541458,0.51979968,0.15160824,0.541458,0.0,0.0,0.0,139.5,70.55979968,83.98160824,109.6886313775,0.51979968,0.15160824,0.541458,70.04,83.83,109.2385943703,136.32,72.94979968,19.00160824,75.3839133308,0.51979968,0.15160824,0.541458,72.43,18.85,74.8426843452,135.96
2021-05-14 01:00:00,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,139.5,69.94235712,66.80235416,96.7186013175,0.52235712,0.15235416000000002,0.544122,69.42,66.65,96.2359542998,136.32,71.28235712,34.24235416,79.0804227037,0.52235712,0.15235416000000002,0.544122,70.76,34.09,78.5436547405,135.96
2021-05-14 01:30:00,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,137.92,71.6978816,60.7810488,93.9942664164,0.5178815999999999,0.15104879999999998,0.53946,71.18,60.63,93.5018144209,135.25,72.6978816,39.2710488,82.6268555796,0.5178815999999999,0.15104879999999998,0.53946,72.18,39.12,82.0994932993,134.37
2021-05-14 02:00:00,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,137.19,74.74075872,60.07188796,95.8895861766,0.52075872,0.15188796000000002,0.542457,74.22,59.92,95.3887561508,134.76,75.76075872,38.66188796,85.0554768517,0.52075872,0.15188796000000002,0.542457,75.24,38.51,84.5226460778,133.68
2021-05-14 02:30:00,0.52203744,0.15226092,0.543789,0.52203744,0.15226092,0.543789,0.0,0.0,0.0,136.91,74.80203744,60.29226092,96.0754991245,0.52203744,0.15226092,0.543789,74.28,60.14,95.5737307004,134.54,75.82203744,38.89226092,85.2149594908,0.52203744,0.15226092,0.543789,75.3,38.74,84.6810344764,133.36
2021-05-14 03:00:00,0.52235712,0.15235416000000002,0.544122,0.52235712,0.15235416000000002,0.544122,0.0,0.0,0.0,137.03,73.30235712,60.77235416,95.2182471457,0.52235712,0.15235416000000002,0.544122,72.78,60.62,94.7191258406,134.62,74.29235712,39.35235416,84.07117285,0.52235712,0.15235416000000002,0.544122,73.77,39.2,83.5383319201,133.51
2021-05-14 03:30:00,0.5226767999999999,0.15244739999999998,0.544455,0.5226767999999999,0.15244739999999998,0.544455,0.0,0.0,0.0,137.2,71.9726768,60.9124474,94.2888776793,0.5226767999999999,0.15244739999999998,0.544455,71.45,60.76,93.7916845994,134.73,72.9526768,39.4524474,82.9372573584,0.5226767999999999,0.15244739999999998,0.544455,72.43,39.3,82.405065985,133.59
2021-05-14 04:00:00,0.52395552,0.15282036000000002,0.545787,0.52395552,0.15282036000000002,0.545787,0.0,0.0,0.0,137.2,71.24395552,60.79282036,93.6561167541,0.52395552,0.15282036000000002,0.545787,70.72,60.64,93.1586174221,134.73,72.22395552,39.39282036,82.2684267922,0.52395552,0.15282036000000002,0.545787,71.7,39.24,81.7353509811,133.59
2021-05-14 04:30:00,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,137.04,71.13011936,60.70170148,93.5103761234,0.52011936,0.15170148,0.541791,70.61,60.55,93.0165286387,134.62,72.11011936,39.31170148,82.12964865,0.52011936,0.15170148,0.541791,71.59,39.16,81.6004515919,133.47
2021-05-14 05:00:00,0.52011936,0.15170148,0.541791,0.52011936,0.15170148,0.541791,0.0,0.0,0.0,137.04,70.75011936,60.38170148,93.0135971946,0.52011936,0.15170148,0.541791,70.23,60.23,92.5197589707,134.62,71.71011936,39.03170148,81.644442181,0.52011936,0.15170148,0.541791,71.19,38.88,81.1151681253,133.47
2021-05-14 05:30:00,0.52043904,0.15179472,0.5421239999999999,0.52043904,0.15179472,0.5421239999999999,0.0,0.0,0.0,136.83,71.73043904,59.48179472,93.1844396237,0.52043904,0.15179472,0.5421239999999999,71.21,59.33,92.6871781856,134.52,72.72043904,38.19179472,82.1393659466,0.52043904,0.15179472,0.5421239999999999,72.2,38.04,81.6080976374,133.47
2021-05-14 06:00:00,0.54089856,0.15776208,0.5634359999999999,0.54089856,0.15776208,0.5634359999999999,0.0,0.0,0.0,136.52,74.11089856,58.42776208,94.3728174161,0.54089856,0.15776208,0.5634359999999999,73.57,58.27,93.8506142761,134.34,75.10089856,37.26776208,83.8393168804,0.54089856,0.15776208,0.5634359999999999,74.56,37.11,83.284726691,133.11
2021-05-14 06:30:00,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,136.05,82.39391552,54.88447536,99.0003179301,0.56391552,0.16447536000000001,0.5874119999999999,81.83,54.72,98.4399680008,134.03,83.44391552,34.17447536,90.1708478581,0.56391552,0.16447536000000001,0.5874119999999999,82.88,34.01,89.586687069,132.65
2021-05-14 07:00:00,0.67420512,0.19664316,0.702297,0.67420512,0.19664316,0.702297,0.0,0.0,0.0,134.49,90.55420512,52.41664316,104.6306290963,0.67420512,0.19664316,0.702297,89.88,52.22,103.9487508342,133.02,91.66420512,31.95664316,97.0749892729,0.67420512,0.19664316,0.702297,90.99,31.76,96.3736359177,131.08
2021-05-14 07:30:00,0.79888032,0.23300676,0.832167,0.79888032,0.23300676,0.832167,0.0,0.0,0.0,132.4,100.76888032,48.73300676,111.9342359996,0.79888032,0.23300676,0.832167,99.97,48.5,111.1136845758,131.66,101.95888032,28.57300676,105.8868735558,0.79888032,0.23300676,0.832167,101.16,28.34,105.0547533432,129.0
2021-05-14 08:00:00,1.36311552,0.39757536,1.419912,1.36311552,0.39757536,1.419912,0.0,0.0,0.0,132.4,106.40311552,54.46757536,119.5338435672,1.36311552,0.39757536,1.419912,105.04,54.07,118.1396059753,131.66,108.33311552,19.34757536,110.0472289091,1.36311552,0.39757536,1.419912,106.97,18.95,108.6355531122,129.0
2021-05-14 08:30:00,1.17929952,0.34396236,1.228437,1.17929952,0.34396236,1.228437,0.0,0.0,0.0,132.66,110.43929952,55.34396236,123.5305348818,1.17929952,0.34396236,1.228437,109.26,55.0,122.3223103117,131.83,112.65929952,15.31396236,113.6953614335,1.17929952,0.34396236,1.228437,111.48,14.97,112.4806263318,129.23
2021-05-14 09:00:00,1.16299584,0.33920712000000003,1.211454,1.16299584,0.33920712000000003,1.211454,0.0,0.0,0.0,132.77,111.88299584,54.25920712,124.3457531057,1.16299584,0.33920712000000003,1.211454,110.72,53.92,123.1514709616,131.94,114.12299584,14.31920712,115.017815455,1.16299584,0.33920712000000003,1.211454,112.96,13.98,113.8217993181,129.35
2021-05-14 09:30:00,1.7230751999999998,0.5025636,1.79487,1.7230751999999998,0.5025636,1.79487,0.0,0.0,0.0,132.63,113.2030752,53.3825636,125.158436916,1.7230751999999998,0.5025636,1.79487,111.48,52.88,123.3859181592,131.83,115.4230752,13.7025636,116.2335861007,1.7230751999999998,0.5025636,1.79487,113.7,13.2,114.4636623562,129.18
2021-05-14 10:00:00,1.47020832,0.42881076,1.5314670000000001,1.47020832,0.42881076,1.5314670000000001,0.0,0.0,0.0,132.13,114.13020832,53.00881076,125.8397332696,1.47020832,0.42881076,1.5314670000000001,112.66,52.58,124.3259104129,131.5,116.39020832,13.39881076,117.1589037272,1.47020832,0.42881076,1.5314670000000001,114.92,12.97,115.6495884126,128.76
2021-05-14 10:30:00,1.70453376,0.49715568,1.775556,1.70453376,0.49715568,1.775556,0.0,0.0,0.0,132.13,114.39453376,53.07715568,126.1082622561,1.70453376,0.49715568,1.775556,112.69,52.58,124.3530960612,131.49,116.65453376,13.43715568,117.4258804503,1.70453376,0.49715568,1.775556,114.95,12.94,115.6760394377,128.68
2021-05-14 11:00:00,1.47180672,0.42927696,1.533132,1.47180672,0.42927696,1.533132,0.0,0.0,0.0,132.13,115.72180672,53.31927696,127.414606094,1.47180672,0.42927696,1.533132,114.25,52.89,125.8984296963,131.49,118.09180672,11.41927696,118.642634414,1.47180672,0.42927696,1.533132,116.62,10.99,117.1366915189,128.68
2021-05-14 11:30:00,1.37238624,0.40027932,1.4295689999999999,1.37238624,0.40027932,1.4295689999999999,0.0,0.0,0.0,131.99,116.74238624,61.56027932,131.9789859598,1.37238624,0.40027932,1.4295689999999999,115.37,61.16,130.578644885,131.38,119.91238624,2.46027932,119.9376227383,1.37238624,0.40027932,1.4295689999999999,118.54,2.06,118.557898092,128.58
2021-05-14 12:00:00,1.35576288,0.39543084,1.412253,1.35576288,0.39543084,1.412253,0.0,0.0,0.0,132.6,116.84576288,62.19543084,132.3676845774,1.35576288,0.39543084,1.412253,115.49,61.8,130.9854194176,131.8,119.99576288,2.89543084,120.0306903625,1.35576288,0.39543084,1.412253,118.64,2.5,118.6663372655,129.17
2021-05-14 12:30:00,1.29822048,0.37864764,1.352313,1.29822048,0.37864764,1.352313,0.0,0.0,0.0,132.9,117.36822048,62.85864764,133.1409357101,1.29822048,0.37864764,1.352313,116.07,62.48,131.8180385987,132.0,120.53822048,3.29864764,120.5833474106,1.29822048,0.37864764,1.352313,119.24,2.92,119.2757477445,129.45
2021-05-14 13:00:00,1.3522463999999998,0.39440519999999996,1.40859,1.3522463999999998,0.39440519999999996,1.40859,0.0,0.0,0.0,133.19,116.4622464,63.9444052,132.8621157174,1.3522463999999998,0.39440519999999996,1.40859,115.11,63.55,131.4873172591,132.2,119.6222464,3.9244052,119.6866023829,1.3522463999999998,0.39440519999999996,1.40859,118.27,3.5300000000000002,118.3226681579,129.75
2021-05-14 13:30:00,1.5776208,0.4601394,1.6433550000000001,1.5776208,0.4601394,1.6433550000000001,0.0,0.0,0.0,133.75,113.9776208,65.9901394,131.7026823617,1.5776208,0.4601394,1.6433550000000001,112.4,65.53,130.1074206185,132.58,117.1176208,5.1601394,117.231242169,1.5776208,0.4601394,1.6433550000000001,115.54,4.7,115.6355550858,130.3
2021-05-14 14:00:00,1.93758048,0.56512764,2.018313,1.93758048,0.56512764,2.018313,0.0,0.0,0.0,134.72,110.53758048,66.88512764,129.1982081834,1.93758048,0.56512764,2.018313,108.6,66.32,127.248977992,133.24,113.58758048,6.00512764,113.746208716,1.93758048,0.56512764,2.018313,111.65,5.44,111.7824498747,131.25
2021-05-14 14:30:00,2.18916864,0.63850752,2.2803839999999997,2.18916864,0.63850752,2.2803839999999997,0.0,0.0,0.0,134.56,109.34916864,66.89850752,128.189902062,2.18916864,0.63850752,2.2803839999999997,107.16,66.26,125.9906869574,133.09,112.38916864,6.25850752,112.563289504,2.18916864,0.63850752,2.2803839999999997,110.2,5.62,110.3432118438,131.11
2021-05-14 15:00:00,2.59132608,0.75580344,2.6992979999999998,2.59132608,0.75580344,2.6992979999999998,0.0,0.0,0.0,134.56,106.43132608,68.24580344,126.4322619363,2.59132608,0.75580344,2.6992979999999998,103.84,67.49,123.8452490005,133.09,109.38132608,7.12580344,109.6131906738,2.59132608,0.75580344,2.6992979999999998,106.79,6.37,106.9798158533,131.11
2021-05-14 15:30:00,2.9522448,0.8610713999999999,3.075255,2.9522448,0.8610713999999999,3.075255,0.0,0.0,0.0,135.79,102.7422448,69.9010714,124.266361697,2.9522448,0.8610713999999999,3.075255,99.79,69.04,121.3448214799,133.98,105.6322448,8.1210714,105.9439613294,2.9522448,0.8610713999999999,3.075255,102.68,7.26,102.9363395502,132.34
2021-05-14 16:00:00,3.93302304,1.14713172,4.096899,3.93302304,1.14713172,4.096899,0.0,0.0,0.0,135.79,101.64302304,70.95713172,123.9605528974,3.93302304,1.14713172,4.096899,97.71,69.81,120.0861365854,133.98,104.50302304,8.74713172,104.8684611207,3.93302304,1.14713172,4.096899,100.57,7.6,100.8567543598,132.34
2021-05-14 16:30:00,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,136.31,100.47290176,65.74542968,120.071918082,5.33290176,1.55542968,5.555106,95.14,64.19,114.7692280187,134.39,102.81290176,15.68542968,104.0025262797,5.33290176,1.55542968,5.555106,97.48,14.13,98.4987680126,132.85
2021-05-14 17:00:00,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,136.02,101.49533952,50.17780736,113.2215363601,5.13533952,1.49780736,5.349312,96.36,48.68,107.9582882413,134.2,102.66533952,29.48780736,106.8162100135,5.13533952,1.49780736,5.349312,97.53,27.99,101.4669453566,132.59
2021-05-14 17:30:00,4.5173980799999995,1.31757444,4.705623,4.5173980799999995,1.31757444,4.705623,0.0,0.0,0.0,134.24,102.83739808,49.94757444,114.325371796,4.5173980799999995,1.31757444,4.705623,98.32,48.63,109.6891029228,133.03,104.00739808,30.00757444,108.2496807346,4.5173980799999995,1.31757444,4.705623,99.49,28.69,103.5440785366,130.82
2021-05-14 18:00:00,54.33418208,4.24913644,54.5000780072,3.73418208,1.08913644,3.889773,50.6,3.16,50.6985759169,134.24,73.44418208,47.14913644,87.2759356778,3.73418208,1.08913644,3.889773,69.71,46.06,83.5524248601,133.03,83.57418208,31.65913644,89.3697086851,3.73418208,1.08913644,3.889773,79.84,30.57,85.492400247,130.82
2021-05-14 18:30:00,66.85508224,5.06023232,67.0463121465,2.67508224,0.78023232,2.786544,64.18,4.28,64.32255281,134.65,65.21508224,46.07023232,79.8465607123,2.67508224,0.78023232,2.786544,62.54,45.29,77.2168096984,133.27,77.75508224,32.18023232,84.1511744797,2.67508224,0.78023232,2.786544,75.08,31.4,81.3816097162,131.63
2021-05-14 19:00:00,66.01711104,5.23874072,66.2246431051,1.8471110400000001,0.5387407200000001,1.924074,64.17,4.7,64.3418907089,134.35,64.36711104,45.78874072,78.9919854185,1.8471110400000001,0.5387407200000001,1.924074,62.52,45.25,77.1771527073,133.06,76.86711104,31.72874072,83.1580768616,1.8471110400000001,0.5387407200000001,1.924074,75.02,31.19,81.2454091011,131.46
2021-05-14 19:30:00,65.12149728,5.13627004,65.3237374766,1.22149728,0.35627004,1.272393,63.9,4.78,64.0785330669,133.64,63.48149728,45.60627004,78.1654166743,1.22149728,0.35627004,1.272393,62.26,45.25,76.9666817526,132.57,76.04149728,32.57627004,82.7255865999,1.22149728,0.35627004,1.272393,74.82,32.22,81.4626343792,130.69
2021-05-14 20:00:00,64.66821088,5.41489484,64.8945189099,0.90821088,0.26489484,0.9460529999999999,63.76,5.15,63.9676488547,133.52,63.02821088,45.86489484,77.9496244084,0.90821088,0.26489484,0.9460529999999999,62.12,45.6,77.0600700752,132.49,75.54821088,32.90489484,82.4030598437,0.90821088,0.26489484,0.9460529999999999,74.64,32.64,81.4647113786,130.69
2021-05-14 20:30:00,64.053376,5.451818,64.2849694447,0.6233759999999999,0.18181799999999998,0.6493500000000001,63.43,5.27,63.6485490801,133.52,62.443376,46.041818,77.5823704911,0.6233759999999999,0.18181799999999998,0.6493500000000001,61.82,45.86,76.9730602224,132.49,74.943376,33.461818,82.0743740161,0.6233759999999999,0.18181799999999998,0.6493500000000001,74.32,33.28,81.4310800616,130.69
2021-05-14 21:00:00,63.01153792,5.57794856,63.2579435421,0.54153792,0.15794856000000002,0.564102,62.47,5.42,62.7046832382,133.69,61.40153792,46.29794856,76.9002529242,0.54153792,0.15794856000000002,0.564102,60.86,46.14,76.3730266521,132.61,73.78153792,34.20794856,81.3258819966,0.54153792,0.15794856000000002,0.564102,73.24,34.05,80.7681874255,130.91
2021-05-14 21:30:00,63.49979968,5.76160824,63.7606515722,0.51979968,0.15160824,0.541458,62.98,5.61,63.2293642226,133.83,61.88979968,46.41160824,77.3588048244,0.51979968,0.15160824,0.541458,61.37,46.26,76.8522250816,132.67,74.40979968,34.98160824,82.2224495103,0.51979968,0.15160824,0.541458,73.89,34.83,81.6875816756,131.06
2021-05-14 22:00:00,61.68436512,6.44002316,62.0196323639,0.51436512,0.15002316000000002,0.535797,61.17,6.29,61.4925442635,133.76,60.09436512,47.04002316,76.3157683449,0.51436512,0.15002316000000002,0.535797,59.58,46.89,75.8185234623,132.67,72.25436512,35.21002316,80.3768561827,0.51436512,0.15002316000000002,0.535797,71.74,35.06,79.84880212,131.06
2021-05-14 22:30:00,58.5946848,7.3101164,59.0489194532,0.5146847999999999,0.15011639999999998,0.53613,58.08,7.16,58.5196719061,133.59,57.0746848,47.7501164,74.4150069625,0.5146847999999999,0.15011639999999998,0.53613,56.56,47.6,73.9242423025,132.57,68.6746848,35.7901164,77.4412342638,0.5146847999999999,0.15011639999999998,0.53613,68.16,35.64,76.9155068891,130.86
2021-05-14 23:00:00,55.32948,7.701515,55.8629097914,0.51948,0.15151499999999998,0.541125,54.81,7.55,55.3275573291,133.33,53.83948,48.391515,72.3908028044,0.51948,0.15151499999999998,0.541125,53.32,48.24,71.903546505,132.37,64.95948,37.181515,74.8478396453,0.51948,0.15151499999999998,0.541125,64.44,37.03,74.3218305749,130.57
2021-05-14 23:30:00,51.96404544,8.07992992,52.5884710369,0.51404544,0.14992992,0.5354639999999999,51.45,7.93,52.0575393195,133.74,50.52404544,49.30992992,70.5985010913,0.51404544,0.14992992,0.5354639999999999,50.01,49.16,70.1263552454,132.65,61.20404544,38.87992992,72.5092003046,0.51404544,0.14992992,0.5354639999999999,60.69,38.73,71.9950623307,131.09
2021-05-15 00:00:00,48.82660288,8.98067584,49.6456411717,0.51660288,0.15067584,0.5381279999999999,48.31,8.83,49.1103349612,134.66,47.44660288,50.57067584,69.3438777382,0.51660288,0.15067584,0.5381279999999999,46.93,50.42,68.881066339,133.24,57.61660288,40.16067584,70.2321351758,0.51660288,0.15067584,0.5381279999999999,57.1,40.01,69.7223787603,132.16
2021-05-15 00:30:00,46.54692256,8.69076908,47.3512984723,0.51692256,0.15076908,0.538461,46.03,8.54,46.8155155905,135.33,45.18692256,50.66076908,67.8849872521,0.51692256,0.15076908,0.538461,44.67,50.51,67.4289922808,133.67,55.20692256,42.27076908,69.5314476849,0.51692256,0.15076908,0.538461,54.69,42.12,69.0296349404,132.86
2021-05-15 01:00:00,45.68660288,8.06067584,46.3922426459,0.51660288,0.15067584,0.5381279999999999,45.17,7.91,45.8573549172,135.91,44.32660288,50.17067584,66.94732584,0.51660288,0.15067584,0.5381279999999999,43.81,50.02,66.4929808326,134.04,54.37660288,43.34067584,69.5358118025,0.51660288,0.15067584,0.5381279999999999,53.86,43.19,69.0382191254,133.64
2021-05-15 01:30:00,46.59884064,8.04132852,47.2875767338,0.51884064,0.15132852,0.540459,46.08,7.89,46.7505989266,136.12,45.22884064,50.13132852,67.5188723604,0.51884064,0.15132852,0.540459,44.71,49.98,67.0595593484,134.18,55.43884064,43.32132852,70.3576758872,0.51884064,0.15132852,0.540459,54.92,43.17,69.8559610914,133.99
2021-05-15 02:00:00,47.71436512,7.82002316,48.3509400222,0.51436512,0.15002316000000002,0.535797,47.2,7.67,47.8191269264,136.12,46.33436512,49.75002316,67.9848379824,0.51436512,0.15002316000000002,0.535797,45.82,49.6,67.5250501666,134.18,56.74436512,43.03002316,71.2145060084,0.51436512,0.15002316000000002,0.535797,56.23,42.88,70.7142651804,133.99
2021-05-15 02:30:00,47.46660288,7.88067584,48.1163531522,0.51660288,0.15067584,0.5381279999999999,46.95,7.73,47.5820911688,135.76,46.09660288,49.83067584,67.8821998152,0.51660288,0.15067584,0.5381279999999999,45.58,49.68,67.4213527008,133.93,56.48660288,43.12067584,71.0642595812,0.51660288,0.15067584,0.5381279999999999,55.97,42.97,70.5624673605,133.65
2021-05-15 03:00:00,46.57660288,7.97067584,47.2536941327,0.51660288,0.15067584,0.5381279999999999,46.06,7.82,46.7191181424,135.87,45.21660288,50.07067584,67.4656487042,0.51660288,0.15067584,0.5381279999999999,44.7,49.92,67.00818159,133.95,55.44660288,43.35067584,70.3818646152,0.51660288,0.15067584,0.5381279999999999,54.93,43.2,69.8823647282,133.65
2021-05-15 03:30:00,45.76139808,8.23207444,46.4959417995,0.52139808,0.15207444,0.543123,45.24,8.08,45.9558918965,136.14,44.41139808,50.50207444,67.2520022168,0.52139808,0.15207444,0.543123,43.89,50.35,66.7941209988,134.08,54.43139808,43.04207444,69.3930635514,0.52139808,0.15207444,0.543123,53.91,42.89,68.8900587893,133.99
2021-05-15 04:00:00,44.6846848,8.4101164,45.4692326033,0.5146847999999999,0.15011639999999998,0.53613,44.17,8.26,44.93569294,136.39,43.3446848,50.6401164,66.6572058327,0.5146847999999999,0.15011639999999998,0.53613,42.83,50.49,66.2091307902,134.22,53.1946848,43.2501164,68.5583478475,0.5146847999999999,0.15011639999999998,0.53613,52.68,43.1,68.0646192967,134.2
2021-05-15 04:30:00,44.05884064,8.73132852,44.9156713883,0.51884064,0.15132852,0.540459,43.54,8.58,44.3773365582,136.39,42.72884064,51.01132852,66.5425387238,0.51884064,0.15132852,0.540459,42.21,50.86,66.094051926,134.18,52.37884064,42.67132852,67.5602340468,0.51884064,0.15132852,0.540459,51.86,42.52,67.0627318263,134.13
