Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-15 05:00:00,43.58692256,8.80076908,44.4665419687,0.51692256,0.15076908,0.538461,43.07,8.65,43.9300284543,136.39,42.27692256,51.06076908,66.2913291478,0.51692256,0.15076908,0.538461,41.76,50.91,65.8462276824,134.18,51.84692256,42.74076908,67.1928323595,0.51692256,0.15076908,0.538461,51.33,42.59,66.6984032792,134.13
2021-05-15 05:30:00,43.24564384,8.72039612,44.1161083917,0.51564384,0.15039612,0.537129,42.73,8.57,43.5809339046,136.45,41.94564384,51.03039612,66.0570841418,0.51564384,0.15039612,0.537129,41.43,50.88,65.6141699635,134.26,51.45564384,42.70039612,66.8655898934,0.51564384,0.15039612,0.537129,50.94,42.55,66.3730826465,134.13
2021-05-15 06:00:00,43.02245696,8.74988328,43.903214692,0.58245696,0.16988328,0.606726,42.44,8.58,43.2986142965,136.45,41.70245696,51.04988328,65.9180210519,0.58245696,0.16988328,0.606726,41.12,50.88,65.4188718949,134.26,51.17245696,42.71988328,66.6603988795,0.58245696,0.16988328,0.606726,50.59,42.55,66.1048455107,134.13
2021-05-15 06:30:00,44.72869056,7.74836808,45.3948561746,0.74869056,0.21836808,0.779886,43.98,7.53,44.6199652622,136.45,43.40869056,49.71836808,66.0017464971,0.74869056,0.21836808,0.779886,42.66,49.5,65.3461980531,134.26,53.21869056,42.57836808,68.1553112624,0.74869056,0.21836808,0.779886,52.47,42.36,67.43493530800001,134.13
2021-05-15 07:00:00,46.81615296,7.40846128,47.3987075405,0.88615296,0.25846128,0.923076,45.93,7.15,46.4831948127,135.81,45.46615296,49.19846128,66.9899966958,0.88615296,0.25846128,0.923076,44.58,48.94,66.2004531707,133.86,55.62615296,42.14846128,69.7908423892,0.88615296,0.25846128,0.923076,54.74,41.89,68.9292369028,133.61
2021-05-15 07:30:00,50.06996896,6.80207428,50.5298922042,1.06996896,0.31207428,1.114551,49.0,6.49,49.4279283402,135.6,48.66996896,48.24207428,68.5278309113,1.06996896,0.31207428,1.114551,47.6,47.93,67.5503138409,133.72,59.31996896,40.92207428,72.0657677458,1.06996896,0.31207428,1.114551,58.25,40.61,71.0086938339,133.37
2021-05-15 08:00:00,52.96242624,6.24862432,53.3297656016,1.33242624,0.38862432,1.387944,51.63,5.86,51.9614905483,134.99,51.53242624,47.24862432,69.9144009079,1.33242624,0.38862432,1.387944,50.2,46.86,68.6724078506,133.33,62.51242624,38.98862432,73.6743935216,1.33242624,0.38862432,1.387944,61.18,38.6,72.3391484606,132.72
2021-05-15 08:30:00,56.930568,5.297249,57.1764848497,1.430568,0.417249,1.490175,55.5,4.88,55.7141310621,133.09,55.450568,45.637249,71.8159034463,1.430568,0.417249,1.490175,54.02,45.22,70.4486252527,132.03,66.950568,36.767249,76.3819949631,1.430568,0.417249,1.490175,65.52,36.35,74.9279180279,130.65
2021-05-15 09:00:00,59.78211648,5.22895064,60.010360569,1.40211648,0.40895064000000003,1.4605380000000001,58.38,4.82,58.5786377445,133.09,58.27211648,45.29895064,73.8080922944,1.40211648,0.40895064000000003,1.4605380000000001,56.87,44.89,72.452115221,132.03,69.97211648,34.16895064,77.8692126102,1.40211648,0.40895064000000003,1.4605380000000001,68.57,33.76,76.4302459763,130.65
2021-05-15 09:30:00,62.1058624,4.5262932,62.2705827384,1.7358623999999998,0.5062932,1.8081900000000002,60.37,4.02,60.5036965813,132.67,60.5758624,44.2662932,75.0262608636,1.7358623999999998,0.5062932,1.8081900000000002,58.84,43.76,73.3285974228,131.75,72.5558624,33.0262932,79.7188134078,1.7358623999999998,0.5062932,1.8081900000000002,70.82,32.52,77.9296015645,129.96
2021-05-15 10:00:00,63.06688992,4.36950956,63.218076671,3.18688992,0.9295095600000001,3.319677,59.88,3.44,59.9787295631,132.08,61.55688992,43.94950956,75.6360369611,3.18688992,0.9295095600000001,3.319677,58.37,43.02,72.5105323384,131.37,73.47688992,33.41950956,80.7199911518,3.18688992,0.9295095600000001,3.319677,70.29,32.49,77.4356778236,129.37
2021-05-15 10:30:00,64.43008704,3.74710872,64.5389567606,2.87008704,0.83710872,2.989674,61.56,2.91,61.6287408601,131.83,62.87008704,43.17710872,76.2686735288,2.87008704,0.83710872,2.989674,60.0,42.34,73.4348391433,131.19,75.11008704,32.99710872,82.0386150483,2.87008704,0.83710872,2.989674,72.24,32.16,79.0751743596,129.19
2021-05-15 11:00:00,65.32548256,3.35034908,65.4113408413,1.95548256,0.5703490800000001,2.036961,63.37,2.7800000000000002,63.4309490706,131.58,63.75548256,42.74034908,76.7561007083,1.95548256,0.5703490800000001,2.036961,61.8,42.17,74.8167688423,131.04,76.30548256,32.55034908,82.9581333803,1.95548256,0.5703490800000001,2.036961,74.35,31.98,80.9360420332,128.98
2021-05-15 11:30:00,65.98553248,3.24911364,66.0654768855,1.98553248,0.57911364,2.068263,64.0,2.67,64.0556703189,131.58,64.39553248,43.04911364,77.4597365641,1.98553248,0.57911364,2.068263,62.41,42.47,75.4897940122,131.04,77.06553248,32.73911364,83.7313911168,1.98553248,0.57911364,2.068263,75.08,32.16,81.6778550159,128.98
2021-05-15 12:00:00,66.72736032,3.59589676,66.8241804198,2.31736032,0.67589676,2.413917,64.41,2.92,64.4761545069,132.39,65.13736032,43.48589676,78.319211733,2.31736032,0.67589676,2.413917,62.82,42.81,76.0200532754,131.57,77.79736032,32.23589676,84.2115331334,2.31736032,0.67589676,2.413917,75.48,31.56,81.8123707027,129.76
2021-05-15 12:30:00,66.96080736,3.68398548,67.0620717792,1.83080736,0.53398548,1.9070909999999999,65.13,3.15,65.2061300799,132.66,65.35080736,43.70398548,78.617850196,1.83080736,0.53398548,1.9070909999999999,63.52,43.17,76.8012975151,131.77,78.09080736,31.88398548,84.3490528947,1.83080736,0.53398548,1.9070909999999999,76.26,31.35,82.452471764,129.88
2021-05-15 13:00:00,66.2359024,3.9246382,66.3520727012,1.6959024,0.4946382,1.766565,64.54,3.43,64.6310799848,132.66,64.6359024,44.1046382,78.2497219792,1.6959024,0.4946382,1.766565,62.94,43.61,76.5720294886,131.77,77.2859024,32.3046382,83.7657469316,1.6959024,0.4946382,1.766565,75.59,31.81,82.0105127407,129.88
2021-05-15 13:30:00,65.08037568,4.82927624,65.2593074408,3.94037568,1.14927624,4.104558,61.14,3.68,61.2506489762,132.98,63.54037568,45.25927624,78.0114185701,3.94037568,1.14927624,4.104558,59.6,44.11,74.147502318,131.97,75.60037568,33.40927624,82.6534726544,3.94037568,1.14927624,4.104558,71.66,32.26,78.5866604457,130.21
2021-05-15 14:00:00,62.9703152,6.1767586,63.2725291354,4.4803152,1.3067586,4.666995,58.49,4.87,58.6923930335,133.33,61.4503152,46.9167586,77.3131520229,4.4803152,1.3067586,4.666995,56.97,45.61,72.9784420223,132.21,72.9903152,33.9667586,80.5066879382,4.4803152,1.3067586,4.666995,68.51,32.66,75.8966119138,130.57
2021-05-15 14:30:00,62.434673599999996,5.7830297999999996,62.7019290071,1.7246736,0.5030298,1.796535,60.71,5.28,60.9391704899,134.13,60.8846736,46.6430298,76.6975599892,1.7246736,0.5030298,1.796535,59.16,46.14,75.0253637112,132.79,72.8946736,34.1530298,80.498837779,1.7246736,0.5030298,1.796535,71.17,33.65,78.7241475025,131.34
2021-05-15 15:00:00,61.36761888,6.23013884,61.683055023,3.49761888,1.02013884,3.643353,57.87,5.21,58.1040532149,134.13,59.85761888,47.24013884,76.2532966868,3.49761888,1.02013884,3.643353,56.36,46.22,72.8885313338,132.79,71.45761888,35.65013884,79.8568951019,3.49761888,1.02013884,3.643353,67.96,34.63,76.2744944264,131.34
2021-05-15 15:30:00,61.46917664,6.47892652,61.809676958,4.17917664,1.2189265200000001,4.353309,57.29,5.26,57.5309629678,134.27,59.97917664,47.59892652,76.571270306,4.17917664,1.2189265200000001,4.353309,55.8,46.38,72.5585584201,132.9,71.46917664,35.88892652,79.9741099129,4.17917664,1.2189265200000001,4.353309,67.29,34.67,75.6964530213,131.59
2021-05-15 16:00:00,60.51904704,6.80013872,60.8998927851,3.90904704,1.14013872,4.071924,56.61,5.66,56.8922463961,134.1,59.01904704,48.02013872,76.0866718696,3.90904704,1.14013872,4.071924,55.11,46.88,72.3522390808,132.85,70.37904704,35.74013872,78.9339456633,3.90904704,1.14013872,4.071924,66.47,34.6,74.9361121223,131.52
2021-05-15 16:30:00,60.2131136,6.5475748,60.5680591167,3.2831136,0.9575748,3.4199100000000002,56.93,5.59,57.2037848398,134.68,58.7031136,47.7275748,75.6569688966,3.2831136,0.9575748,3.4199100000000002,55.42,46.77,72.5176481968,133.06,70.1531136,35.5775748,78.6589039869,3.2831136,0.9575748,3.4199100000000002,66.87,34.62,75.3003406367,131.9
2021-05-15 17:00:00,62.27407424,5.44118832,62.5113337946,1.6840742400000002,0.49118832,1.754244,60.59,4.95,60.7918629423,134.56,60.71407424,46.39118832,76.4090385004,1.6840742400000002,0.49118832,1.754244,59.03,45.9,74.7753361744,133.0,72.88407424,35.30118832,80.9830980799,1.6840742400000002,0.49118832,1.754244,71.2,34.81,79.2538711988,131.75
2021-05-15 17:30:00,65.48400416,5.15491788,65.6865890359,1.83400416,0.53491788,1.910421,63.65,4.62,63.817449808,134.24,63.88400416,45.89491788,78.6607238381,1.83400416,0.53491788,1.910421,62.05,45.36,76.8617726832,132.79,76.54400416,34.82491788,84.0937540974,1.83400416,0.53491788,1.910421,74.71,34.29,82.2033344822,131.5
2021-05-15 18:00:00,66.1369408,5.6082744,66.3742998466,2.2569407999999997,0.6582743999999999,2.35098,63.88,4.95,64.0714983436,133.78,64.5469408,46.0982744,79.3180841252,2.2569407999999997,0.6582743999999999,2.35098,62.29,45.44,77.1027736207,132.6,77.0869408,33.7882744,84.1667626135,2.2569407999999997,0.6582743999999999,2.35098,74.83,33.13,81.8359688646,131.07
2021-05-15 18:30:00,65.68141632,5.83957976,65.940496977,2.26141632,0.65957976,2.355642,63.42,5.18,63.6311936082,133.53,64.08141632,46.40957976,79.121912332,2.26141632,0.65957976,2.355642,61.82,45.75,76.9075737493,132.41,76.65141632,34.81957976,84.1893268682,2.26141632,0.65957976,2.355642,74.39,34.16,81.8582781397,130.88
2021-05-15 19:00:00,64.70467424,5.60636332,64.9471029237,1.08467424,0.31636332,1.129869,63.62,5.29,63.8395527867,133.53,63.12467424,46.45636332,78.3767707349,1.08467424,0.31636332,1.129869,62.04,46.14,77.3166295178,132.41,75.80467424,35.45636332,83.6869305,1.08467424,0.31636332,1.129869,74.72,35.14,82.5705637622,130.88
2021-05-15 19:30:00,63.66984928,5.91370604,63.9438943642,0.8698492800000001,0.25370604,0.9060929999999999,62.8,5.66,63.0545446419,133.82,62.07984928,46.59370604,77.6201077632,0.8698492800000001,0.25370604,0.9060929999999999,61.21,46.34,76.7727796813,132.56,74.62984928,35.71370604,82.7350179952,0.8698492800000001,0.25370604,0.9060929999999999,73.76,35.46,81.8409995051,131.14
2021-05-15 20:00:00,63.52294624,6.11710932,63.8167981447,0.81294624,0.23710932,0.846819,62.71,5.88,62.9850656902,133.82,61.94294624,46.62710932,77.530741725,0.81294624,0.23710932,0.846819,61.13,46.39,76.739227257,132.56,74.42294624,35.48710932,82.4506510279,0.81294624,0.23710932,0.846819,73.61,35.25,81.6149165288,131.14
2021-05-15 20:30:00,62.24008928,6.34377604,62.5625463678,0.63008928,0.18377604,0.656343,61.61,6.16,61.917184206,133.53,60.68008928,47.04377604,76.780141307,0.63008928,0.18377604,0.656343,60.05,46.86,76.169955363,132.39,73.03008928,36.27377604,81.5425089658,0.63008928,0.18377604,0.656343,72.4,36.09,80.8965271195,130.79
2021-05-15 21:00:00,61.28139808,6.88207444,61.6666254893,0.52139808,0.15207444,0.543123,60.76,6.73,61.13158349,133.82,59.73139808,47.29207444,76.1864831937,0.52139808,0.15207444,0.543123,59.21,47.14,75.6835761576,132.6,71.80139808,35.55207444,80.1211006117,0.52139808,0.15207444,0.543123,71.28,35.4,79.5864209523,131.12
2021-05-15 21:30:00,61.53075872,6.77188796,61.902283764,0.52075872,0.15188796000000002,0.542457,61.01,6.62,61.3681065375,133.32,59.98075872,47.19188796,76.320152685,0.52075872,0.15188796000000002,0.542457,59.46,47.04,75.8172355075,132.27,72.14075872,35.98188796,80.6162845203,0.52075872,0.15188796000000002,0.542457,71.62,35.83,80.0825405441,130.53
2021-05-15 22:00:00,59.90852096,7.31123528,60.3530036115,0.51852096,0.15123528,0.540126,59.39,7.16,59.8200442995,133.26,58.39852096,47.91123528,75.5372339735,0.51852096,0.15123528,0.540126,57.88,47.76,75.0407356041,132.22,70.34852096,37.35123528,79.6494141736,0.51852096,0.15123528,0.540126,69.83,37.2,79.1205971919,130.53
2021-05-15 22:30:00,56.95660288,7.92067584,57.5047103931,0.51660288,0.15067584,0.5381279999999999,56.44,7.77,56.9723310037,133.72,55.47660288,48.31067584,73.5634071208,0.51660288,0.15067584,0.5381279999999999,54.96,48.16,73.0752160448,132.53,66.85660288,37.35067584,76.5824936546,0.51660288,0.15067584,0.5381279999999999,66.34,37.2,76.0581067343,131.03
2021-05-15 23:00:00,53.9262832,8.2105826,54.5477560162,0.5162831999999999,0.15058259999999998,0.537795,53.41,8.06,54.0147359523,133.26,52.4962832,49.1305826,71.900444341,0.5162831999999999,0.15058259999999998,0.537795,51.98,48.98,71.4210109142,132.22,63.4562832,38.8005826,74.3786601631,0.5162831999999999,0.15058259999999998,0.537795,62.94,38.65,73.8597732193,130.51
2021-05-15 23:30:00,50.37884064,9.05132852,51.1854875156,0.51884064,0.15132852,0.540459,49.86,8.9,50.6480957194,134.15,48.96884064,50.60132852,70.4162041125,0.51884064,0.15132852,0.540459,48.45,50.45,69.9471586271,132.8,59.40884064,40.19132852,71.7269352084,0.51884064,0.15132852,0.540459,58.89,40.04,71.2125950938,131.49
2021-05-16 00:00:00,47.47852096,9.20123528,48.361892883,0.51852096,0.15123528,0.540126,46.96,9.05,47.8240953913,135.23,46.13852096,51.21123528,68.9300640888,0.51852096,0.15123528,0.540126,45.62,51.06,68.4712202316,133.52,56.24852096,42.22123528,70.3315634602,0.51852096,0.15123528,0.540126,55.73,42.07,69.8263403022,132.63
2021-05-16 00:30:00,45.73372576,8.95983668,46.6031366458,0.51372576,0.14983668,0.535131,45.22,8.81,46.0702127193,136.73,44.39372576,51.48983668,67.9853378912,0.51372576,0.14983668,0.535131,43.88,51.34,67.5370268816,134.5,54.33372576,42.82983668,69.1848875478,0.51372576,0.14983668,0.535131,53.82,42.68,68.6889714583,134.27
2021-05-16 01:00:00,44.66075872,6.92188796,45.1939808202,0.52075872,0.15188796000000002,0.542457,44.14,6.77,44.6561585898,136.73,43.33075872,48.19188796,64.8075050932,0.52075872,0.15188796000000002,0.542457,42.81,48.04,64.3470100315,134.5,52.09075872,50.61188796,72.6292664626,0.52075872,0.15188796000000002,0.542457,51.57,50.46,72.1503742194,134.27
2021-05-16 01:30:00,45.93884064,2.64132852,46.0147117311,0.51884064,0.15132852,0.540459,45.42,2.49,45.4882017671,136.86,44.60884064,39.82132852,59.7970473213,0.51884064,0.15132852,0.540459,44.09,39.67,59.3096703751,134.58,51.94884064,65.49132852,83.5930389157,0.51884064,0.15132852,0.540459,51.43,65.34,83.1526337526,134.27
2021-05-16 02:00:00,47.64596352,3.08048936,47.7454422374,0.51596352,0.15048936000000002,0.537462,47.13,2.93,47.2209889774,135.96,46.28596352,39.23048936,60.6747205548,0.51596352,0.15048936000000002,0.537462,45.77,39.08,60.1842113847,133.98,53.93596352,65.17048936,84.5948038845,0.51596352,0.15048936000000002,0.537462,53.42,65.02,84.1504414724,132.87
2021-05-16 02:30:00,47.51564384,3.33039612,47.6322154413,0.51564384,0.15039612,0.537129,47.0,3.18,47.1074558855,135.7,46.15564384,38.98039612,60.4136966255,0.51564384,0.15039612,0.537129,45.64,38.83,59.9231048929,133.79,53.92564384,66.53039612,85.6403448816,0.51564384,0.15039612,0.537129,53.41,66.38,85.1993691291,132.6
2021-05-16 03:00:00,46.25852096,2.98123528,46.354487649,0.51852096,0.15123528,0.540126,45.74,2.83,45.8274644727,135.81,44.91852096,39.23123528,59.6386061778,0.51852096,0.15123528,0.540126,44.4,39.08,59.1490185886,133.85,52.40852096,65.91123528,84.2077431437,0.51852096,0.15123528,0.540126,51.89,65.76,83.7672352415,132.79
2021-05-16 03:30:00,45.51820128,3.03114204,45.6190143453,0.51820128,0.15114204,0.539793,45.0,2.88,45.0920658209,135.67,44.19820128,39.23114204,59.097914533,0.51820128,0.15114204,0.539793,43.68,39.08,58.6104837039,133.76,51.60820128,66.42114204,84.1140567875,0.51820128,0.15114204,0.539793,51.09,66.27,83.6773625301,132.65
2021-05-16 04:00:00,44.71820128,2.95114204,44.815474616,0.51820128,0.15114204,0.539793,44.2,2.8,44.2885989844,135.67,43.41820128,39.33114204,58.5839477721,0.51820128,0.15114204,0.539793,42.9,39.18,58.0989018829,133.76,50.68820128,66.53114204,83.6402212464,0.51820128,0.15114204,0.539793,50.17,66.38,83.2065700531,132.65
2021-05-16 04:30:00,43.96884064,3.17132852,44.0830610531,0.51884064,0.15132852,0.540459,43.45,3.02,43.5548263686,135.96,42.66884064,39.30132852,58.0105540828,0.51884064,0.15132852,0.540459,42.15,39.15,57.526906748100004,133.95,49.85884064,67.02132852,83.5330022599,0.51884064,0.15132852,0.540459,49.34,66.87,83.102542079,132.91
2021-05-16 05:00:00,43.16852096,3.23123528,43.2892837006,0.51852096,0.15123528,0.540126,42.65,3.08,42.7610675732,135.96,41.87852096,39.27123528,57.4111525595,0.51852096,0.15123528,0.540126,41.36,39.12,56.9299920956,133.95,48.94852096,67.02123528,82.9927929559,0.51852096,0.15123528,0.540126,48.43,66.87,82.565500059,132.91
2021-05-16 05:30:00,42.22322624,3.15552432,42.340975046,0.53322624,0.15552432,0.5554439999999999,41.69,3.0,41.7978001813,135.96,40.95322624,39.40552432,56.8327554004,0.53322624,0.15552432,0.5554439999999999,40.42,39.25,56.3412717286,133.95,47.85322624,67.20552432,82.5015985342,0.53322624,0.15552432,0.5554439999999999,47.32,67.05,82.0663445025,132.91
2021-05-16 06:00:00,42.22383552,2.82778536,42.31841982,0.64383552,0.18778536,0.670662,41.58,2.64,41.6637252295,135.96,40.94383552,39.86778536,57.1475106772,0.64383552,0.18778536,0.670662,40.3,39.68,56.5560995826,133.99,47.79383552,66.99778536,82.2979584003,0.64383552,0.18778536,0.670662,47.15,66.81,81.7722361196,133.03
2021-05-16 06:30:00,43.6314576,3.3345918,43.7586973615,0.9414576,0.2745918,0.9806849999999999,42.69,3.06,42.799529203,136.21,42.3414576,39.4045918,57.8404779252,0.9414576,0.2745918,0.9806849999999999,41.4,39.13,56.9659275357,134.11,49.3914576,66.7945918,83.0724598022,0.9414576,0.2745918,0.9806849999999999,48.45,66.52,82.2940635769,133.15
2021-05-16 07:00:00,44.78344544,3.79475492,44.9439334102,1.11344544,0.32475492,1.159839,43.67,3.47,43.8076454515,136.01,43.48344544,38.92475492,58.3604881141,1.11344544,0.32475492,1.159839,42.37,38.6,57.3164627311,134.0,50.70344544,66.47475492,83.6046196161,1.11344544,0.32475492,1.159839,49.59,66.15,82.6740019595,132.95
2021-05-16 07:30:00,46.71820032,4.20114176,46.9067141594,1.47820032,0.43114176,1.5397919999999998,45.24,3.77,45.396811562,135.75,45.39820032,38.69114176,59.6489819107,1.47820032,0.43114176,1.5397919999999998,43.92,38.26,58.2476952334,133.83,52.86820032,66.15114176,84.6818762264,1.47820032,0.43114176,1.5397919999999998,51.39,65.72,83.4269171191,132.69
2021-05-16 08:00:00,48.58307424,4.62256332,48.8024916808,2.68307424,0.7825633200000001,2.794869,45.9,3.84,46.0603473717,135.75,47.24307424,38.62256332,61.0213934703,2.68307424,0.7825633200000001,2.794869,44.56,37.84,58.459038651,133.83,54.68307424,64.33256332,84.4329160438,2.68307424,0.7825633200000001,2.794869,52.0,63.55,82.1133515331,132.69
2021-05-16 08:30:00,50.93989632,4.95246976,51.1800741873,3.7798963199999998,1.10246976,3.937392,47.16,3.85,47.316890219,135.11,49.59989632,38.54246976,62.8145818274,3.7798963199999998,1.10246976,3.937392,45.82,37.44,59.1711585149,133.4,56.97989632,61.82246976,84.0757179682,3.7798963199999998,1.10246976,3.937392,53.2,60.72,80.7289192297,131.9
2021-05-16 09:00:00,53.32269344,5.09661892,53.5657088081,3.86269344,1.12661892,4.023639,49.46,3.9699999999999998,49.6190739535,134.37,51.95269344,37.94661892,64.3352799258,3.86269344,1.12661892,4.023639,48.09,36.82,60.5669918355,132.94,59.55269344,59.92661892,84.4850457249,3.86269344,1.12661892,4.023639,55.69,58.8,80.9865180138,130.95
2021-05-16 09:30:00,56.0786864,5.9117002,56.3894251399,4.9086864,1.4317001999999999,5.113215,51.17,4.48,51.3657405281,133.61,54.6786864,37.2417002,66.1566548445,4.9086864,1.4317001999999999,5.113215,49.77,35.81,61.314019604,132.48,62.3986864,57.9817002,85.1790679834,4.9086864,1.4317001999999999,5.113215,57.49,56.55,80.6411966677,130.08
2021-05-16 10:00:00,57.61563904,6.07039472,57.9345454288,5.31563904,1.55039472,5.537124,52.3,4.52,52.4949559482,132.76,56.23563904,37.02039472,67.3272361193,5.31563904,1.55039472,5.537124,50.92,35.47,62.0561624659,131.91,63.91563904,55.67039472,84.7608504097,5.31563904,1.55039472,5.537124,58.6,54.12,79.7680036105,129.17
2021-05-16 10:30:00,59.27214304,5.81354172,59.5565630966,4.8121430400000005,1.40354172,5.012649,54.46,4.41,54.6382622344,132.25,57.82214304,37.27354172,68.7947464425,4.8121430400000005,1.40354172,5.012649,53.01,35.87,64.0056013174,131.63,65.56214304,53.67354172,84.7304176832,4.8121430400000005,1.40354172,5.012649,60.75,52.27,80.1418454991,128.56
2021-05-16 11:00:00,60.09268288,5.95286584,60.3868126947,4.43268288,1.29286584,4.617378,55.66,4.66,55.8547330134,132.77,58.65268288,37.02286584,69.360145646,4.43268288,1.29286584,4.617378,54.22,35.73,64.9341304708,132.04,66.57268288,53.42286584,85.3576282496,4.43268288,1.29286584,4.617378,62.14,52.13,81.1105202794,129.01
2021-05-16 11:30:00,59.65386976,6.65612868,60.0240637274,6.36386976,1.8561286799999999,6.629031,53.29,4.8,53.5057389445,132.95,58.23386976,37.38612868,69.2019234191,6.36386976,1.8561286799999999,6.629031,51.87,35.53,62.8719158289,132.14,65.78386976,53.76612868,84.9606621551,6.36386976,1.8561286799999999,6.629031,59.42,51.91,78.9011058224,129.08
2021-05-16 12:00:00,61.16831744,5.9661759199999995,61.458590234,4.23831744,1.23617592,4.414914,56.93,4.73,57.1261568811,132.95,59.68831744,36.76617592,70.1031164115,4.23831744,1.23617592,4.414914,55.45,35.53,65.8565365017,132.14,67.75831744,52.49617592,85.7148649216,4.23831744,1.23617592,4.414914,63.52,51.26,81.6233912552,129.08
2021-05-16 12:30:00,63.74888704,5.90675872,64.0219524649,4.06888704,1.18675872,4.238424,59.68,4.72,59.8663578314,132.75,62.22888704,36.69675872,72.2432452399,4.06888704,1.18675872,4.238424,58.16,35.51,68.1435668277,132.0,70.61888704,51.47675872,87.3892664753,4.06888704,1.18675872,4.238424,66.55,50.29,83.414546693,128.64
2021-05-16 13:00:00,64.61083392,6.15857656,64.903681907,5.24083392,1.5285765599999999,5.459202,59.37,4.63,59.5502628038,132.75,63.10083392,36.88857656,73.0922863374,5.24083392,1.5285765599999999,5.459202,57.86,35.36,67.809359236,132.0,71.47083392,52.01857656,88.396902709,5.24083392,1.5285765599999999,5.459202,66.23,50.49,83.2805679616,128.64
2021-05-16 13:30:00,63.18249344,5.68489392,63.4377292798,4.06249344,1.18489392,4.231764,59.12,4.5,59.2910144963,132.25,61.67249344,36.66489392,71.7482466216,4.06249344,1.18489392,4.231764,57.61,35.48,67.6590163984,131.77,70.04249344,52.27489392,87.3991728888,4.06249344,1.18489392,4.231764,65.98,51.09,83.4478789425,128.18
2021-05-16 14:00:00,62.13002656,4.91459108,62.3240997194,3.41002656,0.9945910800000001,3.552111,58.72,3.92,58.8506992312,132.25,60.62002656,37.25459108,71.152597821,3.41002656,0.9945910800000001,3.552111,57.21,36.26,67.733091617,131.69,68.87002656,52.14459108,86.3836728628,3.41002656,0.9945910800000001,3.552111,65.46,51.15,83.0742685794,128.18
2021-05-16 14:30:00,61.11523936,5.54361148,61.3661479178,5.39523936,1.57361148,5.620041,55.72,3.9699999999999998,55.8612504336,132.69,59.64523936,37.83361148,70.6324057068,5.39523936,1.57361148,5.620041,54.25,36.26,65.2522037942,131.98,67.42523936,52.74361148,85.6040387757,5.39523936,1.57361148,5.620041,62.03,51.17,80.4120003482,128.54
2021-05-16 15:00:00,61.00750976,4.82552368,61.1980549193,2.7275097600000002,0.7955236800000001,2.841156,58.28,4.03,58.4191689431,132.69,59.48750976,37.02552368,70.0689176542,2.7275097600000002,0.7955236800000001,2.841156,56.76,36.23,67.3372890752,132.01,67.83750976,53.47552368,86.3803181476,2.7275097600000002,0.7955236800000001,2.841156,65.11,52.68,83.7525790648,128.54
2021-05-16 15:30:00,62.941575040000004,5.33629272,63.1673799402,3.38157504,0.98629272,3.522474,59.56,4.35,59.7186411433,132.89,61.41157504,36.94629272,71.6687525679,3.38157504,0.98629272,3.522474,58.03,35.96,68.2686055226,132.11,69.93157504,53.40629272,87.9923706333,3.38157504,0.98629272,3.522474,66.55,52.42,84.7157535527,128.88
2021-05-16 16:00:00,65.1634528,5.7218404,65.4141807132,3.7434528,1.0918404,3.89943,61.42,4.63,61.5942635316,133.01,63.6134528,36.7818404,73.4818015589,3.7434528,1.0918404,3.89943,59.87,35.69,69.700738877,132.17,72.3534528,52.5418404,89.4184943102,3.7434528,1.0918404,3.89943,68.61,51.45,85.7580002099,128.99
2021-05-16 16:30:00,65.7965504,5.2785772,66.0079496864,3.0465504,0.8885772,3.17349,62.75,4.39,62.9033751082,132.35,64.2165504,36.5285772,73.8789706042,3.0465504,0.8885772,3.17349,61.17,35.64,70.7953282357,131.73,73.1365504,51.9685772,89.7200536146,3.0465504,0.8885772,3.17349,70.09,51.08,86.7281643989,128.24
2021-05-16 17:00:00,65.5153808,5.6428194,65.7579389287,3.8153808,1.1128194,3.974355,61.7,4.53,61.8660722852,132.35,63.9653808,36.4028194,73.5984728181,3.8153808,1.1128194,3.974355,60.15,35.29,69.7381287389,131.73,72.7953808,52.5728194,89.7945922953,3.8153808,1.1128194,3.974355,68.98,51.46,86.0602811987,128.24
2021-05-16 17:30:00,65.83228544,5.06274992,66.0266706945,2.27228544,0.66274992,2.366964,63.56,4.4,63.7121150175,131.9,64.24228544,35.88274992,73.584257694,2.27228544,0.66274992,2.366964,61.97,35.22,71.2792347041,131.44,73.35228544,51.99274992,89.909976218,2.27228544,0.66274992,2.366964,71.08,51.33,87.6763097992,127.9
2021-05-16 18:00:00,65.8462816,4.7372488,66.0164701172,2.1162816,0.6172487999999999,2.20446,63.73,4.12,63.8630354744,131.63,64.2662816,36.1572488,73.73941681,2.1162816,0.6172487999999999,2.20446,62.15,35.54,71.5940926334,131.23,73.2962816,51.4672488,89.5612784379,2.1162816,0.6172487999999999,2.20446,71.18,50.85,87.4775108242,127.6
2021-05-16 18:30:00,65.75165536,4.76964948,65.9244244476,2.98165536,0.86964948,3.105891,62.77,3.9,62.8910399024,132.12,64.17165536,36.78964948,73.9694508598,2.98165536,0.86964948,3.105891,61.19,35.92,70.9539463314,131.55,73.02165536,51.97964948,89.6328405864,2.98165536,0.86964948,3.105891,70.04,51.11,86.7054421591,128.02
2021-05-16 19:00:00,65.81390432,4.15738876,65.9450823272,1.77390432,0.51738876,1.847817,64.04,3.64,64.1433644269,132.12,64.23390432,36.77738876,74.0173681523,1.77390432,0.51738876,1.847817,62.46,36.26,72.2221517265,131.55,73.24390432,51.71738876,89.6624660613,1.77390432,0.51738876,1.847817,71.47,51.2,87.9170114369,128.02
2021-05-16 19:30:00,65.20376544,3.58151492,65.3020541536,0.79376544,0.23151492,0.826839,64.41,3.35,64.4970588477,132.27,63.59376544,36.91151492,73.5297690499,0.79376544,0.23151492,0.826839,62.8,36.68,72.7273153636,131.65,72.65376544,51.48151492,89.0444608669,0.79376544,0.23151492,0.826839,71.86,51.25,88.2633678261,128.14
2021-05-16 20:00:00,63.48693248,3.06118864,63.5606912455,0.58693248,0.17118864,0.6113879999999999,62.9,2.89,62.96635689,132.5,61.91693248,37.10118864,72.1817478746,0.58693248,0.17118864,0.6113879999999999,61.33,36.93,71.5904588615,131.8,70.78693248,52.23118864,87.9709433658,0.58693248,0.17118864,0.6113879999999999,70.2,52.06,87.397274557,128.33
2021-05-16 20:30:00,62.54063872,2.31685296,62.5835385636,0.64063872,0.18685296,0.6673319999999999,61.9,2.13,61.9366361696,132.15,60.97063872,37.87685296,71.7779546663,0.64063872,0.18685296,0.6673319999999999,60.33,37.69,71.135399064,131.55,69.67063872,52.40685296,87.18070966,0.64063872,0.18685296,0.6673319999999999,69.03,52.22,86.5567403499,128.05
2021-05-16 21:00:00,61.79441504,2.3087877199999998,61.8375309248,0.54441504,0.15878772,0.567099,61.25,2.15,61.2877230773,132.25,60.24441504,37.66878772,71.0515806426,0.54441504,0.15878772,0.567099,59.7,37.51,70.5059579043,131.64,68.93441504,53.28878772,87.1300664155,0.54441504,0.15878772,0.567099,68.39,53.13,86.6024768699,128.05
2021-05-16 21:30:00,62.15820128,2.48114204,62.2077009074,0.51820128,0.15114204,0.539793,61.64,2.33,61.6840214318,132.0,60.60820128,37.43114204,71.2351349884,0.51820128,0.15114204,0.539793,60.09,37.28,70.7149665912,131.26,69.33820128,52.98114204,87.2627501779,0.51820128,0.15114204,0.539793,68.82,52.83,86.759445019,127.61
2021-05-16 22:00:00,59.9462832,1.6605826000000001,59.9692788356,0.5162831999999999,0.15058259999999998,0.537795,59.43,1.51,59.4491799775,131.75,58.4362832,38.4605826,69.9572412847,0.5162831999999999,0.15058259999999998,0.537795,57.92,38.31,69.443376214,131.26,66.7962832,53.5405826,85.6057091232,0.5162831999999999,0.15058259999999998,0.537795,66.28,53.39,85.1089331387,127.61
2021-05-16 22:30:00,56.87596352,1.33048936,56.8915233428,0.51596352,0.15048936000000002,0.537462,56.36,1.18,56.372351379,132.18,55.40596352,39.17048936,67.8538726255,0.51596352,0.15048936000000002,0.537462,54.89,39.02,67.3459167285,131.53,63.32596352,54.65048936,83.6471974607,0.51596352,0.15048936000000002,0.537462,62.81,54.5,83.1585599923,127.98
2021-05-16 23:00:00,53.1762832,0.8505826,53.1830855228,0.5162831999999999,0.15058259999999998,0.537795,52.66,0.7000000000000001,52.6646522822,132.76,51.7462832,39.9105826,65.3493108494,0.5162831999999999,0.15058259999999998,0.537795,51.23,39.76,64.8488280542,131.91,59.1362832,55.8705826,81.354913747,0.5162831999999999,0.15058259999999998,0.537795,58.62,55.72,80.876589938,128.59
2021-05-16 23:30:00,49.33820128,1.00114204,49.3483575302,0.51820128,0.15114204,0.539793,48.82,0.85,48.8273990706,133.21,47.96820128,40.11114204,62.5288097583,0.51820128,0.15114204,0.539793,47.45,39.96,62.034700773,132.2,55.03820128,58.70114204,80.4675566731,0.51820128,0.15114204,0.539793,54.52,58.55,80.0033305557,129.05
2021-05-17 00:00:00,46.268520960000004,0.54123528,46.2716864557,0.51852096,0.15123528,0.540126,45.75,0.39,45.7516622649,133.76,44.92852096,41.00123528,60.8249397052,0.51852096,0.15123528,0.540126,44.41,40.85,60.340455749,132.57,51.52852096,59.44123528,78.666695138,0.51852096,0.15123528,0.540126,51.01,59.29,78.2133249517,129.97
2021-05-17 00:30:00,44.48660288,0.77067584,44.4932778861,0.51660288,0.15067584,0.5381279999999999,43.97,0.62,43.9743709449,134.15,43.18660288,41.91067584,60.1796262674,0.51660288,0.15067584,0.5381279999999999,42.67,41.76,59.7044931308,132.82,49.31660288,58.24067584,76.3158151494,0.51660288,0.15067584,0.5381279999999999,48.8,58.09,75.8675694879,130.31
2021-05-17 01:00:00,43.65884064,0.55132852,43.6623216191,0.51884064,0.15132852,0.540459,43.14,0.4,43.1418543876,134.27,42.35884064,41.86132852,59.5536917901,0.51884064,0.15132852,0.540459,41.84,41.71,59.0788430828,132.89,48.47884064,59.48132852,76.7347798088,0.51884064,0.15132852,0.540459,47.96,59.33,76.2903041022,130.21
2021-05-17 01:30:00,44.66054912,0.12641016,44.6607280195,0.33054912000000003,0.09641016000000001,0.34432199999999996,44.33,0.03,44.3300101511,134.47,43.35054912,41.29641016,59.8720602711,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.02,41.2,59.5664368584,133.03,49.81054912,60.33641016,78.240483093,0.33054912000000003,0.09641016000000001,0.34432199999999996,49.48,60.24,77.9559362717,130.53
2021-05-17 02:00:00,46.25022944,0.22631692,46.2507831566,0.33022944,0.09631692,0.343989,45.92,0.13,45.9201840153,134.58,44.91022944,41.08631692,60.8688273783,0.33022944,0.09631692,0.343989,44.58,40.99,60.5603541932,133.07,51.53022944,59.08631692,78.3999833757,0.33022944,0.09631692,0.343989,51.2,58.99,78.1105633061,130.73
2021-05-17 02:30:00,46.39054912,0.34641016,46.3918424688,0.33054912000000003,0.09641016000000001,0.34432199999999996,46.06,0.25,46.0606784579,134.17,45.05054912,41.07641016,60.9657563526,0.33054912000000003,0.09641016000000001,0.34432199999999996,44.72,40.98,60.6567292227,132.8,51.73054912,59.65641016,78.9616171658,0.33054912000000003,0.09641016000000001,0.34432199999999996,51.4,59.56,78.6724449855,130.26
2021-05-17 03:00:00,45.38054912,0.14641016,45.3807852992,0.33054912000000003,0.09641016000000001,0.34432199999999996,45.05,0.05,45.0500277469,134.4,44.05054912,41.25641016,60.3534775888,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.72,41.16,60.0465153027,132.96,50.63054912,60.28641016,78.7267664405,0.33054912000000003,0.09641016000000001,0.34432199999999996,50.3,60.19,78.4405896204,130.53
2021-05-17 03:30:00,44.7924672,0.1669696,44.7927783991,0.33246719999999996,0.09696959999999999,0.34632,44.46,0.07,44.4600551057,134.56,43.4824672,41.3169696,59.9818049972,0.33246719999999996,0.09696959999999999,0.34632,43.15,41.22,59.6742063207,133.04,49.9524672,60.3769696,78.3621556457,0.33246719999999996,0.09696959999999999,0.34632,49.62,60.28,78.0757503967,130.67
2021-05-17 04:00:00,44.31054912,0.36641016,44.3120640427,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.98,0.27,43.980828778,134.69,43.00054912,41.23641016,59.577585949,0.33054912000000003,0.09641016000000001,0.34432199999999996,42.67,41.14,59.2724936206,133.12,49.40054912,60.29641016,77.9491586327,0.33054912000000003,0.09641016000000001,0.34432199999999996,49.07,60.2,77.665339116,130.8
2021-05-17 04:30:00,44.20054912,0.35641016000000003,44.2019860494,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.87,0.26,43.8707704514,134.69,42.89054912,41.18641016,59.4635988289,0.33054912000000003,0.09641016000000001,0.34432199999999996,42.56,41.09,59.1586147573,133.14,49.26054912,60.22641016,77.8063119571,0.33054912000000003,0.09641016000000001,0.34432199999999996,48.93,60.13,77.5226534634,130.8
2021-05-17 05:00:00,43.90022944,0.43631692,43.9023976263,0.33022944,0.09631692,0.343989,43.57,0.34,43.5713265807,134.69,42.60022944,41.03631692,59.1503073086,0.33022944,0.09631692,0.343989,42.27,40.94,58.8458707132,133.09,48.93022944,60.02631692,77.4424048957,0.33022944,0.09631692,0.343989,48.6,59.93,77.1593474571,130.8
2021-05-17 05:30:00,44.641648,0.882564,44.6503712792,0.35164799999999996,0.10256399999999999,0.3663,44.29,0.78,44.2968678351,134.57,43.321648,40.462564,59.2788686708,0.35164799999999996,0.10256399999999999,0.3663,42.97,40.36,58.95210344,133.02,49.681648,58.492564,76.74403033,0.35164799999999996,0.10256399999999999,0.3663,49.33,58.39,76.4384785301,130.68
2021-05-17 06:00:00,46.76188768,1.68596724,46.7922709957,0.43188768,0.12596724,0.449883,46.33,1.56,46.3562563199,134.22,45.41188768,39.86596724,60.427931345,0.43188768,0.12596724,0.449883,44.98,39.74,60.020563143,132.81,52.08188768,57.82596724,77.822654231,0.43188768,0.12596724,0.449883,51.65,57.7,77.4403802935,130.22
2021-05-17 06:30:00,52.30705248,3.52622364,52.4257760296,0.46705248,0.13622364,0.486513,51.84,3.39,51.9507237678,133.54,50.86705248,37.52622364,63.2113477841,0.46705248,0.13622364,0.486513,50.4,37.39,62.7548571825,132.42,58.41705248,55.71622364,80.7270066158,0.46705248,0.13622364,0.486513,57.95,55.58,80.2953230269,129.47
2021-05-17 07:00:00,57.97365568,5.64356624,58.2477003221,0.66365568,0.19356624,0.6913079999999999,57.31,5.45,57.5685556532,133.54,56.46365568,35.00356624,66.4333806325,0.66365568,0.19356624,0.6913079999999999,55.8,34.81,65.767591563,132.42,64.93365568,53.92356624,84.4045652557,0.66365568,0.19356624,0.6913079999999999,64.27,53.73,83.7707932396,129.47
2021-05-17 07:30:00,64.3867024,5.6015382,64.629905432,0.8967024,0.2615382,0.9340649999999999,63.49,5.34,63.7141718929,131.47,62.7967024,36.5515382,72.6597603705,0.8967024,0.2615382,0.9340649999999999,61.9,36.29,71.7535650682,131.01,72.9767024,42.1615382,84.2804508565,0.8967024,0.2615382,0.9340649999999999,72.08,41.9,83.3734753984,127.7
2021-05-17 08:00:00,67.33030848,4.54300664,67.4834005467,1.21030848,0.35300664,1.260738,66.12,4.19,66.252626363,131.47,65.71030848,44.01300664,79.0884909075,1.21030848,0.35300664,1.260738,64.5,43.66,77.8873905071,131.01,78.69030848,23.16300664,82.0285896824,1.21030848,0.35300664,1.260738,77.48,22.81,80.767855611,127.7
2021-05-17 08:30:00,68.20574144,11.86125792,69.2294200815,2.81574144,0.82125792,2.933064,65.39,11.04,66.3154107278,132.29,66.57574144,51.70125792,84.2932347155,2.81574144,0.82125792,2.933064,63.76,50.88,81.5727405449,131.55,81.82574144,6.58125792,82.0899806189,2.81574144,0.82125792,2.933064,79.01,5.76,79.2196800044,130.05
2021-05-17 09:00:00,68.6830336,11.3208848,69.6097804705,3.3630336,0.9808848,3.5031600000000003,65.32,10.34,66.1333350134,132.29,67.0530336,50.8908848,84.1783313608,3.3630336,0.9808848,3.5031600000000003,63.69,49.91,80.9161553709,131.55,82.3130336,6.7208848,82.5869589762,3.3630336,0.9808848,3.5031600000000003,78.95,5.74,79.1583861634,130.05
2021-05-17 09:30:00,70.5832944,9.8017942,71.2606245966,2.3032944,0.6717942,2.3992649999999998,68.28,9.13,68.8877006439,131.86,68.9232944,49.1517942,84.6541161671,2.3032944,0.6717942,2.3992649999999998,66.62,48.48,82.3925651986,131.29,84.8332944,6.4517942,85.078278586,2.3032944,0.6717942,2.3992649999999998,82.53,5.78,82.7321539669,129.76
2021-05-17 10:00:00,70.75938752,10.28107136,71.5023870267,3.08938752,0.90107136,3.218112,67.67,9.38,68.3170059356,131.47,69.09938752,49.63107136,85.0762516804,3.08938752,0.90107136,3.218112,66.01,48.73,82.0483576923,131.09,84.89938752,6.96107136,85.1842856151,3.08938752,0.90107136,3.218112,81.81,6.06,82.0341374063,129.49
2021-05-17 10:30:00,70.74740832,10.54466076,71.5289148145,4.26740832,1.24466076,4.4452169999999995,66.48,9.3,67.1273446518,131.65,69.12740832,49.87466076,85.2413066944,4.26740832,1.24466076,4.4452169999999995,64.86,48.63,81.0660008882,131.22,84.69740832,7.21466076,85.0041311114,4.26740832,1.24466076,4.4452169999999995,80.43,5.97,80.6512603745,129.69
2021-05-17 11:00:00,70.0532816,10.6813738,70.8629240801,5.1132816,1.4913737999999999,5.326335,64.94,9.19,65.587039116,131.65,68.4432816,49.9113738,84.7090787978,5.1132816,1.4913737999999999,5.326335,63.33,48.42,79.7194160791,131.24,83.7232816,7.3513738,84.0454078378,5.1132816,1.4913737999999999,5.326335,78.61,5.86,78.8281149083,129.69
2021-05-17 11:30:00,68.86906624,10.39764432,69.6495462453,4.68906624,1.3676443200000001,4.884444,64.18,9.03,64.8121385236,131.4,67.27906624,49.63764432,83.6084235455,4.68906624,1.3676443200000001,4.884444,62.59,48.27,79.0411348603,131.17,82.43906624,6.92764432,82.72963132,4.68906624,1.3676443200000001,4.884444,77.75,5.5600000000000005,77.9485477735,129.46
2021-05-17 12:00:00,69.91047488,9.90347184,70.6084502905,4.64047488,1.35347184,4.8338280000000005,65.27,8.55,65.8276188237,131.4,68.29047488,49.37347184,84.2693816334,4.64047488,1.35347184,4.8338280000000005,63.65,48.02,79.7323202974,131.17,83.65047488,6.42347184,83.8967397348,4.64047488,1.35347184,4.8338280000000005,79.01,5.07,79.1725015394,129.46
2021-05-17 12:30:00,70.44255296,10.13741128,71.168253983,4.48255296,1.30741128,4.669326,65.96,8.83,66.5484071936,131.75,68.81255296,49.71741128,84.8939834691,4.48255296,1.30741128,4.669326,64.33,48.41,80.5101049558,131.37,84.30255296,6.67741128,84.5665906666,4.48255296,1.30741128,4.669326,79.82,5.37,80.0004331238,129.81
2021-05-17 13:00:00,71.5205648,10.2905814,72.2570913811,4.6305648,1.3505814,4.823505,66.89,8.94,67.4847812473,132.04,69.8805648,50.0205814,85.9380701457,4.6305648,1.3505814,4.823505,65.25,48.67,81.4022812948,131.57,85.5105648,6.8705814,85.7861386308,4.6305648,1.3505814,4.823505,80.88,5.52,81.0681491093,130.11
2021-05-17 13:30:00,70.74660032,10.19734176,71.4777394425,3.07660032,0.89734176,3.204792,67.67,9.3,68.3060678125,132.28,69.06660032,50.09734176,85.3225581613,3.07660032,0.89734176,3.204792,65.99,49.2,82.3123326118,131.72,84.93660032,6.72734176,85.2026009056,3.07660032,0.89734176,3.204792,81.86,5.83,82.067341251,130.31
2021-05-17 14:00:00,68.821712,11.962166,69.8535715481,6.281712,1.832166,6.54345,62.54,10.13,63.3550984531,132.54,67.241712,52.152166,85.0958063078,6.281712,1.832166,6.54345,60.96,50.32,79.0457082959,131.89,82.181712,8.272166,82.5969885503,6.281712,1.832166,6.54345,75.9,6.44,76.1727221517,130.56
2021-05-17 14:30:00,70.38340384,11.27307612,71.2804726507,2.75340384,0.8030761200000001,2.8681289999999997,67.63,10.47,68.4356471439,133.2,68.70340384,51.53307612,85.8825688577,2.75340384,0.8030761200000001,2.8681289999999997,65.95,50.73,83.2041789816,132.34,84.43340384,6.16307612,84.658036779,2.75340384,0.8030761200000001,2.8681289999999997,81.68,5.36,81.8556778727,131.26
2021-05-17 15:00:00,67.85266464,11.56536052,68.8312549842,2.6926646400000003,0.78536052,2.804859,65.16,10.78,66.0456963019,133.27,66.23266464,51.99536052,84.2038204651,2.6926646400000003,0.78536052,2.804859,63.54,51.21,81.6075713399,132.34,81.66266464,7.47536052,82.0040963063,2.6926646400000003,0.78536052,2.804859,78.97,6.69,79.252867456,131.08
2021-05-17 15:30:00,66.4023728,12.6065254,67.5884575659,4.8223728,1.4065254,5.023305,61.58,11.2,62.590226074,133.55,64.8123728,53.3065254,83.9179916239,4.8223728,1.4065254,5.023305,59.99,51.9,79.3247130471,132.49,79.5923728,8.4265254,80.0371922187,4.8223728,1.4065254,5.023305,74.77,7.02,75.0988235594,131.5
2021-05-17 16:00:00,69.45344448,11.92475464,70.4697149374,2.07344448,0.60475464,2.159838,67.38,11.32,68.3242767982,133.87,67.78344448,52.52475464,85.752231432,2.07344448,0.60475464,2.159838,65.71,51.92,83.746585005,132.76,83.62344448,7.80475464,83.9868719604,2.07344448,0.60475464,2.159838,81.55,7.2,81.8672248217,131.9
2021-05-17 16:30:00,68.05948512,13.10193316,69.3091203762,5.38948512,1.57193316,5.614047,62.67,11.53,63.7218157306,133.87,66.46948512,53.89193316,85.5717997464,5.38948512,1.57193316,5.614047,61.08,52.32,80.4248021446,132.72,81.60948512,10.02193316,82.2225468215,5.38948512,1.57193316,5.614047,76.22,8.45,76.6869669501,131.9
2021-05-17 17:00:00,71.07445152,12.28379836,72.1281454151,4.02445152,1.17379836,4.192137,67.05,11.11,67.9642155844,134.08,69.38445152,53.05379836,87.3436181593,4.02445152,1.17379836,4.192137,65.36,51.88,83.4473726369,132.93,85.35445152,9.27379836,85.8567745161,4.02445152,1.17379836,4.192137,81.33,8.1,81.7323613999,132.24
2021-05-17 17:30:00,71.94681056,12.19615308,72.9732122063,2.62681056,0.76615308,2.736261,69.32,11.43,70.2560125541,133.99,70.24681056,53.09615308,88.0557543023,2.62681056,0.76615308,2.736261,67.62,52.33,85.5037619055,132.79,86.67681056,9.23615308,87.1675169577,2.62681056,0.76615308,2.736261,84.05,8.47,84.4756970969,132.06
2021-05-17 18:00:00,72.15084672,12.31899696,73.1949613601,2.43084672,0.70899696,2.532132,69.72,11.61,70.6800573005,133.99,70.44084672,53.35899696,88.3690864681,2.43084672,0.70899696,2.532132,68.01,52.65,86.0080379965,132.79,86.98084672,9.49899696,87.497992202,2.43084672,0.70899696,2.532132,84.55,8.79,85.0056856922,132.06
2021-05-17 18:30:00,70.50234528,12.53193404,71.6074721015,2.3723452800000002,0.69193404,2.471193,68.13,11.84,69.1511568956,134.28,68.82234528,53.46193404,87.1475392718,2.3723452800000002,0.69193404,2.471193,66.45,52.77,84.8544365369,132.97,85.30234528,11.77193404,86.1107922464,2.3723452800000002,0.69193404,2.471193,82.93,11.08,83.666906839,132.36
2021-05-17 19:00:00,68.92157664,12.79962652,70.1000297118,1.78157664,0.51962652,1.8558089999999998,67.14,12.28,68.2537764523,134.17,67.25157664,53.78962652,86.1167723601,1.78157664,0.51962652,1.8558089999999998,65.47,53.27,84.4038731339,132.86,83.59157664,12.09962652,84.4627293372,1.78157664,0.51962652,1.8558089999999998,81.81,11.58,82.6254954599,132.52
2021-05-17 19:30:00,67.394824,13.082657,68.6528820675,1.174824,0.342657,1.223775,66.22,12.74,67.4343829215,134.34,65.744824,54.082657,85.1311674475,1.174824,0.342657,1.223775,64.57,53.74,84.0075740633,133.01,81.904824,12.482657,82.8505698245,1.174824,0.342657,1.223775,80.73,12.14,81.6376904377,132.68
2021-05-17 20:00:00,66.22779136,13.83727248,67.6578927998,0.84779136,0.24727248000000002,0.883116,65.38,13.59,66.7774849781,134.34,64.57779136,54.74727248,84.6614137665,0.84779136,0.24727248000000002,0.883116,63.73,54.5,83.8556074452,133.01,80.55779136,13.03727248,81.6059325204,0.84779136,0.24727248000000002,0.883116,79.71,12.79,80.7295992806,132.68
2021-05-17 20:30:00,65.00442496,14.27920728,66.5542712748,0.61442496,0.17920728,0.640026,64.39,14.1,65.9157196729,134.34,63.36442496,55.48920728,84.2264950896,0.61442496,0.17920728,0.640026,62.75,55.31,83.6466293403,133.07,79.18442496,13.27920728,80.2901644178,0.61442496,0.17920728,0.640026,78.57,13.1,79.6545974819,132.68
2021-05-17 21:00:00,63.54247712,14.41738916,65.1575591067,0.40247712,0.11738916,0.419247,63.14,14.3,64.7390886559,134.76,61.93247712,55.52738916,83.1800617284,0.40247712,0.11738916,0.419247,61.53,55.41,82.8022282309,133.33,77.53247712,13.67738916,78.729638527,0.40247712,0.11738916,0.419247,77.13,13.56,78.312901236,133.08
2021-05-17 21:30:00,63.73932032,14.69480176,65.4112998925,0.35932032,0.10480176000000001,0.37429199999999996,63.38,14.59,65.0376237266,134.26,62.12932032,55.60480176,83.37833305,0.35932032,0.10480176000000001,0.37429199999999996,61.77,55.5,83.0408507904,133.07,77.73932032,13.97480176,78.9854227567,0.35932032,0.10480176000000001,0.37429199999999996,77.38,13.87,78.613238707,132.56
2021-05-17 22:00:00,61.9312384,15.4053612,63.8185195963,0.36123839999999996,0.1053612,0.37629,61.57,15.3,63.4425322635,134.26,60.3512384,56.2953612,82.5314465465,0.36123839999999996,0.1053612,0.37629,59.99,56.19,82.1955972057,133.07,75.6212384,14.9653612,77.08783129,0.36123839999999996,0.1053612,0.37629,75.26,14.86,76.7130184519,132.56
2021-05-17 22:30:00,58.1880416,16.5544288,60.4970850384,0.35804159999999996,0.1044288,0.37296,57.83,16.45,60.1241332578,134.26,56.6680416,57.6544288,80.8412029786,0.35804159999999996,0.1044288,0.37296,56.31,57.55,80.5159524566,133.07,71.2680416,16.2344288,73.0937099343,0.35804159999999996,0.1044288,0.37296,70.91,16.13,72.7214205032,132.56
2021-05-17 23:00:00,53.9592704,17.6560372,56.7744529847,0.32927039999999996,0.09603719999999999,0.34299,53.63,17.56,56.4316444914,134.62,52.4892704,58.8460372,78.8541666703,0.32927039999999996,0.09603719999999999,0.34299,52.16,58.75,78.5635290704,133.34,66.2892704,17.4360372,68.5440206247,0.32927039999999996,0.09603719999999999,0.34299,65.96,17.34,68.2011524829,132.95
2021-05-17 23:30:00,49.97054912,17.90641016,53.0819677873,0.33054912000000003,0.09641016000000001,0.34432199999999996,49.64,17.81,52.7382754743,134.86,48.57054912,59.48641016,76.79668766,0.33054912000000003,0.09641016000000001,0.34432199999999996,48.24,59.39,76.5131995149,133.5,61.85054912,19.42641016,64.8295907603,0.33054912000000003,0.09641016000000001,0.34432199999999996,61.52,19.33,64.4853417452,133.23
2021-05-18 00:00:00,47.33054912,18.09641016,50.6720923259,0.33054912000000003,0.09641016000000001,0.34432199999999996,47.0,18.0,50.3289181286,135.48,45.95054912,59.71641016,75.3492044207,0.33054912000000003,0.09641016000000001,0.34432199999999996,45.62,59.62,75.07149126,133.9,58.83054912,20.60641016,62.3350435104,0.33054912000000003,0.09641016000000001,0.34432199999999996,58.5,20.51,61.9912098608,134.03
2021-05-18 00:30:00,45.85278688,15.12706284,48.2836006821,0.33278688,0.09706284,0.346653,45.52,15.03,47.9371599075,135.67,44.50278688,56.87706284,72.2184070538,0.33278688,0.09706284,0.346653,44.17,56.78,71.9371760636,134.04,56.43278688,27.12706284,62.6141914694,0.33278688,0.09706284,0.346653,56.1,27.03,62.2722321745,134.11
2021-05-18 01:00:00,45.37054912,7.6364101600000005,46.0087109967,0.33054912000000003,0.09641016000000001,0.34432199999999996,45.04,7.54,45.6667625303,135.67,44.04054912,49.14641016,65.9919661656,0.33054912000000003,0.09641016000000001,0.34432199999999996,43.71,49.05,65.6998219176,134.04,54.03054912,42.49641016,68.7404183483,0.33054912000000003,0.09641016000000001,0.34432199999999996,53.7,42.4,68.4211224696,134.11
2021-05-18 01:30:00,46.16278688,7.69706284,46.8000819325,0.33278688,0.09706284,0.346653,45.83,7.6,46.4558812208,135.15,44.82278688,49.17706284,66.5392044832,0.33278688,0.09706284,0.346653,44.49,49.08,66.2435393076,133.63,54.94278688,42.52706284,69.4784923839,0.33278688,0.09706284,0.346653,54.61,42.43,69.1560337209,132.97
2021-05-18 02:00:00,48.08831136,7.52575748,48.673634702,0.32831136,0.09575748,0.341991,47.76,7.43,48.3344856184,135.15,46.69831136,48.86575748,67.591379169,0.32831136,0.09575748,0.341991,46.37,48.77,67.2955407141,133.63,57.10831136,41.58575748,70.6451304166,0.32831136,0.09575748,0.341991,56.78,41.49,70.3234562575,132.97
2021-05-18 02:30:00,48.0924672,7.3969696,48.6579958552,0.33246719999999996,0.09696959999999999,0.34632,47.76,7.3,48.3146727196,134.8,46.7224672,48.7569696,67.5294826415,0.33246719999999996,0.09696959999999999,0.34632,46.39,48.66,67.2296638397,133.46,57.1724672,41.9169696,70.8923363008,0.33246719999999996,0.09696959999999999,0.34632,56.84,41.82,70.5669752788,132.59
2021-05-18 03:00:00,47.09831136,7.53575748,47.697364432,0.32831136,0.09575748,0.341991,46.77,7.44,47.3580668947,134.8,45.74831136,49.01575748,67.048135497,0.32831136,0.09575748,0.341991,45.42,48.92,66.754346675,133.46,56.03831136,42.33575748,70.2325330704,0.32831136,0.09575748,0.341991,55.71,42.24,69.9129580264,132.59
