Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-18 03:30:00,46.1824672,7.4369696,46.7774389371,0.33246719999999996,0.09696959999999999,0.34632,45.85,7.34,46.4338034195,135.14,44.832467199999996,48.9869696,66.4053710616,0.33246719999999996,0.09696959999999999,0.34632,44.5,48.89,66.1096218413,133.58,54.9724672,42.2869696,69.3553166528,0.33246719999999996,0.09696959999999999,0.34632,54.64,42.19,69.0327871377,133.09
2021-05-18 04:00:00,45.62831136,7.53575748,46.2464100051,0.32831136,0.09575748,0.341991,45.3,7.44,45.9069014419,135.14,44.28831136,49.20575748,66.2016698604,0.32831136,0.09575748,0.341991,43.96,49.11,65.9111045272,133.58,54.32831136,42.49575748,68.9743054987,0.32831136,0.09575748,0.341991,54.0,42.4,68.6568277741,133.09
2021-05-18 04:30:00,45.66278688,7.61706284,46.2937333983,0.33278688,0.09706284,0.346653,45.33,7.52,45.9495299214,135.34,44.33278688,49.24706284,66.2621248596,0.33278688,0.09706284,0.346653,44.0,49.15,65.9675867377,133.71,54.36278688,42.55706284,69.0392366334,0.33278688,0.09706284,0.346653,54.03,42.46,68.7174832193,133.24
2021-05-18 05:00:00,44.9024672,7.5869696,45.5389247607,0.33246719999999996,0.09696959999999999,0.34632,44.57,7.49,45.1949665339,135.34,43.5724672,49.2569696,65.7632796633,0.33246719999999996,0.09696959999999999,0.34632,43.24,49.16,65.4706285291,133.69,53.4924672,42.5669696,68.3622040902,0.33246719999999996,0.09696959999999999,0.34632,53.16,42.47,68.0417996529,133.24
2021-05-18 05:30:00,45.13557408,7.19079244,45.7047868767,0.34557408,0.10079244,0.359973,44.79,7.09,45.3476813079,135.34,43.80557408,48.83079244,65.6001113627,0.34557408,0.10079244,0.359973,43.46,48.73,65.2945977857,133.71,53.75557408,42.07079244,68.261360382,0.34557408,0.10079244,0.359973,53.41,41.97,67.9272331249,133.24
2021-05-18 06:00:00,47.01724224,6.91086232,47.5224271882,0.51724224,0.15086232,0.538794,46.5,6.76,46.9888029215,135.24,45.65724224,48.30086232,66.4647054445,0.51724224,0.15086232,0.538794,45.14,48.15,66.0003189386,133.65,55.84724224,41.13086232,69.3589381479,0.51724224,0.15086232,0.538794,55.33,40.98,68.8532446585,133.14
2021-05-18 06:30:00,52.69260672,5.45617696,52.9743397313,0.67260672,0.19617696,0.7006319999999999,52.02,5.26,52.285256048,134.85,51.26260672,46.23617696,69.0336070882,0.67260672,0.19617696,0.7006319999999999,50.59,46.04,68.4034333934,133.37,62.14260672,37.02617696,72.3369984878,0.67260672,0.19617696,0.7006319999999999,61.47,36.83,71.6589826888,132.66
2021-05-18 07:00:00,57.90651264,4.09689952,58.0512600363,0.84651264,0.24689952,0.881784,57.06,3.85,57.1897377158,133.73,56.38651264,44.85689952,72.052621342,0.84651264,0.24689952,0.881784,55.54,44.61,71.2372353478,132.62,68.03651264,34.73689952,76.3912248918,0.84651264,0.24689952,0.881784,67.19,34.49,75.5252024161,131.29
2021-05-18 07:30:00,63.89493376,2.53060568,63.9450273696,1.30493376,0.38060568,1.359306,62.59,2.15,62.6269159388,133.73,62.32493376,42.71060568,75.5552328151,1.30493376,0.38060568,1.359306,61.02,42.33,74.2648591192,132.6,74.74493376,31.43060568,81.0844503971,1.30493376,0.38060568,1.359306,73.44,31.05,79.7341589283,131.12
2021-05-18 08:00:00,67.45458336,1.43925348,67.4699360223,2.05458336,0.59925348,2.140191,65.4,0.84,65.4053942729,132.65,65.84458336,40.94925348,77.5393481945,2.05458336,0.59925348,2.140191,63.79,40.35,75.4803722831,131.85,78.64458336,29.669253480000002,84.0549528221,2.05458336,0.59925348,2.140191,76.59,29.07,81.9212609766,129.88
2021-05-18 08:30:00,69.23197472,5.49307596,69.4495515258,3.30197472,0.9630759600000001,3.4395569999999998,65.93,4.53,66.0854431778,131.55,67.27197472,47.85307596,82.5556506943,3.30197472,0.9630759600000001,3.4395569999999998,63.97,46.89,79.3147716381,131.09,80.58197472,24.77307596,84.3039734668,3.30197472,0.9630759600000001,3.4395569999999998,77.28,23.81,80.8647914732,128.76
2021-05-18 09:00:00,21.68016544,3.20046492,21.9151214738,4.39016544,1.28046492,4.5730889999999995,17.29,1.92,17.3962783376,131.81,93.53016544,60.76046492,111.5335193766,4.39016544,1.28046492,4.5730889999999995,89.14,59.48,107.1625400968,131.34,99.18016544,10.25046492,99.7084612647,4.39016544,1.28046492,4.5730889999999995,94.79,8.97,95.2134706856,129.06
2021-05-18 09:30:00,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,132.84,104.33100384,63.72237612,122.2517876378,5.15100384,1.50237612,5.365629,99.18,62.22,117.0811718424,132.2,107.13100384,4.28237612,107.2165599569,5.15100384,1.50237612,5.365629,101.98,2.7800000000000002,102.0178847066,129.65
2021-05-18 10:00:00,5.62508928,1.64065104,5.859468,5.62508928,1.64065104,5.859468,0.0,0.0,0.0,132.95,104.52508928,63.40065104,122.250304054,5.62508928,1.64065104,5.859468,98.9,61.76,116.5997753,132.31,107.32508928,3.86065104,107.3945036555,5.62508928,1.64065104,5.859468,101.7,2.22,101.7242272028,129.53
2021-05-18 10:30:00,6.04578816,1.76335488,6.297696,6.04578816,1.76335488,6.297696,0.0,0.0,0.0,133.25,104.63578816,63.56335488,122.4293602346,6.04578816,1.76335488,6.297696,98.59,61.8,116.3581887965,132.45,107.40578816,3.95335488,107.4785203893,6.04578816,1.76335488,6.297696,101.36,2.19,101.3836559806,129.81
2021-05-18 11:00:00,6.08638752,1.77519636,6.339987,6.08638752,1.77519636,6.339987,0.0,0.0,0.0,133.25,104.18638752,63.36519636,121.9424104002,6.08638752,1.77519636,6.339987,98.1,61.59,115.8315073717,132.45,106.96638752,3.76519636,107.0326341015,6.08638752,1.77519636,6.339987,100.88,1.99,100.8996258665,129.81
2021-05-18 11:30:00,5.26960512,1.53696816,5.489172,5.26960512,1.53696816,5.489172,0.0,0.0,0.0,133.02,103.91960512,63.15696816,121.6062784377,5.26960512,1.53696816,5.489172,98.65,61.62,116.3135714352,132.25,106.71960512,3.81696816,106.7878427673,5.26960512,1.53696816,5.489172,101.45,2.2800000000000002,101.4756172684,129.57
2021-05-18 12:00:00,5.31979488,1.55160684,5.541453,5.31979488,1.55160684,5.541453,0.0,0.0,0.0,133.02,104.70979488,62.46160684,121.9245400764,5.31979488,1.55160684,5.541453,99.39,60.91,116.5692935554,132.25,107.50979488,3.37160684,107.5626502454,5.31979488,1.55160684,5.541453,102.19,1.82,102.2062057803,129.57
2021-05-18 12:30:00,3.69805824,1.07860032,3.852144,3.69805824,1.07860032,3.852144,0.0,0.0,0.0,132.88,108.57805824,62.50860032,125.285752762,3.69805824,1.07860032,3.852144,104.88,61.43,121.5461200533,132.15,111.50805824,3.23860032,111.5550787032,3.69805824,1.07860032,3.852144,107.81,2.16,107.831635896,129.43
2021-05-18 13:00:00,3.44583072,1.00503396,3.589407,3.44583072,1.00503396,3.589407,0.0,0.0,0.0,132.88,108.41583072,63.10503396,125.4441615293,3.44583072,1.00503396,3.589407,104.97,62.1,121.9635638213,132.15,111.33583072,3.66503396,111.3961385149,3.44583072,1.00503396,3.589407,107.89,2.66,107.9227858239,129.43
2021-05-18 13:30:00,3.44519136,1.00484748,3.5887409999999997,3.44519136,1.00484748,3.5887409999999997,0.0,0.0,0.0,133.14,106.15519136,64.18484748,124.0508738329,3.44519136,1.00484748,3.5887409999999997,102.71,63.18,120.5863031194,132.31,109.03519136,4.32484748,109.1209295261,3.44519136,1.00484748,3.5887409999999997,105.59,3.32,105.6421814428,129.75
2021-05-18 14:00:00,6.2609328,1.8261053999999999,6.521805,6.2609328,1.8261053999999999,6.521805,0.0,0.0,0.0,133.69,102.2509328,63.6261054,120.4306213006,6.2609328,1.8261053999999999,6.521805,95.99,61.8,114.1635673059,132.66,105.0009328,4.1561054,105.083153269,6.2609328,1.8261053999999999,6.521805,98.74,2.33,98.7674870593,130.25
2021-05-18 14:30:00,5.91280128,1.7245670400000002,6.159168,5.91280128,1.7245670400000002,6.159168,0.0,0.0,0.0,133.35,96.36280128,62.16456704,114.6744211487,5.91280128,1.7245670400000002,6.159168,90.45,60.44,108.7850913499,132.46,99.01280128,2.42456704,99.0424825145,5.91280128,1.7245670400000002,6.159168,93.1,0.7000000000000001,93.1026315418,129.92
2021-05-18 15:00:00,4.84538976,1.41323868,5.047281,4.84538976,1.41323868,5.047281,0.0,0.0,0.0,133.35,94.97538976,63.02323868,113.9835658057,4.84538976,1.41323868,5.047281,90.13,61.61,109.1751299518,132.46,97.61538976,2.96323868,97.6603558332,4.84538976,1.41323868,5.047281,92.77,1.55,92.7829477868,129.92
2021-05-18 15:30:00,3.60023616,1.05006888,3.7502459999999997,3.60023616,1.05006888,3.7502459999999997,0.0,0.0,0.0,133.82,94.08023616,63.31006888,113.398658094,3.60023616,1.05006888,3.7502459999999997,90.48,62.26,109.8314071657,132.74,96.76023616,2.86006888,96.8024963301,3.60023616,1.05006888,3.7502459999999997,93.16,1.81,93.1775815312,130.36
2021-05-18 16:00:00,4.03308288,1.17631584,4.201128,4.03308288,1.17631584,4.201128,0.0,0.0,0.0,134.11,95.63308288,63.35631584,114.7157761511,4.03308288,1.17631584,4.201128,91.6,62.18,110.71094074210001,132.96,98.32308288,2.91631584,98.3663231249,4.03308288,1.17631584,4.201128,94.29,1.74,94.3060533582,130.73
2021-05-18 16:30:00,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,134.11,97.6058192,64.3612806,116.9156549919,4.9758192,1.4512806,5.183145,92.63,62.91,111.9731441016,132.96,100.3058192,3.6612806,100.3726174861,4.9758192,1.4512806,5.183145,95.33,2.21,95.3556133639,130.73
2021-05-18 17:00:00,4.58005536,1.33584948,4.770891,4.58005536,1.33584948,4.770891,0.0,0.0,0.0,134.44,98.55005536,65.12584948,118.1248901881,4.58005536,1.33584948,4.770891,93.97,63.79,113.5760758259,133.18,101.29005536,4.18584948,101.3765093634,4.58005536,1.33584948,4.770891,96.71,2.85,96.7519849926,131.0
2021-05-18 17:30:00,3.54141504,1.03291272,3.688974,3.54141504,1.03291272,3.688974,0.0,0.0,0.0,134.66,100.80141504,65.35291272,120.1329616511,3.54141504,1.03291272,3.688974,97.26,64.32,116.6043309659,133.32,103.61141504,4.27291272,103.6994846164,3.54141504,1.03291272,3.688974,100.07,3.24,100.1224375452,131.23
2021-05-18 18:00:00,3.65618016,1.06638588,3.808521,3.65618016,1.06638588,3.808521,0.0,0.0,0.0,134.86,100.68618016,66.46638588,120.6461243769,3.65618016,1.06638588,3.808521,97.03,65.4,117.0127381955,133.44,103.50618016,5.15638588,103.6345388693,3.65618016,1.06638588,3.808521,99.85,4.09,99.9337310421,131.41
2021-05-18 18:30:00,2.85602112,0.83300616,2.975022,2.85602112,0.83300616,2.975022,0.0,0.0,0.0,135.2,101.42602112,66.76300616,121.4270840948,2.85602112,0.83300616,2.975022,98.57,65.93,118.5867184806,133.67,104.27602112,5.3130061600000005,104.4112858607,2.85602112,0.83300616,2.975022,101.42,4.48,101.5188987332,131.72
2021-05-18 19:00:00,1.96826976,0.5740786800000001,2.050281,1.96826976,0.5740786800000001,2.050281,0.0,0.0,0.0,135.36,99.91826976,66.43407868,119.9881137525,1.96826976,0.5740786800000001,2.050281,97.95,65.86,118.0328009496,133.79,102.74826976,5.13407868,102.8764584468,1.96826976,0.5740786800000001,2.050281,100.78,4.5600000000000005,100.8831105785,131.85
2021-05-18 19:30:00,1.13518368,0.33109524,1.182483,1.13518368,0.33109524,1.182483,0.0,0.0,0.0,135.01,99.42518368,66.72109524,119.7375116654,1.13518368,0.33109524,1.182483,98.29,66.39,118.6109446889,133.57,102.25518368,5.50109524,102.4030499461,1.13518368,0.33109524,1.182483,101.12,5.17,101.2520780034,131.52
2021-05-18 20:00:00,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.6930662400000001,0.20214432000000002,0.7219439999999999,0.0,0.0,0.0,135.01,98.95306624,67.65214432,119.8687697,0.6930662400000001,0.20214432000000002,0.7219439999999999,98.26,67.45,119.1827592397,133.57,101.79306624,6.32214432,101.9892045431,0.6930662400000001,0.20214432000000002,0.7219439999999999,101.1,6.12,101.2850650392,131.52
2021-05-18 20:30:00,0.50541408,0.14741244,0.526473,0.50541408,0.14741244,0.526473,0.0,0.0,0.0,135.28,98.86541408,68.30741244,120.1676857373,0.50541408,0.14741244,0.526473,98.36,68.16,119.6681879198,133.74,101.71541408,6.7574124399999995,101.9396296067,0.50541408,0.14741244,0.526473,101.21,6.61,101.4256190516,131.78
2021-05-18 21:00:00,0.36571392,0.10666656000000001,0.38095199999999996,0.36571392,0.10666656000000001,0.38095199999999996,0.0,0.0,0.0,135.17,97.20571392,68.62666656,118.989790242,0.36571392,0.10666656000000001,0.38095199999999996,96.84,68.52,118.6295747274,133.74,100.03571392,7.18666656,100.2935303782,0.36571392,0.10666656000000001,0.38095199999999996,99.67,7.08,99.9211454098,131.69
2021-05-18 21:30:00,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,135.03,95.69740224,69.36424232,118.1921778635,0.35740224,0.10424232,0.37229399999999996,95.34,69.26,117.8416870212,133.63,98.50740224,7.80424232,98.8160639484,0.35740224,0.10424232,0.37229399999999996,98.15,7.7,98.4515743907,131.69
2021-05-18 22:00:00,0.36059904,0.10517472,0.37562399999999996,0.36059904,0.10517472,0.37562399999999996,0.0,0.0,0.0,135.23,91.41059904,70.86517472,115.6623128117,0.36059904,0.10517472,0.37562399999999996,91.05,70.76,115.3129658798,133.74,94.11059904,9.06517472,94.5461910622,0.36059904,0.10517472,0.37562399999999996,93.75,8.96,94.1771952226,131.89
2021-05-18 22:30:00,0.35356608,0.10312344,0.36829799999999996,0.35356608,0.10312344,0.36829799999999996,0.0,0.0,0.0,135.61,85.62356608,72.66312344,112.3001539461,0.35356608,0.10312344,0.36829799999999996,85.27,72.56,111.9639517881,133.96,88.22356608,10.99312344,88.9058286888,0.35356608,0.10312344,0.36829799999999996,87.87,10.89,88.542244155,132.22
2021-05-18 23:00:00,0.33310656,0.09715608,0.34698599999999996,0.33310656,0.09715608,0.34698599999999996,0.0,0.0,0.0,135.5,79.61310656,74.41715608,108.9777952391,0.33310656,0.09715608,0.34698599999999996,79.28,74.32,108.6682143039,133.91,82.10310656,12.16715608,82.9997577941,0.33310656,0.09715608,0.34698599999999996,81.77,12.07,82.6560209543,132.15
2021-05-18 23:30:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,136.18,73.67799168,76.20566424,105.9988194286,0.32799168,0.09566424,0.34165799999999996,73.35,76.11,105.7021977066,134.35,76.07799168,13.07566424,77.1934829722,0.32799168,0.09566424,0.34165799999999996,75.75,12.98,76.8540363286,132.82
2021-05-19 00:00:00,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,137.14,69.44799168,76.79566424,103.5403186901,0.32799168,0.09566424,0.34165799999999996,69.12,76.7,103.2495249384,134.96,71.76799168,13.52566424,73.0314194228,0.32799168,0.09566424,0.34165799999999996,71.44,13.43,72.6913922002,133.77
2021-05-19 00:30:00,0.53738208,0.15673644,0.559773,0.53738208,0.15673644,0.559773,0.0,0.0,0.0,137.61,66.61738208,77.64673644,102.3078260691,0.53738208,0.15673644,0.559773,66.08,77.49,101.8394152576,135.27,68.89738208,14.10673644,70.3267322607,0.53738208,0.15673644,0.559773,68.36,13.95,69.7688476327,134.27
2021-05-19 01:00:00,0.53322624,0.15552432,0.5554439999999999,0.53322624,0.15552432,0.5554439999999999,0.0,0.0,0.0,137.61,65.48322624,77.78552432,101.6791065683,0.53322624,0.15552432,0.5554439999999999,64.95,77.63,101.2171892516,135.27,67.72322624,14.27552432,69.2114583502,0.53322624,0.15552432,0.5554439999999999,67.19,14.12,68.6576324963,134.27
2021-05-19 01:30:00,0.53738208,0.15673644,0.559773,0.53738208,0.15673644,0.559773,0.0,0.0,0.0,137.61,66.98738208,78.07673644,102.8750996649,0.53738208,0.15673644,0.559773,66.45,77.92,102.4066838639,135.22,69.25738208,14.45673644,70.75013923,0.53738208,0.15673644,0.559773,68.72,14.3,70.1920821746,134.27
2021-05-19 02:00:00,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,137.78,69.05290656,77.36543108,103.7001149015,0.53290656,0.15543108,0.555111,68.52,77.21,103.2297171361,135.29,71.36290656,14.06543108,72.7358287514,0.53290656,0.15543108,0.555111,70.83,13.91,72.182941198,134.39
2021-05-19 02:30:00,0.53802144,0.15692292,0.560439,0.53802144,0.15692292,0.560439,0.0,0.0,0.0,137.38,68.77802144,77.55692292,103.6604675179,0.53802144,0.15692292,0.560439,68.24,77.4,103.1865184993,134.99,71.08802144,14.21692292,72.4957080769,0.53802144,0.15692292,0.560439,70.55,14.06,71.9373762379,133.97
2021-05-19 03:00:00,0.53258688,0.15533784,0.554778,0.53258688,0.15533784,0.554778,0.0,0.0,0.0,137.38,67.18258688,77.99533784,102.9406270851,0.53258688,0.15533784,0.554778,66.65,77.84,102.4757927513,135.03,69.46258688,14.49533784,70.9589021558,0.53258688,0.15533784,0.554778,68.93,14.34,70.4058271736,133.97
2021-05-19 03:30:00,0.53802144,0.15692292,0.560439,0.53802144,0.15692292,0.560439,0.0,0.0,0.0,137.75,66.04802144,78.12692292,102.3042385294,0.53802144,0.15692292,0.560439,65.51,77.97,101.8375225543,135.23,68.30802144,14.53692292,69.837725629,0.53802144,0.15692292,0.560439,67.77,14.38,69.278837317,134.36
2021-05-19 04:00:00,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,137.75,65.12290656,78.29543108,101.8389291324,0.53290656,0.15543108,0.555111,64.59,78.14,101.3791285226,135.23,67.36290656,14.69543108,68.9472035317,0.53290656,0.15543108,0.555111,66.83,14.54,68.3934243915,134.36
2021-05-19 04:30:00,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,137.69,64.78354592,78.02561756,101.4145197572,0.53354592,0.15561756000000002,0.555777,64.25,77.87,100.9544422004,135.18,67.01354592,14.44561756,68.5528351234,0.53354592,0.15561756000000002,0.555777,66.48,14.29,67.9984889538,134.28
2021-05-19 05:00:00,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,137.69,64.36290656,78.59543108,101.586542059,0.53290656,0.15543108,0.555111,63.83,78.44,101.1291377398,135.18,66.60290656,14.62543108,68.1898115301,0.53290656,0.15543108,0.555111,66.07,14.47,67.6359800698,134.28
2021-05-19 05:30:00,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,138.1,65.03697248,77.96953364,101.5335213878,0.54697248,0.15953364,0.569763,64.49,77.81,101.061150795,135.5,67.27697248,13.99953364,68.7181050977,0.54697248,0.15953364,0.569763,66.73,13.84,68.150117388,134.73
2021-05-19 06:00:00,0.6377615999999999,0.18601379999999998,0.664335,0.6377615999999999,0.18601379999999998,0.664335,0.0,0.0,0.0,138.1,67.9477616,76.9960138,102.690235405,0.6377615999999999,0.18601379999999998,0.664335,67.31,76.81,102.1293895017,135.5,70.2477616,13.3260138,71.500564009,0.6377615999999999,0.18601379999999998,0.664335,69.61,13.14,70.8393372357,134.73
2021-05-19 06:30:00,0.85610304,0.24969672,0.891774,0.85610304,0.24969672,0.891774,0.0,0.0,0.0,137.77,75.53610304,73.15969672,105.1572350656,0.85610304,0.24969672,0.891774,74.68,72.91,104.3693944603,135.29,77.95610304,10.57969672,78.6707314309,0.85610304,0.24969672,0.891774,77.1,10.33,77.7889381596,134.37
2021-05-19 07:00:00,1.3490495999999998,0.39347279999999996,1.40526,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.0,0.0,136.5,82.8890496,70.5034728,108.8178947621,1.3490495999999998,0.39347279999999996,1.40526,81.54,70.11,107.536894599,134.45,85.4290496,8.2434728,85.825854842,1.3490495999999998,0.39347279999999996,1.40526,84.08,7.85,84.4456564898,133.11
2021-05-19 07:30:00,2.04307488,0.59589684,2.128203,2.04307488,0.59589684,2.128203,0.0,0.0,0.0,134.58,91.21307488,66.62589684,112.9550138719,2.04307488,0.59589684,2.128203,89.17,66.03,110.9560714878,133.19,93.86307488,5.58589684,94.0291394698,2.04307488,0.59589684,2.128203,91.82,4.99,91.9554919513,131.14
2021-05-19 08:00:00,2.90557152,0.84745836,3.026637,2.90557152,0.84745836,3.026637,0.0,0.0,0.0,134.58,96.24557152,65.07745836,116.1821226515,2.90557152,0.84745836,3.026637,93.34,64.23,113.3042298416,133.19,98.98557152,4.10745836,99.0707554393,2.90557152,0.84745836,3.026637,96.08,3.26,96.1352900864,131.14
2021-05-19 08:30:00,3.9592368000000002,1.1547774,4.124205,3.9592368000000002,1.1547774,4.124205,0.0,0.0,0.0,134.58,97.8192368,63.1447774,116.4296611737,3.9592368000000002,1.1547774,4.124205,93.86,61.99,112.4831529608,133.24,100.5592368,2.7647774,100.5972370389,3.9592368000000002,1.1547774,4.124205,96.6,1.6099999999999999,96.6134157351,131.14
2021-05-19 09:00:00,4.6673279999999995,1.361304,4.8618,4.6673279999999995,1.361304,4.8618,0.0,0.0,0.0,133.91,97.707328,62.471304,115.9714868766,4.6673279999999995,1.361304,4.8618,93.04,61.11,111.3143014172,132.89,100.417328,2.2713039999999998,100.4430116261,4.6673279999999995,1.361304,4.8618,95.75,0.91,95.7543241843,130.47
2021-05-19 09:30:00,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,133.72,99.81228224,61.32608232,117.1468311935,5.47228224,1.59608232,5.7002939999999995,94.34,59.73,111.6588935105,132.84,102.55228224,1.76608232,102.5674882182,5.47228224,1.59608232,5.7002939999999995,97.08,0.17,97.0801488462,130.33
2021-05-19 10:00:00,5.83064352,1.70060436,6.073587,5.83064352,1.70060436,6.073587,0.0,0.0,0.0,133.37,98.72064352,61.43060436,116.2733185604,5.83064352,1.70060436,6.073587,92.89,59.73,110.4365202277,132.61,101.43064352,2.00060436,101.4503714271,5.83064352,1.70060436,6.073587,95.6,0.30000000000000004,95.6004707101,130.03
2021-05-19 10:30:00,5.91695712,1.72577916,6.163497,5.91695712,1.72577916,6.163497,0.0,0.0,0.0,133.64,96.30695712,61.73577916,114.3955262159,5.91695712,1.72577916,6.163497,90.39,60.01,108.4967842841,132.76,98.95695712,2.01577916,98.9774859656,5.91695712,1.72577916,6.163497,93.04,0.29,93.0404519551,130.31
2021-05-19 11:00:00,4.579416,1.335663,4.770225,4.579416,1.335663,4.770225,0.0,0.0,0.0,133.64,97.189416,61.055663,114.7762020926,4.579416,1.335663,4.770225,92.61,59.72,110.1956918396,132.76,99.889416,1.435663,99.8997325175,4.579416,1.335663,4.770225,95.31,0.1,95.3100524604,130.31
2021-05-19 11:30:00,3.3582384,0.9794862,3.498165,3.3582384,0.9794862,3.498165,0.0,0.0,0.0,133.69,98.3482384,60.6694862,115.5558849741,3.3582384,0.9794862,3.498165,94.99,59.69,112.1873263787,132.74,101.0982384,1.2994862,101.1065896565,3.3582384,0.9794862,3.498165,97.74,0.32,97.7405238374,130.37
2021-05-19 12:00:00,3.22844832,0.94163076,3.362967,3.22844832,0.94163076,3.362967,0.0,0.0,0.0,133.69,98.53844832,60.52163076,115.6403631401,3.22844832,0.94163076,3.362967,95.31,59.58,112.400055605,132.74,101.29844832,1.42163076,101.3084234704,3.22844832,0.94163076,3.362967,98.07,0.48,98.0711746641,130.37
2021-05-19 12:30:00,3.96978624,1.15785432,4.135194,3.96978624,1.15785432,4.135194,0.0,0.0,0.0,133.69,97.88978624,60.84785432,115.2600174625,3.96978624,1.15785432,4.135194,93.92,59.69,111.2828041523,132.74,100.63978624,1.45785432,100.6503448263,3.96978624,1.15785432,4.135194,96.67,0.30000000000000004,96.6704655001,130.43
2021-05-19 13:00:00,4.73382144,1.38069792,4.931064,4.73382144,1.38069792,4.931064,0.0,0.0,0.0,133.63,98.38382144,61.73069792,116.1466977009,4.73382144,1.38069792,4.931064,93.65,60.35,111.4111529426,132.67,101.11382144,1.4906979200000001,101.1248093521,4.73382144,1.38069792,4.931064,96.38,0.11,96.3800627723,130.33
2021-05-19 13:30:00,3.7162800000000002,1.083915,3.871125,3.7162800000000002,1.083915,3.871125,0.0,0.0,0.0,134.0,98.01628,62.243915,116.1098449726,3.7162800000000002,1.083915,3.871125,94.3,61.16,112.3967775339,132.88,100.76628,1.623915,100.7793643806,3.7162800000000002,1.083915,3.871125,97.05,0.54,97.0515023068,130.69
2021-05-19 14:00:00,4.12451136,1.20298248,4.296366,4.12451136,1.20298248,4.296366,0.0,0.0,0.0,134.44,94.94451136,63.45298248,114.1960648315,4.12451136,1.20298248,4.296366,90.82,62.25,110.1060166385,133.18,97.63451136,2.45298248,97.6653210283,4.12451136,1.20298248,4.296366,93.51,1.25,93.5183543482,131.1
2021-05-19 14:30:00,4.883112,1.4242409999999999,5.086575,4.883112,1.4242409999999999,5.086575,0.0,0.0,0.0,134.82,97.203112,63.234241,115.9612617098,4.883112,1.4242409999999999,5.086575,92.32,61.81,111.1011183562,133.41,99.913112,2.224241,99.937866685,4.883112,1.4242409999999999,5.086575,95.03,0.8,95.033367298,131.55
2021-05-19 15:00:00,2.04850944,0.59748192,2.133864,2.04850944,0.59748192,2.133864,0.0,0.0,0.0,134.82,98.29850944,62.97748192,116.7422810601,2.04850944,0.59748192,2.133864,96.25,62.38,114.6966734478,133.44,101.09850944,1.5774819199999999,101.1108157429,2.04850944,0.59748192,2.133864,99.05,0.98,99.0548479379,131.55
2021-05-19 15:30:00,0.84843072,0.24745896,0.883782,0.84843072,0.24745896,0.883782,0.0,0.0,0.0,135.18,98.26843072,63.27745896,116.8790883289,0.84843072,0.24745896,0.883782,97.42,63.03,116.0320528992,133.65,101.10843072,1.9774589599999999,101.1277662494,0.84843072,0.24745896,0.883782,100.26,1.73,100.2749245824,131.81
2021-05-19 16:00:00,3.42185472,0.99804096,3.564432,3.42185472,0.99804096,3.564432,0.0,0.0,0.0,135.18,95.02185472,63.75804096,114.4300688695,3.42185472,0.99804096,3.564432,91.6,62.76,111.0377305244,133.65,97.72185472,3.18804096,97.7738436141,3.42185472,0.99804096,3.564432,94.3,2.19,94.3254265827,131.81
2021-05-19 16:30:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,134.31,95.17175296,65.47051128,115.5164508143,5.28175296,1.54051128,5.501826,89.89,63.93,110.305289991,133.06,97.84175296,4.48051128,97.9442882644,5.28175296,1.54051128,5.501826,92.56,2.94,92.6066801046,130.97
2021-05-19 17:00:00,4.4931024,1.3104882,4.680315,4.4931024,1.3104882,4.680315,0.0,0.0,0.0,134.81,97.7231024,65.0104882,117.3719230425,4.4931024,1.3104882,4.680315,93.23,63.7,112.9137852523,133.42,100.4431024,4.2604882,100.5334202116,4.4931024,1.3104882,4.680315,95.95,2.95,95.9953384285,131.45
2021-05-19 17:30:00,4.38537024,1.27906632,4.568094,4.38537024,1.27906632,4.568094,0.0,0.0,0.0,134.5,99.88537024,65.17906632,119.27027238310001,4.38537024,1.27906632,4.568094,95.5,63.9,114.9063096614,133.2,102.65537024,4.49906632,102.7539130003,4.38537024,1.27906632,4.568094,98.27,3.22,98.3227405029,131.17
2021-05-19 18:00:00,2.83204512,0.82601316,2.950047,2.83204512,0.82601316,2.950047,0.0,0.0,0.0,134.4,101.48204512,65.11601316,120.5765344152,2.83204512,0.82601316,2.950047,98.65,64.29,117.7498475583,133.15,104.32204512,4.24601316,104.4084178875,2.83204512,0.82601316,2.950047,101.49,3.42,101.5476070619,131.08
2021-05-19 18:30:00,1.84039776,0.53678268,1.917081,1.84039776,0.53678268,1.917081,0.0,0.0,0.0,134.61,101.98039776,65.37678268,121.1368038247,1.84039776,0.53678268,1.917081,100.14,64.84,119.2989740107,133.29,104.85039776,4.46678268,104.9455004178,1.84039776,0.53678268,1.917081,103.01,3.93,103.0849407043,131.32
2021-05-19 19:00:00,1.70133696,0.49622328,1.7722259999999999,1.70133696,0.49622328,1.7722259999999999,0.0,0.0,0.0,134.61,100.21133696,65.98622328,119.9853896025,1.70133696,0.49622328,1.7722259999999999,98.51,65.49,118.2926887005,133.29,103.06133696,5.37622328,103.2014677838,1.70133696,0.49622328,1.7722259999999999,101.36,4.88,101.4774063524,131.32
2021-05-19 19:30:00,1.54501344,0.45062892,1.609389,1.54501344,0.45062892,1.609389,0.0,0.0,0.0,134.43,98.50501344,66.30062892,118.7392566425,1.54501344,0.45062892,1.609389,96.96,65.85,117.2069285495,133.15,101.31501344,5.82062892,101.4820756063,1.54501344,0.45062892,1.609389,99.77,5.37,99.9144123738,131.15
2021-05-19 20:00:00,0.97246656,0.28363608,1.012986,0.97246656,0.28363608,1.012986,0.0,0.0,0.0,134.19,96.68246656,67.35363608,117.8304359379,0.97246656,0.28363608,1.012986,95.71,67.07,116.8708218505,133.01,99.45246656,6.58363608,99.6701428157,0.97246656,0.28363608,1.012986,98.48,6.3,98.6813072471,130.88
2021-05-19 20:30:00,0.78449472,0.22881096,0.817182,0.78449472,0.22881096,0.817182,0.0,0.0,0.0,134.08,96.44449472,66.91881096,117.3868298494,0.78449472,0.22881096,0.817182,95.66,66.69,116.6121421637,132.93,99.22449472,6.52881096,99.4390553303,0.78449472,0.22881096,0.817182,98.44,6.3,98.6413888791,130.72
2021-05-19 21:00:00,0.6073919999999999,0.17715599999999998,0.6327,0.6073919999999999,0.17715599999999998,0.6327,0.0,0.0,0.0,134.08,94.667392,67.517156,116.2776051629,0.6073919999999999,0.17715599999999998,0.6327,94.06,67.34,115.6804183948,132.93,97.417392,7.237156,97.6858469332,0.6073919999999999,0.17715599999999998,0.6327,96.81,7.06,97.0670886552,130.72
2021-05-19 21:30:00,0.56199744,0.16391592,0.585414,0.56199744,0.16391592,0.585414,0.0,0.0,0.0,134.13,94.39199744,68.22391592,116.4660975742,0.56199744,0.16391592,0.585414,93.83,68.06,115.9147639432,133.0,97.14199744,7.83391592,97.4573645512,0.56199744,0.16391592,0.585414,96.58,7.67,96.8840817679,130.8
2021-05-19 22:00:00,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.13,91.6010384,69.9336362,115.2452329084,0.5610383999999999,0.16363619999999998,0.584415,91.04,69.77,114.7001939841,133.0,94.3110384,8.9436362,94.7341574753,0.5610383999999999,0.16363619999999998,0.584415,93.75,8.78,94.1602405477,130.8
2021-05-19 22:30:00,0.5610383999999999,0.16363619999999998,0.584415,0.5610383999999999,0.16363619999999998,0.584415,0.0,0.0,0.0,134.84,86.4410384,72.0036362,112.5014521937,0.5610383999999999,0.16363619999999998,0.584415,85.88,71.84,111.9658876623,133.47,89.0610384,10.1836362,89.6413688379,0.5610383999999999,0.16363619999999998,0.584415,88.5,10.02,89.0654276361,131.44
2021-05-19 23:00:00,0.53034912,0.15468516000000002,0.552447,0.53034912,0.15468516000000002,0.552447,0.0,0.0,0.0,135.74,80.32034912,73.66468516,108.9855234537,0.53034912,0.15468516000000002,0.552447,79.79,73.51,108.4903875926,134.09,82.83034912,11.77468516,83.6630739691,0.53034912,0.15468516000000002,0.552447,82.3,11.62,83.1162703687,132.36
2021-05-19 23:30:00,0.5258735999999999,0.15337979999999998,0.547785,0.5258735999999999,0.15337979999999998,0.547785,0.0,0.0,0.0,135.93,74.3458736,74.9533798,105.5713884762,0.5258735999999999,0.15337979999999998,0.547785,73.82,74.8,105.0924944989,134.21,76.7358736,12.5933798,77.7623785126,0.5258735999999999,0.15337979999999998,0.547785,76.21,12.44,77.2186357041,132.53
2021-05-20 00:00:00,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,136.37,70.18970976,76.48449868,103.8097967175,0.52970976,0.15449868,0.551781,69.66,76.33,103.3382044551,134.49,72.51970976,13.70449868,73.8032627175,0.52970976,0.15449868,0.551781,71.99,13.55,73.2540961312,132.94
2021-05-20 00:30:00,0.53450496,0.15589728,0.5567759999999999,0.53450496,0.15589728,0.5567759999999999,0.0,0.0,0.0,136.94,67.27450496,77.12589728,102.343847147,0.53450496,0.15589728,0.5567759999999999,66.74,76.97,101.8754558272,134.88,69.56450496,13.71589728,70.9037812005,0.53450496,0.15589728,0.5567759999999999,69.03,13.56,70.3492324052,133.52
2021-05-20 01:00:00,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,137.56,65.35002944,77.90459192,101.6845700686,0.53002944,0.15459192,0.552114,64.82,77.75,101.2259596151,135.29,67.61002944,14.16459192,69.0778672596,0.53002944,0.15459192,0.552114,67.08,14.01,68.5274142223,134.11
2021-05-20 01:30:00,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,137.98,66.31002944,77.70459192,102.1519633183,0.53002944,0.15459192,0.552114,65.78,77.55,101.6907611339,135.55,68.57002944,14.32459192,70.0502881584,0.53002944,0.15459192,0.552114,68.04,14.17,69.4998597121,134.54
2021-05-20 02:00:00,0.53034912,0.15468516000000002,0.552447,0.53034912,0.15468516000000002,0.552447,0.0,0.0,0.0,137.62,68.46034912,77.17468516,103.1637117943,0.53034912,0.15468516000000002,0.552447,67.93,77.02,102.6964717018,135.32,70.75034912,13.99468516,72.1211696614,0.53034912,0.15468516000000002,0.552447,70.22,13.84,71.5709019085,134.13
2021-05-20 02:30:00,0.53450496,0.15589728,0.5567759999999999,0.53450496,0.15589728,0.5567759999999999,0.0,0.0,0.0,137.35,68.04450496,77.62589728,103.2271019828,0.53450496,0.15589728,0.5567759999999999,67.51,77.47,102.7579729267,135.15,70.34450496,14.38589728,71.8004416325,0.53450496,0.15589728,0.5567759999999999,69.81,14.23,71.2455542473,133.9
2021-05-20 03:00:00,0.53514432,0.15608376000000002,0.557442,0.53514432,0.15608376000000002,0.557442,0.0,0.0,0.0,137.5,66.42514432,78.47608376,102.8143740935,0.53514432,0.15608376000000002,0.557442,65.89,78.32,102.3499609184,135.26,68.69514432,14.93608376,70.3001383443,0.53514432,0.15608376000000002,0.557442,68.16,14.78,69.744060679,134.11
2021-05-20 03:30:00,0.53450496,0.15589728,0.5567759999999999,0.53450496,0.15589728,0.5567759999999999,0.0,0.0,0.0,137.93,65.66450496,78.59589728,102.4165137119,0.53450496,0.15589728,0.5567759999999999,65.13,78.44,101.9546492319,135.51,67.92450496,14.77589728,69.5130600282,0.53450496,0.15589728,0.5567759999999999,67.39,14.62,68.9576427961,134.49
2021-05-20 04:00:00,0.54089856,0.15776208,0.5634359999999999,0.54089856,0.15776208,0.5634359999999999,0.0,0.0,0.0,138.15,64.70089856,78.64776208,101.841429461,0.54089856,0.15776208,0.5634359999999999,64.16,78.49,101.3764553533,135.65,66.94089856,14.73776208,68.5440408143,0.54089856,0.15776208,0.5634359999999999,66.4,14.58,67.9818828807,134.74
2021-05-20 04:30:00,0.53034912,0.15468516000000002,0.552447,0.53034912,0.15468516000000002,0.552447,0.0,0.0,0.0,138.15,64.54034912,78.53468516,101.6521196912,0.53034912,0.15468516000000002,0.552447,64.01,78.38,101.1963660415,135.7,66.77034912,14.62468516,68.3532072227,0.53034912,0.15468516000000002,0.552447,66.24,14.47,67.8020538037,134.74
2021-05-20 05:00:00,0.53642304,0.15645672,0.558774,0.53642304,0.15645672,0.558774,0.0,0.0,0.0,138.15,64.00642304,78.74645672,101.4782076918,0.53642304,0.15645672,0.558774,63.47,78.59,101.0189536671,135.7,66.22642304,14.69645672,67.8374892578,0.53642304,0.15645672,0.558774,65.69,14.54,67.2799204815,134.74
2021-05-20 05:30:00,0.55208736,0.16102548,0.575091,0.55208736,0.16102548,0.575091,0.0,0.0,0.0,138.28,65.09208736,77.86102548,101.4855611685,0.55208736,0.16102548,0.575091,64.54,77.7,101.0084234111,135.78,67.34208736,14.10102548,68.8025846142,0.55208736,0.16102548,0.575091,66.79,13.94,68.2292290738,134.85
2021-05-20 06:00:00,0.6137855999999999,0.17902079999999998,0.63936,0.6137855999999999,0.17902079999999998,0.63936,0.0,0.0,0.0,137.92,67.4337856,76.8890208,102.2704109698,0.6137855999999999,0.17902079999999998,0.63936,66.82,76.71,101.73168877,135.54,69.7037856,13.6590208,71.029476812,0.6137855999999999,0.17902079999999998,0.63936,69.09,13.48,70.3927446545,134.48
2021-05-20 06:30:00,0.73654272,0.21482496,0.7672319999999999,0.73654272,0.21482496,0.7672319999999999,0.0,0.0,0.0,137.34,75.21654272,72.91482496,104.7573386341,0.73654272,0.21482496,0.7672319999999999,74.48,72.7,104.0795868554,135.16,77.62654272,10.80482496,78.3748963449,0.73654272,0.21482496,0.7672319999999999,76.89,10.59,77.6158501854,133.89
2021-05-20 07:00:00,0.83212704,0.24270372,0.866799,0.83212704,0.24270372,0.866799,0.0,0.0,0.0,135.96,82.99212704,69.88270372,108.4955548852,0.83212704,0.24270372,0.866799,82.16,69.64,107.7032738592,134.25,85.54212704,8.01270372,85.916581167,0.83212704,0.24270372,0.866799,84.71,7.77,85.0656040947,132.5
2021-05-20 07:30:00,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.0,0.0,0.0,135.56,92.34912992,66.61682956,113.8690641817,0.9491299200000001,0.27682956000000003,0.9886769999999999,91.4,66.34,112.9378395402,133.96,95.04912992,5.86682956,95.2300204118,0.9491299200000001,0.27682956000000003,0.9886769999999999,94.1,5.59,94.2658904376,132.11
2021-05-20 08:00:00,1.12143744,0.32708592000000003,1.168164,1.12143744,0.32708592000000003,1.168164,0.0,0.0,0.0,134.3,99.37143744,63.74708592,118.0608891301,1.12143744,0.32708592000000003,1.168164,98.25,63.42,116.9408350406,133.1,102.18143744,3.64708592,102.2465030845,1.12143744,0.32708592000000003,1.168164,101.06,3.32,101.1145192344,130.86
2021-05-20 08:30:00,1.5952031999999998,0.4652676,1.66167,1.5952031999999998,0.4652676,1.66167,0.0,0.0,0.0,133.54,102.4352032,61.5052676,119.4816672012,1.5952031999999998,0.4652676,1.66167,100.84,61.04,117.8753036051,132.58,105.2852032,2.0552676,105.3052616813,1.5952031999999998,0.4652676,1.66167,103.69,1.5899999999999999,103.7021899479,130.11
2021-05-20 09:00:00,1.95356448,0.56978964,2.034963,1.95356448,0.56978964,2.034963,0.0,0.0,0.0,132.74,103.21356448,60.52978964,119.6532294864,1.95356448,0.56978964,2.034963,101.26,59.96,117.6808786507,132.03,106.08356448,1.39978964,106.0927993024,1.95356448,0.56978964,2.034963,104.13,0.8300000000000001,104.1333078318,129.32
2021-05-20 09:30:00,2.46409344,0.71869392,2.566764,2.46409344,0.71869392,2.566764,0.0,0.0,0.0,132.42,104.64409344,60.45869392,120.8537958129,2.46409344,0.71869392,2.566764,102.18,59.74,118.3622406006,131.79,107.52409344,0.99869392,107.5287313216,2.46409344,0.71869392,2.566764,105.06,0.28,105.0603731195,129.0
2021-05-20 10:00:00,2.09198592,0.61016256,2.179152,2.09198592,0.61016256,2.179152,0.0,0.0,0.0,133.23,107.13198592,59.60016256,122.5946237987,2.09198592,0.61016256,2.179152,105.04,58.99,120.4708333996,132.32,110.07198592,1.22016256,110.0787485441,2.09198592,0.61016256,2.179152,107.98,0.61,107.9817229905,129.85
2021-05-20 10:30:00,2.40175584,0.70051212,2.501829,2.40175584,0.70051212,2.501829,0.0,0.0,0.0,132.92,107.37175584,59.49051212,122.7510284456,2.40175584,0.70051212,2.501829,104.97,58.79,120.3119487,132.13,110.31175584,1.47051212,110.3215567439,2.40175584,0.70051212,2.501829,107.91,0.77,107.9127471618,129.52
2021-05-20 11:00:00,1.66521312,0.48568716,1.734597,1.66521312,0.48568716,1.734597,0.0,0.0,0.0,132.92,108.18521312,59.27568716,123.3598290616,1.66521312,0.48568716,1.734597,106.52,58.79,121.6666531963,132.13,111.13521312,1.02568716,111.1399461462,1.66521312,0.48568716,1.734597,109.47,0.54,109.4713318636,129.52
2021-05-20 11:30:00,1.44719136,0.42209748,1.507491,1.44719136,0.42209748,1.507491,0.0,0.0,0.0,132.74,109.82719136,57.94209748,124.1744684805,1.44719136,0.42209748,1.507491,108.38,57.52,122.6979005525,132.0,112.81719136,2.10209748,112.8367736165,1.44719136,0.42209748,1.507491,111.37,1.6800000000000002,111.3826705552,129.37
2021-05-20 12:00:00,1.4996188799999999,0.43738884,1.562103,1.4996188799999999,0.43738884,1.562103,0.0,0.0,0.0,132.4,111.01961888,57.50738884,125.0298186332,1.4996188799999999,0.43738884,1.562103,109.52,57.07,123.4974303376,131.8,114.03961888,2.52738884,114.0676219119,1.4996188799999999,0.43738884,1.562103,112.54,2.09,112.5594052045,129.04
2021-05-20 12:30:00,2.533464,0.738927,2.639025,2.533464,0.738927,2.639025,0.0,0.0,0.0,132.27,110.963464,58.428927,125.4066579303,2.533464,0.738927,2.639025,108.43,57.69,122.8218262362,131.75,113.953464,2.5989269999999998,113.983096901,2.533464,0.738927,2.639025,111.42,1.8599999999999999,111.4355239589,128.89
2021-05-20 13:00:00,3.420576,0.997668,3.5631,3.420576,0.997668,3.5631,0.0,0.0,0.0,132.83,109.270576,60.037668,124.677906456,3.420576,0.997668,3.5631,105.85,59.04,121.2020796026,132.09,112.240576,2.007668,112.2585303289,3.420576,0.997668,3.5631,108.82,1.01,108.824686997,129.4
2021-05-20 13:30:00,3.652344,1.065267,3.804525,3.652344,1.065267,3.804525,0.0,0.0,0.0,133.52,107.722344,60.965267,123.7774905919,3.652344,1.065267,3.804525,104.07,59.9,120.0773704742,132.52,110.642344,1.455267,110.6519140723,3.652344,1.065267,3.804525,106.99,0.39,106.9907108117,130.05
2021-05-20 14:00:00,2.89853856,0.84540708,3.019311,2.89853856,0.84540708,3.019311,0.0,0.0,0.0,133.86,108.10853856,61.10540708,124.1826351951,2.89853856,0.84540708,3.019311,105.21,60.26,121.2452543401,132.77,111.04853856,1.18540708,111.0548652976,2.89853856,0.84540708,3.019311,108.15,0.34,108.1505344416,130.42
2021-05-20 14:30:00,3.42281376,0.9983206800000001,3.5654310000000002,3.42281376,0.9983206800000001,3.5654310000000002,0.0,0.0,0.0,134.2,106.69281376,61.24832068,123.0232225807,3.42281376,0.9983206800000001,3.5654310000000002,103.27,60.25,119.5606766458,133.02,109.59281376,1.12832068,109.5986219594,3.42281376,0.9983206800000001,3.5654310000000002,106.17,0.13,106.1700795893,130.74
2021-05-20 15:00:00,2.5548825600000002,0.74517408,2.661336,2.5548825600000002,0.74517408,2.661336,0.0,0.0,0.0,133.77,104.99488256,61.35517408,121.60749463,2.5548825600000002,0.74517408,2.661336,102.44,60.61,119.0274157495,132.73,107.88488256,1.22517408,107.8918390635,2.5548825600000002,0.74517408,2.661336,105.33,0.48,105.3310936998,130.31
2021-05-20 15:30:00,2.37746016,0.69342588,2.476521,2.37746016,0.69342588,2.476521,0.0,0.0,0.0,133.58,104.97746016,61.69342588,121.7634836002,2.37746016,0.69342588,2.476521,102.6,61.0,119.3639811668,132.63,107.86746016,1.47342588,107.8775228914,2.37746016,0.69342588,2.476521,105.49,0.78,105.4928836462,130.11
2021-05-20 16:00:00,1.9877702400000001,0.5797663200000001,2.070594,1.9877702400000001,0.5797663200000001,2.070594,0.0,0.0,0.0,133.58,106.16777024,61.00976632,122.4491201445,1.9877702400000001,0.5797663200000001,2.070594,104.18,60.43,120.4377735596,132.63,109.08777024,1.10976632,109.0934150039,1.9877702400000001,0.5797663200000001,2.070594,107.1,0.53,107.1013113832,130.11
2021-05-20 16:30:00,3.26585088,0.95253984,3.401928,3.26585088,0.95253984,3.401928,0.0,0.0,0.0,133.14,104.56585088,62.66253984,121.9041060402,3.26585088,0.95253984,3.401928,101.3,61.71,118.6162472008,132.27,107.42585088,2.1925398400000002,107.4482231972,3.26585088,0.95253984,3.401928,104.16,1.24,104.1673806909,129.66
2021-05-20 17:00:00,2.65302432,0.77379876,2.763567,2.65302432,0.77379876,2.763567,0.0,0.0,0.0,133.9,107.82302432,62.49379876,124.624553989,2.65302432,0.77379876,2.763567,105.17,61.72,121.9429674069,132.74,110.75302432,2.06379876,110.7722513148,2.65302432,0.77379876,2.763567,108.1,1.29,108.1076967658,130.39
2021-05-20 17:30:00,1.39572288,0.40708584000000003,1.453878,1.39572288,0.40708584000000003,1.453878,0.0,0.0,0.0,133.64,109.25572288,62.31708584,125.7785044021,1.39572288,0.40708584000000003,1.453878,107.86,61.91,124.3648973786,132.59,112.24572288,2.14708584,112.2662562058,1.39572288,0.40708584000000003,1.453878,110.85,1.74,110.8636554512,130.16
2021-05-20 18:00:00,1.91392416,0.55822788,1.993671,1.91392416,0.55822788,1.993671,0.0,0.0,0.0,133.55,108.30392416,63.26822788,125.4296960354,1.91392416,0.55822788,1.993671,106.39,62.71,123.4964622975,132.53,111.26392416,3.09822788,111.3070520474,1.91392416,0.55822788,1.993671,109.35,2.54,109.3794957933,130.07
2021-05-20 18:30:00,1.2355632,0.3603726,1.287045,1.2355632,0.3603726,1.287045,0.0,0.0,0.0,133.85,109.7855632,63.1603726,126.6574220254,1.2355632,0.3603726,1.287045,108.55,62.8,125.4071070554,132.73,112.7955632,2.8003726,112.8303202349,1.2355632,0.3603726,1.287045,111.56,2.44,111.5866802087,130.34
2021-05-20 19:00:00,0.97086816,0.28316988,1.011321,0.97086816,0.28316988,1.011321,0.0,0.0,0.0,133.85,109.80086816,63.16316988,126.6720832622,0.97086816,0.28316988,1.011321,108.83,62.88,125.6895512762,132.73,112.83086816,2.65316988,112.8620579298,0.97086816,0.28316988,1.011321,111.86,2.37,111.885104013,130.34
2021-05-20 19:30:00,0.91140768,0.26582724,0.949383,0.91140768,0.26582724,0.949383,0.0,0.0,0.0,134.01,106.93140768,64.65582724,124.9588009886,0.91140768,0.26582724,0.949383,106.02,64.39,124.0415756914,132.81,109.90140768,3.81582724,109.9676313629,0.91140768,0.26582724,0.949383,108.99,3.55,109.047799611,130.45
2021-05-20 20:00:00,0.7547644800000001,0.22013964,0.7862129999999999,0.7547644800000001,0.22013964,0.7862129999999999,0.0,0.0,0.0,134.36,105.02476448,65.33013964,123.6860068862,0.7547644800000001,0.22013964,0.7862129999999999,104.27,65.11,122.9290242376,133.09,107.95476448,4.82013964,108.0623196127,0.7547644800000001,0.22013964,0.7862129999999999,107.2,4.6,107.2986486401,130.8
2021-05-20 20:30:00,0.6281711999999999,0.18321659999999998,0.654345,0.6281711999999999,0.18321659999999998,0.654345,0.0,0.0,0.0,134.15,102.6681712,65.8732166,121.9837449941,0.6281711999999999,0.18321659999999998,0.654345,102.04,65.69,121.3562429379,132.93,105.5481712,5.8332166,105.7092373427,0.6281711999999999,0.18321659999999998,0.654345,104.92,5.65,105.0720176831,130.56
2021-05-20 21:00:00,0.55975968,0.16326324,0.583083,0.55975968,0.16326324,0.583083,0.0,0.0,0.0,133.58,100.97975968,66.19326324,120.7412935304,0.55975968,0.16326324,0.583083,100.42,66.03,120.1837647105,132.61,103.83975968,6.02326324,104.0143037782,0.55975968,0.16326324,0.583083,103.28,5.86,103.4461115751,130.04
2021-05-20 21:30:00,0.55848096,0.16289028,0.581751,0.55848096,0.16289028,0.581751,0.0,0.0,0.0,134.14,99.82848096,67.44289028,120.4751802659,0.55848096,0.16289028,0.581751,99.27,67.28,119.9213546455,133.01,102.66848096,6.71289028,102.8877051865,0.55848096,0.16289028,0.581751,102.11,6.55,102.3198641516,130.59
2021-05-20 22:00:00,0.56391552,0.16447536000000001,0.5874119999999999,0.56391552,0.16447536000000001,0.5874119999999999,0.0,0.0,0.0,134.14,95.58391552,70.15447536,118.5661643099,0.56391552,0.16447536000000001,0.5874119999999999,95.02,69.99,118.0144080187,133.01,98.36391552,8.51447536,98.731738398,0.56391552,0.16447536000000001,0.5874119999999999,97.8,8.35,98.1558072658,130.59
2021-05-20 22:30:00,0.55912032,0.16307676000000002,0.582417,0.55912032,0.16307676000000002,0.582417,0.0,0.0,0.0,135.18,90.04912032,71.07307676,114.7180295792,0.55912032,0.16307676000000002,0.582417,89.49,70.91,114.1783175564,133.69,92.71912032,9.31307676,93.1856677373,0.55912032,0.16307676000000002,0.582417,92.16,9.15,92.6131097631,131.67
2021-05-20 23:00:00,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,135.24,83.74002944,73.31459192,111.2987956764,0.53002944,0.15459192,0.552114,83.21,73.16,110.7984192126,133.74,86.29002944,11.05459192,86.99524805,0.53002944,0.15459192,0.552114,85.76,10.9,86.449913823,131.67
2021-05-20 23:30:00,0.52939008,0.15440544,0.5514479999999999,0.52939008,0.15440544,0.5514479999999999,0.0,0.0,0.0,135.94,77.21939008,75.15440544,107.7544377804,0.52939008,0.15440544,0.5514479999999999,76.69,75.0,107.2676843229,134.19,79.66939008,12.43440544,80.6339020162,0.52939008,0.15440544,0.5514479999999999,79.14,12.28,80.0870651229,132.36
2021-05-21 00:00:00,0.5338655999999999,0.15571079999999998,0.55611,0.5338655999999999,0.15571079999999998,0.55611,0.0,0.0,0.0,136.5,72.6438656,76.8557108,105.7541086289,0.5338655999999999,0.15571079999999998,0.55611,72.11,76.7,105.2746033001,134.56,75.0038656,13.2457108,76.1644845682,0.5338655999999999,0.15571079999999998,0.55611,74.47,13.09,75.6116988303,132.92
2021-05-21 00:30:00,0.52939008,0.15440544,0.5514479999999999,0.52939008,0.15440544,0.5514479999999999,0.0,0.0,0.0,137.66,69.43939008,76.94440544,103.6449247344,0.52939008,0.15440544,0.5514479999999999,68.91,76.79,103.176025316,135.26,71.75939008,13.80440544,73.0751098132,0.52939008,0.15440544,0.5514479999999999,71.23,13.65,72.5261015084,134.13
2021-05-21 01:00:00,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,136.95,68.07418528,77.24580404,102.9612011552,0.53418528,0.15580404,0.556443,67.54,77.09,102.4915591646,134.88,70.36418528,13.88580404,71.7212250589,0.53418528,0.15580404,0.556443,69.83,13.73,71.1669993747,133.41
2021-05-21 01:30:00,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,137.17,69.70970976,77.32449868,104.1082212457,0.52970976,0.15449868,0.551781,69.18,77.17,103.6391880516,135.01,72.01970976,13.764498679999999,73.323257005,0.52970976,0.15449868,0.551781,71.49,13.61,72.7739802402,133.6
2021-05-21 02:00:00,0.52939008,0.15440544,0.5514479999999999,0.52939008,0.15440544,0.5514479999999999,0.0,0.0,0.0,137.29,71.48939008,76.37440544,104.6125360572,0.52939008,0.15440544,0.5514479999999999,70.96,76.22,104.1384175029,135.12,73.80939008,13.67440544,75.0654076664,0.52939008,0.15440544,0.5514479999999999,73.28,13.52,74.5167685826,133.75
2021-05-21 02:30:00,0.52970976,0.15449868,0.551781,0.52970976,0.15449868,0.551781,0.0,0.0,0.0,136.48,71.36970976,76.11449868,104.3410388128,0.52970976,0.15449868,0.551781,70.84,75.96,103.8663910993,134.48,73.69970976,13.514498679999999,74.928558596,0.52970976,0.15449868,0.551781,73.17,13.36,74.3796914487,132.98
2021-05-21 03:00:00,0.53450496,0.15589728,0.5567759999999999,0.53450496,0.15589728,0.5567759999999999,0.0,0.0,0.0,136.48,69.75450496,76.25589728,103.3472439506,0.53450496,0.15589728,0.5567759999999999,69.22,76.1,102.8718542654,134.48,72.06450496,13.43589728,73.3063176735,0.53450496,0.15589728,0.5567759999999999,71.53,13.28,72.7523147398,132.98
2021-05-21 03:30:00,0.5338655999999999,0.15571079999999998,0.55611,0.5338655999999999,0.15571079999999998,0.55611,0.0,0.0,0.0,136.67,68.8638656,76.6557108,103.0452812293,0.5338655999999999,0.15571079999999998,0.55611,68.33,76.5,102.5730905257,134.58,71.1538656,13.6557108,72.4524052553,0.5338655999999999,0.15571079999999998,0.55611,70.62,13.5,71.8987788492,133.12
2021-05-21 04:00:00,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,136.96,67.90418528,76.92580404,102.6087603752,0.53418528,0.15580404,0.556443,67.37,76.77,102.1388750672,134.75,70.18418528,13.72580404,71.5137578369,0.53418528,0.15580404,0.556443,69.65,13.57,70.9596180937,133.37
