Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-21 04:30:00,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,137.15,67.42002944,76.96459192,102.3181742366,0.53002944,0.15459192,0.552114,66.89,76.81,101.8530716277,134.88,69.69002944,13.73459192,71.030551304,0.53002944,0.15459192,0.552114,69.16,13.58,70.4806498267,133.61
2021-05-21 05:00:00,0.52939008,0.15440544,0.5514479999999999,0.52939008,0.15440544,0.5514479999999999,0.0,0.0,0.0,137.15,66.53939008,76.74440544,101.5735900643,0.52939008,0.15440544,0.5514479999999999,66.01,76.59,101.1105741256,134.91,68.77939008,13.54440544,70.1003239543,0.52939008,0.15440544,0.5514479999999999,68.25,13.39,69.5510934493,133.61
2021-05-21 05:30:00,0.55080864,0.16065252,0.573759,0.55080864,0.16065252,0.573759,0.0,0.0,0.0,137.08,67.80080864,76.59065252,102.2891866508,0.55080864,0.16065252,0.573759,67.25,76.43,101.8042602252,134.87,70.08080864,13.19065252,71.3113809538,0.55080864,0.16065252,0.573759,69.53,13.03,70.740383092,133.61
2021-05-21 06:00:00,0.59428512,0.17333316000000001,0.619047,0.59428512,0.17333316000000001,0.619047,0.0,0.0,0.0,137.38,69.99428512,75.58333316,103.0147572003,0.59428512,0.17333316000000001,0.619047,69.4,75.41,102.4842822095,135.05,72.29428512,12.68333316,73.3984373203,0.59428512,0.17333316000000001,0.619047,71.7,12.51,72.7831718188,133.86
2021-05-21 06:30:00,0.69562368,0.20289024,0.7246079999999999,0.69562368,0.20289024,0.7246079999999999,0.0,0.0,0.0,136.86,77.75562368,72.86289024,106.5595504307,0.69562368,0.20289024,0.7246079999999999,77.06,72.66,105.913734709,134.7,80.21562368,10.13289024,80.8530874301,0.69562368,0.20289024,0.7246079999999999,79.52,9.93,80.1376022851,133.31
2021-05-21 07:00:00,0.7883308800000001,0.22992984,0.821178,0.7883308800000001,0.22992984,0.821178,0.0,0.0,0.0,136.66,85.04833088,69.77992984,110.0111684964,0.7883308800000001,0.22992984,0.821178,84.26,69.55,109.2563503875,134.56,87.62833088,7.83992984,87.9783432028,0.7883308800000001,0.22992984,0.821178,86.84,7.61,87.1728036718,133.09
2021-05-21 07:30:00,0.90181728,0.26303004,0.9393929999999999,0.90181728,0.26303004,0.9393929999999999,0.0,0.0,0.0,135.67,94.47181728,66.43303004,115.4914357885,0.90181728,0.26303004,0.9393929999999999,93.57,66.17,114.602852495,133.93,97.20181728,5.39303004,97.3513125517,0.90181728,0.26303004,0.9393929999999999,96.3,5.13,96.4365433848,132.13
2021-05-21 08:00:00,0.88167744,0.25715592,0.918414,0.88167744,0.25715592,0.918414,0.0,0.0,0.0,134.68,101.19167744,63.50715592,119.4693033217,0.88167744,0.25715592,0.918414,100.31,63.25,118.5860809707,133.23,104.04167744,3.2771559200000002,104.0932773788,0.88167744,0.25715592,0.918414,103.16,3.02,103.2041956511,131.11
2021-05-21 08:30:00,0.895104,0.26107199999999997,0.9324,0.895104,0.26107199999999997,0.9324,0.0,0.0,0.0,133.73,105.665104,60.811072,121.9143169653,0.895104,0.26107199999999997,0.9324,104.77,60.55,121.0084930904,132.61,108.575104,1.271072,108.5825438671,0.895104,0.26107199999999997,0.9324,107.68,1.01,107.6847366157,130.16
2021-05-21 09:00:00,1.00347552,0.29268036000000003,1.045287,1.00347552,0.29268036000000003,1.045287,0.0,0.0,0.0,132.77,106.93347552,60.12268036,122.6764234906,1.00347552,0.29268036000000003,1.045287,105.93,59.83,121.6585130601,132.05,109.87347552,0.5226803600000001,109.8747187373,1.00347552,0.29268036000000003,1.045287,108.87,0.23,108.87024295,129.2
2021-05-21 09:30:00,1.15052832,0.33557076,1.198467,1.15052832,0.33557076,1.198467,0.0,0.0,0.0,132.91,109.23052832,58.98557076,124.139461393,1.15052832,0.33557076,1.198467,108.08,58.65,122.9679181738,132.08,112.21052832,0.77557076,112.2132085623,1.15052832,0.33557076,1.198467,111.06,0.44,111.0608715975,129.32
2021-05-21 10:00:00,1.89762048,0.55347264,1.976688,1.89762048,0.55347264,1.976688,0.0,0.0,0.0,132.33,110.24762048,58.44347264,124.780516571,1.89762048,0.55347264,1.976688,108.35,57.89,122.8453279535,131.72,113.23762048,1.61347264,113.2491147247,1.89762048,0.55347264,1.976688,111.34,1.06,111.3450456913,128.73
2021-05-21 10:30:00,2.0203776,0.5892767999999999,2.10456,2.0203776,0.5892767999999999,2.10456,0.0,0.0,0.0,132.13,110.2203776,58.7092768,124.8811868164,2.0203776,0.5892767999999999,2.10456,108.2,58.12,122.8217179492,131.58,113.2003776,1.6292768,113.2121019665,2.0203776,0.5892767999999999,2.10456,111.18,1.04,111.1848640778,128.54
2021-05-21 11:00:00,3.06381312,0.89361216,3.191472,3.06381312,0.89361216,3.191472,0.0,0.0,0.0,132.39,109.09381312,58.73361216,123.8995450291,3.06381312,0.89361216,3.191472,106.03,57.84,120.7800749296,131.76,112.03381312,2.1536121599999998,112.0545105185,3.06381312,0.89361216,3.191472,108.97,1.26,108.9772843303,128.79
2021-05-21 11:30:00,2.62840896,0.76661928,2.737926,2.62840896,0.76661928,2.737926,0.0,0.0,0.0,132.39,108.17840896,59.27661928,123.3543098492,2.62840896,0.76661928,2.737926,105.55,58.51,120.6823209919,131.69,111.09840896,1.51661928,111.1087602644,2.62840896,0.76661928,2.737926,108.47,0.75,108.4725928518,128.79
2021-05-21 12:00:00,2.43148608,0.70918344,2.532798,2.43148608,0.70918344,2.532798,0.0,0.0,0.0,132.39,107.60148608,59.68918344,123.0482768118,2.43148608,0.70918344,2.532798,105.17,58.98,120.579307097,131.8,110.53148608,1.23918344,110.5384321883,2.43148608,0.70918344,2.532798,108.1,0.53,108.1012992521,128.86
2021-05-21 12:30:00,4.06920672,1.18685196,4.238757,4.06920672,1.18685196,4.238757,0.0,0.0,0.0,132.51,107.09920672,60.91685196,123.2116184975,4.06920672,1.18685196,4.238757,103.03,59.73,119.0917872903,131.91,109.97920672,1.43685196,109.9885923826,4.06920672,1.18685196,4.238757,105.91,0.25,105.9102950614,128.98
2021-05-21 13:00:00,2.97973728,0.86909004,3.103893,2.97973728,0.86909004,3.103893,0.0,0.0,0.0,132.8,107.09973728,61.36909004,123.4362950586,2.97973728,0.86909004,3.103893,104.12,60.5,120.4210297249,132.03,110.02973728,1.17909004,110.036054724,2.97973728,0.86909004,3.103893,107.05,0.31,107.0504488547,129.18
2021-05-21 13:30:00,2.94041664,0.85762152,3.062934,2.94041664,0.85762152,3.062934,0.0,0.0,0.0,133.64,105.75041664,62.68762152,122.9344886977,2.94041664,0.85762152,3.062934,102.81,61.83,119.9701837958,132.53,108.65041664,1.73762152,108.6643104455,2.94041664,0.85762152,3.062934,105.71,0.88,105.7136627877,130.04
2021-05-21 14:00:00,2.8947024,0.8442881999999999,3.015315,2.8947024,0.8442881999999999,3.015315,0.0,0.0,0.0,134.42,104.4747024,63.5242882,122.271413801,2.8947024,0.8442881999999999,3.015315,101.58,62.68,119.3619654664,133.1,107.3747024,2.2842881999999998,107.398997612,2.8947024,0.8442881999999999,3.015315,104.48,1.44,104.4899229591,130.88
2021-05-21 14:30:00,2.93690016,0.85659588,3.059271,2.93690016,0.85659588,3.059271,0.0,0.0,0.0,134.67,104.15690016,63.79659588,122.1419890816,2.93690016,0.85659588,3.059271,101.22,62.94,119.1928353552,133.28,107.01690016,2.52659588,107.046721606,2.93690016,0.85659588,3.059271,104.08,1.67,104.0933970048,131.12
2021-05-21 15:00:00,2.46760992,0.71971956,2.570427,2.46760992,0.71971956,2.570427,0.0,0.0,0.0,134.67,102.37760992,64.16971956,120.8260233614,2.46760992,0.71971956,2.570427,99.91,63.45,118.3550193274,133.28,105.22760992,3.58971956,105.2888217048,2.46760992,0.71971956,2.570427,102.76,2.87,102.8000705253,131.12
2021-05-21 15:30:00,2.9538432,0.8615376,3.07692,2.9538432,0.8615376,3.07692,0.0,0.0,0.0,134.13,101.2438432,64.1815376,119.873206158,2.9538432,0.8615376,3.07692,98.29,63.32,116.9202570131,132.9,104.0538432,3.9115376,104.127337482,2.9538432,0.8615376,3.07692,101.1,3.05,101.1459959662,130.6
2021-05-21 16:00:00,2.91963744,0.85156092,3.041289,2.91963744,0.85156092,3.041289,0.0,0.0,0.0,133.79,101.97963744,63.83156092,120.3092457872,2.91963744,0.85156092,3.041289,99.06,62.98,117.3855357359,132.65,104.79963744,3.80156092,104.8685647512,2.91963744,0.85156092,3.041289,101.88,2.95,101.9227006118,130.19
2021-05-21 16:30:00,2.54049696,0.74097828,2.646351,2.54049696,0.74097828,2.646351,0.0,0.0,0.0,133.41,103.52049696,64.12097828,121.7702473777,2.54049696,0.74097828,2.646351,100.98,63.38,119.2224173551,132.43,106.39049696,3.63097828,106.4524393646,2.54049696,0.74097828,2.646351,103.85,2.89,103.8902045431,129.86
2021-05-21 17:00:00,2.85602112,0.83300616,2.975022,2.85602112,0.83300616,2.975022,0.0,0.0,0.0,133.88,104.93602112,63.89300616,122.857172215,2.85602112,0.83300616,2.975022,102.08,63.06,119.9870409669,132.78,107.81602112,3.63300616,107.8772132747,2.85602112,0.83300616,2.975022,104.96,2.8,104.9973409187,130.41
2021-05-21 17:30:00,2.25917856,0.65892708,2.353311,2.25917856,0.65892708,2.353311,0.0,0.0,0.0,133.55,107.14917856,63.50892708,124.5565344931,2.25917856,0.65892708,2.353311,104.89,62.85,122.2785124214,132.57,110.06917856,3.38892708,110.1213371496,2.25917856,0.65892708,2.353311,107.81,2.73,107.8445594363,130.05
2021-05-21 18:00:00,1.83208608,0.53435844,1.908423,1.83208608,0.53435844,1.908423,0.0,0.0,0.0,133.43,106.99208608,64.15435844,124.7521069586,1.83208608,0.53435844,1.908423,105.16,63.62,122.9069973598,132.47,109.93208608,3.96435844,110.0035439781,1.83208608,0.53435844,1.908423,108.1,3.43,108.1544030542,129.9
2021-05-21 18:30:00,1.56611232,0.45678276,1.631367,1.56611232,0.45678276,1.631367,0.0,0.0,0.0,133.6,106.60611232,64.71678276,124.712169233,1.56611232,0.45678276,1.631367,105.04,64.26,123.1371154445,132.58,109.54611232,4.59678276,109.6425151853,1.56611232,0.45678276,1.631367,107.98,4.14,108.0593355523,130.07
2021-05-21 19:00:00,1.17130752,0.34163136,1.220112,1.17130752,0.34163136,1.220112,0.0,0.0,0.0,133.49,105.42130752,65.45163136,124.0869377772,1.17130752,0.34163136,1.220112,104.25,65.11,122.9120604335,132.53,108.35130752,5.04163136,108.4685387016,1.17130752,0.34163136,1.220112,107.18,4.7,107.2830014494,129.97
2021-05-21 19:30:00,0.8906284800000001,0.25976664,0.927738,0.8906284800000001,0.25976664,0.927738,0.0,0.0,0.0,133.89,103.65062848,65.90976664,122.8313889966,0.8906284800000001,0.25976664,0.927738,102.76,65.65,121.9407237144,132.78,106.56062848,5.62976664,106.7092395928,0.8906284800000001,0.25976664,0.927738,105.67,5.37,105.8063599223,130.48
2021-05-21 20:00:00,0.86857056,0.25333308,0.9047609999999999,0.86857056,0.25333308,0.9047609999999999,0.0,0.0,0.0,133.89,100.88857056,67.24333308,121.2442555891,0.86857056,0.25333308,0.9047609999999999,100.02,66.99,120.3813129186,132.71,103.73857056,6.38333308,103.9347774474,0.86857056,0.25333308,0.9047609999999999,102.87,6.13,103.0524808047,130.34
2021-05-21 20:30:00,0.79088832,0.23067576,0.823842,0.79088832,0.23067576,0.823842,0.0,0.0,0.0,134.46,98.16088832,69.03067576,120.0033090863,0.79088832,0.23067576,0.823842,97.37,68.8,119.2239778736,133.11,100.97088832,7.89067576,101.2787393883,0.79088832,0.23067576,0.823842,100.18,7.66,100.4724240775,131.14
2021-05-21 21:00:00,0.56998944,0.16624692,0.593739,0.56998944,0.16624692,0.593739,0.0,0.0,0.0,134.89,96.27998944,69.43624692,118.7064815118,0.56998944,0.16624692,0.593739,95.71,69.27,118.14709899100001,133.4,99.05998944,8.43624692,99.418568537,0.56998944,0.16624692,0.593739,98.49,8.27,98.8365974728,131.49
2021-05-21 21:30:00,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,134.55,95.8762432,70.1222376,118.7829205575,0.5562431999999999,0.16223759999999998,0.57942,95.32,69.96,118.2383355769,133.25,98.6562432,8.8622376,99.0534884677,0.5562431999999999,0.16223759999999998,0.57942,98.1,8.7,98.4850242423,131.21
2021-05-21 22:00:00,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,134.83,92.96249696,71.24822828,117.125299889,0.54249696,0.15822828,0.565101,92.42,71.09,116.5986470762,133.43,95.69249696,9.77822828,96.1907881387,0.54249696,0.15822828,0.565101,95.15,9.62,95.6350714958,131.52
2021-05-21 22:30:00,0.54697248,0.15953364,0.569763,0.54697248,0.15953364,0.569763,0.0,0.0,0.0,135.03,88.24697248,72.14953364,113.9872069855,0.54697248,0.15953364,0.569763,87.7,71.99,113.4629900011,133.62,90.89697248,10.52953364,91.5048123582,0.54697248,0.15953364,0.569763,90.35,10.37,90.9431657685,131.72
2021-05-21 23:00:00,0.52075872,0.15188796000000002,0.542457,0.52075872,0.15188796000000002,0.542457,0.0,0.0,0.0,135.03,83.37075872,74.09188796,111.5360536823,0.52075872,0.15188796000000002,0.542457,82.85,73.94,111.0461440123,133.62,85.94075872,11.64188796,86.7257030219,0.52075872,0.15188796000000002,0.542457,85.42,11.49,86.1893061812,131.72
2021-05-21 23:30:00,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,136.1,77.53532416,76.10030288,108.6415325326,0.51532416,0.15030288,0.5367959999999999,77.02,75.95,108.1687704469,134.29,79.98532416,13.06030288,81.0445778094,0.51532416,0.15030288,0.5367959999999999,79.47,12.91,80.5117941671,132.74
2021-05-22 00:00:00,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,136.67,72.90532416,77.60030288,106.4753177875,0.51532416,0.15030288,0.5367959999999999,72.39,77.45,106.0132755838,134.71,75.29532416,14.01030288,76.5876910943,0.51532416,0.15030288,0.5367959999999999,74.78,13.86,76.0535863717,133.29
2021-05-22 00:30:00,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,137.43,69.34532416,78.92030288,105.058022966,0.51532416,0.15030288,0.5367959999999999,68.83,78.77,104.6053621953,135.18,71.66532416,15.02030288,73.2224568392,0.51532416,0.15030288,0.5367959999999999,71.15,14.87,72.6872712378,134.05
2021-05-22 01:00:00,0.5210783999999999,0.15198119999999998,0.54279,0.5210783999999999,0.15198119999999998,0.54279,0.0,0.0,0.0,137.69,67.7010784,79.2519812,104.2320130317,0.5210783999999999,0.15198119999999998,0.54279,67.18,79.1,103.7784293579,135.41,70.0010784,14.8819812,71.5655248119,0.5210783999999999,0.15198119999999998,0.54279,69.48,14.73,71.0242444522,134.3
2021-05-22 01:30:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,137.99,69.23331616,79.05263388,105.0836380693,0.52331616,0.15263388,0.545121,68.71,78.9,104.6244431287,135.58,71.57331616,14.50263388,73.0278438378,0.52331616,0.15263388,0.545121,71.05,14.35,72.4846535482,134.47
2021-05-22 02:00:00,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,138.24,71.48884064,78.80132852,106.3969158978,0.51884064,0.15132852,0.540459,70.97,78.65,105.9366008516,135.69,73.86884064,14.24132852,75.2291237189,0.51884064,0.15132852,0.540459,73.35,14.09,74.6910342678,134.72
2021-05-22 02:30:00,0.51884064,0.15132852,0.540459,0.51884064,0.15132852,0.540459,0.0,0.0,0.0,138.5,70.78884064,79.24132852,106.2555791701,0.51884064,0.15132852,0.540459,70.27,79.09,105.7974527104,135.81,73.14884064,14.39132852,74.5510779503,0.51884064,0.15132852,0.540459,72.63,14.24,74.0127995687,135.01
2021-05-22 03:00:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,138.85,68.99331616,79.86263388,105.5372823461,0.52331616,0.15263388,0.545121,68.47,79.71,105.080088504,136.03,71.34331616,14.69263388,72.8405261584,0.52331616,0.15263388,0.545121,70.82,14.54,72.2971922,135.32
2021-05-22 03:30:00,0.52779168,0.15393924,0.549783,0.52779168,0.15393924,0.549783,0.0,0.0,0.0,139.27,67.94779168,79.99393924,104.9568135441,0.52779168,0.15393924,0.549783,67.42,79.84,104.4982392196,136.32,70.25779168,14.64393924,71.7676964115,0.52779168,0.15393924,0.549783,69.73,14.49,71.2196110632,135.73
2021-05-22 04:00:00,0.51916032,0.15142176000000002,0.5407919999999999,0.51916032,0.15142176000000002,0.5407919999999999,0.0,0.0,0.0,139.46,66.57916032,70.30142176,96.8249683212,0.51916032,0.15142176000000002,0.5407919999999999,66.06,70.15,96.3584251636,136.41,68.29916032,23.97142176,72.383729951,0.51916032,0.15142176000000002,0.5407919999999999,67.78,23.82,71.8437248478,135.88
2021-05-22 04:30:00,0.52363584,0.15272712,0.545454,0.52363584,0.15272712,0.545454,0.0,0.0,0.0,138.62,66.01363584,57.70272712,87.6778468822,0.52363584,0.15272712,0.545454,65.49,57.55,87.183384885,135.85,66.94363584,35.94272712,75.982432261,0.52363584,0.15272712,0.545454,66.42,35.79,75.4489264337,135.03
2021-05-22 05:00:00,0.52331616,0.15263388,0.545121,0.52331616,0.15263388,0.545121,0.0,0.0,0.0,137.66,64.79331616,58.19263388,87.0893590337,0.52331616,0.15263388,0.545121,64.27,58.04,86.5983516009,135.21,65.71331616,36.34263388,75.0934548285,0.52331616,0.15263388,0.545121,65.19,36.19,74.5617341537,134.07
2021-05-22 05:30:00,0.53770176,0.15682968,0.560106,0.53770176,0.15682968,0.560106,0.0,0.0,0.0,138.08,64.64770176,57.81682968,86.7301051371,0.53770176,0.15682968,0.560106,64.11,57.66,86.2250990142,135.5,65.56770176,36.01682968,74.8086594873,0.53770176,0.15682968,0.560106,65.03,35.86,74.2619720988,134.49
2021-05-22 06:00:00,0.5450543999999999,0.15897419999999998,0.567765,0.5450543999999999,0.15897419999999998,0.567765,0.0,0.0,0.0,137.78,65.7250544,56.6289742,86.7561150284,0.5450543999999999,0.15897419999999998,0.567765,65.18,56.47,86.2397431582,135.31,66.6350544,35.1889742,75.355785313,0.5450543999999999,0.15897419999999998,0.567765,66.09,35.03,74.7996590901,134.2
2021-05-22 06:30:00,0.61890048,0.18051264,0.6446879999999999,0.61890048,0.18051264,0.6446879999999999,0.0,0.0,0.0,136.65,69.05890048,55.02051264,88.2971604678,0.61890048,0.18051264,0.6446879999999999,68.44,54.84,87.7009646469,134.56,69.98890048,33.95051264,77.7887106135,0.61890048,0.18051264,0.6446879999999999,69.37,33.77,77.1531580689,133.09
2021-05-22 07:00:00,0.7739452800000001,0.22573404,0.8061929999999999,0.7739452800000001,0.22573404,0.8061929999999999,0.0,0.0,0.0,135.47,72.13394528,53.83573404,90.0088457946,0.7739452800000001,0.22573404,0.8061929999999999,71.36,53.61,89.2540290407,133.8,73.09394528,32.91573404,80.1633980317,0.7739452800000001,0.22573404,0.8061929999999999,72.32,32.69,79.3650962325,131.96
2021-05-22 07:30:00,1.1652336,0.3398598,1.2137850000000001,1.1652336,0.3398598,1.2137850000000001,0.0,0.0,0.0,134.91,76.8752336,52.7998598,93.2610676325,1.1652336,0.3398598,1.2137850000000001,75.71,52.46,92.1089338772,133.43,77.8752336,32.0398598,84.2086968446,1.1652336,0.3398598,1.2137850000000001,76.71,31.7,83.0018921471,131.4
2021-05-22 08:00:00,1.4449536,0.4214448,1.50516,1.4449536,0.4214448,1.50516,0.0,0.0,0.0,134.48,81.1649536,50.8914448,95.8002549408,1.4449536,0.4214448,1.50516,79.72,50.47,94.3530566542,133.15,82.1849536,30.2814448,87.5861432957,1.4449536,0.4214448,1.50516,80.74,29.86,86.0846513613,130.98
2021-05-22 08:30:00,1.4049936,0.4097898,1.463535,1.4049936,0.4097898,1.463535,0.0,0.0,0.0,133.84,87.4849936,49.0097898,100.2775328847,1.4049936,0.4097898,1.463535,86.08,48.6,98.8520429733,132.73,88.5449936,28.6597898,93.0677142891,1.4049936,0.4097898,1.463535,87.14,28.25,91.6048148298,130.33
2021-05-22 09:00:00,1.58209632,0.46144476,1.6480169999999998,1.58209632,0.46144476,1.6480169999999998,0.0,0.0,0.0,133.0,91.14209632,47.62144476,102.8332812013,1.58209632,0.46144476,1.6480169999999998,89.56,47.16,101.2178798434,132.16,92.23209632,27.34144476,96.199346116,1.58209632,0.46144476,1.6480169999999998,90.65,26.88,94.5513453104,129.49
2021-05-22 09:30:00,1.8445536,0.5379948,1.92141,1.8445536,0.5379948,1.92141,0.0,0.0,0.0,132.36,94.5045536,46.3379948,105.2536004763,1.8445536,0.5379948,1.92141,92.66,45.8,103.3610932605,131.73,95.6245536,26.1679948,99.1404014671,1.8445536,0.5379948,1.92141,93.78,25.63,97.2192640375,128.87
2021-05-22 10:00:00,2.1354623999999998,0.6228431999999999,2.22444,2.1354623999999998,0.6228431999999999,2.22444,0.0,0.0,0.0,132.36,97.0054624,45.6628432,107.2154605668,2.1354623999999998,0.6228431999999999,2.22444,94.87,45.04,105.0186578661,131.73,98.1354624,25.3928432,101.3674773596,2.1354623999999998,0.6228431999999999,2.22444,96.0,24.77,99.1441016904,128.87
2021-05-22 10:30:00,1.8598982400000001,0.5424703200000001,1.9373939999999998,1.8598982400000001,0.5424703200000001,1.9373939999999998,0.0,0.0,0.0,132.68,99.56989824,44.97247032,109.255149637,1.8598982400000001,0.5424703200000001,1.9373939999999998,97.71,44.43,107.3371743619,131.94,100.73989824,24.70247032,103.7243420674,1.8598982400000001,0.5424703200000001,1.9373939999999998,98.88,24.16,101.7888009557,129.16
2021-05-22 11:00:00,1.8285696,0.5333327999999999,1.90476,1.8285696,0.5333327999999999,1.90476,0.0,0.0,0.0,132.6,100.1185696,44.9833328,109.7598661103,1.8285696,0.5333327999999999,1.90476,98.29,44.45,107.8736603625,131.89,101.2885696,24.6333328,104.2409488466,1.8285696,0.5333327999999999,1.90476,99.46,24.1,102.3381727412,129.09
2021-05-22 11:30:00,1.72819008,0.50405544,1.800198,1.72819008,0.50405544,1.800198,0.0,0.0,0.0,132.94,99.94819008,45.17405544,109.682888297,1.72819008,0.50405544,1.800198,98.22,44.67,107.9007752521,132.12,101.08819008,24.95405544,104.1226539066,1.72819008,0.50405544,1.800198,99.36,24.45,102.3240543567,129.43
2021-05-22 12:00:00,2.41933824,0.70564032,2.520144,2.41933824,0.70564032,2.520144,0.0,0.0,0.0,132.56,99.40933824,44.94564032,109.0977869303,2.41933824,0.70564032,2.520144,96.99,44.24,106.603178658,131.88,100.56933824,24.81564032,103.5857509435,2.41933824,0.70564032,2.520144,98.15,24.11,101.0678712549,129.03
2021-05-22 12:30:00,2.76970752,0.80783136,2.885112,2.76970752,0.80783136,2.885112,0.0,0.0,0.0,132.2,99.60970752,45.28783136,109.4215769467,2.76970752,0.80783136,2.885112,96.84,44.48,106.5666739652,131.63,100.74970752,25.08783136,103.8263109607,2.76970752,0.80783136,2.885112,97.98,24.28,100.9435426365,128.72
2021-05-22 13:00:00,3.4397568,1.0032624,3.58308,3.4397568,1.0032624,3.58308,0.0,0.0,0.0,132.39,96.7997568,46.3832624,107.3387159761,3.4397568,1.0032624,3.58308,93.36,45.38,103.8047879435,131.78,97.9197568,26.0632624,101.3290304834,3.4397568,1.0032624,3.58308,94.48,25.06,97.7469897235,129.13
2021-05-22 13:30:00,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,132.88,91.83989472,48.05913596,103.6544587145,5.37989472,1.56913596,5.604057,86.46,46.49,98.1664489528,132.12,92.89989472,27.59913596,96.9128616063,5.37989472,1.56913596,5.604057,87.52,26.03,91.3088785387,129.64
2021-05-22 14:00:00,5.97705696,1.74330828,6.226101,5.97705696,1.74330828,6.226101,0.0,0.0,0.0,133.43,88.01705696,49.21330828,100.8412218677,5.97705696,1.74330828,6.226101,82.04,47.47,94.7837670701,132.49,89.03705696,28.74330828,93.5616122295,5.97705696,1.74330828,6.226101,83.06,27.0,87.3382138585,130.14
2021-05-22 14:30:00,3.34033632,0.9742647600000001,3.479517,3.34033632,0.9742647600000001,3.479517,0.0,0.0,0.0,133.57,90.14033632,49.30426476,102.743324627,3.34033632,0.9742647600000001,3.479517,86.8,48.33,99.3480191046,132.64,91.20033632,28.80426476,95.640927501,3.34033632,0.9742647600000001,3.479517,87.86,27.83,92.1622943508,130.21
2021-05-22 15:00:00,2.3275900800000002,0.67888044,2.424573,2.3275900800000002,0.67888044,2.424573,0.0,0.0,0.0,133.8,91.17759008,49.33888044,103.671008753,2.3275900800000002,0.67888044,2.424573,88.85,48.66,101.3021130086,132.82,92.25759008,28.778880440000002,96.6420554766,2.3275900800000002,0.67888044,2.424573,89.93,28.1,94.217911779,130.47
2021-05-22 15:30:00,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,134.02,87.2046304,50.3280172,100.6854352848,4.9646304,1.4480172,5.17149,82.24,48.88,95.6695980968,132.96,88.2246304,29.7580172,93.1081360403,4.9646304,1.4480172,5.17149,83.26,28.31,87.9413651247,130.69
2021-05-22 16:00:00,4.97805696,1.45193328,5.185476,4.97805696,1.45193328,5.185476,0.0,0.0,0.0,133.9,86.85805696,50.88193328,100.6642597607,4.97805696,1.45193328,5.185476,81.88,49.43,95.6433965311,132.9,87.88805696,30.32193328,92.9716633929,4.97805696,1.45193328,5.185476,82.91,28.87,87.792624975,130.59
2021-05-22 16:30:00,2.0235744,0.5902092,2.10789,2.0235744,0.5902092,2.10789,0.0,0.0,0.0,134.04,92.1835744,49.7002092,104.7278481765,2.0235744,0.5902092,2.10789,90.16,49.11,102.6675104403,132.99,93.2735744,29.1502092,97.7225377165,2.0235744,0.5902092,2.10789,91.25,28.56,95.6150411808,130.7
2021-05-22 17:00:00,6.30863904,1.03626972,6.3931824211,2.31863904,0.67626972,2.415249,3.99,0.36,4.0062076831,133.93,89.64863904,51.87626972,103.5761837576,2.31863904,0.67626972,2.415249,87.33,51.2,101.2322522717,132.9,91.71863904,26.57626972,95.4913967831,2.31863904,0.67626972,2.415249,89.4,25.9,93.0761516179,130.55
2021-05-22 17:30:00,59.78765952,4.05181736,59.9247983292,2.81765952,0.82181736,2.935062,56.97,3.23,57.0614913931,132.82,58.24765952,44.32181736,73.1929869158,2.81765952,0.82181736,2.935062,55.43,43.5,70.4608749591,132.15,69.48765952,30.52181736,75.8954291148,2.81765952,0.82181736,2.935062,66.67,29.7,72.9861555365,129.92
2021-05-22 18:00:00,61.34257632,3.54158476,61.4447271309,1.10257632,0.32158476,1.148517,60.24,3.22,60.3259977124,132.82,59.76257632,43.78158476,74.0836870877,1.10257632,0.32158476,1.148517,58.66,43.46,73.0052546054,132.15,71.57257632,29.99158476,77.6023764939,1.10257632,0.32158476,1.148517,70.47,29.67,76.4612960916,129.92
2021-05-22 18:30:00,62.14709152,3.70456836,62.2574076808,1.38709152,0.40456836,1.444887,60.76,3.3,60.849548889,132.92,60.55709152,43.99456836,74.8510746653,1.38709152,0.40456836,1.444887,59.17,43.59,73.4927003178,132.2,72.46709152,30.19456836,78.5059953877,1.38709152,0.40456836,1.444887,71.08,29.79,77.0701660826,130.02
2021-05-22 19:00:00,61.520528,3.938904,61.6464948729,1.470528,0.428904,1.5318,60.05,3.51,60.1524945451,133.05,59.950528,44.288904,74.5357150969,1.470528,0.428904,1.5318,58.48,43.86,73.1,132.28,71.730528,30.508904,77.949097945,1.470528,0.428904,1.5318,70.26,30.08,76.4282277696,130.11
2021-05-22 19:30:00,60.68195712,3.88890416,60.806442878,0.9219571200000001,0.26890416,0.960372,59.76,3.62,59.8695415048,133.11,59.11195712,44.20890416,73.814975998,0.9219571200000001,0.26890416,0.960372,58.19,43.94,72.9163884185,132.31,70.85195712,30.46890416,77.1255725972,0.9219571200000001,0.26890416,0.960372,69.93,30.2,76.1724681233,130.19
2021-05-22 20:00:00,59.58828096,4.3311652800000005,59.7454786612,0.75828096,0.22116528,0.7898759999999999,58.83,4.11,58.9733923053,132.98,58.03828096,44.81116528,73.3245019795,0.75828096,0.22116528,0.7898759999999999,57.28,44.59,72.5897134586,132.23,69.62828096,31.11116528,76.2627177232,0.75828096,0.22116528,0.7898759999999999,68.87,30.89,75.4802556964,130.05
2021-05-22 20:30:00,58.58963968,4.42822824,58.7567450016,0.67963968,0.19822824,0.707958,57.91,4.23,58.0642833418,133.35,57.05963968,45.11822824,72.7424016646,0.67963968,0.19822824,0.707958,56.38,44.92,72.0868282004,132.46,68.56963968,32.42822824,75.8510743011,0.67963968,0.19822824,0.707958,67.89,32.23,75.1520126144,130.43
2021-05-22 21:00:00,57.01277664,5.10997652,57.2413186452,0.58277664,0.16997652,0.607059,56.43,4.94,56.6458162621,133.72,55.49277664,45.55997652,71.7994409429,0.58277664,0.16997652,0.607059,54.91,45.39,71.2415623074,132.75,66.73277664,32.75997652,74.3402955313,0.58277664,0.16997652,0.607059,66.15,32.59,73.7423257024,130.95
2021-05-22 21:30:00,57.37715232,5.20375276,57.6126431536,0.52715232,0.15375276000000002,0.549117,56.85,5.05,57.0738556609,133.23,55.86715232,45.59375276,72.1105332048,0.52715232,0.15375276000000002,0.549117,55.34,45.44,71.6052316524,132.4,67.08715232,32.10375276,74.3729584438,0.52715232,0.15375276000000002,0.549117,66.56,31.95,73.8311323223,130.3
2021-05-22 22:00:00,57.15171776,5.55216768,57.4207750633,0.52171776,0.15216768,0.5434559999999999,56.63,5.4,56.8868781003,133.23,55.64171776,45.86216768,72.1064433986,0.52171776,0.15216768,0.5434559999999999,55.12,45.71,71.6073913783,132.4,66.83171776,32.49216768,74.3116374419,0.52171776,0.15216768,0.5434559999999999,66.31,32.34,73.7759561104,130.3
2021-05-22 22:30:00,55.1010784,5.6119812,55.386127991,0.5210783999999999,0.15198119999999998,0.54279,54.58,5.46,54.8524201836,133.12,53.6210784,46.2119812,70.7867731657,0.5210783999999999,0.15198119999999998,0.54279,53.1,46.06,70.2931973949,132.35,64.5710784,33.7519812,72.860279993,0.5210783999999999,0.15198119999999998,0.54279,64.05,33.6,72.328158417,130.19
2021-05-22 23:00:00,52.69724224,6.2908623200000005,53.0714074472,0.51724224,0.15086232,0.538794,52.18,6.14,52.5400038066,133.58,51.25724224,47.24086232,69.7065560388,0.51724224,0.15086232,0.538794,50.74,47.09,69.2243865989,132.66,61.74724224,34.29086232,70.6299169113,0.51724224,0.15086232,0.538794,61.23,34.14,70.1045825892,130.74
2021-05-22 23:30:00,49.91619328,7.26347304,50.441891243,0.52619328,0.15347304,0.548118,49.39,7.11,49.8991402732,134.17,48.50619328,48.84347304,68.8370223435,0.52619328,0.15347304,0.548118,47.98,48.69,68.3578561688,133.06,58.37619328,34.09347304,67.6028464326,0.52619328,0.15347304,0.548118,57.85,33.94,67.0712017188,131.27
2021-05-23 00:00:00,47.18171776,6.23216768,47.591537113,0.52171776,0.15216768,0.5434559999999999,46.66,6.08,47.0544578122,135.11,45.81171776,48.36216768,66.6154092296,0.52171776,0.15216768,0.5434559999999999,45.29,48.21,66.1467172277,133.69,55.77171776,38.32216768,67.6688483543,0.52171776,0.15216768,0.5434559999999999,55.25,38.17,67.1528956933,132.05
2021-05-23 00:30:00,45.57692256,4.99076908,45.8493581858,0.51692256,0.15076908,0.538461,45.06,4.84,45.3191924023,136.05,44.20692256,47.68076908,65.0208254507,0.51692256,0.15076908,0.538461,43.69,47.53,64.5594067507,134.29,53.62692256,41.79076908,67.9876106622,0.51692256,0.15076908,0.538461,53.11,41.64,67.4874929154,133.5
2021-05-23 01:00:00,44.14555392,0.79328656,44.1526809432,0.52555392,0.15328656000000002,0.5474519999999999,43.62,0.64,43.6246948413,136.94,42.82555392,43.05328656,60.725723974,0.52555392,0.15328656000000002,0.5474519999999999,42.3,42.9,60.2469916261,134.9,51.07555392,50.46328656,71.8001079294,0.52555392,0.15328656000000002,0.5474519999999999,50.55,50.31,71.3189918605,134.25
2021-05-23 01:30:00,44.84075872,1.25188796,44.8582307503,0.52075872,0.15188796000000002,0.542457,44.32,1.1,44.3336486204,136.15,43.50075872,43.70188796,61.6617468167,0.52075872,0.15188796000000002,0.542457,42.98,43.55,61.1872772723,134.38,51.77075872,49.90188796,71.9055622356,0.52075872,0.15188796000000002,0.542457,51.25,49.75,71.425660655,133.19
2021-05-23 02:00:00,46.51660288,0.43067584000000003,46.5185965521,0.51660288,0.15067584,0.5381279999999999,46.0,0.28,46.000852166,136.49,45.15660288,42.66067584,62.1212688762,0.51660288,0.15067584,0.5381279999999999,44.64,42.51,61.6427586988,134.62,53.78660288,49.89067584,73.3626484333,0.51660288,0.15067584,0.5381279999999999,53.27,49.74,72.8818255809,133.4
2021-05-23 02:30:00,46.45139808,0.32207444,46.4525146309,0.52139808,0.15207444,0.543123,45.93,0.17,45.9303146081,136.02,45.09139808,42.53207444,61.9855752331,0.52139808,0.15207444,0.543123,44.57,42.38,61.5024332852,134.28,53.72139808,50.02207444,73.4043359956,0.52139808,0.15207444,0.543123,53.2,49.87,72.9195234488,133.0
2021-05-23 03:00:00,45.5310784,0.5419811999999999,45.5343040343,0.5210783999999999,0.15198119999999998,0.54279,45.01,0.39,45.0116895928,135.9,44.1810784,42.9219812,61.5975986441,0.5210783999999999,0.15198119999999998,0.54279,43.66,42.77,61.1184792023,134.22,52.6610784,50.2119812,72.7628492727,0.5210783999999999,0.15198119999999998,0.54279,52.14,50.06,72.2812783506,133.0
2021-05-23 03:30:00,44.5810784,0.7619811999999999,44.5875898278,0.5210783999999999,0.15198119999999998,0.54279,44.06,0.61,44.0642224486,136.24,43.2610784,43.1619812,61.1103716683,0.5210783999999999,0.15198119999999998,0.54279,42.74,43.01,60.6347070579,134.43,51.5310784,50.1219812,71.8864732789,0.5210783999999999,0.15198119999999998,0.54279,51.01,49.97,71.4074295854,133.34
2021-05-23 04:00:00,43.68075872,0.85188796,43.6890649414,0.52075872,0.15188796000000002,0.542457,43.16,0.7000000000000001,43.1656761791,136.24,42.37075872,43.28188796,60.5689938821,0.52075872,0.15188796000000002,0.542457,41.85,43.13,60.0967503281,134.43,50.50075872,50.25188796,71.2430970329,0.52075872,0.15188796000000002,0.542457,49.98,50.1,70.7672975321,133.34
2021-05-23 04:30:00,43.04139808,0.96207444,43.0521490278,0.52139808,0.15207444,0.543123,42.52,0.81,42.527714493,136.32,41.73139808,43.35207444,60.1740138595,0.52139808,0.15207444,0.543123,41.21,43.2,59.7034680735,134.46,49.76139808,50.32207444,70.7708125912,0.52139808,0.15207444,0.543123,49.24,50.17,70.2965610823,133.34
2021-05-23 05:00:00,41.80171776,1.60216768,41.8324102696,0.52171776,0.15216768,0.5434559999999999,41.28,1.45,41.3054584771,136.22,40.52171776,44.05216768,59.8548501588,0.52171776,0.15216768,0.5434559999999999,40.0,43.9,59.3903190764,134.43,48.27171776,50.35216768,69.7531327295,0.52171776,0.15216768,0.5434559999999999,47.75,50.2,69.2827720288,133.23
2021-05-23 05:30:00,41.38528416,1.57195788,41.4151276297,0.55528416,0.16195788,0.578421,40.83,1.4100000000000001,40.8543388149,136.48,40.11528416,44.04195788,59.5728971693,0.55528416,0.16195788,0.578421,39.56,43.88,59.080013541,134.59,47.80528416,50.33195788,69.4165050809,0.55528416,0.16195788,0.578421,47.25,50.17,68.9172794007,133.43
2021-05-23 06:00:00,41.29507424,1.5498133200000002,41.3241464257,0.6850742400000001,0.19981332000000002,0.713619,40.61,1.35,40.6324328585,136.41,40.01507424,43.90981332,59.4077256948,0.6850742400000001,0.19981332000000002,0.713619,39.33,43.71,58.7997704077,134.54,47.66507424,50.26981332,69.2749120067,0.6850742400000001,0.19981332000000002,0.713619,46.98,50.07,68.6594880552,133.3
2021-05-23 06:30:00,41.8300688,0.9496034,41.8408461008,1.1300688,0.3296034,1.177155,40.7,0.62,40.7047220848,136.24,40.5600688,43.0196034,59.1253368511,1.1300688,0.3296034,1.177155,39.43,42.69,58.1133461435,134.41,48.3300688,50.6096034,69.9794791815,1.1300688,0.3296034,1.177155,47.2,50.28,68.9631669806,133.13
2021-05-23 07:00:00,43.26473408,0.66554744,43.2698528817,1.18473408,0.34554744,1.234098,42.08,0.32,42.0812167124,135.69,41.97473408,42.45554744,59.7021926693,1.18473408,0.34554744,1.234098,40.79,42.11,58.6265827078,134.02,49.92473408,49.36554744,70.2099447871,1.18473408,0.34554744,1.234098,48.74,49.02,69.1270424653,132.71
2021-05-23 07:30:00,45.50272576,0.69121168,45.5079754019,1.51272576,0.44121168,1.575756,43.99,0.25,43.990710383,135.18,44.19272576,41.75121168,60.7960581522,1.51272576,0.44121168,1.575756,42.68,41.31,59.3977987808,133.65,52.51272576,49.23121168,71.9812376264,1.51272576,0.44121168,1.575756,51.0,48.79,70.5794878134,132.17
2021-05-23 08:00:00,47.94978848,0.76452164,47.9558829406,1.7297884799999999,0.50452164,1.801863,46.22,0.26,46.2207312794,134.88,46.59978848,41.50452164,62.403249939,1.7297884799999999,0.50452164,1.801863,44.87,41.0,60.7808925568,133.44,55.08978848,47.33452164,72.6322361879,1.7297884799999999,0.50452164,1.801863,53.36,46.83,70.9953413965,131.96
2021-05-23 08:30:00,51.26535296,0.99156128,51.274941325,1.68535296,0.49156128,1.755576,49.58,0.5,49.5825211138,134.18,49.88535296,40.72156128,64.395605386,1.68535296,0.49156128,1.755576,48.2,40.23,62.7829029275,132.94,58.825352960000004,45.74156128,74.5165255443,1.68535296,0.49156128,1.755576,57.14,45.25,72.8871874886,131.06
2021-05-23 09:00:00,53.46303488,1.41755184,53.4818244995,2.08303488,0.6075518400000001,2.169828,51.38,0.81,51.3863843834,133.61,52.06303488,40.14755184,65.744851659,2.08303488,0.6075518400000001,2.169828,49.98,39.54,63.7292083742,132.55,61.18303488,44.32755184,75.5532633925,2.08303488,0.6075518400000001,2.169828,59.1,43.72,73.5135933008,130.43
2021-05-23 09:30:00,55.790856,1.5760830000000001,55.8131136099,3.140856,0.916083,3.271725,52.65,0.66,52.6541365896,132.95,54.360856,40.436082999999996,67.7508632671,3.140856,0.916083,3.271725,51.22,39.52,64.694039911,132.1,63.480856,42.776083,76.5481048447,3.140856,0.916083,3.271725,60.34,41.86,73.4382407197,129.67
2021-05-23 10:00:00,56.67088416,2.82400788,56.7412031242,4.95088416,1.44400788,5.157171,51.72,1.38,51.7384073972,132.78,55.27088416,40.26400788,68.3817297704,4.95088416,1.44400788,5.157171,50.32,38.82,63.5538732101,131.97,64.21088416,42.48400788,76.993042349,4.95088416,1.44400788,5.157171,59.26,41.04,72.083487707,129.32
2021-05-23 10:30:00,58.76496128,3.01519704,58.8422644655,3.75496128,1.09519704,3.911418,55.01,1.92,55.0434964369,132.78,57.29496128,39.49519704,69.5886713288,3.75496128,1.09519704,3.911418,53.54,38.4,65.8869607737,131.97,66.79496128,41.60519704,78.6928158928,3.75496128,1.09519704,3.911418,63.04,40.51,74.9339822777,129.38
2021-05-23 11:00:00,59.22256288,3.35783084,59.3176784949,4.55256288,1.32783084,4.742253,54.67,2.03,54.7076758783,132.92,57.78256288,39.33783084,69.9019993146,4.55256288,1.32783084,4.742253,53.23,38.01,65.4078970767,132.18,67.22256288,41.40783084,78.9523996787,4.55256288,1.32783084,4.742253,62.67,40.08,74.3904247871,129.7
2021-05-23 11:30:00,60.4306656,3.2181108,60.516291872400004,3.7306656,1.0881108,3.88611,56.7,2.13,56.7399938315,132.54,58.9506656,38.6881108,70.5120620317,3.7306656,1.0881108,3.88611,55.22,37.6,66.8057512494,132.02,68.4906656,39.1081108,78.8696114145,3.7306656,1.0881108,3.88611,64.76,38.02,75.0957921591,129.37
2021-05-23 12:00:00,60.26291264,2.97584952,60.3363432785,4.44291264,1.29584952,4.6280339999999995,55.82,1.6800000000000002,55.8452755388,131.82,58.81291264,39.19584952,70.6772474902,4.44291264,1.29584952,4.6280339999999995,54.37,37.9,66.2759903736,131.55,68.06291264,38.55584952,78.2247634017,4.44291264,1.29584952,4.6280339999999995,63.62,37.26,73.7279594184,128.39
2021-05-23 12:30:00,61.07103392,3.9503015599999998,61.1986606591,5.04103392,1.47030156,5.251077,56.03,2.48,56.0848580278,131.59,59.61103392,38.76030156,71.1044045192,5.04103392,1.47030156,5.251077,54.57,37.29,66.0940920204,131.43,69.07103392,39.84030156,79.737427568,5.04103392,1.47030156,5.251077,64.03,38.37,74.6464855167,128.07
2021-05-23 13:00:00,60.57170272,4.09507996,60.7099732357,5.57170272,1.6250799599999999,5.803857,55.0,2.47,55.0554347908,131.97,59.13170272,38.86507996,70.7605307136,5.57170272,1.6250799599999999,5.803857,53.56,37.24,65.2341260384,131.66,68.49170272,40.74507996,79.6948861749,5.57170272,1.6250799599999999,5.803857,62.92,39.12,74.0898157644,128.57
2021-05-23 13:30:00,61.01164352,3.74922936,61.1267320066,4.83164352,1.4092293599999999,5.032962,56.18,2.34,56.2287115271,131.69,59.55164352,38.68922936,71.0158764954,4.83164352,1.4092293599999999,5.032962,54.72,37.28,66.2123613837,131.49,69.04164352,39.82922936,79.7064366996,4.83164352,1.4092293599999999,5.032962,64.21,38.42,74.8266028896,128.3
2021-05-23 14:00:00,59.837736,4.025173,59.9729661371,6.2577359999999995,1.825173,6.5184750000000005,53.58,2.2,53.625147086,131.69,58.417736,39.465173,70.4991614084,6.2577359999999995,1.825173,6.5184750000000005,52.16,37.64,64.3228979447,131.49,67.487736,40.655173,78.7872934049,6.2577359999999995,1.825173,6.5184750000000005,61.23,38.83,72.5043571105,128.3
2021-05-23 14:30:00,60.61369152,3.74524336,60.7292882183,4.78369152,1.39524336,4.983012,55.83,2.35,55.8794362892,132.1,59.14369152,38.92524336,70.8036073745,4.78369152,1.39524336,4.983012,54.36,37.53,66.056873223,131.75,68.60369152,40.31524336,79.5725162185,4.78369152,1.39524336,4.983012,63.82,38.92,74.7513130319,128.71
2021-05-23 15:00:00,61.85624064,3.38890352,61.9490046182,3.11624064,0.90890352,3.246084,58.74,2.48,58.7923294317,132.04,60.35624064,38.36890352,71.5195675429,3.11624064,0.90890352,3.246084,57.24,37.46,68.4081077066,131.71,70.28624064,39.85890352,80.8015334825,3.11624064,0.90890352,3.246084,67.17,38.95,77.6460649357,128.71
2021-05-23 15:30:00,62.24461312,2.81051216,62.3080319145,2.26461312,0.66051216,2.358972,59.98,2.15,60.018521308,132.1,60.72461312,38.36051216,71.8262315018,2.26461312,0.66051216,2.358972,58.46,37.7,69.5619263678,131.75,70.89461312,39.85051216,81.3271755863,2.26461312,0.66051216,2.358972,68.63,39.19,79.0312153519,128.71
2021-05-23 16:00:00,62.9260816,2.8055238,62.9885918982,2.3160816,0.6755238,2.412585,60.61,2.13,60.6474154437,132.02,61.3860816,38.4155238,72.4154920099,2.3160816,0.6755238,2.412585,59.07,37.74,70.0968793885,131.7,71.6660816,40.0055238,82.0759964083,2.3160816,0.6755238,2.412585,69.35,39.33,79.7262278049,128.57
2021-05-23 16:30:00,64.71035744,2.78177092,64.770121271,2.20035744,0.64177092,2.292039,62.51,2.14,62.5466202124,132.1,63.16035744,37.99177092,73.7062101155,2.20035744,0.64177092,2.292039,60.96,37.35,71.4922660153,131.72,73.60035744,38.37177092,83.0024422462,2.20035744,0.64177092,2.292039,71.4,37.73,80.7558846153,128.64
2021-05-23 17:00:00,66.736192,3.016806,66.8043444778,1.8061919999999998,0.526806,1.88145,64.93,2.49,64.9777269532,131.35,65.136192,37.746806,75.2830981792,1.8061919999999998,0.526806,1.88145,63.33,37.22,73.4575884439,131.25,75.886192,37.346806,84.578354528,1.8061919999999998,0.526806,1.88145,74.08,36.82,82.725804922,127.76
2021-05-23 17:30:00,67.6776304,2.6938922,67.7312240532,1.9676304,0.5738922,2.049615,65.71,2.12,65.7441898574,131.61,66.0676304,38.9338922,76.6862422375,1.9676304,0.5738922,2.049615,64.1,38.36,74.7014029319,131.43,76.8876304,37.5738922,85.5774800025,1.9676304,0.5738922,2.049615,74.92,37.0,83.5584011336,127.95
2021-05-23 18:00:00,67.26408416,2.71160788,67.3187183121,1.7540841600000001,0.51160788,1.8271709999999999,65.51,2.2,65.5469305155,133.05,65.65408416,38.76160788,76.2425144675,1.7540841600000001,0.51160788,1.8271709999999999,63.9,38.25,74.4733005848,132.38,76.49408416,37.61160788,85.2407059966,1.7540841600000001,0.51160788,1.8271709999999999,74.74,37.1,83.4414621157,129.23
2021-05-23 18:30:00,67.94683168,2.68365924,67.9998085458,1.4868316799999999,0.43365924,1.548783,66.46,2.25,66.498075912,132.47,66.32683168,38.49365924,76.6877461032,1.4868316799999999,0.43365924,1.548783,64.84,38.06,75.185033085,131.96,77.31683168,37.33365924,85.8585730913,1.4868316799999999,0.43365924,1.548783,75.83,36.9,84.331482259,128.63
2021-05-23 19:00:00,67.454744,2.575967,67.5039116947,1.254744,0.365967,1.3070249999999999,66.2,2.21,66.2368787006,132.47,65.824744,38.975967,76.4985158435,1.254744,0.365967,1.3070249999999999,64.57,38.61,75.2330844775,131.96,76.784744,37.835967,85.6005683975,1.254744,0.365967,1.3070249999999999,75.53,37.47,84.3135920241,128.63
2021-05-23 19:30:00,66.69218688,2.04188784,66.7234373874,0.93218688,0.27188784,0.971028,65.76,1.77,65.7838163989,132.48,65.08218688,38.88188784,75.8122170305,0.93218688,0.27188784,0.971028,64.15,38.61,74.8729230096,131.95,75.97218688,37.82188784,84.8661792419,0.93218688,0.27188784,0.971028,75.04,37.55,83.9106912139,128.73
2021-05-23 20:00:00,65.1508784,1.6502561999999998,65.1717753465,0.7208783999999999,0.2102562,0.750915,64.43,1.44,64.4460898736,132.48,63.5608784,39.3002562,74.7294814673,0.7208783999999999,0.2102562,0.750915,62.84,39.09,74.0060382672,131.95,74.2408784,38.3002562,83.5381209424,0.7208783999999999,0.2102562,0.750915,73.52,38.09,82.8011986628,128.73
2021-05-23 20:30:00,63.75309632,1.16006976,63.7636499287,0.58309632,0.17006976000000001,0.6073919999999999,63.17,0.99,63.1777571618,132.73,62.18309632,39.95006976,73.9103885917,0.58309632,0.17006976000000001,0.6073919999999999,61.6,39.78,73.3280873881,132.06,72.67309632,39.14006976,82.54286153,0.58309632,0.17006976000000001,0.6073919999999999,72.09,38.97,81.9489414209,128.94
2021-05-23 21:00:00,62.26002944,1.07459192,62.269302338,0.53002944,0.15459192,0.552114,61.73,0.92,61.7368552811,133.11,60.72002944,39.14459192,72.2441765942,0.53002944,0.15459192,0.552114,60.19,38.99,71.7151044063,132.31,71.18002944,40.34459192,81.8185962253,0.53002944,0.15459192,0.552114,70.65,40.19,81.2813545655,129.35
2021-05-23 21:30:00,61.86619328,1.17347304,61.8773214509,0.52619328,0.15347304,0.548118,61.34,1.02,61.3484800138,131.58,60.34619328,38.69347304,71.6857579948,0.52619328,0.15347304,0.548118,59.82,38.54,71.160129286,131.25,70.71619328,40.09347304,81.2912453615,0.52619328,0.15347304,0.548118,70.19,39.94,80.7579079719,127.99
2021-05-23 22:00:00,59.31619328,0.62347304,59.3194698549,0.52619328,0.15347304,0.548118,58.79,0.47000000000000003,58.7918786909,131.12,57.82619328,39.93347304,70.2748240716,0.52619328,0.15347304,0.548118,57.3,39.78,69.754844993,130.9,67.76619328,40.93347304,79.1694774947,0.52619328,0.15347304,0.548118,67.24,40.78,78.639849949,127.45
2021-05-23 22:30:00,56.07139808,1.08207444,56.0818381273,0.52139808,0.15207444,0.543123,55.55,0.93,55.5577843331,131.84,54.62139808,41.35207444,68.5090591725,0.52139808,0.15207444,0.543123,54.1,41.2,68.0018382104,131.46,63.89139808,40.83207444,75.8245939764,0.52139808,0.15207444,0.543123,63.37,40.68,75.3035145262,128.23
2021-05-23 23:00:00,52.25619328,1.3634730400000001,52.2739781808,0.52619328,0.15347304,0.548118,51.73,1.21,51.7441494277,132.35,50.85619328,42.12347304,66.035894602,0.52619328,0.15347304,0.548118,50.33,41.97,65.5331198708,131.86,59.63619328,42.93347304,73.4830501286,0.52619328,0.15347304,0.548118,59.11,42.78,72.9665711131,128.62
2021-05-23 23:30:00,48.63619328,1.64347304,48.6639527823,0.52619328,0.15347304,0.548118,48.11,1.49,48.1330676355,133.23,47.28619328,42.84347304,63.808676973,0.52619328,0.15347304,0.548118,46.76,42.69,63.3161409121,132.42,55.59619328,44.91347304,71.4713702663,0.52619328,0.15347304,0.548118,55.07,44.76,70.9659249218,129.7
2021-05-24 00:00:00,45.95619328,2.43347304,46.0205768306,0.52619328,0.15347304,0.548118,45.43,2.2800000000000002,45.4871773141,134.04,44.64619328,44.01347304,62.6934476914,0.52619328,0.15347304,0.548118,44.12,43.86,62.2115262632,132.9,52.45619328,45.04347304,69.1416421336,0.52619328,0.15347304,0.548118,51.93,44.89,68.6428219117,130.53
2021-05-24 00:30:00,43.74651296,2.40356628,43.8124928191,0.52651296,0.15356628,0.548451,43.22,2.25,43.2785270082,134.79,42.46651296,44.11356628,61.2324379142,0.52651296,0.15356628,0.548451,41.94,43.96,60.7572645862,133.38,49.96651296,45.64356628,67.6756053548,0.52651296,0.15356628,0.548451,49.44,45.49,67.1837309175,131.17
2021-05-24 01:00:00,42.7158736,2.1133798,42.7681216748,0.5258735999999999,0.15337979999999998,0.547785,42.19,1.96,42.2355028383,134.92,41.4358736,43.9533798,60.4055561752,0.5258735999999999,0.15337979999999998,0.547785,40.91,43.8,59.933864384,133.44,48.9458736,47.2533798,68.0336714061,0.5258735999999999,0.15337979999999998,0.547785,48.42,47.1,67.5492886713,131.37
2021-05-24 01:30:00,43.7324672,1.8269696,43.770612348,0.33246719999999996,0.09696959999999999,0.34632,43.4,1.73,43.4344667286,135.23,42.4324672,43.5369696,60.7945885308,0.33246719999999996,0.09696959999999999,0.34632,42.1,43.44,60.4933351701,133.63,50.2524672,47.7269696,69.3049355161,0.33246719999999996,0.09696959999999999,0.34632,49.92,47.63,68.9972702359,131.88
2021-05-24 02:00:00,45.4724672,1.5169696,45.4977633519,0.33246719999999996,0.09696959999999999,0.34632,45.14,1.42,45.1623294351,135.08,44.1624672,43.1169696,61.7203092724,0.33246719999999996,0.09696959999999999,0.34632,43.83,43.02,61.4148947732,133.51,52.2724672,47.1269696,70.3801256809,0.33246719999999996,0.09696959999999999,0.34632,51.94,47.03,70.0684272693,132.04
2021-05-24 02:30:00,45.4424672,1.5569696,45.4691321619,0.33246719999999996,0.09696959999999999,0.34632,45.11,1.46,45.1336205062,135.12,44.1224672,43.3169696,61.8316421191,0.33246719999999996,0.09696959999999999,0.34632,43.79,43.22,61.5266812042,133.55,52.2124672,47.3469696,70.4831700579,0.33246719999999996,0.09696959999999999,0.34632,51.88,47.25,70.171909622,131.92
2021-05-24 03:00:00,44.5024672,1.6569696,44.533303663,0.33246719999999996,0.09696959999999999,0.34632,44.17,1.56,44.1975395243,135.12,43.2024672,43.4869696,61.2990187292,0.33246719999999996,0.09696959999999999,0.34632,42.87,43.39,60.9961392221,133.55,51.1424672,47.5469696,69.8302675739,0.33246719999999996,0.09696959999999999,0.34632,50.81,47.45,69.5209220307,131.92
2021-05-24 03:30:00,44.17694272,1.5582749599999999,44.204417075,0.33694272000000003,0.09827496000000001,0.35098199999999996,43.84,1.46,43.8643043943,135.2,42.86694272,43.50827496,61.078185698,0.33694272000000003,0.09827496000000001,0.35098199999999996,42.53,43.41,60.7719425393,133.59,50.77694272,47.79827496,69.7350199049,0.33694272000000003,0.09827496000000001,0.35098199999999996,50.44,47.7,69.4225006752,131.92
2021-05-24 04:00:00,43.73694272,1.11827496,43.751236524,0.33694272000000003,0.09827496000000001,0.35098199999999996,43.4,1.02,43.4119845204,135.45,42.43694272,43.22827496,60.5770407286,0.33694272000000003,0.09827496000000001,0.35098199999999996,42.1,43.13,60.2711116539,133.75,50.37694272,48.63827496,70.0251251259,0.33694272000000003,0.09827496000000001,0.35098199999999996,50.04,48.54,69.7146555611,132.22
