Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-24 04:30:00,43.3824672,1.2569696,43.4006731853,0.33246719999999996,0.09696959999999999,0.34632,43.05,1.16,43.0656255034,135.67,42.0924672,43.3269696,60.406970539,0.33246719999999996,0.09696959999999999,0.34632,41.76,43.23,60.1059938775,133.9,49.9824672,48.8569696,69.8945670699,0.33246719999999996,0.09696959999999999,0.34632,49.65,48.76,69.5892240221,132.54
2021-05-24 05:00:00,42.7924672,1.1269696,42.8073043947,0.33246719999999996,0.09696959999999999,0.34632,42.46,1.03,42.4724910972,135.67,41.5124672,43.2669696,59.9609505545,0.33246719999999996,0.09696959999999999,0.34632,41.18,43.17,59.6610534604,133.9,49.3024672,48.7969696,69.3676979159,0.33246719999999996,0.09696959999999999,0.34632,48.97,48.7,69.063383207,132.54
2021-05-24 05:30:00,43.80315648,0.95592064,43.813585814,0.36315648,0.10592064,0.37828799999999996,43.44,0.85,43.4483152723,135.79,42.49315648,42.93592064,60.4082910604,0.36315648,0.10592064,0.37828799999999996,42.13,42.83,60.0778311859,133.98,50.43315648,48.19592064,69.7592290588,0.36315648,0.10592064,0.37828799999999996,50.07,48.09,69.42372073,132.78
2021-05-24 06:00:00,45.3287008,0.7854544,45.3355054547,0.4987008,0.14545439999999998,0.51948,44.83,0.64,44.8345681367,135.55,44.0187008,42.4854544,61.1772821862,0.4987008,0.14545439999999998,0.51948,43.52,42.34,60.7179215718,133.83,52.0687008,46.5354544,69.8333596443,0.4987008,0.14545439999999998,0.51948,51.57,46.39,69.3649551287,132.48
2021-05-24 06:30:00,50.34192736,1.40764548,50.3616035896,0.71192736,0.20764548,0.741591,49.63,1.2,49.6445052347,135.02,48.96192736,39.44764548,62.875965716,0.71192736,0.20764548,0.741591,48.25,39.24,62.1919616992,133.46,57.73192736,42.93764548,71.9487097596,0.71192736,0.20764548,0.741591,57.02,42.73,71.2540055014,131.81
2021-05-24 07:00:00,55.49477408,2.71389244,55.561093963,1.14477408,0.33389244,1.192473,54.35,2.38,54.402085438,132.8,54.04477408,38.08389244,66.1152060326,1.14477408,0.33389244,1.192473,52.9,37.75,64.9882489378,131.96,63.43477408,40.12389244,75.0592919439,1.14477408,0.33389244,1.192473,62.29,39.79,73.9140595557,129.51
2021-05-24 07:30:00,61.75136672,11.13748196,62.7477074975,1.9113667200000002,0.55748196,1.991007,59.84,10.58,60.7681001842,131.67,59.92136672,40.56748196,72.362219301,1.9113667200000002,0.55748196,1.991007,58.01,40.01,70.469569319,131.2,69.64136672,39.41748196,80.0228582512,1.9113667200000002,0.55748196,1.991007,67.73,38.86,78.0861863584,127.85
2021-05-24 08:00:00,65.36498208,17.87603644,67.7652828602,2.93498208,0.85603644,3.057273,62.43,17.02,64.7084638977,131.67,63.25498208,42.51603644,76.2155240913,2.93498208,0.85603644,3.057273,60.32,41.66,73.3079668249,131.2,73.11498208,39.51603644,83.1102745783,2.93498208,0.85603644,3.057273,70.18,38.66,80.1238291646,127.85
2021-05-24 08:30:00,68.43706944,35.41706192,77.0584242545,3.48706944,1.01706192,3.632364,64.95,34.4,73.4973638983,132.18,64.32706944,51.77706192,82.5762435801,3.48706944,1.01706192,3.632364,60.84,50.76,79.2343561847,131.59,73.86706944,44.61706192,86.2961538078,3.48706944,1.01706192,3.632364,70.38,43.6,82.7907265338,127.7
2021-05-24 09:00:00,69.59320384,43.71135112,82.1820919511,2.95320384,0.86135112,3.076254,66.64,42.85,79.2275968334,132.18,64.47320384,55.45135112,85.0390872154,2.95320384,0.86135112,3.076254,61.52,54.59,82.2482735381,131.59,74.03320384,47.47135112,87.945690332,2.95320384,0.86135112,3.076254,71.08,46.61,84.999167643,127.7
2021-05-24 09:30:00,71.48096576,44.28403168,84.0868832091,3.27096576,0.95403168,3.407256,68.21,43.33,80.8089908364,132.28,66.27096576,54.51403168,85.8115409066,3.27096576,0.95403168,3.407256,63.0,53.56,82.6902267502,131.64,76.10096576,46.73403168,89.3052445642,3.27096576,0.95403168,3.407256,72.83,45.78,86.0233532246,127.7
2021-05-24 10:00:00,74.08527328,44.57153804,86.4595264862,1.4452732799999999,0.42153804,1.505493,72.64,44.15,85.0046592841,131.84,68.61527328,53.08153804,86.7508236732,1.4452732799999999,0.42153804,1.505493,67.17,52.66,85.3515348427,131.41,79.11527328,45.15153804,91.0927431443,1.4452732799999999,0.42153804,1.505493,77.67,44.73,89.6292463429,127.37
2021-05-24 10:30:00,77.04795072,45.19731896,89.3262802949,1.32795072,0.38731896,1.383282,75.72,44.81,87.9855357431,131.84,71.42795072,52.73731896,88.787256716,1.32795072,0.38731896,1.383282,70.1,52.35,87.4901851638,131.41,82.40795072,44.73731896,93.768321141,1.32795072,0.38731896,1.383282,81.08,44.35,92.4169297261,127.27
2021-05-24 11:00:00,80.93093472,29.17610596,86.029421442,4.34093472,1.26610596,4.521807,76.59,27.91,81.5168461117,132.11,64.12093472,34.83610596,72.9729302401,4.34093472,1.26610596,4.521807,59.78,33.57,68.5608729524,131.68,84.89093472,47.11610596,97.0896402222,4.34093472,1.26610596,4.521807,80.55,45.85,92.6850851,127.58
2021-05-24 11:30:00,113.2477376,5.2985068,113.3716201076,4.6577376,1.3585068,4.85181,108.59,3.94,108.6614545274,132.27,4.6577376,1.3585068,4.85181,4.6577376,1.3585068,4.85181,0.0,0.0,0.0,131.87,105.6177376,59.6285068,121.2875315889,4.6577376,1.3585068,4.85181,100.96,58.27,116.5689259623,127.47
2021-05-24 12:00:00,109.7684592,15.3020506,110.8299029491,2.3384592,0.6820506,2.435895,107.43,14.62,108.4202439584,133.93,82.8584592,57.8020506,101.0277254746,2.3384592,0.6820506,2.435895,80.52,57.12,98.7226660904,132.9,31.2084592,12.5520506,33.638101907,2.3384592,0.6820506,2.435895,28.87,11.87,31.2149611565,128.65
2021-05-24 12:30:00,117.17005728,23.25585004,119.4556691165,2.66005728,0.77585004,2.770893,114.51,22.48,116.6957175735,133.93,109.31005728,76.75585004,133.5670211464,2.66005728,0.77585004,2.770893,106.65,75.98,130.9472523576,132.88,2.66005728,0.77585004,2.770893,2.66005728,0.77585004,2.770893,0.0,0.0,0.0,130.37
2021-05-24 13:00:00,115.4134128,23.4734954,117.776316976,3.7834128,1.1034954,3.941055,111.63,22.37,113.8493469459,133.93,107.6934128,77.9834954,132.9635164822,3.7834128,1.1034954,3.941055,103.91,76.88,129.2587424509,132.88,3.7834128,1.1034954,3.941055,3.7834128,1.1034954,3.941055,0.0,0.0,0.0,130.37
2021-05-24 13:30:00,110.98768768,22.50974224,113.2473192277,4.62768768,1.3497422399999999,4.820508,106.36,21.16,108.4444336976,135.18,103.52768768,80.52974224,131.1602893471,4.62768768,1.3497422399999999,4.820508,98.9,79.18,126.6912877825,133.7,4.62768768,1.3497422399999999,4.820508,4.62768768,1.3497422399999999,4.820508,0.0,0.0,0.0,131.64
2021-05-24 14:00:00,107.59487904,22.86183972,109.996916825,6.07487904,1.77183972,6.327999,101.52,21.09,103.6875040687,135.18,100.38487904,81.87183972,129.5381105274,6.07487904,1.77183972,6.327999,94.31,80.1,123.735144967,133.7,6.07487904,1.77183972,6.327999,6.07487904,1.77183972,6.327999,0.0,0.0,0.0,131.64
2021-05-24 14:30:00,105.61565952,22.28456736,107.9410463089,4.81565952,1.40456736,5.016312,100.8,20.88,102.9398581697,136.07,98.44565952,82.21456736,128.260605661,4.81565952,1.40456736,5.016312,93.63,80.81,123.6803662672,134.32,4.81565952,1.40456736,5.016312,4.81565952,1.40456736,5.016312,0.0,0.0,0.0,132.54
2021-05-24 15:00:00,104.49261184,21.25659512,106.6327752862,5.54261184,1.61659512,5.773554,98.95,19.64,100.8802859829,136.07,97.41261184,84.38659512,128.8810086143,5.54261184,1.61659512,5.773554,91.87,82.77,123.6566609609,134.32,5.54261184,1.61659512,5.773554,5.54261184,1.61659512,5.773554,0.0,0.0,0.0,132.54
2021-05-24 15:30:00,103.89542912,20.65825016,105.9293325368,5.44542912,1.5882501599999999,5.672322,98.45,19.07,100.2799451536,136.74,96.83542912,84.37825016,128.4398280633,5.44542912,1.5882501599999999,5.672322,91.39,82.79,123.3138929724,134.8,5.44542912,1.5882501599999999,5.672322,5.44542912,1.5882501599999999,5.672322,0.0,0.0,0.0,133.21
2021-05-24 16:00:00,105.27527968,20.49862324,107.2524035462,5.03527968,1.4686232399999999,5.245083,100.24,19.03,102.0303802796,136.28,98.11527968,84.23862324,129.3164867759,5.03527968,1.4686232399999999,5.245083,93.08,82.77,124.5582566513,134.53,5.03527968,1.4686232399999999,5.245083,5.03527968,1.4686232399999999,5.245083,0.0,0.0,0.0,132.8
2021-05-24 16:30:00,109.98686976,19.47200368,111.6972266751,3.36686976,0.98200368,3.507156,106.62,18.49,108.2113880329,136.17,102.46686976,84.30200368,132.6886853612,3.36686976,0.98200368,3.507156,99.1,83.32,129.4721298195,134.45,3.36686976,0.98200368,3.507156,3.36686976,0.98200368,3.507156,0.0,0.0,0.0,132.73
2021-05-24 17:00:00,115.64833984,19.58034912,117.2941966996,1.8183398400000002,0.53034912,1.894104,113.83,19.05,115.4130469228,136.25,107.70833984,82.93034912,135.9357542233,1.8183398400000002,0.53034912,1.894104,105.89,82.4,134.1732167759,134.53,1.8183398400000002,0.53034912,1.894104,1.8183398400000002,0.53034912,1.894104,0.0,0.0,0.0,132.83
2021-05-24 17:30:00,117.95440384,19.36170112,119.5329111814,1.7544038400000002,0.51170112,1.827504,116.2,18.85,117.7189980419,135.66,109.90440384,82.82170112,137.6169036123,1.7544038400000002,0.51170112,1.827504,108.15,82.31,135.9093764241,134.16,1.7544038400000002,0.51170112,1.827504,1.7544038400000002,0.51170112,1.827504,0.0,0.0,0.0,132.11
2021-05-24 18:00:00,115.24843008,18.31412544,116.6945064111,1.48843008,0.43412544000000003,1.5504479999999998,113.76,17.88,115.1565543076,135.49,107.34843008,84.01412544,136.3160251551,1.48843008,0.43412544000000003,1.5504479999999998,105.86,83.58,134.8775592899,133.97,1.48843008,0.43412544000000003,1.5504479999999998,1.48843008,0.43412544000000003,1.5504479999999998,0.0,0.0,0.0,131.89
2021-05-24 18:30:00,113.08648128,17.80230704,114.4791438832,2.23648128,0.6523070400000001,2.329668,110.85,17.15,112.1688236543,135.9,105.33648128,85.18230704,135.4688145704,2.23648128,0.6523070400000001,2.329668,103.1,84.53,133.3226571142,134.16,2.23648128,0.6523070400000001,2.329668,2.23648128,0.6523070400000001,2.329668,0.0,0.0,0.0,132.42
2021-05-24 19:00:00,112.34946912,16.96109516,113.6225416041,1.40946912,0.41109516,1.468197,110.94,16.55,112.1676695844,136.06,104.56946912,86.23109516,135.5380966538,1.40946912,0.41109516,1.468197,103.16,85.82,134.190379685,134.3,1.40946912,0.41109516,1.468197,1.40946912,0.41109516,1.468197,0.0,0.0,0.0,132.54
2021-05-24 19:30:00,110.21980928,15.95536104,111.3686666151,0.90980928,0.26536104,0.947718,109.31,15.69,110.4303047175,136.66,102.52980928,87.45536104,134.7620197445,0.90980928,0.26536104,0.947718,101.62,87.19,133.8981721309,134.67,0.90980928,0.26536104,0.947718,0.90980928,0.26536104,0.947718,0.0,0.0,0.0,133.14
2021-05-24 20:00:00,108.3837456,14.950675799999999,109.4100498911,0.6537455999999999,0.19067579999999998,0.680985,107.73,14.76,108.7364267392,136.99,100.7737456,87.6606758,133.5654966073,0.6537455999999999,0.19067579999999998,0.680985,100.12,87.47,132.9474155446,134.93,0.6537455999999999,0.19067579999999998,0.680985,0.6537455999999999,0.19067579999999998,0.680985,0.0,0.0,0.0,133.44
2021-05-24 20:30:00,106.54448512,14.17505816,107.4832990903,0.39448512,0.11505816,0.41092199999999995,106.15,14.06,107.0771035283,137.13,99.02448512,89.02505816,133.1589637752,0.39448512,0.11505816,0.41092199999999995,98.63,88.91,132.7887984734,135.03,0.39448512,0.11505816,0.41092199999999995,0.39448512,0.11505816,0.41092199999999995,0.0,0.0,0.0,133.57
2021-05-24 21:00:00,102.58754208,12.42011644,103.3366492702,0.37754208,0.11011644,0.393273,102.21,12.31,102.948628937,137.13,95.31754208,89.64011644,130.8464149434,0.37754208,0.11011644,0.393273,94.94,89.53,130.4960708221,135.03,0.37754208,0.11011644,0.393273,0.37754208,0.11011644,0.393273,0.0,0.0,0.0,133.57
2021-05-24 21:30:00,101.92420544,12.24330992,102.656915463,0.35420544,0.10330992,0.36896399999999996,101.57,12.14,102.2929347511,135.88,94.67420544,89.09330992,130.0031655314,0.35420544,0.10330992,0.36896399999999996,94.32,88.99,129.6745252546,134.2,0.35420544,0.10330992,0.36896399999999996,0.35420544,0.10330992,0.36896399999999996,0.0,0.0,0.0,132.37
2021-05-24 22:00:00,99.7380416,11.2744288,100.3732518501,0.35804159999999996,0.1044288,0.37296,99.38,11.17,100.0057663337,135.88,92.6180416,90.5244288,129.509744187,0.35804159999999996,0.1044288,0.37296,92.26,90.42,129.1808190096,134.2,0.35804159999999996,0.1044288,0.37296,0.35804159999999996,0.1044288,0.37296,0.0,0.0,0.0,132.37
2021-05-24 22:30:00,94.31836128,10.20452204,94.8687806637,0.35836128,0.10452204,0.373293,93.96,10.1,94.5012782982,136.31,87.47836128,92.65452204,127.425759353,0.35836128,0.10452204,0.373293,87.12,92.55,127.1038823168,134.51,0.35836128,0.10452204,0.373293,0.35836128,0.10452204,0.373293,0.0,0.0,0.0,132.83
2021-05-24 23:00:00,87.9444752,9.5746386,88.4641420154,0.32447519999999996,0.09463859999999999,0.337995,87.62,9.48,88.1313497003,137.05,81.4444752,95.1046386,125.2121991814,0.32447519999999996,0.09463859999999999,0.337995,81.12,95.01,124.9293980615,135.02,0.32447519999999996,0.09463859999999999,0.337995,0.32447519999999996,0.09463859999999999,0.337995,0.0,0.0,0.0,133.58
2021-05-24 23:30:00,81.11278688,8.32706284,81.5390959662,0.33278688,0.09706284,0.346653,80.78,8.23,81.1981606935,138.88,74.96278688,97.29706284,122.8256400517,0.33278688,0.09706284,0.346653,74.63,97.2,122.545815514,136.25,0.33278688,0.09706284,0.346653,0.33278688,0.09706284,0.346653,0.0,0.0,0.0,135.41
2021-05-25 00:00:00,76.67278688,7.78706284,77.067208303,0.33278688,0.09706284,0.346653,76.34,7.69,76.7263429338,138.88,70.78278688,98.26706284,121.1058155404,0.33278688,0.09706284,0.346653,70.45,98.17,120.8327414238,136.25,0.33278688,0.09706284,0.346653,0.33278688,0.09706284,0.346653,0.0,0.0,0.0,135.41
2021-05-25 00:30:00,73.22,7.34,73.5869825445,0.0,0.0,0.0,73.22,7.34,73.5869825445,139.11,67.48,98.98,119.7939514333,0.0,0.0,0.0,67.48,98.98,119.7939514333,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.64
2021-05-25 01:00:00,70.54,3.38,70.6209317412,0.0,0.0,0.0,70.54,3.38,70.6209317412,139.44,66.48,88.18,110.4323448995,0.0,0.0,0.0,66.48,88.18,110.4323448995,136.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96
2021-05-25 01:30:00,72.62,3.18,72.6895921023,0.0,0.0,0.0,72.62,3.18,72.6895921023,138.51,68.5,88.06,111.5652885086,0.0,0.0,0.0,68.5,88.06,111.5652885086,136.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.12
2021-05-25 02:00:00,75.76,2.96,75.8178026587,0.0,0.0,0.0,75.76,2.96,75.8178026587,138.51,71.51,87.15,112.7333251528,0.0,0.0,0.0,71.51,87.15,112.7333251528,136.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.12
2021-05-25 02:30:00,75.55,3.0,75.609539742,0.0,0.0,0.0,75.55,3.0,75.609539742,138.05,71.32,87.15,112.6128984619,0.0,0.0,0.0,71.32,87.15,112.6128984619,135.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.66
2021-05-25 03:00:00,74.18,2.91,74.2370561108,0.0,0.0,0.0,74.18,2.91,74.2370561108,138.05,70.0,87.45,112.0156350694,0.0,0.0,0.0,70.0,87.45,112.0156350694,135.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.66
2021-05-25 03:30:00,73.55,3.06,73.6136271352,0.0,0.0,0.0,73.55,3.06,73.6136271352,138.32,69.41,87.78,111.9065525338,0.0,0.0,0.0,69.41,87.78,111.9065525338,135.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.86
2021-05-25 04:00:00,72.31,3.01,72.3726205136,0.0,0.0,0.0,72.31,3.01,72.3726205136,138.52,68.2,87.99,111.3260081922,0.0,0.0,0.0,68.2,87.99,111.3260081922,135.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.02
2021-05-25 04:30:00,71.76,2.89,71.818171099,0.0,0.0,0.0,71.76,2.89,71.818171099,138.53,67.68,87.76,110.8259897317,0.0,0.0,0.0,67.68,87.76,110.8259897317,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.02
2021-05-25 05:00:00,71.15,2.8200000000000003,71.2058628204,0.0,0.0,0.0,71.15,2.8200000000000003,71.2058628204,138.53,67.09,87.59,110.3316645392,0.0,0.0,0.0,67.09,87.59,110.3316645392,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.02
2021-05-25 05:30:00,72.31,2.3,72.3465693727,0.0,0.0,0.0,72.31,2.3,72.3465693727,138.45,68.21,86.3,110.0013368101,0.0,0.0,0.0,68.21,86.3,110.0013368101,135.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.9
2021-05-25 06:00:00,74.11,1.98,74.1364451535,0.0,0.0,0.0,74.11,1.98,74.1364451535,137.8,69.96,84.95,110.0495529296,0.0,0.0,0.0,69.96,84.95,110.0495529296,135.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.24
2021-05-25 06:30:00,81.42,0.87,81.4246479882,0.0,0.0,0.0,81.42,0.87,81.4246479882,136.92,77.01,81.49,112.1211853309,0.0,0.0,0.0,77.01,81.49,112.1211853309,134.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.37
2021-05-25 07:00:00,89.42,2.7199999999999998,89.4613592564,0.0,0.0,0.0,89.42,2.7199999999999998,89.4613592564,135.84,84.69,79.16,115.9254143836,0.0,0.0,0.0,84.69,79.16,115.9254143836,134.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2021-05-25 07:30:00,98.83,5.49,98.9823671166,0.0,0.0,0.0,98.83,5.49,98.9823671166,135.9,93.75,75.33,120.265004885,0.0,0.0,0.0,93.75,75.33,120.265004885,134.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.27
2021-05-25 08:00:00,103.78,7.94,104.0832935682,0.0,0.0,0.0,103.78,7.94,104.0832935682,134.94,98.52,72.31,122.2085369358,0.0,0.0,0.0,98.52,72.31,122.2085369358,133.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.38
2021-05-25 08:30:00,107.67,9.47,108.0856595483,0.0,0.0,0.0,107.67,9.47,108.0856595483,134.38,102.3,69.52,123.6863792016,0.0,0.0,0.0,102.3,69.52,123.6863792016,133.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.83
2021-05-25 09:00:00,107.88,10.31,108.3715391604,0.0,0.0,0.0,107.88,10.31,108.3715391604,133.34,102.5,68.4,123.2266610762,0.0,0.0,0.0,102.5,68.4,123.2266610762,132.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.82
2021-05-25 09:30:00,111.09,11.31,111.6642476355,0.0,0.0,0.0,111.09,11.31,111.6642476355,133.06,105.59,68.37,125.7923089859,0.0,0.0,0.0,105.59,68.37,125.7923089859,132.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,129.58
2021-05-25 10:00:00,112.52,12.18,113.1773069126,0.0,0.0,0.0,112.52,12.18,113.1773069126,133.93,106.95,67.94,126.704956888,0.0,0.0,0.0,106.95,67.94,126.704956888,132.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.45
2021-05-25 10:30:00,114.11,12.34,114.7752922018,0.0,0.0,0.0,114.11,12.34,114.7752922018,134.32,108.46,67.61,127.8072130202,0.0,0.0,0.0,108.46,67.61,127.8072130202,133.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.86
2021-05-25 11:00:00,114.04,12.23,114.693916578,0.0,0.0,0.0,114.04,12.23,114.693916578,134.13,108.4,67.54,127.7192687107,0.0,0.0,0.0,108.4,67.54,127.7192687107,133.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.65
2021-05-25 11:30:00,114.85,12.69,115.5489446079,0.0,0.0,0.0,114.85,12.69,115.5489446079,134.07,109.19,67.15,128.1857191734,0.0,0.0,0.0,109.19,67.15,128.1857191734,132.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.65
2021-05-25 12:00:00,111.81,12.3,112.4845149343,0.0,0.0,0.0,111.81,12.3,112.4845149343,134.07,106.27,67.79,126.0507715169,0.0,0.0,0.0,106.27,67.79,126.0507715169,133.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.73
2021-05-25 12:30:00,102.63,11.88,103.3153004158,0.0,0.0,0.0,102.63,11.88,103.3153004158,134.46,97.46,68.26,118.9868866724,0.0,0.0,0.0,97.46,68.26,118.9868866724,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.03
2021-05-25 13:00:00,100.57,11.35,101.2084354192,0.0,0.0,0.0,100.57,11.35,101.2084354192,134.46,95.43,69.46,118.0320994476,0.0,0.0,0.0,95.43,69.46,118.0320994476,133.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.03
2021-05-25 13:30:00,98.0,10.1,98.5190844456,0.0,0.0,0.0,98.0,10.1,98.5190844456,135.23,92.99,70.77,116.8568911105,0.0,0.0,0.0,92.99,70.77,116.8568911105,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.81
2021-05-25 14:00:00,98.88,10.02,99.3863914226,0.0,0.0,0.0,98.88,10.02,99.3863914226,135.23,93.79,70.28,117.2000106655,0.0,0.0,0.0,93.79,70.28,117.2000106655,133.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.81
2021-05-25 14:30:00,101.2,10.54,101.7473911213,0.0,0.0,0.0,101.2,10.54,101.7473911213,134.8,96.05,69.86,118.7687757788,0.0,0.0,0.0,96.05,69.86,118.7687757788,133.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.38
2021-05-25 15:00:00,100.65,10.09,101.1544887783,0.0,0.0,0.0,100.65,10.09,101.1544887783,134.71,95.51,70.77,118.872002591,0.0,0.0,0.0,95.51,70.77,118.872002591,133.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.27
2021-05-25 15:30:00,103.77,9.87,104.2383317211,0.0,0.0,0.0,103.77,9.87,104.2383317211,135.31,98.52,71.19,121.5491937448,0.0,0.0,0.0,98.52,71.19,121.5491937448,133.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.92
2021-05-25 16:00:00,106.94,9.84,107.3917557357,0.0,0.0,0.0,106.94,9.84,107.3917557357,135.31,101.54,71.15,123.9866690415,0.0,0.0,0.0,101.54,71.15,123.9866690415,133.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.92
2021-05-25 16:30:00,110.75,9.51,111.1575575478,0.0,0.0,0.0,110.75,9.51,111.1575575478,135.6,105.21,71.85,127.4031655808,0.0,0.0,0.0,105.21,71.85,127.4031655808,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25
2021-05-25 17:00:00,111.09,9.49,111.4946106321,0.0,0.0,0.0,111.09,9.49,111.4946106321,135.6,105.52,72.04,127.7663179402,0.0,0.0,0.0,105.52,72.04,127.7663179402,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25
2021-05-25 17:30:00,112.0,8.86,112.3498980863,0.0,0.0,0.0,112.0,8.86,112.3498980863,135.6,106.4,72.76,128.8990985228,0.0,0.0,0.0,106.4,72.76,128.8990985228,134.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.25
2021-05-25 18:00:00,111.16,7.97,111.4453520789,0.0,0.0,0.0,111.16,7.97,111.4453520789,135.77,105.6,73.84,128.8553669817,0.0,0.0,0.0,105.6,73.84,128.8553669817,134.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.31
2021-05-25 18:30:00,110.13,7.0,110.3522401223,0.0,0.0,0.0,110.13,7.0,110.3522401223,135.88,104.62,74.55,128.4641852813,0.0,0.0,0.0,104.62,74.55,128.4641852813,134.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.45
2021-05-25 19:00:00,108.79,6.6,108.9900183503,0.0,0.0,0.0,108.79,6.6,108.9900183503,135.88,103.33,74.84,127.5857143257,0.0,0.0,0.0,103.33,74.84,127.5857143257,134.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.45
2021-05-25 19:30:00,105.92,5.87,106.0825306071,0.0,0.0,0.0,105.92,5.87,106.0825306071,135.81,100.57,75.62,125.8280942397,0.0,0.0,0.0,100.57,75.62,125.8280942397,134.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33
2021-05-25 20:00:00,104.19,5.24,104.3216837479,0.0,0.0,0.0,104.19,5.24,104.3216837479,135.81,98.9,76.15,124.8200004006,0.0,0.0,0.0,98.9,76.15,124.8200004006,134.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.33
2021-05-25 20:30:00,101.96,3.9699999999999998,102.0372603513,0.0,0.0,0.0,101.96,3.9699999999999998,102.0372603513,135.66,96.75,76.81,123.5327430279,0.0,0.0,0.0,96.75,76.81,123.5327430279,134.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.16
2021-05-25 21:00:00,99.71,2.79,99.7490260604,0.0,0.0,0.0,99.71,2.79,99.7490260604,135.23,94.63,76.94,121.9614713752,0.0,0.0,0.0,94.63,76.94,121.9614713752,133.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.72
2021-05-25 21:30:00,99.27,2.54,99.3024898983,0.0,0.0,0.0,99.27,2.54,99.3024898983,134.45,94.19,77.64,122.0644325756,0.0,0.0,0.0,94.19,77.64,122.0644325756,133.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,130.94
2021-05-25 22:00:00,97.5,1.81,97.5167990656,0.0,0.0,0.0,97.5,1.81,97.5167990656,134.8,92.49,78.82,121.5195148937,0.0,0.0,0.0,92.49,78.82,121.5195148937,133.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.26
2021-05-25 22:30:00,92.7,0.72,92.7027960743,0.0,0.0,0.0,92.7,0.72,92.7027960743,135.17,87.86,80.91,119.4395566804,0.0,0.0,0.0,87.86,80.91,119.4395566804,133.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.64
2021-05-25 23:00:00,86.17,0.74,86.1731773814,0.0,0.0,0.0,86.17,0.74,86.1731773814,135.89,81.58,82.96,116.3514417616,0.0,0.0,0.0,81.58,82.96,116.3514417616,134.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.34
2021-05-25 23:30:00,79.48,1.92,79.5031873575,0.0,0.0,0.0,79.48,1.92,79.5031873575,136.54,75.11,85.1,113.5056038264,0.0,0.0,0.0,75.11,85.1,113.5056038264,134.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.04
2021-05-26 00:00:00,74.93,2.64,74.9764929828,0.0,0.0,0.0,74.93,2.64,74.9764929828,137.37,70.74,86.73,111.9206884361,0.0,0.0,0.0,70.74,86.73,111.9206884361,135.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.83
2021-05-26 00:30:00,71.83150816,3.0866898799999998,71.8977970383,0.33150816,0.09668988,0.345321,71.5,2.99,71.5624908734,138.75,67.75150816,87.98668988,111.0491983492,0.33150816,0.09668988,0.345321,67.42,87.89,110.7705218007,136.09,0.33150816,0.09668988,0.345321,0.33150816,0.09668988,0.345321,0.0,0.0,0.0,135.21
2021-05-26 01:00:00,70.66799168,3.21566424,70.7411163652,0.32799168,0.09566424,0.34165799999999996,70.34,3.12,70.4091613357,138.75,66.62799168,88.48566424,110.7655273598,0.32799168,0.09566424,0.34165799999999996,66.3,88.39,110.4920001629,136.09,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,135.21
2021-05-26 01:30:00,72.47022944,3.19631692,72.5406823578,0.33022944,0.09631692,0.343989,72.14,3.1,72.2065758778,139.09,68.36022944,88.32631692,111.6900140108,0.33022944,0.09631692,0.343989,68.03,88.23,111.4119104943,136.31,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,135.57
2021-05-26 02:00:00,75.10895072,2.63594396,75.1551906313,0.32895072000000003,0.09594396000000001,0.342657,74.78,2.54,74.8231247677,139.09,70.88895072,87.40594396,112.5390704321,0.32895072000000003,0.09594396000000001,0.342657,70.56,87.31,112.2575151159,136.26,0.32895072000000003,0.09594396000000001,0.342657,0.32895072000000003,0.09594396000000001,0.342657,0.0,0.0,0.0,135.57
2021-05-26 02:30:00,74.97150816,2.62668988,75.0175081932,0.33150816,0.09668988,0.345321,74.64,2.5300000000000002,74.6828661742,138.61,70.77150816,87.35668988,112.4268545946,0.33150816,0.09668988,0.345321,70.44,87.26,112.1432173607,135.98,0.33150816,0.09668988,0.345321,0.33150816,0.09668988,0.345321,0.0,0.0,0.0,135.08
2021-05-26 03:00:00,73.83022944,3.03631692,73.8926383316,0.33022944,0.09631692,0.343989,73.5,2.94,73.5587764988,138.61,69.67022944,88.05631692,112.284708753,0.33022944,0.09631692,0.343989,69.34,87.96,112.0044516972,135.95,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,135.08
2021-05-26 03:30:00,72.43118848,2.8965966400000003,72.4890842591,0.33118848,0.09659664,0.34498799999999996,72.1,2.8,72.1543484483,138.91,68.33118848,87.78659664,111.2458442762,0.33118848,0.09659664,0.34498799999999996,68.0,87.69,110.9663737355,136.14,0.33118848,0.09659664,0.34498799999999996,0.33118848,0.09659664,0.34498799999999996,0.0,0.0,0.0,135.35
2021-05-26 04:00:00,71.71799168,2.85566424,71.7748225276,0.32799168,0.09566424,0.34165799999999996,71.39,2.76,71.4433320891,138.68,67.65799168,87.74566424,110.8011977873,0.32799168,0.09566424,0.34165799999999996,67.33,87.65,110.5253427952,135.96,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,135.11
2021-05-26 04:30:00,71.16799168,3.09566424,71.2352874413,0.32799168,0.09566424,0.34165799999999996,70.84,3.0,70.9034949773,138.77,67.10799168,87.96566424,110.6410440682,0.32799168,0.09566424,0.34165799999999996,66.78,87.87,110.3662326076,136.01,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,135.28
2021-05-26 05:00:00,70.38022944,2.98631692,70.4435574398,0.33022944,0.09631692,0.343989,70.05,2.89,70.1095899289,138.77,66.36022944,88.06631692,110.2694709663,0.33022944,0.09631692,0.343989,66.03,87.97,109.9940080186,136.01,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,135.28
2021-05-26 05:30:00,71.5784512,2.2916316,71.6151258575,0.34845119999999996,0.10163159999999999,0.36297,71.23,2.19,71.26365834,138.93,67.5084512,86.8016316,109.9632403662,0.34845119999999996,0.10163159999999999,0.36297,67.16,86.7,109.6693010828,136.09,0.34845119999999996,0.10163159999999999,0.36297,0.34845119999999996,0.10163159999999999,0.36297,0.0,0.0,0.0,135.46
2021-05-26 06:00:00,73.59567392,2.04832156,73.624172939,0.40567392,0.11832156,0.422577,73.19,1.9300000000000002,73.2154423602,138.34,69.45567392,86.04832156,110.5821155656,0.40567392,0.11832156,0.422577,69.05,85.93,110.2355087982,135.72,0.40567392,0.11832156,0.422577,0.40567392,0.11832156,0.422577,0.0,0.0,0.0,134.82
2021-05-26 06:30:00,81.82002944,1.03459192,81.8265702447,0.53002944,0.15459192,0.552114,81.29,0.88,81.294763054,136.22,77.41002944,81.51459192,112.4141510389,0.53002944,0.15459192,0.552114,76.88,81.36,111.9374110832,134.32,0.53002944,0.15459192,0.552114,0.53002944,0.15459192,0.552114,0.0,0.0,0.0,132.62
2021-05-26 07:00:00,89.40170752,3.08508136,89.4549218014,0.77170752,0.22508136,0.803862,88.63,2.86,88.6761326401,136.22,84.72170752,78.26508136,115.3394584927,0.77170752,0.22508136,0.803862,83.95,78.04,114.6204349145,134.32,0.77170752,0.22508136,0.803862,0.77170752,0.22508136,0.803862,0.0,0.0,0.0,132.62
2021-05-26 07:30:00,100.83203712,25.38559416,103.9784982611,0.84203712,0.24559416,0.877122,99.99,25.14,103.1019868868,136.42,91.82203712,95.79559416,132.6954496633,0.84203712,0.24559416,0.877122,90.98,95.55,131.9362076914,134.44,0.84203712,0.24559416,0.877122,0.84203712,0.24559416,0.877122,0.0,0.0,0.0,132.78
2021-05-26 08:00:00,106.16301536,27.76337948,109.7332723948,1.6230153600000001,0.47337948,1.6906409999999998,104.54,27.29,108.043304744,136.42,96.78301536,94.36337948,135.1717405712,1.6230153600000001,0.47337948,1.6906409999999998,95.16,93.89,133.6815533273,134.44,1.6230153600000001,0.47337948,1.6906409999999998,1.6230153600000001,0.47337948,1.6906409999999998,0.0,0.0,0.0,132.78
2021-05-26 08:30:00,108.19661088,29.26109484,112.0835325869,2.50661088,0.73109484,2.611053,105.69,28.53,109.4729966704,136.32,98.72661088,93.07109484,135.6804053302,2.50661088,0.73109484,2.611053,96.22,92.34,133.3602789439,134.38,2.50661088,0.73109484,2.611053,2.50661088,0.73109484,2.611053,0.0,0.0,0.0,132.68
2021-05-26 09:00:00,107.77206496,30.37685228,111.9712960548,2.97206496,0.86685228,3.095901,104.8,29.51,108.8755257163,136.15,98.38206496,91.39685228,134.2848290481,2.97206496,0.86685228,3.095901,95.41,90.53,131.5247087052,134.27,2.97206496,0.86685228,3.095901,2.97206496,0.86685228,3.095901,0.0,0.0,0.0,132.52
2021-05-26 09:30:00,107.77020544,31.67880992,112.3297119133,4.35020544,1.26880992,4.531464,103.42,30.41,107.7982583347,135.57,98.49020544,90.62880992,133.8428248175,4.35020544,1.26880992,4.531464,94.14,89.36,129.7981093853,133.93,4.35020544,1.26880992,4.531464,4.35020544,1.26880992,4.531464,0.0,0.0,0.0,131.99
2021-05-26 10:00:00,109.11754912,32.07053516,113.7328393711,3.32754912,0.9705351600000001,3.466197,105.79,31.1,110.2666499899,135.4,99.65754912,90.37053516,134.5305196664,3.32754912,0.9705351600000001,3.466197,96.33,89.4,131.4223302944,133.86,3.32754912,0.9705351600000001,3.466197,3.32754912,0.9705351600000001,3.466197,0.0,0.0,0.0,131.85
2021-05-26 10:30:00,107.46196352,32.50598936,112.2707127787,4.51196352,1.31598936,4.699962,102.95,31.19,107.5709933021,135.96,98.19196352,91.02598936,133.8932128186,4.51196352,1.31598936,4.699962,93.68,89.71,129.7066941218,134.28,4.51196352,1.31598936,4.699962,4.51196352,1.31598936,4.699962,0.0,0.0,0.0,132.38
2021-05-26 11:00:00,106.01863616,32.30626888,110.8316120165,5.19863616,1.5162688800000002,5.415246,100.82,30.79,105.4167752305,136.1,96.91863616,91.05626888,132.9829543117,5.19863616,1.5162688800000002,5.415246,91.72,89.54,128.1794445299,134.39,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,132.53
2021-05-26 11:30:00,106.1275072,32.562189599999996,111.0105579485,5.2875072,1.5421896,5.50782,100.84,31.02,105.5032985266,135.62,97.0075072,90.4021896,132.600951496,5.2875072,1.5421896,5.50782,91.72,88.86,127.7053561915,134.04,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,132.1
2021-05-26 12:00:00,106.57568928,33.34582604,111.6705944275,5.02568928,1.46582604,5.235093,101.55,31.88,106.4365393086,135.62,97.36568928,92.65582604,134.4067689818,5.02568928,1.46582604,5.235093,92.34,91.19,129.7778551988,134.04,5.02568928,1.46582604,5.235093,5.02568928,1.46582604,5.235093,0.0,0.0,0.0,132.1
2021-05-26 12:30:00,108.81211392,32.63561656,113.6008785353,3.96211392,1.15561656,4.127202,104.85,31.48,109.4738000619,137.36,99.35211392,93.18561656,136.214542814,3.96211392,1.15561656,4.127202,95.39,92.03,132.5472481797,135.2,3.96211392,1.15561656,4.127202,3.96211392,1.15561656,4.127202,0.0,0.0,0.0,133.79
2021-05-26 13:00:00,109.13885792,31.98883356,113.7302764466,3.21885792,0.9388335600000001,3.352977,105.92,31.05,110.3773024675,137.61,99.59885792,93.48883356,136.6019564259,3.21885792,0.9388335600000001,3.352977,96.38,92.55,133.6211319365,135.37,3.21885792,0.9388335600000001,3.352977,3.21885792,0.9388335600000001,3.352977,0.0,0.0,0.0,134.05
2021-05-26 13:30:00,108.5846816,31.6334488,113.0986656029,3.7146816,1.0834488,3.86946,104.87,30.55,109.2292058014,137.71,99.1146816,94.1834488,136.7268888571,3.7146816,1.0834488,3.86946,95.4,93.1,133.2995498867,135.43,3.7146816,1.0834488,3.86946,3.7146816,1.0834488,3.86946,0.0,0.0,0.0,134.16
2021-05-26 14:00:00,108.5465408,30.7348244,112.813921794,2.6565408,0.7748244,2.76723,105.89,29.96,110.0467795985,137.83,98.9965408,94.4948244,136.8560810806,2.6565408,0.7748244,2.76723,96.34,93.72,134.4054835191,135.5,2.6565408,0.7748244,2.76723,2.6565408,0.7748244,2.76723,0.0,0.0,0.0,134.27
2021-05-26 14:30:00,110.04974848,31.00617664,114.3342911394,1.76974848,0.51617664,1.843488,108.28,30.49,112.4908818527,137.72,100.31974848,93.63617664,137.2289528884,1.76974848,0.51617664,1.843488,98.55,93.12,135.5855335204,135.44,1.76974848,0.51617664,1.843488,1.76974848,0.51617664,1.843488,0.0,0.0,0.0,134.17
2021-05-26 15:00:00,108.24587232,30.39671276,112.4327755636,1.80587232,0.52671276,1.881117,106.44,29.87,110.5517548481,137.72,98.66587232,94.60671276,136.6944931587,1.80587232,0.52671276,1.881117,96.86,94.08,135.0292783066,135.44,1.80587232,0.52671276,1.881117,1.80587232,0.52671276,1.881117,0.0,0.0,0.0,134.17
2021-05-26 15:30:00,106.19727968,30.95587324,110.6170344001,3.03727968,0.88587324,3.163833,103.16,30.07,107.4532014414,138.02,96.83727968,95.47587324,135.9893418866,3.03727968,0.88587324,3.163833,93.8,94.59,133.2130177573,135.63,3.03727968,0.88587324,3.163833,3.03727968,0.88587324,3.163833,0.0,0.0,0.0,134.45
2021-05-26 16:00:00,109.78752064,30.54594352,113.9576866815,1.8375206400000001,0.53594352,1.914084,107.95,30.01,112.043753061,138.26,100.06752064,94.79594352,137.8396880252,1.8375206400000001,0.53594352,1.914084,98.23,94.26,136.1399298516,135.79,1.8375206400000001,0.53594352,1.914084,1.8375206400000001,0.53594352,1.914084,0.0,0.0,0.0,134.71
2021-05-26 16:30:00,113.39055808,30.60682944,117.4486980348,1.3605580800000001,0.39682944000000003,1.417248,112.03,30.21,116.0317413469,138.15,103.38055808,94.19682944,139.8591522407,1.3605580800000001,0.39682944000000003,1.417248,102.02,93.8,138.5875910751,135.7,1.3605580800000001,0.39682944000000003,1.417248,1.3605580800000001,0.39682944000000003,1.417248,0.0,0.0,0.0,134.59
2021-05-26 17:00:00,115.25221664,30.61314652,119.2486401612,1.14221664,0.33314652,1.189809,114.11,30.28,118.0591821927,137.89,105.10221664,94.42314652,141.2876729987,1.14221664,0.33314652,1.189809,103.96,94.09,140.2162961285,135.53,1.14221664,0.33314652,1.189809,1.14221664,0.33314652,1.189809,0.0,0.0,0.0,134.31
2021-05-26 17:30:00,115.16297568,30.39170124,119.1056945395,1.34297568,0.39170124,1.398933,113.82,30.0,117.7072317235,138.39,105.00297568,95.36170124,141.843149165,1.34297568,0.39170124,1.398933,103.66,94.97,140.5869713025,135.86,1.34297568,0.39170124,1.398933,1.34297568,0.39170124,1.398933,0.0,0.0,0.0,134.77
2021-05-26 18:00:00,113.86358496,29.29396228,117.5714770087,1.4535849600000001,0.42396228,1.514151,112.41,28.87,116.0581104447,138.39,103.83358496,96.33396228,141.6391388501,1.4535849600000001,0.42396228,1.514151,102.38,95.91,140.2868222607,135.86,1.4535849600000001,0.42396228,1.514151,1.4535849600000001,0.42396228,1.514151,0.0,0.0,0.0,134.77
2021-05-26 18:30:00,113.22254624,28.12365932,116.6631269537,1.21254624,0.35365932,1.263069,112.01,27.77,115.401096182,138.39,103.25254624,96.66365932,141.438860778,1.21254624,0.35365932,1.263069,102.04,96.31,140.3131415798,135.81,1.21254624,0.35365932,1.263069,1.21254624,0.35365932,1.263069,0.0,0.0,0.0,134.77
2021-05-26 19:00:00,111.48144736,26.99750548,114.7038726793,1.19144736,0.34750548000000003,1.241091,110.29,26.65,113.46412032,138.01,101.65144736,95.71750548,139.6239864984,1.19144736,0.34750548000000003,1.241091,100.46,95.37,138.5194877986,135.6,1.19144736,0.34750548000000003,1.241091,1.19144736,0.34750548000000003,1.241091,0.0,0.0,0.0,134.39
2021-05-26 19:30:00,109.59177728,26.21468504,112.6834830804,0.94177728,0.27468504,0.981018,108.65,25.94,111.7036530289,136.39,99.90177728,95.44468504,138.1667579633,0.94177728,0.27468504,0.981018,98.96,95.17,137.2967971221,134.5,0.94177728,0.27468504,0.981018,0.94177728,0.27468504,0.981018,0.0,0.0,0.0,132.8
2021-05-26 20:00:00,107.39142784,25.37333312,110.3481980239,0.73142784,0.21333312000000001,0.7619039999999999,106.66,25.16,109.5873222595,136.39,97.82142784,96.92333312,137.7068053792,0.73142784,0.21333312000000001,0.7619039999999999,97.09,96.71,137.0375576256,134.5,0.73142784,0.21333312000000001,0.7619039999999999,0.73142784,0.21333312000000001,0.7619039999999999,0.0,0.0,0.0,132.8
2021-05-26 20:30:00,104.901448,24.560839,107.7383339619,0.5514479999999999,0.16083899999999998,0.574425,104.35,24.4,107.1647446691,136.92,95.501448,97.46083899999999,136.4519758328,0.5514479999999999,0.16083899999999998,0.574425,94.95,97.3,135.9514343433,134.86,0.5514479999999999,0.16083899999999998,0.574425,0.5514479999999999,0.16083899999999998,0.574425,0.0,0.0,0.0,133.34
2021-05-26 21:00:00,102.44535424,23.75822832,105.1641764969,0.40535424000000003,0.11822832,0.422244,102.04,23.64,104.742594965,136.77,93.23535424,97.70822832,135.0545414331,0.40535424000000003,0.11822832,0.422244,92.83,97.59,134.6893351383,134.77,0.40535424000000003,0.11822832,0.422244,0.40535424000000003,0.11822832,0.422244,0.0,0.0,0.0,133.34
2021-05-26 21:30:00,101.31059904,23.39517472,103.9767843224,0.36059904,0.10517472,0.37562399999999996,100.95,23.29,103.6017692899,136.89,92.16059904,98.70517472,135.0417992028,0.36059904,0.10517472,0.37562399999999996,91.8,98.6,134.7189667419,134.85,0.36059904,0.10517472,0.37562399999999996,0.36059904,0.10517472,0.37562399999999996,0.0,0.0,0.0,133.43
2021-05-26 22:00:00,99.60995968,22.52498824,102.1250173203,0.35995968,0.10498824,0.37495799999999996,99.25,22.42,101.7507685475,136.89,90.59995968,100.08498824,135.0013243084,0.35995968,0.10498824,0.37495799999999996,90.24,99.98,134.6820626513,134.85,0.35995968,0.10498824,0.37495799999999996,0.35995968,0.10498824,0.37495799999999996,0.0,0.0,0.0,133.43
2021-05-26 22:30:00,94.58740224,21.34424232,96.9657328273,0.35740224,0.10424232,0.37229399999999996,94.23,21.24,96.5941535498,138.17,85.90740224,102.74424232,133.9270737735,0.35740224,0.10424232,0.37229399999999996,85.55,102.64,133.6180081426,135.72,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,134.57
2021-05-26 23:00:00,88.40214752,20.48687636,90.7449821706,0.33214752000000003,0.09687636000000001,0.345987,88.07,20.39,90.399540928,138.17,80.16214752,104.59687636,131.7819275898,0.33214752000000003,0.09687636000000001,0.345987,79.83,104.5,131.5031516733,135.72,0.33214752000000003,0.09687636000000001,0.345987,0.33214752000000003,0.09687636000000001,0.345987,0.0,0.0,0.0,134.57
2021-05-26 23:30:00,81.28799168,16.50566424,82.9468175602,0.32799168,0.09566424,0.34165799999999996,80.96,16.41,82.6063538718,138.67,75.37799168,94.71566424,121.0491581224,0.32799168,0.09566424,0.34165799999999996,75.05,94.62,120.7702235652,136.04,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,135.01
2021-05-27 00:00:00,74.43022944,12.39631692,75.4554685074,0.33022944,0.09631692,0.343989,74.1,12.3,75.1139134914,138.6,71.95022944,75.28631692,104.138681727,0.33022944,0.09631692,0.343989,71.62,75.19,103.8410347599,136.02,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,135.01
2021-05-27 00:30:00,71.11182784,13.06678312,72.3023711911,0.33182784,0.09678312,0.34565399999999996,70.78,12.97,71.9585248598,136.8,68.69182784,76.17678312,102.5742145888,0.33182784,0.09678312,0.34565399999999996,68.36,76.08,102.2802815796,134.81,0.33182784,0.09678312,0.34565399999999996,0.33182784,0.09678312,0.34565399999999996,0.0,0.0,0.0,133.25
2021-05-27 01:00:00,70.10799168,13.03566424,71.3095999118,0.32799168,0.09566424,0.34165799999999996,69.78,12.94,70.9696554874,137.08,67.70799168,76.19566424,101.9320920334,0.32799168,0.09566424,0.34165799999999996,67.38,76.1,101.6428767794,134.99,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,133.66
2021-05-27 01:30:00,71.56022944,13.17631692,72.7631896297,0.33022944,0.09631692,0.343989,71.23,13.08,72.4209865992,137.08,69.13022944,76.27631692,102.9420475088,0.33022944,0.09631692,0.343989,68.8,76.18,102.6490740338,134.99,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,133.55
2021-05-27 02:00:00,73.94022944,12.53631692,74.9954450054,0.33022944,0.09631692,0.343989,73.61,12.44,74.6537721753,137.08,71.45022944,75.36631692,103.8518994199,0.33022944,0.09631692,0.343989,71.12,75.27,103.5549482159,134.99,0.33022944,0.09631692,0.343989,0.33022944,0.09631692,0.343989,0.0,0.0,0.0,133.55
2021-05-27 02:30:00,73.70990976,12.786223679999999,74.8106831463,0.32990976,0.09622368,0.34365599999999996,73.38,12.69,74.4691916164,136.87,71.23990976,75.67622368,103.9327454322,0.32990976,0.09622368,0.34365599999999996,70.91,75.58,103.6366947562,134.79,0.32990976,0.09622368,0.34365599999999996,0.32990976,0.09622368,0.34365599999999996,0.0,0.0,0.0,133.26
2021-05-27 03:00:00,72.30990976,13.07622368,73.4827236514,0.32990976,0.09622368,0.34365599999999996,71.98,12.98,73.1409652657,136.87,69.86990976,76.05622368,103.2780395357,0.32990976,0.09622368,0.34365599999999996,69.54,75.96,102.9841405266,134.79,0.32990976,0.09622368,0.34365599999999996,0.32990976,0.09622368,0.34365599999999996,0.0,0.0,0.0,133.26
2021-05-27 03:30:00,71.5824672,12.7469696,72.7085610119,0.33246719999999996,0.09696959999999999,0.34632,71.25,12.65,72.3642522244,136.97,69.1624672,75.7869696,102.6017135839,0.33246719999999996,0.09696959999999999,0.34632,68.83,75.69,102.306133736,134.84,0.33246719999999996,0.09696959999999999,0.34632,0.33246719999999996,0.09696959999999999,0.34632,0.0,0.0,0.0,133.36
2021-05-27 04:00:00,70.18214752,13.04687636,71.3845558456,0.33214752000000003,0.09687636000000001,0.345987,69.85,12.95,71.0403054611,136.97,67.79214752,76.15687636,101.9590362954,0.33214752000000003,0.09687636000000001,0.345987,67.46,76.06,101.6659982492,134.84,0.33214752000000003,0.09687636000000001,0.345987,0.33214752000000003,0.09687636000000001,0.345987,0.0,0.0,0.0,133.36
2021-05-27 04:30:00,70.19799168,13.15566424,71.4200919735,0.32799168,0.09566424,0.34165799999999996,69.87,13.06,71.0800991839,137.05,67.79799168,76.25566424,102.0367287036,0.32799168,0.09566424,0.34165799999999996,67.47,76.16,101.7474643419,134.91,0.32799168,0.09566424,0.34165799999999996,0.32799168,0.09566424,0.34165799999999996,0.0,0.0,0.0,133.47
2021-05-27 05:00:00,68.9308688,15.0565034,70.5560980225,0.33086879999999996,0.09650339999999999,0.344655,68.6,14.96,70.2122610375,137.05,66.6508688,74.8565034,100.2289100663,0.33086879999999996,0.09650339999999999,0.344655,66.32,74.76,99.9369801425,134.94,0.33086879999999996,0.09650339999999999,0.344655,0.33086879999999996,0.09650339999999999,0.344655,0.0,0.0,0.0,133.56
2021-05-27 05:30:00,69.86178784,23.18843812,73.6095989844,0.37178784,0.10843812,0.387279,69.49,23.08,73.2225818993,137.3,68.09178784,65.18843812,94.2657097558,0.37178784,0.10843812,0.387279,67.72,65.08,93.9223338722,135.07,0.37178784,0.10843812,0.387279,0.37178784,0.10843812,0.387279,0.0,0.0,0.0,133.85
2021-05-27 06:00:00,72.11614336,22.22470848,75.46307574,0.49614336000000003,0.14470848,0.5168159999999999,71.62,22.08,74.946319456,136.08,70.30614336,64.06470848,95.1169841132,0.49614336000000003,0.14470848,0.5168159999999999,69.81,63.92,94.6530638701,134.26,0.49614336000000003,0.14470848,0.5168159999999999,0.49614336000000003,0.14470848,0.5168159999999999,0.0,0.0,0.0,132.66
2021-05-27 06:30:00,79.54260672,19.47617696,81.8922936105,0.67260672,0.19617696,0.7006319999999999,78.87,19.28,81.1923352294,134.19,78.01260672,60.69617696,98.8432734424,0.67260672,0.19617696,0.7006319999999999,77.34,60.5,98.1922889029,132.93,0.67260672,0.19617696,0.7006319999999999,0.67260672,0.19617696,0.7006319999999999,0.0,0.0,0.0,130.67
2021-05-27 07:00:00,87.0140848,16.7349414,88.6087423297,1.1140848,0.3249414,1.160505,85.9,16.41,87.4534053082,134.19,85.0040848,57.5149414,102.633634433,1.1140848,0.3249414,1.160505,83.89,57.19,101.5294449901,132.93,1.1140848,0.3249414,1.160505,1.1140848,0.3249414,1.160505,0.0,0.0,0.0,130.67
2021-05-27 07:30:00,97.99222592,15.75023256,99.2499177151,1.85222592,0.54023256,1.929402,96.14,15.21,97.33572674,132.88,91.10222592,85.87023256,125.1931004788,1.85222592,0.54023256,1.929402,89.25,85.33,123.477817441,132.07,1.85222592,0.54023256,1.929402,1.85222592,0.54023256,1.929402,0.0,0.0,0.0,129.41
2021-05-27 08:00:00,101.6248224,17.6293232,103.1426078996,2.7748223999999997,0.8093231999999999,2.89044,98.85,16.82,100.2708078156,135.43,94.5648224,83.7893232,126.3453850279,2.7748223999999997,0.8093231999999999,2.89044,91.79,82.98,123.7379670918,133.86,2.7748223999999997,0.8093231999999999,2.89044,2.7748223999999997,0.8093231999999999,2.89044,0.0,0.0,0.0,131.88
2021-05-27 08:30:00,103.39180448,19.79260964,105.2692387642,3.71180448,1.08260964,3.866463,99.68,18.71,101.4207399894,134.91,96.28180448,82.05260964,126.5022395954,3.71180448,1.08260964,3.866463,92.57,80.97,122.9851446314,133.65,3.71180448,1.08260964,3.866463,3.71180448,1.08260964,3.866463,0.0,0.0,0.0,131.35
2021-05-27 09:00:00,102.42398144,20.45407792,104.4463559804,4.57398144,1.33407792,4.764564,97.85,19.12,99.7005361069,134.69,95.42398144,82.65407792,126.243545699,4.57398144,1.33407792,4.764564,90.85,81.32,121.9289338098,133.56,4.57398144,1.33407792,4.764564,4.57398144,1.33407792,4.764564,0.0,0.0,0.0,131.13
2021-05-27 09:30:00,102.58258208,21.72533644,104.8578866353,5.33258208,1.55533644,5.554773,97.25,20.17,99.3196425688,135.81,95.58258208,82.61533644,126.3381328506,5.33258208,1.55533644,5.554773,90.25,81.06,121.3086398407,134.3,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,132.33
2021-05-27 10:00:00,101.07007392,22.01002156,103.438875145,6.00007392,1.75002156,6.250077,95.07,20.26,97.2047966923,135.81,94.19007392,82.60002156,125.2778255988,6.00007392,1.75002156,6.250077,88.19,80.85,119.64196003079999,134.3,6.00007392,1.75002156,6.250077,6.00007392,1.75002156,6.250077,0.0,0.0,0.0,132.33
2021-05-27 10:30:00,99.54116224,22.14242232,101.9741626408,6.59116224,1.92242232,6.865794,92.95,20.22,95.1238713468,135.98,92.78116224,83.06242232,124.5299565096,6.59116224,1.92242232,6.865794,86.19,81.14,118.3740499434,134.33,6.59116224,1.92242232,6.865794,6.59116224,1.92242232,6.865794,0.0,0.0,0.0,132.5
2021-05-27 11:00:00,99.1270864,21.8979002,101.5169803103,6.5070864,1.8979002,6.778215,92.62,20.0,94.7547592472,135.98,92.3970864,82.7979002,124.0673762628,6.5070864,1.8979002,6.778215,85.89,80.9,117.9911102584,134.33,6.5070864,1.8979002,6.778215,6.5070864,1.8979002,6.778215,0.0,0.0,0.0,132.5
2021-05-27 11:30:00,98.62222112,21.94023116,101.0332432519,6.65222112,1.9402311600000002,6.929397,91.97,20.0,94.1195032924,135.8,91.92222112,82.71023116,123.6554773319,6.65222112,1.9402311600000002,6.929397,85.27,80.77,117.4511208972,134.16,6.65222112,1.9402311600000002,6.929397,6.65222112,1.9402311600000002,6.929397,0.0,0.0,0.0,132.32
2021-05-27 12:00:00,98.48845472,22.90871596,101.1176788701,6.81845472,1.98871596,7.102557,91.67,20.92,94.026779696,135.8,91.78845472,82.18871596,123.2075705914,6.81845472,1.98871596,7.102557,84.97,80.2,116.8415204454,134.08,6.81845472,1.98871596,7.102557,6.81845472,1.98871596,7.102557,0.0,0.0,0.0,132.32
2021-05-27 12:30:00,99.87976384,22.56368112,102.3967134747,6.38976384,1.8636811199999999,6.656004,93.49,20.7,95.7542171395,135.87,93.07976384,82.38368112,124.3017029304,6.38976384,1.8636811199999999,6.656004,86.69,80.52,118.3157914228,134.11,6.38976384,1.8636811199999999,6.656004,6.38976384,1.8636811199999999,6.656004,0.0,0.0,0.0,132.32
2021-05-27 13:00:00,99.44084256,22.11232908,101.8697023967,6.5908425600000005,1.92232908,6.865461,92.85,20.19,95.0197800461,135.96,92.66084256,83.35232908,124.6340343044,6.5908425600000005,1.92232908,6.865461,86.07,81.43,118.4858210927,134.15,6.5908425600000005,1.92232908,6.865461,6.5908425600000005,1.92232908,6.865461,0.0,0.0,0.0,132.46
