Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-27 13:30:00,99.35586976,18.13337868,100.9970706413,4.36586976,1.27337868,4.547781,94.99,16.86,96.4746583306,136.32,93.08586976,79.77337868,122.5918883736,4.36586976,1.27337868,4.547781,88.72,78.5,118.4630254552,134.36,4.36586976,1.27337868,4.547781,4.36586976,1.27337868,4.547781,0.0,0.0,0.0,132.82
2021-05-27 14:00:00,97.56330112,11.56554616,98.2464227512,5.57330112,1.6255461599999999,5.805522,91.99,9.94,92.5254759512,136.17,92.75330112,72.23554616,117.5633828949,5.57330112,1.6255461599999999,5.805522,87.18,70.61,112.1878981887,134.24,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,132.69
2021-05-27 14:30:00,98.15465952,11.91594236,98.8753096977,5.81465952,1.69594236,6.056937,92.34,10.22,92.9038427623,134.87,93.32465952,71.91594236,117.8193313512,5.81465952,1.69594236,6.056937,87.51,70.22,112.2000378788,133.36,5.81465952,1.69594236,6.056937,5.81465952,1.69594236,6.056937,0.0,0.0,0.0,131.38
2021-05-27 15:00:00,96.93223264,10.97398452,97.5514534019,5.12223264,1.4939845200000001,5.335659,91.81,9.48,92.2981392012,134.8,92.12223264,72.87398452,117.4611568409,5.12223264,1.4939845200000001,5.335659,87.0,71.38,112.5349030301,133.31,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,131.29
2021-05-27 15:30:00,96.98065504,10.71435772,97.5707174994,4.30065504,1.25435772,4.479849,92.68,9.46,93.1615478618,135.21,92.13065504,72.71435772,117.368800866,4.30065504,1.25435772,4.479849,87.83,71.46,113.2282672304,133.56,4.30065504,1.25435772,4.479849,4.30065504,1.25435772,4.479849,0.0,0.0,0.0,131.81
2021-05-27 16:00:00,96.50619904,10.12722472,97.0361125235,4.75619904,1.38722472,4.954374,91.75,8.74,92.1653410996,135.21,91.69619904,73.69722472,117.6412931322,4.75619904,1.38722472,4.954374,86.94,72.31,113.0809431337,133.56,4.75619904,1.38722472,4.954374,4.75619904,1.38722472,4.954374,0.0,0.0,0.0,131.81
2021-05-27 16:30:00,98.98686944,9.40533692,99.4326942414,3.68686944,1.07533692,3.840489,95.3,8.33,95.6633623703,135.4,94.02686944,74.52533692,119.9794899961,3.68686944,1.07533692,3.840489,90.34,73.45,116.4311732312,133.66,3.68686944,1.07533692,3.840489,3.68686944,1.07533692,3.840489,0.0,0.0,0.0,131.95
2021-05-27 17:00:00,101.83247456,9.02405508,102.2315335163,2.96247456,0.86405508,3.085911,98.87,8.16,99.206161603,135.95,96.75247456,74.72405508,122.2486226552,2.96247456,0.86405508,3.085911,93.79,73.86,119.3811697882,134.04,2.96247456,0.86405508,3.085911,2.96247456,0.86405508,3.085911,0.0,0.0,0.0,132.51
2021-05-27 17:30:00,104.58035744,8.53177092,104.927795542,2.20035744,0.64177092,2.292039,102.38,7.89,102.6835746359,136.09,99.34035744,74.93177092,124.4318163072,2.20035744,0.64177092,2.292039,97.14,74.29,122.2913884949,134.12,2.20035744,0.64177092,2.292039,2.20035744,0.64177092,2.292039,0.0,0.0,0.0,132.62
2021-05-27 18:00:00,103.87548224,7.47368232,104.1439952086,2.27548224,0.66368232,2.370294,101.6,6.8100000000000005,101.8279730722,136.24,98.65548224,76.69368232,124.9592937072,2.27548224,0.66368232,2.370294,96.38,76.03,122.758565078,134.22,2.27548224,0.66368232,2.370294,2.27548224,0.66368232,2.370294,0.0,0.0,0.0,132.77
2021-05-27 18:30:00,102.99585216,6.83920688,103.2226734439,1.9858521599999999,0.57920688,2.068596,101.01,6.26,101.2037929131,136.88,97.79585216,77.32920688,124.6749170298,1.9858521599999999,0.57920688,2.068596,95.81,76.75,122.7604113711,134.62,1.9858521599999999,0.57920688,2.068596,1.9858521599999999,0.57920688,2.068596,0.0,0.0,0.0,133.41
2021-05-27 19:00:00,103.04437408,6.41044244,103.2435799545,1.5443740799999999,0.45044244,1.608723,101.5,5.96,101.6748326775,136.88,97.83437408,77.12044244,124.5757897577,1.5443740799999999,0.45044244,1.608723,96.29,76.67,123.0855515485,134.68,1.5443740799999999,0.45044244,1.608723,1.5443740799999999,0.45044244,1.608723,0.0,0.0,0.0,133.41
2021-05-27 19:30:00,101.59863008,5.91585044,101.7707174022,1.28863008,0.37585044,1.342323,100.31,5.54,100.4628672695,136.62,96.43863008,77.44585044,123.6861719113,1.28863008,0.37585044,1.342323,95.15,77.07,122.4471616658,134.47,1.28863008,0.37585044,1.342323,1.28863008,0.37585044,1.342323,0.0,0.0,0.0,133.1
2021-05-27 20:00:00,100.30689216,5.06617688,100.4347487824,0.94689216,0.27617688,0.986346,99.36,4.79,99.4753924345,136.5,95.17689216,78.44617688,123.3387346632,0.94689216,0.27617688,0.986346,94.23,78.17,122.4330094378,134.42,0.94689216,0.27617688,0.986346,0.94689216,0.27617688,0.986346,0.0,0.0,0.0,133.1
2021-05-27 20:30:00,98.67800128,4.24941704,98.769456219,0.71800128,0.20941704,0.747918,97.96,4.04,98.0432720792,136.91,93.59800128,79.01941704,122.4934860021,0.71800128,0.20941704,0.747918,92.88,78.81,121.8101412034,134.67,0.71800128,0.20941704,0.747918,0.71800128,0.20941704,0.747918,0.0,0.0,0.0,133.5
2021-05-27 21:00:00,96.27388544,3.34654992,96.3320321289,0.6738854400000001,0.19654992000000002,0.7019639999999999,95.6,3.15,95.6518818424,136.79,91.30388544,79.30654992,120.9377044459,0.6738854400000001,0.19654992000000002,0.7019639999999999,90.63,79.11,120.3004114706,134.62,0.6738854400000001,0.19654992000000002,0.7019639999999999,0.6738854400000001,0.19654992000000002,0.7019639999999999,0.0,0.0,0.0,133.41
2021-05-27 21:30:00,95.6750544,2.8689742,95.7180601945,0.5450543999999999,0.15897419999999998,0.567765,95.13,2.71,95.1685925082,136.33,90.7150544,80.0689742,120.9969492352,0.5450543999999999,0.15897419999999998,0.567765,90.17,79.91,120.4833473971,134.31,0.5450543999999999,0.15897419999999998,0.567765,0.5450543999999999,0.15897419999999998,0.567765,0.0,0.0,0.0,132.96
2021-05-27 22:00:00,94.38802144,2.09692292,94.4113111713,0.53802144,0.15692292,0.560439,93.85,1.94,93.8700490039,136.67,89.46802144,81.12692292,120.772945989,0.53802144,0.15692292,0.560439,88.93,80.97,120.2692221643,134.54,0.53802144,0.15692292,0.560439,0.53802144,0.15692292,0.560439,0.0,0.0,0.0,133.25
2021-05-27 22:30:00,89.8902592,0.8775756,89.8945428709,0.5402591999999999,0.15757559999999998,0.56277,89.35,0.72,89.3529009042,137.35,85.1302592,82.7475756,118.7195110297,0.5402591999999999,0.15757559999999998,0.56277,84.59,82.59,118.2225706031,135.02,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,133.84
2021-05-27 23:00:00,83.85701248,7.64787864,84.2050389808,0.50701248,0.14787864,0.528138,83.35,7.5,83.6867522371,137.35,80.20701248,76.21787864,110.6450625891,0.50701248,0.14787864,0.528138,79.7,76.07,110.175927044,135.02,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,133.84
2021-05-27 23:30:00,77.05861088,21.86834484,80.1015231865,0.50861088,0.14834484,0.529803,76.55,21.72,79.5717343031,136.73,75.16861088,63.88834484,98.6511057618,0.50861088,0.14834484,0.529803,74.66,63.74,98.167729932,134.59,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,133.21
2021-05-28 00:00:00,72.66893056,23.10843808,76.2546613607,0.50893056,0.14843808,0.5301359999999999,72.16,22.96,75.7246802568,136.16,70.85893056,65.48843808,96.4869087611,0.50893056,0.14843808,0.5301359999999999,70.35,65.34,96.0126975978,134.21,0.50893056,0.14843808,0.5301359999999999,0.50893056,0.14843808,0.5301359999999999,0.0,0.0,0.0,132.63
2021-05-28 00:30:00,69.44180768,23.49927724,73.3101676759,0.51180768,0.14927724,0.533133,68.93,23.35,72.7775198808,137.17,67.68180768,66.09927724,94.604130684,0.51180768,0.14927724,0.533133,67.17,65.95,94.1340076699,134.89,0.51180768,0.14927724,0.533133,0.51180768,0.14927724,0.533133,0.0,0.0,0.0,133.69
2021-05-28 01:00:00,67.46244704,23.87946372,71.5640311063,0.51244704,0.14946372,0.533799,66.95,23.73,71.0310875603,137.17,65.74244704,66.54946372,93.5462477293,0.51244704,0.14946372,0.533799,65.23,66.4,93.0801423506,134.89,0.51244704,0.14946372,0.533799,0.51244704,0.14946372,0.533799,0.0,0.0,0.0,133.69
2021-05-28 01:30:00,67.83212736,24.10937048,71.9892995321,0.51212736,0.14937048,0.533466,67.32,23.96,71.4567281647,137.38,66.09212736,66.67937048,93.8845447695,0.51212736,0.14937048,0.533466,65.58,66.53,93.418292106,135.0,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,133.76
2021-05-28 02:00:00,69.51212736,23.84937048,73.4896477227,0.51212736,0.14937048,0.533466,69.0,23.7,72.9567680205,137.24,67.76212736,66.30937048,94.8084306262,0.51212736,0.14937048,0.533466,67.25,66.16,94.338264241,134.91,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,133.76
2021-05-28 02:30:00,69.46212736,23.82937048,73.4358634105,0.51212736,0.14937048,0.533466,68.95,23.68,72.9029827922,137.02,67.71212736,66.21937048,94.7097524988,0.51212736,0.14937048,0.533466,67.2,66.07,94.2395081693,134.78,0.51212736,0.14937048,0.533466,0.51212736,0.14937048,0.533466,0.0,0.0,0.0,133.45
2021-05-28 03:00:00,67.89084864,27.05899752,73.0845857609,0.51084864,0.14899752,0.532134,67.38,26.91,72.5548930121,136.91,66.37084864,63.08899752,91.5713446296,0.51084864,0.14899752,0.532134,65.86,62.94,91.0987552055,134.71,0.51084864,0.14899752,0.532134,0.51084864,0.14899752,0.532134,0.0,0.0,0.0,133.37
2021-05-28 03:30:00,66.12500448,44.44020964,79.6708757974,0.51500448,0.15020964,0.536463,65.61,44.29,79.1598142999,136.91,65.84500448,44.33020964,79.3771510052,0.51500448,0.15020964,0.536463,65.33,44.18,78.866224076,134.66,0.51500448,0.15020964,0.536463,0.51500448,0.15020964,0.536463,0.0,0.0,0.0,133.26
2021-05-28 04:00:00,65.41436512,44.50002316,79.1156825496,0.51436512,0.15002316000000002,0.535797,64.9,44.35,78.6061861433,134.91,65.13436512,44.41002316,78.833594848,0.51436512,0.15002316000000002,0.535797,64.62,44.26,78.3242746535,133.36,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,131.3
2021-05-28 04:30:00,65.08020928,44.71881104,78.9633187041,0.51020928,0.14881104,0.5314679999999999,64.57,44.57,78.4587139839,135.11,64.81020928,44.60881104,78.6785183473,0.51020928,0.14881104,0.5314679999999999,64.3,44.46,78.1740468442,133.51,0.51020928,0.14881104,0.5314679999999999,0.51020928,0.14881104,0.5314679999999999,0.0,0.0,0.0,131.53
2021-05-28 05:00:00,63.74276672,44.76955696,77.8938607306,0.51276672,0.14955696000000002,0.5341319999999999,63.23,44.62,77.3884829933,135.11,63.48276672,44.66955696,77.6236496786,0.51276672,0.14955696000000002,0.5341319999999999,62.97,44.52,77.1184238687,133.51,0.51276672,0.14955696000000002,0.5341319999999999,0.51276672,0.14955696000000002,0.5341319999999999,0.0,0.0,0.0,131.53
2021-05-28 05:30:00,64.64377568,44.42860124,78.4392653096,0.54377568,0.15860124,0.566433,64.1,44.27,77.9014948509,135.26,64.38377568,44.32860124,78.1683788927,0.54377568,0.15860124,0.566433,63.84,44.17,77.6307574354,133.64,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,131.75
2021-05-28 06:00:00,66.54873056,43.77671308,79.6563503259,0.70873056,0.20671308,0.738261,65.84,43.57,78.9509372965,135.03,66.28873056,43.67671308,79.3841990873,0.70873056,0.20671308,0.738261,65.58,43.47,78.6789508064,133.49,0.70873056,0.20671308,0.738261,0.70873056,0.20671308,0.738261,0.0,0.0,0.0,131.5
2021-05-28 06:30:00,73.96505408,32.65230744,80.8517310032,0.8650540800000001,0.25230744,0.901098,73.1,32.4,79.9585517628,134.54,73.03505408,49.92230744,88.4666937587,0.8650540800000001,0.25230744,0.901098,72.17,49.67,87.6106032396,133.18,0.8650540800000001,0.25230744,0.901098,0.8650540800000001,0.25230744,0.901098,0.0,0.0,0.0,131.0
2021-05-28 07:00:00,81.23423456,18.89123508,83.4019162094,1.20423456,0.35123508000000003,1.254411,80.03,18.54,82.1494522197,134.31,79.36423456,59.90123508,99.432588679,1.20423456,0.35123508000000003,1.254411,78.16,59.55,98.2608167074,133.08,1.20423456,0.35123508000000003,1.254411,1.20423456,0.35123508000000003,1.254411,0.0,0.0,0.0,130.76
2021-05-28 07:30:00,89.69798048,13.32857764,90.6828466916,1.5379804799999999,0.44857764,1.602063,88.16,12.88,89.0959033851,134.45,86.92798048,62.77857764,107.2269723569,1.5379804799999999,0.44857764,1.602063,85.39,62.33,105.7188772169,133.2,1.5379804799999999,0.44857764,1.602063,1.5379804799999999,0.44857764,1.602063,0.0,0.0,0.0,130.95
2021-05-28 08:00:00,95.66154624,6.26503432,95.86648050310001,2.21154624,0.64503432,2.303694,93.45,5.62,93.618838382,133.7,90.82154624,76.10503432,118.4927403273,2.21154624,0.64503432,2.303694,88.61,75.46,116.3870426637,132.69,2.21154624,0.64503432,2.303694,2.21154624,0.64503432,2.303694,0.0,0.0,0.0,130.22
2021-05-28 08:30:00,97.88711968,7.82249324,98.1991832947,3.19711968,0.93249324,3.330333,94.69,6.89,94.9403402143,135.24,93.01711968,74.40249324,119.1130368763,3.19711968,0.93249324,3.330333,89.82,73.47,116.0408260053,133.72,3.19711968,0.93249324,3.330333,3.19711968,0.93249324,3.330333,0.0,0.0,0.0,131.75
2021-05-28 09:00:00,99.00511136,8.83815748,99.3988184188,3.52511136,1.02815748,3.6719910000000002,95.48,7.8100000000000005,95.7988856929,134.62,94.09511136,73.40815748,119.3425639345,3.52511136,1.02815748,3.6719910000000002,90.57,72.38,115.9387308021,133.36,3.52511136,1.02815748,3.6719910000000002,3.52511136,1.02815748,3.6719910000000002,0.0,0.0,0.0,131.11
2021-05-28 09:30:00,99.7745616,9.5984138,100.2351868854,3.8345616,1.1184138,3.994335,95.94,8.48,96.3140384368,134.3,94.8445616,72.5084138,119.3857652188,3.8345616,1.1184138,3.994335,91.01,71.39,115.6691497332,133.16,3.8345616,1.1184138,3.994335,3.8345616,1.1184138,3.994335,0.0,0.0,0.0,130.87
2021-05-28 10:00:00,99.35505056,9.92897308,99.8499403015,4.38505056,1.27897308,4.567761,94.97,8.65,95.3631134139,134.3,94.47505056,72.32897308,118.9832573311,4.38505056,1.27897308,4.567761,90.09,71.05,114.7358296261,133.16,4.38505056,1.27897308,4.567761,4.38505056,1.27897308,4.567761,0.0,0.0,0.0,130.87
2021-05-28 10:30:00,97.69100384,9.92237612,98.193613739,5.15100384,1.50237612,5.365629,92.54,8.42,92.9222685905,134.21,92.89100384,72.79237612,118.0146966085,5.15100384,1.50237612,5.365629,87.74,71.29,113.0511906173,133.09,5.15100384,1.50237612,5.365629,5.15100384,1.50237612,5.365629,0.0,0.0,0.0,130.8
2021-05-28 11:00:00,96.22642752,10.84354136,96.8354673789,6.04642752,1.76354136,6.298362,90.18,9.08,90.6359685776,134.28,91.52642752,72.31354136,116.6461966744,6.04642752,1.76354136,6.298362,85.48,70.55,110.8338075679,133.13,6.04642752,1.76354136,6.298362,6.04642752,1.76354136,6.298362,0.0,0.0,0.0,130.89
2021-05-28 11:30:00,95.12496864,11.12228252,95.7729858949,6.38496864,1.86228252,6.651009,88.74,9.26,89.2218314091,134.1,90.47496864,72.39228252,115.8721818163,6.38496864,1.86228252,6.651009,84.09,70.53,109.7524897212,132.97,6.38496864,1.86228252,6.651009,6.38496864,1.86228252,6.651009,0.0,0.0,0.0,130.71
2021-05-28 12:00:00,96.05094336,10.80985848,96.6573161261,5.69094336,1.65985848,5.928066,90.36,9.15,90.8220903745,134.27,91.34094336,72.51985848,116.6288892507,5.69094336,1.65985848,5.928066,85.65,70.86,111.1623232035,133.06,5.69094336,1.65985848,5.928066,5.69094336,1.65985848,5.928066,0.0,0.0,0.0,130.87
2021-05-28 12:30:00,98.21795744,10.43107092,98.7703113502,4.59795744,1.34107092,4.7895389999999995,93.62,9.09,94.0602599401,134.53,93.38795744,72.28107092,118.0926069157,4.59795744,1.34107092,4.7895389999999995,88.79,70.94,113.6492309697,133.21,4.59795744,1.34107092,4.7895389999999995,4.59795744,1.34107092,4.7895389999999995,0.0,0.0,0.0,131.15
2021-05-28 13:00:00,98.69311296,9.63424128,99.1622365156,3.92311296,1.14424128,4.086576,94.77,8.49,95.1495296888,134.53,93.77311296,73.09424128,118.8956047233,3.92311296,1.14424128,4.086576,89.85,71.95,115.1078841783,133.21,3.92311296,1.14424128,4.086576,3.92311296,1.14424128,4.086576,0.0,0.0,0.0,131.15
2021-05-28 13:30:00,99.579368,8.496898999999999,99.9412218451,2.629368,0.766899,2.738925,96.95,7.73,97.2576752755,134.95,94.589368,73.696899,119.9098889202,2.629368,0.766899,2.738925,91.96,72.93,117.3687628801,133.43,2.629368,0.766899,2.738925,2.629368,0.766899,2.738925,0.0,0.0,0.0,131.54
2021-05-28 14:00:00,98.71635072,8.47351896,99.0793541715,2.9263507200000003,0.85351896,3.048282,95.79,7.62,96.0926037737,135.24,93.75635072,74.22351896,119.5800320586,2.9263507200000003,0.85351896,3.048282,90.83,73.37,116.7614910833,133.61,2.9263507200000003,0.85351896,3.048282,2.9263507200000003,0.85351896,3.048282,0.0,0.0,0.0,131.83
2021-05-28 14:30:00,98.95517184,8.48067512,99.3179132099,2.98517184,0.87067512,3.109554,95.97,7.61,96.2712470055,135.53,93.97517184,74.51067512,119.9298696289,2.98517184,0.87067512,3.109554,90.99,73.64,117.0556692348,133.77,2.98517184,0.87067512,3.109554,2.98517184,0.87067512,3.109554,0.0,0.0,0.0,132.08
2021-05-28 15:00:00,96.928728,8.223379,97.2769359811,3.268728,0.953379,3.404925,93.66,7.27,93.9417292794,135.6,92.028728,75.493379,119.0316640652,3.268728,0.953379,3.404925,88.76,74.54,115.907502777,133.81,3.268728,0.953379,3.404925,3.268728,0.953379,3.404925,0.0,0.0,0.0,132.08
2021-05-28 15:30:00,94.52592032,7.30547676,94.8078034923,3.75592032,1.09547676,3.912417,90.77,6.21,90.9821795738,136.04,89.74592032,77.34547676,118.4763815674,3.75592032,1.09547676,3.912417,85.99,76.25,114.9275537023,134.11,3.75592032,1.09547676,3.912417,3.75592032,1.09547676,3.912417,0.0,0.0,0.0,132.54
2021-05-28 16:00:00,94.55156512,6.17587316,94.7530467897,3.31156512,0.96587316,3.449547,91.24,5.21,91.3886300368,136.59,89.74156512,77.86587316,118.8134786679,3.31156512,0.96587316,3.449547,86.43,76.9,115.6881796036,134.49,3.31156512,0.96587316,3.449547,3.31156512,0.96587316,3.449547,0.0,0.0,0.0,133.11
2021-05-28 16:30:00,96.82108672,5.71906696,96.9898477189,2.19108672,0.63906696,2.282382,94.63,5.08,94.7662561253,136.35,91.90108672,77.14906696,119.9907841174,2.19108672,0.63906696,2.282382,89.71,76.51,117.9053187944,134.32,2.19108672,0.63906696,2.282382,2.19108672,0.63906696,2.282382,0.0,0.0,0.0,132.86
2021-05-28 17:00:00,99.43485376,5.74391568,99.6006160102,1.38485376,0.40391568,1.442556,98.05,5.34,98.195305896,135.88,94.37485376,76.48391568,121.4759333365,1.38485376,0.40391568,1.442556,92.99,76.08,120.1470203542,134.0,1.38485376,0.40391568,1.442556,1.38485376,0.40391568,1.442556,0.0,0.0,0.0,132.36
2021-05-28 17:30:00,100.69103776,5.38030268,100.8346802549,1.20103776,0.35030268000000003,1.251081,99.49,5.03,99.6170718301,135.71,95.58103776,76.85030268,122.6446240211,1.20103776,0.35030268000000003,1.251081,94.38,76.5,121.4900588526,133.89,1.20103776,0.35030268000000003,1.251081,1.20103776,0.35030268000000003,1.251081,0.0,0.0,0.0,132.18
2021-05-28 18:00:00,99.89428384,5.24666612,100.0319721353,1.87428384,0.54666612,1.952379,98.02,4.7,98.1326163923,135.82,94.82428384,77.46666612,122.4448004838,1.87428384,0.54666612,1.952379,92.95,76.92,120.6498607542,133.99,1.87428384,0.54666612,1.952379,1.87428384,0.54666612,1.952379,0.0,0.0,0.0,132.3
2021-05-28 18:30:00,100.644544,4.664242,100.7525651803,1.454544,0.424242,1.51515,99.19,4.24,99.2805806792,135.82,95.564544,77.814242,123.2381366622,1.454544,0.424242,1.51515,94.11,77.39,121.8437696396,133.99,1.454544,0.424242,1.51515,1.454544,0.424242,1.51515,0.0,0.0,0.0,132.3
2021-05-28 19:00:00,100.16316576,4.27300668,100.2542685433,1.07316576,0.31300668,1.117881,99.09,3.96,99.1690964968,135.92,95.04316576,78.08300668,123.0047124702,1.07316576,0.31300668,1.117881,93.97,77.77,121.9775954838,134.06,1.07316576,0.31300668,1.117881,1.07316576,0.31300668,1.117881,0.0,0.0,0.0,132.39
2021-05-28 19:30:00,98.73583328,3.61836804,98.8021121271,0.8858332800000001,0.25836804,0.922743,97.85,3.36,97.9076713031,136.24,93.66583328,78.81836804,122.415781109,0.8858332800000001,0.25836804,0.922743,92.78,78.56,121.5722089953,134.25,0.8858332800000001,0.25836804,0.922743,0.8858332800000001,0.25836804,0.922743,0.0,0.0,0.0,132.74
2021-05-28 20:00:00,97.62663264,3.17193452,97.6781478593,0.72663264,0.21193452000000002,0.7569089999999999,96.9,2.96,96.9451989528,136.24,92.61663264,79.18193452,121.8508079411,0.72663264,0.21193452000000002,0.7569089999999999,91.89,78.97,121.1611860292,134.25,0.72663264,0.21193452000000002,0.7569089999999999,0.72663264,0.21193452000000002,0.7569089999999999,0.0,0.0,0.0,132.74
2021-05-28 20:30:00,95.76314624,2.1888343199999998,95.7881577935,0.6131462400000001,0.17883432,0.638694,95.15,2.01,95.171227795,136.24,90.79314624,80.39883432,121.2739376955,0.6131462400000001,0.17883432,0.638694,90.18,80.22,120.6966478408,134.25,0.6131462400000001,0.17883432,0.638694,0.6131462400000001,0.17883432,0.638694,0.0,0.0,0.0,132.74
2021-05-28 21:00:00,93.643416,1.550163,93.6562457366,0.5834159999999999,0.17016299999999998,0.607725,93.06,1.38,93.0702315459,136.5,88.763416,80.760163,120.0047830204,0.5834159999999999,0.17016299999999998,0.607725,88.18,80.59,119.4590327267,134.44,0.5834159999999999,0.17016299999999998,0.607725,0.5834159999999999,0.17016299999999998,0.607725,0.0,0.0,0.0,133.0
2021-05-28 21:30:00,92.40085856,0.68941708,92.4034304479,0.58085856,0.16941708,0.605061,91.82,0.52,91.8214724343,136.26,87.57085856,81.99941708,119.9689946211,0.58085856,0.16941708,0.605061,86.99,81.83,119.4295147775,134.29,0.58085856,0.16941708,0.605061,0.58085856,0.16941708,0.605061,0.0,0.0,0.0,132.73
2021-05-28 22:00:00,89.68957984,0.41904412,89.6905587554,0.57957984,0.16904412,0.603729,89.11,0.25,89.1103506895,136.65,84.93957984,82.79904412,118.6187756242,0.57957984,0.16904412,0.603729,84.36,82.63,118.086097827,134.56,0.57957984,0.16904412,0.603729,0.57957984,0.16904412,0.603729,0.0,0.0,0.0,133.11
2021-05-28 22:30:00,84.20085856,8.26941708,84.6059562979,0.58085856,0.16941708,0.605061,83.62,8.1,84.0113944653,136.87,80.95085856,77.16941708,111.8398874913,0.58085856,0.16941708,0.605061,80.37,77.0,111.3029060717,134.71,0.58085856,0.16941708,0.605061,0.58085856,0.16941708,0.605061,0.0,0.0,0.0,133.35
2021-05-28 23:00:00,79.8462432,15.1622376,81.2730951926,0.5562431999999999,0.16223759999999998,0.57942,79.29,15.0,80.6963698068,137.04,77.4462432,71.8622376,105.6508484522,0.5562431999999999,0.16223759999999998,0.57942,76.89,71.7,105.133068537,134.83,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,133.52
2021-05-28 23:30:00,74.24496448,33.10186464,81.2899021606,0.55496448,0.16186464,0.5780879999999999,73.69,32.94,80.7171586467,134.34,73.14496448,53.76186464,90.7773315225,0.55496448,0.16186464,0.5780879999999999,72.59,53.6,90.2345172315,132.99,0.55496448,0.16186464,0.5780879999999999,0.55496448,0.16186464,0.5780879999999999,0.0,0.0,0.0,130.81
2021-05-29 00:00:00,70.05816128,33.82279704,77.7954212119,0.55816128,0.16279704,0.581418,69.5,33.66,77.2220538447,134.34,68.99816128,54.62279704,88.0022512013,0.55816128,0.16279704,0.581418,68.44,54.46,87.4638508185,132.99,0.55816128,0.16279704,0.581418,0.55816128,0.16279704,0.581418,0.0,0.0,0.0,130.81
2021-05-29 00:30:00,67.16975968,34.56326324,75.5406895737,0.55975968,0.16326324,0.583083,66.61,34.4,74.9683406512,135.41,66.13975968,55.52326324,86.3556632268,0.55975968,0.16326324,0.583083,65.58,55.36,85.8222931411,133.68,0.55975968,0.16326324,0.583083,0.55975968,0.16326324,0.583083,0.0,0.0,0.0,131.87
2021-05-29 01:00:00,65.4162432,35.1222376,74.2486124344,0.5562431999999999,0.16223759999999998,0.57942,64.86,34.96,73.681891941,135.41,64.4162432,56.2122376,85.4942573744,0.5562431999999999,0.16223759999999998,0.57942,63.86,56.05,84.9688301673,133.68,0.5562431999999999,0.16223759999999998,0.57942,0.5562431999999999,0.16223759999999998,0.57942,0.0,0.0,0.0,131.87
2021-05-29 01:30:00,65.56720224,35.35251732,74.4906604243,0.55720224,0.16251732,0.580419,65.01,35.19,73.9231776914,135.84,64.55720224,56.46251732,85.7650757778,0.55720224,0.16251732,0.580419,64.0,56.3,85.2390168878,133.96,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,132.27
2021-05-29 02:00:00,66.57592352,35.27214436,75.3424034677,0.55592352,0.16214436000000002,0.579087,66.02,35.11,74.7753468732,135.96,65.56592352,56.36214436,86.461445997,0.55592352,0.16214436000000002,0.579087,65.01,56.2,85.9345105298,134.01,0.55592352,0.16214436000000002,0.579087,0.55592352,0.16214436000000002,0.579087,0.0,0.0,0.0,132.39
2021-05-29 02:30:00,65.71720224,35.67251732,74.774856484,0.55720224,0.16251732,0.580419,65.16,35.51,74.2077199488,135.89,64.71720224,56.71251732,86.0501358892,0.55720224,0.16251732,0.580419,64.16,56.55,85.5243129174,133.96,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,132.32
2021-05-29 03:00:00,63.7778416,35.7327038,73.1056714627,0.5578415999999999,0.16270379999999998,0.581085,63.22,35.57,72.5395981516,135.82,62.7778416,56.7727038,84.6415813458,0.5578415999999999,0.16270379999999998,0.581085,62.22,56.61,84.1190852304,133.92,0.5578415999999999,0.16270379999999998,0.581085,0.5578415999999999,0.16270379999999998,0.581085,0.0,0.0,0.0,132.25
2021-05-29 03:30:00,62.44944,35.78317,71.9747720494,0.55944,0.16317,0.5827500000000001,61.89,35.62,71.40837836,135.82,61.48944,56.82317,83.724690984,0.55944,0.16317,0.5827500000000001,60.93,56.66,83.2034885086,133.86,0.55944,0.16317,0.5827500000000001,0.55944,0.16317,0.5827500000000001,0.0,0.0,0.0,132.25
2021-05-29 04:00:00,61.27720224,36.09251732,71.116561509,0.55720224,0.16251732,0.580419,60.72,35.93,70.5541161096,135.82,60.30720224,57.14251732,83.0796360589,0.55720224,0.16251732,0.580419,59.75,56.98,82.5638110797,133.86,0.55720224,0.16251732,0.580419,0.55720224,0.16251732,0.580419,0.0,0.0,0.0,132.15
2021-05-29 04:30:00,60.59752192,36.35261056,70.6652103752,0.55752192,0.16261056000000002,0.5807519999999999,60.04,36.19,70.1036211618,135.82,59.64752192,57.40261056,82.7821633584,0.55752192,0.16261056000000002,0.5807519999999999,59.09,57.24,82.2681329556,133.91,0.55752192,0.16261056000000002,0.5807519999999999,0.55752192,0.16261056000000002,0.5807519999999999,0.0,0.0,0.0,132.24
2021-05-29 05:00:00,59.7378416,36.3527038,69.9294558294,0.5578415999999999,0.16270379999999998,0.581085,59.18,36.19,69.3684978935,135.89,58.7978416,57.4527038,82.2070517094,0.5578415999999999,0.16270379999999998,0.581085,58.24,57.29,81.6948082806,133.94,0.5578415999999999,0.16270379999999998,0.581085,0.5578415999999999,0.16270379999999998,0.581085,0.0,0.0,0.0,132.24
2021-05-29 05:30:00,59.83135808,36.07372944,69.8649079682,0.56135808,0.16372944,0.5847479999999999,59.27,35.91,69.2997907645,136.08,58.88135808,57.22372944,82.1070614525,0.56135808,0.16372944,0.5847479999999999,58.32,57.06,81.5908450747,134.06,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,132.45
2021-05-29 06:00:00,60.21469472,36.22053596,70.2690307707,0.58469472,0.17053596000000001,0.609057,59.63,36.05,69.6802654989,136.08,59.26469472,57.43053596,82.5261806999,0.58469472,0.17053596000000001,0.609057,58.68,57.26,81.9881088939,134.09,0.58469472,0.17053596000000001,0.609057,0.58469472,0.17053596000000001,0.609057,0.0,0.0,0.0,132.45
2021-05-29 06:30:00,63.1681712,35.4132166,72.4176343352,0.6281711999999999,0.18321659999999998,0.654345,62.54,35.23,71.7802514624,136.36,62.1981712,56.5632166,84.0714575392,0.6281711999999999,0.18321659999999998,0.654345,61.57,56.38,83.483946361,134.25,0.6281711999999999,0.18321659999999998,0.654345,0.6281711999999999,0.18321659999999998,0.654345,0.0,0.0,0.0,132.74
2021-05-29 07:00:00,65.67873024,34.53004632,74.2025586136,1.02873024,0.30004632000000003,1.071594,64.65,34.23,73.1526855283,136.13,64.68873024,55.51004632,85.240818054,1.02873024,0.30004632000000003,1.071594,63.66,55.21,84.2658869294,134.12,1.02873024,0.30004632000000003,1.071594,1.02873024,0.30004632000000003,1.071594,0.0,0.0,0.0,132.53
2021-05-29 07:30:00,70.78556352,33.42703936,78.2813066014,0.91556352,0.26703936,0.953712,69.87,33.16,77.33952741,135.44,69.74556352,54.16703936,88.3091828959,0.91556352,0.26703936,0.953712,68.83,53.9,87.4229883955,133.66,0.91556352,0.26703936,0.953712,0.91556352,0.26703936,0.953712,0.0,0.0,0.0,131.91
2021-05-29 08:00:00,75.75853056,31.07498808,81.884124449,0.90853056,0.26498808,0.946386,74.85,30.81,80.9430577628,134.73,74.64853056,52.39498808,91.2010849205,0.90853056,0.26498808,0.946386,73.74,52.13,90.3057279468,133.2,0.90853056,0.26498808,0.946386,0.90853056,0.26498808,0.946386,0.0,0.0,0.0,131.15
2021-05-29 08:30:00,81.42645248,19.83104864,83.8065489902,1.06645248,0.31104864,1.110888,80.36,19.52,82.6967955848,133.79,79.52645248,60.60104864,99.9847175338,1.06645248,0.31104864,1.110888,78.46,60.29,98.9487528976,132.56,1.06645248,0.31104864,1.110888,1.06645248,0.31104864,1.110888,0.0,0.0,0.0,130.2
2021-05-29 09:00:00,84.82365472,9.00356596,85.3001559205,1.62365472,0.47356596,1.6913070000000001,83.2,8.53,83.6361219809,133.99,82.19365472,70.04356596,107.99026812,1.62365472,0.47356596,1.6913070000000001,80.57,69.57,106.4495645834,132.69,1.62365472,0.47356596,1.6913070000000001,1.62365472,0.47356596,1.6913070000000001,0.0,0.0,0.0,130.37
2021-05-29 09:30:00,88.56710112,7.8783211600000005,88.916811375,1.77710112,0.5183211600000001,1.851147,86.79,7.36,87.1015137641,134.79,85.89710112,68.37832116,109.7902854786,1.77710112,0.5183211600000001,1.851147,84.12,67.86,108.079387489,133.23,1.77710112,0.5183211600000001,1.851147,1.77710112,0.5183211600000001,1.851147,0.0,0.0,0.0,131.18
2021-05-29 10:00:00,90.90866976,7.54752868,91.2214417048,1.5686697600000001,0.45752868,1.634031,89.34,7.09,89.6208887481,134.15,88.15866976,67.78752868,111.2074642207,1.5686697600000001,0.45752868,1.634031,86.59,67.33,109.6866309082,132.79,1.5686697600000001,0.45752868,1.634031,1.5686697600000001,0.45752868,1.634031,0.0,0.0,0.0,130.53
2021-05-29 10:30:00,92.28307552,6.99923036,92.5481239846,1.40307552,0.40923036,1.4615369999999999,90.88,6.59,91.1186177463,133.99,89.50307552,66.96923036,111.7840701645,1.40307552,0.40923036,1.4615369999999999,88.1,66.56,110.4166817107,132.72,1.40307552,0.40923036,1.4615369999999999,1.40307552,0.40923036,1.4615369999999999,0.0,0.0,0.0,130.43
2021-05-29 11:00:00,92.18699136,7.16037248,92.4646543824,1.64699136,0.48037248,1.7156159999999998,90.54,6.68,90.7860892428,133.61,89.42699136,66.88037248,111.6699198834,1.64699136,0.48037248,1.7156159999999998,87.78,66.4,110.0649281106,132.47,1.64699136,0.48037248,1.7156159999999998,1.64699136,0.48037248,1.7156159999999998,0.0,0.0,0.0,130.14
2021-05-29 11:30:00,91.0642032,7.4666426,91.3697972865,2.5942032,0.7566425999999999,2.702295,88.47,6.71,88.7240948108,133.44,88.3342032,67.6266426,111.24879435,2.5942032,0.7566425999999999,2.702295,85.74,66.87,108.7333642448,132.37,2.5942032,0.7566425999999999,2.702295,2.5942032,0.7566425999999999,2.702295,0.0,0.0,0.0,129.96
2021-05-29 12:00:00,89.2363792,5.6281106,89.4136846442,4.4163792,1.2881106,4.600395,84.82,4.34,84.9309601971,133.92,85.2063792,76.2281106,114.3278264554,4.4163792,1.2881106,4.600395,80.79,74.94,110.1954068916,132.7,4.4163792,1.2881106,4.600395,4.4163792,1.2881106,4.600395,0.0,0.0,0.0,130.39
2021-05-29 12:30:00,88.408736,4.943798,88.5468561824,5.258736,1.533798,5.47785,83.15,3.41,83.2198930545,135.69,83.938736,79.493798,115.6069864746,5.258736,1.533798,5.47785,78.68,77.96,110.7623762836,133.97,5.258736,1.533798,5.47785,5.258736,1.533798,5.47785,0.0,0.0,0.0,132.13
2021-05-29 13:00:00,86.37256128,5.39449704,86.5408570583,6.15256128,1.79449704,6.408918,80.22,3.6,80.300737232,135.69,81.99256128,80.07449704,114.6067414311,6.15256128,1.79449704,6.408918,75.84,78.28,108.9929539007,133.97,6.15256128,1.79449704,6.408918,6.15256128,1.79449704,6.408918,0.0,0.0,0.0,132.13
2021-05-29 13:30:00,83.3941696,4.1253828,83.4961454591,6.2241696,1.8153828,6.48351,77.17,2.31,77.2045659272,136.19,79.1241696,81.9253828,113.8964554401,6.2241696,1.8153828,6.48351,72.9,80.11,108.3144593302,134.26,6.2241696,1.8153828,6.48351,6.2241696,1.8153828,6.48351,0.0,0.0,0.0,132.65
2021-05-29 14:00:00,81.71261184,3.63659512,81.7934945933,5.54261184,1.61659512,5.773554,76.17,2.02,76.1967801157,136.8,77.49261184,81.78659512,112.668327542,5.54261184,1.61659512,5.773554,71.95,80.17,107.7220098216,134.66,5.54261184,1.61659512,5.773554,5.54261184,1.61659512,5.773554,0.0,0.0,0.0,133.29
2021-05-29 14:30:00,81.56146272,3.90500996,81.6548914874,5.81146272,1.6950099600000001,6.053607,75.75,2.21,75.7822314266,136.6,77.33146272,82.05500996,112.7527373768,5.81146272,1.6950099600000001,6.053607,71.52,80.36,107.5771351171,134.51,5.81146272,1.6950099600000001,6.053607,5.81146272,1.6950099600000001,6.053607,0.0,0.0,0.0,133.06
2021-05-29 15:00:00,79.02712608,4.21957844,79.1396960992,6.78712608,1.97957844,7.069923,72.24,2.24,72.2747203384,136.91,74.93712608,82.41957844,111.393715152,6.78712608,1.97957844,7.069923,68.15,80.44,105.4277767005,134.7,6.78712608,1.97957844,7.069923,6.78712608,1.97957844,7.069923,0.0,0.0,0.0,133.35
2021-05-29 15:30:00,79.10380032,3.83319176,79.1966197772,5.87380032,1.71319176,6.118542,73.23,2.12,73.26068045,136.97,74.99380032,82.35319176,111.3827557546,5.87380032,1.71319176,6.118542,69.12,80.64,106.209152148,134.77,5.87380032,1.71319176,6.118542,5.87380032,1.71319176,6.118542,0.0,0.0,0.0,133.6
2021-05-29 16:00:00,79.45315232,3.09925276,79.5135760814,4.52315232,1.31925276,4.711617,74.93,1.78,74.9511394176,136.97,75.26315232,82.27925276,111.5097194503,4.52315232,1.31925276,4.711617,70.74,80.96,107.5112515042,134.77,4.52315232,1.31925276,4.711617,4.52315232,1.31925276,4.711617,0.0,0.0,0.0,133.6
2021-05-29 16:30:00,78.6162784,2.9905812,78.67313903350001,5.3162784,1.5505811999999999,5.53779,73.3,1.44,73.3141432467,137.14,74.4862784,82.8705812,111.4259345858,5.3162784,1.5505811999999999,5.53779,69.17,81.32,106.7587528028,134.82,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,133.6
2021-05-29 17:00:00,80.6821728,3.5648004,80.7608866322,5.0221728,1.4648004000000001,5.23143,75.66,2.1,75.6891379261,137.14,76.4621728,81.9048004,112.0484725369,5.0221728,1.4648004000000001,5.23143,71.44,80.44,107.5837682924,134.82,5.0221728,1.4648004000000001,5.23143,5.0221728,1.4648004000000001,5.23143,0.0,0.0,0.0,133.6
2021-05-29 17:30:00,83.04635968,2.82393824,83.0943589137,3.9563596800000003,1.15393824,4.121208,79.09,1.67,79.1076292149,136.78,78.70635968,81.86393824,113.562297609,3.9563596800000003,1.15393824,4.121208,74.75,80.71,110.0075751937,134.57,3.9563596800000003,1.15393824,4.121208,3.9563596800000003,1.15393824,4.121208,0.0,0.0,0.0,133.25
2021-05-29 18:00:00,85.160496,2.450978,85.1957591205,3.500496,1.020978,3.64635,81.66,1.43,81.6725198583,136.78,80.720496,82.150978,115.1719656029,3.500496,1.020978,3.64635,77.22,81.13,112.0044878565,134.53,3.500496,1.020978,3.64635,3.500496,1.020978,3.64635,0.0,0.0,0.0,133.25
2021-05-29 18:30:00,86.7897376,2.1957568,86.8175091822,2.6597375999999997,0.7757567999999999,2.77056,84.13,1.42,84.1419829811,136.92,82.2597376,81.6657568,115.9135896422,2.6597375999999997,0.7757567999999999,2.77056,79.6,80.89,113.4872332027,134.63,2.6597375999999997,0.7757567999999999,2.77056,2.6597375999999997,0.7757567999999999,2.77056,0.0,0.0,0.0,133.37
2021-05-29 19:00:00,87.25561248,1.68580364,87.2718960672,1.90561248,0.55580364,1.985013,85.35,1.13,85.3574800472,136.66,82.66561248,81.75580364,116.2652782025,1.90561248,0.55580364,1.985013,80.76,81.2,114.5234369027,134.46,1.90561248,0.55580364,1.985013,1.90561248,0.55580364,1.985013,0.0,0.0,0.0,133.11
2021-05-29 19:30:00,88.37217664,1.19480152,88.3802531947,1.18217664,0.34480152000000003,1.231434,87.19,0.85,87.1941431519,136.66,83.71217664,82.29480152,117.3889384696,1.18217664,0.34480152000000003,1.231434,82.53,81.95,116.3056464665,134.46,1.18217664,0.34480152000000003,1.231434,1.18217664,0.34480152000000003,1.231434,0.0,0.0,0.0,133.11
2021-05-29 20:00:00,87.4013776,0.6779018,87.4040065285,1.0213776,0.2979018,1.063935,86.38,0.38,86.3808358376,137.07,82.7613776,82.8379018,117.0963859258,1.0213776,0.2979018,1.063935,81.74,82.54,116.1648793741,134.75,1.0213776,0.2979018,1.063935,1.0213776,0.2979018,1.063935,0.0,0.0,0.0,133.54
2021-05-29 20:30:00,85.61540384,3.82032612,85.7005966511,0.75540384,0.22032612000000001,0.786879,84.86,3.6,84.9363267395,137.21,81.58540384,80.65032612,114.7198902675,0.75540384,0.22032612000000001,0.786879,80.83,80.43,114.0283903245,134.84,0.75540384,0.22032612000000001,0.786879,0.75540384,0.22032612000000001,0.786879,0.0,0.0,0.0,133.72
2021-05-29 21:00:00,82.98547392,11.13659656,83.729401435,0.60547392,0.17659656,0.630702,82.38,10.96,83.1058722354,137.21,80.31547392,73.61659656,108.949431573,0.60547392,0.17659656,0.630702,79.71,73.44,108.3841210695,134.84,0.60547392,0.17659656,0.630702,0.60547392,0.17659656,0.630702,0.0,0.0,0.0,133.72
2021-05-29 21:30:00,82.31532416,11.64030288,83.1342844,0.51532416,0.15030288,0.5367959999999999,81.8,11.49,82.6030271842,136.57,79.67532416,74.14030288,108.8344696828,0.51532416,0.15030288,0.5367959999999999,79.16,73.99,108.3550907895,134.43,0.51532416,0.15030288,0.5367959999999999,0.51532416,0.15030288,0.5367959999999999,0.0,0.0,0.0,133.16
2021-05-29 22:00:00,82.57445504,11.64713272,83.3918240942,0.50445504,0.14713272,0.525474,82.07,11.5,82.8717979774,136.64,79.91445504,73.94713272,108.8783659037,0.50445504,0.14713272,0.525474,79.41,73.8,108.4084318676,134.47,0.50445504,0.14713272,0.525474,0.50445504,0.14713272,0.525474,0.0,0.0,0.0,133.25
2021-05-29 22:30:00,80.80262688,12.15368284,81.7115445778,0.49262688,0.14368284,0.513153,80.31,12.01,81.2030553612,136.68,78.17262688,74.75368284,108.1622516938,0.49262688,0.14368284,0.513153,77.68,74.61,107.707170142,134.5,0.49262688,0.14368284,0.513153,0.49262688,0.14368284,0.513153,0.0,0.0,0.0,133.1
2021-05-29 23:00:00,77.23262688,12.88368284,78.2998591206,0.49262688,0.14368284,0.513153,76.74,12.74,77.7903284477,136.68,74.67262688,75.92368284,106.4913462266,0.49262688,0.14368284,0.513153,74.18,75.78,106.0437683223,134.5,0.49262688,0.14368284,0.513153,0.49262688,0.14368284,0.513153,0.0,0.0,0.0,133.1
2021-05-29 23:30:00,72.3723072,21.0035896,75.3584874154,0.4923072,0.14358959999999998,0.51282,71.88,20.86,74.8456678773,137.19,70.3623072,69.4035896,98.831738444,0.4923072,0.14358959999999998,0.51282,69.87,69.26,98.3807120324,134.85,0.4923072,0.14358959999999998,0.51282,0.4923072,0.14358959999999998,0.51282,0.0,0.0,0.0,133.59
2021-05-30 00:00:00,68.46326624,24.87386932,72.8418025532,0.49326624,0.14386932,0.513819,67.97,24.73,72.32906608,136.98,66.70326624,67.15386932,94.6518245557,0.49326624,0.14386932,0.513819,66.21,67.01,94.2024638744,134.69,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,133.38
2021-05-30 00:30:00,65.88486464,25.86433552,70.779794013,0.49486464,0.14433552,0.5154839999999999,65.39,25.72,70.2664251261,136.83,64.21486464,66.68433552,92.5761818422,0.49486464,0.14433552,0.5154839999999999,63.72,66.54,92.1293112967,134.6,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,133.21
2021-05-30 01:00:00,63.18902048,46.06554764,78.1977428613,0.49902048,0.14554764,0.519813,62.69,45.92,77.7089602298,137.23,62.90902048,45.99554764,77.9303231127,0.49902048,0.14554764,0.519813,62.41,45.85,77.4417884608,134.86,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,133.58
2021-05-30 01:30:00,63.13221728,46.15648004,78.2054825979,0.50221728,0.14648004,0.523143,62.63,46.01,77.7138147307,135.69,62.85221728,46.09648004,77.9441254303,0.50221728,0.14648004,0.523143,62.35,45.95,77.4527275181,133.83,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,132.1
2021-05-30 02:00:00,63.513496,46.036853,78.4433299158,0.5034959999999999,0.14685299999999998,0.524475,63.01,45.89,77.9496773566,135.8,63.233496,45.966853,78.1756137878,0.5034959999999999,0.14685299999999998,0.524475,62.73,45.82,77.6822071005,133.91,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,132.19
2021-05-30 02:30:00,62.70381568,46.29694624,77.9434136536,0.50381568,0.14694624,0.5248079999999999,62.2,46.15,77.4510329176,135.72,62.42381568,46.21694624,77.6707080166,0.50381568,0.14694624,0.5248079999999999,61.92,46.07,77.1785676208,133.84,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,132.1
2021-05-30 03:00:00,61.18125824,46.76620032,77.0079466821,0.50125824,0.14620032,0.5221439999999999,60.68,46.62,76.5211526312,135.96,60.91125824,46.69620032,76.7510032814,0.50125824,0.14620032,0.5221439999999999,60.41,46.55,76.2644779698,134.01,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,132.32
2021-05-30 03:30:00,60.0691504,47.0210022,76.2841889101,0.4491504,0.13100219999999999,0.467865,59.62,46.89,75.8499604482,136.37,59.7991504,46.9410022,76.0223393227,0.4491504,0.13100219999999999,0.467865,59.35,46.81,75.5883496314,134.29,0.4491504,0.13100219999999999,0.467865,0.4491504,0.13100219999999999,0.467865,0.0,0.0,0.0,132.74
2021-05-30 04:00:00,58.94188768,47.17596724,75.496476794,0.43188768,0.12596724,0.449883,58.51,47.05,75.0807738372,136.37,58.69188768,47.10596724,75.2576230628,0.43188768,0.12596724,0.449883,58.26,46.98,74.8421538974,134.31,0.43188768,0.12596724,0.449883,0.43188768,0.12596724,0.449883,0.0,0.0,0.0,132.74
2021-05-30 04:30:00,57.95252704,47.14615372,74.7077987958,0.43252704000000003,0.12615372,0.450549,57.52,47.02,74.292871798,136.37,57.68252704,47.05615372,74.4416249731,0.43252704000000003,0.12615372,0.450549,57.25,46.93,74.0269369892,134.29,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,132.82
2021-05-30 05:00:00,56.0763632,47.5972726,73.553102373,0.4363632,0.12727259999999999,0.454545,55.64,47.47,73.1382970816,136.37,55.8263632,47.5172726,73.3108042752,0.4363632,0.12727259999999999,0.454545,55.39,47.39,72.8962564197,134.29,0.4363632,0.12727259999999999,0.454545,0.4363632,0.12727259999999999,0.454545,0.0,0.0,0.0,132.82
2021-05-30 05:30:00,55.78463488,47.93135184,73.5482153278,0.48463488,0.14135184,0.5048279999999999,55.3,47.79,73.088809677,136.69,55.53463488,47.84135184,73.3000042096,0.48463488,0.14135184,0.5048279999999999,55.05,47.7,72.8408710821,134.51,0.48463488,0.14135184,0.5048279999999999,0.48463488,0.14135184,0.5048279999999999,0.0,0.0,0.0,133.08
2021-05-30 06:00:00,55.59159776,47.88713268,73.3730414922,0.64159776,0.18713268,0.668331,54.95,47.7,72.7653248464,136.69,55.35159776,47.80713268,73.1390546129,0.64159776,0.18713268,0.668331,54.71,47.62,72.5317068598,134.51,0.64159776,0.18713268,0.668331,0.64159776,0.18713268,0.668331,0.0,0.0,0.0,133.08
2021-05-30 06:30:00,57.19542368,47.11116524,74.0997866408,0.89542368,0.26116524,0.9327329999999999,56.3,46.85,73.2435150713,136.56,56.94542368,47.02116524,73.8496530704,0.89542368,0.26116524,0.9327329999999999,56.05,46.76,72.9938360411,134.38,0.89542368,0.26116524,0.9327329999999999,0.89542368,0.26116524,0.9327329999999999,0.0,0.0,0.0,132.91
2021-05-30 07:00:00,59.10558336,46.57787848,75.252699274,1.05558336,0.30787848,1.099566,58.05,46.27,74.2341929302,136.09,58.87558336,46.49787848,75.0225767294,1.05558336,0.30787848,1.099566,57.82,46.19,74.004516754,134.05,1.05558336,0.30787848,1.099566,1.05558336,0.30787848,1.099566,0.0,0.0,0.0,132.47
2021-05-30 07:30:00,62.91597312,45.91424216,77.8879792186,0.90597312,0.26424216,0.943722,62.01,45.65,77.0010558369,135.55,62.64597312,45.82424216,77.6168739237,0.90597312,0.26424216,0.943722,61.74,45.56,76.7303147394,133.84,0.90597312,0.26424216,0.943722,0.90597312,0.26424216,0.943722,0.0,0.0,0.0,131.98
2021-05-30 08:00:00,66.4773216,45.0942188,80.3288419952,1.0773215999999999,0.31421879999999996,1.12221,65.4,44.78,79.2616452012,135.55,66.2073216,45.0042188,80.0549132986,1.0773215999999999,0.31421879999999996,1.12221,65.13,44.69,78.9880560591,133.84,1.0773215999999999,0.31421879999999996,1.12221,1.0773215999999999,0.31421879999999996,1.12221,0.0,0.0,0.0,131.98
2021-05-30 08:30:00,70.89631232,43.68850776,83.2764841409,1.36631232,0.39850776,1.4232420000000001,69.53,43.29,81.9050975215,135.0,70.60631232,43.58850776,82.9771616059,1.36631232,0.39850776,1.4232420000000001,69.24,43.19,81.6060886209,133.47,1.36631232,0.39850776,1.4232420000000001,1.36631232,0.39850776,1.4232420000000001,0.0,0.0,0.0,131.4
2021-05-30 09:00:00,73.68626176,42.71640968,85.1725121627,1.9762617599999999,0.57640968,2.058606,71.71,42.14,83.1751387134,134.05,73.38626176,42.61640968,84.8628410385,1.9762617599999999,0.57640968,2.058606,71.41,42.04,82.8658536431,132.82,1.9762617599999999,0.57640968,2.058606,1.9762617599999999,0.57640968,2.058606,0.0,0.0,0.0,130.47
2021-05-30 09:30:00,77.6476496,23.2913978,81.0656937297,2.7476496,0.8013977999999999,2.862135,74.9,22.49,78.2036450557,135.06,75.9276496,61.5313978,97.7298362272,2.7476496,0.8013977999999999,2.862135,73.18,60.73,95.0970309736,133.47,2.7476496,0.8013977999999999,2.862135,2.7476496,0.8013977999999999,2.862135,0.0,0.0,0.0,131.46
2021-05-30 10:00:00,77.81372224,21.70650232,80.7845753335,4.03372224,1.17650232,4.201794,73.78,20.53,76.5830875585,135.06,76.02372224,62.99650232,98.7327992502,4.03372224,1.17650232,4.201794,71.99,61.82,94.8908451854,133.47,4.03372224,1.17650232,4.201794,4.03372224,1.17650232,4.201794,0.0,0.0,0.0,131.46
2021-05-30 10:30:00,77.29224224,21.24773732,80.1595724272,5.51224224,1.60773732,5.741919,71.78,19.64,74.4183982628,135.13,75.51224224,62.15773732,97.8043099094,5.51224224,1.60773732,5.741919,70.0,60.55,92.5543218872,133.58,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,131.54
2021-05-30 11:00:00,76.75308032,20.85298176,79.535414671,6.59308032,1.9229817599999999,6.867792,70.16,18.93,72.6689101336,134.47,75.01308032,61.47298176,96.9839662293,6.59308032,1.9229817599999999,6.867792,68.42,59.55,90.7055615715,133.16,6.59308032,1.9229817599999999,6.867792,6.59308032,1.9229817599999999,6.867792,0.0,0.0,0.0,130.86
2021-05-30 11:30:00,76.33170112,20.51174616,79.0396123877,7.17170112,2.09174616,7.470522,69.16,18.42,71.5709577971,134.05,74.60170112,61.10174616,96.4304785522,7.17170112,2.09174616,7.470522,67.43,59.01,89.6046036764,132.82,7.17170112,2.09174616,7.470522,7.17170112,2.09174616,7.470522,0.0,0.0,0.0,130.48
2021-05-30 12:00:00,67.69372896,16.50025428,69.6756724533,7.30372896,2.13025428,7.608051,60.39,14.37,62.0761548423,134.05,61.47372896,56.05025428,83.1904463091,7.30372896,2.13025428,7.608051,54.17,53.92,76.4313764105,132.82,27.56372896,16.12025428,31.9315165977,7.30372896,2.13025428,7.608051,20.26,13.99,24.6208793507,130.48
2021-05-30 12:30:00,62.65392864,8.53531252,63.2326366194,7.42392864,2.16531252,7.733259,55.23,6.37,55.5961311604,133.95,39.04392864,36.10531252,53.1791496342,7.42392864,2.16531252,7.733259,31.62,33.94,46.3869378166,132.79,54.58392864,39.51531252,67.385942075,7.42392864,2.16531252,7.733259,47.16,37.35,60.1588572032,129.89
2021-05-30 13:00:00,62.79392864,26.30531252,68.0811790499,7.42392864,2.16531252,7.733259,55.37,24.14,60.4034477493,134.42,28.50392864,28.39531252,40.2339125741,7.42392864,2.16531252,7.733259,21.08,26.23,33.6508439716,133.06,64.23392864,52.28531252,82.8236167638,7.42392864,2.16531252,7.733259,56.81,50.12,75.7587651695,129.97
2021-05-30 13:30:00,50.83588672,28.49421696,58.2769918473,7.38588672,2.15421696,7.693632,43.45,26.34,50.8104133028,134.14,47.97588672,55.84421696,73.6224305117,7.38588672,2.15421696,7.693632,40.59,53.69,67.306494486,132.79,54.60588672,52.43421696,75.7043590072,7.38588672,2.15421696,7.693632,47.22,50.28,68.9768569884,130.08
2021-05-30 14:00:00,49.7017808,28.3517694,57.2196630784,7.4117808,2.1617694,7.720605,42.29,26.19,49.7429412078,134.14,46.8817808,56.3717694,73.3190136067,7.4117808,2.1617694,7.720605,39.47,54.21,67.0567297145,132.79,53.3217808,53.0217694,75.1965447211,7.4117808,2.1617694,7.720605,45.91,50.86,68.516185679,130.08
2021-05-30 14:30:00,49.31057216,28.15766688,56.7836836677,7.26057216,2.11766688,7.563096,42.05,26.04,49.4599241811,134.47,46.49057216,56.90766688,73.483711457,7.26057216,2.11766688,7.563096,39.23,54.79,67.3864749041,132.99,52.82057216,52.66766688,74.5915275208,7.26057216,2.11766688,7.563096,45.56,50.55,68.0515694161,130.42
2021-05-30 15:00:00,48.66495808,27.78852944,56.0399903048,6.95495808,2.02852944,7.244748,41.71,25.76,49.0234811085,134.82,45.84495808,57.25852944,73.3505240267,6.95495808,2.02852944,7.244748,38.89,55.23,67.5483900622,133.21,52.06495808,52.44852944,73.9026934576,6.95495808,2.02852944,7.244748,45.11,50.42,67.654183167,130.68
