Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-05-30 15:30:00,48.01724576,27.69794668,55.4331321564,6.98724576,2.03794668,7.2783809999999995,41.03,25.66,48.3931451757,135.2,45.23724576,57.61794668,73.2545983783,6.98724576,2.03794668,7.2783809999999995,38.25,55.58,67.4699851786,133.43,51.44724576,53.44794668,74.185592271,6.98724576,2.03794668,7.2783809999999995,44.46,51.41,67.9682256646,131.08
2021-05-30 16:00:00,48.04756576,27.48470668,55.353208369,6.6675657600000005,1.94470668,6.945381,41.38,25.54,48.6271117793,135.2,45.24756576,57.73470668,73.3528360913,6.6675657600000005,1.94470668,6.945381,38.58,55.79,67.8302329349,133.43,51.51756576,53.69470668,74.4122376178,6.6675657600000005,1.94470668,6.945381,44.85,51.75,68.4805446824,131.08
2021-05-30 16:30:00,48.79474912,27.42638516,55.974406157,6.12474912,1.78638516,6.379947,42.67,25.64,49.7809049737,135.3,45.94474912,57.50638516,73.6064148418,6.12474912,1.78638516,6.379947,39.82,55.72,68.4861358232,133.47,52.43474912,53.42638516,74.8584099921,6.12474912,1.78638516,6.379947,46.31,51.64,69.3635761765,131.2
2021-05-30 17:00:00,49.69429024,27.22375132,56.6626430586,5.46429024,1.59375132,5.691969,44.23,25.63,51.1193681495,135.3,46.78429024,57.19375132,73.8911023285,5.46429024,1.59375132,5.691969,41.32,55.6,69.2726670484,133.47,53.53429024,53.10375132,75.4050968818,5.46429024,1.59375132,5.691969,48.07,51.51,70.4556952985,131.2
2021-05-30 17:30:00,50.82680864,26.70615252,57.4158781083,4.54680864,1.32615252,4.736259,46.28,25.38,52.7824099488,135.09,47.83680864,56.99615252,74.4104943065,4.54680864,1.32615252,4.736259,43.29,55.67,70.5207274495,133.36,54.91680864,52.91615252,76.262540403,4.54680864,1.32615252,4.736259,50.37,51.59,72.1017683556,131.0
2021-05-30 18:00:00,52.01667968,26.14069824,58.2157287115,3.63667968,1.06069824,3.788208,48.38,25.08,54.49431897,135.02,48.95667968,56.85069824,75.0250516539,3.63667968,1.06069824,3.788208,45.32,55.79,71.877858204,133.3,56.23667968,51.34069824,76.147432243,3.63667968,1.06069824,3.788208,52.6,50.28,72.7656402432,131.0
2021-05-30 18:30:00,53.10462272,25.77426496,59.0289224742,2.65462272,0.77426496,2.765232,50.45,25.0,56.3045513258,134.75,49.96462272,56.54426496,75.4567255016,2.65462272,0.77426496,2.765232,47.31,55.77,73.1336379514,133.13,57.57462272,50.97426496,76.8974178342,2.65462272,0.77426496,2.765232,54.92,50.2,74.4059567508,130.56
2021-05-30 19:00:00,53.30819008,25.344055439999998,59.0261321429,1.72819008,0.50405544,1.800198,51.58,24.84,57.2496462871,134.69,50.12819008,56.41405544,75.467748687,1.72819008,0.50405544,1.800198,48.4,55.91,73.9492265003,133.09,57.92819008,50.85405544,77.0831379787,1.72819008,0.50405544,1.800198,56.2,50.35,75.4556989233,130.48
2021-05-30 19:30:00,53.21423456,24.96123508,58.7776999935,1.20423456,0.35123508000000003,1.254411,52.01,24.61,57.5386148599,134.69,50.00423456,56.61123508,75.5331411449,1.20423456,0.35123508000000003,1.254411,48.8,56.26,74.4756846226,133.05,57.88423456,51.10123508,77.2134757494,1.20423456,0.35123508000000003,1.254411,56.68,50.75,76.0801215824,130.48
2021-05-30 20:00:00,52.9627264,24.6945452,58.4368971657,0.8727264,0.25454519999999997,0.9090900000000001,52.09,24.44,57.5385236168,134.82,49.7527264,56.7445452,75.4670603256,0.8727264,0.25454519999999997,0.9090900000000001,48.88,56.49,74.7019042595,133.15,57.6427264,51.2745452,77.1476693899,0.8727264,0.25454519999999997,0.9090900000000001,56.77,51.02,76.3274085765,130.62
2021-05-30 20:30:00,52.58063872,24.49685296,58.0070631315,0.64063872,0.18685296,0.6673319999999999,51.94,24.31,57.3475343847,134.82,49.37063872,56.84685296,75.2929256908,0.64063872,0.18685296,0.6673319999999999,48.73,56.66,74.7326468152,133.15,57.33063872,52.28685296,77.5932801762,0.64063872,0.18685296,0.6673319999999999,56.69,52.1,76.9945848745,130.69
2021-05-30 21:00:00,52.18974976,23.99284368,57.4406348143,0.48974976000000003,0.14284368,0.5101559999999999,51.7,23.85,56.936038675,134.88,48.98974976,56.80284368,75.0103901582,0.48974976000000003,0.14284368,0.5101559999999999,48.5,56.66,74.5828773915,133.2,56.90974976,52.28284368,77.2801097373,0.48974976000000003,0.14284368,0.5101559999999999,56.42,52.14,76.8231475533,130.81
2021-05-30 21:30:00,52.17622336,23.49139848,57.2206613616,0.41622336,0.12139848,0.433566,51.76,23.37,56.7913241614,134.5,48.97622336,57.37139848,75.4330684658,0.41622336,0.12139848,0.433566,48.56,57.25,75.070873846,132.95,56.85622336,52.13139848,77.1382709311,0.41622336,0.12139848,0.433566,56.44,52.01,76.749682084,130.51
2021-05-30 22:00:00,52.30302656,23.37046608,57.2868682346,0.41302656,0.12046608,0.430236,51.89,23.25,56.8606595108,134.64,49.11302656,57.43046608,75.5668433379,0.41302656,0.12046608,0.430236,48.7,57.31,75.2072210629,133.06,57.00302656,52.19046608,77.2864139849,0.41302656,0.12046608,0.430236,56.59,52.07,76.900669698,130.59
2021-05-30 22:30:00,50.821428159999996,23.32999988,55.9205369665,0.41142816,0.11999988,0.428571,50.41,23.21,55.496596292,134.74,47.67142816,57.79999988,74.9226604502,0.41142816,0.11999988,0.428571,47.26,57.68,74.5686931627,133.17,55.38142816,53.10999988,76.7318361066,0.41142816,0.11999988,0.428571,54.97,52.99,76.3520857606,130.71
2021-05-30 23:00:00,48.29823136,23.49906748,53.7115008628,0.40823136,0.11906748,0.425241,47.89,23.38,53.2923681215,134.74,45.22823136,58.24906748,73.7465034713,0.40823136,0.11906748,0.425241,44.82,58.13,73.4025156245,133.17,52.67823136,55.10906748,76.2365094803,0.40823136,0.11906748,0.425241,52.27,54.99,75.8686562422,130.71
2021-05-30 23:30:00,45.55014944,24.06962692,51.5185699925,0.41014944000000003,0.11962692,0.427239,45.14,23.95,51.1001183952,135.94,42.58014944,58.48962692,72.3471186957,0.41014944000000003,0.11962692,0.427239,42.17,58.37,72.0094840976,133.96,49.76014944,57.00962692,75.6714611584,0.41014944000000003,0.11962692,0.427239,49.35,56.89,75.3119817824,132.11
2021-05-31 00:00:00,42.87014944,15.82962692,45.6993085444,0.41014944000000003,0.11962692,0.427239,42.46,15.71,45.2731233736,135.94,40.56014944,53.43962692,67.0888921353,0.41014944000000003,0.11962692,0.427239,40.15,53.32,66.74612273380001,133.96,47.77014944,55.12962692,72.9469872021,0.41014944000000003,0.11962692,0.427239,47.36,55.01,72.588357882,132.11
2021-05-31 00:30:00,40.147592,1.5088810000000001,40.1759363957,0.40759199999999995,0.118881,0.424575,39.74,1.3900000000000001,39.7643018297,136.21,38.887592,43.048881,58.0125069869,0.40759199999999995,0.118881,0.424575,38.48,42.93,57.6514986796,134.15,46.287592,48.948881,67.3686434798,0.40759199999999995,0.118881,0.424575,45.88,48.83,67.0025618913,132.67
2021-05-31 01:00:00,38.89110848,1.65990664,38.9265154985,0.41110848,0.11990664000000001,0.428238,38.48,1.54,38.510803679,135.06,37.66110848,43.31990664,57.4018588831,0.41110848,0.11990664000000001,0.428238,37.25,43.2,57.0421116369,133.39,44.84110848,49.28990664,66.6349750979,0.41110848,0.11990664000000001,0.428238,44.43,49.17,66.2700067904,131.96
2021-05-31 01:30:00,39.09535424,1.7582283200000002,39.1348705118,0.40535424000000003,0.11822832,0.422244,38.69,1.6400000000000001,38.7247427364,135.38,37.85535424,43.49822832,57.6638856791,0.40535424000000003,0.11822832,0.422244,37.45,43.38,57.3090472788,133.63,45.08535424,49.48822832,66.9460522301,0.40535424000000003,0.11822832,0.422244,44.68,49.37,66.5860293155,132.32
2021-05-31 02:00:00,39.71046912,1.68972016,39.7464025032,0.41046912,0.11972016,0.427572,39.3,1.57,39.3313475487,135.38,38.47046912,43.34972016,57.9583922505,0.41046912,0.11972016,0.427572,38.06,43.23,57.5968445316,133.63,45.79046912,49.32972016,67.3066739135,0.41046912,0.11972016,0.427572,45.38,49.21,66.9400365999,132.32
2021-05-31 02:30:00,39.00567392,1.74832156,39.044836102,0.40567392,0.11832156,0.422577,38.6,1.63,38.6344004742,135.27,37.76567392,43.31832156,57.469323203,0.40567392,0.11832156,0.422577,37.36,43.2,57.1140052877,133.56,44.97567392,49.28832156,66.7244324574,0.40567392,0.11832156,0.422577,44.57,49.17,66.3639495509,132.21
2021-05-31 03:00:00,38.27982976,1.89953368,38.32693041,0.40982976,0.11953368,0.426906,37.87,1.78,37.9118095057,135.07,37.05982976,43.53953368,57.1762361031,0.40982976,0.11953368,0.426906,36.65,43.42,56.8200571981,133.43,44.14982976,49.55953368,66.3728472074,0.40982976,0.11953368,0.426906,43.74,49.44,66.0113717476,132.05
2021-05-31 03:30:00,37.93503456,1.9681350800000001,37.9860553725,0.40503456,0.11813508,0.421911,37.53,1.85,37.5755691906,135.26,36.72503456,43.63813508,57.0352083953,0.40503456,0.11813508,0.421911,36.32,43.52,56.6845022912,133.54,43.75503456,49.68813508,66.2073547053,0.40503456,0.11813508,0.421911,43.35,49.57,65.8514039334,132.21
2021-05-31 04:00:00,37.32014944,1.94962692,37.3710395808,0.41014944000000003,0.11962692,0.427239,36.91,1.83,36.9553379094,135.34,36.12014944,43.64962692,56.6564658783,0.41014944000000003,0.11962692,0.427239,35.71,43.53,56.3033302745,133.59,43.04014944,49.68962692,65.7382193801,0.41014944000000003,0.11962692,0.427239,42.63,49.57,65.3796742115,132.31
2021-05-31 04:30:00,36.8843952,2.1079486,36.9445808823,0.40439519999999995,0.1179486,0.421245,36.48,1.99,36.5342373672,135.34,35.6843952,43.8079486,56.5023222649,0.40439519999999995,0.1179486,0.421245,35.28,43.69,56.1559836527,133.56,42.5443952,49.8979486,65.5730953778,0.40439519999999995,0.1179486,0.421245,42.14,49.78,65.2213768637,132.31
2021-05-31 05:00:00,36.04535424,1.82822832,36.0916885318,0.40535424000000003,0.11822832,0.422244,35.64,1.71,35.6809991452,135.34,34.85535424,43.62822832,55.8419020587,0.40535424000000003,0.11822832,0.422244,34.45,43.51,55.4970503721,133.56,41.64535424,50.57822832,65.5171176851,0.40535424000000003,0.11822832,0.422244,41.24,50.46,65.1686212836,132.31
2021-05-31 05:30:00,36.52549408,1.45410244,36.5544269781,0.42549408,0.12410244000000001,0.443223,36.1,1.33,36.1244916919,135.48,35.33549408,43.41410244,55.9766150508,0.42549408,0.12410244000000001,0.443223,34.91,43.29,55.612338559,133.65,42.26549408,50.94410244,66.1942109496,0.42549408,0.12410244000000001,0.443223,41.84,50.82,65.8274866602,132.5
2021-05-31 06:00:00,36.88125824,1.3562003200000001,36.906184965,0.50125824,0.14620032,0.5221439999999999,36.38,1.21,36.4001167581,135.74,35.67125824,43.28620032,56.0904074024,0.50125824,0.14620032,0.5221439999999999,35.17,43.14,55.6595768938,133.81,42.65125824,50.76620032,66.3048785866,0.50125824,0.14620032,0.5221439999999999,42.15,50.62,65.8711385965,132.82
2021-05-31 06:30:00,38.54164768,1.38589724,38.5665569769,0.67164768,0.19589724,0.699633,37.87,1.19,37.8886922445,135.21,37.32164768,43.06589724,56.9875152172,0.67164768,0.19589724,0.699633,36.65,42.87,56.4008811988,133.47,44.43164768,49.17589724,66.2754870591,0.67164768,0.19589724,0.699633,43.76,48.98,65.6808800185,132.12
2021-05-31 07:00:00,39.9456336,1.2833098,39.9662423521,0.7656335999999999,0.2233098,0.797535,39.18,1.06,39.1943363255,135.21,38.7156336,42.7933098,57.7076047734,0.7656335999999999,0.2233098,0.797535,37.95,42.57,57.0298816411,133.47,46.0056336,48.6433098,66.9528932253,0.7656335999999999,0.2233098,0.797535,45.24,48.42,66.2657830256,132.12
2021-05-31 07:30:00,42.13529376,0.84571068,42.1437801674,0.94529376,0.27571068,0.9846809999999999,41.19,0.5700000000000001,41.1939437296,134.99,40.88529376,42.10571068,58.6898468026,0.94529376,0.27571068,0.9846809999999999,39.94,41.83,57.8355643182,133.33,48.50529376,47.81571068,68.110980837,0.94529376,0.27571068,0.9846809999999999,47.56,47.54,67.2458563779,131.84
2021-05-31 08:00:00,44.27262624,0.66034932,44.2775506935,1.13262624,0.33034932,1.179819,43.14,0.33,43.1412621512,134.5,42.98262624,41.82034932,59.9703908253,1.13262624,0.33034932,1.179819,41.85,41.49,58.9308289438,133.02,50.89262624,47.15034932,69.3773366929,1.13262624,0.33034932,1.179819,49.76,46.82,68.3240074937,131.32
2021-05-31 08:30:00,47.16086784,0.87650312,47.1690122129,1.29086784,0.37650312,1.344654,45.87,0.5,45.8727250117,134.38,45.84086784,40.54650312,61.1997065318,1.29086784,0.37650312,1.344654,44.55,40.17,59.9860933884,132.93,54.16086784,45.59650312,70.7985925139,1.29086784,0.37650312,1.344654,52.87,45.22,69.5707215716,131.21
2021-05-31 09:00:00,49.60049792,2.40097856,49.6585752107,1.58049792,0.46097856000000004,1.6463519999999998,48.02,1.94,48.0591718614,133.56,48.19049792,41.64097856,63.6890507482,1.58049792,0.46097856000000004,1.6463519999999998,46.61,41.18,62.1955344056,132.37,56.99049792,44.09097856,72.0550570297,1.58049792,0.46097856000000004,1.6463519999999998,55.41,43.63,70.5254918451,130.39
2021-05-31 09:30:00,51.884144,9.360792,52.721805977,1.854144,0.5407919999999999,1.9314,50.03,8.82,50.8015088359,133.71,49.974144,51.960792,72.0925722512,1.854144,0.5407919999999999,1.9314,48.12,51.42,70.4240782687,132.48,59.934144,39.430792,71.7418216577,1.854144,0.5407919999999999,1.9314,58.08,38.89,69.8979148473,130.79
2021-05-31 10:00:00,53.13118656,9.46659608,53.9679481416,2.25118656,0.65659608,2.344986,50.88,8.81,51.6371039079,133.71,51.22118656,51.79659608,72.8457089889,2.25118656,0.65659608,2.344986,48.97,51.14,70.805088094,132.48,61.18118656,38.14659608,72.0992398114,2.25118656,0.65659608,2.344986,58.93,37.49,69.8444342808,130.79
2021-05-31 10:30:00,53.74328416,9.81470788,54.6321250097,2.55328416,0.74470788,2.659671,51.19,9.07,51.9873157607,133.43,51.82328416,51.44470788,73.0219881268,2.55328416,0.74470788,2.659671,49.27,50.7,70.6966965282,132.28,61.81328416,37.41470788,72.2547054827,2.55328416,0.74470788,2.659671,59.26,36.67,69.688137441,130.33
2021-05-31 11:00:00,53.73041632,10.00095476,54.6532408374,3.26041632,0.95095476,3.396267,50.47,9.05,51.2749783033,133.2,51.83041632,51.58095476,73.1230945041,3.26041632,0.95095476,3.396267,48.57,50.63,70.1601154503,132.13,61.68041632,37.58095476,72.2274318945,3.26041632,0.95095476,3.396267,58.42,36.63,68.953994083,130.04
2021-05-31 11:30:00,52.51941568,10.68899624,53.5961161278,4.89941568,1.42899624,5.103558,47.62,9.26,48.5119779024,133.35,50.64941568,51.94899624,72.5538525446,4.89941568,1.42899624,5.103558,45.75,50.52,68.1566790564,132.35,60.01941568,37.89899624,70.9835486192,4.89941568,1.42899624,5.103558,55.12,36.47,66.0929292739,130.35
2021-05-31 12:00:00,51.44646688,11.54855284,52.7267297216,6.64646688,1.93855284,6.923403,44.8,9.61,45.8191237367,133.35,49.64646688,52.33855284,72.1394190928,6.64646688,1.93855284,6.923403,43.0,50.4,66.250735845,132.35,58.50646688,38.18855284,69.8668178379,6.64646688,1.93855284,6.923403,51.86,36.25,63.273391722,130.35
2021-05-31 12:30:00,50.9691936,11.849764799999999,52.3285354472,7.1991936,2.0997648,7.49916,43.77,9.75,44.8427853729,133.64,49.1891936,52.3897648,71.8628152998,7.1991936,2.0997648,7.49916,41.99,50.29,65.5152211322,132.53,57.8791936,38.2197648,69.3595809759,7.1991936,2.0997648,7.49916,50.68,36.12,62.2343699253,130.68
2021-05-31 13:00:00,50.0542784,12.2133312,51.5227740436,7.3142784,2.1333311999999998,7.61904,42.74,10.08,43.9125722317,133.64,48.2942784,52.3233312,71.204412181,7.3142784,2.1333311999999998,7.61904,40.98,50.19,64.795034532,132.53,56.8442784,38.5233312,68.6681806484,7.3142784,2.1333311999999998,7.61904,49.53,36.39,61.4609876263,130.68
2021-05-31 13:30:00,49.25344928,12.43850604,50.799790339,7.26344928,2.11850604,7.566093,41.99,10.32,43.2395941239,133.92,47.49344928,52.29850604,70.6453215615,7.26344928,2.11850604,7.566093,40.23,50.18,64.3155136806,132.67,56.01344928,39.48850604,68.5335582727,7.26344928,2.11850604,7.566093,48.75,37.37,61.4253970276,130.97
2021-05-31 14:00:00,48.46258016,12.25533588,49.9881479282,7.25258016,2.11533588,7.554771,41.21,10.14,42.4391764765,134.21,46.73258016,52.62533588,70.3801110037,7.25258016,2.11533588,7.554771,39.48,50.51,64.1087396538,132.85,55.11258016,39.81533588,67.9901276887,7.25258016,2.11533588,7.554771,47.86,37.7,60.9251146901,131.36
2021-05-31 14:30:00,48.58049216,12.61097688,50.1906461044,7.34049216,2.14097688,7.646346,41.24,10.47,42.5483078394,134.46,46.84049216,52.42097688,70.2992924776,7.34049216,2.14097688,7.646346,39.5,50.28,63.9400375352,132.99,55.23049216,39.54097688,67.9256661127,7.34049216,2.14097688,7.646346,47.89,37.4,60.7635754379,131.61
2021-05-31 15:00:00,48.19056224,12.51724732,49.7896753301,7.19056224,2.09724732,7.490169,41.0,10.42,42.3033852073,134.46,46.44056224,52.55724732,70.1355121677,7.19056224,2.09724732,7.490169,39.25,50.46,63.9278820234,132.94,54.81056224,39.65724732,67.6527530708,7.19056224,2.09724732,7.490169,47.62,37.56,60.6499629019,131.61
2021-05-31 15:30:00,48.0123408,12.2185994,49.5426991634,6.8523408,1.9985993999999998,7.137855,41.16,10.22,42.4098337653,134.59,46.2723408,52.2985994,69.8303159259,6.8523408,1.9985993999999998,7.137855,39.42,50.3,63.9063877871,133.04,54.6623408,39.4985994,67.4396830975,6.8523408,1.9985993999999998,7.137855,47.81,37.5,60.7622094727,131.77
2021-05-31 16:00:00,48.48368992,12.02190956,49.9519218622,6.38368992,1.86190956,6.649677,42.1,10.16,43.308608844,134.15,46.73368992,52.20190956,70.064806681,6.38368992,1.86190956,6.649677,40.35,50.34,64.5154097871,132.73,55.30368992,39.40190956,67.9044077784,6.38368992,1.86190956,6.649677,48.92,37.54,61.6637494805,131.35
2021-05-31 16:30:00,49.74209248,11.75144364,51.1113704758,5.42209248,1.58144364,5.648013,44.32,10.17,45.4718737243,134.25,47.94209248,51.97144364,70.7069670216,5.42209248,1.58144364,5.648013,42.52,50.39,65.9325602415,132.8,56.90209248,39.14144364,69.0644679906,5.42209248,1.58144364,5.648013,51.48,37.56,63.7255364826,131.51
2021-05-31 17:00:00,51.36432064,11.85834352,52.7154033073,5.03432064,1.46834352,5.244084,46.33,10.39,47.4807434651,134.25,49.53432064,51.41834352,71.3967434244,5.03432064,1.46834352,5.244084,44.5,49.95,66.8973280483,132.8,58.84432064,38.55834352,70.3519717321,5.03432064,1.46834352,5.244084,53.81,37.09,65.3542974869,131.51
2021-05-31 17:30:00,52.99168448,11.19757464,54.1618343656,3.83168448,1.11757464,3.991338,49.16,10.08,50.1827858932,133.9,51.10168448,51.25757464,72.3790101802,3.83168448,1.11757464,3.991338,47.27,50.14,68.9091612197,132.55,60.93168448,38.46757464,72.0584795305,3.83168448,1.11757464,3.991338,57.1,37.35,68.2307298803,131.1
2021-05-31 18:00:00,54.04746976,10.48717868,55.055516564,2.76746976,0.80717868,2.882781,51.28,9.68,52.185637871,133.84,52.10746976,51.15717868,73.0222249407,2.76746976,0.80717868,2.882781,49.34,50.35,70.495092737,132.53,62.22746976,37.68717868,72.7501301002,2.76746976,0.80717868,2.882781,59.46,36.88,69.9687501675,131.02
2021-05-31 18:30:00,55.22079648,10.18356564,56.1519489691,2.7207964799999997,0.7935656400000001,2.834163,52.5,9.39,53.3331238538,133.48,53.27079648,51.25356564,73.9236481001,2.7207964799999997,0.7935656400000001,2.834163,50.55,50.46,71.4248843191,132.26,63.51079648,37.11356564,73.5597581837,2.7207964799999997,0.7935656400000001,2.834163,60.79,36.32,70.813603919,130.62
2021-05-31 19:00:00,55.30870944,9.37920692,56.0983320819,1.84870944,0.53920692,1.925739,53.46,8.84,54.1859502085,133.48,53.33870944,51.52920692,74.1638529914,1.84870944,0.53920692,1.925739,51.49,50.99,72.4651654245,132.26,63.55870944,35.78920692,72.9422845655,1.84870944,0.53920692,1.925739,61.71,35.25,71.0681827543,130.62
2021-05-31 19:30:00,54.90844032,8.91121176,55.6268506515,1.23844032,0.36121176,1.290042,53.67,8.55,54.3467699132,133.2,52.92844032,51.53121176,73.8707356141,1.23844032,0.36121176,1.290042,51.69,51.17,72.7339329337,132.07,63.17844032,35.68121176,72.5580057191,1.23844032,0.36121176,1.290042,61.94,35.32,71.3026366974,130.1
2021-05-31 20:00:00,54.3492,8.4331,54.999570146,0.7992,0.2331,0.8325,53.55,8.2,54.1741866575,133.2,52.3592,51.8931,73.7182450432,0.7992,0.2331,0.8325,51.56,51.66,72.9875962065,132.07,62.5992,36.0931,72.2590596967,0.7992,0.2331,0.8325,61.8,35.86,71.4505395361,130.1
2021-05-31 20:30:00,53.75405536,8.30034948,54.3911230729,0.58405536,0.17034948,0.608391,53.17,8.13,53.7879707741,133.9,51.77405536,52.31034948,73.5997654286,0.58405536,0.17034948,0.608391,51.19,52.14,73.0684316241,132.52,62.04405536,37.28034948,72.3829348871,0.58405536,0.17034948,0.608391,61.46,37.11,71.7947330937,130.92
2021-05-31 21:00:00,53.03019936,8.18839148,53.6586600577,0.44019936,0.12839148,0.458541,52.59,8.06,53.2040571761,133.9,51.04019936,52.67839148,73.3492663878,0.44019936,0.12839148,0.458541,50.6,52.55,72.9510966333,132.52,61.25019936,37.94839148,72.0532257263,0.44019936,0.12839148,0.458541,60.81,37.82,71.6115109462,130.92
2021-05-31 21:30:00,52.68068896,7.48228428,53.2093936006,0.35068896,0.10228428,0.365301,52.33,7.38,52.8478315544,134.24,50.71068896,53.60228428,73.7887447707,0.35068896,0.10228428,0.365301,50.36,53.5,73.4736660308,132.75,60.79068896,37.77228428,71.5699191278,0.35068896,0.10228428,0.365301,60.44,37.67,71.2181332246,131.27
2021-05-31 22:00:00,52.62941024,7.86191132,53.2133862089,0.34941024,0.10191132,0.363969,52.28,7.76,52.8527766536,134.53,50.66941024,52.92191132,73.2674404619,0.34941024,0.10191132,0.363969,50.32,52.82,72.9524146276,132.96,60.83941024,38.57191132,72.0362837828,0.34941024,0.10191132,0.363969,60.49,38.47,71.6866863511,131.45
2021-05-31 22:30:00,51.21036928,7.26219104,51.722735238,0.35036928,0.10219104,0.36496799999999996,50.86,7.16,51.3615147752,134.12,49.26036928,53.68219104,72.8585040778,0.35036928,0.10219104,0.36496799999999996,48.91,53.58,72.546567803,132.68,59.15036928,38.76219104,70.7196835413,0.35036928,0.10219104,0.36496799999999996,58.8,38.66,70.3707012897,131.2
2021-05-31 23:00:00,48.23511456,7.00482508,48.7410899654,0.32511456,0.09482508,0.338661,47.91,6.91,48.4057455267,134.27,46.33511456,54.51482508,71.5458523941,0.32511456,0.09482508,0.338661,46.01,54.42,71.2632899886,132.8,55.75511456,39.71482508,68.4536348979,0.32511456,0.09482508,0.338661,55.43,39.62,68.1339071241,131.27
2021-05-31 23:30:00,44.9232864,6.3413752,45.3686532796,0.31328639999999996,0.09137519999999999,0.32634,44.61,6.25,45.0456945778,135.42,43.0832864,55.6413752,70.3713876598,0.31328639999999996,0.09137519999999999,0.32634,42.77,55.55,70.1075987322,133.57,51.8932864,40.0013752,65.5211659793,0.31328639999999996,0.09137519999999999,0.32634,51.58,39.91,65.2173634855,132.3
2021-06-01 00:00:00,42.22987968,6.78829824,42.7719970399,0.43987968,0.12829824,0.458208,41.79,6.66,42.3173687745,135.42,40.42987968,55.95829824,69.0355438369,0.43987968,0.12829824,0.458208,39.99,55.83,68.6745149237,133.57,49.07987968,43.07829824,65.3037086899,0.43987968,0.12829824,0.458208,48.64,42.95,64.8887671327,132.3
2021-06-01 00:30:00,39.56114848,13.76825164,41.888533303,0.37114848,0.10825164,0.386613,39.19,13.66,41.5024300493,136.24,38.40114848,46.59825164,60.3824913405,0.37114848,0.10825164,0.386613,38.03,46.49,60.0633082672,134.13,47.31114848,38.22825164,60.8255209098,0.37114848,0.10825164,0.386613,46.94,38.12,60.4689837851,133.38
2021-06-01 01:00:00,37.88785184,19.13979012,42.4478607575,0.30785184,0.08979012,0.320679,37.58,19.05,42.1326346197,135.73,37.16785184,40.07979012,54.6611268313,0.30785184,0.08979012,0.320679,36.86,39.99,54.3862087298,133.81,46.19785184,34.34979012,57.568651156,0.30785184,0.08979012,0.320679,45.89,34.26,57.2681386113,133.38
2021-06-01 01:30:00,37.80456512,19.36174816,42.4742561527,0.31456512000000003,0.09174816,0.32767199999999996,37.49,19.27,42.1524969604,134.97,37.09456512,40.26174816,54.7450009256,0.31456512000000003,0.09174816,0.32767199999999996,36.78,40.17,54.4646426593,133.32,46.10456512,34.59174816,57.6387019777,0.31456512000000003,0.09174816,0.32767199999999996,45.79,34.5,57.3321384565,132.86
2021-06-01 02:00:00,38.20104864,19.29072252,42.7954681309,0.31104864,0.09072252,0.324009,37.89,19.2,42.476959637,134.97,37.49104864,40.10072252,54.8966909272,0.31104864,0.09072252,0.324009,37.18,40.01,54.6182432892,133.32,46.57104864,34.44072252,57.9225857428,0.31104864,0.09072252,0.324009,46.26,34.35,57.6186610396,132.86
2021-06-01 02:30:00,38.10104864,19.47072252,42.7878363898,0.31104864,0.09072252,0.324009,37.79,19.38,42.4696185526,134.68,37.39104864,40.27072252,54.952903569200004,0.31104864,0.09072252,0.324009,37.08,40.18,54.6750290352,133.15,46.38104864,34.13072252,57.5856570049,0.31104864,0.09072252,0.324009,46.07,34.04,57.2814673346,132.62
2021-06-01 03:00:00,37.27976992,19.42034956,42.0348810195,0.30976992000000003,0.09034956,0.322677,36.97,19.33,41.7184587443,134.68,36.57976992,40.26034956,54.396464169,0.30976992000000003,0.09034956,0.322677,36.27,40.17,54.1215465411,133.13,45.47976992,34.62034956,57.157484861,0.30976992000000003,0.09034956,0.322677,45.17,34.53,56.856396298,132.62
2021-06-01 03:30:00,36.75080896,19.48731928,41.5978072972,0.23080896,0.06731928,0.240426,36.52,19.42,41.3623838771,134.85,36.04080896,40.32731928,54.0854193919,0.23080896,0.06731928,0.240426,35.81,40.26,53.881571061,133.24,44.78080896,33.93731928,56.1877432455,0.23080896,0.06731928,0.240426,44.55,33.87,55.9631968351,132.81
2021-06-01 04:00:00,36.13770208,19.68349644,41.1506202107,0.21770208,0.06349644,0.226773,35.92,19.62,40.929094786,134.71,35.45770208,40.53349644,53.853625416,0.21770208,0.06349644,0.226773,35.24,40.47,53.662635977,133.16,44.06770208,33.98349644,55.6492623212,0.21770208,0.06349644,0.226773,43.85,33.92,55.4381538293,132.66
2021-06-01 04:30:00,36.20249728,19.56489504,41.1510136842,0.22249728,0.06489504,0.231768,35.98,19.5,40.9244474611,134.71,35.51249728,40.39489504,53.7855464633,0.22249728,0.06489504,0.231768,35.29,40.33,53.5900457175,133.2,44.15249728,34.16489504,55.8272609856,0.22249728,0.06489504,0.231768,43.93,34.1,55.611643565,132.66
2021-06-01 05:00:00,35.40729248,19.42629364,40.3863497404,0.22729248,0.06629364,0.236763,35.18,19.36,40.1552238196,134.71,34.72729248,40.33629364,53.2259469395,0.22729248,0.06629364,0.236763,34.5,40.27,53.0275673589,133.17,43.29729248,34.70629364,55.4903807369,0.22729248,0.06629364,0.236763,43.07,34.64,55.2716428198,132.58
2021-06-01 05:30:00,36.10419552,19.35289036,40.9639756302,0.28419552,0.08289036,0.296037,35.82,19.27,40.6743813721,135.16,35.41419552,40.30289036,53.6515443925,0.28419552,0.08289036,0.296037,35.13,40.22,53.40192225,133.49,44.11419552,34.62289036,56.0785768655,0.28419552,0.08289036,0.296037,43.83,34.54,55.803946993,133.12
2021-06-01 06:00:00,37.425544,19.002867,41.9735666571,0.455544,0.13286699999999999,0.474525,36.97,18.87,41.5073222456,135.16,36.735544,39.882867,54.2230880079,0.455544,0.13286699999999999,0.474525,36.28,39.75,53.8172918308,133.49,45.585544,33.632867,56.6499034811,0.455544,0.13286699999999999,0.474525,45.13,33.5,56.2046875269,133.12
2021-06-01 06:30:00,41.9837456,16.8506758,45.2391442174,0.6537455999999999,0.19067579999999998,0.680985,41.33,16.66,44.5614687819,134.87,41.2537456,37.3506758,55.6501977422,0.6537455999999999,0.19067579999999998,0.680985,40.6,37.16,55.0384011396,133.27,50.8837456,31.5606758,59.876805386,0.6537455999999999,0.19067579999999998,0.680985,50.23,31.37,59.2210249827,132.76
2021-06-01 07:00:00,45.2133056,15.7988808,47.8941294713,1.0933056,0.31888079999999996,1.13886,44.12,15.48,46.7568690141,133.61,44.4633056,36.1788808,57.3227438354,1.0933056,0.31888079999999996,1.13886,43.37,35.86,56.2751854728,132.41,54.6033056,30.6388808,62.6119956488,1.0933056,0.31888079999999996,1.13886,53.51,30.32,61.5030283807,131.53
2021-06-01 07:30:00,49.13212608,14.50270344,51.2278656613,1.79212608,0.52270344,1.866798,47.34,13.98,49.361077784,133.23,48.06212608,44.88270344,65.7603606393,1.79212608,0.52270344,1.866798,46.27,44.36,64.0993174691,132.21,59.37212608,19.87270344,62.6096933172,1.79212608,0.52270344,1.866798,57.58,19.35,60.744373402,131.14
2021-06-01 08:00:00,52.31019712,12.37172416,53.7532908893,2.68019712,0.78172416,2.7918719999999997,49.63,11.59,50.9653313538,133.23,50.92019712,52.89172416,73.4193500336,2.68019712,0.78172416,2.7918719999999997,48.24,52.11,71.0109125417,132.31,63.81019712,10.64172416,64.6914797295,2.68019712,0.78172416,2.7918719999999997,61.13,9.86,61.9200815568,131.14
2021-06-01 08:30:00,55.3628336,11.3491598,56.5141289625,3.5628336,1.0391598,3.711285,51.8,10.31,52.8160591108,133.66,53.9428336,51.8391598,74.8139544842,3.5628336,1.0391598,3.711285,50.38,50.8,71.5456805125,132.6,67.2328336,9.3791598,67.8838902276,3.5628336,1.0391598,3.711285,63.67,8.34,64.2138964711,131.9
2021-06-01 09:00:00,56.68116448,10.83908964,57.7082339968,4.35116448,1.26908964,4.532463,52.33,9.57,53.1978740177,133.57,55.24116448,51.51908964,75.5367648926,4.35116448,1.26908964,4.532463,50.89,50.25,71.5182116667,132.56,68.63116448,8.69908964,69.1802782478,4.35116448,1.26908964,4.532463,64.28,7.43,64.7079848241,131.78
2021-06-01 09:30:00,57.1164784,10.4123062,58.0578007267,5.1164784,1.4923062,5.329665,52.0,8.92,52.7595147817,133.9,55.6864784,50.8223062,75.3915823158,5.1164784,1.4923062,5.329665,50.57,49.33,70.6454089096,132.79,69.0064784,8.1723062,69.4887087936,5.1164784,1.4923062,5.329665,63.89,6.68,64.2382635195,132.12
2021-06-01 10:00:00,57.34515904,10.25025472,58.2540555425,5.79515904,1.69025472,6.036624,51.55,8.56,52.2558714404,133.37,55.92515904,50.48025472,75.3384332877,5.79515904,1.69025472,6.036624,50.13,48.79,69.9534202166,132.42,69.05515904,7.26025472,69.4357709588,5.79515904,1.69025472,6.036624,63.26,5.57,63.5047439173,131.55
2021-06-01 10:30:00,58.51697664,9.33995152,59.2576682758,6.37697664,1.85995152,6.642684,52.14,7.48,52.6738075328,132.94,57.03697664,51.72995152,77.0013284853,6.37697664,1.85995152,6.642684,50.66,49.87,71.0876395726,132.07,70.30697664,6.04995152,70.566797275,6.37697664,1.85995152,6.642684,63.93,4.19,64.0671600744,130.99
2021-06-01 11:00:00,59.1557376,2.5312568,59.2098687044,6.6557376,1.9412568000000001,6.93306,52.5,0.59,52.5033151334,132.94,57.1757376,62.8612568,84.9741288663,6.6557376,1.9412568000000001,6.93306,50.52,60.92,79.1423830826,132.07,71.9357376,3.3612568,72.0142235349,6.6557376,1.9412568000000001,6.93306,65.28,1.42,65.2954424137,130.99
2021-06-01 11:30:00,59.12462848,2.45801664,59.1757005763,6.88462848,2.00801664,7.171488,52.24,0.45,52.241938134,133.93,57.16462848,62.57801664,84.7573177717,6.88462848,2.00801664,7.171488,50.28,60.57,78.7197770576,132.66,71.84462848,3.58801664,71.9341678539,6.88462848,2.00801664,7.171488,64.96,1.58,64.9792120605,132.14
2021-06-01 12:00:00,59.1006224,2.2130982,59.1420440272,6.9706224,2.0330982,7.261065,52.13,0.18,52.1303107606,133.93,57.1306224,62.3430982,84.5610425018,6.9706224,2.0330982,7.261065,50.16,60.31,78.4431112336,132.66,71.8006224,3.9230982,71.907719172,6.9706224,2.0330982,7.261065,64.83,1.8900000000000001,64.8575438943,132.14
2021-06-01 12:30:00,59.51837472,2.05202596,59.5537382525,6.89837472,2.01202596,7.185807,52.62,0.04,52.6200152033,133.93,57.53837472,62.13202596,84.6820713924,6.89837472,2.01202596,7.185807,50.64,60.12,78.6054959911,132.59,72.31837472,4.17202596,72.4386162399,6.89837472,2.01202596,7.185807,65.42,2.16,65.4556491069,132.14
2021-06-01 13:00:00,59.14615712,2.30887916,59.1912056393,6.71615712,1.95887916,6.995997,52.43,0.35000000000000003,52.4311682113,133.93,57.16615712,62.75887916,84.891969192,6.71615712,1.95887916,6.995997,50.45,60.8,79.0053320985,132.59,71.92615712,3.64887916,72.0186531197,6.71615712,1.95887916,6.995997,65.21,1.69,65.2318955726,132.14
2021-06-01 13:30:00,58.34900448,2.00845964,58.3835613331,6.50900448,1.89845964,6.780213,51.84,0.11,51.8401167051,134.28,56.37900448,62.74845964,84.3561576493,6.50900448,1.89845964,6.780213,49.87,60.85,78.6748968859,132.79,71.22900448,2.28845964,71.2657570418,6.50900448,1.89845964,6.780213,64.72,0.39,64.7211750511,132.5
2021-06-01 14:00:00,57.67053312,1.9793221600000002,57.7044894836,6.34053312,1.84932216,6.604722,51.33,0.13,51.3301646208,134.56,55.71053312,62.61932216,83.814336532,6.34053312,1.84932216,6.604722,49.37,60.77,78.2968058097,132.97,70.49053312,1.86932216,70.5153148251,6.34053312,1.84932216,6.604722,64.15,0.02,64.1500031177,132.95
2021-06-01 14:30:00,57.8123216,1.8110938,57.8406828239,6.0723216,1.7710938,6.325335,51.74,0.04,51.7400154619,134.41,55.8323216,62.1810938,83.5687534992,6.0723216,1.7710938,6.325335,49.76,60.41,78.2650988628,132.83,70.7023216,2.0110938,70.7309181186,6.0723216,1.7710938,6.325335,64.63,0.24,64.630445612,132.83
2021-06-01 15:00:00,58.11291136,1.84918248,58.1423248811,5.72291136,1.66918248,5.961366,52.39,0.18,52.3903092184,134.11,56.13291136,62.32918248,83.8798588839,5.72291136,1.66918248,5.961366,50.41,60.66,78.8720717365,132.62,71.13291136,1.7191824800000002,71.1536834391,5.72291136,1.66918248,5.961366,65.41,0.05,65.4100191102,132.54
2021-06-01 15:30:00,57.76827584,2.05449712,57.8047978281,5.87827584,1.7144971199999999,6.123204,51.89,0.34,51.8911138828,134.34,55.78827584,62.65449712,83.8922983984,5.87827584,1.7144971199999999,6.123204,49.91,60.94,78.7698654309,132.77,70.69827584,1.89449712,70.7236546432,5.87827584,1.7144971199999999,6.123204,64.82,0.18,64.8202499224,132.85
2021-06-01 16:00:00,57.90152256,2.34419408,57.9489565105,5.91152256,1.72419408,6.157836,51.99,0.62,51.9936967334,134.34,55.92152256,63.19419408,84.3843756323,5.91152256,1.72419408,6.157836,50.01,61.47,79.2436811361,132.77,70.86152256,2.22419408,70.8964203527,5.91152256,1.72419408,6.157836,64.95,0.5,64.9519245288,132.85
2021-06-01 16:30:00,57.95801664,2.36692152,58.0063273301,5.33801664,1.55692152,5.560434,52.62,0.81,52.6262339523,134.65,55.96801664,63.61692152,84.73211664,5.33801664,1.55692152,5.560434,50.63,62.06,80.0926994176,132.96,71.24801664,3.27692152,71.3233348196,5.33801664,1.55692152,5.560434,65.91,1.72,65.9324389053,133.18
2021-06-01 17:00:00,58.38215296,2.62396128,58.4410896292,4.88215296,1.4239612799999999,5.085576,53.5,1.2,53.5134562517,135.11,56.36215296,64.09396128,85.3506189717,4.88215296,1.4239612799999999,5.085576,51.48,62.67,81.1031398899,133.26,71.91215296,3.77396128,72.0111139137,4.88215296,1.4239612799999999,5.085576,67.03,2.35,67.0711815909,133.7
2021-06-01 17:30:00,58.8278976,3.7418868,58.9467832274,4.4978976,1.3118868,4.68531,54.33,2.43,54.3843157537,135.31,56.7878976,65.5618868,86.7365339093,4.4978976,1.3118868,4.68531,52.29,64.25,82.8390403131,133.4,72.3678976,3.4418868,72.4497010883,4.4978976,1.3118868,4.68531,67.87,2.13,67.9034152308,133.96
2021-06-01 18:00:00,58.92340288,3.69307584,59.0390228249,3.71340288,1.08307584,3.868128,55.21,2.61,55.2716581984,135.69,56.84340288,65.85307584,86.993103454,3.71340288,1.08307584,3.868128,53.13,64.77,83.7732045466,133.65,72.77340288,4.14307584,72.8912425752,3.71340288,1.08307584,3.868128,69.06,3.06,69.1277599811,134.22
2021-06-01 18:30:00,59.36924768,3.47519724,59.4708715755,3.06924768,0.89519724,3.197133,56.3,2.58,56.3590844496,136.05,57.28924768,63.44519724,85.4830448251,3.06924768,0.89519724,3.197133,54.22,62.55,82.7786862665,133.88,72.78924768,8.98519724,73.3417230999,3.06924768,0.89519724,3.197133,69.72,8.09,70.187794523,134.63
2021-06-01 19:00:00,59.10855936,3.39624648,59.2060493511,2.07855936,0.60624648,2.165166,57.03,2.79,57.0982048755,135.95,57.01855936,59.56624648,82.4575880754,2.07855936,0.60624648,2.165166,54.94,58.96,80.5896097521,133.82,71.33855936,15.80624648,73.0686490866,2.07855936,0.60624648,2.165166,69.26,15.2,70.9083041681,134.5
2021-06-01 19:30:00,58.26369504,2.74857772,58.3284908016,1.26369504,0.36857772,1.316349,57.0,2.38,57.0496660814,135.38,56.16369504,59.83857772,82.0671433894,1.26369504,0.36857772,1.316349,54.9,59.47,80.9363385631,133.44,70.48369504,16.09857772,72.2987930127,1.26369504,0.36857772,1.316349,69.22,15.73,70.9847962595,133.72
2021-06-01 20:00:00,57.26802112,2.05025616,57.3047100448,0.85802112,0.25025616,0.893772,56.41,1.8,56.4387110058,135.5,55.18802112,60.18025616,81.6540317843,0.85802112,0.25025616,0.893772,54.33,59.93,80.8909994993,133.53,69.39802112,16.630256160000002,71.3628107302,0.85802112,0.25025616,0.893772,68.54,16.38,70.4701071377,133.84
2021-06-01 20:30:00,56.4001792,1.8908855999999998,56.4318674345,0.6201791999999999,0.18088559999999998,0.64602,55.78,1.71,55.8062048521,135.41,54.3501792,59.1408856,80.3217674645,0.6201791999999999,0.18088559999999998,0.64602,53.73,58.96,79.7696339468,133.48,68.4901792,17.8008856,70.765642617,0.6201791999999999,0.18088559999999998,0.64602,67.87,17.62,70.1199065886,133.76
2021-06-01 21:00:00,55.21750208,1.42177144,55.2358033343,0.41750208,0.12177144000000001,0.434898,54.8,1.3,54.8154175392,134.27,53.18750208,59.14177144,79.5403011471,0.41750208,0.12177144000000001,0.434898,52.77,59.02,79.1709119563,132.73,67.15750208,18.65177144,69.6994882583,0.41750208,0.12177144000000001,0.434898,66.74,18.53,69.2646266142,132.75
2021-06-01 21:30:00,54.57323648,1.15261064,54.5854069435,0.28323648,0.08261064,0.29503799999999997,54.29,1.07,54.3005432754,133.95,52.55323648,59.54261064,79.417662685,0.28323648,0.08261064,0.29503799999999997,52.27,59.46,79.168456471,132.51,66.48323648,19.38261064,69.2510384621,0.28323648,0.08261064,0.29503799999999997,66.2,19.3,68.9560004641,132.49
2021-06-01 22:00:00,54.33140832,0.9591607600000001,54.3398741202,0.27140832,0.07916076,0.282717,54.06,0.88,54.0671619377,134.19,52.31140832,59.65916076,79.3454403416,0.27140832,0.07916076,0.282717,52.04,59.58,79.1071298936,132.68,66.16140832,19.29916076,68.918717029,0.27140832,0.07916076,0.282717,65.89,19.22,68.6360000291,132.8
2021-06-01 22:30:00,52.6209488,0.4831934,52.623167222,0.25094879999999997,0.07319339999999999,0.261405,52.37,0.41000000000000003,52.3716049019,134.01,50.6309488,60.6331934,78.9928928339,0.25094879999999997,0.07319339999999999,0.261405,50.38,60.56,78.7759988829,132.59,64.1909488,20.0031934,67.2354493853,0.25094879999999997,0.07319339999999999,0.261405,63.94,19.93,66.974088273,132.57
2021-06-01 23:00:00,49.3621776,0.5148018,49.36486198,0.2221776,0.06480179999999999,0.231435,49.14,0.45,49.1420603964,134.54,47.4121776,62.0648018,78.1022036005,0.2221776,0.06480179999999999,0.231435,47.19,62.0,77.9159553622,132.96,60.3621776,20.8048018,63.8469440346,0.2221776,0.06480179999999999,0.231435,60.14,20.74,63.6157779171,133.03
2021-06-01 23:30:00,45.84866112,1.82377616,45.884920028,0.21866112000000001,0.06377616,0.227772,45.63,1.76,45.6639299667,136.07,43.95866112,64.06377616,77.6951176287,0.21866112000000001,0.06377616,0.227772,43.74,64.0,77.5189499413,134.0,56.09866112,20.89377616,59.8632580276,0.21866112000000001,0.06377616,0.227772,55.88,20.83,59.6360905828,134.38
2021-06-02 00:00:00,43.465784,4.192937,43.66755202,0.215784,0.06293699999999999,0.224775,43.25,4.13,43.4467421103,136.07,41.635784,61.512937,74.2790678971,0.215784,0.06293699999999999,0.224775,41.42,61.45,74.1061326747,134.0,52.475784,27.872937,59.4189239504,0.215784,0.06293699999999999,0.224775,52.26,27.81,59.1988488064,134.38
2021-06-02 00:30:00,42.165584,8.171212,42.9500311945,0.41558399999999995,0.121212,0.4329,41.75,8.05,42.5189957548,136.28,40.375584,53.971212,67.4023701964,0.41558399999999995,0.121212,0.4329,39.96,53.85,67.0568721311,134.14,49.145584,42.201212,64.7783198375,0.41558399999999995,0.121212,0.4329,48.73,42.08,64.384309424,134.22
2021-06-02 01:00:00,40.78110848,8.24990664,41.6072081306,0.41110848,0.11990664000000001,0.428238,40.37,8.13,41.1805026681,135.42,39.01110848,54.14990664,66.7388865202,0.41110848,0.11990664000000001,0.428238,38.6,54.03,66.4018139812,133.6,47.65110848,43.56990664,64.5675220524,0.41110848,0.11990664000000001,0.428238,47.24,43.45,64.1834877519,132.63
2021-06-02 01:30:00,40.38366592,7.87065256,41.1435006393,0.41366592,0.12065256,0.430902,39.97,7.75,40.7144126815,135.75,38.63366592,54.41065256,66.7313963171,0.41366592,0.12065256,0.430902,38.22,54.29,66.3940697653,133.83,47.20366592,43.93065256,64.4832405407,0.41366592,0.12065256,0.430902,46.79,43.81,64.0985194837,133.06
2021-06-02 02:00:00,40.58302656,8.04046608,41.3718641054,0.41302656,0.12046608,0.430236,40.17,7.92,40.9433181362,135.68,38.83302656,54.21046608,66.6841704186,0.41302656,0.12046608,0.430236,38.42,54.09,66.3462470679,133.81,47.45302656,43.70046608,64.5098478165,0.41302656,0.12046608,0.430236,47.04,43.58,64.124706627,133.06
2021-06-02 02:30:00,40.27654304,7.94149172,41.0520061628,0.41654304000000003,0.12149172,0.433899,39.86,7.82,40.6198473655,135.58,38.52654304,54.63149172,66.8497898738,0.41654304000000003,0.12149172,0.433899,38.11,54.51,66.5109930763,133.74,47.08654304,44.09149172,64.507380799,0.41654304000000003,0.12149172,0.433899,46.67,43.97,64.1205879574,132.96
2021-06-02 03:00:00,39.48526432,8.07111876,40.3017252293,0.41526432,0.12111876,0.432567,39.07,7.95,39.8706333032,136.03,37.74526432,54.60111876,66.3776102947,0.41526432,0.12111876,0.432567,37.33,54.48,66.0424053166,134.05,46.15526432,44.02111876,63.7821865518,0.41526432,0.12111876,0.432567,45.74,43.9,63.3984037654,133.41
2021-06-02 03:30:00,39.0071824,8.0016782,39.8194315982,0.4171824,0.1216782,0.434565,38.59,7.88,39.3863237685,136.18,37.2771824,54.7716782,66.2534909309,0.4171824,0.1216782,0.434565,36.86,54.65,65.9187537807,134.15,45.6071824,44.2116782,63.5191906098,0.4171824,0.1216782,0.434565,45.19,44.09,63.1352849047,133.56
2021-06-02 04:00:00,38.5239856,7.3907458,39.2265291606,0.41398559999999995,0.1207458,0.431235,38.11,7.27,38.7972292825,136.18,36.8039856,55.5307458,66.6197949948,0.41398559999999995,0.1207458,0.431235,36.39,55.41,66.2910265421,134.15,44.9839856,44.0907458,62.9885134422,0.41398559999999995,0.1207458,0.431235,44.57,43.97,62.6086719233,133.56
2021-06-02 04:30:00,38.52654304,7.53149172,39.2558006687,0.41654304000000003,0.12149172,0.433899,38.11,7.41,38.8237066752,136.47,36.81654304,55.48149172,66.5856873877,0.41654304000000003,0.12149172,0.433899,36.4,55.36,66.2547326611,134.36,44.98654304,43.97149172,62.9069244104,0.41654304000000003,0.12149172,0.433899,44.57,43.85,62.5244544159,133.92
2021-06-02 05:00:00,37.77293664,7.69335652,38.5484432494,0.42293664000000003,0.12335652,0.440559,37.35,7.57,38.1094135352,136.54,36.06293664,55.37335652,66.0813438982,0.42293664000000003,0.12335652,0.440559,35.64,55.25,65.7477915979,134.4,44.12293664,44.00335652,62.3147568619,0.42293664000000003,0.12335652,0.440559,43.7,43.88,61.9285426924,133.92
2021-06-02 05:30:00,37.94001952,15.03417236,40.8101876953,0.46001952,0.13417236,0.479187,37.48,14.9,40.3331179058,136.54,36.90001952,45.13417236,58.2984129732,0.46001952,0.13417236,0.479187,36.44,45.0,57.9040033158,134.4,45.46001952,36.22417236,58.1274809185,0.46001952,0.13417236,0.479187,45.0,36.09,57.6843835019,133.92
2021-06-02 06:00:00,38.70515424,18.28650332,42.8075363507,0.6051542400000001,0.17650332,0.630369,38.1,18.11,42.1850933388,135.6,37.99515424,39.09650332,54.5175964031,0.6051542400000001,0.17650332,0.630369,37.39,38.92,53.9701630533,133.8,46.94515424,31.89650332,56.7559197852,0.6051542400000001,0.17650332,0.630369,46.34,31.72,56.1565134245,133.27
2021-06-02 06:30:00,42.58331584,15.91596712,45.4604971079,0.84331584,0.24596712,0.878454,41.74,15.67,44.5844872125,134.57,41.85331584,36.34596712,55.4322051942,0.84331584,0.24596712,0.878454,41.01,36.1,54.6354289816,133.07,51.55331584,30.75596712,60.0306079228,0.84331584,0.24596712,0.878454,50.71,30.51,59.1807755948,132.41
2021-06-02 07:00:00,45.53018848,15.61797164,48.1343858502,1.33018848,0.38797164,1.385613,44.2,15.23,46.7503251326,133.27,44.77018848,35.90797164,57.3912206163,1.33018848,0.38797164,1.385613,43.44,35.52,56.1133139282,132.19,54.73018848,28.86797164,61.876920719,1.33018848,0.38797164,1.385613,53.4,28.48,60.52,131.31
2021-06-02 07:30:00,49.32050752,11.83473136,50.7205414836,1.97050752,0.57473136,2.052612,47.35,11.26,48.6704232568,132.85,48.07050752,48.65473136,68.3963199079,1.97050752,0.57473136,2.052612,46.1,48.08,66.6100322774,132.03,59.72050752,16.46473136,61.9485786536,1.97050752,0.57473136,2.052612,57.75,15.89,59.8961985438,130.93
2021-06-02 08:00:00,52.91161568,18.76797124,56.1415694324,2.7016156799999997,0.78797124,2.814183,50.21,17.98,53.3322088423,132.85,51.49161568,61.70797124,80.3695228298,2.7016156799999997,0.78797124,2.814183,48.79,60.92,78.049410632,132.03,63.80161568,15.40797124,65.6357504803,2.7016156799999997,0.78797124,2.814183,61.1,14.62,62.824791285,130.93
2021-06-02 08:30:00,56.62338304,30.64223672,64.3828717758,3.57338304,1.04223672,3.722274,53.05,29.6,60.7491769492,133.9,55.10338304,75.85223672,93.7547046173,3.57338304,1.04223672,3.722274,51.53,74.81,90.8398425802,132.71,67.10338304,23.59223672,71.1298646763,3.57338304,1.04223672,3.722274,63.53,22.55,67.4133770108,131.87
2021-06-02 09:00:00,58.35260288,14.89617584,60.2239347563,4.51260288,1.31617584,4.700628,53.84,13.58,55.5262280368,135.74,55.93260288,67.18617584,87.4210403103,4.51260288,1.31617584,4.700628,51.42,65.87,83.5635883624,133.85,69.30260288,11.97617584,70.3297913668,4.51260288,1.31617584,4.700628,64.79,10.66,65.6610973104,133.13
2021-06-02 09:30:00,59.37327136,12.52428748,60.6798412067,5.36327136,1.56428748,5.586741,54.01,10.96,55.1108129136,133.66,56.10327136,70.09428748,89.7818812157,5.36327136,1.56428748,5.586741,50.74,68.53,85.2696223751,132.58,70.64327136,6.13428748,70.9091057011,5.36327136,1.56428748,5.586741,65.28,4.57,65.4397684898,131.47
2021-06-02 10:00:00,60.41636768,12.91435724,61.7812115984,5.94636768,1.73435724,6.194133,54.47,11.18,55.6055150143,133.88,57.12636768,69.75435724,90.1614786828,5.94636768,1.73435724,6.194133,51.18,68.02,85.1241023448,132.77,71.74636768,5.98435724,71.9955124077,5.94636768,1.73435724,6.194133,65.8,4.25,65.9371101884,131.97
2021-06-02 10:30:00,60.50366976,13.67440368,62.0296974878,6.56366976,1.91440368,6.837156,53.94,11.76,55.2070756335,133.81,57.22366976,69.24440368,89.8294819188,6.56366976,1.91440368,6.837156,50.66,67.33,84.2601002848,132.69,71.72366976,5.44440368,71.9300099769,6.56366976,1.91440368,6.837156,65.16,3.5300000000000002,65.2555476569,131.97
2021-06-02 11:00:00,60.7485248,13.9649864,62.3330097984,6.6685248,1.9449864,6.94638,54.08,12.02,55.3997003602,133.61,57.4685248,68.8249864,89.6633152167,6.6685248,1.9449864,6.94638,50.8,66.88,83.9855606637,132.5,71.8785248,4.0849864,71.9945097998,6.6685248,1.9449864,6.94638,65.21,2.14,65.2451047972,131.77
2021-06-02 11:30:00,61.0192336,14.6481098,62.7528006534,7.1592336,2.0881098,7.457535,53.86,12.56,55.3050919898,134.04,57.7492336,69.0581098,90.0222000983,7.1592336,2.0881098,7.457535,50.59,66.97,83.9305010113,132.71,72.2392336,4.7781098,72.3970800818,7.1592336,2.0881098,7.457535,65.08,2.69,65.1355701595,132.16
2021-06-02 12:00:00,61.46256096,14.43783028,63.1355473799,6.47256096,1.88783028,6.7422509999999996,54.99,12.55,56.4039236224,134.04,58.14256096,69.10783028,90.3130643982,6.47256096,1.88783028,6.7422509999999996,51.67,67.22,84.7839448245,132.71,72.89256096,4.63783028,73.0399542238,6.47256096,1.88783028,6.7422509999999996,66.42,2.75,66.4769050122,132.16
2021-06-02 12:30:00,61.6243792,14.4008606,63.2846655818,6.4143792,1.8708605999999999,6.681645,55.21,12.53,56.6140000353,134.34,58.2743792,68.9808606,90.3009545922,6.4143792,1.8708605999999999,6.681645,51.86,67.11,84.8128038683,132.87,73.0743792,4.6108606,73.2197031607,6.4143792,1.8708605999999999,6.681645,66.66,2.74,66.7162888656,132.46
2021-06-02 13:00:00,61.53034272,14.33134996,63.1772955018,6.9303427200000005,2.0213499600000002,7.219107,54.6,12.31,55.9704931191,134.2,58.22034272,69.47134996,90.6414737948,6.9303427200000005,2.0213499600000002,7.219107,51.29,67.45,84.7358637178,132.75,72.90034272,5.05134996,73.0751401306,6.9303427200000005,2.0213499600000002,7.219107,65.97,3.03,66.0395472425,132.3
2021-06-02 13:30:00,60.57376896,14.66859928,62.3245480598,7.26376896,2.11859928,7.566426,53.31,12.55,54.7673132443,134.47,57.30376896,69.61859928,90.1691261061,7.26376896,2.11859928,7.566426,50.04,67.5,84.0253033318,132.88,71.73376896,4.9185992800000005,71.902199049,7.26376896,2.11859928,7.566426,64.47,2.8,64.5307748288,132.56
2021-06-02 14:00:00,60.28159136,14.77379748,62.0655729763,7.04159136,2.05379748,7.334991,53.24,12.72,54.738432568,134.47,57.02159136,69.26379748,89.7158599278,7.04159136,2.05379748,7.334991,49.98,67.21,83.7566982396,132.88,71.43159136,4.63379748,71.5817317708,7.04159136,2.05379748,7.334991,64.39,2.58,64.441667421,132.56
2021-06-02 14:30:00,60.24395904,14.51990472,61.9690425446,6.99395904,2.03990472,7.285374,53.25,12.48,54.6928962481,134.42,56.97395904,69.56990472,89.9222088888,6.99395904,2.03990472,7.285374,49.98,67.53,84.0136970976,132.83,71.39395904,4.93990472,71.5646564028,6.99395904,2.03990472,7.285374,64.4,2.9,64.4652619633,132.49
