Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-02 15:00:00,60.78593856,13.93298208,62.3623148725,5.49593856,1.6029820799999999,5.724936,55.29,12.33,56.6481508966,134.42,57.44593856,69.11298208,89.870129348,5.49593856,1.6029820799999999,5.724936,51.95,67.51,85.1845208944,132.83,72.31593856,4.61298208,72.46291861,5.49593856,1.6029820799999999,5.724936,66.82,3.01,66.8877604648,132.49
2021-06-02 15:30:00,60.89673856,13.37988208,62.3492903867,4.69673856,1.36988208,4.892436,56.2,12.01,57.4689490073,134.27,57.51673856,69.31988208,90.0745317288,4.69673856,1.36988208,4.892436,52.82,67.95,86.0648296344,132.71,72.57673856,4.78988208,72.7346269004,4.69673856,1.36988208,4.892436,67.88,3.42,67.9661003736,132.33
2021-06-02 16:00:00,60.5782976,12.9953368,61.9565082833,4.0982976,1.1953368,4.26906,56.48,11.8,57.6994835332,134.34,57.1782976,69.5753368,90.0560114999,4.0982976,1.1953368,4.26906,53.08,68.38,86.5639116491,132.76,72.3682976,5.2353368,72.5574203575,4.0982976,1.1953368,4.26906,68.27,4.04,68.3894326632,132.42
2021-06-02 16:30:00,61.19061696,12.55601328,62.4655510936,2.42061696,0.70601328,2.521476,58.77,11.85,59.9527764161,134.57,57.70061696,69.16601328,90.0738507593,2.42061696,0.70601328,2.521476,55.28,68.46,87.9923292111,132.9,73.57061696,6.27601328,73.8378224392,2.42061696,0.70601328,2.521476,71.15,5.57,71.3676915698,132.86
2021-06-02 17:00:00,62.5102576,12.3142418,63.7116383114,2.1402576,0.6242418,2.229435,60.37,11.69,61.4914059036,134.57,58.9702576,69.4142418,91.0814374397,2.1402576,0.6242418,2.229435,56.83,68.79,89.2284315675,132.9,75.1702576,6.4142418,75.4434233417,2.1402576,0.6242418,2.229435,73.03,5.79,73.2591632494,132.86
2021-06-02 17:30:00,63.88651232,11.23023276,64.8660510919,1.16651232,0.34023276,1.215117,62.72,10.89,63.658389078,134.69,60.23651232,70.03023276,92.3724575666,1.16651232,0.34023276,1.215117,59.07,69.69,91.3562313146,132.98,76.80651232,5.62023276,77.0118650017,1.16651232,0.34023276,1.215117,75.64,5.28,75.8240595062,132.98
2021-06-02 18:00:00,64.06993888,11.06414884,65.0182471129,1.17993888,0.34414884,1.229103,62.89,10.72,63.7971041663,134.86,60.40993888,70.21414884000001,92.6249826602,1.17993888,0.34414884,1.229103,59.23,69.87,91.5969966757,133.07,77.05993888,6.29414884,77.3165602559,1.17993888,0.34414884,1.229103,75.88,5.95,76.1129220304,132.98
2021-06-02 18:30:00,64.25060832,10.67226076,65.1309282846,1.07060832,0.31226076,1.115217,63.18,10.36,64.0237612141,134.79,60.57060832,70.80226076,93.175955702,1.07060832,0.31226076,1.115217,59.5,70.49,92.2447293887,133.02,77.40060832,7.54226076,77.7672158797,1.07060832,0.31226076,1.115217,76.33,7.23,76.6716492584,132.98
2021-06-02 19:00:00,63.83327584,10.33762212,64.6649328119,0.88327584,0.25762212,0.920079,62.95,10.08,63.7519325197,135.05,60.16327584,71.33762212,93.3202876632,0.88327584,0.25762212,0.920079,59.28,71.08,92.555306709,133.21,77.04327584,8.34762212,77.4941878286,0.88327584,0.25762212,0.920079,76.16,8.09,76.5884697588,133.32
2021-06-02 19:30:00,61.94404512,9.32326316,62.6417429657,0.83404512,0.24326316,0.8687969999999999,61.11,9.08,61.7808910586,135.38,58.32404512,72.43326316,92.9960851389,0.83404512,0.24326316,0.8687969999999999,57.49,72.19,92.2848644145,133.43,74.76404512,8.50326316,75.2460492456,0.83404512,0.24326316,0.8687969999999999,73.93,8.26,74.3900026885,133.61
2021-06-02 20:00:00,60.73290624,8.928764319999999,61.3857372086,0.85290624,0.24876432,0.888444,59.88,8.68,60.5058410403,135.38,57.18290624,72.95876432,92.6977133329,0.85290624,0.24876432,0.888444,56.33,72.71,91.9772417503,133.47,73.34290624,9.01876432,73.8953314194,0.85290624,0.24876432,0.888444,72.49,8.77,73.0185798273,133.52
2021-06-02 20:30:00,59.48323616,8.62594388,60.1054264762,0.60323616,0.17594388,0.628371,58.88,8.45,59.4832489025,135.49,55.93323616,73.73594388,92.5500747012,0.60323616,0.17594388,0.628371,55.33,73.56,92.0460889989,133.54,72.00323616,9.84594388,72.6733006571,0.60323616,0.17594388,0.628371,71.4,9.67,72.0518486925,133.63
2021-06-02 21:00:00,57.83432512,9.09167816,58.5445793721,0.55432512,0.16167816000000002,0.577422,57.28,8.93,57.9719182018,136.05,54.36432512,73.31167816,91.2692828962,0.55432512,0.16167816000000002,0.577422,53.81,73.15,90.8099036449,133.9,70.38432512,11.67167816,71.3455064715,0.55432512,0.16167816000000002,0.577422,69.83,11.51,70.7722332557,134.21
2021-06-02 21:30:00,56.75610336,8.45636348,57.3826223862,0.53610336,0.15636348,0.558441,56.22,8.3,56.8293797256,135.72,53.32610336,73.49636348,90.8041229479,0.53610336,0.15636348,0.558441,52.79,73.34,90.3633758776,133.73,69.08610336,12.42636348,70.1947589696,0.53610336,0.15636348,0.558441,68.55,12.27,69.6394672582,134.15
2021-06-02 22:00:00,55.39216736,7.83771548,55.9439182466,0.47216736000000004,0.13771548,0.491841,54.92,7.7,55.457158239500004,135.72,52.01216736,73.64771548,90.1623621524,0.47216736000000004,0.13771548,0.491841,51.54,73.51,89.7780134554,133.73,67.49216736,13.00771548,68.7342223129,0.47216736000000004,0.13771548,0.491841,67.02,12.87,68.244540441,134.15
2021-06-02 22:30:00,53.25467488,7.03969684,53.7179460532,0.44467488,0.12969684,0.463203,52.81,6.91,53.2601558391,135.4,49.95467488,74.14969684,89.4071981656,0.44467488,0.12969684,0.463203,49.51,74.02,89.0516732016,133.51,65.00467488,13.87969684,66.4699461458,0.44467488,0.12969684,0.463203,64.56,13.75,66.0080002727,133.83
2021-06-02 23:00:00,49.80709248,6.65456864,50.2496740795,0.42709248,0.12456864000000001,0.444888,49.38,6.53,49.8098915879,135.25,46.63709248,75.14456864,88.4405144212,0.42709248,0.12456864000000001,0.444888,46.21,75.02,88.1099568721,133.44,60.99709248,14.49456864,62.6955964249,0.42709248,0.12456864000000001,0.444888,60.57,14.37,62.2512795049,133.7
2021-06-02 23:30:00,46.3331664,5.7863402,46.6930834446,0.4331664,0.12634019999999999,0.451215,45.9,5.66,46.2476550757,135.7,43.5131664,72.5663402,84.6124658675,0.4331664,0.12634019999999999,0.451215,43.08,72.44,84.2819079044,133.74,56.6631664,18.8063402,59.7025364469,0.4331664,0.12634019999999999,0.451215,56.23,18.68,59.2516269819,134.15
2021-06-03 00:00:00,43.90933024,2.88522132,44.0040200912,0.42933024000000003,0.12522132,0.447219,43.48,2.76,43.5675108309,135.96,42.06933024,58.62522132,72.1577793565,0.42933024000000003,0.12522132,0.447219,41.64,58.5,71.8062643507,133.92,52.45933024,31.07522132,60.9725406172,0.42933024000000003,0.12522132,0.447219,52.03,30.95,60.5394367334,134.36
2021-06-03 00:30:00,41.98124832,2.93578076,42.0837738229,0.43124832,0.12578076,0.449217,41.55,2.81,41.6449108535,134.91,40.18124832,58.89578076,71.2968842789,0.43124832,0.12578076,0.449217,39.75,58.77,70.9505137402,133.23,50.31124832,32.25578076,59.763342443,0.43124832,0.12578076,0.449217,49.88,32.13,59.332548403,132.64
2021-06-03 01:00:00,40.78668288,2.98736584,40.8959393463,0.43668288,0.12736584,0.454878,40.35,2.86,40.4512311308,135.31,39.01668288,58.94736584,70.6901229482,0.43668288,0.12736584,0.454878,38.58,58.82,70.3435057415,133.51,48.94668288,32.26736584,58.6255973377,0.43668288,0.12736584,0.454878,48.51,32.14,58.1910620285,133.17
2021-06-03 01:30:00,40.48019936,2.93839148,40.5867057633,0.44019936,0.12839148,0.458541,40.04,2.81,40.1384815358,135.31,38.71019936,59.09839148,70.6477134097,0.44019936,0.12839148,0.458541,38.27,58.97,70.2997425315,133.51,48.58019936,32.39839148,58.3925640844,0.44019936,0.12839148,0.458541,48.14,32.27,57.9552629189,133.17
2021-06-03 02:00:00,40.42860096,2.87792528,40.5309046223,0.43860096,0.12792528,0.456876,39.99,2.75,40.0844433665,135.43,38.66860096,59.32792528,70.8171124675,0.43860096,0.12792528,0.456876,38.23,59.2,70.4710784649,133.58,48.53860096,32.55792528,58.446678962,0.43860096,0.12792528,0.456876,48.1,32.43,58.0113342374,133.31
2021-06-03 02:30:00,40.34700256,2.81745908,40.445255485,0.43700256,0.12745908,0.455211,39.91,2.69,40.0005524962,135.61,38.57700256,59.40745908,70.8338289298,0.43700256,0.12745908,0.455211,38.14,59.28,70.4895595106,133.71,48.44700256,32.64745908,58.4206182904,0.43700256,0.12745908,0.455211,48.01,32.52,57.9871580611,133.48
2021-06-03 03:00:00,39.39220736,2.83606048,39.494167161,0.43220736,0.12606048,0.450216,38.96,2.71,39.054138065,135.72,37.63220736,59.65606048,70.533882516,0.43220736,0.12606048,0.450216,37.2,59.53,70.1972998056,133.78,47.32220736,32.78606048,57.5701057079,0.43220736,0.12606048,0.450216,46.89,32.66,57.1432209453,133.6
2021-06-03 03:30:00,38.92380576,2.87652668,39.0299508145,0.43380576,0.12652668,0.451881,38.49,2.75,38.5881147505,136.09,37.18380576,59.72652668,70.3554788204,0.43380576,0.12652668,0.451881,36.75,59.6,70.0194437282,133.98,46.78380576,32.80652668,57.1401144048,0.43380576,0.12652668,0.451881,46.35,32.68,56.7124756998,133.97
2021-06-03 04:00:00,38.53933024,2.88522132,38.6471794238,0.42933024000000003,0.12522132,0.447219,38.11,2.76,38.2098115672,136.09,36.80933024,59.93522132,70.3360330655,0.42933024000000003,0.12522132,0.447219,36.38,59.81,70.0052890859,133.98,46.34933024,32.94522132,56.8651740657,0.42933024000000003,0.12522132,0.447219,45.92,32.82,56.442880862,133.97
2021-06-03 04:30:00,38.413576,3.083543,38.5371386917,0.423576,0.123543,0.441225,37.99,2.96,38.1051400732,136.28,36.673576,59.753543,70.1101781319,0.423576,0.123543,0.441225,36.25,59.63,69.783948011,134.12,46.193576,32.693543,56.5925279305,0.423576,0.123543,0.441225,45.77,32.57,56.1755979051,134.18
2021-06-03 05:00:00,37.89549408,2.54410244,37.9807968425,0.42549408,0.12410244000000001,0.443223,37.47,2.42,37.5480665281,136.19,36.18549408,60.45410244,70.4562877509,0.42549408,0.12410244000000001,0.443223,35.76,60.33,70.1319221182,134.05,45.51549408,32.38410244,55.8604537414,0.42549408,0.12410244000000001,0.443223,45.09,32.26,55.4420030302,134.07
2021-06-03 05:30:00,38.61604352,3.00717936,38.7329568306,0.43604352,0.12717936,0.454212,38.18,2.88,38.2884682378,136.51,36.87604352,59.59717936,70.0832816965,0.43604352,0.12717936,0.454212,36.44,59.47,69.7463583279,134.26,46.42604352,32.60717936,56.7327565233,0.43604352,0.12717936,0.454212,45.99,32.48,56.3030238975,134.33
2021-06-03 06:00:00,39.85130816,3.36496488,39.9931212924,0.53130816,0.15496488,0.553446,39.32,3.21,39.450811145,136.04,38.11130816,59.17496488,70.3857107531,0.53130816,0.15496488,0.553446,37.58,59.02,69.9686844238,133.95,47.86130816,32.21496488,57.6932299408,0.53130816,0.15496488,0.553446,47.33,32.06,57.1661831855,133.92
2021-06-03 06:30:00,44.02043872,4.74512796,44.2754476483,0.84043872,0.24512796,0.8754569999999999,43.18,4.5,43.4138503245,135.02,42.20043872,57.20512796,71.0865929208,0.84043872,0.24512796,0.8754569999999999,41.36,56.96,70.3924086816,133.26,52.61043872,30.29512796,60.7095794782,0.84043872,0.24512796,0.8754569999999999,51.77,30.05,59.8592966882,132.83
2021-06-03 07:00:00,46.9623664,5.5194402,47.28560117,1.2323664,0.3594402,1.283715,45.73,5.16,46.0201966532,135.02,45.1123664,56.4494402,72.2610884301,1.2323664,0.3594402,1.283715,43.88,56.09,71.2147632166,133.26,55.8423664,28.3894402,62.6444746169,1.2323664,0.3594402,1.283715,54.61,28.03,61.383491266,132.83
2021-06-03 07:30:00,50.97508352,6.97689936,51.4503281287,1.39508352,0.40689936,1.453212,49.58,6.57,50.0134112014,134.73,49.04508352,54.77689936,73.525022414,1.39508352,0.40689936,1.453212,47.65,54.37,72.2953622302,133.07,60.50508352,27.03689936,66.2711027429,1.39508352,0.40689936,1.453212,59.11,26.63,64.8316974944,132.4
2021-06-03 08:00:00,54.0632144,8.3651042,54.7065454908,2.3832144,0.6951042,2.482515,51.68,7.67,52.2460649236,134.33,52.1232144,53.0351042,74.3609558632,2.3832144,0.6951042,2.482515,49.74,52.34,72.2048696419,132.8,63.8932144,25.9651042,68.9675973373,2.3832144,0.6951042,2.482515,61.51,25.27,66.4985187805,132.01
2021-06-03 08:30:00,58.1621152,15.6822836,60.2392369096,2.6821152,0.7822836,2.79387,55.48,14.9,57.4459781012,133.9,55.0021152,62.9122836,83.5654719621,2.6821152,0.7822836,2.79387,52.32,62.13,81.2251149584,132.58,68.0821152,19.1222836,70.7165902754,2.6821152,0.7822836,2.79387,65.4,18.34,67.922865075,131.63
2021-06-03 09:00:00,60.8004176,17.8376218,63.3630139104,1.9804176,0.5776218,2.062935,58.82,17.26,61.300081566,133.9,57.3504176,62.6176218,84.9119364918,1.9804176,0.5776218,2.062935,55.37,62.04,83.1552674219,132.58,71.1104176,16.7776218,73.0628502353,1.9804176,0.5776218,2.062935,69.13,16.2,71.0027950154,131.63
2021-06-03 09:30:00,62.46748,18.214265,65.0687752078,2.51748,0.734265,2.622375,59.95,17.48,62.4464002165,133.4,58.94748,62.254265,85.7344674506,2.51748,0.734265,2.622375,56.43,61.52,83.480867868,132.34,72.85748,16.254265,74.6486002725,2.51748,0.734265,2.622375,70.34,15.52,72.031840182,131.2
2021-06-03 10:00:00,62.63006752,18.04293636,65.177242271,2.41006752,0.70293636,2.510487,60.22,17.34,62.6667695035,133.21,59.12006752,62.33293636,85.9102865717,2.41006752,0.70293636,2.510487,56.71,61.63,83.7513044675,132.23,73.08006752,16.19293636,74.8525714768,2.41006752,0.70293636,2.510487,70.67,15.49,72.3476951948,130.98
2021-06-03 10:30:00,63.23750048,17.91843764,65.7271015215,2.01750048,0.58843764,2.101563,61.22,17.33,63.6256025512,133.29,59.66750048,62.16843764,86.1691664816,2.01750048,0.58843764,2.101563,57.65,61.58,84.3541279369,132.23,73.77750048,15.95843764,75.4837155219,2.01750048,0.58843764,2.101563,71.76,15.37,73.3875636603,130.98
2021-06-03 11:00:00,64.21182592,17.58678256,66.5766739091,2.25182592,0.65678256,2.345652,61.96,16.93,64.2313513792,133.23,60.65182592,62.38678256,87.0100834709,2.25182592,0.65678256,2.345652,58.4,61.73,84.9773669867,132.2,74.62182592,14.19678256,75.960289222,2.25182592,0.65678256,2.345652,72.37,13.54,73.625732594,130.9
2021-06-03 11:30:00,64.18022752,13.45631636,65.5757123827,2.25022752,0.65631636,2.343987,61.93,12.8,63.2389508136,133.77,60.57022752,67.18631636,90.4585737664,2.25022752,0.65631636,2.343987,58.32,66.53,88.472952364,132.56,76.36022752,5.20631636,76.5375076479,2.25022752,0.65631636,2.343987,74.11,4.55,74.2495427595,131.55
2021-06-03 12:00:00,64.26546048,13.52284264,65.6728001822,4.05546048,1.18284264,4.224438,60.21,12.34,61.4615302445,133.77,60.72546048,68.48284264,91.5285818013,4.05546048,1.18284264,4.224438,56.67,67.3,87.9816963919,132.56,76.51546048,4.16284264,76.6286170521,4.05546048,1.18284264,4.224438,72.46,2.98,72.5212520576,131.55
2021-06-03 12:30:00,63.28675968,12.91738824,64.591585131,3.55675968,1.03738824,3.704958,59.73,11.88,60.8999778325,133.99,59.77675968,68.88738824,91.2070899457,3.55675968,1.03738824,3.704958,56.22,67.85,88.1153272706,132.68,75.49675968,4.56738824,75.6347919777,3.55675968,1.03738824,3.704958,71.94,3.5300000000000002,72.0265541311,131.87
2021-06-03 13:00:00,62.19558016,13.06121088,63.5522259334,4.25558016,1.2412108800000001,4.432896,57.94,11.82,59.1333746712,134.13,58.73558016,69.39121088,90.9120922877,4.25558016,1.2412108800000001,4.432896,54.48,68.15,87.2496011452,132.8,74.28558016,6.16121088,74.5406462221,4.25558016,1.2412108800000001,4.432896,70.03,4.92,70.2026160481,132.04
2021-06-03 13:30:00,61.441904,12.993472,62.8007793085,4.091904,1.193472,4.2624,57.35,11.8,58.5513663376,134.47,57.991904,70.133472,91.0042022344,4.091904,1.193472,4.2624,53.9,68.94,87.5096200426,133.0,73.421904,5.983472,73.6653101817,4.091904,1.193472,4.2624,69.33,4.79,69.4952732206,132.51
2021-06-03 14:00:00,60.03048416,13.56055788,61.5430561355,5.35048416,1.5605578800000002,5.573421,54.68,12.0,55.9812682957,135.11,56.69048416,70.20055788,90.2326399977,5.35048416,1.5605578800000002,5.573421,51.34,68.64,85.7160731718,133.43,71.60048416,6.51055788,71.8958739835,5.35048416,1.5605578800000002,5.573421,66.25,4.95,66.434667155,133.11
2021-06-03 14:30:00,60.09247296,13.18072128,61.5210266487,4.56247296,1.3307212800000001,4.7525759999999995,55.53,11.85,56.7803082063,135.21,56.71247296,70.42072128,90.417822219,4.56247296,1.3307212800000001,4.7525759999999995,52.15,69.09,86.5624087003,133.47,71.76247296,6.00072128,72.0129237097,4.56247296,1.3307212800000001,4.7525759999999995,67.2,4.67,67.3620731569,133.18
2021-06-03 15:00:00,61.2867472,15.3936346,63.1904214937,6.0467472,1.7636346,6.298695,55.24,13.63,56.8967002558,135.21,57.9167472,69.2036346,90.2413023403,6.0467472,1.7636346,6.298695,51.87,67.44,85.0802591674,133.47,66.2667472,8.7036346,66.8358813791,6.0467472,1.7636346,6.298695,60.22,6.94,60.6185780104,133.18
2021-06-03 15:30:00,60.81007392,15.37002156,62.7224254387,6.00007392,1.75002156,6.250077,54.81,13.62,56.4769023584,135.33,57.45007392,69.33002156,90.0397850004,6.00007392,1.75002156,6.250077,51.45,67.58,84.9362048834,133.54,65.47007392,8.76002156,66.0535279665,6.00007392,1.75002156,6.250077,59.47,7.01,59.8817250921,133.78
2021-06-03 16:00:00,61.21749728,14.25177004,62.8545537133,5.21749728,1.52177004,5.434893,56.0,12.73,57.4286766346,135.33,57.82749728,70.25177004,90.9908272048,5.21749728,1.52177004,5.434893,52.61,68.73,86.5541737873,133.54,65.88749728,7.55177004,66.3188625397,5.21749728,1.52177004,5.434893,60.67,6.03,60.9689248716,133.78
2021-06-03 16:30:00,62.26600096,13.18550028,63.6467775554,3.03600096,0.88550028,3.162501,59.23,12.3,60.4936599984,135.53,58.73600096,70.27550028,91.5891027818,3.03600096,0.88550028,3.162501,55.7,69.39,88.9801219374,133.67,67.40600096,7.37550028,67.8083104774,3.03600096,0.88550028,3.162501,64.37,6.49,64.6963445644,133.78
2021-06-03 17:00:00,62.7455008,12.7378544,64.0253918798,3.6955008,1.0778544,3.8494800000000002,59.05,11.66,60.1901827543,135.72,59.2255008,71.2878544,92.6801927597,3.6955008,1.0778544,3.8494800000000002,55.53,70.21,89.5155014509,133.79,67.8455008,8.3478544,68.3571404601,3.6955008,1.0778544,3.8494800000000002,64.15,7.27,64.5606335161,133.96
2021-06-03 17:30:00,63.59091616,12.21193388,64.7528836976,2.92091616,0.85193388,3.042621,60.67,11.36,61.72437525,135.9,59.98091616,71.54193388,93.3592984479,2.92091616,0.85193388,3.042621,57.06,70.69,90.8455816207,133.91,69.02091616,8.51193388,69.5437983284,2.92091616,0.85193388,3.042621,66.1,7.66,66.5423594412,134.17
2021-06-03 18:00:00,63.28449248,12.16214364,64.4425692099,3.02449248,0.88214364,3.150513,60.26,11.28,61.3066554299,136.06,59.70449248,71.78214364,93.36649596,3.02449248,0.88214364,3.150513,56.68,70.9,90.7713192589,134.04,68.97449248,10.04214364,69.7016876536,3.02449248,0.88214364,3.150513,65.95,9.16,66.5830916975,134.33
2021-06-03 18:30:00,63.75727072,12.22545396,64.9188053971,2.00727072,0.58545396,2.090907,61.75,11.64,62.8375055202,136.27,60.12727072,71.00545396,93.0433403114,2.00727072,0.58545396,2.090907,58.12,70.42,91.3066854069,134.18,69.97727072,10.83545396,70.811196007,2.00727072,0.58545396,2.090907,67.97,10.25,68.738514677,134.68
2021-06-03 19:00:00,63.96180672,11.91927696,65.0629071141,1.47180672,0.42927696,1.533132,62.49,11.49,63.5375495278,136.07,60.30180672,71.03927696,93.1820088037,1.47180672,0.42927696,1.533132,58.83,70.61,91.9061532216,134.06,70.37180672,10.78927696,71.1940986203,1.47180672,0.42927696,1.533132,68.9,10.36,69.6745261914,134.68
2021-06-03 19:30:00,63.4321968,11.1123074,64.3981907093,1.0021968,0.2923074,1.043955,62.43,10.82,63.3606920732,136.07,59.7621968,71.5123074,93.1961923902,1.0021968,0.2923074,1.043955,58.76,71.22,92.3310673609,134.06,69.8321968,11.3723074,70.7521383812,1.0021968,0.2923074,1.043955,68.83,11.08,69.716105026,134.68
2021-06-03 20:00:00,62.68622304,15.25473172,64.5156523556,0.73622304,0.21473172000000001,0.766899,61.95,15.04,63.7495419591,136.16,59.06622304,66.15473172,88.6863418637,0.73622304,0.21473172000000001,0.766899,58.33,65.94,88.0367678871,134.12,66.86622304,21.25473172,70.1630629614,0.73622304,0.21473172000000001,0.766899,66.13,21.04,69.3963867935,134.75
2021-06-03 20:30:00,61.11076864,14.982307519999999,62.9205497623,0.5907686400000001,0.17230752,0.6153839999999999,60.52,14.81,62.3057501359,134.58,57.54076864,65.80230752,87.4121486444,0.5907686400000001,0.17230752,0.6153839999999999,56.95,65.63,86.8941850759,133.05,65.06076864,22.01230752,68.6836610729,0.5907686400000001,0.17230752,0.6153839999999999,64.47,21.84,68.0688364819,132.66
2021-06-03 21:00:00,60.11664288,14.59902084,61.8639003026,0.47664288,0.13902084,0.49650299999999997,59.64,14.46,61.3679166992,134.58,56.57664288,66.35902084,87.2034183184,0.47664288,0.13902084,0.49650299999999997,56.1,66.22,86.7888149475,133.05,63.96664288,22.48902084,67.8047746083,0.47664288,0.13902084,0.49650299999999997,63.49,22.35,67.3090083124,132.66
2021-06-03 21:30:00,59.23577376,14.15585068,60.9037355293,0.46577376000000004,0.13585068,0.485181,58.77,14.02,60.4191467997,134.87,55.73577376,66.97585068,87.1334668823,0.46577376000000004,0.13585068,0.485181,55.27,66.84,86.7315311752,133.24,62.98577376,23.07585068,67.0798224562,0.46577376000000004,0.13585068,0.485181,62.52,22.94,66.5957506152,132.97
2021-06-03 22:00:00,58.08024928,13.82715604,59.7034806404,0.47024928,0.13715604,0.489843,57.61,13.69,59.2142567293,135.01,54.61024928,67.32715604,86.6903989312,0.47024928,0.13715604,0.489843,54.14,67.19,86.2880970934,133.36,61.66024928,23.42715604,65.9607306008,0.47024928,0.13715604,0.489843,61.19,23.29,65.472438476,133.11
2021-06-03 22:30:00,55.41801152,12.88650336,56.8965549895,0.46801152,0.13650336,0.487512,54.95,12.75,56.4097952487,135.01,52.06801152,68.02650336,85.6661133882,0.46801152,0.13650336,0.487512,51.6,67.89,85.2737480119,133.36,58.86801152,24.31650336,63.692504394,0.46801152,0.13650336,0.487512,58.4,24.18,63.2078507782,133.11
2021-06-03 23:00:00,52.55987968,12.15829824,53.9478004007,0.43987968,0.12829824,0.458208,52.12,12.03,53.4903290325,134.79,49.29987968,69.21829824,84.9802974089,0.43987968,0.12829824,0.458208,48.86,69.09,84.6210830704,133.24,55.91987968,25.21829824,61.3432596912,0.43987968,0.12829824,0.458208,55.48,25.09,60.8895598605,132.9
2021-06-03 23:30:00,49.26083872,11.47857796,50.5805099162,0.44083872,0.12857796,0.459207,48.82,11.35,50.1220001596,135.85,46.11083872,70.55857796,84.2895151914,0.44083872,0.12857796,0.459207,45.67,70.43,83.9412520755,133.96,52.38083872,26.27857796,58.6030368207,0.44083872,0.12857796,0.459207,51.94,26.15,58.1514066898,133.98
2021-06-04 00:00:00,46.35179776,11.19885768,47.6854649649,0.44179776,0.12885768,0.460206,45.91,11.07,47.2257662722,135.85,43.31179776,71.49885768,83.5942490531,0.44179776,0.12885768,0.460206,42.87,71.37,83.2557133175,133.96,49.30179776,26.71885768,56.0764176646,0.44179776,0.12885768,0.460206,48.86,26.59,55.6266815476,133.98
2021-06-04 00:30:00,43.95243712,5.97904416,44.3572507923,0.44243712,0.12904416,0.460872,43.51,5.85,43.9015102246,136.05,41.64243712,65.09904416,77.2785747788,0.44243712,0.12904416,0.460872,41.2,64.97,76.9320537877,134.13,46.73243712,28.87904416,54.9355974826,0.44243712,0.12904416,0.460872,46.29,28.75,54.4915277818,133.87
2021-06-04 01:00:00,42.47147808,2.49876444,42.5449206607,0.44147808,0.12876444,0.459873,42.03,2.37,42.0967670968,136.05,40.66147808,60.02876444,72.5038506553,0.44147808,0.12876444,0.459873,40.22,59.9,72.1502487868,134.13,45.34147808,31.56876444,55.2488599226,0.44147808,0.12876444,0.459873,44.9,31.44,54.8131699503,133.87
2021-06-04 01:30:00,42.26147808,2.34876444,42.32669635,0.44147808,0.12876444,0.459873,41.82,2.22,41.8788825066,135.96,40.45147808,60.37876444,72.6768001095,0.44147808,0.12876444,0.459873,40.01,60.25,72.3247025573,134.06,45.19147808,31.80876444,55.2636153925,0.44147808,0.12876444,0.459873,44.75,31.68,54.8286868345,133.7
2021-06-04 02:00:00,42.03307648,2.02923064,42.0820305518,0.44307648,0.12923064,0.461538,41.59,1.9,41.6333772351,136.3,40.24307648,60.51923064,72.6779366922,0.44307648,0.12923064,0.461538,39.8,60.39,72.3255978199,134.27,45.03307648,32.01923064,55.2558513465,0.44307648,0.12923064,0.461538,44.59,31.89,54.8200711419,134.07
2021-06-04 02:30:00,41.3543552,2.2396036,41.4149552492,0.4443552,0.12960359999999999,0.46287000000000006,40.91,2.11,40.9643772075,135.8,39.5643552,60.1496036,71.9952291171,0.4443552,0.12960359999999999,0.46287000000000006,39.12,60.02,71.6433862963,133.98,44.2943552,31.6796036,54.4572050957,0.4443552,0.12960359999999999,0.46287000000000006,43.85,31.55,54.0205979234,133.6
2021-06-04 03:00:00,40.44307648,1.9192306399999999,40.4885895212,0.44307648,0.12923064,0.461538,40.0,1.79,40.0400312188,135.8,38.67307648,60.76923064,72.031286515,0.44307648,0.12923064,0.461538,38.23,60.64,71.685022843,133.98,43.40307648,32.15923064,54.0189148659,0.44307648,0.12923064,0.461538,42.96,32.03,53.5862155783,133.6
2021-06-04 03:30:00,40.18106848,2.11156164,40.236512731,0.45106848,0.13156164,0.469863,39.73,1.98,39.7793074349,136.22,38.42106848,60.70156164,71.8391125271,0.45106848,0.13156164,0.469863,37.97,60.57,71.4873821034,134.24,43.07106848,32.12156164,53.7299884813,0.45106848,0.13156164,0.469863,42.62,31.99,53.290003753,133.97
2021-06-04 04:00:00,39.90170784,2.06174812,39.9549382913,0.45170784,0.13174812,0.470529,39.45,1.9300000000000002,39.497182178,136.33,38.16170784,60.86174812,71.8363997531,0.45170784,0.13174812,0.470529,37.71,60.73,71.4855020266,134.31,42.78170784,32.18174812,53.5344696225,0.45170784,0.13174812,0.470529,42.33,32.05,53.0945515095,134.16
2021-06-04 04:30:00,39.68787168,1.91062924,39.7338352362,0.44787168,0.13062924,0.466533,39.24,1.78,39.2803513223,136.41,37.92787168,61.08062924,71.8983081757,0.44787168,0.13062924,0.466533,37.48,60.95,71.5517498039,134.37,42.48787168,32.40062924,53.4323873231,0.44787168,0.13062924,0.466533,42.04,32.27,52.9973065353,134.27
2021-06-04 05:00:00,38.12778176,15.43351968,41.1329706154,0.45778176,0.13351968,0.476856,37.67,15.3,40.6585649034,136.53,37.01778176,51.53351968,63.4509244774,0.45778176,0.13351968,0.476856,36.56,51.4,63.0760937281,134.48,41.94778176,25.93351968,49.3169731186,0.45778176,0.13351968,0.476856,41.49,25.8,48.8575490585,134.42
2021-06-04 05:30:00,38.79629312,24.07100216,45.6570422261,0.58629312,0.17100216000000001,0.610722,38.21,23.9,45.0689926668,135.86,38.06629312,45.02100216,58.9570462912,0.58629312,0.17100216000000001,0.610722,37.48,44.85,58.4488913496,134.04,43.42629312,21.48100216,48.4486985165,0.58629312,0.17100216000000001,0.610722,42.84,21.31,47.8474837374,134.05
2021-06-04 06:00:00,40.08528384,22.90529112,46.167979616,0.87528384,0.25529112,0.911754,39.21,22.65,45.2818572941,135.08,39.35528384,43.69529112,58.8057550941,0.87528384,0.25529112,0.911754,38.48,43.44,58.0322668866,133.51,44.90528384,22.15529112,50.0733605959,0.87528384,0.25529112,0.911754,44.03,21.9,49.1757145347,133.38
2021-06-04 06:30:00,44.0942448,21.3183214,48.9772728089,0.9542448,0.2783214,0.9940049999999999,43.14,21.04,47.997304091,133.72,43.3342448,41.8683214,60.2562288003,0.9542448,0.2783214,0.9940049999999999,42.38,41.59,59.3783841141,132.62,49.2242448,20.5383214,53.3371251762,0.9542448,0.2783214,0.9940049999999999,48.27,20.26,52.3494078286,132.14
2021-06-04 07:00:00,46.71062816,20.33309988,50.944261049,1.21062816,0.35309988000000003,1.261071,45.5,19.98,49.6935649758,133.72,45.93062816,40.84309988,61.463659271,1.21062816,0.35309988000000003,1.261071,44.72,40.49,60.3267643754,132.62,52.08062816,19.83309988,55.7291995312,1.21062816,0.35309988000000003,1.261071,50.87,19.48,54.4722617485,132.14
2021-06-04 07:30:00,50.86059808,17.32517444,53.7304579027,1.32059808,0.38517444,1.375623,49.54,16.94,52.3562336308,133.05,49.89059808,42.76517444,65.7109726124,1.32059808,0.38517444,1.375623,48.57,42.38,64.4601372943,132.19,56.53059808,17.10517444,59.0617940119,1.32059808,0.38517444,1.375623,55.21,16.72,57.6862418606,131.41
2021-06-04 08:00:00,55.46202656,12.801841079999999,56.9203261162,1.41202656,0.41184108,1.470861,54.05,12.39,55.4519125008,133.05,53.23202656,58.13184108,78.8223293175,1.41202656,0.41184108,1.470861,51.82,57.72,77.5687488619,132.19,60.51202656,15.06184108,62.3583548141,1.41202656,0.41184108,1.470861,59.1,14.65,60.8886894259,131.41
2021-06-04 08:30:00,60.13525344,15.54069892,62.1108849495,1.30525344,0.38069892,1.359639,58.83,15.16,60.751909435,134.65,56.65525344,65.75069892,86.792696414,1.30525344,0.38069892,1.359639,55.35,65.37,85.6554691774,133.28,63.85525344,19.59069892,66.7928804294,1.30525344,0.38069892,1.359639,62.55,19.21,65.4333752759,132.48
2021-06-04 09:00:00,62.20490304,16.35934672,64.3201227247,2.05490304,0.59934672,2.140524,60.15,15.76,62.1803835627,134.65,58.67490304,65.17934672,87.6988682116,2.05490304,0.59934672,2.140524,56.62,64.58,85.8859755723,133.28,65.76490304,19.19934672,68.5101261591,2.05490304,0.59934672,2.140524,63.71,18.6,66.3696022287,132.48
2021-06-04 09:30:00,63.09966816,16.65281988,65.260129726,2.16966816,0.63281988,2.260071,60.93,16.02,63.0008357087,134.36,59.55966816,64.72281988,87.9567932825,2.16966816,0.63281988,2.260071,57.39,64.09,86.029879693,133.09,66.60966816,18.91281988,69.2426360576,2.16966816,0.63281988,2.260071,64.44,18.28,66.9826246127,132.27
2021-06-04 10:00:00,63.3587488,17.0642184,65.6164506744,2.4487488,0.7142183999999999,2.55078,60.91,16.35,63.0662397801,134.36,59.7987488,64.3542184,87.8484819671,2.4487488,0.7142183999999999,2.55078,57.35,63.64,85.6683844834,133.09,66.7487488,18.6242184,69.2983187197,2.4487488,0.7142183999999999,2.55078,64.3,17.91,66.7477198112,132.27
2021-06-04 10:30:00,63.84739904,17.64757472,66.2414315793,3.55739904,1.03757472,3.705624,60.29,16.61,62.536199117,134.48,60.29739904,64.74757472,88.4761253848,3.55739904,1.03757472,3.705624,56.74,63.71,85.3134907268,133.17,67.01739904,18.82757472,69.6118477267,3.55739904,1.03757472,3.705624,63.46,17.79,65.9064162279,132.36
2021-06-04 11:00:00,63.58895808,17.41302944,65.9300324888,2.95895808,0.86302944,3.082248,60.63,16.55,62.8482251142,134.48,60.04895808,64.50302944,88.1278512925,2.95895808,0.86302944,3.082248,57.09,63.64,85.4945477794,133.17,69.76895808,18.06302944,72.0692760066,2.95895808,0.86302944,3.082248,66.81,17.2,68.988521509,132.36
2021-06-04 11:30:00,62.06020704,16.91214372,64.3233231655,2.7502070400000003,0.80214372,2.864799,59.31,16.11,61.4589960868,134.42,58.55020704,65.00214372,87.4837438192,2.7502070400000003,0.80214372,2.864799,55.8,64.2,85.0604490936,133.11,72.30020704,17.67214372,74.4286544396,2.7502070400000003,0.80214372,2.864799,69.55,16.87,71.5667478652,132.16
2021-06-04 12:00:00,62.21712992,16.83957956,64.4557421433,2.94712992,0.85957956,3.069927,59.27,15.98,61.386426024,134.42,58.71712992,65.46957956,87.9429769442,2.94712992,0.85957956,3.069927,55.77,64.61,85.3507176303,133.14,72.44712992,17.94957956,74.6376181294,2.94712992,0.85957956,3.069927,69.5,17.09,71.5703716631,132.09
2021-06-04 12:30:00,61.85358304,16.23396172,63.948473383,3.37358304,0.98396172,3.5141489999999997,58.48,15.25,60.4356922687,134.79,58.36358304,66.67396172,88.6099599182,3.37358304,0.98396172,3.5141489999999997,54.99,65.69,85.6684084129,133.35,71.87358304,17.64396172,74.0075761269,3.37358304,0.98396172,3.5141489999999997,68.5,16.66,70.4968481565,132.42
2021-06-04 13:00:00,61.37325344,16.40344892,63.5275481526,3.3032534399999998,0.96344892,3.440889,58.07,15.44,60.0875902329,135.15,57.90325344,66.78344892,88.3901341134,3.3032534399999998,0.96344892,3.440889,54.6,65.82,85.5186085013,133.6,71.35325344,17.53344892,73.4759049451,3.3032534399999998,0.96344892,3.440889,68.05,16.57,70.0383280783,132.66
2021-06-04 13:30:00,60.58625056,16.12932308,62.696481719,3.18625056,0.92932308,3.319011,57.4,15.2,59.3784472683,135.75,57.11625056,67.42932308,88.3684315186,3.18625056,0.92932308,3.319011,53.93,66.5,85.6194773401,133.94,70.53625056,18.38932308,72.8939630313,3.18625056,0.92932308,3.319011,67.35,17.46,69.5763903921,133.34
2021-06-04 14:00:00,59.765841280000004,15.77878704,61.813638498,2.87584128,0.83878704,2.995668,56.89,14.94,58.8190079821,135.75,56.32584128,67.84878704,88.1819612999,2.87584128,0.83878704,2.995668,53.45,67.01,85.7160580055,133.94,69.69584128,18.94878704,72.2258044054,2.87584128,0.83878704,2.995668,66.82,18.11,69.2306615597,133.34
2021-06-04 14:30:00,58.51571968,16.25041824,60.7302687516,4.59571968,1.34041824,4.787208,53.92,14.91,55.943493813,136.023,55.17571968,68.80041824,88.1921628729,4.59571968,1.34041824,4.787208,50.58,67.46,84.3160008539,134.113,68.01571968,19.69041824,70.808549583,4.59571968,1.34041824,4.787208,63.42,18.35,66.0213518492,133.613
2021-06-04 15:00:00,56.96784608,16.40978844,59.2842023109,6.06784608,1.7697884400000001,6.320673,50.9,14.64,52.9635686109,136.3,53.74784608,69.42978844,87.8027703496,6.06784608,1.7697884400000001,6.320673,47.68,67.66,82.7723262933,134.29,66.06784608,20.78978844,69.261645873,6.06784608,1.7697884400000001,6.320673,60.0,19.02,62.9425166322,133.91
2021-06-04 15:30:00,56.40760768,15.58305224,58.5205068441,4.70760768,1.37305224,4.903758,51.7,14.21,53.6172929194,136.3,53.17760768,68.68305224,86.863223654,4.70760768,1.37305224,4.903758,48.47,67.31,82.9456267684,134.29,65.75760768,21.29305224,69.1191510472,4.70760768,1.37305224,4.903758,61.05,19.92,64.2176681296,133.99
2021-06-04 16:00:00,55.79250208,15.75864644,57.9753242851,5.41250208,1.57864644,5.6380230000000005,50.38,14.18,52.3375276451,135.74,52.59250208,69.16864644,86.8923064798,5.41250208,1.57864644,5.6380230000000005,47.18,67.59,82.4279109283,133.9,64.91250208,21.65864644,68.4304748771,5.41250208,1.57864644,5.6380230000000005,59.5,20.08,62.7969457856,133.48
2021-06-04 16:30:00,55.07733664,15.59505652,57.24263096,6.01733664,1.7550565200000001,6.268059,49.06,13.84,50.9747898475,135.88,51.93733664,69.58505652,86.8306802239,6.01733664,1.7550565200000001,6.268059,45.92,67.83,81.9118752074,133.99,64.03733664,22.17505652,67.7680869998,6.01733664,1.7550565200000001,6.268059,58.02,20.42,61.5085099803,133.71
2021-06-04 17:00:00,56.1184064,15.2832852,58.1623103339,5.1884064,1.5132851999999999,5.40459,50.93,13.77,52.758675116,135.88,52.9284064,68.9932852,86.9568261077,5.1884064,1.5132851999999999,5.40459,47.74,67.48,82.6598935397,133.99,65.3484064,21.6932852,68.8550131929,5.1884064,1.5132851999999999,5.40459,60.16,20.18,63.4543773116,133.71
2021-06-04 17:30:00,57.21379136,14.76277248,59.0877091541,4.84379136,1.41277248,5.045616,52.37,13.35,54.0447906833,135.48,53.97379136,68.83277248,87.4706849239,4.84379136,1.41277248,5.045616,49.13,67.42,83.421899403,133.68,66.52379136,20.51277248,69.614572122,4.84379136,1.41277248,5.045616,61.68,19.1,64.5695934632,133.31
2021-06-04 18:00:00,57.87838752,14.71244636,59.7190406806,4.08838752,1.19244636,4.258737,53.79,13.52,55.4630913311,135.06,54.57838752,68.73244636,87.766448982,4.08838752,1.19244636,4.258737,50.49,67.54,84.3261033133,133.37,67.53838752,21.43244636,70.8574875774,4.08838752,1.19244636,4.258737,63.45,20.24,66.6000007508,132.74
2021-06-04 18:30:00,57.89181504,14.07636272,59.5785719538,3.14181504,0.91636272,3.272724,54.75,13.16,56.3093961964,135.32,54.55181504,69.11636272,88.0509631963,3.14181504,0.91636272,3.272724,51.41,68.2,85.4062532839,133.54,67.75181504,21.94636272,71.2176331947,3.14181504,0.91636272,3.272724,64.61,21.03,67.9463979914,133.11
2021-06-04 19:00:00,58.041696,13.811328,59.6623101772,2.3016959999999997,0.6713279999999999,2.3976,55.74,13.14,57.2678548577,135.53,54.641696,68.861328,87.9067542097,2.3016959999999997,0.6713279999999999,2.3976,52.34,68.19,85.9613384028,133.69,68.031696,21.721328,71.4151787138,2.3016959999999997,0.6713279999999999,2.3976,65.73,21.05,69.0183700184,133.35
2021-06-04 19:30:00,57.46597248,13.24090864,58.9716851945,1.54597248,0.45090864,1.610388,55.92,12.79,57.3640174674,135.44,54.06597248,69.13090864,87.7622464936,1.54597248,0.45090864,1.610388,52.52,68.68,86.4597756185,133.63,67.45597248,21.99090864,70.9500407754,1.54597248,0.45090864,1.610388,65.91,21.54,69.3404622136,133.27
2021-06-04 20:00:00,56.74489408,12.80892744,58.1726020246,1.02489408,0.29892744,1.067598,55.72,12.51,57.1070792459,135.63,53.35489408,69.12892744,87.3244142912,1.02489408,0.29892744,1.067598,52.33,68.83,86.4638525628,133.74,66.69489408,22.10892744,70.2638852391,1.02489408,0.29892744,1.067598,65.67,21.81,69.1970013801,133.5
2021-06-04 20:30:00,56.03225696,12.298158279999999,57.3660048906,0.78225696,0.22815828,0.814851,55.25,12.07,56.5530494315,135.47,52.67225696,69.77815828,87.4263005406,0.78225696,0.22815828,0.814851,51.89,69.55,86.7742738374,133.61,65.91225696,22.68815828,69.7078054718,0.78225696,0.22815828,0.814851,65.13,22.46,68.893893053,133.32
2021-06-04 21:00:00,54.9785408,12.0220744,56.2776174103,0.6585407999999999,0.19207439999999998,0.68598,54.32,11.83,55.5932666786,135.75,51.6385408,70.0320744,87.0116678424,0.6585407999999999,0.19207439999999998,0.68598,50.98,69.84,86.4672539173,133.83,64.7085408,22.9620744,68.6618679706,0.6585407999999999,0.19207439999999998,0.68598,64.05,22.77,67.9770211174,133.76
2021-06-04 21:30:00,54.13734208,11.97839144,55.446674102,0.57734208,0.16839144,0.601398,53.56,11.81,54.8466015356,135.75,50.81734208,70.38839144,86.8154819464,0.57734208,0.16839144,0.601398,50.24,70.22,86.3417975259,133.81,63.90734208,24.37839144,68.399227634,0.57734208,0.16839144,0.601398,63.33,24.21,67.7998008847,133.69
2021-06-04 22:00:00,53.7962432,11.8522376,55.0863986712,0.5562431999999999,0.16223759999999998,0.57942,53.24,11.69,54.5082901952,136.07,50.4962432,70.1622376,86.4442604361,0.5562431999999999,0.16223759999999998,0.57942,49.94,70.0,85.9883922399,134.05,63.5762432,24.9522376,68.2975318783,0.5562431999999999,0.16223759999999998,0.57942,63.02,24.79,67.7204880372,134.12
2021-06-04 22:30:00,52.59889056,11.34009308,53.8074437156,0.54889056,0.16009308,0.571761,52.05,11.18,53.2371571367,135.72,49.33889056,70.77009308,86.2712709785,0.54889056,0.16009308,0.571761,48.79,70.61,85.8267802029,133.82,62.18889056,25.62009308,67.2595515783,0.54889056,0.16009308,0.571761,61.64,25.46,66.6910878604,133.77
2021-06-04 23:00:00,50.0910784,10.9719812,51.2786554692,0.5210783999999999,0.15198119999999998,0.54279,49.57,10.82,50.7371392572,135.84,46.9110784,71.8419812,85.801629002,0.5210783999999999,0.15198119999999998,0.54279,46.39,71.69,85.3902113828,133.92,59.3110784,26.2319812,64.8530713124,0.5210783999999999,0.15198119999999998,0.54279,58.79,26.08,64.3150876545,133.92
2021-06-04 23:30:00,47.1378816,9.2410488,48.0351627941,0.5178815999999999,0.15104879999999998,0.53946,46.62,9.09,47.4979210071,136.44,44.8078816,60.9310488,75.63292247,0.5178815999999999,0.15104879999999998,0.53946,44.29,60.78,75.2051361278,134.33,55.4878816,36.6610488,66.5051689989,0.5178815999999999,0.15104879999999998,0.53946,54.97,36.51,65.9900068192,134.42
2021-06-05 00:00:00,44.65043904,8.37179472,45.4285004518,0.52043904,0.15179472,0.5421239999999999,44.13,8.22,44.8890331818,135.97,42.79043904,54.17179472,69.033361619,0.52043904,0.15179472,0.5421239999999999,42.27,54.02,68.592370567,134.0,52.20043904,44.52179472,68.6081339278,0.52043904,0.15179472,0.5421239999999999,51.68,44.37,68.1140169128,133.62
2021-06-05 00:30:00,42.65203744,8.17226092,43.4278959464,0.52203744,0.15226092,0.543789,42.13,8.02,42.8865631638,135.97,40.85203744,54.45226092,68.0730319752,0.52203744,0.15226092,0.543789,40.33,54.3,67.6387381609,134.03,49.90203744,44.68226092,66.982966354,0.52203744,0.15226092,0.543789,49.38,44.53,66.4928966131,133.44
2021-06-05 01:00:00,41.25043904,8.12179472,42.0423865934,0.52043904,0.15179472,0.5421239999999999,40.73,7.97,41.5024553491,135.97,39.47043904,54.53179472,67.3173988906,0.52043904,0.15179472,0.5421239999999999,38.95,54.38,66.8901106293,134.03,48.30043904,45.04179472,66.0431350184,0.52043904,0.15179472,0.5421239999999999,47.78,44.89,65.5594424931,133.44
2021-06-05 01:30:00,40.68203744,7.83226092,41.4291260032,0.52203744,0.15226092,0.543789,40.16,7.68,40.8877487764,135.97,38.92203744,55.17226092,67.5196517579,0.52203744,0.15226092,0.543789,38.4,55.02,67.0951592889,134.03,47.56203744,44.63226092,65.2241222269,0.52203744,0.15226092,0.543789,47.04,44.48,64.7397250535,133.44
2021-06-05 02:00:00,40.48884064,7.64132852,41.2035935074,0.51884064,0.15132852,0.540459,39.97,7.49,40.6657226666,136.42,38.71884064,55.43132852,67.6149451083,0.51884064,0.15132852,0.540459,38.2,55.28,67.1946307379,134.32,47.30884064,44.49132852,64.9430882864,0.51884064,0.15132852,0.540459,46.79,44.34,64.4619244205,133.9
2021-06-05 02:30:00,39.9810784,7.4319812,40.6659682607,0.5210783999999999,0.15198119999999998,0.54279,39.46,7.28,40.1259267806,136.42,38.2210784,55.6319812,67.4964307671,0.5210783999999999,0.15198119999999998,0.54279,37.7,55.48,67.0769736944,134.37,46.7110784,44.7319812,64.6751496896,0.5210783999999999,0.15198119999999998,0.54279,46.19,44.58,64.1941780849,133.9
2021-06-05 03:00:00,38.60139808,11.92207444,40.400541985,0.52139808,0.15207444,0.543123,38.08,11.77,39.857487376899996,136.48,37.61139808,40.42207444,55.2137787836,0.52139808,0.15207444,0.543123,37.09,40.27,54.7479771316,134.37,45.42139808,44.88207444,63.8553365787,0.52139808,0.15207444,0.543123,44.9,44.73,63.3780947962,133.97
2021-06-05 03:30:00,37.95395552,13.54282036,40.2977756572,0.52395552,0.15282036000000002,0.545787,37.43,13.39,39.7529495761,133.9,37.24395552,34.20282036,50.5662450984,0.52395552,0.15282036000000002,0.545787,36.72,34.05,50.0775488617,132.68,44.87395552,44.60282036,63.2699254629,0.52395552,0.15282036000000002,0.545787,44.35,44.45,62.7911219839,131.44
2021-06-05 04:00:00,37.63235712,13.29235416,39.910913063,0.52235712,0.15235416000000002,0.544122,37.11,13.14,39.367647885,133.9,36.92235712,33.93235416,50.1464367043,0.52235712,0.15235416000000002,0.544122,36.4,33.78,49.6593233945,132.68,44.52235712,44.92235416,63.2475943163,0.52235712,0.15235416000000002,0.544122,44.0,44.77,62.7722303252,131.44
2021-06-05 04:30:00,37.13235712,13.06235416,39.3628891405,0.52235712,0.15235416000000002,0.544122,36.61,12.91,38.8195852631,133.9,36.43235712,33.71235416,49.6370775563,0.52235712,0.15235416000000002,0.544122,35.91,33.56,49.1508056902,132.68,43.98235712,45.13235416,63.018863286,0.52235712,0.15235416000000002,0.544122,43.46,44.98,62.5457592487,131.44
2021-06-05 05:00:00,36.15683264,13.763659520000001,38.6879163298,0.52683264,0.15365952,0.5487839999999999,35.63,13.61,38.1409097951,133.83,35.45683264,34.47365952,49.4532120449,0.52683264,0.15365952,0.5487839999999999,34.93,34.32,48.9690443035,132.62,42.74683264,44.81365952,61.9318640146,0.52683264,0.15365952,0.5487839999999999,42.22,44.66,61.4576602223,131.44
2021-06-05 05:30:00,36.5070224,13.2582982,38.83999428,0.5770223999999999,0.16829819999999998,0.601065,35.93,13.09,38.2402013593,134.21,35.8170224,33.9282982,49.3354691105,0.5770223999999999,0.16829819999999998,0.601065,35.24,33.76,48.801590138,132.88,43.2370224,45.1482982,62.5124702469,0.5770223999999999,0.16829819999999998,0.601065,42.66,44.98,61.9925479392,131.64
2021-06-05 06:00:00,37.06991936,13.12997648,39.3265203612,0.71991936,0.20997648,0.7499159999999999,36.35,12.92,38.577829125,133.93,36.37991936,33.76997648,49.6377864545,0.71991936,0.20997648,0.7499159999999999,35.66,33.56,48.968451068,132.7,43.90991936,45.19997648,63.0168143593,0.71991936,0.20997648,0.7499159999999999,43.19,44.99,62.3656652334,131.49
2021-06-05 06:30:00,38.56780128,12.77769204,40.6293577287,0.91780128,0.26769204,0.956043,37.65,12.51,39.6739536724,133.93,37.86780128,33.31769204,50.4384672314,0.91780128,0.26769204,0.956043,36.95,33.05,49.5742372609,132.63,45.61780128,44.59769204,63.7960651523,0.91780128,0.26769204,0.956043,44.7,44.33,62.9542603801,131.4
2021-06-05 07:00:00,39.83549312,12.564102160000001,41.7698835909,1.38549312,0.40410216,1.443222,38.45,12.16,40.3270145188,133.48,39.11549312,33.10410216,51.2435691755,1.38549312,0.40410216,1.443222,37.73,32.7,49.9283777025,132.36,47.00549312,44.32410216,64.6076033896,1.38549312,0.40410216,1.443222,45.62,43.92,63.325751476,130.98
2021-06-05 07:30:00,42.40020768,12.33547724,44.1581431906,2.11020768,0.61547724,2.198133,40.29,11.72,41.9600107245,133.48,41.67020768,32.79547724,53.0278185059,2.11020768,0.61547724,2.198133,39.56,32.18,50.9955488254,132.42,49.74020768,42.50547724,65.4278522913,2.11020768,0.61547724,2.198133,47.63,41.89,63.4301899729,130.98
2021-06-05 08:00:00,44.99772928,12.87142104,46.8024477986,2.98772928,0.87142104,3.112218,42.01,12.0,43.6902746615,133.17,44.25772928,33.18142104,55.3150368639,2.98772928,0.87142104,3.112218,41.27,32.31,52.413252141,132.28,52.30772928,40.18142104,65.9594203979,2.98772928,0.87142104,3.112218,49.32,39.31,63.0693150431,130.53
2021-06-05 08:30:00,47.51068544,12.80894992,49.2070566995,3.87068544,1.12894992,4.031964,43.64,11.68,45.1760113334,132.24,46.76068544,32.98894992,57.2261524099,3.87068544,1.12894992,4.031964,42.89,31.86,53.4285663293,131.71,54.87068544,37.96894992,66.7265560229,3.87068544,1.12894992,4.031964,51.0,36.84,62.9141128842,129.14
2021-06-05 09:00:00,49.16600928,12.31258604,50.6842800434,4.70600928,1.37258604,4.902093,44.46,10.94,45.7861900577,132.24,48.39600928,32.48258604,58.2862943588,4.70600928,1.37258604,4.902093,43.69,31.11,53.6343938159,131.71,56.60600928,37.08258604,67.6709573896,4.70600928,1.37258604,4.902093,51.9,35.71,62.9985245859,129.14
2021-06-05 09:30:00,50.92401056,10.30200308,51.9556168184,5.42401056,1.58200308,5.650011,45.5,8.72,46.3280519772,132.16,49.724010559999996,46.08200308,67.794013261,5.42401056,1.58200308,5.650011,44.3,44.5,62.7912414274,131.64,59.74401056,24.57200308,64.5997688321,5.42401056,1.58200308,5.650011,54.32,22.99,58.9847649822,129.0
2021-06-05 10:00:00,51.41063328,9.73351804,52.3239389542,6.08063328,1.77351804,6.3339929999999995,45.33,7.96,46.0235863444,133.29,50.09063328,50.22351804,70.9328788835,6.08063328,1.77351804,6.3339929999999995,44.01,48.45,65.4544314772,132.39,60.57063328,20.84351804,64.0566457147,6.08063328,1.77351804,6.3339929999999995,54.49,19.07,57.7306244553,130.72
2021-06-05 10:30:00,52.29701632,9.64162976,53.1783691025,6.65701632,1.94162976,6.934392,45.64,7.7,46.2849824457,133.17,50.96701632,49.88162976,71.3148914328,6.65701632,1.94162976,6.934392,44.31,47.94,65.2810822521,132.21,61.37701632,19.50162976,64.4007119187,6.65701632,1.94162976,6.934392,54.72,17.56,57.4685305189,130.66
2021-06-05 11:00:00,52.24957344,9.55570892,53.1161886587,6.97957344,2.03570892,7.270389,45.27,7.52,45.8903399421,133.17,50.90957344,49.79570892,71.2137437205,6.97957344,2.03570892,7.270389,43.93,47.76,64.8911588739,132.21,61.20957344,19.05570892,64.1071908849,6.97957344,2.03570892,7.270389,54.23,17.02,56.8381324464,130.66
2021-06-05 11:30:00,51.84531744,9.69030092,52.7431405244,7.23531744,2.11030092,7.536789,44.61,7.58,45.249403311,133.17,50.53531744,49.94030092,71.0482368869,7.23531744,2.11030092,7.536789,43.3,47.83,64.5182059577,132.19,60.70531744,19.19030092,63.6663428735,7.23531744,2.11030092,7.536789,53.47,17.08,56.1316960371,130.66
2021-06-05 12:00:00,51.39701568,9.55829624,52.2782387598,7.29701568,2.12829624,7.601058,44.1,7.43,44.7215261367,133.17,50.08701568,49.78829624,70.6228262123,7.29701568,2.12829624,7.601058,42.79,47.66,64.0504465246,132.19,60.17701568,19.04829624,63.1198131001,7.29701568,2.12829624,7.601058,52.88,16.92,55.5209942274,130.66
2021-06-05 12:30:00,51.32224032,9.65773676,52.2230239529,7.43224032,2.16773676,7.741917,43.89,7.49,44.5245123499,133.3,50.01224032,49.97773676,70.7035950534,7.43224032,2.16773676,7.741917,42.58,47.81,64.0222812777,132.18,60.06224032,19.16773676,63.0466085111,7.43224032,2.16773676,7.741917,52.63,17.0,55.3074759865,130.86
2021-06-05 13:00:00,50.824648,9.552189,51.7144966041,7.344648,2.142189,7.650675,43.48,7.41,44.1068985534,133.3,49.514648,49.992189,70.3627694706,7.344648,2.142189,7.650675,42.17,47.85,63.7803370954,132.18,59.574648,19.892189,62.8079443027,7.344648,2.142189,7.650675,52.23,17.75,55.1637145232,130.86
2021-06-05 13:30:00,50.16446816,9.57796988,51.0706507967,7.36446816,2.1479698799999998,7.671321,42.8,7.43,43.4401300643,133.54,48.85446816,50.16796988,70.0255971847,7.36446816,2.1479698799999998,7.671321,41.49,48.02,63.4613307456,132.3,58.86446816,20.63796988,62.377491233,7.36446816,2.1479698799999998,7.671321,51.5,18.49,54.7186449028,131.22
2021-06-05 14:00:00,49.40927328,9.75978804,50.363972724999996,7.43927328,2.16978804,7.749243,41.97,7.59,42.6507795943,133.75,48.11927328,50.49978804,69.7545199473,7.43927328,2.16978804,7.749243,40.68,48.33,63.171602006,132.45,57.98927328,20.90978804,61.6439376697,7.43927328,2.16978804,7.749243,50.55,18.74,53.9118734603,131.5
2021-06-05 14:30:00,48.91323968,9.66302824,49.8585913435,7.07323968,2.06302824,7.367958,41.84,7.6,42.5246469709,133.99,47.63323968,50.60302824,69.4952659501,7.07323968,2.06302824,7.367958,40.56,48.54,63.2553966077,132.58,57.66323968,22.23302824,61.8009446134,7.07323968,2.06302824,7.367958,50.59,20.17,54.4626202087,131.75
