Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-05 15:00:00,48.1512816,9.4141238,49.062935569,7.1112816,2.0741238,7.407585,41.04,7.34,41.6912125034,134.32,46.8712816,50.5141238,68.9100409382,7.1112816,2.0741238,7.407585,39.76,48.44,62.6681035296,132.81,56.8712816,22.7141238,61.2394814709,7.1112816,2.0741238,7.407585,49.76,20.64,53.8708381223,132.24
2021-06-05 15:30:00,47.73089216,9.54442688,48.6758066277,6.94089216,2.02442688,7.230096,40.79,7.52,41.4773974593,134.92,46.45089216,50.86442688,68.883055277,6.94089216,2.02442688,7.230096,39.51,48.84,62.8202650424,133.18,56.46089216,22.95442688,60.948650985,6.94089216,2.02442688,7.230096,49.52,20.93,53.7614666839,132.91
2021-06-05 16:00:00,47.83602752,9.08009136,48.6901795848,6.44602752,1.88009136,6.714612,41.39,7.2,42.0115710251,134.92,46.54602752,50.37009136,68.5833710276,6.44602752,1.88009136,6.714612,40.1,48.49,62.9228901116,133.18,56.75602752,23.09009136,61.2731505544,6.44602752,1.88009136,6.714612,50.31,21.21,54.598170299,132.91
2021-06-05 16:30:00,48.8522016,9.0960588,49.691809052,6.1922016,1.8060588,6.45021,42.66,7.29,43.2783976136,134.79,47.5522016,50.2860588,69.2091004612,6.1922016,1.8060588,6.45021,41.36,48.48,63.7256620209,133.07,57.9922016,23.2960588,62.4964143134,6.1922016,1.8060588,6.45021,51.8,21.49,56.0808354075,132.81
2021-06-05 17:00:00,49.813301440000004,8.66221292,50.5608438718,5.2533014399999995,1.53221292,5.472189,44.56,7.13,45.1268268328,134.62,48.48330144,49.66221292,69.4043652131,5.2533014399999995,1.53221292,5.472189,43.23,48.13,64.6941249265,132.97,59.38330144,23.71221292,63.9425174002,5.2533014399999995,1.53221292,5.472189,54.13,22.18,58.4979426989,132.63
2021-06-05 17:30:00,51.494592,8.103006,52.1282237515,3.404592,0.9930059999999999,3.54645,48.09,7.11,48.6127575848,134.09,50.124592,48.983006,70.0843035206,3.404592,0.9930059999999999,3.54645,46.72,47.99,66.9761039476,132.62,61.704592,23.403006,65.9936160831,3.404592,0.9930059999999999,3.54645,58.3,22.41,62.4587712015,132.22
2021-06-05 18:00:00,52.1237728,8.3586004,52.7897138802,3.4237728,0.9986003999999999,3.56643,48.7,7.36,49.2530161513,134.09,50.7437728,48.9386004,70.497638876,3.4237728,0.9986003999999999,3.56643,47.32,47.94,67.3604186448,132.62,62.4337728,23.5986004,66.7448119848,3.4237728,0.9986003999999999,3.56643,59.01,22.6,63.1897151442,132.22
2021-06-05 18:30:00,53.173704,8.188997,53.8005805633,2.293704,0.668997,2.389275,50.88,7.52,51.4327211024,133.67,51.753704,48.578997,70.9814400195,2.293704,0.668997,2.389275,49.46,47.91,68.8597102811,132.32,63.843704,23.388997,67.9931152478,2.293704,0.668997,2.389275,61.55,22.72,65.6094573975,131.82
2021-06-05 19:00:00,53.653844480000004,7.88820464,54.2306075932,1.67384448,0.48820464,1.743588,51.98,7.4,52.5040988876,133.33,52.21384448,48.18820464,71.0520134958,1.67384448,0.48820464,1.743588,50.54,47.7,69.4951912005,132.13,64.47384448,23.02820464,68.4629449481,1.67384448,0.48820464,1.743588,62.8,22.54,66.7224969557,131.53
2021-06-05 19:30:00,53.1569616,8.2391138,53.7916867439,1.4369616,0.4191138,1.496835,51.72,7.82,52.3078464477,133.08,51.7169616,48.5791138,70.9547349705,1.4369616,0.4191138,1.496835,50.28,48.16,69.6237315863,131.94,63.9169616,23.4591138,68.0860338135,1.4369616,0.4191138,1.496835,62.48,23.04,66.5927323362,131.3
2021-06-05 20:00:00,52.55854016,8.47874088,53.2380427013,1.29854016,0.37874088,1.352646,51.26,8.1,51.8960268229,133.23,51.13854016,48.93874088,70.7824176517,1.29854016,0.37874088,1.352646,49.84,48.56,69.5851938274,132.05,63.26854016,23.79874088,67.5965105716,1.29854016,0.37874088,1.352646,61.97,23.42,66.2478475122,131.44
2021-06-05 20:30:00,52.17732192,8.68088556,52.8945242615,0.75732192,0.22088556,0.7888769999999999,51.42,8.46,52.1113039561,133.47,50.73732192,49.28088556,70.7310505874,0.75732192,0.22088556,0.7888769999999999,49.98,49.06,70.0348770257,132.2,62.90732192,24.13088556,67.37678227,0.75732192,0.22088556,0.7888769999999999,62.15,23.91,66.5906194595,131.66
2021-06-05 21:00:00,51.34634304,9.19976672,52.1639976544,0.6163430400000001,0.17976672,0.6420239999999999,50.73,9.02,51.5256567159,133.73,49.91634304,50.20976672,70.8001552016,0.6163430400000001,0.17976672,0.6420239999999999,49.3,50.03,70.2388133442,132.4,61.86634304,23.61976672,66.221882947,0.6163430400000001,0.17976672,0.6420239999999999,61.25,23.44,65.5819799945,131.86
2021-06-05 21:30:00,50.87395552,8.932820360000001,51.6522470938,0.52395552,0.15282036000000002,0.545787,50.35,8.78,51.1097926038,134.06,49.45395552,49.76282036,70.157194975,0.52395552,0.15282036000000002,0.545787,48.93,49.61,69.6799612514,132.66,61.42395552,24.52282036,66.1382720528,0.52395552,0.15282036000000002,0.545787,60.9,24.37,65.5950219148,132.07
2021-06-05 22:00:00,50.89340608,9.14974344,51.709347196,0.51340608,0.14974344,0.534798,50.38,9.0,51.1775771212,134.06,49.47340608,49.94974344,70.3035900853,0.51340608,0.14974344,0.534798,48.96,49.8,69.8363916594,132.66,61.44340608,24.78974344,66.2557433777,0.51340608,0.14974344,0.534798,60.93,24.64,65.7236220852,132.07
2021-06-05 22:30:00,50.07701248,9.87787864,51.0419402585,0.50701248,0.14787864,0.528138,49.57,9.73,50.5159163037,133.99,48.65701248,50.91787864,70.4282274992,0.50701248,0.14787864,0.528138,48.15,50.77,69.971532783,132.64,60.40701248,24.46787864,65.1742605781,0.50701248,0.14787864,0.528138,59.9,24.32,64.6488391234,132.07
2021-06-05 23:00:00,48.0066928,10.5777854,49.1582352975,0.5066927999999999,0.14778539999999998,0.527805,47.5,10.43,48.6316244845,134.39,46.6166928,52.0277854,69.8570433188,0.5066927999999999,0.14778539999999998,0.527805,46.11,51.88,69.409412186,132.92,57.9666928,25.0077854,63.1310288589,0.5066927999999999,0.14778539999999998,0.527805,57.46,24.86,62.6072775322,132.22
2021-06-05 23:30:00,45.29701248,10.68787864,46.5408432394,0.50701248,0.14787864,0.528138,44.79,10.54,46.0134295614,135.07,43.94701248,52.58787864,68.5333851913,0.50701248,0.14787864,0.528138,43.44,52.44,68.0954271592,133.38,54.98701248,26.80787864,61.1738007537,0.50701248,0.14787864,0.528138,54.48,26.66,60.6533263721,132.86
2021-06-06 00:00:00,42.9366928,11.0077854,44.3252854251,0.5066927999999999,0.14778539999999998,0.527805,42.43,10.86,43.797768208,135.79,41.5966928,53.3777854,67.6718022969,0.5066927999999999,0.14778539999999998,0.527805,41.09,53.23,67.2444867629,133.89,52.3066928,27.4577854,59.0755456238,0.5066927999999999,0.14778539999999998,0.527805,51.8,27.31,58.5583136711,133.78
2021-06-06 00:30:00,40.90605344,16.96759892,44.2854899617,0.50605344,0.14759892,0.527139,40.4,16.82,43.761540192300004,136.12,40.03605344,43.10759892,58.8315447672,0.50605344,0.14759892,0.527139,39.53,42.96,58.3796411431,134.13,49.73605344,32.07759892,59.1831679133,0.50605344,0.14759892,0.527139,49.23,31.93,58.6780861992,133.92
2021-06-06 01:00:00,39.69956992,19.05862456,44.037336681,0.50956992,0.14862456000000002,0.530802,39.19,18.91,43.5137242718,136.12,38.95956992,40.41862456,56.1383407278,0.50956992,0.14862456000000002,0.530802,38.45,40.27,55.6783207362,134.13,48.22956992,33.23862456,58.5738642853,0.50956992,0.14862456000000002,0.530802,47.72,33.09,58.0701859821,133.92
2021-06-06 01:30:00,39.10861088,19.46834484,43.6863811247,0.50861088,0.14834484,0.529803,38.6,19.32,43.1650599444,136.19,38.37861088,40.73834484,55.9690138682,0.50861088,0.14834484,0.529803,37.87,40.59,55.5129264226,134.17,47.51861088,33.47834484,58.1276006144,0.50861088,0.14834484,0.529803,47.01,33.33,57.6266344671,133.98
2021-06-06 02:00:00,39.01701248,19.18787864,43.4799028238,0.50701248,0.14787864,0.528138,38.51,19.04,42.9597683886,136.01,38.29701248,40.28787864,55.5857385505,0.50701248,0.14787864,0.528138,37.79,40.14,55.1298802828,134.07,47.44701248,33.62787864,58.1554229209,0.50701248,0.14787864,0.528138,46.94,33.48,57.6565174113,133.74
2021-06-06 02:30:00,38.48893056,19.24843808,43.0337093936,0.50893056,0.14843808,0.5301359999999999,37.98,19.1,42.5122382379,135.42,37.75893056,40.32843808,55.2459931127,0.50893056,0.14843808,0.5301359999999999,37.25,40.18,54.7904635863,133.68,46.82893056,33.68843808,57.6876035008,0.50893056,0.14843808,0.5301359999999999,46.32,33.54,57.188058194,133.27
2021-06-06 03:00:00,37.44797152,19.35815836,42.1555318559,0.50797152,0.14815836000000002,0.529137,36.94,19.21,41.6363747221,135.34,36.74797152,40.37815836,54.5967863833,0.50797152,0.14815836000000002,0.529137,36.24,40.23,54.1460109334,133.64,45.60797152,33.80815836,56.7721642873,0.50797152,0.14815836000000002,0.529137,45.1,33.66,56.2761548082,133.21
2021-06-06 03:30:00,36.87660288,18.83067584,41.4062578913,0.51660288,0.15067584,0.5381279999999999,36.36,18.68,40.8777690194,135.17,36.17660288,39.83067584,53.807335316,0.51660288,0.15067584,0.5381279999999999,35.66,39.68,53.3492080541,133.52,45.08660288,34.86067584,56.9918281798,0.51660288,0.15067584,0.5381279999999999,44.57,34.71,56.491317917,133.07
2021-06-06 04:00:00,36.40592352,18.87214436,41.0066957958,0.55592352,0.16214436000000002,0.579087,35.85,18.71,40.4386770308,135.11,35.70592352,39.87214436,53.5229004285,0.55592352,0.16214436000000002,0.579087,35.15,39.71,53.032127998,133.45,44.54592352,35.14214436,56.7389602695,0.55592352,0.16214436000000002,0.579087,43.99,34.98,56.2024954962,133.26
2021-06-06 04:30:00,36.04007936,18.77335648,40.6365135537,0.56007936,0.16335648,0.5834159999999999,35.48,18.61,40.0644792803,135.11,35.35007936,39.71335648,53.1674599136,0.56007936,0.16335648,0.5834159999999999,34.79,39.55,52.6739651061,133.45,44.12007936,35.00335648,56.3188810933,0.56007936,0.16335648,0.5834159999999999,43.56,34.84,55.7790211459,133.26
2021-06-06 05:00:00,35.12007936,18.93335648,39.8985207978,0.56007936,0.16335648,0.5834159999999999,34.56,18.77,39.3281896354,134.86,34.43007936,40.00335648,52.7797204843,0.56007936,0.16335648,0.5834159999999999,33.87,39.84,52.291514608,133.29,43.04007936,35.28335648,55.6539637026,0.56007936,0.16335648,0.5834159999999999,42.48,35.12,55.1177358026,132.95
2021-06-06 05:30:00,35.00478464,18.84764552,39.7563666516,0.57478464,0.16764552,0.598734,34.43,18.68,39.1710007531,135.31,34.32478464,39.95764552,52.6764110023,0.57478464,0.16764552,0.598734,33.75,39.79,52.1757280735,133.58,42.91478464,35.20764552,55.5090717249,0.57478464,0.16764552,0.598734,42.34,35.04,54.9588682562,133.37
2021-06-06 06:00:00,34.75043872,18.90512796,39.5600411326,0.84043872,0.24512796,0.8754569999999999,33.91,18.66,38.7050862291,135.44,34.08043872,39.97512796,52.5308210365,0.84043872,0.24512796,0.8754569999999999,33.24,39.73,51.8012596372,133.64,42.58043872,35.23512796,55.2685082479,0.84043872,0.24512796,0.8754569999999999,41.74,34.99,54.465839753,133.45
2021-06-06 06:30:00,36.07288608,18.74125844,40.6508041502,1.03288608,0.30125844,1.075923,35.04,18.44,39.5958987775,135.17,35.39288608,39.79125844,53.2541137689,1.03288608,0.30125844,1.075923,34.36,39.49,52.345675084,133.42,44.09288608,35.00125844,56.2962760336,1.03288608,0.30125844,1.075923,43.06,34.7,55.3014791846,133.18
2021-06-06 07:00:00,37.0234752,18.6360136,41.4492306175,1.3234751999999999,0.38601359999999996,1.37862,35.7,18.25,40.0942951054,135.17,36.3334752,39.6860136,53.8061436601,1.3234751999999999,0.38601359999999996,1.37862,35.01,39.3,52.6325954139,133.42,45.1634752,34.8560136,57.049813113,1.3234751999999999,0.38601359999999996,1.37862,43.84,34.47,55.7685081386,133.18
2021-06-06 07:30:00,38.8619664,18.2259902,42.9236432662,1.6319664,0.4759902,1.699965,37.23,17.75,41.2448227054,135.17,38.1419664,39.2659902,54.7414613181,1.6319664,0.4759902,1.699965,36.51,38.79,53.2695428927,133.42,47.2519664,34.3359902,58.4098326627,1.6319664,0.4759902,1.699965,45.62,33.86,56.8127098456,133.18
2021-06-06 08:00:00,40.87631168,18.04517424,44.682224317,2.00631168,0.5851742400000001,2.089908,38.87,17.46,42.6113658547,135.08,40.16631168,39.05517424,56.0235595878,2.00631168,0.5851742400000001,2.089908,38.16,38.47,54.1860360241,133.39,49.55631168,34.06517424,60.1353816262,2.00631168,0.5851742400000001,2.089908,47.55,33.48,58.1542165281,133.09
2021-06-06 08:30:00,43.73150624,17.88668932,47.2480506778,2.25150624,0.65668932,2.345319,41.48,17.23,44.9161808261,135.02,43.00150624,38.68668932,57.8427996336,2.25150624,0.65668932,2.345319,40.75,38.03,55.7390652954,133.36,52.71150624,32.66668932,62.0130267058,2.25150624,0.65668932,2.345319,50.46,32.01,59.7566038192,133.02
2021-06-06 09:00:00,46.16807936,16.56610648,49.0502541859,2.55807936,0.74610648,2.664666,43.61,15.82,46.390780334,134.35,45.40807936,37.13610648,58.6599017699,2.55807936,0.74610648,2.664666,42.85,36.39,56.2170312272,132.92,55.55807936,32.04610648,64.1377667424,2.55807936,0.74610648,2.664666,53.0,31.3,61.5523354553,132.24
2021-06-06 09:30:00,48.67828896,16.41158428,51.3703797402,2.74828896,0.80158428,2.862801,45.93,15.61,48.5101741906,133.06,47.89828896,36.83158428,60.4219470546,2.74828896,0.80158428,2.862801,45.15,36.03,57.764032061500004,132.04,58.27828896,30.41158428,65.7360131323,2.74828896,0.80158428,2.862801,55.53,29.61,62.9311766933,130.87
2021-06-06 10:00:00,50.8411968,16.1336824,53.3396944108,2.0011968,0.5836823999999999,2.08458,48.84,15.55,51.2557128523,133.06,50.0411968,36.4236824,61.8935054489,2.0011968,0.5836823999999999,2.08458,48.04,35.84,59.9361927386,132.04,60.7611968,28.5036824,67.1146999317,2.0011968,0.5836823999999999,2.08458,58.76,27.92,65.0558529265,130.87
2021-06-06 10:30:00,52.89852928,16.28832104,55.3494697562,2.18852928,0.63832104,2.279718,50.71,15.65,53.0700160166,132.63,52.07852928,36.44832104,63.566133425,2.18852928,0.63832104,2.279718,49.89,35.81,61.411466356,131.78,62.81852928,26.13832104,68.0395432649,2.18852928,0.63832104,2.279718,60.63,25.5,65.7742115118,130.27
2021-06-06 11:00:00,53.840456,3.962633,53.9860830454,3.540456,1.032633,3.687975,50.3,2.93,50.385264711,132.21,51.990456,60.882633,80.0606177599,3.540456,1.032633,3.687975,48.45,59.85,77.0027596908,131.52,64.140456,16.422633,66.2095232617,3.540456,1.032633,3.687975,60.6,15.39,62.5236923094,129.58
2021-06-06 11:30:00,54.3465184,2.2206512,54.3918684543,5.0765184,1.4806512,5.28804,49.27,0.74,49.2755568208,134.1,52.4365184,62.7506512,81.775501759,5.0765184,1.4806512,5.28804,47.36,61.27,77.4401865958,132.77,64.6365184,16.2606512,66.650493534,5.0765184,1.4806512,5.28804,59.56,14.78,61.3664566355,131.88
2021-06-06 12:00:00,54.97678976,1.51531368,54.9976689312,3.44678976,1.00531368,3.5904059999999998,51.53,0.51,51.5325237108,134.1,53.01678976,61.83531368,81.451740401,3.44678976,1.00531368,3.5904059999999998,49.57,60.83,78.4695724469,132.77,65.73678976,16.14531368,67.6904474928,3.44678976,1.00531368,3.5904059999999998,62.29,15.14,64.1035389039,131.88
2021-06-06 12:30:00,55.35347232,1.36601276,55.3703249832,4.20347232,1.22601276,4.378617,51.15,0.14,51.150191593,134.01,53.38347232,62.23601276,81.9946120254,4.20347232,1.22601276,4.378617,49.18,61.01,78.3638468938,132.74,66.13347232,16.54601276,68.1718908301,4.20347232,1.22601276,4.378617,61.93,15.32,63.796765592,131.88
2021-06-06 13:00:00,55.10127392,1.71037156,55.1278129303,4.80127392,1.40037156,5.001327,50.3,0.31,50.3009552593,134.71,53.14127392,62.10037156,81.7340268293,4.80127392,1.40037156,5.001327,48.34,60.7,77.5966854962,133.22,65.88127392,17.68037156,68.2124460185,4.80127392,1.40037156,5.001327,61.08,16.28,63.2123785346,132.8
2021-06-06 13:30:00,54.67858784,1.40083812,54.6965292831,3.56858784,1.04083812,3.717279,51.11,0.36,51.1112678379,134.84,52.69858784,62.46083812,81.7220744902,3.56858784,1.04083812,3.717279,49.13,61.42,78.6522301019,133.28,65.59858784,17.45083812,67.8800889635,3.56858784,1.04083812,3.717279,62.03,16.41,64.1639228851,133.1
2021-06-06 14:00:00,53.80071488,2.34354184,53.8517326551,4.40071488,1.28354184,4.584078,49.4,1.06,49.4113711609,135.29,51.86071488,63.30354184,81.8344191484,4.40071488,1.28354184,4.584078,47.46,62.02,78.0956592904,133.58,64.18071488,16.51354184,66.2711190988,4.40071488,1.28354184,4.584078,59.78,15.23,61.6895558421,133.49
2021-06-06 14:30:00,52.69301376,1.87004568,52.7261867572,3.22301376,0.94004568,3.357306,49.47,0.93,49.4787408894,134.83,50.74301376,63.02004568,80.909700302,3.22301376,0.94004568,3.357306,47.52,62.08,78.17977232,133.26,63.18301376,16.71004568,65.3553276667,3.22301376,0.94004568,3.357306,59.96,15.77,61.9991491877,132.81
2021-06-06 15:00:00,52.21675872,2.03738796,52.2564908975,4.51675872,1.31738796,4.704957,47.7,0.72,47.7054336528,135.02,50.30675872,63.23738796,80.8067893739,4.51675872,1.31738796,4.704957,45.79,61.92,77.0117555961,133.36,62.49675872,17.64738796,64.9405509086,4.51675872,1.31738796,4.704957,57.98,16.33,60.2357808947,133.0
2021-06-06 15:30:00,51.96844768,1.7782972400000001,51.9988643659,3.86844768,1.12829724,4.029633,48.1,0.65,48.1043916914,135.08,50.04844768,63.07829724,80.521541825,3.86844768,1.12829724,4.029633,46.18,61.95,77.2683305113,133.36,62.30844768,17.40829724,64.6946015142,3.86844768,1.12829724,4.029633,58.44,16.28,60.6652454046,133.14
2021-06-06 16:00:00,52.0072096,1.5796028,52.0311925232,3.1872096,0.9296028,3.32001,48.82,0.65,48.8243269283,135.15,50.0772096,62.7996028,80.3213361017,3.1872096,0.9296028,3.32001,46.89,61.87,77.6309796409,133.42,62.4472096,16.8296028,64.675262019,3.1872096,0.9296028,3.32001,59.26,15.9,61.3559907426,133.21
2021-06-06 16:30:00,53.659136,2.147248,53.702081433000004,4.859136,1.417248,5.0616,48.8,0.73,48.8054597356,134.97,51.719136,63.147248,81.6237952962,4.859136,1.417248,5.0616,46.86,61.73,77.5013064406,133.29,63.979136,16.707248,66.1245943582,4.859136,1.417248,5.0616,59.12,15.29,61.0651987633,133.0
2021-06-06 17:00:00,54.68727808,2.13253944,54.7288416492,4.63727808,1.35253944,4.830498,50.05,0.78,50.0560775531,134.74,52.75727808,62.99253944,82.1668449894,4.63727808,1.35253944,4.830498,48.12,61.64,78.1986189136,133.14,65.20727808,16.21253944,67.1925259958,4.63727808,1.35253944,4.830498,60.57,14.86,62.3662128079,132.68
2021-06-06 17:30:00,55.09312384,1.6446611199999999,55.1176669014,3.03312384,0.88466112,3.159504,52.06,0.76,52.0655471497,134.83,53.08312384,62.78466112,82.2175875866,3.03312384,0.88466112,3.159504,50.05,61.9,79.6028422859,133.2,66.01312384,16.16466112,67.9634371426,3.03312384,0.88466112,3.159504,62.98,15.28,64.8070891184,132.75
2021-06-06 18:00:00,55.41021632,1.6292297599999999,55.4341633132,3.46021632,1.00922976,3.604392,51.95,0.62,51.9536995795,134.83,53.43021632,62.92922976,82.552262078,3.46021632,1.00922976,3.604392,49.97,61.92,79.5681299265,133.2,66.44021632,17.21922976,68.6352986311,3.46021632,1.00922976,3.604392,62.98,16.21,65.0326418039,132.75
2021-06-06 18:30:00,55.95051648,1.48515064,55.9702239302,3.00051648,0.87515064,3.125538,52.95,0.61,52.9535135756,134.99,53.93051648,62.71515064,82.7145134036,3.00051648,0.87515064,3.125538,50.93,61.84,80.1127361909,133.29,67.17051648,17.06515064,69.3043840645,3.00051648,0.87515064,3.125538,64.17,16.19,66.1808507047,133.02
2021-06-06 19:00:00,55.70093664,1.58610652,55.7235145739,2.42093664,0.70610652,2.521809,53.28,0.88,53.2872667717,134.99,53.67093664,62.74610652,82.5690215713,2.42093664,0.70610652,2.521809,51.25,62.04,80.4706412302,133.29,66.91093664,16.80610652,68.9892648055,2.42093664,0.70610652,2.521809,64.49,16.1,66.4693169816,133.02
2021-06-06 19:30:00,55.22574272,1.40792496,55.2436866227,1.53574272,0.44792496,1.599732,53.69,0.96,53.698581918,134.99,53.19574272,62.49792496,82.0717836277,1.53574272,0.44792496,1.599732,51.66,62.05,80.7400650235,133.24,66.44574272,16.23792496,68.4010740604,1.53574272,0.44792496,1.599732,64.91,15.79,66.8029355642,132.92
2021-06-06 20:00:00,54.8558032,1.5304426,54.8771482429,0.9958032,0.2904426,1.037295,53.86,1.24,53.8742721529,134.74,52.8158032,62.7504426,82.0190655528,0.9958032,0.2904426,1.037295,51.82,62.46,81.1576490542,133.1,66.1458032,16.7904426,68.2435802378,0.9958032,0.2904426,1.037295,65.15,16.5,67.2069378859,132.76
2021-06-06 20:30:00,54.21503424,1.63146832,54.2395762015,0.72503424,0.21146832000000002,0.7552439999999999,53.49,1.42,53.5088450632,135.13,52.18503424,62.98146832,81.7920726622,0.72503424,0.21146832000000002,0.7552439999999999,51.46,62.77,81.1677552973,133.35,65.47503424,17.40146832,67.7479978185,0.72503424,0.21146832000000002,0.7552439999999999,64.75,17.19,66.9929742585,133.31
2021-06-06 21:00:00,53.5782112,1.7715616,53.6074915091,0.5882111999999999,0.17156159999999998,0.61272,52.99,1.6,53.0141499979,135.13,51.5582112,63.3615616,81.6880445998,0.5882111999999999,0.17156159999999998,0.61272,50.97,63.19,81.1844627992,133.35,64.7382112,17.6415616,67.0988873608,0.5882111999999999,0.17156159999999998,0.61272,64.15,17.47,66.4862647469,133.31
2021-06-06 21:30:00,52.82880064,2.21298352,52.8751309513,0.55880064,0.16298352,0.5820839999999999,52.27,2.05,52.3101844768,135.34,50.80880064,64.07298352,81.7733540931,0.55880064,0.16298352,0.5820839999999999,50.25,63.91,81.2991426769,133.48,63.88880064,18.23298352,66.4396006555,0.55880064,0.16298352,0.5820839999999999,63.33,18.07,65.8575265251,133.54
2021-06-06 22:00:00,52.481448,2.470839,52.5395796475,0.5514479999999999,0.16083899999999998,0.574425,51.93,2.31,51.9813524257,135.69,50.471448,64.360839,81.7904924793,0.5514479999999999,0.16083899999999998,0.574425,49.92,64.2,81.3243284633,133.73,63.481448,18.560839,66.1392393709,0.5514479999999999,0.16083899999999998,0.574425,62.93,18.4,65.5648144968,133.89
2021-06-06 22:30:00,51.2630464,2.7313052,51.3357570734,0.5530463999999999,0.16130519999999998,0.5760900000000001,50.71,2.5700000000000003,50.7750824716,135.6,49.2630464,64.6013052,81.241469547,0.5530463999999999,0.16130519999999998,0.5760900000000001,48.71,64.44,80.7785720349,133.73,62.0330464,18.9313052,64.8574834714,0.5530463999999999,0.16130519999999998,0.5760900000000001,61.48,18.77,64.2814382229,133.72
2021-06-06 23:00:00,48.09240704,2.4711187199999998,48.1558515928,0.55240704,0.16111872,0.5754239999999999,47.54,2.31,47.5960891251,135.6,46.15240704,64.82111872,79.5727472675,0.55240704,0.16111872,0.5754239999999999,45.6,64.66,79.1219034149,133.73,58.58240704,20.62111872,62.1057883926,0.55240704,0.16111872,0.5754239999999999,58.03,20.46,61.5312319071,133.72
2021-06-06 23:30:00,44.90528416,2.71195788,44.9871010517,0.55528416,0.16195788,0.578421,44.35,2.55,44.4232484179,136.24,43.02528416,65.24195788,78.1516995661,0.55528416,0.16195788,0.578421,42.47,65.08,77.7116934573,134.1,54.92528416,21.66195788,59.0425885209,0.55528416,0.16195788,0.578421,54.37,21.5,58.4666306537,134.54
2021-06-07 00:00:00,42.29432512,2.24167816,42.3536900202,0.55432512,0.16167816000000002,0.577422,41.74,2.08,41.7917934528,136.24,40.46432512,65.60167816,77.0775050506,0.55432512,0.16167816000000002,0.577422,39.91,65.44,76.6498643182,134.1,52.22432512,24.03167816,57.4882743647,0.55432512,0.16167816000000002,0.577422,51.67,23.87,56.917183697,134.54
2021-06-07 00:30:00,40.43080864,6.22065252,40.9065618826,0.55080864,0.16065252,0.573759,39.88,6.06,40.3377986509,137.18,39.11080864,49.17065252,62.8284045772,0.55080864,0.16065252,0.573759,38.56,49.01,62.3606743068,134.73,48.91080864,36.06065252,60.7670787679,0.55080864,0.16065252,0.573759,48.36,35.9,60.2287273649,135.73
2021-06-07 01:00:00,39.38432512,4.44167816,39.6339951309,0.55432512,0.16167816000000002,0.577422,38.83,4.28,39.0651673489,135.67,38.11432512,46.28167816,59.9557796435,0.55432512,0.16167816000000002,0.577422,37.56,46.12,59.4794754516,133.72,47.23432512,40.75167816,62.3841385482,0.55432512,0.16167816000000002,0.577422,46.68,40.59,61.8592798212,133.71
2021-06-07 01:30:00,38.91895072,4.42594396,39.1698060384,0.32895072000000003,0.09594396000000001,0.342657,38.59,4.33,38.8321645032,135.52,37.64895072,46.27594396,59.656571136,0.32895072000000003,0.09594396000000001,0.342657,37.32,46.18,59.3748667367,133.61,46.72895072,40.76594396,62.0117490669,0.32895072000000003,0.09594396000000001,0.342657,46.4,40.67,61.7009635257,133.43
2021-06-07 02:00:00,38.94022944,4.56631692,39.2070493541,0.33022944,0.09631692,0.343989,38.61,4.47,38.8678916331,135.52,37.69022944,46.38631692,59.768250707600004,0.33022944,0.09631692,0.343989,37.36,46.29,59.4855755625,133.61,46.77022944,40.90631692,62.1351842826,0.33022944,0.09631692,0.343989,46.44,40.81,61.8233750292,133.43
2021-06-07 02:30:00,38.59895072,4.56594396,38.8680696836,0.32895072000000003,0.09594396000000001,0.342657,38.27,4.47,38.5301674017,135.32,37.33895072,46.28594396,59.469200845,0.32895072000000003,0.09594396000000001,0.342657,37.01,46.19,59.1883113461,133.51,46.35895072,40.81594396,61.7664439093,0.32895072000000003,0.09594396000000001,0.342657,46.03,40.72,61.4563202608,133.41
2021-06-07 03:00:00,37.59895072,4.72594396,37.8947970249,0.32895072000000003,0.09594396000000001,0.342657,37.27,4.63,37.5564881212,135.32,36.35895072,46.37594396,58.9296315587,0.32895072000000003,0.09594396000000001,0.342657,36.03,46.28,58.651507227,133.51,45.19895072,40.95594396,60.9945447712,0.32895072000000003,0.09594396000000001,0.342657,44.87,40.86,60.6865429894,133.41
2021-06-07 03:30:00,37.22022944,4.73631692,37.5203701679,0.33022944,0.09631692,0.343989,36.89,4.64,37.1806629849,135.24,35.99022944,46.53631692,58.8296303543,0.33022944,0.09631692,0.343989,35.66,46.44,58.5517651314,133.45,44.76022944,41.10631692,60.7717650743,0.33022944,0.09631692,0.343989,44.43,41.01,60.4635840817,133.32
2021-06-07 04:00:00,37.12022944,4.67631692,37.4136255075,0.33022944,0.09631692,0.343989,36.79,4.58,37.0739868371,135.46,35.90022944,46.47631692,58.7271190192,0.33022944,0.09631692,0.343989,35.57,46.38,58.4493738204,133.61,44.65022944,41.02631692,60.6366363601,0.33022944,0.09631692,0.343989,44.32,40.93,60.3284949257,133.5
2021-06-07 04:30:00,37.14895072,4.5559439600000005,37.4272783537,0.32895072000000003,0.09594396000000001,0.342657,36.82,4.46,37.0891358756,135.32,35.91895072,46.27594396,58.5801503089,0.32895072000000003,0.09594396000000001,0.342657,35.59,46.18,58.3030059259,133.52,44.67895072,40.825943960000004,60.5224449082,0.32895072000000003,0.09594396000000001,0.342657,44.35,40.73,60.2150761853,133.37
2021-06-07 05:00:00,36.70310656,4.55715608,36.9849388629,0.33310656,0.09715608,0.34698599999999996,36.37,4.46,36.6424412396,135.32,35.49310656,46.35715608,58.3844716779,0.33310656,0.09715608,0.34698599999999996,35.16,46.26,58.105190818,133.52,44.16310656,40.89715608,60.1910072724,0.33310656,0.09715608,0.34698599999999996,43.83,40.8,59.880789073,133.37
2021-06-07 05:30:00,37.66228736,4.11275048,37.8861796134,0.35228736,0.10275048,0.36696599999999996,37.31,4.01,37.5248744168,135.47,36.41228736,46.03275048,58.6930045878,0.35228736,0.10275048,0.36696599999999996,36.06,45.93,58.3942505732,133.62,45.27228736,40.46275048,60.7191417859,0.35228736,0.10275048,0.36696599999999996,44.92,40.36,60.38821077,133.47
2021-06-07 06:00:00,39.291528,3.917529,39.486342019,0.471528,0.13752899999999998,0.491175,38.82,3.7800000000000002,39.0035998339,135.61,38.051528,45.507529,59.319929019,0.471528,0.13752899999999998,0.491175,37.58,45.37,58.9125903352,133.72,47.151528,39.907529,61.7727890225,0.471528,0.13752899999999998,0.491175,46.68,39.77,61.3243450842,133.59
2021-06-07 06:30:00,44.20077824,3.05606032,44.3063009255,0.98077824,0.28606032,1.021644,43.22,2.77,43.3086746507,135.17,42.91077824,43.67606032,61.2285320275,0.98077824,0.28606032,1.021644,41.93,43.39,60.3391829577,133.43,52.44077824,35.79606032,63.4932528451,0.98077824,0.28606032,1.021644,51.46,35.51,62.522729467,133.12
2021-06-07 07:00:00,48.56363488,4.46272684,48.7682536452,1.4836348799999999,0.43272684,1.545453,47.08,4.03,47.2521671461,133.52,47.00363488,48.69272684,67.6780861066,1.4836348799999999,0.43272684,1.545453,45.52,48.26,66.3407717772,132.34,57.20363488,29.46272684,64.345226057,1.4836348799999999,0.43272684,1.545453,55.72,29.03,62.8288094746,131.2
2021-06-07 07:30:00,53.99282528,9.75207404,54.8664572375,1.89282528,0.55207404,1.971693,52.1,9.2,52.9060488035,132.92,51.46282528,60.39207404,79.3449745898,1.89282528,0.55207404,1.971693,49.57,59.84,77.7046362838,131.92,63.35282528,22.36207404,67.1836499926,1.89282528,0.55207404,1.971693,61.46,21.81,65.2150879782,130.35
2021-06-07 08:00:00,57.64519232,15.31484776,59.6448887963,2.48519232,0.7248477600000001,2.588742,55.16,14.59,57.0569338468,133.78,54.32519232,65.78484776,85.3163097855,2.48519232,0.7248477600000001,2.588742,51.84,65.06,83.1876745678,132.5,67.32519232,19.08484776,69.9779460612,2.48519232,0.7248477600000001,2.588742,64.84,18.36,67.3892810468,131.34
2021-06-07 08:30:00,60.30367328,16.72773804,62.5807496839,3.04367328,0.88773804,3.170493,57.26,15.84,59.410547885,133.86,56.89367328,64.33773804,85.8850079781,3.04367328,0.88773804,3.170493,53.85,63.45,83.2209408743,132.56,70.20367328,17.08773804,72.253349634,3.04367328,0.88773804,3.170493,67.16,16.2,69.0862185968,131.58
2021-06-07 09:00:00,61.25023584,18.15340212,63.8837804062,3.92023584,1.14340212,4.083579,57.33,17.01,59.8002424744,133.45,57.84023584,64.03340212,86.2888722205,3.92023584,1.14340212,4.083579,53.92,62.89,82.8403192896,132.38,71.21023584,16.75340212,73.1544542115,3.92023584,1.14340212,4.083579,67.29,15.61,69.0768861487,131.14
2021-06-07 09:30:00,63.98265344,21.82827392,67.6036499277,3.90265344,1.13827392,4.065264,60.08,20.69,63.5427611928,133.96,60.48265344,59.29827392,84.7020463568,3.90265344,1.13827392,4.065264,56.58,58.16,81.1411239755,132.78,69.01265344,10.19827392,69.7621037941,3.90265344,1.13827392,4.065264,65.11,9.06,65.7373234928,131.67
2021-06-07 10:00:00,65.02955616,26.71820388,70.3043781918,4.27955616,1.24820388,4.457871,60.75,25.47,65.8732373578,133.04,60.50955616,68.87820388,91.6821321546,4.27955616,1.24820388,4.457871,56.23,67.63,87.9524291876,132.15,68.58955616,10.29820388,69.3583464147,4.27955616,1.24820388,4.457871,64.31,9.05,64.9436571191,130.54
2021-06-07 10:30:00,65.1972272,27.5437746,70.7766766229,5.5672272,1.6237746,5.799195,59.63,25.92,65.0198685019,133.46,60.3572272,74.4837746,95.868803862,5.5672272,1.6237746,5.799195,54.79,72.86,91.1620738027,132.42,69.2272272,12.6337746,70.3705993043,5.5672272,1.6237746,5.799195,63.66,11.01,64.6050748781,131.27
2021-06-07 11:00:00,65.23477984,27.57764412,70.8244516815,5.37477984,1.56764412,5.598729,59.86,26.01,65.2666813926,134.07,60.38477984,74.10764412,95.5942705048,5.37477984,1.56764412,5.598729,55.01,72.54,91.0392865745,132.79,69.21477984,12.67764412,70.3662448105,5.37477984,1.56764412,5.598729,63.84,11.11,64.7995192883,132.08
2021-06-07 11:30:00,65.50594848,28.01340164,71.2445082635,5.56594848,1.62340164,5.7978629999999995,59.94,26.39,65.4922567942,133.9,60.64594848,73.92340164,95.6169460769,5.56594848,1.62340164,5.7978629999999995,55.08,72.3,90.8905737687,132.68,69.35594848,13.02340164,70.5680988821,5.56594848,1.62340164,5.7978629999999995,63.79,11.4,64.8006489165,131.9
2021-06-07 12:00:00,65.81563872,28.06372796,71.5490819447,5.63563872,1.64372796,5.870457,60.18,26.42,65.7240351774,133.99,60.93563872,73.94372796,95.8166320157,5.63563872,1.64372796,5.870457,55.3,72.3,91.0240627527,132.71,69.68563872,13.05372796,70.897729565,5.63563872,1.64372796,5.870457,64.05,11.41,65.0583630289,132.01
2021-06-07 12:30:00,65.57973472,27.93575596,71.2818915785,5.53973472,1.61575596,5.770557,60.04,26.32,65.5556557438,134.09,60.70973472,74.12575596,95.8138799257,5.53973472,1.61575596,5.770557,55.17,72.51,91.1121781103,132.71,69.45973472,12.89575596,70.6466932641,5.53973472,1.61575596,5.770557,63.92,11.28,64.9076636461,132.09
2021-06-07 13:00:00,65.61996544,27.37873992,71.1025686171,4.58996544,1.33873992,4.781214,61.03,26.04,66.3531649584,134.09,60.68996544,74.25873992,95.9042874934,4.58996544,1.33873992,4.781214,56.1,72.92,92.0029151712,132.76,69.79996544,12.37873992,70.889127357,4.58996544,1.33873992,4.781214,65.21,11.04,66.1379293598,132.16
2021-06-07 13:30:00,64.74528928,27.92237604,70.5096558471,5.42528928,1.58237604,5.651343,59.32,26.34,64.9049921038,134.24,59.89528928,75.04237604,96.0146024293,5.42528928,1.58237604,5.651343,54.47,73.46,91.4513668569,132.8,68.93528928,11.57237604,69.8998855173,5.42528928,1.58237604,5.651343,63.51,9.99,64.2909029335,132.24
2021-06-07 14:00:00,63.59934496,28.02939228,69.5019676767,5.68934496,1.65939228,5.926401,57.91,26.37,63.6313209041,134.79,58.82934496,75.32939228,95.579334428,5.68934496,1.65939228,5.926401,53.14,73.67,90.8357225985,133.14,67.69934496,10.98939228,68.5854798824,5.68934496,1.65939228,5.926401,62.01,9.33,62.7079660011,132.91
2021-06-07 14:30:00,64.46176288,28.61093084,70.5259118135,5.35176288,1.5609308400000002,5.574753,59.11,27.05,65.0053428573,135.07,59.62176288,74.61093084,95.5067830561,5.35176288,1.5609308400000002,5.574753,54.27,73.05,91.0029417107,133.31,68.92176288,10.50093084,69.7171352466,5.35176288,1.5609308400000002,5.574753,63.57,8.94,64.1955489111,133.27
2021-06-07 15:00:00,63.92827776,27.82449768,69.7210683259,3.95827776,1.15449768,4.123206,59.97,26.67,65.6329932275,134.98,59.04827776,74.46449768,95.0350489091,3.95827776,1.15449768,4.123206,55.09,73.31,91.7020403263,133.26,68.63827776,9.75449768,69.3279409679,3.95827776,1.15449768,4.123206,64.68,8.6,65.2492329457,133.27
2021-06-07 15:30:00,63.8566688,27.5102784,69.5304937986,4.5266687999999995,1.3202783999999999,4.71528,59.33,26.19,64.8534116296,134.82,58.9666688,76.9802784,96.9692285826,4.5266687999999995,1.3202783999999999,4.71528,54.44,75.66,93.2102419265,133.13,68.2566688,10.9402784,69.127870842,4.5266687999999995,1.3202783999999999,4.71528,63.73,9.62,64.4519766958,133.14
2021-06-07 16:00:00,64.652344,26.975267,70.054197693,3.652344,1.065267,3.804525,61.0,25.91,66.2746414551,136.13,59.672344,77.035267,97.4434246125,3.652344,1.065267,3.804525,56.02,75.97,94.3911081617,134.04,69.152344,10.465267,69.9397490278,3.652344,1.065267,3.804525,65.5,9.4,66.1710661845,134.27
2021-06-07 16:30:00,64.90643968,26.51062824,70.1117630759,3.87643968,1.13062824,4.037958,61.03,25.38,66.0969386583,136.13,59.92643968,77.59062824,98.0381750309,3.87643968,1.13062824,4.037958,56.05,76.46,94.8036607943,134.04,69.54643968,9.32062824,70.1682362822,3.87643968,1.13062824,4.037958,65.67,8.19,66.1787352554,134.27
2021-06-07 17:00:00,65.7536432,26.1198126,70.7515809317,3.1536432,0.9198126,3.285045,62.6,25.2,67.4818494115,136.19,60.6936432,77.1898126,98.1936122877,3.1536432,0.9198126,3.285045,57.54,76.27,95.5403815148,134.04,70.8036432,8.6098126,71.3252042647,3.1536432,0.9198126,3.285045,67.65,7.69,68.0856710329,134.41
2021-06-07 17:30:00,65.99821728,26.22198004,71.0165960981,4.49821728,1.31198004,4.685643,61.5,24.91,66.3532825111,135.87,60.99821728,77.86198004,98.9104162719,4.49821728,1.31198004,4.685643,56.5,76.55,95.1428005684,133.83,70.85821728,8.69198004,71.3893372508,4.49821728,1.31198004,4.685643,66.36,7.38,66.7691096241,134.11
2021-06-07 18:00:00,66.82975776,25.30326268,71.459580355,2.47975776,0.72326268,2.583081,64.35,24.58,68.8846782674,135.87,61.67975776,77.49326268,99.0434161271,2.47975776,0.72326268,2.583081,59.2,76.77,96.944689901,133.83,72.25975776,7.8432626800000005,72.6841754511,2.47975776,0.72326268,2.583081,69.78,7.12,70.1423039257,134.11
2021-06-07 18:30:00,66.18943808,24.59316944,70.6106627674,2.47943808,0.72316944,2.582748,63.71,23.87,68.0348513631,136.08,61.07943808,78.46316944,99.4342331128,2.47943808,0.72316944,2.582748,58.6,77.74,97.3522860543,134.0,71.66943808,7.10316944,72.0205760238,2.47943808,0.72316944,2.582748,69.19,6.38,69.4835268247,134.3
2021-06-07 19:00:00,65.32134656,24.11997608,69.632259496,2.09134656,0.60997608,2.178486,63.23,23.51,67.4592691926,136.08,60.21134656,78.76997608,99.1469383603,2.09134656,0.60997608,2.178486,58.12,78.16,97.4008213518,134.0,70.80134656,6.60997608,71.1092290669,2.09134656,0.60997608,2.178486,68.71,6.0,68.9714730885,134.3
2021-06-07 19:30:00,63.98870016,23.58212088,68.1958222574,1.13870016,0.33212088,1.186146,62.85,23.25,67.0125734471,136.08,58.90870016,78.83212088,98.4110676549,1.13870016,0.33212088,1.186146,57.77,78.5,97.4660089467,134.03,69.50870016,6.02212088,69.769085832,1.13870016,0.33212088,1.186146,68.37,5.69,68.6063626787,134.3
2021-06-07 20:00:00,62.38966944,23.46948692,66.6579902871,0.88966944,0.25948692,0.926739,61.5,23.21,65.7339645845,136.02,57.36966944,79.22948692,97.8191728101,0.88966944,0.25948692,0.926739,56.48,78.97,97.0888835037,133.99,67.90966944,4.42948692,68.0539753271,0.88966944,0.25948692,0.926739,67.02,4.17,67.1496038708,134.24
2021-06-07 20:30:00,61.16268672,23.16286696,65.4017786655,0.59268672,0.17286696000000001,0.617382,60.57,22.99,64.7863025647,136.4,56.21268672,79.43286696,97.3110810841,0.59268672,0.17286696000000001,0.617382,55.62,79.26,96.8283636131,134.23,66.75268672,3.5928669600000003,66.8493072315,0.59268672,0.17286696000000001,0.617382,66.16,3.42,66.2483358282,134.77
2021-06-07 21:00:00,59.20403552,17.35951036,61.6965997588,0.44403552,0.12951036,0.462537,58.76,17.23,61.2340632328,136.4,55.29403552,70.43951036,89.5497346944,0.44403552,0.12951036,0.462537,54.85,70.31,89.1740915289,134.26,64.55403552,3.26951036,64.6367790032,0.44403552,0.12951036,0.462537,64.11,3.14,64.1868498993,134.77
2021-06-07 21:30:00,58.13667296,14.81694628,59.995121801,0.36667296,0.10694628,0.381951,57.77,14.71,59.6133961455,135.29,54.65667296,66.72694628,86.2544912391,0.36667296,0.10694628,0.381951,54.29,66.62,85.9396794269,133.51,63.25667296,3.60694628,63.3594249929,0.36667296,0.10694628,0.381951,62.89,3.5,62.9873169773,133.58
2021-06-07 22:00:00,57.45196768,14.37265724,59.2224777128,0.35196768,0.10265724,0.366633,57.1,14.27,58.8561203275,135.29,54.00196768,66.77265724,85.8766572952,0.35196768,0.10265724,0.366633,53.65,66.67,85.5757640924,133.51,62.45196768,4.01265724,62.5807453234,0.35196768,0.10265724,0.366633,62.1,3.91,62.2229708388,133.58
2021-06-07 22:30:00,55.67068896,13.58228428,57.3036129362,0.35068896,0.10228428,0.365301,55.32,13.48,56.9386757837,134.85,52.29068896,67.39228428,85.2996842455,0.35068896,0.10228428,0.365301,51.94,67.29,85.0041628392,133.26,60.47068896,4.52228428,60.639552096,0.35068896,0.10228428,0.365301,60.12,4.42,60.2822594135,133.11
2021-06-07 23:00:00,52.34799168,12.45566424,53.8094397349,0.32799168,0.09566424,0.34165799999999996,52.02,12.36,53.4682148571,134.85,49.08799168,68.69566424,84.4317784519,0.32799168,0.09566424,0.34165799999999996,48.76,68.6,84.1635170368,133.26,56.88799168,4.90566424,57.0991167972,0.32799168,0.09566424,0.34165799999999996,56.56,4.8100000000000005,56.7641585862,133.11
2021-06-07 23:30:00,48.87799168,11.96566424,50.3213194518,0.32799168,0.09566424,0.34165799999999996,48.55,11.87,49.979989996,136.23,45.70799168,70.53566424,84.0505825869,0.32799168,0.09566424,0.34165799999999996,45.38,70.44,83.7922311435,134.21,53.13799168,5.69566424,53.4423685003,0.32799168,0.09566424,0.34165799999999996,52.81,5.6,53.1060834557,134.42
2021-06-08 00:00:00,46.08575392,11.52501156,47.5049745378,0.32575392000000003,0.09501156000000001,0.339327,45.76,11.43,47.1659039985,136.23,43.04575392,71.30501156,83.2907053885,0.32575392000000003,0.09501156000000001,0.339327,42.72,71.21,83.0413300712,134.21,50.12575392,6.08501156,50.493747848,0.32575392000000003,0.09501156000000001,0.339327,49.8,5.99,50.1589483542,134.42
2021-06-08 00:30:00,43.78831136,7.84575748,44.4856395053,0.32831136,0.09575748,0.341991,43.46,7.75,44.1456011399,136.45,41.49831136,62.42575748,74.9605565793,0.32831136,0.09575748,0.341991,41.17,62.33,74.6993828622,134.37,46.78831136,13.17575748,48.6080925885,0.32831136,0.09575748,0.341991,46.46,13.08,48.2661164794,134.6
2021-06-08 01:00:00,42.21895072,2.83594396,42.3140919558,0.32895072000000003,0.09594396000000001,0.342657,41.89,2.74,41.9795152426,136.1,40.39895072,59.67594396,72.0645093426,0.32895072000000003,0.09594396000000001,0.342657,40.07,59.58,71.8009839765,134.16,45.72895072,11.63594396,47.1861433664,0.32895072000000003,0.09594396000000001,0.342657,45.4,11.54,46.843693278800004,133.84
2021-06-08 01:30:00,41.91022944,2.93631692,42.0129657221,0.33022944,0.09631692,0.343989,41.58,2.84,41.6768760825,136.04,40.10022944,59.76631692,71.9725019665,0.33022944,0.09631692,0.343989,39.77,59.67,71.7088683497,134.12,45.47022944,11.57631692,46.9207084213,0.33022944,0.09631692,0.343989,45.14,11.48,46.5769256177,133.84
2021-06-08 02:00:00,41.98895072,2.98594396,42.094985971,0.32895072000000003,0.09594396000000001,0.342657,41.66,2.89,41.7601209289,136.21,40.17895072,59.80594396,72.0492818417,0.32895072000000003,0.09594396000000001,0.342657,39.85,59.71,71.7865349491,134.23,45.58895072,11.55594396,47.0307587495,0.32895072000000003,0.09594396000000001,0.342657,45.26,11.46,46.6883197385,133.98
2021-06-08 02:30:00,41.62895072,4.17594396,41.837878125,0.32895072000000003,0.09594396000000001,0.342657,41.3,4.08,41.5010409508,136.29,39.89895072,58.75594396,71.0224416589,0.32895072000000003,0.09594396000000001,0.342657,39.57,58.66,70.7586072503,134.31,45.30895072,10.79594396,46.5773917404,0.32895072000000003,0.09594396000000001,0.342657,44.98,10.7,46.235164107,134.17
2021-06-08 03:00:00,40.29799168,10.39566424,41.6172796856,0.32799168,0.09566424,0.34165799999999996,39.97,10.3,41.2757907253,136.52,38.80799168,52.46566424,65.2587629547,0.32799168,0.09566424,0.34165799999999996,38.48,52.37,64.9871318032,134.47,44.46799168,6.57566424,44.9515477403,0.32799168,0.09566424,0.34165799999999996,44.14,6.48,44.6131146637,134.5
2021-06-08 03:30:00,39.8008688,8.4065034,40.6789682348,0.33086879999999996,0.09650339999999999,0.344655,39.47,8.31,40.3353071142,136.14,38.5308688,50.4765034,63.502009779,0.33086879999999996,0.09650339999999999,0.344655,38.2,50.38,63.2248716883,134.22,43.6808688,10.9465034,45.0315915309,0.33086879999999996,0.09650339999999999,0.344655,43.35,10.85,44.6871905584,134.31
2021-06-08 04:00:00,39.84990976,5.41622368,40.2163000142,0.32990976,0.09622368,0.34365599999999996,39.52,5.32,39.8764692519,135.93,38.57990976,47.22622368,60.9813548567,0.32990976,0.09622368,0.34365599999999996,38.25,47.13,60.6984299632,134.09,42.90990976,17.41622368,46.3096664087,0.32990976,0.09622368,0.34365599999999996,42.58,17.32,45.9678017747,133.85
2021-06-08 04:30:00,39.7324672,5.5969695999999995,40.1247432204,0.33246719999999996,0.09696959999999999,0.34632,39.4,5.5,39.7820311196,135.53,38.4524672,47.4069696,61.0410763374,0.33246719999999996,0.09696959999999999,0.34632,38.12,47.31,60.7566498418,133.82,42.7424672,17.6269696,46.234495343,0.33246719999999996,0.09696959999999999,0.34632,42.41,17.53,45.8901841356,133.14
2021-06-08 05:00:00,39.14013952,5.35920736,39.505336667,0.34013952000000003,0.09920736000000001,0.35431199999999996,38.8,5.26,39.1549179542,135.63,37.88013952,47.16920736,60.4966039793,0.34013952000000003,0.09920736000000001,0.35431199999999996,37.54,47.07,60.2066150851,133.89,42.12013952,17.35920736,45.5570876303,0.34013952000000003,0.09920736000000001,0.35431199999999996,41.78,17.26,45.2048227516,133.24
2021-06-08 05:30:00,39.99416544,5.27496492,40.3405320261,0.39416544000000003,0.11496492,0.410589,39.6,5.16,39.9347668079,135.47,38.71416544,46.90496492,60.8182730753,0.39416544000000003,0.11496492,0.410589,38.32,46.79,60.4791410323,133.79,43.06416544,17.20496492,46.373841365,0.39416544000000003,0.11496492,0.410589,42.67,17.09,45.9651715976,133.11
2021-06-08 06:00:00,41.62436512,4.56002316,41.8733994663,0.51436512,0.15002316000000002,0.535797,41.11,4.41,41.345860736,135.2,40.33436512,45.99002316,61.1714250275,0.51436512,0.15002316000000002,0.535797,39.82,45.84,60.7201613964,133.62,44.79436512,17.07002316,47.9366335613,0.51436512,0.15002316000000002,0.535797,44.28,16.92,47.4025822081,132.84
2021-06-08 06:30:00,46.56471456,2.93137508,46.6568923302,0.72471456,0.21137508,0.754911,45.84,2.7199999999999998,45.9206271734,133.43,45.19471456,43.51137508,62.7359704278,0.72471456,0.21137508,0.754911,44.47,43.3,62.0682761159,132.38,49.86471456,14.52137508,51.9361154917,0.72471456,0.21137508,0.754911,49.14,14.31,51.1812045579,131.05
2021-06-08 07:00:00,51.1612176,5.8545218,51.4951027945,1.1812176,0.3445218,1.230435,49.98,5.51,50.2828052121,133.43,49.2812176,53.6445218,72.8448565603,1.1812176,0.3445218,1.230435,48.1,53.3,71.7948466117,132.38,54.8612176,7.7345218,55.4037546023,1.1812176,0.3445218,1.230435,53.68,7.39,54.1862943926,131.05
2021-06-08 07:30:00,56.22657152,7.83608336,56.7699880863,1.90657152,0.55608336,1.986012,54.32,7.28,54.8056639409,133.79,54.21657152,53.37608336,76.0818171591,1.90657152,0.55608336,1.986012,52.31,52.82,74.3390106203,132.67,60.19657152,5.70608336,60.4664089398,1.90657152,0.55608336,1.986012,58.29,5.15,58.517062469,131.46
2021-06-08 08:00:00,59.66189536,12.45971948,60.9490473057,2.74189536,0.79971948,2.856141,56.92,11.66,58.1019965234,133.43,57.03189536,57.07971948,80.6891037518,2.74189536,0.79971948,2.856141,54.29,56.28,78.1974583986,132.48,63.70189536,4.05971948,63.8311271615,2.74189536,0.79971948,2.856141,60.96,3.26,61.0471064015,131.13
2021-06-08 08:30:00,61.72928704,17.82020872,64.2500172552,3.66928704,1.0702087200000001,3.822174,58.06,16.75,60.4278586415,133.1,58.29928704,63.38020872,86.1153745086,3.66928704,1.0702087200000001,3.822174,54.63,62.31,82.8672009905,132.31,65.90928704,3.15020872,65.9845279827,3.66928704,1.0702087200000001,3.822174,62.24,2.08,62.2747460854,130.88
2021-06-08 09:00:00,62.16292256,18.69626908,64.913630454,4.51292256,1.31626908,4.7009609999999995,57.65,17.38,60.2128466359,133.43,58.74292256,62.62626908,85.8648969589,4.51292256,1.31626908,4.7009609999999995,54.23,61.31,81.8523609922,132.51,66.17292256,4.19626908,66.305839519,4.51292256,1.31626908,4.7009609999999995,61.66,2.88,61.7272225197,131.35
2021-06-08 09:30:00,63.3748,25.22515,68.2105084834,5.1948,1.51515,5.41125,58.18,23.71,62.8257630276,133.08,58.9848,70.98515,92.2935433904,5.1948,1.51515,5.41125,53.79,69.47,87.8603721822,132.25,67.4648,8.90515,68.0499885052,5.1948,1.51515,5.41125,62.27,7.39,62.7069772832,131.01
2021-06-08 10:00:00,63.56802624,27.70067432,69.3413391696,5.72802624,1.67067432,5.966694,57.84,26.03,63.4273324364,133.51,58.82802624,74.95067432,95.2803245813,5.72802624,1.67067432,5.966694,53.1,73.28,90.4962341758,132.52,67.54802624,10.72067432,68.3934843885,5.72802624,1.67067432,5.966694,61.82,9.05,62.4789156436,131.65
2021-06-08 10:30:00,63.49655712,28.12232916,69.4455049912,6.31655712,1.84232916,6.579747,57.18,26.28,62.9300468775,134.47,58.76655712,76.70232916,96.6268882574,6.31655712,1.84232916,6.579747,52.45,74.86,91.4058099904,133.11,67.33655712,11.51232916,68.3135831842,6.31655712,1.84232916,6.579747,61.02,9.67,61.7814640487,132.68
2021-06-08 11:00:00,63.64601728,28.44300504,69.7124095934,6.6960172799999995,1.9530050399999999,6.975018,56.95,26.49,62.8094148994,135.81,58.93601728,76.18300504,96.3187644738,6.6960172799999995,1.9530050399999999,6.975018,52.24,74.23,90.7695461044,133.97,67.38601728,12.04300504,68.4537018375,6.6960172799999995,1.9530050399999999,6.975018,60.69,10.09,61.5230379614,133.96
2021-06-08 11:30:00,64.02573728,28.68459004,70.157684825,6.97573728,2.03459004,7.266393,57.05,26.65,62.9676504246,135.44,59.31573728,75.62459004,96.1115773868,6.97573728,2.03459004,7.266393,52.34,73.59,90.3048376334,133.69,67.67573728,12.32459004,68.7888140328,6.97573728,2.03459004,7.266393,60.7,10.29,61.5660141637,133.56
2021-06-08 12:00:00,63.77784576,28.44312168,69.8328345457,6.38784576,1.86312168,6.654006,57.39,26.58,63.2464109654,135.15,59.04784576,75.30312168,95.6933029195,6.38784576,1.86312168,6.654006,52.66,73.44,90.3687401705,133.47,67.49784576,12.12312168,68.5779065116,6.38784576,1.86312168,6.654006,61.11,10.26,61.9653104567,133.31
2021-06-08 12:30:00,64.0304032,28.4738676,70.0760563249,6.3904032,1.8638675999999998,6.65667,57.64,26.61,63.4859173361,134.99,59.2804032,75.2638676,95.8061374321,6.3904032,1.8638675999999998,6.65667,52.89,73.4,90.4705040331,133.32,67.7504032,12.1438676,68.8301580272,6.3904032,1.8638675999999998,6.65667,61.36,10.28,62.2151749977,133.15
2021-06-08 13:00:00,63.64973344,28.54908892,69.7591502611,6.81973344,1.98908892,7.103889,56.83,26.56,62.7302359313,134.99,58.94973344,75.70908892,95.9527863991,6.81973344,1.98908892,7.103889,52.13,73.72,90.2893974949,133.32,67.30973344,12.19908892,68.4062715417,6.81973344,1.98908892,7.103889,60.49,10.21,61.3456127201,133.15
