Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-08 13:30:00,62.67169152,28.29799336,68.7642155934,6.78169152,1.9779933600000001,7.064262,55.89,26.32,61.77729761,135.2,58.01169152,76.38799336,95.91914242,6.78169152,1.9779933600000001,7.064262,51.23,74.41,90.3402512726,133.41,66.29169152,11.87799336,67.347420818,6.78169152,1.9779933600000001,7.064262,59.51,9.9,60.327855092,133.36
2021-06-08 14:00:00,61.99783552,28.12603536,68.0794056543,6.63783552,1.93603536,6.9144120000000004,55.36,26.19,61.2425154611,135.53,57.35783552,76.06603536,95.2678488837,6.63783552,1.93603536,6.9144120000000004,50.72,74.13,89.8207954763,133.63,65.54783552,11.78603536,66.5990192936,6.63783552,1.93603536,6.9144120000000004,58.91,9.85,59.7278042456,133.7
2021-06-08 14:30:00,62.2056576,28.3745668,68.3714843962,6.7356576,1.9645668,7.01631,55.47,26.41,61.4362189592,134.97,57.5656576,75.5945668,95.0175955526,6.7356576,1.9645668,7.01631,50.83,73.63,89.4710333013,133.22,65.8456576,12.1245668,66.9526380725,6.7356576,1.9645668,7.01631,59.11,10.16,59.9768096851,133.21
2021-06-08 15:00:00,61.82178144,28.01510292,67.8732543203,6.77178144,1.9751029199999999,7.053939,55.05,26.04,60.898145292,134.97,57.21178144,76.00510292,95.1312966663,6.77178144,1.9751029199999999,7.053939,50.44,74.03,89.5803242905,133.22,65.48178144,11.79510292,66.5356156765,6.77178144,1.9751029199999999,7.053939,58.71,9.82,59.5255953351,133.21
2021-06-08 15:30:00,61.6956976,28.0229118,67.7616609013,6.6956976,1.9529117999999999,6.974685,55.0,26.07,60.8657941705,135.24,57.0756976,76.3129118,95.295832878,6.6956976,1.9529117999999999,6.974685,50.38,74.36,89.8195635705,133.4,65.3456976,11.7529118,66.3942100684,6.6956976,1.9529117999999999,6.974685,58.65,9.8,59.4631188217,133.38
2021-06-08 16:00:00,62.60800576,27.84650168,68.5214567932,6.22800576,1.81650168,6.487506,56.38,26.03,62.0988349327,135.24,57.91800576,76.02650168,95.5747055916,6.22800576,1.81650168,6.487506,51.69,74.21,90.437714478,133.4,66.36800576,11.61650168,67.3769641631,6.22800576,1.81650168,6.487506,60.14,9.8,60.9332388767,133.38
2021-06-08 16:30:00,63.57622816,27.50514988,69.2709900101,5.60622816,1.6351498800000002,5.839821,57.97,25.87,63.4805308736,135.06,58.78622816,76.51514988,96.4903559038,5.60622816,1.6351498800000002,5.839821,53.18,74.88,91.8429463813,133.27,67.56622816,11.17514988,68.4841526385,5.60622816,1.6351498800000002,5.839821,61.96,9.54,62.6901363852,133.2
2021-06-08 17:00:00,64.79735776,27.02256268,70.2062423611,4.87735776,1.42256268,5.080581,59.92,25.6,65.159545732,135.39,59.88735776,76.87256268,97.4468394175,4.87735776,1.42256268,5.080581,55.01,75.45,93.3745286467,133.5,69.28735776,10.69256268,70.1075519615,4.87735776,1.42256268,5.080581,64.41,9.27,65.0736582651,133.59
2021-06-08 17:30:00,65.3444112,26.2887866,70.4343124903,4.3844112,1.2787866,4.567095,60.96,25.01,65.8909834499,135.6,60.3744112,77.6687866,98.3743357775,4.3844112,1.2787866,4.567095,55.99,76.39,94.7117321138,133.63,69.9644112,9.8887866,70.6597971621,4.3844112,1.2787866,4.567095,65.58,8.61,66.1427887226,133.76
2021-06-08 18:00:00,65.4029632,25.4179476,70.1685090018,3.8329632,1.1179476,3.99267,61.57,24.3,66.1918038733,135.9,60.3929632,77.8179476,98.5035175654,3.8329632,1.1179476,3.99267,56.56,76.7,95.2991269635,133.83,70.2229632,9.0679476,70.8060183478,3.8329632,1.1179476,3.99267,66.39,7.95,66.8642998916,134.05
2021-06-08 18:30:00,65.21338368,24.47557024,69.6551430231,2.93338368,0.85557024,3.055608,62.28,23.62,66.608579027,135.68,60.17338368,78.20557024,98.6759713409,2.93338368,0.85557024,3.055608,57.24,77.35,96.2259845364,133.69,70.29338368,8.12557024,70.7614632474,2.93338368,0.85557024,3.055608,67.36,7.27,67.7511808015,133.83
2021-06-08 19:00:00,64.94376416,24.17484788,69.297299899,2.07376416,0.60484788,2.160171,62.87,23.57,67.142995167,135.68,59.88376416,77.90484788,98.2610326283,2.07376416,0.60484788,2.160171,57.81,77.3,96.5260902554,133.69,70.18376416,7.85484788,70.6219469208,2.07376416,0.60484788,2.160171,68.11,7.25,68.4947779031,133.83
2021-06-08 19:30:00,63.86689184,23.45951012,68.0391687807,1.26689184,0.36951012,1.319679,62.6,23.09,66.722620602,135.67,58.79689184,78.27951012,97.9017680876,1.26689184,0.36951012,1.319679,57.53,77.91,96.8486912663,133.71,69.08689184,7.04951012,69.445620575,1.26689184,0.36951012,1.319679,67.82,6.68,68.148182661,133.9
2021-06-08 20:00:00,62.93367552,22.89440536,66.9686591716,0.80367552,0.23440536,0.837162,62.13,22.66,66.1332934308,135.67,57.90367552,78.28440536,97.3718838335,0.80367552,0.23440536,0.837162,57.1,78.05,96.7068379175,133.71,68.10367552,6.50440536,68.4135798539,0.80367552,0.23440536,0.837162,67.3,6.27,67.5914410262,133.9
2021-06-08 20:30:00,61.55506432,22.39939376,65.5038837341,0.61506432,0.17939376,0.6406919999999999,60.94,22.22,64.8645665984,135.47,56.57506432,79.20939376,97.3389231635,0.61506432,0.17939376,0.6406919999999999,55.96,79.03,96.8362664501,133.57,66.74506432,5.97939376,67.0123627461,0.61506432,0.17939376,0.6406919999999999,66.13,5.8,66.3838602373,133.68
2021-06-08 21:00:00,59.95678272,22.72489496,64.1189257948,0.49678272,0.14489496,0.517482,59.46,22.58,63.6030502413,135.81,55.06678272,79.11489496,96.3925161185,0.49678272,0.14489496,0.517482,54.57,78.97,95.9903422225,133.79,65.33678272,3.60489496,65.436155479,0.49678272,0.14489496,0.517482,64.84,3.46,64.9322508466,133.97
2021-06-08 21:30:00,58.66466496,21.90927728,62.6223550004,0.37466496,0.10927728,0.39027599999999996,58.29,21.8,62.2331430992,135.21,53.85466496,78.62927728,95.3041876495,0.37466496,0.10927728,0.39027599999999996,53.48,78.52,95.0026357529,133.4,63.89466496,2.55927728,63.9458998728,0.37466496,0.10927728,0.39027599999999996,63.52,2.45,63.5672313382,133.87
2021-06-08 22:00:00,58.01452512,21.50340316,61.8714915964,0.35452512,0.10340316000000001,0.369297,57.66,21.4,61.5031348795,135.21,53.25452512,78.67340316,95.0028884326,0.35452512,0.10340316000000001,0.369297,52.9,78.57,94.7188201996,133.4,63.11452512,2.15340316,63.1512503937,0.35452512,0.10340316000000001,0.369297,62.76,2.05,62.7934717944,133.87
2021-06-08 22:30:00,56.50260704,20.94284372,60.2590018619,0.35260704,0.10284372,0.367299,56.15,20.84,59.8926381119,134.91,51.81260704,79.55284372,94.9378807022,0.35260704,0.10284372,0.367299,51.46,79.45,94.659569511,133.2,61.53260704,1.52284372,61.5514482538,0.35260704,0.10284372,0.367299,61.18,1.42,61.1964770228,133.53
2021-06-08 23:00:00,53.02959008,20.26613044,56.7701811435,0.32959008,0.09613044,0.343323,52.7,20.17,56.4279974835,135.15,48.51959008,81.27613044,94.6570652452,0.32959008,0.09613044,0.343323,48.19,81.18,94.4058711098,133.4,57.96959008,0.7461304400000001,57.9743916283,0.32959008,0.09613044,0.343323,57.64,0.65,57.6436648731,133.65
2021-06-08 23:30:00,49.44671296,19.68529128,53.2211247093,0.32671296,0.09529128,0.34032599999999996,49.12,19.59,52.8823458254,135.91,45.11671296,82.79529128,94.2898618434,0.32671296,0.09529128,0.34032599999999996,44.79,82.7,94.0501679956,133.92,54.09671296,0.19529128,54.0970654635,0.32671296,0.09529128,0.34032599999999996,53.77,0.1,53.7700929886,134.39
2021-06-09 00:00:00,46.44671296,18.04529128,49.8290044268,0.32671296,0.09529128,0.34032599999999996,46.12,17.95,49.4899676702,136.54,42.746712959999996,75.74529128,86.9748849955,0.32671296,0.09529128,0.34032599999999996,42.42,75.65,86.7316487794,134.37,50.09671296,8.13529128,50.7529665498,0.32671296,0.09529128,0.34032599999999996,49.77,8.04,50.4152209159,135.0
2021-06-09 00:30:00,44.65022944,15.93631692,47.4089568122,0.33022944,0.09631692,0.343989,44.32,15.84,47.0655712809,136.08,41.69022944,64.68631692,76.9570973168,0.33022944,0.09631692,0.343989,41.36,64.59,76.6975729733,134.11,46.80022944,16.46631692,49.6125091942,0.33022944,0.09631692,0.343989,46.47,16.37,49.2690349002,134.34
2021-06-09 01:00:00,43.48671296,15.87529128,46.2938341174,0.32671296,0.09529128,0.34032599999999996,43.16,15.78,45.9542598678,134.4,40.57671296,65.31529128,76.8931525536,0.32671296,0.09529128,0.34032599999999996,40.25,65.22,76.6401389613,133.0,45.65671296,16.69529128,48.613456874,0.32671296,0.09529128,0.34032599999999996,45.33,16.6,48.2738946015,132.16
2021-06-09 01:30:00,43.10895072,15.77594396,45.904923919,0.32895072000000003,0.09594396000000001,0.342657,42.78,15.68,45.5630420407,134.85,40.19895072,65.67594396,77.0018522766,0.32895072000000003,0.09594396000000001,0.342657,39.87,65.58,76.7486371214,133.32,45.29895072,16.90594396,48.350862221,0.32895072000000003,0.09594396000000001,0.342657,44.97,16.81,48.0091345475,132.57
2021-06-09 02:00:00,42.90735232,15.82547776,45.732774128,0.32735232000000003,0.09547776000000001,0.34099199999999996,42.58,15.73,45.3926128351,135.16,39.99735232,65.84547776,77.0416454527,0.32735232000000003,0.09547776000000001,0.34099199999999996,39.67,65.75,76.7904382068,133.53,45.13735232,16.91547776,48.2028418489,0.32735232000000003,0.09547776000000001,0.34099199999999996,44.81,16.82,47.8628091528,132.86
2021-06-09 02:30:00,42.36735232,15.72547776,45.19162747,0.32735232000000003,0.09547776000000001,0.34099199999999996,42.04,15.63,44.8515161394,135.28,39.48735232,66.29547776,77.1643788588,0.32735232000000003,0.09547776000000001,0.34099199999999996,39.16,66.2,76.9151844566,133.63,44.55735232,17.14547776,47.7422774215,0.32735232000000003,0.09547776000000001,0.34099199999999996,44.23,17.05,47.4024830573,133.05
2021-06-09 03:00:00,41.43543424,15.59491832,44.2729792093,0.32543424,0.09491832,0.33899399999999996,41.11,15.5,43.9349758165,135.68,38.58543424,66.58491832,76.9570470014,0.32543424,0.09491832,0.33899399999999996,38.26,66.49,76.7121092136,133.89,43.54543424,17.35491832,46.8764123312,0.32543424,0.09491832,0.33899399999999996,43.22,17.26,46.5389729152,133.44
2021-06-09 03:30:00,41.08671296,15.41529128,43.8833588859,0.32671296,0.09529128,0.34032599999999996,40.76,15.32,43.5440007349,135.82,38.23671296,66.83529128,77.0000154446,0.32671296,0.09529128,0.34032599999999996,37.91,66.74,76.7554278211,134.0,43.17671296,17.58529128,46.6204999054,0.32671296,0.09529128,0.34032599999999996,42.85,17.49,46.2819900177,133.55
2021-06-09 04:00:00,40.86319648,15.60426564,43.7412154921,0.32319648,0.09426564,0.336663,40.54,15.51,43.4056643769,135.93,38.04319648,66.71426564,76.7989455546,0.32319648,0.09426564,0.336663,37.72,66.62,76.5573170899,134.08,42.97319648,17.40426564,46.3638229461,0.32319648,0.09426564,0.336663,42.65,17.31,46.0288887548,133.7
2021-06-09 04:30:00,40.52191776,15.35389268,43.3332186593,0.32191776,0.09389268,0.335331,40.2,15.26,42.998925568,135.86,37.71191776,66.86389268,76.7656751775,0.32191776,0.09389268,0.335331,37.39,66.77,76.5261066565,134.05,42.62191776,17.62389268,46.1218979091,0.32191776,0.09389268,0.335331,42.3,17.53,45.7885455109,133.7
2021-06-09 05:00:00,39.86671296,15.45529128,42.757699082,0.32671296,0.09529128,0.34032599999999996,39.54,15.36,42.4186421282,135.92,37.06671296,66.92529128,76.5044823692,0.32671296,0.09529128,0.34032599999999996,36.74,66.83,76.2632054139,134.09,41.90671296,17.59529128,45.450708095,0.32671296,0.09529128,0.34032599999999996,41.58,17.5,45.1125969104,133.7
2021-06-09 05:30:00,40.75401568,15.53867124,43.6158239398,0.30401568,0.08867124,0.316683,40.45,15.45,43.3001732098,135.99,37.94401568,66.34867124,76.4322870339,0.30401568,0.08867124,0.316683,37.64,66.26,76.2047058914,134.15,42.89401568,17.26867124,46.2396322169,0.30401568,0.08867124,0.316683,42.59,17.18,45.9245087072,133.84
2021-06-09 06:00:00,42.43645312,15.80438216,45.2838939234,0.42645312,0.12438216,0.444222,42.01,15.68,44.8408574851,135.56,39.56645312,65.41438216,76.4496278988,0.42645312,0.12438216,0.444222,39.14,65.29,76.1230825703,133.87,44.57645312,16.81438216,47.6422461706,0.42645312,0.12438216,0.444222,44.15,16.69,47.1993495718,133.39
2021-06-09 06:30:00,47.15758176,17.50179468,50.3005997427,0.65758176,0.19179468,0.684981,46.5,17.31,49.6173971506,134.97,44.13758176,63.03179468,76.9489003443,0.65758176,0.19179468,0.684981,43.48,62.84,76.4158098825,133.47,49.42758176,14.19179468,51.4246329582,0.65758176,0.19179468,0.684981,48.77,14.0,50.7396580595,132.79
2021-06-09 07:00:00,51.78321568,18.99177124,55.156040476,1.10321568,0.32177124,1.149183,50.68,18.67,54.0095482299,134.13,48.59321568,62.24177124,78.9641608403,1.10321568,0.32177124,1.149183,47.49,61.92,78.034521207,132.89,54.17321568,12.64177124,55.6286947285,1.10321568,0.32177124,1.149183,53.07,12.32,54.4812564099,131.81
2021-06-09 07:30:00,56.82851968,20.17456824,60.3033486026,1.79851968,0.52456824,1.8734579999999998,55.03,19.65,58.4330676929,134.48,53.48851968,60.82456824,80.9978384844,1.79851968,0.52456824,1.8734579999999998,51.69,60.3,79.4225792832,133.17,59.16851968,10.55456824,60.1025176832,1.79851968,0.52456824,1.8734579999999998,57.37,10.03,58.2401734201,132.08
2021-06-09 08:00:00,60.51959776,21.83988268,64.3397403516,2.63959776,0.76988268,2.749581,57.88,21.07,61.595773394,133.89,57.07959776,58.38988268,81.6545092437,2.63959776,0.76988268,2.749581,54.44,57.62,79.2702844703,132.8,62.81959776,9.38988268,63.5174917599,2.63959776,0.76988268,2.749581,60.18,8.62,60.7942168302,131.39
2021-06-09 08:30:00,62.77204448,22.72267964,66.7581436098,3.47204448,1.01267964,3.616713,59.3,21.71,63.1491417202,132.33,59.30204448,57.41267964,82.5405855501,3.47204448,1.01267964,3.616713,55.83,56.4,79.3596175646,131.77,64.77204448,7.00267964,65.1494840214,3.47204448,1.01267964,3.616713,61.3,5.99,61.5919645733,129.72
2021-06-09 09:00:00,63.61111456,23.85032508,67.9353509006,4.32111456,1.2603250799999999,4.501161,59.29,22.59,63.4477123307,132.33,60.14111456,57.11032508,82.9369814453,4.32111456,1.2603250799999999,4.501161,55.82,55.85,78.9626171046,131.77,65.44111456,6.10032508,65.7248312355,4.32111456,1.2603250799999999,4.501161,61.12,4.84,61.3113366352,129.72
2021-06-09 09:30:00,64.31921568,24.49727124,68.8264324507,5.09921568,1.48727124,5.311683,59.22,23.01,63.5332078523,132.63,60.84921568,56.38727124,82.9587331555,5.09921568,1.48727124,5.311683,55.75,54.9,78.2436738657,131.94,65.87921568,5.79727124,66.1337993196,5.09921568,1.48727124,5.311683,60.78,4.31,60.9326226253,130.26
2021-06-09 10:00:00,64.1579664,24.7214902,68.7560668617,5.6279664,1.6414902,5.862465,58.53,23.08,62.9161926693,132.19,60.7179664,56.4914902,82.9334667596,5.6279664,1.6414902,5.862465,55.09,54.85,77.7395047579,131.63,65.6479664,5.7714902,65.9011805022,5.6279664,1.6414902,5.862465,60.02,4.13,60.1619256673,129.81
2021-06-09 10:30:00,64.35939424,25.22482332,69.1261407751,6.35939424,1.85482332,6.624369,58.0,23.37,62.5312473888,132.28,60.94939424,56.33482332,82.9966323216,6.35939424,1.85482332,6.624369,54.59,54.48,77.1241758465,131.53,65.65939424,5.43482332,65.883938532,6.35939424,1.85482332,6.624369,59.3,3.58,59.4079657958,129.72
2021-06-09 11:00:00,64.30879456,25.22631508,69.0795775195,6.63879456,1.93631508,6.915411,57.67,23.29,62.1952811715,132.18,60.88879456,56.41631508,83.0075051437,6.63879456,1.93631508,6.915411,54.25,54.48,76.8838923312,131.53,65.32879456,4.89631508,65.5120240874,6.63879456,1.93631508,6.915411,58.69,2.96,58.7645956338,129.72
2021-06-09 11:30:00,64.73978336,30.72785348,71.661988034,6.84978336,1.99785348,7.135191,57.89,28.73,64.6271227891,132.18,60.39978336,65.30785348,88.9564475241,6.84978336,1.99785348,7.135191,53.55,63.31,82.9201941628,131.49,66.11978336,4.63785348,66.2822407322,6.84978336,1.99785348,7.135191,59.27,2.64,59.32876621,129.64
2021-06-09 12:00:00,64.73993312,32.91414716,72.6264416287,6.93993312,2.02414716,7.229097,57.8,30.89,65.5364944134,133.04,60.01993312,68.86414716,91.3491277233,6.93993312,2.02414716,7.229097,53.08,66.84,85.3526332341,132.04,66.07993312,4.46414716,66.2305531534,6.93993312,2.02414716,7.229097,59.14,2.44,59.1903133967,130.71
2021-06-09 12:30:00,65.21168128,33.08090704,73.122566872,7.03168128,2.05090704,7.324668,58.18,31.03,65.9376470614,133.08,60.47168128,68.64090704,91.4789503443,7.03168128,2.05090704,7.324668,53.44,66.59,85.3818581433,132.01,66.57168128,4.65090704,66.733947019,7.03168128,2.05090704,7.324668,59.54,2.6,59.5967415217,130.7
2021-06-09 13:00:00,64.64388896,32.53363428,72.3689832686,7.14388896,2.08363428,7.441551,57.5,30.45,65.064986744,133.08,59.93388896,69.99363428,92.1475983713,7.14388896,2.08363428,7.441551,52.79,67.91,86.0148370922,132.01,66.01388896,3.84363428,66.1256913771,7.14388896,2.08363428,7.441551,58.87,1.76,58.89630294,130.7
2021-06-09 13:30:00,64.2361568,32.8022124,72.1267563306,7.0361568,2.0522124,7.32933,57.2,30.75,64.9415313956,133.77,59.5261568,69.8922124,91.8056898974,7.0361568,2.0522124,7.32933,52.49,67.84,85.7756707931,132.44,65.6461568,4.1422124,65.7767118833,7.0361568,2.0522124,7.32933,58.61,2.09,58.6472522801,131.4
2021-06-09 14:00:00,64.03542752,33.03491636,72.0544355094,7.04542752,2.05491636,7.338987,56.99,30.98,64.8661737734,133.77,59.34542752,69.72491636,91.5611474859,7.04542752,2.05491636,7.338987,52.3,67.67,85.524960684,132.44,65.39542752,4.33491636,65.5389459815,7.04542752,2.05491636,7.338987,58.35,2.2800000000000002,58.3945279971,131.4
2021-06-09 14:30:00,63.96847456,32.87955508,71.923785216,6.95847456,2.02955508,7.248411,57.01,30.85,64.8217756622,133.77,59.25847456,69.77955508,91.5464533138,6.95847456,2.02955508,7.248411,52.3,67.75,85.5882731453,132.44,65.45847456,4.24955508,65.596269788,6.95847456,2.02955508,7.248411,58.5,2.22,58.5421079224,131.4
2021-06-09 15:00:00,64.27008352,32.81377436,72.162229895,6.39008352,1.8637743599999999,6.656337,57.88,30.95,65.6353327104,133.77,59.52008352,69.64377436,91.6127482905,6.39008352,1.8637743599999999,6.656337,53.13,67.78,86.121572791,132.41,65.97008352,4.20377436,66.1038851998,6.39008352,1.8637743599999999,6.656337,59.58,2.34,59.6259339549,131.4
2021-06-09 15:30:00,63.71322144,32.25552292,71.4128373971,5.33322144,1.55552292,5.555439,58.38,30.7,65.9599454214,133.83,58.94322144,69.63552292,91.232721137,5.33322144,1.55552292,5.555439,53.61,68.08,86.6540160639,132.46,65.53322144,3.65552292,65.6350970147,5.33322144,1.55552292,5.555439,60.2,2.1,60.2366167709,131.4
2021-06-09 16:00:00,65.05264224,32.09118732,72.5375114407,5.11264224,1.4911873199999999,5.3256689999999995,59.94,30.6,67.2990609147,133.83,60.18264224,69.62118732,92.0274967107,5.11264224,1.4911873199999999,5.3256689999999995,55.07,68.13,87.6036631654,132.46,66.76264224,3.41118732,66.8497314714,5.11264224,1.4911873199999999,5.3256689999999995,61.65,1.92,61.6798905641,131.4
2021-06-09 16:30:00,66.4421424,31.7402082,73.634225081,5.4521424,1.5902082,5.679315,60.99,30.15,68.0353040708,133.73,61.5021424,70.6502082,93.6694477324,5.4521424,1.5902082,5.679315,56.05,69.06,88.943162188,132.37,68.2721424,3.0002082,68.3380324353,5.4521424,1.5902082,5.679315,62.82,1.4100000000000001,62.8358217898,131.32
2021-06-09 17:00:00,68.30211456,30.97895008,74.9991613382,3.32211456,0.96895008,3.460536,64.98,30.01,71.5751388402,134.15,63.15211456,70.11895008,94.3655484471,3.32211456,0.96895008,3.460536,59.83,69.15,91.4404254146,132.69,70.78211456,2.23895008,70.8175164705,3.32211456,0.96895008,3.460536,67.46,1.27,67.4719534325,131.75
2021-06-09 17:30:00,69.0305472,29.7564096,75.1708744063,2.2505471999999997,0.6564095999999999,2.34432,66.78,29.1,72.8448927517,134.07,63.7805472,70.5264096,95.08907746,2.2505471999999997,0.6564095999999999,2.34432,61.53,69.87,93.1007937668,132.6,71.8405472,1.1064096,71.8490665506,2.2505471999999997,0.6564095999999999,2.34432,69.59,0.45,69.5914549352,131.6
2021-06-09 18:00:00,68.63401408,29.38533744,74.660069282,1.90401408,0.55533744,1.9833479999999999,66.73,28.83,72.6915524666,134.07,63.36401408,71.12533744,95.2565583374,1.90401408,0.55533744,1.9833479999999999,61.46,70.57,93.5812828508,132.6,71.63401408,1.11533744,71.6426964234,1.90401408,0.55533744,1.9833479999999999,69.73,0.56,69.7322486372,131.52
2021-06-09 18:30:00,68.05056768,29.73058224,74.2616137846,1.75056768,0.51058224,1.823508,66.3,29.22,72.4534222794,134.37,62.82056768,71.18058224,94.9373425564,1.75056768,0.51058224,1.823508,61.07,70.67,93.4012515976,132.81,71.35056768,2.59058224,71.3975813638,1.75056768,0.51058224,1.823508,69.6,2.08,69.6310735232,131.9
2021-06-09 19:00:00,66.92403424,29.75284332,73.2397299598,1.72403424,0.50284332,1.795869,65.2,29.25,71.46049608,134.66,61.74403424,71.46284332,94.4418537493,1.72403424,0.50284332,1.795869,60.02,70.96,92.9393458122,133.02,70.27403424,3.32284332,70.3525491798,1.72403424,0.50284332,1.795869,68.55,2.8200000000000003,68.6079798566,132.35
2021-06-09 19:30:00,65.4130256,29.3604658,71.7000758029,1.3730256,0.4004658,1.430235,64.04,28.96,70.2837335377,135.29,60.2930256,72.3904658,94.2105539456,1.3730256,0.4004658,1.430235,58.92,71.99,93.027557745,133.46,68.6330256,3.4404658,68.7192040694,1.3730256,0.4004658,1.430235,67.26,3.04,67.3286655148,132.97
2021-06-09 20:00:00,64.70402528,28.76242404,70.8088124748,0.69402528,0.20242404,0.722943,64.01,28.56,70.0924653583,135.29,59.55402528,73.20242404,94.3677742261,0.69402528,0.20242404,0.722943,58.86,73.0,93.7736615474,133.46,67.96402528,3.42242404,68.050141209,0.69402528,0.20242404,0.722943,67.27,3.22,67.3470214635,132.97
2021-06-09 20:30:00,64.74059904,28.57517472,70.7664169952,0.36059904,0.10517472,0.37562399999999996,64.38,28.47,70.3940714833,136.07,59.57059904,73.69517472,94.7609362923,0.36059904,0.10517472,0.37562399999999996,59.21,73.59,94.4526982145,133.97,68.06059904,3.62517472,68.1570761802,0.36059904,0.10517472,0.37562399999999996,67.7,3.52,67.7914478382,133.69
2021-06-09 21:00:00,62.7480416,28.0844288,68.7462861954,0.35804159999999996,0.1044288,0.37296,62.39,27.98,68.3768418399,136.07,57.7080416,73.4644288,93.4197000863,0.35804159999999996,0.1044288,0.37296,57.35,73.36,93.1166585526,133.97,65.9480416,5.1444288,66.1483887827,0.35804159999999996,0.1044288,0.37296,65.59,5.04,65.7833542775,133.69
2021-06-09 21:30:00,60.94113856,28.01783208,67.0732531152,0.30113856,0.08783208,0.31368599999999996,60.64,27.93,66.7629725222,135.58,55.98113856,74.19783208,92.9473300308,0.30113856,0.08783208,0.31368599999999996,55.68,74.11,92.6960328169,133.67,64.13113856,6.32783208,64.4425666143,0.30113856,0.08783208,0.31368599999999996,63.83,6.24,64.1342849029,133.35
2021-06-09 22:00:00,59.53282688,27.33540784,65.508640637,0.29282688,0.08540784,0.30502799999999997,59.24,27.25,65.206902242,136.01,54.66282688,73.95540784,91.9642701884,0.29282688,0.08540784,0.30502799999999997,54.37,73.87,91.7217193472,133.97,62.74282688,7.63540784,63.2057100093,0.29282688,0.08540784,0.30502799999999997,62.45,7.55,62.9047295519,133.86
2021-06-09 22:30:00,57.39994976,26.39456868,63.1777451976,0.28994976,0.08456868000000001,0.302031,57.11,26.31,62.8789964933,135.43,52.65994976,74.58456868,91.301304448,0.28994976,0.08456868000000001,0.302031,52.37,74.5,91.0651794046,133.59,60.51994976,8.44456868,61.1062603924,0.28994976,0.08456868000000001,0.302031,60.23,8.36,60.8074214221,133.37
2021-06-09 23:00:00,54.03725248,25.88794864,59.918365635,0.26725248,0.07794864,0.27838799999999997,53.77,25.81,59.6436836555,135.24,49.47725248,75.70794864,90.4416496988,0.26725248,0.07794864,0.27838799999999997,49.21,75.63,90.2303773682,133.5,57.07725248,9.08794864,57.7962244541,0.26725248,0.07794864,0.27838799999999997,56.81,9.01,57.5200504172,133.2
2021-06-09 23:30:00,50.43181792,25.18636356,56.3712796386,0.26181792,0.07636356,0.272727,50.17,25.11,56.1029500116,135.86,46.06181792,76.72636356,89.4909265526,0.26181792,0.07636356,0.272727,45.8,76.65,89.290886993,133.94,53.27181792,9.91636356,54.1869066358,0.26181792,0.07636356,0.272727,53.01,9.84,53.9155422861,133.78
2021-06-10 00:00:00,47.9489408,24.8155244,53.9899173466,0.25894079999999997,0.07552439999999999,0.26973,47.69,24.74,53.7252612837,135.86,43.6989408,77.9155244,89.3332321679,0.25894079999999997,0.07552439999999999,0.26973,43.44,77.84,89.1408952165,133.94,50.5889408,10.1955244,51.6061008899,0.25894079999999997,0.07552439999999999,0.26973,50.33,10.12,51.3373480032,133.78
2021-06-10 00:30:00,45.5205392,16.695990600000002,48.4858287665,0.26053919999999997,0.07599059999999999,0.271395,45.26,16.62,48.215059888,135.43,42.4305392,66.7259906,79.07406957,0.26053919999999997,0.07599059999999999,0.271395,42.17,66.65,78.8703455045,133.7,47.5705392,14.2459906,49.6578739774,0.26053919999999997,0.07599059999999999,0.271395,47.31,14.17,49.3864860058,132.95
2021-06-10 01:00:00,44.09702272,15.59496496,46.7733935574,0.25702272,0.07496496,0.26773199999999997,43.84,15.52,46.5060856233,135.43,41.14702272,66.18496496,77.9328368884,0.25702272,0.07496496,0.26773199999999997,40.89,66.11,77.7336748134,133.7,46.05702272,15.32496496,48.5397145939,0.25702272,0.07496496,0.26773199999999997,45.8,15.25,48.272171072,132.95
2021-06-10 01:30:00,43.3689408,15.2955244,45.987151388,0.25894079999999997,0.07552439999999999,0.26973,43.11,15.22,45.7178356881,135.43,40.4389408,66.5155244,77.8435798203,0.25894079999999997,0.07552439999999999,0.26973,40.18,66.44,77.644742256,133.73,45.4289408,15.5855244,48.0280879594,0.25894079999999997,0.07552439999999999,0.26973,45.17,15.51,47.7586536661,132.95
2021-06-10 02:00:00,42.90926048,15.25561764,45.5405149786,0.25926048,0.07561764,0.270063,42.65,15.18,45.270905668,135.43,39.99926048,66.42561764,77.5390451179,0.25926048,0.07561764,0.270063,39.74,66.35,77.3407402344,133.73,44.99926048,15.53561764,47.6055549196,0.25926048,0.07561764,0.270063,44.74,15.46,47.3358130806,133.05
2021-06-10 02:30:00,42.8589408,15.4755244,45.5673201094,0.25894079999999997,0.07552439999999999,0.26973,42.6,15.4,45.2981235814,135.27,39.9489408,66.6155244,77.6759033557,0.25894079999999997,0.07552439999999999,0.26973,39.69,66.54,77.4781756368,133.63,44.9989408,15.4255244,47.5694384677,0.25894079999999997,0.07552439999999999,0.26973,44.74,15.35,47.3000010571,132.8
2021-06-10 03:00:00,42.2389408,15.3455244,44.9401072431,0.25894079999999997,0.07552439999999999,0.26973,41.98,15.27,44.6709446956,135.56,39.3489408,66.9155244,77.6274857754,0.25894079999999997,0.07552439999999999,0.26973,39.09,66.84,77.4313483029,133.84,44.3989408,15.6155244,47.0649609205,0.25894079999999997,0.07552439999999999,0.26973,44.14,15.54,46.7956322748,133.12
2021-06-10 03:30:00,41.44117856,15.37617708,44.2017884484,0.26117856,0.07617708000000001,0.272061,41.18,15.3,43.9304268133,135.78,38.59117856,67.21617708,77.5067321199,0.26117856,0.07617708000000001,0.272061,38.33,67.14,77.3108562881,133.97,43.52117856,15.736177080000001,46.2787235384,0.26117856,0.07617708000000001,0.272061,43.26,15.66,46.0072081309,133.27
2021-06-10 04:00:00,41.01117856,15.47617708,43.8341057157,0.26117856,0.07617708000000001,0.272061,40.75,15.4,43.5628568852,136.04,38.16117856,67.11617708,77.206585049,0.26117856,0.07617708000000001,0.272061,37.9,67.04,77.0115030369,134.13,43.02117856,15.64617708,45.7779932054,0.26117856,0.07617708000000001,0.272061,42.76,15.57,45.5065105232,133.53
2021-06-10 04:30:00,41.13702272,15.46496496,43.9479212191,0.25702272,0.07496496,0.26773199999999997,40.88,15.39,43.6809626725,135.84,38.29702272,67.01496496,77.1859279779,0.25702272,0.07496496,0.26773199999999997,38.04,66.94,76.9935399888,134.0,43.14702272,15.62496496,45.8890520669,0.25702272,0.07496496,0.26773199999999997,42.89,15.55,45.6218653718,133.42
2021-06-10 05:00:00,40.8089408,15.4255244,43.6270151653,0.25894079999999997,0.07552439999999999,0.26973,40.55,15.35,43.3581018957,135.84,37.9689408,67.1355244,77.1285880976,0.25894079999999997,0.07552439999999999,0.26973,37.71,67.06,76.9356074909,134.0,42.7789408,15.7155244,45.5742853278,0.25894079999999997,0.07552439999999999,0.26973,42.52,15.64,45.305187341,133.42
2021-06-10 05:30:00,41.27963008,15.19447544,43.9872702431,0.28963008,0.08447544,0.30169799999999997,40.99,15.11,43.6862930448,135.96,38.44963008,66.26447544,76.6117142389,0.28963008,0.08447544,0.30169799999999997,38.16,66.18,76.3935730281,134.09,43.29963008,15.52447544,45.998557616,0.28963008,0.08447544,0.30169799999999997,43.01,15.44,45.6974145877,133.55
2021-06-10 06:00:00,42.75330624,15.972214319999999,45.6394218274,0.45330624,0.13221432,0.472194,42.3,15.84,45.168524439,135.01,39.87330624,65.01221432,76.2657758192,0.45330624,0.13221432,0.472194,39.42,64.88,75.9167359678,133.47,44.96330624,15.84221432,47.6725776793,0.45330624,0.13221432,0.472194,44.51,15.71,47.2011038007,132.6
2021-06-10 06:30:00,47.95504416,18.47188788,51.3896575416,0.79504416,0.23188788000000002,0.828171,47.16,18.24,50.5644460071,134.52,44.89504416,62.95188788,77.3207939547,0.79504416,0.23188788000000002,0.828171,44.1,62.72,76.6720835767,133.12,50.40504416,14.22188788,52.372994679,0.79504416,0.23188788000000002,0.828171,49.61,13.99,51.5448561934,132.2
2021-06-10 07:00:00,52.46889024,19.67342632,56.035954049,0.86889024,0.25342632,0.905094,51.6,19.42,55.1334417572,134.65,49.24889024,61.18342632,78.5421214771,0.86889024,0.25342632,0.905094,48.38,60.93,77.8016021686,133.17,55.10889024,12.77342632,56.5698701027,0.86889024,0.25342632,0.905094,54.24,12.52,55.6662195591,132.36
2021-06-10 07:30:00,57.88352544,20.77144492,61.4976051682,1.03352544,0.30144492,1.076589,56.85,20.47,60.4230369975,134.16,54.46352544,59.57144492,80.7157522,1.03352544,0.30144492,1.076589,53.43,59.27,79.7978558609,132.81,60.55352544,10.32144492,61.4268806668,1.03352544,0.30144492,1.076589,59.52,10.02,60.3575248001,131.86
2021-06-10 08:00:00,61.54055712,26.28682916,66.9196350702,2.32055712,0.67682916,2.417247,59.22,25.61,64.5203882505,133.63,57.63055712,60.41682916,83.4953553182,2.32055712,0.67682916,2.417247,55.31,59.74,81.4129209647,132.45,63.58055712,10.53682916,64.4477463721,2.32055712,0.67682916,2.417247,61.26,9.86,62.0484262492,131.17
2021-06-10 08:30:00,64.70546144,35.35284292,73.7334404642,3.0954614400000002,0.90284292,3.224439,61.61,34.45,70.5874960599,133.19,59.77546144,64.20284292,87.7217808151,3.0954614400000002,0.90284292,3.224439,56.68,63.3,84.9677138683,132.15,65.37546144,11.80284292,66.4323570219,3.0954614400000002,0.90284292,3.224439,62.28,10.9,63.2266431182,130.65
2021-06-10 09:00:00,66.80107488,48.35864684,82.4678260252,4.04107488,1.17864684,4.209453,62.76,47.18,78.5160493148,132.77,60.53107488,71.18864684,93.4442853525,4.04107488,1.17864684,4.209453,56.49,70.01,89.9584359579,131.87,65.60107488,15.23864684,67.3477348017,4.04107488,1.17864684,4.209453,61.56,14.06,63.1452072607,129.89
2021-06-10 09:30:00,67.73017536,48.72088448,83.4332142423,4.46017536,1.3008844800000001,4.6460159999999995,63.27,47.42,79.0680042748,133.28,61.41017536,71.01088448,93.881602843,4.46017536,1.3008844800000001,4.6460159999999995,56.95,69.71,90.0154797799,132.28,66.36017536,15.17088448,68.0722308266,4.46017536,1.3008844800000001,4.6460159999999995,61.9,13.87,63.4349028532,130.06
2021-06-10 10:00:00,67.74458016,50.01258588,84.2056226594,5.25458016,1.53258588,5.473521,62.49,48.48,79.0905209238,133.28,61.47458016,71.12258588,94.0082242578,5.25458016,1.53258588,5.473521,56.22,69.59,89.4620394357,132.28,66.15458016,14.83258588,67.7970064238,5.25458016,1.53258588,5.473521,60.9,13.3,62.3353832105,130.06
2021-06-10 10:30:00,69.73680864,50.10615252,85.871118542,4.54680864,1.32615252,4.736259,65.19,48.78,81.4200497421,133.69,63.26680864,70.58615252,94.7897357474,4.54680864,1.32615252,4.736259,58.72,69.26,90.8019052664,132.57,68.30680864,14.26615252,69.7806793769,4.54680864,1.32615252,4.736259,63.76,12.94,65.059827851,130.45
2021-06-10 11:00:00,70.23632928,50.12934604,86.2907485489,4.38632928,1.27934604,4.569093,65.85,48.85,81.9911275688,133.69,63.71632928,69.73934604,94.4634691455,4.38632928,1.27934604,4.569093,59.33,68.46,90.5915034647,132.6,68.78632928,13.76934604,70.1509371725,4.38632928,1.27934604,4.569093,64.4,12.49,65.6000007622,130.45
2021-06-10 11:30:00,70.67249248,50.69489364,86.9745562478,5.02249248,1.46489364,5.231763,65.65,49.23,82.0580002194,133.2,64.16249248,70.11489364,95.0416948049,5.02249248,1.46489364,5.231763,59.14,68.65,90.6110484433,132.25,69.13249248,13.88489364,70.5130611156,5.02249248,1.46489364,5.231763,64.11,12.42,65.3019792962,129.96
2021-06-10 12:00:00,69.74182368,50.59011524,86.1584687086,4.4918236799999995,1.31011524,4.678983,65.25,49.28,81.7684590781,133.62,63.25182368,70.55011524,94.7528994766,4.4918236799999995,1.31011524,4.678983,58.76,69.24,90.8125277701,132.54,68.21182368,14.02011524,69.6377521255,4.4918236799999995,1.31011524,4.678983,63.72,12.71,64.9752452862,130.41
2021-06-10 12:30:00,69.30910624,50.46598932,85.7354552436,4.64910624,1.35598932,4.842819,64.66,49.11,81.1954906383,134.08,62.86910624,70.46598932,94.4350579513,4.64910624,1.35598932,4.842819,58.22,69.11,90.3645976033,132.82,67.66910624,14.14598932,69.1318808739,4.64910624,1.35598932,4.842819,63.02,12.79,64.304778205,130.88
2021-06-10 13:00:00,68.6199152,50.1733086,85.0061977618,4.8799152,1.4233086,5.083245,63.74,48.75,80.245561248,133.89,62.2299152,70.6533086,94.1512207139,4.8799152,1.4233086,5.083245,57.35,69.23,89.8989176798,132.7,66.9299152,14.4033086,68.4621709217,4.8799152,1.4233086,5.083245,62.05,12.98,63.3930824302,130.69
2021-06-10 13:30:00,69.39491168,49.83309924,85.4341357242,3.40491168,0.99309924,3.546783,65.99,48.84,82.0976595281,133.83,62.85491168,70.32309924,94.3190235797,3.40491168,0.99309924,3.546783,59.45,69.33,91.3288092553,132.61,67.95491168,13.97309924,69.3766352874,3.40491168,0.99309924,3.546783,64.55,12.98,65.842105829,130.62
2021-06-10 14:00:00,69.7742432,49.6349876,85.6275481851,2.5542432,0.7449876,2.66067,67.22,48.89,83.1189539155,133.83,63.1342432,70.3049876,94.4919252946,2.5542432,0.7449876,2.66067,60.58,69.56,92.241693393,132.61,68.5742432,13.784987600000001,69.9460700367,2.5542432,0.7449876,2.66067,66.02,13.04,67.2954827607,130.62
2021-06-10 14:30:00,69.683144,49.632167,85.5516952424,2.853144,0.832167,2.972025,66.83,48.8,82.7507637427,134.05,63.063144,70.822167,94.8300557299,2.853144,0.832167,2.972025,60.21,69.99,92.324667343,132.73,68.573144,14.082167,70.0041677721,2.853144,0.832167,2.972025,65.72,13.25,67.0423813718,130.83
2021-06-10 15:00:00,68.63397344,49.44365892,84.5889928865,2.5839734400000003,0.75365892,2.691639,66.05,48.69,82.0568010588,134.26,62.06397344,71.71365892,94.8408439168,2.5839734400000003,0.75365892,2.691639,59.48,70.96,92.5915330902,132.87,67.59397344,14.51365892,69.1345900447,2.5839734400000003,0.75365892,2.691639,65.01,13.76,66.4502648603,131.03
2021-06-10 15:30:00,68.11192448,49.58764464,84.2506306048,3.59192448,1.04764464,3.741588,64.52,48.54,80.7400891751,134.77,61.65192448,72.73764464,95.3505361278,3.59192448,1.04764464,3.741588,58.06,71.69,92.251936023,133.19,66.79192448,15.37764464,68.5392816596,3.59192448,1.04764464,3.741588,63.2,14.33,64.8042352011,131.53
2021-06-10 16:00:00,67.9318752,49.1622136,83.8550112649,2.9218752,0.8522136,3.04362,65.01,48.31,80.9947911905,135.11,61.4118752,72.6722136,95.1455151077,2.9218752,0.8522136,3.04362,58.49,71.82,92.6239304932,133.43,66.5918752,15.3622136,68.3408768552,2.9218752,0.8522136,3.04362,63.67,14.51,65.3024425271,131.9
2021-06-10 16:30:00,68.27862752,48.71251636,83.8741928494,3.84862752,1.12251636,4.008987,64.43,47.59,80.1001435704,134.99,61.80862752,74.43251636,96.7497076357,3.84862752,1.12251636,4.008987,57.96,73.31,93.454361589,133.32,66.63862752,14.76251636,68.2542201408,3.84862752,1.12251636,4.008987,62.79,13.64,64.2544449824,131.75
2021-06-10 17:00:00,69.98576224,47.94209732,84.8319020873,1.99576224,0.58209732,2.078919,67.99,47.36,82.8589747704,135.44,63.25576224,74.22209732,97.5203116645,1.99576224,0.58209732,2.078919,61.26,73.64,95.7895464025,133.63,68.79576224,14.42209732,70.2912070837,1.99576224,0.58209732,2.078919,66.8,13.84,68.2186602038,131.99
2021-06-10 17:30:00,70.4277296,48.5680878,85.5507115643,2.6677296,0.7780878,2.778885,67.76,47.79,82.9174390584,135.53,63.6977296,75.0080878,98.4053555027,2.6677296,0.7780878,2.778885,61.03,74.23,96.0976264015,133.68,69.2877296,15.4080878,70.9802693907,2.6677296,0.7780878,2.778885,66.62,14.63,68.2074871257,132.07
2021-06-10 18:00:00,69.52565152,47.78414836,84.3631498569,2.82565152,0.82414836,2.943387,66.7,46.96,81.572860683,136.1,62.87565152,75.23414836,98.0485830266,2.82565152,0.82414836,2.943387,60.05,74.41,95.6182545333,134.07,68.53565152,16.41414836,70.4738234783,2.82565152,0.82414836,2.943387,65.71,15.59,67.5340817662,132.73
2021-06-10 18:30:00,68.85876928,46.95839104,83.3463892189,1.94876928,0.56839104,2.029968,66.91,46.39,81.4185494835,135.82,62.18876928,75.40839104,97.7438922071,1.94876928,0.56839104,2.029968,60.24,74.84,96.0722811221,133.88,68.01876928,16.61839104,70.0194536906,1.94876928,0.56839104,2.029968,66.07,16.05,67.9915244718,132.5
2021-06-10 19:00:00,68.21653184,47.40440512,83.0702885577,1.6265318400000002,0.47440512,1.6943039999999998,66.59,46.93,81.4656553401,135.65,61.56653184,75.60440512,97.5010970008,1.6265318400000002,0.47440512,1.6943039999999998,59.94,75.13,96.1109801219,133.79,67.72653184,18.15440512,70.1175123656,1.6265318400000002,0.47440512,1.6943039999999998,66.1,17.68,68.4236245751,132.34
2021-06-10 19:30:00,66.93740128,46.67424204,81.6033121885,1.31740128,0.38424204,1.372293,65.62,46.29,80.3041001444,136.18,60.35740128,75.95424204,97.0157862059,1.31740128,0.38424204,1.372293,59.04,75.57,95.8986261633,134.1,66.37740128,18.78424204,68.9841079503,1.31740128,0.38424204,1.372293,65.06,18.4,67.6118599064,132.98
2021-06-10 20:00:00,66.11987936,46.18163148,80.6509859378,0.75987936,0.22163148,0.7915409999999999,65.36,45.96,79.9015093725,136.07,59.55987936,76.12163148,96.6534117792,0.75987936,0.22163148,0.7915409999999999,58.8,75.9,96.0117180348,134.04,65.54987936,19.01163148,68.2512184187,0.75987936,0.22163148,0.7915409999999999,64.79,18.79,67.4596783271,132.98
2021-06-10 20:30:00,64.86081856,45.97107208,79.5000959273,0.62081856,0.18107208,0.646686,64.24,45.79,78.8891735284,136.13,58.370818560000004,76.45107208,96.1868955812,0.62081856,0.18107208,0.646686,57.75,76.27,95.6670026707,134.07,64.22081856,19.29107208,67.0556410641,0.62081856,0.18107208,0.646686,63.6,19.11,66.4089760499,132.98
2021-06-10 21:00:00,63.32412544,44.64661992,77.4807429819,0.43412544000000003,0.12661992,0.452214,62.89,44.52,77.0531147975,136.13,56.96412544,76.05661992,95.0237918671,0.43412544000000003,0.12661992,0.452214,56.53,75.93,94.6625892314,134.07,62.62412544,19.75661992,65.6666210322,0.43412544000000003,0.12661992,0.452214,62.19,19.63,65.2145152554,132.98
2021-06-10 21:30:00,62.51420544,44.28330992,76.6096431219,0.35420544,0.10330992,0.36896399999999996,62.16,44.18,76.2609860938,135.34,56.21420544,76.20330992,94.6941462605,0.35420544,0.10330992,0.36896399999999996,55.86,76.1,94.4010042319,133.56,61.79420544,19.95330992,64.9358021643,0.35420544,0.10330992,0.36896399999999996,61.44,19.85,64.5669892437,132.25
2021-06-10 22:00:00,61.75100864,44.11237752,75.8886613304,0.35100864,0.10237752,0.36563399999999996,61.4,44.01,75.5436304396,135.15,55.48100864,77.22237752,95.0864759551,0.35100864,0.10237752,0.36563399999999996,55.13,77.12,94.7987937687,133.45,61.02100864,20.60237752,64.4051353148,0.35100864,0.10237752,0.36563399999999996,60.67,20.5,64.0398227668,132.05
2021-06-10 22:30:00,60.0932464,43.8530302,74.392785407,0.35324639999999996,0.10303019999999999,0.367965,59.74,43.75,74.0468101946,135.64,53.9332464,78.4430302,95.1950841914,0.35324639999999996,0.10303019999999999,0.367965,53.58,78.34,94.9103366341,133.77,59.3632464,21.6730302,63.1958484491,0.35324639999999996,0.10303019999999999,0.367965,59.01,21.57,62.8286956732,132.53
2021-06-10 23:00:00,56.72511456,44.03482508,71.8108936142,0.32511456,0.09482508,0.338661,56.4,43.94,71.4960390511,136.18,50.81511456,78.18482508,93.2472130443,0.32511456,0.09482508,0.338661,50.49,78.09,92.9907963188,134.16,56.29511456,24.11482508,61.2426706795,0.32511456,0.09482508,0.338661,55.97,24.02,60.9064963694,133.08
2021-06-10 23:30:00,52.887672,43.045571,68.191106695,0.32767199999999996,0.09557099999999999,0.341325,52.56,42.95,67.8767714318,136.46,47.237672,79.555571,92.522897345,0.32767199999999996,0.09557099999999999,0.341325,46.91,79.46,92.2737216113,134.35,52.367672,25.335571,58.1744293362,0.32767199999999996,0.09557099999999999,0.341325,52.04,25.24,57.8378699469,133.64
2021-06-11 00:00:00,49.47895072,42.09594396,64.9633362924,0.32895072000000003,0.09594396000000001,0.342657,49.15,42.0,64.6507733906,136.46,44.09895072,79.88594396,91.2495561468,0.32895072000000003,0.09594396000000001,0.342657,43.77,79.79,91.0069063313,134.35,48.98895072,25.93594396,55.4309523799,0.32895072000000003,0.09594396000000001,0.342657,48.66,25.84,55.0953827467,133.64
2021-06-11 00:30:00,47.13990976,42.27622368,63.3202193681,0.32990976,0.09622368,0.34365599999999996,46.81,42.18,63.0105427687,136.54,41.90990976,80.71622368,90.9480582599,0.32990976,0.09622368,0.34365599999999996,41.58,80.62,90.7109739778,134.43,46.58990976,26.33622368,53.5183741267,0.32990976,0.09622368,0.34365599999999996,46.26,26.24,53.1838810167,133.72
2021-06-11 01:00:00,45.76990976,42.00622368,62.1241295093,0.32990976,0.09622368,0.34365599999999996,45.44,41.91,61.8161928624,136.54,40.62990976,81.07622368,90.6870642006,0.32990976,0.09622368,0.34365599999999996,40.3,80.98,90.4535814659,134.43,45.29990976,26.61622368,52.5405099637,0.32990976,0.09622368,0.34365599999999996,44.97,26.52,52.2073874083,133.72
2021-06-11 01:30:00,45.30022944,41.38631692,61.3590907325,0.33022944,0.09631692,0.343989,44.97,41.29,61.0505118734,136.54,40.22022944,81.07631692,90.5043425561,0.33022944,0.09631692,0.343989,39.89,80.98,90.2716594508,134.46,44.88022944,26.91631692,52.3328110379,0.33022944,0.09631692,0.343989,44.55,26.82,52.000143269,133.72
2021-06-11 02:00:00,44.86054912,41.26641016,60.953961929,0.33054912000000003,0.09641016000000001,0.34432199999999996,44.53,41.17,60.6456082499,136.32,39.80054912,81.17641016,90.4084801151,0.33054912000000003,0.09641016000000001,0.34432199999999996,39.47,81.08,90.1767558742,134.3,44.50054912,27.00641016,52.0542511397,0.33054912000000003,0.09641016000000001,0.34432199999999996,44.17,26.91,51.721726576,133.52
2021-06-11 02:30:00,44.4308688,41.4765034,60.7815961999,0.33086879999999996,0.09650339999999999,0.344655,44.1,41.38,60.4740803981,136.24,39.4008688,81.2065034,90.2603160677,0.33086879999999996,0.09650339999999999,0.344655,39.07,81.11,90.0294229683,134.28,44.0408688,26.9065034,51.6096701198,0.33086879999999996,0.09650339999999999,0.344655,43.71,26.81,51.2770923513,133.5
2021-06-11 03:00:00,43.69415552,40.42454536,59.525818719,0.32415552000000003,0.09454536000000001,0.33766199999999996,43.37,40.33,59.2238617451,136.24,38.70415552,82.49454536,91.1227834774,0.32415552000000003,0.09454536000000001,0.33766199999999996,38.38,82.4,90.8998591858,134.28,43.11415552,26.26454536,50.4842227747,0.32415552000000003,0.09454536000000001,0.33766199999999996,42.79,26.17,50.1582794761,133.5
2021-06-11 03:30:00,42.345744,28.674592,51.1409255028,0.25574399999999997,0.07459199999999999,0.2664,42.09,28.6,50.8874061041,136.05,38.365744,75.404592,84.6036808145,0.25574399999999997,0.07459199999999999,0.2664,38.11,75.33,84.4214486964,134.12,42.955744,21.534592,48.0513745402,0.25574399999999997,0.07459199999999999,0.2664,42.7,21.46,47.789346093,133.4
2021-06-11 04:00:00,40.91702272,14.81496496,43.5165018704,0.25702272,0.07496496,0.26773199999999997,40.66,14.74,43.2493144454,136.05,38.09702272,66.74496496,76.8522835551,0.25702272,0.07496496,0.26773199999999997,37.84,66.67,76.6599928255,134.12,42.90702272,15.95496496,45.7774344581,0.25702272,0.07496496,0.26773199999999997,42.65,15.88,45.5104043049,133.4
2021-06-11 04:30:00,40.66980992,14.65869456,43.230900582,0.26980992,0.07869456,0.28105199999999997,40.4,14.58,42.9503946431,135.14,37.86980992,66.77869456,76.7692422166,0.26980992,0.07869456,0.28105199999999997,37.6,66.7,76.567943684,133.49,42.62980992,16.10869456,45.5718195187,0.26980992,0.07869456,0.28105199999999997,42.36,16.03,45.291616222,132.74
2021-06-11 05:00:00,40.29989984,14.80580412,42.9335971327,0.25989984,0.07580412,0.270729,40.04,14.73,42.6635031379,135.06,37.49989984,66.86580412,76.6634087986,0.25989984,0.07580412,0.270729,37.24,66.79,76.4703975405,133.44,42.24989984,16.02580412,45.1871711239,0.25989984,0.07580412,0.270729,41.99,15.95,44.9172862048,132.65
2021-06-11 05:30:00,40.9748848,15.1118414,43.6727481946,0.31488479999999996,0.09184139999999999,0.328005,40.66,15.02,43.34554187,135.29,38.1748848,65.9118414,76.1688431462,0.31488479999999996,0.09184139999999999,0.328005,37.86,65.82,75.9318905336,133.59,43.1048848,16.7418414,46.2419760292,0.31488479999999996,0.09184139999999999,0.328005,42.79,16.65,45.9152109872,132.86
2021-06-11 06:00:00,42.46826112,15.86032616,45.3332455099,0.61826112,0.18032616,0.644022,41.85,15.68,44.6909934998,134.82,39.61826112,65.04032616,76.1567504636,0.61826112,0.18032616,0.644022,39.0,64.86,75.6823598998,133.26,44.63826112,16.66032616,47.6459948325,0.61826112,0.18032616,0.644022,44.02,16.48,47.0037317667,132.5
2021-06-11 06:30:00,47.53936992,17.39689956,50.6225622296,0.70936992,0.20689956,0.738927,46.83,17.19,49.8853184815,134.55,44.48936992,63.62689956,77.6381760701,0.70936992,0.20689956,0.738927,43.78,63.42,77.0635114694,133.07,49.77936992,13.16689956,51.4912896872,0.70936992,0.20689956,0.738927,49.07,12.96,50.7526009186,132.3
2021-06-11 07:00:00,52.16419488,18.50955684,55.3507626135,0.92419488,0.26955684,0.962703,51.24,18.24,54.389660782199996,134.55,48.95419488,62.65955684,79.515616452,0.92419488,0.26955684,0.962703,48.03,62.39,78.7362241919,133.01,54.50419488,11.15955684,55.6349078222,0.92419488,0.26955684,0.962703,53.58,10.89,54.675483537,131.99
2021-06-11 07:30:00,57.50383488,19.94445184,60.8643753365,1.2838348800000001,0.37445184,1.3373279999999999,56.22,19.57,59.528760276,134.48,54.13383488,60.54445184,81.2163944498,1.2838348800000001,0.37445184,1.3373279999999999,52.85,60.17,80.0846514633,133.01,60.10383488,10.11445184,60.948938492,1.2838348800000001,0.37445184,1.3373279999999999,58.82,9.74,59.6209694654,131.86
2021-06-11 08:00:00,61.0141344,21.6870392,64.7537818652,1.4641344,0.4270392,1.52514,59.55,21.26,63.2312430686,133.73,57.5041344,58.0970392,81.7434488929,1.4641344,0.4270392,1.52514,56.04,57.67,80.4133726441,132.54,63.7841344,8.9270392,64.4058058721,1.4641344,0.4270392,1.52514,62.32,8.5,62.8969983386,131.16
2021-06-11 08:30:00,64.16678144,30.41822792,71.0115795498,1.7767814400000002,0.5182279200000001,1.850814,62.39,29.9,69.184695562,132.91,59.18678144,70.05822792,91.712760271,1.7767814400000002,0.5182279200000001,1.850814,57.41,69.54,90.1760483721,131.99,67.31678144,2.38822792,67.3591322394,1.7767814400000002,0.5182279200000001,1.850814,65.54,1.87,65.5666721742,130.43
2021-06-11 09:00:00,65.08966752,30.98948636,72.0903119893,2.80966752,0.81948636,2.926737,62.28,30.17,69.2027983538,134.18,60.10966752,69.80948636,92.1223996388,2.80966752,0.81948636,2.926737,57.3,68.99,89.6822730533,132.86,68.16966752,2.28948636,68.2081030199,2.80966752,0.81948636,2.926737,65.36,1.47,65.3765286628,131.85
2021-06-11 09:30:00,66.24512192,31.72191056,73.4485928236,2.95512192,0.86191056,3.078252,63.29,30.86,70.412809204,134.05,61.22512192,68.55191056,91.9123495268,2.95512192,0.86191056,3.078252,58.27,67.69,89.3158944421,132.77,69.17512192,1.56191056,69.1927529243,2.95512192,0.86191056,3.078252,66.22,0.7000000000000001,66.2236996852,131.71
2021-06-11 10:00:00,66.86913824,31.83391532,74.0599744367,2.61913824,0.7639153200000001,2.728269,64.25,31.07,71.3681119268,133.46,61.76913824,68.46391532,92.210271336,2.61913824,0.7639153200000001,2.728269,59.15,67.7,89.9000139043,132.4,69.82913824,1.30391532,69.8413111454,2.61913824,0.7639153200000001,2.728269,67.21,0.54,67.212169285,131.15
2021-06-11 10:30:00,66.15052672,31.91223696,73.4457830861,2.75052672,0.80223696,2.865132,63.4,31.11,70.6214705313,133.71,61.12052672,69.03223696,92.2017815784,2.75052672,0.80223696,2.865132,58.37,68.23,89.7908113339,132.57,69.03052672,1.46223696,69.0460118774,2.75052672,0.80223696,2.865132,66.28,0.66,66.2832859777,131.39
2021-06-11 11:00:00,65.86559968,32.95538324,73.6500815051,4.71559968,1.3753832400000001,4.912083,61.15,31.58,68.8230985934,134.15,60.94559968,69.53538324,92.4636990537,4.71559968,1.3753832400000001,4.912083,56.23,68.16,88.3606162269,132.85,68.25559968,1.69538324,68.2766520269,4.71559968,1.3753832400000001,4.912083,63.54,0.32,63.5408057865,131.81
