Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-11 11:30:00,65.4142512,32.9554066,73.2467274643,4.5442512,1.3254066,4.733595,60.87,31.63,68.59747663,134.47,60.5042512,69.7354066,92.3243811078,4.5442512,1.3254066,4.733595,55.96,68.41,88.3824060546,133.09,67.8142512,1.6854065999999999,67.8351919082,4.5442512,1.3254066,4.733595,63.27,0.36,63.2710241738,132.13
2021-06-11 12:00:00,65.87744736,33.31300548,73.8213682126,5.18744736,1.51300548,5.403591,60.69,31.8,68.5165388793,134.68,60.95744736,70.01300548,92.83119801550001,5.18744736,1.51300548,5.403591,55.77,68.5,88.3320038265,133.28,68.24744736,1.78300548,68.2707344306,5.18744736,1.51300548,5.403591,63.06,0.27,63.0605780183,132.37
2021-06-11 12:30:00,66.58613952,32.40470736,74.0525423957,4.33613952,1.26470736,4.516812,62.25,31.14,69.6043252966,134.83,61.60613952,69.64470736,92.9822654586,4.33613952,1.26470736,4.516812,57.27,68.38,89.1946035363,133.34,69.22613952,1.95470736,69.2537311176,4.33613952,1.26470736,4.516812,64.89,0.6900000000000001,64.8936684123,132.53
2021-06-11 13:00:00,66.502424,31.981957,73.7930753623,3.572424,1.041957,3.721275,62.93,30.94,70.1246639921,134.37,61.462424,70.211957,93.3131741488,3.572424,1.041957,3.721275,57.89,69.17,90.1983425568,133.02,69.442424,2.011957,69.4715641249,3.572424,1.041957,3.721275,65.87,0.97,65.8771417109,132.05
2021-06-11 13:30:00,65.25984512,32.14703816,72.7480545963,5.02984512,1.46703816,5.239422,60.23,30.68,67.5937519302,134.83,60.36984512,71.03703816,93.2243476263,5.02984512,1.46703816,5.239422,55.34,69.57,88.8960094717,133.3,67.87984512,2.79703816,67.9374476705,5.02984512,1.46703816,5.239422,62.85,1.33,62.8640708195,132.5
2021-06-11 14:00:00,65.09342336,31.61724848,72.3657665348,3.21342336,0.93724848,3.347316,61.88,30.68,69.068059188,134.83,60.10342336,70.40724848,92.5721455845,3.21342336,0.93724848,3.347316,56.89,69.47,89.7917201083,133.3,67.86342336,2.27724848,67.9016206786,3.21342336,0.93724848,3.347316,64.65,1.34,64.6638855931,132.5
2021-06-11 14:30:00,65.16093664,31.44610652,72.3519542173,2.42093664,0.70610652,2.521809,62.74,30.74,69.8659802765,135.02,60.11093664,70.49610652,92.6446206653,2.42093664,0.70610652,2.521809,57.69,69.79,90.5471159121,133.38,68.21093664,2.03610652,68.2413189136,2.42093664,0.70610652,2.521809,65.79,1.33,65.8034421592,132.68
2021-06-11 15:00:00,64.9020848,31.4676914,72.1283315586,3.1120848,0.9076913999999999,3.241755,61.79,30.56,68.9341548146,135.02,59.9220848,71.2376914,93.0884790013,3.1120848,0.9076913999999999,3.241755,56.81,70.33,90.4084343411,133.38,67.8220848,2.5476913999999997,67.8699190959,3.1120848,0.9076913999999999,3.241755,64.71,1.6400000000000001,64.7307786142,132.68
2021-06-11 15:30:00,64.80061792,30.76601356,71.7333093701,1.46061792,0.42601356,1.521477,63.34,30.34,70.2315541619,135.53,59.70061792,71.40601356,93.0751446551,1.46061792,0.42601356,1.521477,58.24,70.98,91.815347301,133.73,67.96061792,2.08601356,67.9926248989,1.46061792,0.42601356,1.521477,66.5,1.6600000000000001,66.5207155704,133.17
2021-06-11 16:00:00,64.28337504,30.25181772,71.0459343094,1.58337504,0.46181772,1.649349,62.7,29.79,69.4171023596,135.53,59.23337504,72.27181772,93.4441456442,1.58337504,0.46181772,1.649349,57.65,71.81,92.0879937885,133.73,67.33337504,2.31181772,67.3730502163,1.58337504,0.46181772,1.649349,65.75,1.85,65.7760214668,133.17
2021-06-11 16:30:00,64.69199648,29.98391564,71.3028022288,1.5219964799999999,0.44391564,1.585413,63.17,29.54,69.7356472688,135.98,59.60199648,72.95391564,94.2054764417,1.5219964799999999,0.44391564,1.585413,58.08,72.51,92.9031027469,134.03,67.73199648,2.74391564,67.7875535789,1.5219964799999999,0.44391564,1.585413,66.21,2.3,66.2499366037,133.6
2021-06-11 17:00:00,65.50840928,29.82328604,71.9776359477,2.3084092800000002,0.67328604,2.404593,63.2,29.15,69.5985811637,135.98,60.40840928,73.75328604,95.3347948728,2.3084092800000002,0.67328604,2.404593,58.1,73.08,93.3611075341,134.03,68.54840928,3.67328604,68.646758446,2.3084092800000002,0.67328604,2.404593,66.24,3.0,66.3078999818,133.6
2021-06-11 17:30:00,65.04819008,29.07405544,71.2500367187,1.72819008,0.50405544,1.800198,63.32,28.57,69.4670231117,136.24,59.95819008,72.83405544,94.3386675203,1.72819008,0.50405544,1.800198,58.23,72.33,92.8566734274,134.19,68.30819008,4.64405544,68.4658753171,1.72819008,0.50405544,1.800198,66.58,4.14,66.7085901515,133.86
2021-06-11 18:00:00,64.43508256,28.86689908,70.6057910303,2.35508256,0.68689908,2.453211,62.08,28.18,68.1765267522,135.31,59.43508256,73.12689908,94.2341361077,2.35508256,0.68689908,2.453211,57.08,72.44,92.2262435536,133.58,67.61508256,5.12689908,67.8091769879,2.35508256,0.68689908,2.453211,65.26,4.44,65.410864541,133.05
2021-06-11 18:30:00,64.2407472,28.4481346,70.257881857,2.0507472,0.5981346,2.136195,62.19,27.85,68.1411667056,135.15,59.2307472,73.3881346,94.3085346824,2.0507472,0.5981346,2.136195,57.18,72.79,92.5631487148,133.46,67.4607472,5.3681346,67.673992655,2.0507472,0.5981346,2.136195,65.41,4.77,65.5836946199,132.91
2021-06-11 19:00:00,63.88713184,27.55958012,69.5779855352,1.02713184,0.29958012,1.069929,62.86,27.26,68.516327981,135.15,58.84713184,73.07958012,93.8275543554,1.02713184,0.29958012,1.069929,57.82,72.78,92.9520349428,133.46,67.28713184,5.45958012,67.5082596898,1.02713184,0.29958012,1.069929,66.26,5.16,66.4606139003,132.91
2021-06-11 19:30:00,62.7602688,27.5313284,68.5333888212,0.9302688,0.27132839999999997,0.9690300000000001,61.83,27.26,67.5726016962,134.94,57.7702688,73.3913284,93.4007015045,0.9302688,0.27132839999999997,0.9690300000000001,56.84,73.12,92.6138218626,133.34,66.1002688,5.5413284,66.3321329061,0.9302688,0.27132839999999997,0.9690300000000001,65.17,5.27,65.3827331946,132.69
2021-06-11 20:00:00,60.95641248,27.28270364,66.7834570859,1.10641248,0.32270364,1.152513,59.85,26.96,65.6419385759,134.94,56.06641248,74.54270364,93.2740975531,1.10641248,0.32270364,1.152513,54.96,74.22,92.3537221773,133.34,64.09641248,6.21270364,64.3967994494,1.10641248,0.32270364,1.152513,62.99,5.89,63.2647785106,132.69
2021-06-11 20:30:00,59.47617312,26.49596716,65.111070063,0.70617312,0.20596716,0.735597,58.77,26.29,64.3822724048,135.47,54.64617312,75.40596716,93.1249919194,0.70617312,0.20596716,0.735597,53.94,75.2,92.5449274677,133.7,62.62617312,6.89596716,63.0046976243,0.70617312,0.20596716,0.735597,61.92,6.69,62.2803540452,133.23
2021-06-11 21:00:00,58.28385568,25.93529124,63.7937862541,0.46385568,0.13529124,0.483183,57.82,25.8,63.315025073,135.76,53.49385568,75.65529124,92.6569786261,0.46385568,0.13529124,0.483183,53.03,75.52,92.2792029658,133.88,61.31385568,7.33529124,61.751076071,0.46385568,0.13529124,0.483183,60.85,7.2,61.274484902,133.53
2021-06-11 21:30:00,57.51401568,25.64867124,62.9739337823,0.30401568,0.08867124,0.316683,57.21,25.56,62.6601763483,136.01,52.76401568,76.39867124,92.8482542535,0.30401568,0.08867124,0.316683,52.46,76.31,92.6027413201,134.06,60.52401568,7.67867124,61.0091670657,0.30401568,0.08867124,0.316683,60.22,7.59,60.6964290548,133.75
2021-06-11 22:00:00,56.8181216,25.9111188,62.4474580717,0.27812159999999997,0.08111879999999999,0.28971,56.54,25.83,62.160763348,136.01,52.0781216,76.4911188,92.5365981904,0.27812159999999997,0.08111879999999999,0.28971,51.8,76.41,92.3132065308,134.06,59.8381216,9.0811188,60.5232807709,0.27812159999999997,0.08111879999999999,0.28971,59.56,9.0,60.2361486153,133.75
2021-06-11 22:30:00,55.80716256,25.41083908,61.3200630768,0.27716256,0.08083908000000001,0.288711,55.53,25.33,61.034332961,136.25,51.15716256,76.39083908,91.9381073143,0.27716256,0.08083908000000001,0.288711,50.88,76.31,91.7169041126,134.23,58.80716256,9.76083908,59.6117131771,0.27716256,0.08083908000000001,0.288711,58.53,9.68,59.325064686,134.17
2021-06-11 23:00:00,53.52903072,22.78263396,58.1756438725,0.24903072,0.07263396,0.259407,53.28,22.71,57.9180671294,135.81,49.20903072,76.10263396,90.626373645,0.24903072,0.07263396,0.259407,48.96,76.03,90.4303184778,133.95,56.67903072,9.51263396,57.4717559173,0.24903072,0.07263396,0.259407,56.43,9.44,57.2141459781,133.75
2021-06-11 23:30:00,48.6461536,1.1517948,48.6597872101,0.2461536,0.07179479999999999,0.25641,48.4,1.08,48.4120480872,135.28,46.6961536,62.7617948,78.2277038366,0.2461536,0.07179479999999999,0.25641,46.45,62.69,78.0233208727,133.61,54.3961536,0.8817948,54.4033003461,0.2461536,0.07179479999999999,0.25641,54.15,0.81,54.1560578329,133.76
2021-06-12 00:00:00,46.13030944,1.6530069200000002,46.1599163876,0.25030944,0.07300692,0.260739,45.88,1.58,45.9071976927,135.28,44.23030944,63.98300692,77.782680898,0.25030944,0.07300692,0.260739,43.98,63.91,77.5804646802,133.61,51.68030944,1.3630069200000001,51.6982801617,0.25030944,0.07300692,0.260739,51.43,1.29,51.4461757568,133.76
2021-06-12 00:30:00,44.03880096,2.20965028,44.0942008019,0.23880096,0.06965028,0.248751,43.8,2.14,43.8522473768,136.12,42.17880096,62.73965028,75.5997021666,0.23880096,0.06965028,0.248751,41.94,62.67,75.4088356892,134.22,48.83880096,5.30965028,49.1265800286,0.23880096,0.06965028,0.248751,48.6,5.24,48.8816693659,134.45
2021-06-12 01:00:00,42.71199776,2.64058268,42.7935442507,0.24199776,0.07058268,0.252081,42.47,2.5700000000000003,42.5476885389,136.12,40.88199776,59.71058268,72.3649875619,0.24199776,0.07058268,0.252081,40.64,59.64,72.1702099207,134.22,46.28199776,12.67058268,47.9850704085,0.24199776,0.07058268,0.252081,46.04,12.6,47.7330242076,134.45
2021-06-12 01:30:00,42.08688288,2.66909084,42.171432943,0.23688288000000002,0.06909084,0.246753,41.85,2.6,41.9306868534,135.92,40.27688288,59.74909084,72.0567911493,0.23688288000000002,0.06909084,0.246753,40.04,59.68,71.8672665405,134.08,45.71688288,12.65909084,47.437179102,0.23688288000000002,0.06909084,0.246753,45.48,12.59,47.1904492456,133.86
2021-06-12 02:00:00,41.68519456,2.67151508,41.7707126864,0.24519456,0.07151508,0.255411,41.44,2.6,41.5214835958,135.92,39.87519456,60.05151508,72.0847806725,0.24519456,0.07151508,0.255411,39.63,59.98,71.8897579631,134.08,45.29519456,12.70151508,47.0423546982,0.24519456,0.07151508,0.255411,45.05,12.63,46.7869575844,133.86
2021-06-12 02:30:00,40.5313584,3.3403962,40.6687750064,0.2413584,0.07039619999999999,0.251415,40.29,3.27,40.4224813687,136.48,38.8113584,60.2103962,71.6352800749,0.2413584,0.07039619999999999,0.251415,38.57,60.14,71.4455351999,134.49,44.1313584,11.3503962,45.5676232442,0.2413584,0.07039619999999999,0.251415,43.89,11.28,45.3163381133,134.28
2021-06-12 03:00:00,38.65359616,24.51104888,45.7699903135,0.24359616,0.07104888,0.25374599999999997,38.41,24.44,45.5262748311,136.48,37.92359616,45.57104888,59.2867577266,0.24359616,0.07104888,0.25374599999999997,37.68,45.5,59.0764961723,134.49,43.79359616,1.39104888,43.8156830554,0.24359616,0.07104888,0.25374599999999997,43.55,1.32,43.57,134.28
2021-06-12 03:30:00,38.257751999999996,24.592261,45.4800493534,0.247752,0.07226099999999999,0.258075,38.01,24.52,45.232626499,135.5,37.527752,45.722261,59.1511396435,0.247752,0.07226099999999999,0.258075,37.28,45.65,58.9382804296,133.81,43.397752,1.342261,43.4185046178,0.247752,0.07226099999999999,0.258075,43.15,1.27,43.1686854097,133.81
2021-06-12 04:00:00,37.74263712,24.84076916,45.1837412045,0.24263712,0.07076916,0.252747,37.5,24.77,44.9422173463,135.5,37.00263712,46.06076916,59.0829045448,0.24263712,0.07076916,0.252747,36.76,45.99,58.875951797,133.81,42.83263712,1.5107691600000002,42.8592723469,0.24263712,0.07076916,0.252747,42.59,1.44,42.6143367894,133.81
2021-06-12 04:30:00,37.347752,25.012261,44.9496137891,0.247752,0.07226099999999999,0.258075,37.1,24.94,44.7036195403,136.01,36.617752,46.262261,59.0004792723,0.247752,0.07226099999999999,0.258075,36.37,46.19,58.7902457896,134.15,42.397752,1.652261,42.4299344928,0.247752,0.07226099999999999,0.258075,42.15,1.58,42.1796028905,134.34
2021-06-12 05:00:00,36.61839136,24.94244748,44.3061200297,0.24839136,0.07244748,0.258741,36.37,24.87,44.0601157511,136.01,35.91839136,46.25244748,58.5612477307,0.24839136,0.07244748,0.258741,35.67,46.18,58.3518748628,134.15,41.68839136,1.50244748,41.7154566392,0.24839136,0.07244748,0.258741,41.44,1.43,41.4646656806,134.34
2021-06-12 05:30:00,36.87255712,25.14407916,44.629700709,0.32255712000000003,0.09407916000000001,0.335997,36.55,25.05,44.3103261103,136.13,36.15255712,46.41407916,58.8325941174,0.32255712000000003,0.09407916000000001,0.335997,35.83,46.32,58.560492655,134.23,41.92255712,1.74407916,41.958820379,0.32255712000000003,0.09407916000000001,0.335997,41.6,1.65,41.6327094963,134.34
2021-06-12 06:00:00,36.96405536,25.00034948,44.6246441194,0.58405536,0.17034948,0.608391,36.38,24.83,44.0458091082,136.13,36.24405536,46.18034948,58.7048228601,0.58405536,0.17034948,0.608391,35.66,46.01,58.2113021672,134.23,41.97405536,1.7003494799999999,42.008481426,0.58405536,0.17034948,0.608391,41.39,1.53,41.418268916,134.34
2021-06-12 06:30:00,38.62733184,24.06130512,45.5084296494,0.82733184,0.24130512,0.861804,37.8,23.82,44.6792166449,135.76,37.90733184,44.87130512,58.7401041061,0.82733184,0.24130512,0.861804,37.08,44.63,58.0238166618,133.99,43.86733184,2.11130512,43.9181102971,0.82733184,0.24130512,0.861804,43.04,1.87,43.0806046847,134.12
2021-06-12 07:00:00,40.73262624,23.10034932,46.8270539231,1.13262624,0.33034932,1.179819,39.6,22.77,45.6796771004,134.56,39.98262624,43.87034932,59.3567009739,1.13262624,0.33034932,1.179819,38.85,43.54,58.3528414047,133.17,46.17262624,2.06034932,46.2185726004,1.13262624,0.33034932,1.179819,45.04,1.73,45.0732126656,133.06
2021-06-12 07:30:00,43.41799008,22.57233044,48.9349768987,1.92799008,0.56233044,2.008323,41.49,22.01,46.9665859947,134.35,42.65799008,43.29233044,60.7777096689,1.92799008,0.56233044,2.008323,40.73,42.73,59.0320743325,132.96,48.98799008,1.5023304400000002,49.0110208915,1.92799008,0.56233044,2.008323,47.06,0.9400000000000001,47.0693870791,132.93
2021-06-12 08:00:00,45.87888832,21.453425760000002,50.6470321966,2.78888832,0.81342576,2.905092,43.09,20.64,47.778213654300004,134.35,45.10888832,41.90342576,61.5687331029,2.78888832,0.81342576,2.905092,42.32,41.09,58.9861890615,132.96,51.45888832,0.99342576,51.4684765839,2.78888832,0.81342576,2.905092,48.67,0.18,48.6703328528,132.87
2021-06-12 08:30:00,50.03317344,8.80675892,50.8023370245,3.38317344,0.98675892,3.524139,46.65,7.82,47.3008974545,133.74,48.30317344,53.43675892,72.0325188248,3.38317344,0.98675892,3.524139,44.92,52.45,69.056563048,132.72,54.23317344,8.99675892,54.974346494,3.38317344,0.98675892,3.524139,50.85,8.01,51.4770104027,131.89
2021-06-12 09:00:00,52.57632928,7.56934604,53.1184092385,4.38632928,1.27934604,4.569093,48.19,6.29,48.5987674741,133.74,50.68632928,54.94934604,74.7565020992,4.38632928,1.27934604,4.569093,46.3,53.67,70.8813014835,132.72,56.32632928,9.67934604,57.1519475602,4.38632928,1.27934604,4.569093,51.94,8.4,52.6148610185,131.89
2021-06-12 09:30:00,54.4154208,7.9211644,54.9889340349,3.7754208,1.1011644,3.9327300000000003,50.64,6.82,51.0971819184,133.44,52.4654208,54.2111644,75.4418367043,3.7754208,1.1011644,3.9327300000000003,48.69,53.11,72.0512886769,132.48,58.1654208,7.7311644,58.676972313,3.7754208,1.1011644,3.9327300000000003,54.39,6.63,54.7925998653,131.52
2021-06-12 10:00:00,55.32162496,8.35505728,55.9489872148,3.41162496,0.99505728,3.553776,51.91,7.36,52.4291684084,133.32,53.35162496,53.49505728,75.5520816342,3.41162496,0.99505728,3.553776,49.94,52.5,72.4586337161,132.39,59.10162496,7.11505728,59.528363937,3.41162496,0.99505728,3.553776,55.69,6.12,56.0252666214,131.27
2021-06-12 10:30:00,55.87493088,8.57060484,56.5284279648,4.18493088,1.22060484,4.359303,51.69,7.35,52.2099473281,133.22,53.91493088,53.49060484,75.9477753324,4.18493088,1.22060484,4.359303,49.73,52.27,72.1472508139,132.3,59.30493088,7.07060484,59.7249385055,4.18493088,1.22060484,4.359303,55.12,5.85,55.4295670198,131.18
2021-06-12 11:00:00,56.24629824,13.23142032,57.7816281303,5.45629824,1.59142032,5.683644,50.79,11.64,52.1067529213,132.97,53.86629824,56.91142032,78.3612649778,5.45629824,1.59142032,5.683644,48.41,55.32,73.5107509144,132.12,58.76629824,8.64142032,59.3982487451,5.45629824,1.59142032,5.683644,53.31,7.05,53.7741443447,130.91
2021-06-12 11:30:00,56.4393152,21.1281336,60.2643703167,5.4793152,1.5981336,5.70762,50.96,19.53,54.5741926189,133.53,53.2493152,62.0581336,81.7722539446,5.4793152,1.5981336,5.70762,47.77,60.46,77.0544255705,132.44,57.9593152,11.8881336,59.1659525314,5.4793152,1.5981336,5.70762,52.48,10.29,53.4792903842,131.29
2021-06-12 12:00:00,56.59284256,20.90957908,60.3320837227,4.59284256,1.33957908,4.784211,52.0,19.57,55.560641645,134.19,53.37284256,61.76957908,81.6341915049,4.59284256,1.33957908,4.784211,48.78,60.43,77.6612728456,132.88,58.27284256,11.56957908,59.4102629191,4.59284256,1.33957908,4.784211,53.68,10.23,54.6460913515,131.8
2021-06-12 12:30:00,56.41182368,20.59011524,60.052033242,4.4918236799999995,1.31011524,4.678983,51.92,19.28,55.3841565793,134.19,53.18182368,62.43011524,82.0111313104,4.4918236799999995,1.31011524,4.678983,48.69,61.12,78.1432690639,132.83,58.17182368,11.92011524,59.3805542041,4.4918236799999995,1.31011524,4.678983,53.68,10.61,54.7185023552,131.8
2021-06-12 13:00:00,55.87126368,20.60328524,59.549084526,5.05126368,1.47328524,5.2617329999999995,50.82,19.13,54.3012826736,134.61,52.69126368,62.81328524,81.9870603866,5.05126368,1.47328524,5.2617329999999995,47.64,61.34,77.6670148776,133.12,57.57126368,12.27328524,58.8649635377,5.05126368,1.47328524,5.2617329999999995,52.52,10.8,53.6189369533,132.21
2021-06-12 13:30:00,54.93482048,20.39932264,58.600058578,4.69482048,1.36932264,4.890438,50.24,19.03,53.7233515336,134.74,51.76482048,63.20932264,81.7007656508,4.69482048,1.36932264,4.890438,47.07,61.84,77.7159603942,133.16,56.59482048,12.44932264,57.947901941,4.69482048,1.36932264,4.890438,51.9,11.08,53.0695430544,132.32
2021-06-12 14:00:00,53.603890559999996,20.63696808,57.4391985904,5.54389056,1.61696808,5.774886,48.06,19.02,51.68678748,135.01,50.52389056,63.53696808,81.176411784,5.54389056,1.61696808,5.774886,44.98,61.92,76.5329131812,133.35,55.07389056,12.72696808,56.5252964426,5.54389056,1.61696808,5.774886,49.53,11.11,50.7607427054,132.6
2021-06-12 14:30:00,52.96402048,20.40242264,56.757786382,5.49402048,1.60242264,5.722938,47.47,18.8,51.0572316132,135.34,49.88402048,64.16242264,81.2725782677,5.49402048,1.60242264,5.722938,44.39,62.56,76.708706807,133.55,54.43402048,12.95242264,55.9538009242,5.49402048,1.60242264,5.722938,48.94,11.35,50.2388903142,132.9
2021-06-12 15:00:00,51.93140192,20.23582556,55.7347211482,6.67140192,1.94582556,6.949377,45.26,18.29,48.8158959766,135.34,48.93140192,65.17582556,81.4995112334,6.67140192,1.94582556,6.949377,42.26,63.23,76.0522221898,133.55,52.86140192,12.07582556,54.2231811673,6.67140192,1.94582556,6.949377,46.19,10.13,47.2877679744,132.9
2021-06-12 15:30:00,51.34075296,20.01188628,55.1030716656,6.28075296,1.83188628,6.542451,45.06,18.18,48.5892580721,135.44,48.34075296,65.42188628,81.3440323636,6.28075296,1.83188628,6.542451,42.06,63.59,76.2412729432,133.6,52.49075296,13.24188628,54.135262986,6.28075296,1.83188628,6.542451,46.21,11.41,47.5978171768,132.8
2021-06-12 16:00:00,51.4837504,19.8644272,55.1830773266,5.8437504,1.7044272,6.08724,45.64,18.16,49.1202117259,135.79,48.4737504,65.4944272,81.481436365,5.8437504,1.7044272,6.08724,42.63,63.79,76.723405816,133.84,52.7437504,13.2644272,54.386103328,5.8437504,1.7044272,6.08724,46.9,11.56,48.3036603168,133.29
2021-06-12 16:30:00,52.36034464,19.53135052,55.8845179272,5.01034464,1.4613505199999999,5.2191089999999996,47.35,18.07,50.6808385882,135.89,49.27034464,64.97135052,81.5404393497,5.01034464,1.4613505199999999,5.2191089999999996,44.26,63.51,77.4110308677,133.88,53.81034464,13.00135052,55.3587238438,5.01034464,1.4613505199999999,5.2191089999999996,48.8,11.54,50.1459031228,133.37
2021-06-12 17:00:00,54.2164384,19.9839612,57.7821849537,5.1564384,1.5039612,5.37129,49.06,18.48,52.425127563,135.54,51.0764384,64.3939612,82.1911479337,5.1564384,1.5039612,5.37129,45.92,62.89,77.87039553,133.65,55.8564384,12.5339612,57.245453043,5.1564384,1.5039612,5.37129,50.7,11.03,51.8859412558,133.02
2021-06-12 17:30:00,55.68410144,19.57911292,59.0259334184,4.45410144,1.29911292,4.639689,51.23,18.28,54.3936696684,135.28,52.45410144,64.14911292,82.8645970623,4.45410144,1.29911292,4.639689,48.0,62.85,79.0830101855,133.46,57.64410144,12.36911292,58.9562327939,4.45410144,1.29911292,4.639689,53.19,11.07,54.3297432352,132.76
2021-06-12 18:00:00,55.0800064,18.8470852,58.2152877306,3.5900064,1.0470852,3.73959,51.49,17.8,54.4799054698,135.14,51.8600064,64.2270852,82.5504617619,3.5900064,1.0470852,3.73959,48.27,63.18,79.5091523034,133.38,57.1700064,12.577085199999999,58.5371053598,3.5900064,1.0470852,3.73959,53.58,11.53,54.8065443173,132.62
2021-06-12 18:30:00,55.90282432,18.43207376,58.863121817,2.85282432,0.83207376,2.971692,53.05,17.6,55.8933135536,134.96,52.61282432,63.91207376,82.7820177045,2.85282432,0.83207376,2.971692,49.76,63.08,80.3439107836,133.26,58.21282432,12.44207376,59.5276248036,2.85282432,0.83207376,2.971692,55.36,11.61,56.5643147223,132.41
2021-06-12 19:00:00,56.18294496,18.11044228,59.0297503294,2.09294496,0.61044228,2.180151,54.09,17.5,56.8504890041,134.66,52.84294496,63.50044228,82.6116396266,2.09294496,0.61044228,2.180151,50.75,62.89,80.8128368516,133.07,58.62294496,12.17044228,59.8729433139,2.09294496,0.61044228,2.180151,56.53,11.56,57.6998656844,132.13
2021-06-12 19:30:00,55.76699168,17.80703924,58.5409942479,1.32699168,0.38703924,1.382283,54.44,17.42,57.1591637448,134.44,52.42699168,63.47703924,82.3281480861,1.32699168,0.38703924,1.382283,51.1,63.09,81.1884111188,132.91,58.31699168,12.07703924,59.5543986235,1.32699168,0.38703924,1.382283,56.99,11.69,58.1765949502,131.9
2021-06-12 20:00:00,55.54289632,17.43834476,58.2160562009,0.78289632,0.22834476,0.8155169999999999,54.76,17.21,57.4007116681,134.51,52.19289632,63.82834476,82.4509309897,0.78289632,0.22834476,0.8155169999999999,51.41,63.6,81.7798758864,132.94,58.13289632,12.25834476,59.4112838677,0.78289632,0.22834476,0.8155169999999999,57.35,12.03,58.598151848,131.98
2021-06-12 20:30:00,55.15409536,17.14869448,57.758566095,0.54409536,0.15869448,0.566766,54.61,16.99,57.1918892851,134.79,51.78409536,64.93869448,83.0579711588,0.54409536,0.15869448,0.566766,51.24,64.78,82.5953146371,133.11,57.75409536,12.73869448,59.1422849399,0.54409536,0.15869448,0.566766,57.21,12.58,58.5767914792,132.33
2021-06-12 21:00:00,54.05709248,16.72456864,56.585160984,0.42709248,0.12456864000000001,0.444888,53.63,16.6,56.1403322042,135.72,50.72709248,65.88456864,83.1505519907,0.42709248,0.12456864000000001,0.444888,50.3,65.76,82.7917121456,133.71,56.54709248,13.38456864,58.1095546844,0.42709248,0.12456864000000001,0.444888,56.12,13.26,57.6652581716,133.23
2021-06-12 21:30:00,53.24757216,17.21804188,55.9621738956,0.26757216,0.07804188000000001,0.278721,52.98,17.14,55.6835702878,136.21,49.92757216,65.26804188,82.1746904627,0.26757216,0.07804188000000001,0.278721,49.66,65.19,81.9503001825,134.04,55.87757216,15.01804188,57.8605621508,0.26757216,0.07804188000000001,0.278721,55.61,14.94,57.5819042756,133.75
2021-06-12 22:00:00,52.8585712,16.9366666,55.5056684027,0.2285712,0.06666659999999999,0.238095,52.63,16.87,55.2676560024,136.13,49.5685712,64.7766666,81.5662907494,0.2285712,0.06666659999999999,0.238095,49.34,64.71,81.3745642077,134.0,55.5385712,15.756666599999999,57.7304549894,0.2285712,0.06666659999999999,0.238095,55.31,15.69,57.4923664498,133.84
2021-06-12 22:30:00,52.95409568,16.53536124,55.4757101858,0.22409568,0.06536124,0.233433,52.73,16.47,55.2423189231,135.43,49.66409568,64.99536124,81.79804021140001,0.22409568,0.06536124,0.233433,49.44,64.93,81.6101617447,133.56,55.64409568,16.09536124,57.9251761973,0.22409568,0.06536124,0.233433,55.42,16.03,57.6917437767,133.18
2021-06-12 23:00:00,50.82185792,16.27470856,53.3641019896,0.22185792000000001,0.06470856,0.231102,50.6,16.21,53.1330791504,135.35,47.61185792,65.94470856,81.3362994097,0.22185792000000001,0.06470856,0.231102,47.39,65.88,81.154091086,133.53,53.41185792,16.62470856,55.9393198133,0.22185792000000001,0.06470856,0.231102,53.19,16.56,55.7082552231,133.08
2021-06-12 23:30:00,48.01633344,13.63601392,49.9150193093,0.22633344,0.06601392,0.235764,47.79,13.57,49.6792612666,135.93,45.28633344,62.52601392,77.2033316196,0.22633344,0.06601392,0.235764,45.06,62.46,77.0172396285,133.92,50.51633344,19.08601392,54.001628416,0.22633344,0.06601392,0.235764,50.29,19.02,53.7665741888,133.66
2021-06-13 00:00:00,45.20089888,8.01442884,45.9059073453,0.22089888,0.06442884,0.230103,44.98,7.95,45.6771595001,136.3,43.33089888,54.47442884,69.6062511215,0.22089888,0.06442884,0.230103,43.11,54.41,69.4184427944,134.18,47.72089888,23.01442884,52.98063915,0.22089888,0.06442884,0.230103,47.5,22.95,52.7536965529,133.91
2021-06-13 00:30:00,43.25761216,7.11638688,43.839069014,0.22761216,0.06638688,0.237096,43.03,7.05,43.6037085579,136.19,41.58761216,52.24638688,66.7773496568,0.22761216,0.06638688,0.237096,41.36,52.18,66.5837968278,134.14,45.99761216,21.49638688,50.7727778767,0.22761216,0.06638688,0.237096,45.77,21.43,50.53847841,133.75
2021-06-13 01:00:00,41.50272704,5.60787872,41.8798836614,0.23272704,0.06787872,0.242424,41.27,5.54,41.6401789141,136.19,40.20272704,47.30787872,62.0829658637,0.23272704,0.06787872,0.242424,39.97,47.24,61.8806795373,134.14,44.75272704,18.42787872,48.3982777755,0.23272704,0.06787872,0.242424,44.52,18.36,48.157242446,133.75
2021-06-13 01:30:00,40.64912064,5.86974352,41.0707304269,0.23912064,0.06974352,0.249084,40.41,5.8,40.8241117478,134.89,39.35912064,47.28974352,61.5260938118,0.23912064,0.06974352,0.249084,39.12,47.22,61.3196771029,133.34,43.92912064,18.58974352,47.7005891404,0.23912064,0.06974352,0.249084,43.69,18.52,47.4532032638,132.69
2021-06-13 02:00:00,40.03688288,5.85909084,40.4633282889,0.23688288000000002,0.06909084,0.246753,39.8,5.79,40.2189520003,134.89,38.76688288,47.29909084,61.156154249,0.23688288000000002,0.06909084,0.246753,38.53,47.23,60.9527177409,133.34,43.31688288,18.56909084,47.129221053,0.23688288000000002,0.06909084,0.246753,43.08,18.5,46.8842873466,132.69
2021-06-13 02:30:00,39.36039936,5.95011648,39.8075988211,0.24039936,0.07011648,0.25041599999999997,39.12,5.88,39.5594337674,134.89,38.09039936,47.53011648,60.9096913143,0.24039936,0.07011648,0.25041599999999997,37.85,47.46,60.7048111767,133.34,42.61039936,18.70011648,46.5332192093,0.24039936,0.07011648,0.25041599999999997,42.37,18.63,46.2849197904,132.8
2021-06-13 03:00:00,38.57711264,6.07207452,39.0520640763,0.24711264,0.07207452,0.257409,38.33,6.0,38.7967640403,135.06,37.31711264,47.80207452,60.6432619852,0.24711264,0.07207452,0.257409,37.07,47.73,60.4345745414,133.49,41.79711264,18.85207452,45.8519284082,0.24711264,0.07207452,0.257409,41.55,18.78,45.5970492466,132.95
2021-06-13 03:30:00,38.14327648,6.07095564,38.6233872545,0.24327648000000002,0.07095564,0.253413,37.9,6.0,38.3719949964,135.85,36.88327648,48.12095564,60.6300458156,0.24327648000000002,0.07095564,0.253413,36.64,48.05,60.4259224175,134.02,41.35327648,18.94095564,45.484648797,0.24327648000000002,0.07095564,0.253413,41.11,18.87,45.2339363752,133.78
2021-06-13 04:00:00,37.66423552,9.51123536,38.846598762,0.24423552,0.07123536,0.25441199999999997,37.42,9.44,38.5923567562,135.85,36.62423552,43.88123536,57.1567795117,0.24423552,0.07123536,0.25441199999999997,36.38,43.81,56.9457680605,134.02,40.63423552,20.61123536,45.5627492516,0.24423552,0.07123536,0.25441199999999997,40.39,20.54,45.3127322063,133.78
2021-06-13 04:30:00,36.53967008,13.98282044,39.1237364909,0.24967008000000002,0.07282044,0.260073,36.29,13.91,38.864536534,135.92,35.82967008,35.15282044,50.194482196,0.24967008000000002,0.07282044,0.260073,35.58,35.08,49.9654160395,134.08,39.38967008,24.47282044,46.3731069619,0.24967008000000002,0.07282044,0.260073,39.14,24.4,46.1226582061,133.78
2021-06-13 05:00:00,35.7509488,14.1231934,38.4394970299,0.25094879999999997,0.07319339999999999,0.261405,35.5,14.05,38.1792155498,135.37,35.0509488,35.4631934,49.8618802083,0.25094879999999997,0.07319339999999999,0.261405,34.8,35.39,49.6335783518,133.72,38.4909488,24.7331934,45.7524206495,0.25094879999999997,0.07319339999999999,0.261405,38.24,24.66,45.5017933713,133.03
2021-06-13 05:30:00,36.1289008,14.1371794,38.7963569734,0.29890079999999997,0.08717939999999999,0.311355,35.83,14.05,38.4862494925,135.99,35.4289008,35.4271794,50.1028148125,0.29890079999999997,0.08717939999999999,0.311355,35.13,35.34,49.8300361228,134.14,38.8889008,24.7171794,46.0791228532,0.29890079999999997,0.08717939999999999,0.311355,38.59,24.63,45.7801813015,133.58
2021-06-13 06:00:00,36.29151808,14.14710944,38.9514440048,0.40151808,0.11710944000000001,0.418248,35.89,14.03,38.5348284024,135.84,35.58151808,35.43710944,50.217856927,0.40151808,0.11710944000000001,0.418248,35.18,35.32,49.8511263664,134.04,39.07151808,24.73710944,46.2440061902,0.40151808,0.11710944000000001,0.418248,38.67,24.62,45.8422654327,133.43
2021-06-13 06:30:00,37.15799136,13.95899748,39.6934494918,0.64799136,0.18899748,0.674991,36.51,13.77,39.0204177323,135.34,36.44799136,35.08899748,50.5934167489,0.64799136,0.18899748,0.674991,35.8,34.9,49.9964998775,133.71,39.86799136,24.46899748,46.7780779079,0.64799136,0.18899748,0.674991,39.22,24.28,46.1272891031,132.89
2021-06-13 07:00:00,38.10037856,13.80927708,40.5257323177,1.06037856,0.30927708,1.104561,37.04,13.5,39.4234904594,135.34,37.39037856,34.95927708,51.1878058019,1.06037856,0.30927708,1.104561,36.33,34.65,50.2044958146,133.71,40.80037856,24.32927708,47.5035221207,1.06037856,0.30927708,1.104561,39.74,24.02,46.4352021639,132.89
2021-06-13 07:30:00,39.98166656,13.50673608,42.2014878938,1.77166656,0.51673608,1.845486,38.21,12.99,40.3577031061,135.07,39.25166656,34.56673608,52.3025101784,1.77166656,0.51673608,1.845486,37.48,34.05,50.6374653789,133.55,42.75166656,23.94673608,49.0015424506,1.77166656,0.51673608,1.845486,40.98,23.43,47.2051406099,132.59
2021-06-13 08:00:00,42.2897776,13.2341018,44.3121511542,2.6197776,0.7641017999999999,2.728935,39.67,12.47,41.583768468,135.07,41.5497776,34.0141018,53.6967702927,2.6197776,0.7641017999999999,2.728935,38.93,33.25,51.1967518501,133.55,44.9897776,23.1741018,50.6075002617,2.6197776,0.7641017999999999,2.728935,42.37,22.41,47.9314614841,132.59
2021-06-13 08:30:00,45.07465184,13.35219012,47.0106926081,3.50465184,1.02219012,3.6506790000000002,41.57,12.33,43.3600484317,133.46,44.32465184,33.91219012,55.809599528,3.50465184,1.02219012,3.6506790000000002,40.82,32.89,52.4216033711,132.5,47.49465184,20.64219012,51.7865037085,3.50465184,1.02219012,3.6506790000000002,43.99,19.62,48.1670478647,131.0
2021-06-13 09:00:00,47.31134432,12.41330876,48.9127134367,4.33134432,1.2633087600000001,4.511817,42.98,11.15,44.4027352761,133.46,46.55134432,32.77330876,56.9308126156,4.33134432,1.2633087600000001,4.511817,42.22,31.51,52.682145932,132.5,49.80134432,20.65330876,53.9141267092,4.33134432,1.2633087600000001,4.511817,45.47,19.39,49.4317003551,131.0
2021-06-13 09:30:00,50.64437056,15.61710808,52.9976068724,5.06437056,1.47710808,5.275386,45.58,14.14,47.7229085451,132.84,48.95437056,44.78710808,66.3507004266,5.06437056,1.47710808,5.275386,43.89,43.31,61.661075242,132.07,51.50437056,28.35710808,58.794776685,5.06437056,1.47710808,5.275386,46.44,26.88,53.6582519283,130.49
2021-06-13 10:00:00,51.93834592,17.14076756,54.6936713839,5.72834592,1.67076756,5.967027,46.21,15.47,48.7307397851,133.44,50.08834592,46.23076756,68.1624989726,5.72834592,1.67076756,5.967027,44.36,44.56,62.8760940263,132.46,52.37834592,29.15076756,59.9437934289,5.72834592,1.67076756,5.967027,46.65,27.48,54.1421545563,130.6
2021-06-13 10:30:00,52.98435936,17.71002148,55.8657963123,6.27435936,1.83002148,6.535791,46.71,15.88,49.3355703322,133.26,51.14435936,45.76002148,68.627436643,6.27435936,1.83002148,6.535791,44.87,43.93,62.7946000863,132.29,53.29435936,28.80002148,60.5782962524,6.27435936,1.83002148,6.535791,47.02,26.97,54.2057312468,130.29
2021-06-13 11:00:00,53.8569072,14.7970146,55.8526462598,5.8869072,1.7170146,6.132195,47.97,13.08,49.7212962422,133.11,51.9669072,48.4170146,71.0265214319,5.8869072,1.7170146,6.132195,46.08,46.7,65.6068319613,132.16,54.7369072,21.1570146,58.6834582877,5.8869072,1.7170146,6.132195,48.85,19.44,52.5760030813,130.13
2021-06-13 11:30:00,54.1834608,7.9022594,54.7566719943,5.7334608,1.6722594,5.972355,48.45,6.23,48.8489037748,133.2,52.2934608,55.5722594,76.3078112467,5.7334608,1.6722594,5.972355,46.56,53.9,71.2253016842,132.16,57.0534608,5.9822594,57.3662341172,5.7334608,1.6722594,5.972355,51.32,4.31,51.5006650442,130.28
2021-06-13 12:00:00,54.850224,7.922982,55.4194976215,5.770224,1.682982,6.01065,49.08,6.24,49.4750846386,133.67,52.930224,55.502982,76.6954341769,5.770224,1.682982,6.01065,47.16,53.82,71.5587730471,132.43,57.760224,5.952982,58.0661818206,5.770224,1.682982,6.01065,51.99,4.27,52.1650553532,131.4
2021-06-13 12:30:00,54.8547392,8.0759656,55.4460425375,6.0547392,1.7659656,6.30702,48.8,6.31,49.2062607805,133.67,52.9447392,55.2759656,76.5413468785,6.0547392,1.7659656,6.30702,46.89,53.51,71.1476788096,132.41,57.6947392,5.9659656,58.0023764763,6.0547392,1.7659656,6.30702,51.64,4.2,51.810516307,131.4
2021-06-13 13:00:00,54.3649792,7.9860356,54.9484096951,5.8149792,1.6960356,6.05727,48.55,6.29,48.955761663,133.38,52.4649792,55.4260356,76.3191946026,5.8149792,1.6960356,6.05727,46.65,53.73,71.1557123497,132.17,57.2349792,5.9160356,57.5399193712,5.8149792,1.6960356,6.05727,51.42,4.22,51.5928754771,131.13
2021-06-13 13:30:00,53.58839584,7.69953212,54.1387011626,5.75839584,1.67953212,5.998329,47.83,6.02,48.2073573223,133.55,51.67839584,55.95953212,76.1716865488,5.75839584,1.67953212,5.998329,45.92,54.28,71.0982756472,132.28,56.39839584,6.22953212,56.7413969141,5.75839584,1.67953212,5.998329,50.64,4.55,50.8439976792,131.3
2021-06-13 14:00:00,53.12214176,7.65687468,53.6711251516,6.09214176,1.7768746800000002,6.345981,47.03,5.88,47.3961527975,133.93,51.25214176,56.32687468,76.1544407517,6.09214176,1.7768746800000002,6.345981,45.16,54.55,70.8175691478,132.5,55.78214176,6.54687468,56.1650149774,6.09214176,1.7768746800000002,6.345981,49.69,4.77,49.9184234527,131.64
2021-06-13 14:30:00,52.69585856,7.83629208,53.275331842599996,5.57585856,1.62629208,5.808186,47.12,6.21,47.5274499632,134.1,50.80585856,56.17629208,75.7430594568,5.57585856,1.62629208,5.808186,45.23,54.55,70.8622283025,132.59,55.63585856,7.36629208,56.1213953561,5.57585856,1.62629208,5.808186,50.06,5.74,50.3880065095,131.83
2021-06-13 15:00:00,51.95977472,7.86410096,52.5515201765,5.49977472,1.60410096,5.728932,46.46,6.26,46.8798378837,134.38,50.07977472,56.17410096,75.2563183704,5.49977472,1.60410096,5.728932,44.58,54.57,70.4646102664,132.77,54.92977472,7.92410096,55.4983921102,5.49977472,1.60410096,5.728932,49.43,6.32,49.8323920758,132.24
2021-06-13 15:30:00,51.43723616,8.01419388,52.0578194638,6.59723616,1.92419388,6.872121,44.84,6.09,45.2516706874,134.48,49.58723616,56.73419388,75.3502670546,6.59723616,1.92419388,6.872121,42.99,54.81,69.6582816326,132.8,54.19723616,8.43419388,54.8495764231,6.59723616,1.92419388,6.872121,47.6,6.51,48.0431066856,132.37
2021-06-13 16:00:00,51.24268128,7.76953204,51.828351439,6.03268128,1.7595320399999999,6.284043,45.21,6.01,45.6077208376,134.48,49.37268128,56.82953204,75.2811886773,6.03268128,1.7595320399999999,6.284043,43.34,55.07,70.0789590391,132.83,54.04268128,8.40953204,54.693067468,6.03268128,1.7595320399999999,6.284043,48.01,6.65,48.4683670036,132.44
2021-06-13 16:30:00,52.79357088,7.75687484,53.3603807478,5.54357088,1.61687484,5.774553,47.25,6.14,47.6472674977,134.3,50.89357088,56.20687484,75.8245892583,5.54357088,1.61687484,5.774553,45.35,54.59,70.969645624,132.68,55.80357088,8.08687484,56.3864883428,5.54357088,1.61687484,5.774553,50.26,6.47,50.6747323624,132.21
2021-06-13 17:00:00,53.70562944,7.63664192,54.2458563704,4.92562944,1.43664192,5.130864,48.78,6.2,49.1724353678,134.3,51.77562944,55.84664192,76.154863388,4.92562944,1.43664192,5.130864,46.85,54.41,71.800909465,132.68,57.07562944,7.75664192,57.6002861959,4.92562944,1.43664192,5.130864,52.15,6.32,52.5315609896,132.21
2021-06-13 17:30:00,54.28844736,7.25163048,54.7706277249,4.18844736,1.22163048,4.362966,50.1,6.03,50.4615784533,134.18,52.34844736,55.70163048,76.4397251377,4.18844736,1.22163048,4.362966,48.16,54.48,72.7148953104,132.56,57.86844736,7.67163048,58.3747472292,4.18844736,1.22163048,4.362966,53.68,6.45,54.0661160062,132.07
2021-06-13 18:00:00,54.68556096,6.87370528,55.1158634314,3.47556096,1.01370528,3.620376,51.21,5.86,51.5441917193,134.04,52.70556096,55.61370528,76.6208873029,3.47556096,1.01370528,3.620376,49.23,54.6,73.5170245589,132.49,58.49556096,7.59370528,58.9863968378,3.47556096,1.01370528,3.620376,55.02,6.58,55.4120636685,131.94
2021-06-13 18:30:00,55.9521952,6.5389736,56.3329949802,2.6021951999999997,0.7589735999999999,2.71062,53.35,5.78,53.6621924636,133.81,53.9321952,55.2289736,77.1940490193,2.6021951999999997,0.7589735999999999,2.71062,51.33,54.47,74.8448381654,132.31,60.1121952,7.3589736,60.5609651856,2.6021951999999997,0.7589735999999999,2.71062,57.51,6.6,57.8874779205,131.68
2021-06-13 19:00:00,56.51096768,6.22403224,56.8526872316,1.3509676800000001,0.39403224000000003,1.4072580000000001,55.16,5.83,55.467238078,133.81,54.46096768,54.74403224,77.2198553905,1.3509676800000001,0.39403224000000003,1.4072580000000001,53.11,54.35,75.9907533849,132.31,60.97096768,6.89403224,61.3594864741,1.3509676800000001,0.39403224000000003,1.4072580000000001,59.62,6.5,59.9732807173,131.68
2021-06-13 19:30:00,56.76709184,6.18123512,57.1026302685,1.06709184,0.31123512000000003,1.111554,55.7,5.87,56.0084538262,133.7,54.70709184,54.26123512,77.0528879039,1.06709184,0.31123512000000003,1.111554,53.64,53.95,76.0779343831,132.23,61.24709184,6.7112351199999996,61.6136911384,1.06709184,0.31123512000000003,1.111554,60.18,6.4,60.5193555815,131.61
2021-06-13 20:00:00,56.28179744,5.95219092,56.5956650268,0.76179744,0.22219092000000001,0.793539,55.52,5.73,55.814902132,133.17,54.22179744,54.27219092,76.7168431629,0.76179744,0.22219092000000001,0.793539,53.46,54.05,76.0221947855,131.9,60.73179744,6.79219092,61.110433461,0.76179744,0.22219092000000001,0.793539,59.97,6.57,60.3288140112,131.1
2021-06-13 20:30:00,56.10730208,5.77004644,56.4032160663,0.61730208,0.18004644,0.643023,55.49,5.59,55.7708543955,133.17,54.05730208,54.66004644,76.8759558314,0.61730208,0.18004644,0.643023,53.44,54.48,76.3145071399,131.84,60.52730208,6.92004644,60.9215999446,0.61730208,0.18004644,0.643023,59.91,6.74,60.2879399217,131.02
2021-06-13 21:00:00,55.54426528,5.52249404,55.8181273953,0.45426528,0.13249404,0.473193,55.09,5.39,55.3530505031,133.41,53.49426528,55.10249404,76.7979248891,0.45426528,0.13249404,0.473193,53.04,54.97,76.3867953248,132.04,59.85426528,7.18249404,60.2836735182,0.45426528,0.13249404,0.473193,59.4,7.05,59.8169081448,131.29
2021-06-13 21:30:00,54.63255712,5.18407916,54.8779643774,0.32255712000000003,0.09407916000000001,0.335997,54.31,5.09,54.5479990467,133.76,52.58255712,55.54407916,76.485750588,0.32255712000000003,0.09407916000000001,0.335997,52.26,55.45,76.1958666858,132.28,58.86255712,7.50407916,59.3389571424,0.32255712000000003,0.09407916000000001,0.335997,58.54,7.41,59.0071156726,131.64
2021-06-13 22:00:00,54.16817152,4.92988336,54.3920449677,0.30817152000000003,0.08988336,0.32101199999999996,53.86,4.84,54.0770302439,133.96,52.13817152,55.78988336,76.3603301117,0.30817152000000003,0.08988336,0.32101199999999996,51.83,55.7,76.0844195614,132.42,58.36817152,7.77988336,58.884378503,0.30817152000000003,0.08988336,0.32101199999999996,58.06,7.69,58.5670530247,132.13
2021-06-13 22:30:00,54.2000896,4.8404428,54.4158028439,0.31008959999999997,0.09044279999999999,0.32301,53.89,4.75,54.098933446,133.96,52.1700896,56.0704428,76.587288793,0.31008959999999997,0.09044279999999999,0.32301,51.86,55.98,76.3100255537,132.42,58.4100896,7.9004428,58.9419677608,0.31008959999999997,0.09044279999999999,0.32301,58.1,7.8100000000000005,58.6225732973,132.13
2021-06-13 23:00:00,51.3900896,4.1404428,51.5566152465,0.31008959999999997,0.09044279999999999,0.32301,51.08,4.05,51.2403054245,134.19,49.4000896,57.4304428,75.7537102239,0.31008959999999997,0.09044279999999999,0.32301,49.09,57.34,75.4831352025,132.6,55.3700896,8.3604428,55.9977126865,0.31008959999999997,0.09044279999999999,0.32301,55.06,8.27,55.6776121974,132.34
2021-06-13 23:30:00,47.87424544,3.16165492,47.9785310142,0.31424544,0.09165492,0.327339,47.56,3.07,47.6589813152,134.98,45.96424544,58.94165492,74.7451038101,0.31424544,0.09165492,0.327339,45.65,58.85,74.4798294842,133.14,51.60424544,9.05165492,52.3920853204,0.31424544,0.09165492,0.327339,51.29,8.96,52.0667427443,133.04
2021-06-14 00:00:00,45.15040928,3.36053604,45.2752985703,0.31040928,0.09053604,0.323343,44.84,3.27,44.9590758357,135.5,43.26040928,58.96053604,73.1287072305,0.31040928,0.09053604,0.323343,42.95,58.87,72.8723500376,133.5,48.86040928,10.47053604,49.9697080237,0.31040928,0.09053604,0.323343,48.55,10.38,49.6472244944,133.48
2021-06-14 00:30:00,43.35401568,3.43867124,43.490172861,0.30401568,0.08867124,0.316683,43.05,3.35,43.1801459006,135.69,41.50401568,59.22867124,72.3230171828,0.30401568,0.08867124,0.316683,41.2,59.14,72.0762068924,133.65,47.07401568,11.53867124,48.467554985,0.30401568,0.08867124,0.316683,46.77,11.45,48.1511723637,133.79
2021-06-14 01:00:00,42.07405568,3.9970162399999998,42.2634866071,0.26405568,0.07701624,0.27505799999999997,41.81,3.92,41.9933625708,136.13,40.26405568,58.93701624,71.3776299906,0.26405568,0.07701624,0.27505799999999997,40.0,58.86,71.165297723,133.96,45.67405568,13.30701624,47.57306006,0.26405568,0.07701624,0.27505799999999997,45.41,13.23,47.298002072,134.34
2021-06-14 01:30:00,42.05355616,13.23270388,44.0863475203,0.28355616,0.08270388000000001,0.295371,41.77,13.15,43.791042463,136.44,40.25355616,48.82270388,63.277209149,0.28355616,0.08270388000000001,0.295371,39.97,48.74,63.033233298,134.2,43.31355616,33.08270388,54.5025636391,0.28355616,0.08270388000000001,0.295371,43.03,33.0,54.2271232872,134.54
2021-06-14 02:00:00,41.76620352,13.25055936,43.817725635,0.27620352,0.08055936,0.28771199999999997,41.49,13.17,43.5300930392,135.29,39.96620352,48.94055936,63.1860409764,0.27620352,0.08055936,0.28771199999999997,39.69,48.86,62.949151702,133.45,43.06620352,33.38055936,54.4881604462,0.27620352,0.08055936,0.28771199999999997,42.79,33.3,54.2206058616,132.46
2021-06-14 02:30:00,41.41355616,13.03270388,43.4158266562,0.28355616,0.08270388000000001,0.295371,41.13,12.95,43.1205217965,135.44,39.62355616,49.10270388,63.0959723841,0.28355616,0.08270388000000001,0.295371,39.34,49.02,62.8537667925,133.57,42.74355616,33.54270388,54.3334572504,0.28355616,0.08270388000000001,0.295371,42.46,33.46,54.0594413586,132.57
2021-06-14 03:00:00,40.72908064,13.04139852,42.7660623057,0.27908064,0.08139852,0.290709,40.45,12.96,42.4754529111,135.44,38.95908064,49.38139852,62.8993838134,0.27908064,0.08139852,0.290709,38.68,49.3,62.6628470467,133.57,42.01908064,33.75139852,53.8958258113,0.27908064,0.08139852,0.290709,41.74,33.67,53.6273857278,132.57
2021-06-14 03:30:00,40.29323648,13.15261064,42.3855644374,0.28323648,0.08261064,0.29503799999999997,40.01,13.07,42.0906759271,135.79,38.52323648,49.00261064,62.3321393699,0.28323648,0.08261064,0.29503799999999997,38.24,48.92,62.0923827857,133.82,41.53323648,33.46261064,53.3362544931,0.28323648,0.08261064,0.29503799999999997,41.25,33.38,53.0639887306,133.12
2021-06-14 04:00:00,40.00684288,12.88074584,42.0292884858,0.27684288,0.08074584,0.28837799999999997,39.73,12.8,41.7410217891,135.32,38.25684288,49.32074584,62.4189233915,0.27684288,0.08074584,0.28837799999999997,37.98,49.24,62.1856735913,133.53,41.22684288,33.76074584,53.2864010187,0.27684288,0.08074584,0.28837799999999997,40.95,33.68,53.0211740723,132.56
2021-06-14 04:30:00,39.42940032,12.92149176,41.4926807871,0.27940032,0.08149176,0.29104199999999997,39.15,12.84,41.2017972909,135.48,37.68940032,48.76149176,61.6293272326,0.27940032,0.08149176,0.29104199999999997,37.41,48.68,61.3942220408,133.67,40.58940032,33.35149176,52.5340025217,0.27940032,0.08149176,0.29104199999999997,40.31,33.27,52.2665189199,132.73
2021-06-14 05:00:00,38.8013184,12.8720512,40.8807046377,0.28131839999999997,0.08205119999999999,0.29304,38.52,12.79,40.5878614859,134.79,37.0713184,48.8520512,61.3254070868,0.28131839999999997,0.08205119999999999,0.29304,36.79,48.77,61.0902365358,133.23,39.9313184,33.4220512,52.0724850144,0.28131839999999997,0.08205119999999999,0.29304,39.65,33.34,51.8042285919,131.99
2021-06-14 05:30:00,40.05470496,12.24762228,41.8853630872,0.33470496,0.09762228,0.348651,39.72,12.15,41.536741567,134.79,38.32470496,48.63762228,61.9225428364,0.33470496,0.09762228,0.348651,37.99,48.54,61.6390436331,133.27,41.04470496,31.14762228,51.5251606397,0.33470496,0.09762228,0.348651,40.71,31.05,51.1996738271,131.99
2021-06-14 06:00:00,41.77910048,12.42223764,43.5867551545,0.41910048,0.12223764000000001,0.436563,41.36,12.3,43.1501981455,133.86,40.01910048,48.18223764,62.6343071106,0.41910048,0.12223764000000001,0.436563,39.6,48.06,62.2729764826,132.65,42.69910048,30.17223764,52.2836217759,0.41910048,0.12223764000000001,0.436563,42.28,30.05,51.8710024966,130.89
2021-06-14 06:30:00,47.281328,19.065804,50.9806714315,0.6713279999999999,0.19580399999999998,0.6993,46.61,18.87,50.2848784427,133.56,44.711328,53.365804,69.6204846873,0.6713279999999999,0.19580399999999998,0.6993,44.04,53.17,69.0403541416,132.44,48.301328,25.195804,54.4779480686,0.6713279999999999,0.19580399999999998,0.6993,47.63,25.0,53.7923498278,130.51
2021-06-14 07:00:00,52.02819072,23.75738896,57.1956830521,1.08819072,0.31738896,1.133532,50.94,23.44,56.0742115415,133.64,48.83819072,56.70738896,74.8391397296,1.08819072,0.31738896,1.133532,47.75,56.39,73.8910995993,132.47,53.11819072,21.70738896,57.3825140685,1.08819072,0.31738896,1.133532,52.03,21.39,56.255248644,130.76
2021-06-14 07:30:00,57.18847968,25.41622324,62.5819991043,1.83847968,0.53622324,1.915083,55.35,24.88,60.6847336651,133.64,53.82847968,55.33622324,77.198463891,1.83847968,0.53622324,1.915083,51.99,54.8,75.538070534,132.47,58.33847968,20.38622324,61.7978665438,1.83847968,0.53622324,1.915083,56.5,19.85,59.8854949049,130.76
2021-06-14 08:00:00,60.5384592,19.4920506,63.5990965258,2.3384592,0.6820506,2.435895,58.2,18.81,61.164173337,133.55,57.0684592,61.8620506,84.1648521647,2.3384592,0.6820506,2.435895,54.73,61.18,82.0875465585,132.44,64.3484592,6.5020506000000005,64.676122823,2.3384592,0.6820506,2.435895,62.01,5.82,62.2825216253,130.76
2021-06-14 08:30:00,62.1837632,18.8748476,64.9852312271,3.0337632,0.8848476,3.16017,59.15,17.99,61.8252585923,134.01,58.6737632,63.3848476,86.3727352428,3.0337632,0.8848476,3.16017,55.64,62.5,83.6783102124,132.79,66.7537632,4.2848476,66.8911415683,3.0337632,0.8848476,3.16017,63.72,3.4,63.81064488,131.89
2021-06-14 09:00:00,63.301704,20.221747,66.4531773585,4.291704,1.251747,4.470525,59.01,18.97,61.9841995996,134.42,59.811704,62.101747,86.2210352283,4.291704,1.251747,4.470525,55.52,60.85,82.3722823527,133.07,67.621704,5.711747,67.8624999956,4.291704,1.251747,4.470525,63.33,4.46,63.4868529697,132.5
2021-06-14 09:30:00,59.93199296,25.89058128,65.2852661722,5.04199296,1.47058128,5.252076,54.89,24.42,60.0770213975,133.84,56.61199296,56.12058128,79.714725052,5.04199296,1.47058128,5.252076,51.57,54.65,75.1404511565,132.65,78.44199296,8.84058128,78.938597257,5.04199296,1.47058128,5.252076,73.4,7.37,73.7690782103,131.92
2021-06-14 10:00:00,54.0551392,58.0294156,79.3055555986,5.6551392,1.6494156,5.89077,48.4,56.38,74.3052111228,133.32,50.9451392,63.5794156,81.472383641,5.6551392,1.6494156,5.89077,45.29,61.93,76.7235882894,132.09,89.8551392,22.4894156,92.6267772012,5.6551392,1.6494156,5.89077,84.2,20.84,86.740680191,132.25
2021-06-14 10:30:00,55.27571808,75.60708444,93.6580814814,6.19571808,1.8070844400000001,6.453873,49.08,73.8,88.6300535936,0.0,52.08571808,73.62708444,90.1879681058,6.19571808,1.8070844400000001,6.453873,45.89,71.82,85.2291294101,133.03,89.28571808,29.06708444,93.8980023797,6.19571808,1.8070844400000001,6.453873,83.09,27.26,87.4474453601,132.89
