Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-14 11:00:00,55.66992352,75.68039436,93.9503191863,6.54992352,1.9103943600000002,6.822837,49.12,73.77,88.6272379125,0.0,52.47992352,73.12039436,90.0040801521,6.54992352,1.9103943600000002,6.822837,45.93,71.21,84.7374120445,134.07,88.54992352,28.87039436,93.1374716529,6.54992352,1.9103943600000002,6.822837,82.0,26.96,86.3182576284,132.33
2021-06-14 11:30:00,55.5942192,75.4674806,93.7339737586,6.5742192,1.9174806,6.848145,49.02,73.55,88.3887034637,0.0,52.4142192,72.7774806,89.6873015361,6.5742192,1.9174806,6.848145,45.84,70.86,84.3945803947,133.64,88.5942192,28.3074806,93.0067155295,6.5742192,1.9174806,6.848145,82.02,26.39,86.1609685414,131.69
2021-06-14 12:00:00,55.6306336,75.2101848,93.5485932144,5.7606336,1.6801848,6.00066,49.87,73.53,88.8463719012,0.0,52.4106336,72.5401848,89.4927534785,5.7606336,1.6801848,6.00066,46.65,70.86,84.8372683436,133.64,90.4206336,28.0801848,94.6804507754,5.7606336,1.6801848,6.00066,84.66,26.4,88.6807510117,131.69
2021-06-14 12:30:00,55.73634848,75.23685164,93.6329236251,5.16634848,1.50685164,5.381613,50.57,73.73,89.406027761,0.0,52.49634848,71.37685164,88.6031689827,5.16634848,1.50685164,5.381613,47.33,69.87,84.3916216221,133.64,92.56634848,28.36685164,96.8153249382,5.16634848,1.50685164,5.381613,87.4,26.86,91.4342364763,131.69
2021-06-14 13:00:00,56.23848608,76.38330844,94.8534507797,5.42848608,1.5833084400000002,5.654673,50.81,74.8,90.4250855681,0.0,52.99848608,70.27330844,88.018051591,5.42848608,1.5833084400000002,5.654673,47.57,68.69,83.5537012944,133.34,92.44848608,31.27330844,97.5947867423,5.42848608,1.5833084400000002,5.654673,87.02,29.69,91.9455083188,131.39
2021-06-14 13:30:00,55.72519968,76.78193324,94.8723518811,5.11519968,1.49193324,5.328333,50.61,75.29,90.7191060362,0.0,52.47519968,71.05193324,88.3290654235,5.11519968,1.49193324,5.328333,47.36,69.56,84.1520243369,133.28,92.32519968,31.83193324,97.6586630553,5.11519968,1.49193324,5.328333,87.21,30.34,92.3368815804,131.76
2021-06-14 14:00:00,54.59020544,76.34880992,93.8575053269,4.35020544,1.26880992,4.531464,50.24,75.08,90.3386074721,0.0,51.35020544,70.70880992,87.3875242757,4.35020544,1.26880992,4.531464,47.0,69.44,83.8505432302,133.71,92.42020544,31.59880992,97.6728169038,4.35020544,1.26880992,4.531464,88.07,30.33,93.1463032009,132.4
2021-06-14 14:30:00,55.28164384,58.46589612,80.4631664476,4.51164384,1.3158961200000001,4.699629,50.77,57.15,76.4441979486,0.0,49.92164384,61.48589612,79.2002900586,4.51164384,1.3158961200000001,4.699629,45.41,60.17,75.3823387804,133.68,92.10164384,23.50589612,95.0538791972,4.51164384,1.3158961200000001,4.699629,87.59,22.19,90.3570926934,132.4
2021-06-14 15:00:00,54.63838624,59.19577932,80.557392834,5.36838624,1.5657793199999999,5.592069,49.27,57.63,75.8205104177,0.0,49.31838624,63.03577932,80.0363211036,5.36838624,1.5657793199999999,5.592069,43.95,61.47,75.5656231365,132.32,88.84838624,24.48577932,92.160670171,5.36838624,1.5657793199999999,5.592069,83.48,22.92,86.5692601331,132.4
2021-06-14 15:30:00,54.38485056,58.85724808,80.136680877,4.58485056,1.33724808,4.775886,49.8,57.52,76.0827864895,0.0,48.99485056,63.03724808,79.8385247039,4.58485056,1.33724808,4.775886,44.41,61.7,76.0206425913,132.57,89.65485056,25.16724808,93.1202588316,4.58485056,1.33724808,4.775886,85.07,23.83,88.3446308499,132.83
2021-06-14 16:00:00,54.5624048,58.6044514,80.0720784135,2.7924048,0.8144513999999999,2.908755,51.77,57.79,77.5874796601,0.0,49.0424048,62.4344514,79.3928094363,2.7924048,0.8144513999999999,2.908755,46.25,61.62,77.0460050879,132.57,94.7024048,24.5844514,97.8414059871,2.7924048,0.8144513999999999,2.908755,91.91,23.77,94.9339823246,132.83
2021-06-14 16:30:00,54.2412768,58.0003724,79.411329843,1.9212768,0.5603724,2.00133,52.32,57.44,77.6964349246,0.0,48.6812768,63.1403724,79.7281213731,1.9212768,0.5603724,2.00133,46.76,62.58,78.1201254479,132.57,95.9912768,25.4303724,99.3027142736,1.9212768,0.5603724,2.00133,94.07,24.87,97.3020133399,132.83
2021-06-14 17:00:00,54.71596096,57.52715528,79.39275772,3.07596096,0.89715528,3.204126,51.64,56.63,76.6397188147,0.0,49.21596096,63.56715528,80.3927487004,3.07596096,0.89715528,3.204126,46.14,62.67,77.8230589221,132.92,94.59596096,26.60715528,98.266660379,3.07596096,0.89715528,3.204126,91.52,25.71,95.0626872122,133.35
2021-06-14 17:30:00,54.92065664,57.23769152,79.3248501814,2.70065664,0.78769152,2.813184,52.22,56.45,76.899485694,0.0,49.38065664,63.28769152,80.2731658036,2.70065664,0.78769152,2.813184,46.68,62.5,78.0081559838,132.61,96.26065664,26.82769152,99.929170161,2.70065664,0.78769152,2.813184,93.56,26.04,97.1161943241,132.96
2021-06-14 18:00:00,55.05388384,57.53321612,79.6304030065,2.27388384,0.66321612,2.368629,52.78,56.87,77.5881775788,0.0,49.44388384,63.93321612,80.8217407176,2.27388384,0.66321612,2.368629,47.17,63.27,78.918323601,132.43,97.87388384,27.35321612,101.6242863199,2.27388384,0.66321612,2.368629,95.6,26.69,99.2558114168,132.72
2021-06-14 18:30:00,54.22449408,56.65547744,78.4228211823,1.42449408,0.41547744000000003,1.483848,52.8,56.24,77.1412833702,0.0,48.63449408,64.58547744,80.8492294989,1.42449408,0.41547744000000003,1.483848,47.21,64.17,79.6653814401,133.13,98.27449408,28.60547744,102.3530631015,1.42449408,0.41547744000000003,1.483848,96.85,28.19,100.8692153236,133.82
2021-06-14 19:00:00,53.12132736,56.66247048,77.6692408962,1.31132736,0.38247048,1.365966,51.81,56.28,76.4964999199,0.0,47.58132736,64.63247048,80.2579525884,1.31132736,0.38247048,1.365966,46.27,64.25,79.176861519,133.13,96.39132736,29.54247048,100.8168912052,1.31132736,0.38247048,1.365966,95.08,29.16,99.4510532875,133.82
2021-06-14 19:30:00,52.59058816,57.35475488,77.8160514956,1.25058816,0.36475488,1.302696,51.34,56.99,76.704991363,0.0,47.10058816,63.31475488,78.9127593646,1.25058816,0.36475488,1.302696,45.85,62.95,77.8776283666,133.13,95.15058816,32.76475488,100.6338093761,1.25058816,0.36475488,1.302696,93.9,32.4,99.33262304,133.9
2021-06-14 20:00:00,50.890968,56.690699,76.1821893692,1.030968,0.300699,1.073925,49.86,56.39,75.2718519767,0.0,45.500968,63.930699,78.4695632941,1.030968,0.300699,1.073925,44.47,63.63,77.6296193473,132.91,91.970968,34.160699,98.1102049281,1.030968,0.300699,1.073925,90.94,33.86,97.0390807871,134.03
2021-06-14 20:30:00,49.42860064,55.72125852,74.4852012972,0.75860064,0.22125852000000001,0.7902089999999999,48.67,55.5,73.8174701544,0.0,44.14860064,64.35125852,78.0396271876,0.75860064,0.22125852000000001,0.7902089999999999,43.39,64.13,77.429639028,132.89,89.78860064,35.14125852,96.4204379541,0.75860064,0.22125852000000001,0.7902089999999999,89.03,34.92,95.633400546,134.08
2021-06-14 21:00:00,48.66504448,55.54855464,73.8507175106,0.47504448,0.13855464,0.494838,48.19,55.41,73.4339444671,0.0,43.40504448,64.74855464,77.9510950166,0.47504448,0.13855464,0.494838,42.93,64.61,77.5721406176,132.89,87.99504448,36.21855464,95.1572990014,0.47504448,0.13855464,0.494838,87.52,36.08,94.6652882529,134.08
2021-06-14 21:30:00,47.965704,55.356247,73.246316236,0.29570399999999997,0.08624699999999999,0.308025,47.67,55.27,72.9876825225,0.0,42.735704,65.296247,78.038069355,0.29570399999999997,0.08624699999999999,0.308025,42.44,65.21,77.8042267489,133.21,86.655704,37.116247,94.2699677899,0.29570399999999997,0.08624699999999999,0.308025,86.36,37.03,93.9641979692,134.61
2021-06-14 22:00:00,47.08437536,57.25710948,74.1303918042,0.26437536,0.07710948000000001,0.275391,46.82,57.18,73.9030770672,0.0,41.91437536,63.51710948,76.1001843527,0.26437536,0.07710948000000001,0.275391,41.65,63.44,75.8904216618,133.21,84.03437536,42.39710948,94.1238074793,0.26437536,0.07710948000000001,0.275391,83.77,42.32,93.8530516286,134.61
2021-06-14 22:30:00,46.39117856,59.02617708,75.0748361894,0.26117856,0.07617708000000001,0.272061,46.13,58.95,74.8537200144,0.0,41.28117856,61.97617708,74.4659803451,0.26117856,0.07617708000000001,0.272061,41.02,61.9,74.2579988957,133.24,81.47117856,47.35617708,94.2346032176,0.26117856,0.07617708000000001,0.272061,81.21,47.28,93.9705405965,134.36
2021-06-14 23:00:00,43.5533664,59.2680652,73.5499780919,0.2333664,0.06806519999999999,0.24309000000000003,43.32,59.2,73.3570882737,0.0,38.6233664,63.3380652,74.185409181,0.2333664,0.06806519999999999,0.24309000000000003,38.39,63.27,74.0059794881,133.28,76.2933664,50.2680652,91.3649612028,0.2333664,0.06806519999999999,0.24309000000000003,76.06,50.2,91.1326703219,133.93
2021-06-14 23:30:00,40.73848128,58.78955704,71.525071646,0.23848128000000002,0.06955704,0.248418,40.5,58.72,71.3322395555,0.0,35.99848128,64.42955704,73.80419009,0.23848128000000002,0.06955704,0.248418,35.76,64.36,73.6273536126,134.0,70.23848128,51.47955704,87.083804726,0.23848128000000002,0.06955704,0.248418,70.0,51.41,86.8503776618,135.31
2021-06-15 00:00:00,38.421997759999996,54.92058268,67.0262658499,0.24199776,0.07058268,0.252081,38.18,54.85,66.8298952565,0.0,34.23199776,59.56058268,68.6971082348,0.24199776,0.07058268,0.252081,33.99,59.49,68.5155471408,134.17,65.77199776,54.40058268,85.354432136,0.24199776,0.07058268,0.252081,65.53,54.33,85.1230274368,135.01
2021-06-15 00:30:00,36.44880096,47.99965028,60.2700714984,0.23880096,0.06965028,0.248751,36.21,47.93,60.0703670706,0.0,32.89880096,54.96965028,64.0624192215,0.23880096,0.06965028,0.248751,32.66,54.9,63.8802442074,134.17,62.88880096,53.70965028,82.7026469914,0.23880096,0.06965028,0.248751,62.65,53.64,82.4758879916,134.38
2021-06-15 01:00:00,35.33030944,42.70300692,55.4236191992,0.25030944,0.07300692,0.260739,35.08,42.63,55.208000326,0.0,32.33030944,49.49300692,59.1168896549,0.25030944,0.07300692,0.260739,32.08,49.42,58.9191208353,134.03,61.47030944,53.78300692,81.6774802256,0.25030944,0.07300692,0.260739,61.22,53.71,81.4410983472,134.48
2021-06-15 01:30:00,34.22766208,27.28515144,43.77227822,0.25766208,0.07515144,0.26839799999999997,33.97,27.21,43.5240737983,0.0,32.62766208,33.95515144,47.0905154157,0.25766208,0.07515144,0.26839799999999997,32.37,33.88,46.8579907807,132.85,61.08766208,53.09515144,80.9369975032,0.25766208,0.07515144,0.26839799999999997,60.83,53.02,80.6933039353,132.73
2021-06-15 02:00:00,33.61277696,27.02664328,43.1307108908,0.26277696,0.07664328000000001,0.27372599999999997,33.35,26.95,42.8780246747,0.0,32.03277696,34.32664328,46.9512219079,0.26277696,0.07664328000000001,0.27372599999999997,31.77,34.25,46.7161149926,132.85,60.85277696,53.36664328,80.9386130269,0.26277696,0.07664328000000001,0.27372599999999997,60.59,53.29,80.6905954867,132.73
2021-06-15 02:30:00,33.04222752,26.72356636,42.4963268822,0.25222752,0.07356636,0.262737,32.79,26.65,42.2540719931,0.0,31.47222752,34.37356636,46.6051839324,0.25222752,0.07356636,0.262737,31.22,34.3,46.3807977508,132.84,60.05222752,53.46356636,80.4028790408,0.25222752,0.07356636,0.262737,59.8,53.39,80.165654117,132.82
2021-06-15 03:00:00,32.50958016,26.66571088,42.0467946331,0.25958016,0.07571088000000001,0.27039599999999997,32.25,26.59,41.7982128805,0.0,30.95958016,34.38571088,46.2695657685,0.25958016,0.07571088000000001,0.27039599999999997,30.7,34.31,46.0398316678,132.84,58.88958016,53.48571088,79.5531515388,0.25958016,0.07571088000000001,0.27039599999999997,58.63,53.41,79.3101821962,132.82
2021-06-15 03:30:00,32.33565408,26.79748244,41.9964235371,0.26565408,0.07748244,0.276723,32.07,26.72,41.7425837724,0.0,30.77565408,34.55748244,46.2748363222,0.26565408,0.07748244,0.276723,30.51,34.48,46.0405310569,132.77,58.47565408,53.76748244,79.4376754948,0.26565408,0.07748244,0.276723,58.21,53.69,79.1897733296,132.63
2021-06-15 04:00:00,32.33085888,26.79608384,41.9918390295,0.26085888,0.07608384,0.27172799999999997,32.07,26.72,41.7425837724,0.0,30.790858880000002,34.60608384,46.3212481407,0.26085888,0.07608384,0.27172799999999997,30.53,34.53,46.0912334398,133.0,58.25085888,53.87608384,79.3460457124,0.26085888,0.07608384,0.27172799999999997,57.99,53.8,79.1029714992,132.97
2021-06-15 04:30:00,32.0505392,26.7959906,41.7763351103,0.26053919999999997,0.07599059999999999,0.271395,31.79,26.72,41.5278520995,0.0,30.4905392,34.6459906,46.1521142025,0.26053919999999997,0.07599059999999999,0.271395,30.23,34.57,45.9231727998,133.05,57.8205392,53.8659906,79.0237919661,0.26053919999999997,0.07599059999999999,0.271395,57.56,53.79,78.7814553052,132.97
2021-06-15 05:00:00,31.49364608,26.85981344,41.3920200213,0.27364608,0.07981344,0.28504799999999997,31.22,26.78,41.13218691,0.0,29.95364608,34.89981344,45.9914980364,0.27364608,0.07981344,0.28504799999999997,29.68,34.82,45.7529758595,133.1,56.93364608,54.03981344,78.4967610325,0.27364608,0.07981344,0.28504799999999997,56.66,53.96,78.243448288,133.03
2021-06-15 05:30:00,32.56475488,26.95638684,42.2742244383,0.36475488,0.10638684,0.379953,32.2,26.85,41.9256782891,0.0,31.01475488,34.40638684,46.3218574288,0.36475488,0.10638684,0.379953,30.65,34.3,45.9990489032,132.97,58.90475488,53.39638684,79.5043663898,0.36475488,0.10638684,0.379953,58.54,53.29,79.1628429252,132.8
2021-06-15 06:00:00,33.85830112,26.69867116,43.1184832345,0.57830112,0.16867116000000001,0.602397,33.28,26.53,42.5605368857,0.0,32.29830112,34.11867116,46.9815280399,0.57830112,0.16867116000000001,0.602397,31.72,33.95,46.4624676486,132.97,60.948301119999996,52.23867116,80.2718766068,0.57830112,0.16867116000000001,0.602397,60.37,52.07,79.7234081058,132.8
2021-06-15 06:30:00,38.5575616,36.8742888,53.3516516243,0.8375616,0.2442888,0.8724600000000001,37.72,36.63,52.579038599,0.0,35.7875616,46.6242888,58.775623105,0.8375616,0.2442888,0.8724600000000001,34.95,46.38,58.0741500153,132.56,68.4675616,42.5942888,80.6354787288,0.8375616,0.2442888,0.8724600000000001,67.63,42.35,79.7956101549,130.89
2021-06-15 07:00:00,42.15510368,46.00440524,62.3975806242,1.21510368,0.35440524,1.265733,40.94,45.65,61.318888607,0.0,38.40510368,54.67440524,66.8149876676,1.21510368,0.35440524,1.265733,37.19,54.32,65.8312881539,132.56,74.03510368,40.06440524,84.1804795908,1.21510368,0.35440524,1.265733,72.82,39.71,82.9435741935,130.89
2021-06-15 07:30:00,45.92321504,47.18843772,65.8459591324,1.74321504,0.50843772,1.815849,44.18,46.68,64.2720374658,0.0,41.99321504,53.39843772,67.9324904617,1.74321504,0.50843772,1.815849,40.25,52.89,66.4636336653,132.81,80.86321504,37.49843772,89.1346867277,1.74321504,0.50843772,1.815849,79.12,36.99,87.3397647123,131.01
2021-06-15 08:00:00,49.1571504,48.4737522,69.0371645405,2.4471504,0.7137522,2.549115,46.71,47.76,66.8045035907,0.0,45.1071504,51.8937522,68.7576652789,2.4471504,0.7137522,2.549115,42.66,51.18,66.6278320224,132.58,85.4371504,35.3537522,92.462935618,2.4471504,0.7137522,2.549115,82.99,34.64,89.9292483011,130.49
2021-06-15 08:30:00,51.60372288,50.03983584,71.881356317,3.39372288,0.98983584,3.535128,48.21,49.05,68.7757704428,0.0,47.35372288,52.92983584,71.0207194602,3.39372288,0.98983584,3.535128,43.96,51.94,68.0459050935,132.32,87.40372288,32.03983584,93.0911480966,3.39372288,0.98983584,3.535128,84.01,31.05,89.5644047599,129.84
2021-06-15 09:00:00,52.64679904,59.27239972,79.2773789787,4.15679904,1.21239972,4.329999,48.49,58.06,75.6455134162,0.0,47.41679904,62.35239972,78.3337384659,4.15679904,1.21239972,4.329999,43.26,61.14,74.8967769667,132.35,87.14679904,30.74239972,92.4102793171,4.15679904,1.21239972,4.329999,82.99,29.53,88.0872351706,130.26
2021-06-15 09:30:00,53.52689824,59.56659532,80.0831325137,4.85689824,1.4165953199999999,5.059269,48.67,58.15,75.8300164842,0.0,48.29689824,62.08659532,78.659619234,4.85689824,1.4165953199999999,5.059269,43.44,60.67,74.6182450879,132.8,86.86689824,30.41659532,92.038183819,4.85689824,1.4165953199999999,5.059269,82.01,29.0,86.986436299,131.15
2021-06-15 10:00:00,54.03482944,59.84974192,80.6334570789,5.72482944,1.6697419199999999,5.963364,48.31,58.18,75.6225396294,0.0,48.82482944,62.31974192,79.1682651245,5.72482944,1.6697419199999999,5.963364,43.1,60.65,74.404519352,132.8,85.03482944,30.44974192,90.3222508626,5.72482944,1.6697419199999999,5.963364,79.31,28.78,84.3704006154,131.15
2021-06-15 10:30:00,55.3903136,60.4134248,81.9626057222,6.0803136,1.7734248,6.33366,49.31,58.64,76.6167455587,0.0,50.1003136,61.8434248,79.5905183663,6.0803136,1.7734248,6.33366,44.02,60.07,74.4725808603,132.8,85.6503136,30.0034248,90.7534116136,6.0803136,1.7734248,6.33366,79.57,28.23,84.4293657444,131.15
2021-06-15 11:00:00,55.59342016,60.34058088,82.0464140961,6.41342016,1.87058088,6.680646,49.18,58.47,76.4029665654,0.0,50.33342016,61.44058088,79.4254251728,6.41342016,1.87058088,6.680646,43.92,59.57,74.0104810145,132.73,84.86342016,29.90058088,89.9769126955,6.41342016,1.87058088,6.680646,78.45,28.03,83.3071629573,131.15
2021-06-15 11:30:00,55.8732,60.65135,82.4645422898,6.7932,1.98135,7.07625,49.08,58.67,76.4919296397,0.0,50.6132,61.16135,79.387698972,6.7932,1.98135,7.07625,43.82,59.18,73.6373872432,132.4,83.7932,29.60135,88.8681061352,6.7932,1.98135,7.07625,77.0,27.62,81.8038165369,130.74
2021-06-15 12:00:00,54.30774528,23.11225904,59.0212479987,6.96774528,2.03225904,7.258068,47.34,21.08,51.8212504674,0.0,51.29774528,23.21225904,56.305129789,6.96774528,2.03225904,7.258068,44.33,21.18,49.1298412373,132.4,83.48774528,27.00225904,87.7458010688,6.96774528,2.03225904,7.258068,76.52,24.97,80.4910634791,130.74
2021-06-15 12:30:00,53.62532768,4.62738724,53.8246085119,6.98532768,2.03738724,7.276383,46.64,2.59,46.7118582375,0.0,51.78532768,3.53738724,51.9060041942,6.98532768,2.03738724,7.276383,44.8,1.5,44.8251045732,133.17,84.83532768,26.09738724,88.7586978461,6.98532768,2.03738724,7.276383,77.85,24.06,81.4831645188,131.32
2021-06-15 13:00:00,54.30921376,32.96727068,63.5321307318,7.01921376,2.04727068,7.311681,47.29,30.92,56.5012433492,0.0,51.07921376,33.83727068,61.2702779936,7.01921376,2.04727068,7.311681,44.06,31.79,54.331277364,133.59,84.10921376,27.80727068,88.5867040926,7.01921376,2.04727068,7.311681,77.09,25.76,81.2800449065,131.87
2021-06-15 13:30:00,54.12341952,50.68724736,74.1521515903,7.05341952,2.05724736,7.347312,47.07,48.63,67.6791090367,0.0,50.01341952,52.94724736,72.8337362428,7.05341952,2.05724736,7.347312,42.96,50.89,66.5984511832,133.13,82.37341952,28.99724736,87.3282348263,7.05341952,2.05724736,7.347312,75.32,26.94,79.992912186,132.22
2021-06-15 14:00:00,53.68282016,49.37540588,72.9367937748,7.01282016,2.04540588,7.305021,46.67,47.33,66.4696757928,0.0,49.61282016,53.24540588,72.7770923544,7.01282016,2.04540588,7.305021,42.6,51.2,66.6048046315,132.54,81.56282016,27.37540588,86.0343331441,7.01282016,2.04540588,7.305021,74.55,25.33,78.7357060043,131.92
2021-06-15 14:30:00,53.45354944,33.40270192,63.0319160687,7.00354944,2.04270192,7.295364,46.45,31.36,56.0450898831,0.0,50.06354944,34.02270192,60.5301844411,7.00354944,2.04270192,7.295364,43.06,31.98,53.6365919872,132.08,82.01354944,28.25270192,86.743515363,7.00354944,2.04270192,7.295364,75.01,26.21,79.457310551,131.08
2021-06-15 15:00:00,52.10334976,3.42764368,52.2159726273,6.88334976,2.00764368,7.170156,45.22,1.42,45.2422899509,0.0,50.30334976,2.45764368,50.3633498641,6.88334976,2.00764368,7.170156,43.42,0.45,43.4223318121,132.51,82.29334976,29.557643679999998,87.4405496016,6.88334976,2.00764368,7.170156,75.41,27.55,80.2849338295,132.49
2021-06-15 15:30:00,51.90846496,2.79580228,51.9837017236,6.56846496,1.9158022799999999,6.842151,45.34,0.88,45.3485391165,0.0,50.09846496,1.95580228,50.1366268701,6.56846496,1.9158022799999999,6.842151,43.53,0.04,43.5300183781,133.0,82.48846496,30.05580228,87.793496924,6.56846496,1.9158022799999999,6.842151,75.92,28.14,80.9673143929,133.84
2021-06-15 16:00:00,52.79436928,2.83044104,52.8701884256,6.34436928,1.85044104,6.608718,46.45,0.98,46.4603368477,0.0,50.97436928,1.88044104,51.0090421592,6.34436928,1.85044104,6.608718,44.63,0.03,44.6300100829,132.65,83.77436928,30.46044104,89.1402457738,6.34436928,1.85044104,6.608718,77.43,28.61,82.5465747321,133.43
2021-06-15 16:30:00,53.06261152,3.10992836,53.1536677542,5.86261152,1.7099283600000001,6.106887,47.2,1.4,47.2207581472,0.0,51.21261152,2.13992836,51.2573006711,5.86261152,1.7099283600000001,6.106887,45.35,0.43,45.3520385429,132.58,85.75261152,30.85992836,91.136411828,5.86261152,1.7099283600000001,6.106887,79.89,29.15,85.0419578796,133.43
2021-06-15 17:00:00,53.23161312,2.90463716,53.3108014608,5.26161312,1.53463716,5.480847,47.97,1.37,47.9895592812,0.0,51.36161312,2.17463716,51.4076292885,5.26161312,1.53463716,5.480847,46.1,0.64,46.1044423022,133.01,88.60161312,30.63463716,93.74820980370001,5.26161312,1.53463716,5.480847,83.34,29.1,88.2743768032,134.03
2021-06-15 17:30:00,53.74357184,3.07687512,53.8315769287,4.58357184,1.33687512,4.774554,49.16,1.74,49.1907836896,0.0,51.85357184,2.20687512,51.9005126214,4.58357184,1.33687512,4.774554,47.27,0.87,47.2780054571,132.98,92.26357184,31.22687512,97.4047453589,4.58357184,1.33687512,4.774554,87.68,29.89,92.6347370051,134.11
2021-06-15 18:00:00,54.50044576,18.92554668,57.6929363543,3.79044576,1.10554668,3.948381,50.71,17.82,53.749944186,0.0,50.92044576,19.54554668,54.5428289642,3.79044576,1.10554668,3.948381,47.13,18.44,50.6089962358,133.08,93.48044576,33.90554668,99.439327407,3.79044576,1.10554668,3.948381,89.69,32.8,95.4994036631,134.39
2021-06-15 18:30:00,54.705032,57.904801,79.65931524289999,2.965032,0.8648009999999999,3.088575,51.74,57.04,77.0103187891,0.0,49.225032,61.724801,78.9496981241,2.965032,0.8648009999999999,3.088575,46.26,60.86,76.4455832603,133.39,94.145032,31.654801,99.3242844255,2.965032,0.8648009999999999,3.088575,91.18,30.79,96.2383317603,134.25
2021-06-15 19:00:00,53.71883904,57.24799472,78.5050735129,2.11883904,0.61799472,2.207124,51.6,56.63,76.6127724338,0.0,48.25883904,61.55799472,78.2195772134,2.11883904,0.61799472,2.207124,46.14,60.94,76.4367921881,132.16,94.27883904,31.91799472,99.5352092361,2.11883904,0.61799472,2.207124,92.16,31.3,97.3301371621,133.02
2021-06-15 19:30:00,53.36032832,59.20384576,79.7020701813,1.35032832,0.39384576,1.406592,52.01,58.81,78.508956177,0.0,47.86032832,59.57384576,76.4176296775,1.35032832,0.39384576,1.406592,46.51,59.18,75.2692002083,132.04,94.53032832,35.66384576,101.03411734,1.35032832,0.39384576,1.406592,93.18,35.27,99.631748454,132.88
2021-06-15 20:00:00,52.5423968,61.0140324,80.5196597807,0.8023967999999999,0.2340324,0.8358300000000001,51.74,60.78,79.8200225507,0.0,47.0723968,57.3540324,74.1976790273,0.8023967999999999,0.2340324,0.8358300000000001,46.27,57.12,73.5092327534,132.12,93.3423968,40.5040324,101.7515586172,0.8023967999999999,0.2340324,0.8358300000000001,92.54,40.27,100.9223686801,133.37
2021-06-15 20:30:00,51.20834112,60.29701616,79.1076757215,0.53834112,0.15701616000000002,0.5607719999999999,50.67,60.14,78.6401201678,0.0,45.80834112,57.98701616,73.897890087,0.53834112,0.15701616000000002,0.5607719999999999,45.27,57.83,73.4416897954,132.03,91.10834112,41.72701616,100.2091497781,0.53834112,0.15701616000000002,0.5607719999999999,90.57,41.57,99.654351636,132.1
2021-06-15 21:00:00,50.25188768,60.48596724,78.637169636,0.43188768,0.12596724,0.449883,49.82,60.36,78.2646919115,0.0,44.90188768,58.51596724,73.7583753838,0.43188768,0.12596724,0.449883,44.47,58.39,73.3960012535,132.11,88.89188768,42.59596724,98.5707061983,0.43188768,0.12596724,0.449883,88.46,42.47,98.1268184545,132.26
2021-06-15 21:30:00,49.16173792,59.18967356,76.9434463191,0.34173792000000003,0.09967356000000001,0.355977,48.82,59.09,76.6486823109,0.0,43.87173792,60.38967356,74.6434328043,0.34173792000000003,0.09967356000000001,0.355977,43.53,60.29,74.3622552106,132.31,86.72173792,42.32967356,96.5010937325,0.34173792000000003,0.09967356000000001,0.355977,86.38,42.23,96.150284971,132.63
2021-06-15 22:00:00,48.11200768,57.90100224,75.2814143291,0.31200768,0.09100224,0.32500799999999996,47.8,57.81,75.0122396679,0.0,42.87200768,61.92100224,75.3141391833,0.31200768,0.09100224,0.32500799999999996,42.56,61.83,75.0619910474,132.64,84.70200768,41.61100224,94.3711058134,0.31200768,0.09100224,0.32500799999999996,84.39,41.52,94.0509569329,132.92
2021-06-15 22:30:00,47.8821376,57.7564568,75.0233790444,0.26213759999999997,0.07645679999999999,0.27306,47.62,57.68,74.7973716116,0.0,42.6621376,62.4864568,75.6611873289,0.26213759999999997,0.07645679999999999,0.27306,42.4,62.41,75.4504347237,132.94,83.6021376,42.6764568,93.8647824069,0.26213759999999997,0.07645679999999999,0.27306,83.34,42.6,93.596557629,133.15
2021-06-15 23:00:00,45.41035936,57.32177148,73.1292432807,0.28035936,0.08177148000000001,0.292041,45.13,57.24,72.8912511897,0.0,40.36035936,63.76177148,75.4620574192,0.28035936,0.08177148000000001,0.292041,40.08,63.68,75.2432641504,132.94,78.42035936,44.68177148,90.2563763107,0.28035936,0.08177148000000001,0.292041,78.14,44.6,89.9723268567,133.15
2021-06-15 23:30:00,42.3413184,56.2320512,70.3905592108,0.28131839999999997,0.08205119999999999,0.29304,42.06,56.15,70.156012572,0.0,37.5013184,65.8120512,75.7467818781,0.28131839999999997,0.08205119999999999,0.29304,37.22,65.73,75.5364898576,133.32,72.6713184,44.8820512,85.4138105807,0.28131839999999997,0.08205119999999999,0.29304,72.39,44.8,85.1313814054,133.75
2021-06-16 00:00:00,39.73099872,55.18195796,67.9970642277,0.28099872,0.08195796,0.292707,39.45,55.1,67.7666031316,0.0,35.08099872,66.18195796,74.9047931084,0.28099872,0.08195796,0.292707,34.8,66.1,74.7010709428,133.71,67.55099872,46.19195796,81.8341885049,0.28099872,0.08195796,0.292707,67.27,46.11,81.5560236892,134.15
2021-06-16 00:30:00,38.20099872,55.60195796,67.4603144982,0.28099872,0.08195796,0.292707,37.92,55.52,67.2338962131,0.0,33.63099872,67.17195796,75.1206763221,0.28099872,0.08195796,0.292707,33.35,67.09,74.9218966658,133.51,64.50099872,47.00195796,79.809541334,0.28099872,0.08195796,0.292707,64.22,46.92,79.5342366532,133.91
2021-06-16 01:00:00,36.267712,39.383916,53.53914244,0.28771199999999997,0.08391599999999999,0.2997,35.98,39.3,53.2827401698,0.0,33.367712,48.483916,58.8565571097,0.28771199999999997,0.08391599999999999,0.2997,33.08,48.4,58.6246228133,134.05,62.767712,50.163916,80.3505080144,0.28771199999999997,0.08391599999999999,0.2997,62.48,50.08,80.0734462853,134.71
2021-06-16 01:30:00,35.42643328,35.77354304,50.3465843586,0.28643328,0.08354304,0.29836799999999997,35.14,35.69,50.0858832407,0.0,32.86643328,45.11354304,55.816074765,0.28643328,0.08354304,0.29836799999999997,32.58,45.03,55.580188017,132.79,62.18643328,50.23354304,79.9409865491,0.28643328,0.08354304,0.29836799999999997,61.9,50.15,79.6657548762,133.26
2021-06-16 02:00:00,34.86355616,35.78270388,49.9586773753,0.28355616,0.08270388000000001,0.295371,34.58,35.7,49.7017746162,0.0,32.32355616,45.20270388,55.5706462163,0.28355616,0.08270388000000001,0.295371,32.04,45.12,55.3387386918,132.79,61.70355616,50.44270388,79.698150653,0.28355616,0.08270388000000001,0.295371,61.42,50.36,79.4263558273,133.26
2021-06-16 02:30:00,34.56026944,35.82466192,49.7776920462,0.29026944,0.08466192,0.30236399999999997,34.27,35.74,49.5154571826,0.0,32.03026944,45.55466192,55.6881080936,0.29026944,0.08466192,0.30236399999999997,31.74,45.47,55.4522181702,133.1,61.19026944,50.64466192,79.4300374867,0.29026944,0.08466192,0.30236399999999997,60.9,50.56,79.152533756,133.69
2021-06-16 03:00:00,33.89163808,35.87214444,49.3503179166,0.28163808,0.08214444,0.293373,33.61,35.79,49.0974154106,0.0,31.39163808,46.00214444,55.6922995972,0.28163808,0.08214444,0.293373,31.11,45.92,55.4660121155,133.1,60.22163808,50.86214444,78.8264132767,0.28163808,0.08214444,0.293373,59.94,50.78,78.5583350129,133.69
2021-06-16 03:30:00,33.55419552,35.86289036,49.1124316438,0.28419552,0.08289036,0.296037,33.27,35.78,48.8579706906,0.0,31.05419552,46.15289036,55.6278019337,0.28419552,0.08289036,0.296037,30.77,46.07,55.4007021616,133.36,59.58419552,51.09289036,78.4905077134,0.28419552,0.08289036,0.296037,59.3,51.01,78.2209057733,134.06
2021-06-16 04:00:00,33.16899072,35.67428896,48.7117730963,0.28899072,0.08428896,0.30103199999999997,32.88,35.59,48.4535086449,0.0,30.68899072,46.33428896,55.5758984169,0.28899072,0.08428896,0.30103199999999997,30.4,46.25,55.3463865126,133.45,58.90899072,51.38428896,78.1704185711,0.28899072,0.08428896,0.30103199999999997,58.62,51.3,77.8973324319,134.19
2021-06-16 04:30:00,32.94579392,35.73335656,48.6034783535,0.28579392,0.08335656,0.29770199999999997,32.66,35.65,48.3487135299,0.0,30.47579392,45.85335656,55.0572821966,0.28579392,0.08335656,0.29770199999999997,30.19,45.77,54.8300009119,133.17,58.29579392,50.99335656,77.4514170433,0.28579392,0.08335656,0.29770199999999997,58.01,50.91,77.1815275827,133.74
2021-06-16 05:00:00,32.82058912,35.84475516,48.6007977575,0.29058912,0.08475516,0.302697,32.53,35.76,48.3423054891,0.0,30.36058912,46.06475516,55.16998314,0.29058912,0.08475516,0.302697,30.07,45.98,54.9396514368,133.17,57.81058912,51.15475516,77.1937380225,0.29058912,0.08475516,0.302697,57.52,51.07,76.9200578523,133.74
2021-06-16 05:30:00,33.48712256,35.82249408,49.0371130824,0.31712256,0.09249408,0.33033599999999996,33.17,35.73,48.7532747618,0.0,31.00712256,45.42249408,54.9967691587,0.31712256,0.09249408,0.33033599999999996,30.69,45.33,54.7419857148,133.39,59.40712256,50.35249408,77.8754124929,0.31712256,0.09249408,0.33033599999999996,59.09,50.26,77.5738080798,134.06
2021-06-16 06:00:00,34.63869088,36.49503484,50.3162645062,0.42869088,0.12503484,0.446553,34.21,36.37,49.930962338,0.0,32.12869088,44.42503484,54.8255095571,0.42869088,0.12503484,0.446553,31.7,44.3,54.4736633613,133.02,61.66869088,50.31503484,79.5903899086,0.42869088,0.12503484,0.446553,61.24,50.19,79.1793767341,133.44
2021-06-16 06:30:00,38.45466464,38.77261052,54.6083927534,0.69466464,0.20261052000000002,0.723609,37.76,38.57,53.976499516,0.0,35.57466464,46.06261052,58.2006946021,0.69466464,0.20261052000000002,0.723609,34.88,45.86,57.6173064278,132.82,68.78466464,44.34261052,81.8388489494,0.69466464,0.20261052000000002,0.723609,68.09,44.14,81.1454724553,133.27
2021-06-16 07:00:00,42.49067808,46.09186444,62.6890555939,1.24067808,0.36186444,1.292373,41.25,45.73,61.5856752825,0.0,38.71067808,53.95186444,66.4027128509,1.24067808,0.36186444,1.292373,37.47,53.59,65.3902821526,132.17,75.76067808,38.92186444,85.1738919777,1.24067808,0.36186444,1.292373,74.52,38.56,83.905327602,131.95
2021-06-16 07:30:00,47.02286528,51.55041904,69.7753220153,1.85286528,0.54041904,1.930068,45.17,51.01,68.1347855357,0.0,42.62286528,56.85041904,71.0540554064,1.85286528,0.54041904,1.930068,40.77,56.31,69.5198460873,132.38,82.75286528,36.31041904,90.3685965527,1.85286528,0.54041904,1.930068,80.9,35.77,88.4550897348,132.48
2021-06-16 08:00:00,50.08485248,57.82724864,76.5015237313,2.66485248,0.77724864,2.775888,47.42,57.05,74.1846271137,0.0,44.89485248,63.34724864,77.6429113922,2.66485248,0.77724864,2.775888,42.23,62.57,75.4876003063,132.55,86.44485248,33.03724864,92.5428134324,2.66485248,0.77724864,2.775888,83.78,32.26,89.7763666006,132.97
2021-06-16 08:30:00,52.27866784,59.13752812,78.9322896112,3.48866784,1.01752812,3.634029,48.79,58.12,75.8841123029,0.0,47.00866784,62.52752812,78.2272754536,3.48866784,1.01752812,3.634029,43.52,61.51,75.3489913668,132.95,88.61866784,31.43752812,94.0297105389,3.48866784,1.01752812,3.634029,85.13,30.42,90.4018434547,133.66
2021-06-16 09:00:00,53.9720336,60.0722598,80.7567756191,4.3620336,1.2722598,4.543785,49.61,58.8,76.9323865482,0.0,48.6420336,61.5322598,78.4363845982,4.3620336,1.2722598,4.543785,44.28,60.26,74.779582775,132.98,89.0720336,29.9222598,93.9636568104,4.3620336,1.2722598,4.543785,84.71,28.65,89.4237474053,133.66
2021-06-16 09:30:00,54.98834656,60.58410108,81.8177948925,5.08834656,1.48410108,5.300361,49.9,59.1,77.3486910038,0.0,49.63834656,61.22410108,78.8185003807,5.08834656,1.48410108,5.300361,44.55,59.74,74.522279219,132.59,88.65834656,28.90410108,93.2510025361,5.08834656,1.48410108,5.300361,83.57,27.42,87.9534041411,132.97
2021-06-16 10:00:00,55.32887552,61.41300536,82.6610046736,5.59887552,1.6330053599999999,5.832162,49.73,59.78,77.7606667924,0.0,49.96887552,61.94300536,79.5853280056,5.59887552,1.6330053599999999,5.832162,44.37,60.31,74.8731794436,132.59,88.29887552,28.35300536,92.7393354033,5.59887552,1.6330053599999999,5.832162,82.7,26.72,86.9094264162,132.97
2021-06-16 10:30:00,55.83727648,61.33920564,82.9475713523,6.23727648,1.81920564,6.497163,49.6,59.52,77.477676785,0.0,50.50727648,61.48920564,79.5732831273,6.23727648,1.81920564,6.497163,44.27,59.67,74.2990026851,133.1,87.18727648,28.07920564,91.5972869105,6.23727648,1.81920564,6.497163,80.95,26.26,85.1028207523,133.73
2021-06-16 11:00:00,56.27824512,60.01323816,82.2728972884,6.62824512,1.9332381600000001,6.904422,49.65,58.08,76.4094817415,0.0,50.95824512,61.61323816,79.9558244424,6.62824512,1.9332381600000001,6.904422,44.33,59.68,74.342795885,132.75,86.55824512,24.96323816,90.0860314238,6.62824512,1.9332381600000001,6.904422,79.93,23.03,83.1816434077,133.26
2021-06-16 11:30:00,56.70973344,60.19908892,82.7038340927,6.81973344,1.98908892,7.103889,49.89,58.21,76.6643085145,0.0,51.35973344,62.27908892,80.7248854798,6.81973344,1.98908892,7.103889,44.54,60.29,74.9579595507,132.18,86.65973344,23.97908892,89.9161059284,6.81973344,1.98908892,7.103889,79.84,21.99,82.812956112,132.11
2021-06-16 12:00:00,65.90363936,54.64981148,85.6147859642,6.9936393599999995,2.03981148,7.285041,58.91,52.61,78.982277759,0.0,59.86363936,68.44981148,90.9342180319,6.9936393599999995,2.03981148,7.285041,52.87,66.41,84.8853638739,132.46,68.44363936,16.84981148,70.487218102,6.9936393599999995,2.03981148,7.285041,61.45,14.81,63.2094818837,132.39
2021-06-16 12:30:00,67.68138144,54.47165292,86.8788257602,7.17138144,2.09165292,7.4701889999999995,60.51,52.38,80.0320217163,134.42,61.52138144,68.70165292,92.2214589357,7.17138144,2.09165292,7.4701889999999995,54.35,66.61,85.9698470395,132.76,65.90138144,14.81165292,67.5453709585,7.17138144,2.09165292,7.4701889999999995,58.73,12.72,60.0916907734,131.56
2021-06-16 13:00:00,67.3635792,54.6539606,86.7462230411,7.2135792,2.1039606,7.514145,60.15,52.55,79.8719287359,134.42,61.2435792,69.1939606,92.4044380792,7.2135792,2.1039606,7.514145,54.03,67.09,86.1412154546,132.76,65.6335792,14.9639606,67.3178047432,7.2135792,2.1039606,7.514145,58.42,12.86,59.8186927306,131.56
2021-06-16 13:30:00,66.68512768,54.66566224,86.2278428458,7.18512768,2.09566224,7.484508,59.5,52.57,79.3968192058,134.69,60.58512768,69.65566224,92.3172192936,7.18512768,2.09566224,7.484508,53.4,67.56,86.1156989172,132.95,64.90512768,15.15566224,66.6511042451,7.18512768,2.09566224,7.484508,57.72,13.06,59.1790672451,131.89
2021-06-16 14:00:00,66.37539744,54.13699092,85.6534130738,7.15539744,2.08699092,7.453539,59.22,52.05,78.842950858,134.94,60.30539744,69.51699092,92.0290877221,7.15539744,2.08699092,7.453539,53.15,67.43,85.8587642585,133.12,64.61539744,15.33699092,66.4106382804,7.15539744,2.08699092,7.453539,57.46,13.25,58.9679073734,132.15
2021-06-16 14:30:00,67.2234304,53.9276672,86.1811051471,6.1634304,1.7976671999999998,6.42024,61.06,52.13,80.2861164835,134.69,61.0334304,68.9576672,92.0882158154,6.1634304,1.7976671999999998,6.42024,54.87,67.16,86.7247513689,132.93,65.7034304,14.8976672,67.3712197777,6.1634304,1.7976671999999998,6.42024,59.54,13.1,60.9641009119,131.89
2021-06-16 15:00:00,66.59406976,53.62785368,85.5027298835,6.16406976,1.79785368,6.4209060000000004,60.43,51.83,79.6123972758,134.44,60.42406976,69.45785368,92.0622704706,6.16406976,1.79785368,6.4209060000000004,54.26,67.66,86.7295981773,132.77,65.06406976,15.27785368,66.8337189359,6.16406976,1.79785368,6.4209060000000004,58.9,13.48,60.4228466724,131.66
2021-06-16 15:30:00,65.57551776,54.31869268,85.1508596783,6.71551776,1.95869268,6.995331,58.86,52.36,78.7786087717,135.2,59.51551776,70.39869268,92.1849921912,6.71551776,1.95869268,6.995331,52.8,68.44,86.44,133.28,63.95551776,15.54869268,65.8184631848,6.71551776,1.95869268,6.995331,57.24,13.59,58.8311626606,132.42
2021-06-16 16:00:00,66.88378016,53.98568588,85.9528610834,6.05378016,1.76568588,6.306021,60.83,52.22,80.1699276537,135.2,60.67378016,70.58568588,93.0787121207,6.05378016,1.76568588,6.306021,54.62,68.82,87.8608946005,133.28,65.35378016,15.615685880000001,67.1934983961,6.05378016,1.76568588,6.306021,59.3,13.85,60.8959152982,132.42
2021-06-16 16:30:00,67.5965376,53.7581568,86.3668415426,5.8565376,1.7081567999999998,6.10056,61.74,52.05,80.7528953041,135.4,61.3065376,71.1081568,93.8874939275,5.8565376,1.7081567999999998,6.10056,55.45,69.4,88.8316525795,133.41,66.2765376,15.8981568,68.1566638406,5.8565376,1.7081567999999998,6.10056,60.42,14.19,62.0639388051,132.62
2021-06-16 17:00:00,67.91959552,53.12321536,86.2273011626,4.87959552,1.42321536,5.082912,63.04,51.7,81.5287164133,135.59,61.52959552,71.26321536,94.1506080081,4.87959552,1.42321536,5.082912,56.65,69.84,89.9269042056,133.54,66.75959552,15.96321536,68.6415897152,4.87959552,1.42321536,5.082912,61.88,14.54,63.5652892702,132.8
2021-06-16 17:30:00,69.79894784,51.89594312,86.9774800272,3.20894784,0.93594312,3.342654,66.59,50.96,83.8519510805,135.66,63.14894784,72.59594312,96.218296445,3.20894784,0.93594312,3.342654,59.94,71.66,93.4235473529,133.58,68.88894784,14.81594312,70.4641703636,3.20894784,0.93594312,3.342654,65.68,13.88,67.1305951113,132.86
2021-06-16 18:00:00,70.05636096,51.16060528,86.7484941862,2.6763609600000002,0.7806052800000001,2.787876,67.38,50.38,84.1320913802,136.36,63.33636096,73.13060528,96.7449225969,2.6763609600000002,0.7806052800000001,2.787876,60.66,72.35,94.4148192817,134.03,69.28636096,15.17060528,70.9277595842,2.6763609600000002,0.7806052800000001,2.787876,66.61,14.39,68.1466374812,133.34
2021-06-16 18:30:00,69.60808992,49.76985956,85.5705855007,1.9880899200000002,0.57985956,2.070927,67.62,49.19,83.6189003755,135.58,62.88808992,72.54985956,96.0124678152,1.9880899200000002,0.57985956,2.070927,60.9,71.97,94.2787934798,133.51,68.96808992,15.39985956,70.6664920714,1.9880899200000002,0.57985956,2.070927,66.98,14.82,68.5999475218,132.55
2021-06-16 19:00:00,68.49543264,49.20158452,84.3351659263,1.92543264,0.56158452,2.005659,66.57,48.64,82.4464341254,135.58,61.86543264,72.61158452,95.3927353746,1.92543264,0.56158452,2.005659,59.94,72.05,93.7230286536,133.51,67.82543264,15.71158452,69.6214277427,1.92543264,0.56158452,2.005659,65.9,15.15,67.6190246898,132.55
2021-06-16 19:30:00,67.85267552,48.71578036,83.5297122664,1.80267552,0.5257803600000001,1.877787,66.05,48.19,81.7611068907,135.32,61.26267552,72.66578036,95.0443635741,1.80267552,0.5257803600000001,1.877787,59.46,72.14,93.4862086085,133.33,67.16267552,15.95578036,69.0319629585,1.80267552,0.5257803600000001,1.877787,65.36,15.43,67.1566415182,132.29
2021-06-16 20:00:00,66.51768128,48.11265704,82.0940295656,1.03768128,0.30265704,1.080918,65.48,47.81,81.0766705039,135.07,59.96768128,72.82265704,94.3359007826,1.03768128,0.30265704,1.080918,58.93,72.52,93.4446108665,133.18,65.82768128,16.17265704,67.7852377619,1.03768128,0.30265704,1.080918,64.79,15.87,66.7053296222,132.05
2021-06-16 20:30:00,64.8119872,47.2068296,80.1815343187,0.8119871999999999,0.2368296,0.84582,64.0,46.97,79.3862765218,135.13,58.3719872,73.1868296,93.6141063974,0.8119871999999999,0.2368296,0.84582,57.56,72.95,92.923926413,133.21,64.0719872,16.7568296,66.2269649161,0.8119871999999999,0.2368296,0.84582,63.26,16.52,65.3814805583,132.13
2021-06-16 21:00:00,63.64948,46.441515,78.79131056,0.51948,0.15151499999999998,0.541125,63.13,46.29,78.2825714958,134.95,57.29948,72.141515,92.1283267772,0.51948,0.15151499999999998,0.541125,56.78,71.99,91.687122869,133.1,63.14948,17.891515,65.63507548,0.51948,0.15151499999999998,0.541125,62.63,17.74,65.0939666943,131.96
2021-06-16 21:30:00,62.995664,45.887902,77.9368541369,0.33566399999999996,0.09790199999999999,0.34965,62.66,45.79,77.6079873467,133.96,56.685664,72.107902,91.7213935457,0.33566399999999996,0.09790199999999999,0.34965,56.35,72.01,91.4372057753,132.43,62.525664,18.677902,65.2558248876,0.33566399999999996,0.09790199999999999,0.34965,62.19,18.58,64.9061822941,131.15
2021-06-16 22:00:00,62.55095872,45.72361296,77.4807796741,0.32095872000000003,0.09361296,0.33433199999999996,62.23,45.63,77.1665069833,133.69,56.25095872,72.91361296,92.0899848615,0.32095872000000003,0.09361296,0.33433199999999996,55.93,72.82,91.8200266826,132.28,61.98095872,19.25361296,64.9025489165,0.32095872000000003,0.09361296,0.33433199999999996,61.66,19.16,64.5682677482,130.94
2021-06-16 22:30:00,61.18712256,45.60249408,76.3115419415,0.31712256,0.09249408,0.33033599999999996,60.87,45.51,76.0020854977,134.54,54.97712256,73.79249408,92.0207378123,0.31712256,0.09249408,0.33033599999999996,54.66,73.7,91.7573190541,132.86,60.59712256,19.79249408,63.7475810087,0.31712256,0.09249408,0.33033599999999996,60.28,19.7,63.4174140122,131.77
2021-06-16 23:00:00,57.76442528,44.80587404,73.104686419,0.29442528,0.08587404,0.306693,57.47,44.72,72.8194980757,134.54,51.79442528,76.06587404,92.0254295483,0.29442528,0.08587404,0.306693,51.5,75.98,91.7889448681,132.86,57.08442528,20.18587404,60.5483370565,0.29442528,0.08587404,0.306693,56.79,20.1,60.2421289464,131.77
2021-06-16 23:30:00,53.7741056,43.8057808,69.3584952589,0.29410559999999997,0.08578079999999999,0.30636,53.48,43.72,69.0763982848,135.48,48.0641056,78.2057808,91.7948930914,0.29410559999999997,0.08578079999999999,0.30636,47.77,78.12,91.5680473746,133.51,52.9141056,20.9857808,56.9236819543,0.29410559999999997,0.08578079999999999,0.30636,52.62,20.9,56.6186753642,132.58
2021-06-17 00:00:00,50.59826144,43.95699292,67.0253779349,0.29826144,0.08699292,0.310689,50.3,43.87,66.7432910486,136.2,45.09826144,78.80699292,90.7986526222,0.29826144,0.08699292,0.310689,44.8,78.72,90.5752637313,133.99,49.74826144,22.34699292,54.5369380225,0.29826144,0.08699292,0.310689,49.45,22.26,54.2292365795,133.18
2021-06-17 00:30:00,48.2793104,44.3343822,65.547152934,0.28931039999999997,0.08438219999999999,0.301365,47.99,44.25,65.2771215664,136.53,42.9593104,78.7943822,89.7443982448,0.28931039999999997,0.08438219999999999,0.301365,42.67,78.71,89.5320780503,134.22,47.6593104,23.9643822,53.345116759,0.28931039999999997,0.08438219999999999,0.301365,47.37,23.88,53.0487634163,133.64
2021-06-17 01:00:00,45.12826144,18.68699292,48.8442799618,0.29826144,0.08699292,0.310689,44.83,18.6,48.5354396292,136.89,42.11826144,63.45699292,76.1625754369,0.29826144,0.08699292,0.310689,41.82,63.37,75.9254193271,134.48,47.26826144,13.96699292,49.2885933131,0.29826144,0.08699292,0.310689,46.97,13.88,48.9779062435,134.17
2021-06-17 01:30:00,44.37602368,18.46634024,48.0649269167,0.29602368,0.08634024,0.30835799999999997,44.08,18.38,47.7584631244,136.05,41.39602368,64.05634024,76.2682470066,0.29602368,0.08634024,0.30835799999999997,41.1,63.97,76.0353266581,133.91,46.54602368,14.31634024,48.6979457296,0.29602368,0.08634024,0.30835799999999997,46.25,14.23,48.3896207879,133.81
2021-06-17 02:00:00,43.91602368,18.36634024,47.6018864088,0.29602368,0.08634024,0.30835799999999997,43.62,18.28,47.2954839282,136.05,40.95602368,64.21634024,76.1651772761,0.29602368,0.08634024,0.30835799999999997,40.66,64.13,75.9334741731,133.91,46.15602368,14.37634024,48.3431244402,0.29602368,0.08634024,0.30835799999999997,45.86,14.29,48.0348175806,133.81
2021-06-17 02:30:00,43.34602368,18.33634024,47.0648397667,0.29602368,0.08634024,0.30835799999999997,43.05,18.25,46.7585821,136.05,40.40602368,64.53634024,76.141880468,0.29602368,0.08634024,0.30835799999999997,40.11,64.45,75.9118870797,133.94,45.54602368,14.53634024,47.8094704074,0.29602368,0.08634024,0.30835799999999997,45.25,14.45,47.5012105109,133.81
2021-06-17 03:00:00,42.80602368,18.29634024,46.5522473085,0.29602368,0.08634024,0.30835799999999997,42.51,18.21,46.2461263243,136.3,39.89602368,64.85634024,76.144846016,0.29602368,0.08634024,0.30835799999999997,39.6,64.77,75.9164863518,134.11,44.94602368,14.68634024,47.2846025075,0.29602368,0.08634024,0.30835799999999997,44.65,14.6,46.9764036512,134.07
2021-06-17 03:30:00,41.87826144,11.72699292,43.4892072149,0.29826144,0.08699292,0.310689,41.58,11.64,43.1785363346,136.6,39.86826144,54.16699292,67.2572776155,0.29826144,0.08699292,0.310689,39.57,54.08,67.010680492,134.32,44.13826144,19.07699292,48.0844858745,0.29826144,0.08699292,0.310689,43.84,18.99,47.7762043281,134.36
2021-06-17 04:00:00,41.31826144,10.13699292,42.5435935704,0.29826144,0.08699292,0.310689,41.02,10.05,42.2331966586,135.5,39.53826144,51.74699292,65.1231555897,0.29826144,0.08699292,0.310689,39.24,51.66,64.8732086458,133.58,43.60826144,20.31699292,48.108841881,0.29826144,0.08699292,0.310689,43.31,20.23,47.8017677497,133.06
2021-06-17 04:30:00,41.13378592,9.81568756,42.2887226857,0.29378592000000003,0.08568756,0.306027,40.84,9.73,41.9830739704,135.12,39.35378592,51.91568756,65.1456758432,0.29378592000000003,0.08568756,0.306027,39.06,51.83,64.9001733434,133.41,43.40378592,20.57568756,48.0338167415,0.29378592000000003,0.08568756,0.306027,43.11,20.49,47.7316687326,132.71
2021-06-17 05:00:00,40.70602368,10.05634024,41.929826411,0.29602368,0.08634024,0.30835799999999997,40.41,9.97,41.6217371094,135.01,38.93602368,51.79634024,64.7987253136,0.29602368,0.08634024,0.30835799999999997,38.64,51.71,64.552100663,133.35,42.93602368,20.39634024,47.5343331144,0.29602368,0.08634024,0.30835799999999997,42.64,20.31,47.2299237772,132.57
2021-06-17 05:30:00,41.56273696,10.23829828,42.8051849111,0.30273696,0.08829828,0.315351,41.26,10.15,42.4901176746,134.85,39.77273696,51.43829828,65.0212975511,0.30273696,0.08829828,0.315351,39.47,51.35,64.7665299364,133.23,43.85273696,20.09829828,48.2390312158,0.30273696,0.08829828,0.315351,43.55,20.01,47.9270549898,132.36
2021-06-17 06:00:00,42.98223744,10.63398592,44.2781480179,0.32223744,0.09398592,0.33566399999999996,42.66,10.54,43.9427718743,134.85,41.19223744,50.78398592,65.3897060036,0.32223744,0.09398592,0.33566399999999996,40.87,50.69,65.1140000307,133.23,45.29223744,19.63398592,49.3647665388,0.32223744,0.09398592,0.33566399999999996,44.97,19.54,49.0317499178,132.36
2021-06-17 06:30:00,47.94750208,12.23177144,49.4831202358,0.41750208,0.12177144000000001,0.434898,47.53,12.11,49.0484760212,134.54,45.80750208,52.35177144,69.5631743074,0.41750208,0.12177144000000001,0.434898,45.39,52.23,69.1970013801,133.06,50.70750208,13.16177144,52.3878134172,0.41750208,0.12177144000000001,0.434898,50.29,13.04,51.9531105902,132.11
2021-06-17 07:00:00,52.133376,15.531818,54.3978516446,0.6233759999999999,0.18181799999999998,0.6493500000000001,51.51,15.35,53.7485125376,133.53,48.913376,65.411818,81.6775629275,0.6233759999999999,0.18181799999999998,0.6493500000000001,48.29,65.23,81.1595773769,132.41,56.353376,1.051818,56.363191071,0.6233759999999999,0.18181799999999998,0.6493500000000001,55.73,0.87,55.7367903633,131.02
2021-06-17 07:30:00,57.39970944,16.09783192,59.614317377,0.84970944,0.24783192,0.885114,56.55,15.85,58.7292516554,134.44,54.00970944,64.72783192,84.3014883549,0.84970944,0.24783192,0.885114,53.16,64.48,83.568271491,133.05,61.68970944,3.6078319199999997,61.7951187551,0.84970944,0.24783192,0.885114,60.84,3.36,60.9327104272,132.52
2021-06-17 08:00:00,60.65059808,17.20517444,63.0437393797,1.32059808,0.38517444,1.375623,59.33,16.82,61.6681546667,134.32,57.14059808,63.27517444,85.2572322407,1.32059808,0.38517444,1.375623,55.82,62.89,84.0893839911,132.97,65.06059808,4.82517444,65.2392805824,1.32059808,0.38517444,1.375623,63.74,4.44,63.8944535934,132.07
2021-06-17 08:30:00,63.36094752,19.22652636,66.2138126565,1.53094752,0.44652636,1.5947369999999998,61.83,18.78,64.6191713039,133.78,59.76094752,61.30652636,85.6146075318,1.53094752,0.44652636,1.5947369999999998,58.23,60.86,84.2298789029,132.61,68.04094752,5.07652636,68.2300641895,1.53094752,0.44652636,1.5947369999999998,66.51,4.63,66.670960695,131.5
2021-06-17 09:00:00,64.8006576,20.0076918,67.8191194027,1.7406576,0.5076918,1.8131849999999998,63.06,19.5,66.0061633486,133.72,61.1606576,60.5876918,86.090036797,1.7406576,0.5076918,1.8131849999999998,59.42,60.08,84.5005491106,132.58,69.5506576,5.6576918,69.7803944464,1.7406576,0.5076918,1.8131849999999998,67.81,5.15,68.0052836183,131.62
2021-06-17 09:30:00,66.3393792,20.5339856,69.4446383622,1.4193792,0.41398559999999995,1.47852,64.92,20.12,67.9663210715,133.72,62.6493792,59.7039856,86.5419586713,1.4193792,0.41398559999999995,1.47852,61.23,59.29,85.231549323,132.58,71.1793792,6.2139856,71.4501059505,1.4193792,0.41398559999999995,1.47852,69.76,5.8,70.0006971394,131.62
