Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-17 10:00:00,65.7217744,21.5046842,69.1505825921,3.8217744,1.1146842,3.981015,61.9,20.39,65.1717891422,133.53,62.1217744,60.6946842,86.8502132683,3.8217744,1.1146842,3.981015,58.3,59.58,83.3586612177,132.47,70.0517744,7.0846842,70.4091176397,3.8217744,1.1146842,3.981015,66.23,5.97,66.4985247957,131.4
2021-06-17 10:30:00,65.26108512,21.25573316,68.6353802584,3.79108512,1.10573316,3.949047,61.47,20.15,64.6883559847,133.97,61.67108512,60.92573316,86.690643676,3.79108512,1.10573316,3.949047,57.88,59.82,83.2377726756,132.76,69.58108512,6.88573316,69.9209605743,3.79108512,1.10573316,3.949047,65.79,5.78,66.0434137519,131.84
2021-06-17 11:00:00,66.01480192,21.51515056,69.4323827631,3.27480192,0.95515056,3.411252,62.74,20.56,66.0228839116,134.03,62.38480192,59.96515056,86.5313977252,3.27480192,0.95515056,3.411252,59.11,59.01,83.5234829255,132.81,70.39480192,7.16515056,70.7585155293,3.27480192,0.95515056,3.411252,67.12,6.21,67.4066651007,131.84
2021-06-17 11:30:00,66.81243456,21.66571008,70.2374857544,3.00243456,0.8757100800000001,3.127536,63.81,20.79,67.1114014159,133.7,63.15243456,59.40571008,86.7021821004,3.00243456,0.8757100800000001,3.127536,60.15,58.53,83.9272506401,132.58,71.27243456,7.33571008,71.6489537292,3.00243456,0.8757100800000001,3.127536,68.27,6.46,68.5749553409,131.58
2021-06-17 12:00:00,66.173872,21.512796,69.5829126094,4.123872,1.202796,4.2957,62.05,20.31,65.2893452257,133.46,62.563872,60.652796,87.1378203896,4.123872,1.202796,4.2957,58.44,59.45,83.3638776689,132.43,70.353872,6.912796,70.6926732691,4.123872,1.202796,4.2957,66.23,5.71,66.4756872849,131.34
2021-06-17 12:30:00,65.72259168,21.43908924,69.1309887429,5.72259168,1.66908924,5.961033,60.0,19.77,63.1731976395,133.78,62.20259168,61.72908924,87.6335715928,5.72259168,1.66908924,5.961033,56.48,60.06,82.4450968827,132.66,69.60259168,6.74908924,69.9290424226,5.72259168,1.66908924,5.961033,63.88,5.08,64.081672887,131.77
2021-06-17 13:00:00,65.5081264,21.4648702,68.9351526954,5.4681264,1.5948702,5.695965,60.04,19.87,63.2425371091,133.89,61.9681264,61.6048702,87.3796814018,5.4681264,1.5948702,5.695965,56.5,60.01,82.422388342,132.75,69.3981264,6.7448702,69.7251261874,5.4681264,1.5948702,5.695965,63.93,5.15,64.1370984688,131.91
2021-06-17 13:30:00,66.29819776,20.93780768,69.5258427973,4.03819776,1.17780768,4.206456,62.26,19.76,65.3204807086,133.89,62.67819776,61.54780768,87.8446874014,4.03819776,1.17780768,4.206456,58.64,60.37,84.1616688285,132.7,70.57819776,6.22780768,70.8524352972,4.03819776,1.17780768,4.206456,66.54,5.05,66.7313576964,131.91
2021-06-17 14:00:00,66.04267456,20.56578008,69.1707031433,2.76267456,0.80578008,2.877786,63.28,19.76,66.2934084204,134.23,62.39267456,61.11578008,87.3383330133,2.76267456,0.80578008,2.877786,59.63,60.31,84.8117503651,132.9,70.58267456,5.9057800799999995,70.8293172803,2.76267456,0.80578008,2.877786,67.82,5.1,68.011487265,132.22
2021-06-17 14:30:00,66.50323424,20.69594332,69.649136637,2.52323424,0.7359433200000001,2.628369,63.98,19.96,67.0212055994,134.15,62.80323424,61.01594332,87.5625009364,2.52323424,0.7359433200000001,2.628369,60.28,60.28,85.2487935399,132.93,71.15323424,6.00594332,71.4062609158,2.52323424,0.7359433200000001,2.628369,68.63,5.27,68.8320405044,132.32
2021-06-17 15:00:00,66.361976,20.319743,69.4031974351,2.021976,0.589743,2.106225,64.34,19.73,67.2971656164,134.32,62.661976,60.959743,87.4220424312,2.021976,0.589743,2.106225,60.64,60.37,85.5672045821,132.93,71.101976,5.649743,71.3260863014,2.021976,0.589743,2.106225,69.08,5.06,69.2650705623,132.32
2021-06-17 15:30:00,66.26352448,19.98144464,69.2106408467,1.99352448,0.58144464,2.076588,64.27,19.4,67.1341410908,134.19,62.55352448,61.30144464,87.5831635637,1.99352448,0.58144464,2.076588,60.56,60.72,85.757985051,132.82,71.00352448,5.32144464,71.2026562822,1.99352448,0.58144464,2.076588,69.01,4.74,69.1725935613,132.26
2021-06-17 16:00:00,67.29263616,19.64076888,70.1003472428,1.20263616,0.35076888,1.252746,66.09,19.29,68.8476012654,134.19,63.52263616,60.88076888,87.9863246427,1.20263616,0.35076888,1.252746,62.32,60.53,86.8772887468,132.82,72.16263616,5.02076888,72.3370871525,1.20263616,0.35076888,1.252746,70.96,4.67,71.1135043434,132.26
2021-06-17 16:30:00,67.60188704,19.08263372,70.2435907472,1.07188704,0.31263372,1.116549,66.53,18.77,69.127084417,134.19,63.81188704,61.56263372,88.6674393346,1.07188704,0.31263372,1.116549,62.74,61.25,87.6805001126,132.81,72.64188704,4.53263372,72.7831609727,1.07188704,0.31263372,1.116549,71.57,4.22,71.6943045158,132.2
2021-06-17 17:00:00,68.6683808,18.9086944,71.2241900312,0.8183807999999999,0.2386944,0.85248,67.85,18.67,70.3718082758,134.19,64.8183808,61.7086944,89.4951700042,0.8183807999999999,0.2386944,0.85248,64.0,61.47,88.7387226638,132.81,73.9983808,4.3786944,74.1278174889,0.8183807999999999,0.2386944,0.85248,73.18,4.14,73.2970122174,132.2
2021-06-17 17:30:00,69.56116768,18.80575724,72.0583968346,1.15116768,0.33575724,1.199133,68.41,18.47,70.8595018329,134.48,65.70116768,62.35575724,90.5808141688,1.15116768,0.33575724,1.199133,64.55,62.02,89.5163834167,133.0,75.05116768,4.26575724,75.1722984547,1.15116768,0.33575724,1.199133,73.9,3.93,74.0044248677,132.5
2021-06-17 18:00:00,69.97788096,18.27771528,72.3255051798,1.15788096,0.33771528,1.206126,68.82,17.94,71.1198706411,134.48,66.08788096,63.02771528,91.3241529016,1.15788096,0.33771528,1.206126,64.93,62.69,90.2548669048,133.0,75.53788096,3.68771528,75.6278434435,1.15788096,0.33771528,1.206126,74.38,3.35,74.4554020874,132.5
2021-06-17 18:30:00,69.27743168,17.60883424,71.4803020662,0.8874316800000001,0.25883424,0.924408,68.39,17.35,70.5564639137,134.73,65.41743168,63.54883424,91.2024928435,0.8874316800000001,0.25883424,0.924408,64.53,63.29,90.3866417121,133.15,74.87743168,2.99883424,74.9374591362,0.8874316800000001,0.25883424,0.924408,73.99,2.74,74.0407165011,132.72
2021-06-17 19:00:00,68.0681712,17.3232166,70.2379510228,0.6281711999999999,0.18321659999999998,0.654345,67.44,17.14,69.5840010347,134.73,64.2181712,64.1132166,90.7440249001,0.6281711999999999,0.18321659999999998,0.654345,63.59,63.93,90.1705772411,133.15,73.6181712,2.4332166,73.6583713766,0.6281711999999999,0.18321659999999998,0.654345,72.99,2.25,73.0246711735,132.72
2021-06-17 19:30:00,66.67149792,16.68960356,68.7286803444,0.58149792,0.16960356000000001,0.605727,66.09,16.52,68.1234064034,135.08,62.86149792,65.64960356,90.8924549582,0.58149792,0.16960356000000001,0.605727,62.28,65.48,90.3682953253,133.4,72.10149792,2.22960356,72.1359628365,0.58149792,0.16960356000000001,0.605727,71.52,2.06,71.5496610754,133.08
2021-06-17 20:00:00,64.57240704,15.34111872,66.3697647617,0.55240704,0.16111872,0.5754239999999999,64.02,15.18,65.7950818831,135.88,60.86240704,66.45111872,90.1109525521,0.55240704,0.16111872,0.5754239999999999,60.31,66.29,89.6195302376,133.94,69.72240704,1.19111872,69.7325806726,0.55240704,0.16111872,0.5754239999999999,69.17,1.03,69.177668362,133.81
2021-06-17 20:30:00,62.577552,14.770536,64.2971130615,0.447552,0.13053599999999999,0.4662,62.13,14.64,63.8315478427,135.52,58.947552,66.660536,88.9856221341,0.447552,0.13053599999999999,0.4662,58.5,66.53,88.59170898,133.71,67.467552,0.5705359999999999,67.4699643115,0.447552,0.13053599999999999,0.4662,67.02,0.44,67.0214443294,133.44
2021-06-17 21:00:00,60.72027936,13.99508148,62.312235004,0.36027936,0.10508148,0.375291,60.36,13.89,61.9375629162,135.21,57.15027936,66.88508148,87.9759544166,0.36027936,0.10508148,0.375291,56.79,66.78,87.6622638311,133.52,65.49027936,0.35508148,65.4912419603,0.36027936,0.10508148,0.375291,65.13,0.25,65.1304798078,133.15
2021-06-17 21:30:00,59.44438528,13.26752904,60.9069968735,0.33438528,0.09752904,0.34831799999999996,59.11,13.17,60.5594005915,134.79,55.94438528,66.96752904,87.2606680589,0.33438528,0.09752904,0.34831799999999996,55.61,66.87,86.9716563025,133.24,64.10438528,0.94752904,64.1113876266,0.33438528,0.09752904,0.34831799999999996,63.77,0.85,63.7756646379,132.73
2021-06-17 22:00:00,57.95671296,12.81529128,59.3566531041,0.32671296,0.09529128,0.34032599999999996,57.63,12.72,59.0170763424,134.3,54.50671296,67.79529128,86.9895584392,0.32671296,0.09529128,0.34032599999999996,54.18,67.7,86.7107974822,132.94,62.44671296,1.50529128,62.4648530083,0.32671296,0.09529128,0.34032599999999996,62.12,1.4100000000000001,62.1360000322,132.27
2021-06-17 22:30:00,56.15479488,12.27473184,57.4806926694,0.32479488,0.09473184,0.33832799999999996,55.83,12.18,57.1431649456,135.09,52.75479488,68.86473184,86.7491767928,0.32479488,0.09473184,0.33832799999999996,52.43,68.77,86.4766893446,133.52,60.54479488,2.12473184,60.5820656007,0.32479488,0.09473184,0.33832799999999996,60.22,2.03,60.2542056623,133.04
2021-06-17 23:00:00,52.66602368,12.43634024,54.114439929,0.29602368,0.08634024,0.30835799999999997,52.37,12.35,53.8064996074,135.09,49.37602368,69.81634024,85.5120639381,0.29602368,0.08634024,0.30835799999999997,49.08,69.73,85.27085844530001,133.52,57.03602368,3.84634024,57.1655694493,0.29602368,0.08634024,0.30835799999999997,56.74,3.76,56.8644458339,133.04
2021-06-17 23:30:00,48.9473024,7.9867132,49.5946166431,0.29730239999999997,0.08671319999999999,0.30969,48.65,7.9,49.2872448003,136.03,46.4973024,62.8667132,78.1934956313,0.29730239999999997,0.08671319999999999,0.30969,46.2,62.78,77.947215473,134.14,52.9473024,8.6667132,53.6519221382,0.29730239999999997,0.08671319999999999,0.30969,52.65,8.58,53.3445301788,134.16
2021-06-18 00:00:00,46.37826144,7.30699292,46.9503490906,0.29826144,0.08699292,0.310689,46.08,7.22,46.6421997766,136.29,44.48826144,54.85699292,70.6292791849,0.29826144,0.08699292,0.310689,44.19,54.77,70.374064825,134.28,49.28826144,17.72699292,52.3791847375,0.29826144,0.08699292,0.310689,48.99,17.64,52.069085838,134.39
2021-06-18 00:30:00,44.56826144,8.94699292,45.4574373463,0.29826144,0.08699292,0.310689,44.27,8.86,45.1478958535,135.67,42.72826144,52.83699292,67.951836962,0.29826144,0.08699292,0.310689,42.43,52.75,67.6968788055,133.87,46.90826144,21.756992920000002,51.7083332959,0.29826144,0.08699292,0.310689,46.61,21.67,51.4011770293,133.41
2021-06-18 01:00:00,43.3973024,8.8567132,44.2918415095,0.29730239999999997,0.08671319999999999,0.30969,43.1,8.77,43.9832115699,135.21,41.5773024,52.9567132,67.3281928156,0.29730239999999997,0.08671319999999999,0.30969,41.28,52.87,67.0766375126,133.57,45.7273024,21.8467132,50.6780530647,0.29730239999999997,0.08671319999999999,0.30969,45.43,21.76,50.3724379001,132.74
2021-06-18 01:30:00,42.90346624,8.73559432,43.7837643828,0.29346624,0.08559432,0.30569399999999997,42.61,8.65,43.4791283261,135.21,41.09346624,53.29559432,67.2985389257,0.29346624,0.08559432,0.30569399999999997,40.8,53.21,67.0518016164,133.76,45.30346624,22.03559432,50.3782837182,0.29346624,0.08559432,0.30569399999999997,45.01,21.95,50.0769667612,133.01
2021-06-18 02:00:00,42.62474496,8.67596728,43.498750455,0.29474496,0.08596728000000001,0.30702599999999997,42.33,8.59,43.19278875,135.52,40.80474496,53.46596728,67.2579873951,0.29474496,0.08596728000000001,0.30702599999999997,40.51,53.38,67.0110774425,133.76,45.05474496,22.14596728,50.2033256884,0.29474496,0.08596728000000001,0.30702599999999997,44.76,22.06,49.9009138193,133.01
2021-06-18 02:30:00,42.26282688,8.72540784,43.1541339603,0.29282688,0.08540784,0.30502799999999997,41.97,8.64,42.8500933488,135.63,40.46282688,53.50540784,67.0825538217,0.29282688,0.08540784,0.30502799999999997,40.17,53.42,66.8380527843,133.83,44.72282688,22.10540784,49.8876768342,0.29282688,0.08540784,0.30502799999999997,44.43,22.02,49.5873502014,133.13
2021-06-18 03:00:00,41.56378592,8.79568756,42.4842608463,0.29378592000000003,0.08568756,0.306027,41.27,8.71,42.179106202,135.7,39.76378592,53.86568756,66.9527517508,0.29378592000000003,0.08568756,0.306027,39.47,53.78,66.7095892657,133.89,43.94378592,22.25568756,49.2582170785,0.29378592000000003,0.08568756,0.306027,43.65,22.17,48.9574447863,133.19
2021-06-18 03:30:00,41.0125072,9.8953146,42.1893706739,0.29250719999999997,0.08531459999999999,0.304695,40.72,9.81,41.8850152202,135.52,39.6325072,45.9153146,60.6543629245,0.29250719999999997,0.08531459999999999,0.304695,39.34,45.83,60.3988783008,133.76,43.4725072,22.2453146,48.8335223377,0.29250719999999997,0.08531459999999999,0.304695,43.18,22.16,48.5342971516,133.0
2021-06-18 04:00:00,40.3525072,12.4753146,42.2369306614,0.29250719999999997,0.08531459999999999,0.304695,40.06,12.39,41.9322751589,135.52,39.6125072,33.2253146,51.7017626096,0.29250719999999997,0.08531459999999999,0.304695,39.32,33.14,51.4229715205,133.76,42.9525072,21.6753146,48.1117151822,0.29250719999999997,0.08531459999999999,0.304695,42.66,21.59,47.8121710446,133.0
2021-06-18 04:30:00,40.27474496,12.33596728,42.1216235481,0.29474496,0.08596728000000001,0.30702599999999997,39.98,12.25,41.8146254318,133.76,39.52474496,32.98596728,51.4808653924,0.29474496,0.08596728000000001,0.30702599999999997,39.23,32.9,51.199637694,132.6,42.84474496,21.65596728,48.0068025338,0.29474496,0.08596728000000001,0.30702599999999997,42.55,21.57,47.7050039304,131.15
2021-06-18 05:00:00,39.6841056,12.3257808,41.5542189146,0.29410559999999997,0.08578079999999999,0.30636,39.39,12.24,41.2479054014,133.76,38.9441056,32.9257808,50.9975529048,0.29410559999999997,0.08578079999999999,0.30636,38.65,32.84,50.7177296416,132.6,42.2241056,21.6457808,47.4490771266,0.29410559999999997,0.08578079999999999,0.30636,41.93,21.56,47.1482608375,131.15
2021-06-18 05:30:00,40.4044752,12.0746386,42.170113985,0.32447519999999996,0.09463859999999999,0.337995,40.08,11.98,41.8321264102,133.64,39.6644752,32.6446386,51.3706435838,0.32447519999999996,0.09463859999999999,0.337995,39.34,32.55,51.0601419896,132.52,43.0044752,21.3546386,48.014638153,0.32447519999999996,0.09463859999999999,0.337995,42.68,21.26,47.6819672413,131.42
2021-06-18 06:00:00,41.97482496,11.46265728,43.5118195706,0.21482496,0.06265728,0.223776,41.76,11.4,43.2880768804,133.58,41.21482496,31.91265728,52.1256126214,0.21482496,0.06265728,0.223776,41.0,31.85,51.9174585279,132.49,44.68482496,20.67265728,49.2350722628,0.21482496,0.06265728,0.223776,44.47,20.61,49.013804178,131.3
2021-06-18 06:30:00,46.91481504,9.66223772,47.8994645899,0.14481504,0.04223772,0.15084899999999998,46.77,9.62,47.7491078451,133.15,45.33481504,45.28223772,64.0759432833,0.14481504,0.04223772,0.15084899999999998,45.19,45.24,63.9436759969,132.19,49.42481504,17.84223772,52.5467200555,0.14481504,0.04223772,0.15084899999999998,49.28,17.8,52.3961677988,130.86
2021-06-18 07:00:00,51.01793184,10.74648012,52.1374740873,0.22793184,0.06648012,0.237429,50.79,10.68,51.900736989,133.61,49.07793184,49.44648012,69.6677672238,0.22793184,0.06648012,0.237429,48.85,49.38,69.4601101352,132.54,53.62793184,16.92648012,56.2357608883,0.22793184,0.06648012,0.237429,53.4,16.86,55.9983892625,131.13
2021-06-18 07:30:00,58.18604352,32.57717936,66.6849928812,0.43604352,0.12717936,0.454212,57.75,32.45,66.2424712703,133.34,53.92604352,60.02717936,80.6925054242,0.43604352,0.12717936,0.454212,53.49,59.9,80.3068496456,132.37,58.40604352,23.55717936,62.9778264079,0.43604352,0.12717936,0.454212,57.97,23.43,62.5258810414,130.74
2021-06-18 08:00:00,62.51685248,38.36449864,73.3497893651,0.66685248,0.19449864,0.694638,61.85,38.17,72.6799243258,133.9,57.57685248,61.42449864,84.1906347207,0.66685248,0.19449864,0.694638,56.91,61.23,83.5934267751,132.76,62.21685248,24.13449864,66.7338801294,0.66685248,0.19449864,0.694638,61.55,23.94,66.0418511249,130.83
2021-06-18 08:30:00,65.6288304,39.0442422,76.3648887162,0.7688303999999999,0.2242422,0.8008649999999999,64.86,38.82,75.5897612114,133.42,60.5288304,60.1242422,85.3150854756,0.7688303999999999,0.2242422,0.8008649999999999,59.76,59.9,84.6124553479,132.41,65.1588304,21.764242199999998,68.6975648596,0.7688303999999999,0.2242422,0.8008649999999999,64.39,21.54,67.8973025974,129.98
2021-06-18 09:00:00,67.2393696,39.4602328,77.9630861167,1.0293696,0.30023279999999997,1.07226,66.21,39.16,76.9237915082,133.42,62.0593696,59.8902328,86.2450308133,1.0293696,0.30023279999999997,1.07226,61.03,59.59,85.2972977298,132.41,66.7693696,20.9802328,69.9879910065,1.0293696,0.30023279999999997,1.07226,65.74,20.68,68.9159633177,129.98
2021-06-18 09:30:00,68.62423488,39.82790184,79.3444854911,0.8842348800000001,0.25790184,0.921078,67.74,39.57,78.4505736117,133.42,63.38423488,59.00790184,86.5996172675,0.8842348800000001,0.25790184,0.921078,62.5,58.75,85.7776923215,132.35,68.12423488,20.28790184,71.0810125072,0.8842348800000001,0.25790184,0.921078,67.24,20.03,70.1599494014,129.82
2021-06-18 10:00:00,69.47557344,39.85745892,80.0966437273,0.98557344,0.28745892,1.026639,68.49,39.57,79.0990834334,132.91,64.18557344,58.42745892,86.7960586298,0.98557344,0.28745892,1.026639,63.2,58.14,85.8749066957,131.97,68.91557344,19.56745892,71.6396657666,0.98557344,0.28745892,1.026639,67.93,19.28,70.6130533259,129.29
2021-06-18 10:30:00,70.52275616,40.81580388,81.4824458566,1.08275616,0.31580388,1.127871,69.44,40.5,80.3875836184,132.48,65.18275616,57.77580388,87.1024409221,1.08275616,0.31580388,1.127871,64.1,57.46,86.0840380094,131.69,70.08275616,19.89580388,72.8521497487,1.08275616,0.31580388,1.127871,69.0,19.58,71.7243082922,129.14
2021-06-18 11:00:00,71.27888992,41.04675956,82.2527605531,1.18888992,0.34675956,1.238427,70.09,40.7,81.0499728563,132.48,65.88888992,58.03675956,87.8043921175,1.18888992,0.34675956,1.238427,64.7,57.69,86.6846358936,131.74,70.84888992,20.07675956,73.6385868776,1.18888992,0.34675956,1.238427,69.66,19.73,72.4001968229,129.61
2021-06-18 11:30:00,72.12111808,41.14365944,83.0316589333,0.8011180800000001,0.23365944,0.834498,71.32,40.91,82.22025602,132.89,66.67111808,57.68365944,88.1614572953,0.8011180800000001,0.23365944,0.834498,65.87,57.45,87.4034289945,131.99,71.76111808,19.75365944,74.4302702492,0.8011180800000001,0.23365944,0.834498,70.96,19.52,73.5958694493,129.85
2021-06-18 12:00:00,72.46528384,41.14529112,83.3315807084,0.87528384,0.25529112,0.911754,71.59,40.89,82.4446493109,132.8,66.99528384,57.51529112,88.2970937768,0.87528384,0.25529112,0.911754,66.12,57.26,87.4674911038,131.93,72.14528384,19.64529112,74.77218362159999,0.87528384,0.25529112,0.911754,71.27,19.39,73.8605781185,129.58
2021-06-18 12:30:00,72.98484416,41.26016288,83.8402559511,0.99484416,0.29016288,1.036296,71.99,40.97,82.8317632313,132.33,67.50484416,57.60016288,88.7394092209,0.99484416,0.29016288,1.036296,66.51,57.31,87.7953085307,131.74,72.73484416,19.60016288,75.3294360785,0.99484416,0.29016288,1.036296,71.74,19.31,74.2933624222,129.04
2021-06-18 13:00:00,72.66192704,41.00097872,83.4316240832,1.03192704,0.30097872000000003,1.074924,71.63,40.7,82.3853561017,132.33,67.18192704,58.37097872,88.9976543373,1.03192704,0.30097872000000003,1.074924,66.15,58.07,88.0224255517,131.74,72.41192704,20.12097872,75.155445327,1.03192704,0.30097872000000003,1.074924,71.38,19.82,74.0806101487,129.04
2021-06-18 13:30:00,71.57286624,40.03041932,82.0067658961,0.89286624,0.26041932,0.9300689999999999,70.68,39.77,81.1006491959,132.64,66.15286624,59.46041932,88.9479801765,0.89286624,0.26041932,0.9300689999999999,65.26,59.2,88.1107689219,131.92,71.32286624,20.73041932,74.2745012361,0.89286624,0.26041932,0.9300689999999999,70.43,20.47,73.3444326449,129.43
2021-06-18 14:00:00,70.35914976,39.20766868,80.5459573056,1.08914976,0.31766868,1.134531,69.27,38.89,79.4403235139,132.97,65.00914976,60.94766868,89.1112106867,1.08914976,0.31766868,1.134531,63.92,60.63,88.1008700298,132.11,69.79914976,20.40766868,72.7213465784,1.08914976,0.31766868,1.134531,68.71,20.09,71.5868158253,129.72
2021-06-18 14:30:00,69.643016,39.146713,79.8912687112,0.983016,0.286713,1.023975,68.66,38.86,78.8942025753,133.51,64.323016,61.226713,88.8040583088,0.983016,0.286713,1.023975,63.34,60.94,87.8956153628,132.46,69.063016,20.586713,72.0660317428,0.983016,0.286713,1.023975,68.08,20.3,71.0420748571,130.08
2021-06-18 15:00:00,68.30610272,38.92302996,78.617593006,1.17610272,0.34302996,1.225107,67.13,38.58,77.4264379912,133.69,63.06610272,61.63302996,88.1814248827,1.17610272,0.34302996,1.225107,61.89,61.29,87.1024465787,132.56,67.63610272,20.99302996,70.8191337002,1.17610272,0.34302996,1.225107,66.46,20.65,69.5942102477,130.18
2021-06-18 15:30:00,67.78066816,38.47144488,77.937609967,1.17066816,0.34144488,1.219446,66.61,38.13,76.7514755558,133.82,62.57066816,62.47144488,88.4181539017,1.17066816,0.34144488,1.219446,61.4,62.13,87.3504258719,132.61,67.00066816,21.78144488,70.4522595447,1.17066816,0.34144488,1.219446,65.83,21.44,69.2333915102,130.27
2021-06-18 16:00:00,67.9655232,38.1520276,77.9415778249,1.2755231999999999,0.37202759999999996,1.32867,66.69,37.78,76.6477951412,134.15,62.7455232,62.8120276,88.782608054,1.2755231999999999,0.37202759999999996,1.32867,61.47,62.44,87.6202858932,132.88,67.1255232,22.1920276,70.698811545,1.2755231999999999,0.37202759999999996,1.32867,65.85,21.82,69.3709946592,130.57
2021-06-18 16:30:00,68.64296576,37.97128168,78.445363029,1.27296576,0.37128168,1.326006,67.37,37.6,77.1522967902,134.15,63.39296576,62.82128168,89.2478657435,1.27296576,0.37128168,1.326006,62.12,62.45,88.0846008108,132.82,67.89296576,22.21128168,71.4338563537,1.27296576,0.37128168,1.326006,66.62,21.84,70.1085586787,130.57
2021-06-18 17:00:00,69.28602272,37.83633996,78.9439140525,1.25602272,0.36633996,1.308357,68.03,37.47,77.6664779683,133.99,64.00602272,62.72633996,89.6178814144,1.25602272,0.36633996,1.308357,62.75,62.36,88.4665592187,132.75,68.64602272,22.18633996,72.14229076,1.25602272,0.36633996,1.308357,67.39,21.82,70.8344866573,130.38
2021-06-18 17:30:00,69.96096768,37.76403224,79.5025731014,1.3509676800000001,0.39403224000000003,1.4072580000000001,68.61,37.37,78.1271335709,133.99,64.64096768,62.95403224,90.2311746454,1.3509676800000001,0.39403224000000003,1.4072580000000001,63.29,62.56,88.9908854883,132.75,69.37096768,22.37403224,72.8898379442,1.3509676800000001,0.39403224000000003,1.4072580000000001,68.02,21.98,71.4831504622,130.38
2021-06-18 18:00:00,69.824824,37.522657,79.2682523774,1.174824,0.342657,1.223775,68.65,37.18,78.0716011108,134.11,64.494824,63.502657,90.5106058363,1.174824,0.342657,1.223775,63.32,63.16,89.4349372449,132.85,69.364824,22.712657,72.9886538892,1.174824,0.342657,1.223775,68.19,22.37,71.7655418707,130.45
2021-06-18 18:30:00,69.19058848,37.21142164,78.5622519705,0.93058848,0.27142164,0.969363,68.26,36.94,77.6143749572,134.45,63.89058848,64.04142164,90.4616547604,0.93058848,0.27142164,0.969363,62.96,63.77,89.6134727594,133.07,68.87058848,23.50142164,72.7700128946,0.93058848,0.27142164,0.969363,67.94,23.23,71.801646917,130.83
2021-06-18 19:00:00,67.33242656,36.53529108,76.6060256165,1.01242656,0.29529108,1.054611,66.32,36.24,75.5756574566,134.76,62.13242656,64.74529108,89.735116578,1.01242656,0.29529108,1.054611,61.12,64.45,88.8226148005,133.24,66.91242656,24.23529108,71.1661588248,1.01242656,0.29529108,1.054611,65.9,23.94,70.113719057,131.22
2021-06-18 19:30:00,65.85914016,35.41391588,74.77681312120001,0.69914016,0.20391588,0.728271,65.16,35.21,74.0646319102,134.9,60.72914016,65.10391588,89.0311649226,0.69914016,0.20391588,0.728271,60.03,64.9,88.4059438047,133.34,65.28914016,23.74391588,69.472623127,0.69914016,0.20391588,0.728271,64.59,23.54,68.7459067872,131.29
2021-06-18 20:00:00,64.16666272,34.95985996,73.0722410567,0.61666272,0.17985996,0.642357,63.55,34.78,72.4448127888,134.5,59.11666272,65.87985996,88.5151724819,0.61666272,0.17985996,0.642357,58.5,65.7,87.9701085597,133.08,63.48666272,24.39985996,68.014039061,0.61666272,0.17985996,0.642357,62.87,24.22,67.3739215127,130.79
2021-06-18 20:30:00,61.5499696,34.1454078,70.3868427449,0.4299696,0.12540779999999999,0.447885,61.12,34.02,69.9500879199,134.79,56.6399696,66.5554078,87.3939841391,0.4299696,0.12540779999999999,0.447885,56.21,66.43,87.0201643299,133.27,60.8299696,25.1354078,65.8184922861,0.4299696,0.12540779999999999,0.447885,60.4,25.01,65.3732368787,131.08
2021-06-18 21:00:00,60.3428368,33.8258274,69.1769076525,0.36283679999999996,0.1058274,0.377955,59.98,33.72,68.8087116578,134.85,55.4928368,67.1258274,87.0938094255,0.36283679999999996,0.1058274,0.377955,55.13,67.02,86.7813188422,133.27,59.5628368,25.6158274,64.8375056665,0.36283679999999996,0.1058274,0.377955,59.2,25.51,64.4623929125,131.15
2021-06-18 21:30:00,58.78534432,33.26780876,67.5460125138,0.33534432000000003,0.09780876000000001,0.349317,58.45,33.17,67.2060369312,135.08,54.02534432,67.68780876,86.6047185991,0.33534432000000003,0.09780876000000001,0.349317,53.69,67.59,86.3193153356,133.44,57.86534432,26.21780876,63.5277228417,0.33534432000000003,0.09780876000000001,0.349317,57.53,26.12,63.1819222563,131.44
2021-06-18 22:00:00,57.71703264,32.51538452,66.2458005254,0.32703264,0.09538452,0.340659,57.39,32.42,65.9140994022,135.08,53.01703264,67.89538452,86.1428406141,0.32703264,0.09538452,0.340659,52.69,67.8,85.8666180771,133.44,56.71703264,26.70538452,62.6897069211,0.32703264,0.09538452,0.340659,56.39,26.61,62.353221248,131.44
2021-06-18 22:30:00,57.11639328,32.40519804,65.6687082356,0.32639328,0.09519804,0.339993,56.79,32.31,65.337892528,134.82,52.43639328,68.38519804,86.1748841089,0.32639328,0.09519804,0.339993,52.11,68.29,85.9009673985,133.28,56.14639328,27.01519804,62.3076111201,0.32639328,0.09519804,0.339993,55.82,26.92,61.9722421734,131.18
2021-06-18 23:00:00,54.83378592,33.20568756,64.104303792,0.29378592000000003,0.08568756,0.306027,54.54,33.12,63.8086671229,135.07,50.26378592,68.74568756,85.1611280639,0.29378592000000003,0.08568756,0.306027,49.97,68.66,84.918764122,133.43,54.13378592,29.02568756,61.4244032642,0.29378592000000003,0.08568756,0.306027,53.84,28.94,61.1250292433,131.4
2021-06-18 23:30:00,51.7641056,33.1557808,61.4721760557,0.29410559999999997,0.08578079999999999,0.30636,51.47,33.07,61.1783115164,136.36,47.3541056,69.6057808,84.1865549714,0.29410559999999997,0.08578079999999999,0.30636,47.06,69.52,83.9504258476,134.28,50.9941056,30.5657808,59.4530551095,0.29410559999999997,0.08578079999999999,0.30636,50.7,30.48,59.1567443323,132.99
2021-06-19 00:00:00,47.7341056,19.4257808,51.5354809536,0.29410559999999997,0.08578079999999999,0.30636,47.44,19.34,51.2307446754,136.36,44.7941056,60.8857808,75.5882940681,0.29410559999999997,0.08578079999999999,0.30636,44.5,60.8,75.3451391929,134.28,48.8541056,27.3757808,56.001401843,0.29410559999999997,0.08578079999999999,0.30636,48.56,27.29,55.702941574,132.99
2021-06-19 00:30:00,44.5841056,7.6357808,45.2332579036,0.29410559999999997,0.08578079999999999,0.30636,44.29,7.55,44.9289060628,135.93,42.7441056,54.3157808,69.1177445195,0.29410559999999997,0.08578079999999999,0.30636,42.45,54.23,68.8686822874,134.0,46.9141056,23.2657808,52.3663046289,0.29410559999999997,0.08578079999999999,0.30636,46.62,23.18,52.0647366266,133.12
2021-06-19 01:00:00,43.34538432,7.67615376,44.0198327847,0.29538432000000003,0.08615376,0.30769199999999997,43.05,7.59,43.7139634442,135.47,41.51538432,54.59615376,68.587660265,0.29538432000000003,0.08615376,0.30769199999999997,41.22,54.51,68.3405333605,133.68,45.65538432,23.35615376,51.2827849855,0.29538432000000003,0.08615376,0.30769199999999997,45.36,23.27,50.9806090587,132.94
2021-06-19 01:30:00,42.6041056,7.5157808,43.2619552842,0.29410559999999997,0.08578079999999999,0.30636,42.31,7.43,42.9574324186,135.81,40.8041056,54.8157808,68.3355314498,0.29410559999999997,0.08578079999999999,0.30636,40.51,54.73,68.0913577482,133.9,44.9741056,23.5057808,50.7463486917,0.29410559999999997,0.08578079999999999,0.30636,44.68,23.42,50.4459988503,133.26
2021-06-19 02:00:00,42.22538432,7.42615376,42.8734281419,0.29538432000000003,0.08615376,0.30769199999999997,41.93,7.34,42.5675991806,135.92,40.42538432,55.10615376,68.3439820294,0.29538432000000003,0.08615376,0.30769199999999997,40.13,55.02,68.1000535976,133.97,44.64538432,23.68615376,50.5395312703,0.29538432000000003,0.08615376,0.30769199999999997,44.35,23.6,50.2382573344,133.37
2021-06-19 02:30:00,41.5341056,7.3057808,42.171748376,0.29410559999999997,0.08578079999999999,0.30636,41.24,7.22,41.867242565,136.11,39.7541056,55.2157808,68.0380140907,0.29410559999999997,0.08578079999999999,0.30636,39.46,55.13,67.7968177719,134.12,43.8641056,23.8157808,49.9124350759,0.29410559999999997,0.08578079999999999,0.30636,43.57,23.73,49.6130809364,133.58
2021-06-19 03:00:00,40.75186784,7.20512812,41.3839172104,0.29186784,0.08512812,0.304029,40.46,7.12,41.0816990885,136.11,38.98186784,55.57512812,67.8835833309,0.29186784,0.08512812,0.304029,38.69,55.49,67.6465534968,134.12,43.04186784,23.94512812,49.2541525949,0.29186784,0.08512812,0.304029,42.75,23.86,48.9577583229,133.58
2021-06-19 03:30:00,39.87634336,6.60643348,40.4198926655,0.29634336,0.08643348000000001,0.308691,39.58,6.52,40.1134241869,136.41,38.46634336,50.78643348,63.7096648642,0.29634336,0.08643348000000001,0.308691,38.17,50.7,63.4621060161,134.31,42.55634336,19.12643348,46.6568624946,0.29634336,0.08643348000000001,0.308691,42.26,19.04,46.3511510105,133.86
2021-06-19 04:00:00,39.44506464,6.62606052,39.997722466,0.29506464,0.08606052,0.307359,39.15,6.54,39.6924942527,136.1,38.18506464,48.43606052,61.6778008708,0.29506464,0.08606052,0.307359,37.89,48.35,61.4277998955,134.1,42.31506464,17.67606052,45.8585631152,0.29506464,0.08606052,0.307359,42.02,17.59,45.5531392991,133.56
2021-06-19 04:30:00,39.17442528,6.42587404,39.6979527583,0.29442528,0.08587404,0.306693,38.88,6.34,39.3935273871,135.66,37.90442528,48.26587404,61.3705145217,0.29442528,0.08587404,0.306693,37.61,48.18,61.121391509,133.8,42.00442528,17.48587404,45.4986542004,0.29442528,0.08587404,0.306693,41.71,17.4,45.1938502454,133.15
2021-06-19 05:00:00,38.06442528,6.59587404,38.6316712847,0.29442528,0.08587404,0.306693,37.77,6.51,38.3269226524,135.66,36.82442528,48.60587404,60.9800728795,0.29442528,0.08587404,0.306693,36.53,48.52,60.7341032699,133.8,40.83442528,17.72587404,44.5158050408,0.29442528,0.08587404,0.306693,40.54,17.64,44.211550527,133.15
2021-06-19 05:30:00,38.27999968,6.53333324,38.8335269931,0.31999968,0.09333324,0.333333,37.96,6.44,38.5024051197,135.96,37.02999968,48.54333324,61.0546974307,0.31999968,0.09333324,0.333333,36.71,48.45,60.7867304599,133.99,41.07999968,17.62333324,44.7006515411,0.31999968,0.09333324,0.333333,40.76,17.53,44.3697926522,133.47
2021-06-19 06:00:00,38.623616,6.611888,39.1854663854,0.38361599999999996,0.111888,0.3996,38.24,6.5,38.7884982952,135.96,37.373616,48.531888,61.2546432996,0.38361599999999996,0.111888,0.3996,36.99,48.42,60.9323928629,133.99,41.503616,17.641888,45.0975204782,0.38361599999999996,0.111888,0.3996,41.12,17.53,44.7007304191,133.47
2021-06-19 06:30:00,40.08358592,6.06396256,40.5396781208,0.49358592,0.14396256,0.5141519999999999,39.59,5.92,40.0301698722,135.12,38.82358592,47.56396256,61.3970793939,0.49358592,0.14396256,0.5141519999999999,38.33,47.42,60.9741363202,133.49,43.09358592,17.63396256,46.5619349148,0.49358592,0.14396256,0.5141519999999999,42.6,17.49,46.0506254029,132.68
2021-06-19 07:00:00,41.7729264,5.1362702,42.0875118246,0.6729263999999999,0.19627019999999998,0.700965,41.1,4.94,41.3958162137,135.12,40.4929264,46.3962702,61.5815798507,0.6729263999999999,0.19627019999999998,0.700965,39.82,46.2,60.9923962474,133.49,45.0029264,17.8062702,48.3975892271,0.6729263999999999,0.19627019999999998,0.700965,44.33,17.61,47.6996960158,132.68
2021-06-19 07:30:00,44.46761152,4.81305336,44.7273289717,0.86761152,0.25305336,0.903762,43.6,4.5600000000000005,43.8378101643,134.68,43.14761152,45.86305336,62.9693262103,0.86761152,0.25305336,0.903762,42.28,45.61,62.1922061033,133.17,47.85761152,17.40305336,50.9236413334,0.86761152,0.25305336,0.903762,46.99,17.15,50.0218212383,132.35
2021-06-19 08:00:00,47.51255648,4.40074564,47.71592591,0.96255648,0.28074564,1.002663,46.55,4.12,46.7319687152,134.4,46.13255648,45.08074564,64.5018324921,0.96255648,0.28074564,1.002663,45.17,44.8,63.6189350744,133.01,50.87255648,14.88074564,53.0042790123,0.96255648,0.28074564,1.002663,49.91,14.6,52.001616321,132.44
2021-06-19 08:30:00,50.79745088,4.00633984,50.9551937963,1.66745088,0.48633984,1.7369279999999998,49.13,3.52,49.255936698,132.88,49.36745088,44.10633984,66.2005620858,1.66745088,0.48633984,1.7369279999999998,47.7,43.62,64.6374071262,132.0,54.24745088,14.59633984,56.1768552315,1.66745088,0.48633984,1.7369279999999998,52.58,14.11,54.4403205354,130.67
2021-06-19 09:00:00,54.51259456,23.30909008,59.2869011336,2.84259456,0.8290900800000001,2.961036,51.67,22.48,56.348374422,132.88,51.33259456,58.42909008,77.7752777677,2.84259456,0.8290900800000001,2.961036,48.49,57.6,75.2930282297,132.0,55.35259456,23.47909008,60.1263452698,2.84259456,0.8290900800000001,2.961036,52.51,22.65,57.1867344758,130.67
2021-06-19 09:30:00,56.37523104,24.05652572,61.2934181175,3.72523104,1.08652572,3.880449,52.65,22.97,57.4425225769,133.99,53.14523104,57.70652572,78.4503581443,3.72523104,1.08652572,3.880449,49.42,56.62,75.1542467197,132.77,57.06523104,22.97652572,61.5171628719,3.72523104,1.08652572,3.880449,53.34,21.89,57.6569830983,131.23
2021-06-19 10:00:00,57.219856,24.477458,62.2355032984,4.139856,1.207458,4.31235,53.08,23.27,57.9567019421,133.59,53.999856,57.247458,78.6972419814,4.139856,1.207458,4.31235,49.86,56.04,75.0100073324,132.53,57.809855999999996,22.647458,62.0877347356,4.139856,1.207458,4.31235,53.67,21.44,57.793965948,130.88
2021-06-19 10:30:00,58.00100576,24.36237668,62.9097930903,3.23100576,0.94237668,3.365631,54.77,23.42,59.5671830793,133.27,54.70100576,56.65237668,78.7508210411,3.23100576,0.94237668,3.365631,51.47,55.71,75.8469841193,132.39,58.71100576,22.15237668,62.7511752075,3.23100576,0.94237668,3.365631,55.48,21.21,59.3960815206,130.4
2021-06-19 11:00:00,59.34969792,24.34407856,64.1484279163,2.37969792,0.69407856,2.478852,56.97,23.65,61.6838990337,133.27,55.96969792,55.97407856,79.1562035212,2.37969792,0.69407856,2.478852,53.59,55.28,76.9919898431,132.39,60.07969792,20.40407856,63.4499529081,2.37969792,0.69407856,2.478852,57.7,19.71,60.9735524633,130.4
2021-06-19 11:30:00,59.6821056,24.0785308,64.3562691145,2.2921056,0.6685308,2.38761,57.39,23.41,61.9809664333,133.04,56.2821056,56.2585308,79.5782489035,2.2921056,0.6685308,2.38761,53.99,55.59,77.4930203309,132.2,60.3821056,19.9885308,63.6045599013,2.2921056,0.6685308,2.38761,58.09,19.32,61.2185470262,130.04
2021-06-19 12:00:00,59.6849616,24.2518638,64.423967116,3.4349616,1.0018638,3.5780849999999997,56.25,23.25,60.8656306958,133.15,56.3249616,57.1418638,80.2352409966,3.4349616,1.0018638,3.5780849999999997,52.89,56.14,77.1300959419,132.3,60.1749616,20.6918638,63.6331614104,3.4349616,1.0018638,3.5780849999999997,56.74,19.69,60.0593348282,130.11
2021-06-19 12:30:00,59.52368288,24.10149084,64.2179934622,3.43368288,1.00149084,3.576753,56.09,23.1,60.6605151643,133.67,56.17368288,57.44149084,80.3430614193,3.43368288,1.00149084,3.576753,52.74,56.44,77.2462374488,132.65,60.00368288,20.89149084,63.5365748894,3.43368288,1.00149084,3.576753,56.57,19.89,59.9647980068,130.65
2021-06-19 13:00:00,58.55837792,23.88869356,63.2436028751,3.69837792,1.07869356,3.852477,54.86,22.81,59.4130936747,133.67,55.24837792,57.97869356,80.086903859,3.69837792,1.07869356,3.852477,51.55,56.9,76.7789847549,132.65,58.91837792,21.36869356,62.673729115,3.69837792,1.07869356,3.852477,55.22,20.29,58.8296906332,130.65
2021-06-19 13:30:00,56.41468992,24.38053456,61.4575276447,5.38468992,1.57053456,5.609052,51.03,22.81,55.8959479748,134.18,53.24468992,58.93053456,79.4216904139,5.38468992,1.57053456,5.609052,47.86,57.36,74.7044121856,132.96,56.39468992,22.14053456,60.5851823615,5.38468992,1.57053456,5.609052,51.01,20.57,55.001318166,131.15
2021-06-19 14:00:00,56.16072544,23.81729492,61.0023820785,3.83072544,1.11729492,3.990339,52.33,22.7,57.0413788403,134.18,52.93072544,58.87729492,79.1719492794,3.83072544,1.11729492,3.990339,49.1,57.76,75.8091524817,132.96,56.37072544,21.95729492,60.4961278665,3.83072544,1.11729492,3.990339,52.54,20.84,56.5221832558,131.15
2021-06-19 14:30:00,56.37291392,23.54251656,61.0913701746,3.16291392,0.92251656,3.294702,53.21,22.62,57.818409698,134.51,53.12291392,59.01251656,79.40101444,3.16291392,0.92251656,3.294702,49.96,58.09,76.6188599498,133.15,56.73291392,21.99251656,60.8464814636,3.16291392,0.92251656,3.294702,53.57,21.07,57.56465756,131.44
2021-06-19 15:00:00,55.53874752,23.35755136,60.2505409239,3.7287475199999998,1.08755136,3.884112,51.81,22.27,56.3935191312,134.73,52.31874752,59.90755136,79.5371991713,3.7287475199999998,1.08755136,3.884112,48.59,58.82,76.294039741,133.28,55.62874752,21.59755136,59.6742136554,3.7287475199999998,1.08755136,3.884112,51.9,20.51,55.8056457717,131.67
2021-06-19 15:30:00,54.22894592,23.21594256,58.9894784224,5.12894592,1.49594256,5.342652,49.1,21.72,53.6895557814,135.02,51.11894592,60.98594256,79.5765783501,5.12894592,1.49594256,5.342652,45.99,59.49,75.1940170492,133.45,53.97894592,21.70594256,58.179674673,5.12894592,1.49594256,5.342652,48.85,20.21,52.865552111,131.84
2021-06-19 16:00:00,54.900576,22.467668,59.3200585847,3.420576,0.997668,3.5631,51.48,21.47,55.7776953629,135.15,51.690576,60.867668,79.8547973197,3.420576,0.997668,3.5631,48.27,59.87,76.9052000843,133.53,55.020576,21.517668,59.078539416,3.420576,0.997668,3.5631,51.6,20.52,55.5304457032,131.84
2021-06-19 16:30:00,55.95776992,22.20309956,60.2017412081,2.30776992,0.67309956,2.403927,53.65,21.53,57.8088522633,135.03,52.67776992,60.22309956,80.0110565132,2.30776992,0.67309956,2.403927,50.37,59.55,77.9957652697,133.45,56.26776992,21.02309956,60.0669014257,2.30776992,0.67309956,2.403927,53.96,20.35,57.6697849831,131.79
2021-06-19 17:00:00,57.72125664,22.18286652,61.8370684553,2.10125664,0.61286652,2.188809,55.62,21.57,59.6560918935,135.03,54.36125664,59.88286652,80.8770914792,2.10125664,0.61286652,2.188809,52.26,59.27,79.0192413277,133.45,58.23125664,20.78286652,61.8288507953,2.10125664,0.61286652,2.188809,56.13,20.17,59.6439921534,131.79
2021-06-19 17:30:00,59.07263488,22.29410184,63.1395531226,2.48263488,0.72410184,2.586078,56.59,21.57,60.5614811576,134.83,55.68263488,59.65410184,81.6037235273,2.48263488,0.72410184,2.586078,53.2,58.93,79.3913402079,133.31,59.64263488,20.71410184,63.1372941332,2.48263488,0.72410184,2.586078,57.16,19.99,60.5546505233,131.61
2021-06-19 18:00:00,59.91688128,21.80575704,63.7614593811,1.83688128,0.53575704,1.913418,58.08,21.27,61.8522376313,134.51,56.47688128,59.62575704,82.1271515499,1.83688128,0.53575704,1.913418,54.64,59.09,80.4807908758,133.09,60.79688128,20.70575704,64.2260784104,1.83688128,0.53575704,1.913418,58.96,20.17,62.3146090415,131.37
2021-06-19 18:30:00,60.30672224,21.31237732,63.9618493663,1.03672224,0.30237732,1.079919,59.27,21.01,62.8836465228,134.43,56.81672224,59.61237732,82.3515358438,1.03672224,0.30237732,1.079919,55.78,59.31,81.4191899984,133.05,61.39672224,20.67237732,64.7835217156,1.03672224,0.30237732,1.079919,60.36,20.37,63.704524957,131.26
2021-06-19 19:00:00,60.50428512,21.28333316,64.13851252,0.59428512,0.17333316000000001,0.619047,59.91,21.11,63.5203920013,134.43,56.99428512,59.56333316,82.4386996105,0.59428512,0.17333316000000001,0.619047,56.4,59.39,81.9031873617,133.05,61.67428512,20.55333316,65.0088989989,0.59428512,0.17333316000000001,0.619047,61.08,20.38,64.3903005118,131.26
2021-06-19 19:30:00,60.1929664,21.1546152,63.8021233839,0.6329663999999999,0.18461519999999998,0.65934,59.56,20.97,63.1437605785,134.51,56.6929664,59.7346152,82.354821913,0.6329663999999999,0.18461519999999998,0.65934,56.06,59.55,81.785855134,133.08,61.2429664,20.7646152,64.6673810965,0.6329663999999999,0.18461519999999998,0.65934,60.61,20.58,64.0086595704,131.32
2021-06-19 20:00:00,59.32519424,20.85484832,62.8840470236,0.56519424,0.16484832,0.5887439999999999,58.76,20.69,62.2961772503,134.51,55.84519424,60.28484832,82.1763266195,0.56519424,0.16484832,0.5887439999999999,55.28,60.12,81.6718605151,133.08,60.25519424,21.21484832,63.880812629,0.56519424,0.16484832,0.5887439999999999,59.69,21.05,63.2929585341,131.32
2021-06-19 20:30:00,58.36315648,20.87592064,61.9843697788,0.36315648,0.10592064,0.37828799999999996,58.0,20.77,61.606760181,135.13,54.91315648,60.60592064,81.7834480272,0.36315648,0.10592064,0.37828799999999996,54.55,60.5,81.4613558689,133.49,59.22315648,21.31592064,62.9424398652,0.36315648,0.10592064,0.37828799999999996,58.86,21.21,62.5648759289,131.88
2021-06-19 21:00:00,57.50255712,20.13407916,60.9255711418,0.32255712000000003,0.09407916000000001,0.335997,57.18,20.04,60.5900486879,135.13,54.08255712,60.86407916,81.4208764177,0.32255712000000003,0.09407916000000001,0.335997,53.76,60.77,81.1364930226,133.49,58.31255712,21.84407916,62.2697206692,0.32255712000000003,0.09407916000000001,0.335997,57.99,21.75,61.934663961300004,131.88
2021-06-19 21:30:00,56.87602368,20.00634024,60.2920867067,0.29602368,0.08634024,0.30835799999999997,56.58,19.92,59.9841879165,134.82,53.48602368,60.99634024,81.1252627224,0.29602368,0.08634024,0.30835799999999997,53.19,60.91,80.8653461008,133.31,57.60602368,22.01634024,61.6698727239,0.29602368,0.08634024,0.30835799999999997,57.31,21.93,61.3625374312,131.6
2021-06-19 22:00:00,56.3325072,19.6353146,59.6564912384,0.29250719999999997,0.08531459999999999,0.304695,56.04,19.55,59.3522038344,134.82,52.9625072,61.6953146,81.3101408959,0.29250719999999997,0.08531459999999999,0.304695,52.67,61.61,81.055049195,133.29,57.0325072,22.5453146,61.3269768367,0.29250719999999997,0.08531459999999999,0.304695,56.74,22.46,61.0235954365,131.6
2021-06-19 22:30:00,54.65122848,19.74494164,58.1086869129,0.29122848,0.08494164,0.303363,54.36,19.66,57.8059270317,135.15,51.33122848,61.93494164,80.4414819183,0.29122848,0.08494164,0.303363,51.04,61.85,80.1904239919,133.51,55.25122848,22.73494164,59.7459272246,0.29122848,0.08494164,0.303363,54.96,22.65,59.4442940912,131.88
2021-06-19 23:00:00,51.92122848,20.26494164,55.7358217536,0.29122848,0.08494164,0.303363,51.63,20.18,55.4336477241,135.15,48.69122848,62.27494164,79.0506425474,0.29122848,0.08494164,0.303363,48.4,62.19,78.8045436507,133.54,52.72122848,25.64494164,58.6275614721,0.29122848,0.08494164,0.303363,52.43,25.56,58.3285393268,131.95
2021-06-19 23:30:00,48.93378592,19.87568756,52.816269846,0.29378592000000003,0.08568756,0.306027,48.64,19.79,52.511843426,135.92,45.81378592,62.94568756,77.8528262989,0.29378592000000003,0.08568756,0.306027,45.52,62.86,77.6108884114,134.09,49.59378592,26.20568756,56.0917254359,0.29378592000000003,0.08568756,0.306027,49.3,26.12,55.7919743332,133.22
2021-06-20 00:00:00,46.3941056,19.7357808,50.4173985665,0.29410559999999997,0.08578079999999999,0.30636,46.1,19.65,50.1131968647,135.92,43.4441056,62.2257808,75.8909619622,0.29410559999999997,0.08578079999999999,0.30636,43.15,62.14,75.6525088811,134.09,47.3141056,27.1857808,54.5682257952,0.29410559999999997,0.08578079999999999,0.30636,47.02,27.1,54.270529756,133.22
2021-06-20 00:30:00,43.3641056,6.0757808,43.7876782533,0.29410559999999997,0.08578079999999999,0.30636,43.07,5.99,43.4845374817,136.04,42.0341056,47.9257808,63.7475215117,0.29410559999999997,0.08578079999999999,0.30636,41.74,47.84,63.4893156366,134.2,46.3141056,17.1157808,49.3755640972,0.29410559999999997,0.08578079999999999,0.30636,46.02,17.03,49.0699633177,133.69
2021-06-20 01:00:00,42.08314656,5.67550108,42.4641323578,0.29314656,0.08550108000000001,0.305361,41.79,5.59,42.16221294,134.88,40.79314656,47.26550108,62.4348332152,0.29314656,0.08550108000000001,0.305361,40.5,47.18,62.1787938127,133.46,45.19314656,18.03550108,48.6590155593,0.29314656,0.08550108000000001,0.305361,44.9,17.95,48.3550669527,132.88
2021-06-20 01:30:00,41.49538432,5.56615376,41.8670393931,0.29538432000000003,0.08615376,0.30769199999999997,41.2,5.48,41.5628487955,134.57,40.20538432,47.24615376,62.0376657639,0.29538432000000003,0.08615376,0.30769199999999997,39.91,47.16,61.7808522117,133.2,44.68538432,18.38615376,48.3201223292,0.29538432000000003,0.08615376,0.30769199999999997,44.39,18.3,48.0141864453,132.66
2021-06-20 02:00:00,41.42218752,5.43522136,41.7772575712,0.29218752,0.08522136,0.30436199999999997,41.13,5.35,41.4764921371,134.77,40.12218752,47.37522136,62.0822158939,0.29218752,0.08522136,0.30436199999999997,39.83,47.29,61.828577535,133.29,44.66218752,18.29522136,48.264128695,0.29218752,0.08522136,0.30436199999999997,44.37,18.21,47.9614532724,132.8
2021-06-20 02:30:00,40.73506464,5.67606052,41.1286172178,0.29506464,0.08606052,0.307359,40.44,5.59,40.8245232673,135.46,39.44506464,47.76606052,61.9476364525,0.29506464,0.08606052,0.307359,39.15,47.68,61.6936374353,133.68,43.98506464,18.56606052,47.7429001488,0.29506464,0.08606052,0.307359,43.69,18.48,47.4376063899,133.44
2021-06-20 03:00:00,39.71538432,5.85615376,40.1448164592,0.29538432000000003,0.08615376,0.30769199999999997,39.42,5.77,39.8400464357,135.87,38.44538432,48.02615376,61.5187696601,0.29538432000000003,0.08615376,0.30769199999999997,38.15,47.94,61.2671698383,133.95,42.90538432,18.78615376,46.8379288263,0.29538432000000003,0.08615376,0.30769199999999997,42.61,18.7,46.5328067067,133.82
2021-06-20 03:30:00,39.17314656,6.01550108,39.6323310525,0.29314656,0.08550108000000001,0.305361,38.88,5.93,39.3296236951,136.02,37.91314656,48.17550108,61.3048577715,0.29314656,0.08550108000000001,0.305361,37.62,48.09,61.0566335462,134.06,42.28314656,18.97550108,46.3458102125,0.29314656,0.08550108000000001,0.305361,41.99,18.89,46.0433730302,133.91
2021-06-20 04:00:00,38.71314656,6.13550108,39.1963275075,0.29314656,0.08550108000000001,0.305361,38.42,6.05,38.8934300364,136.1,37.47314656,48.34550108,61.167999704,0.29314656,0.08550108000000001,0.305361,37.18,48.26,60.9210965102,134.11,41.77314656,19.12550108,45.9432319834,0.29314656,0.08550108000000001,0.305361,41.48,19.04,45.6411218092,133.91
2021-06-20 04:30:00,38.25538432,6.05615376,38.7317883377,0.29538432000000003,0.08615376,0.30769199999999997,37.96,5.97,38.4265858489,136.18,37.00538432,48.27615376,60.8275060358,0.29538432000000003,0.08615376,0.30769199999999997,36.71,48.19,60.5797012208,134.13,41.30538432,19.02615376,45.4766896412,0.29538432000000003,0.08615376,0.30769199999999997,41.01,18.94,45.1723776217,134.03
2021-06-20 05:00:00,37.26282688,8.25540784,38.166346769,0.29282688,0.08540784,0.30502799999999997,36.97,8.17,37.8619835719,136.18,36.16282688,45.18540784,57.8746155894,0.29282688,0.08540784,0.30502799999999997,35.87,45.1,57.6252279822,134.13,40.17282688,20.25540784,44.9904163828,0.29282688,0.08540784,0.30502799999999997,39.88,20.17,44.6905280792,134.03
2021-06-20 05:30:00,37.16762208,14.41680644,39.8657301327,0.29762208,0.08680644,0.310023,36.87,14.33,39.5568679245,136.1,36.46762208,35.47680644,50.877217449,0.29762208,0.08680644,0.310023,36.17,35.39,50.6035670679,134.08,39.65762208,23.59680644,46.1468987388,0.29762208,0.08680644,0.310023,39.36,23.51,45.8468068681,133.77
2021-06-20 06:00:00,37.20826144,13.83699292,39.6978222634,0.29826144,0.08699292,0.310689,36.91,13.75,39.387949934,135.09,36.49826144,34.86699292,50.4760367246,0.29826144,0.08699292,0.310689,36.2,34.78,50.2004820694,133.42,39.83826144,24.33699292,46.6837905375,0.29826144,0.08699292,0.310689,39.54,24.25,46.3839853829,132.49
2021-06-20 06:30:00,38.16708256,13.67414908,40.5426755926,0.35708256,0.10414908,0.371961,37.81,13.57,40.1713952957,134.94,37.44708256,34.64414908,51.0147141297,0.35708256,0.10414908,0.371961,37.09,34.54,50.6821437984,133.33,40.87708256,24.13414908,47.46991711,0.35708256,0.10414908,0.371961,40.52,24.03,47.1095669689,132.49
2021-06-20 07:00:00,39.3463232,13.5789276,41.6235561206,0.4763232,0.13892759999999998,0.49617000000000006,38.87,13.44,41.1279770959,134.76,38.6263232,34.4689276,51.7696804495,0.4763232,0.13892759999999998,0.49617000000000006,38.15,34.33,51.3222310505,133.23,42.1363232,23.9989276,48.49142459,0.4763232,0.13892759999999998,0.49617000000000006,41.66,23.86,48.0089075068,132.33
2021-06-20 07:30:00,41.79834112,13.68701616,43.9822206323,0.53834112,0.15701616000000002,0.5607719999999999,41.26,13.53,43.4217514617,134.42,41.04834112,34.33701616,53.5163244952,0.53834112,0.15701616000000002,0.5607719999999999,40.51,34.18,53.0031366996,133.06,44.48834112,21.74701616,49.5191398095,0.53834112,0.15701616000000002,0.5607719999999999,43.95,21.59,48.9666274109,132.01
