Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-20 08:00:00,44.1581712,13.463216599999999,46.1649464957,0.6281711999999999,0.18321659999999998,0.654345,43.53,13.28,45.5106504019,133.69,43.3981712,34.0632166,55.1697742305,0.6281711999999999,0.18321659999999998,0.654345,42.77,33.88,54.5630580155,132.57,46.9281712,20.8032166,51.3325147746,0.6281711999999999,0.18321659999999998,0.654345,46.3,20.62,50.6840645568,130.97
2021-06-20 08:30:00,47.42072864,9.49396252,48.3617703262,0.6307286400000001,0.18396252,0.657009,46.79,9.31,47.7072342523,133.15,46.46072864,35.02396252,58.1831354979,0.6307286400000001,0.18396252,0.657009,45.83,34.84,57.5692148635,132.19,50.31072864,22.35396252,55.0533292057,0.6307286400000001,0.18396252,0.657009,49.68,22.17,54.4023096936,130.43
2021-06-20 09:00:00,50.46912,1.29641,50.4857678209,0.8791200000000001,0.25641,0.9157500000000001,49.59,1.04,49.6009042256,133.15,49.06912,39.64641,63.0842005851,0.8791200000000001,0.25641,0.9157500000000001,48.19,39.39,62.2402458221,132.19,52.85912,25.81641,58.8266401596,0.8791200000000001,0.25641,0.9157500000000001,51.98,25.56,57.9243817403,130.43
2021-06-20 09:30:00,53.25997888,1.5124938399999999,53.2814506927,1.13997888,0.33249384,1.187478,52.12,1.18,52.133355925,133.07,51.83997888,39.29249384,65.0483165228,1.13997888,0.33249384,1.187478,50.7,38.96,63.9403753508,132.12,55.61997888,24.66249384,60.842589138,1.13997888,0.33249384,1.187478,54.48,24.33,59.6658972949,130.21
2021-06-20 10:00:00,55.80512352,1.97524436,55.8400698546,1.35512352,0.39524436,1.411587,54.45,1.58,54.4729189598,132.71,54.34512352,38.66524436,66.6962785455,1.35512352,0.39524436,1.411587,52.99,38.27,65.3646158101,131.86,57.99512352,22.49524436,62.2050670839,1.35512352,0.39524436,1.411587,56.64,22.1,60.7988453838,129.71
2021-06-20 10:30:00,58.83970912,14.77116516,60.6654653778,1.16970912,0.34116516,1.218447,57.67,14.43,59.4479082895,132.68,56.26970912,46.01116516,72.6863638094,1.16970912,0.34116516,1.218447,55.1,45.67,71.566464912,131.84,59.59970912,26.48116516,65.2179226549,1.16970912,0.34116516,1.218447,58.43,26.14,64.0106592686,129.13
2021-06-20 11:00:00,62.17433472,39.71543096,73.7764417291,0.9443347200000001,0.27543096,0.983682,61.23,39.44,72.832866894,132.68,57.27433472,60.32543096,83.1835743289,0.9443347200000001,0.27543096,0.983682,56.33,60.05,82.3351164449,131.84,60.09433472,35.34543096,69.7182082041,0.9443347200000001,0.27543096,0.983682,59.15,35.07,68.7650158147,129.13
2021-06-20 11:30:00,63.38054848,39.82307664,74.8529983281,0.97054848,0.28307664,1.010988,62.41,39.54,73.8811186975,133.93,58.43054848,59.85307664,83.6452017688,0.97054848,0.28307664,1.010988,57.46,59.57,82.7661555227,132.68,61.28054848,34.99307664,70.5678470321,0.97054848,0.28307664,1.010988,60.31,34.71,69.585057304,129.82
2021-06-20 12:00:00,64.22989888,39.92580384,75.6277047279,1.21989888,0.35580384,1.270728,63.01,39.57,74.4046033522,133.67,59.23989888,60.01580384,84.3283008834,1.21989888,0.35580384,1.270728,58.02,59.66,83.2204061514,132.54,62.15989888,35.11580384,71.3930858564,1.21989888,0.35580384,1.270728,60.94,34.76,70.1565478056,129.55
2021-06-20 12:30:00,65.464744,39.905967,76.6688914045,1.254744,0.365967,1.3070249999999999,64.21,39.54,75.4077960161,133.78,60.414744,59.735967,84.9607382619,1.254744,0.365967,1.3070249999999999,59.16,59.37,83.8134983162,132.62,63.494744,34.875967,72.4424985061,1.254744,0.365967,1.3070249999999999,62.24,34.51,71.1671110837,129.66
2021-06-20 13:00:00,65.4422064,39.9260602,76.6601112809,1.3922064,0.4060602,1.450215,64.05,39.52,75.2610981849,133.59,60.4122064,59.6660602,84.9097957948,1.3922064,0.4060602,1.450215,59.02,59.26,83.636762252,132.5,63.4522064,34.8660602,72.4004464827,1.3922064,0.4060602,1.450215,62.06,34.46,70.9854576656,129.47
2021-06-20 13:30:00,64.03069728,40.01937004,75.5081463987,2.02069728,0.58937004,2.104893,62.01,39.43,73.4844541383,133.43,59.09069728,60.53937004,84.5974339438,2.02069728,0.58937004,2.104893,57.07,59.95,82.7706916728,132.4,61.77069728,35.66937004,71.3296782658,2.02069728,0.58937004,2.104893,59.75,35.08,69.2868595045,129.32
2021-06-20 14:00:00,62.72640096,40.06895028,74.4319968423,2.63640096,0.76895028,2.746251,60.09,39.3,71.800404595,133.93,57.89640096,61.30895028,84.3254447279,2.63640096,0.76895028,2.746251,55.26,60.54,81.9680376732,132.71,60.32640096,36.33895028,70.4258046474,2.63640096,0.76895028,2.746251,57.69,35.57,67.7743388016,129.83
2021-06-20 14:30:00,61.98295488,39.96086184,73.7479299686,2.16295488,0.63086184,2.253078,59.82,39.33,71.5910699738,134.28,57.15295488,61.20086184,83.7377199443,2.16295488,0.63086184,2.253078,54.99,60.57,81.8084653321,132.92,59.60295488,36.21086184,69.7405100757,2.16295488,0.63086184,2.253078,57.44,35.58,67.5669297808,130.38
2021-06-20 15:00:00,62.04907872,39.86139796,73.7497065576,2.19907872,0.64139796,2.290707,59.85,39.22,71.5557887246,134.19,57.22907872,61.43139796,83.9582283428,2.19907872,0.64139796,2.290707,55.03,60.79,81.9983231536,132.87,59.61907872,36.47139796,69.8898949533,2.19907872,0.64139796,2.290707,57.42,35.83,67.6819422003,130.18
2021-06-20 15:30:00,61.99814016,39.49529088,73.5095054057,1.69814016,0.49529088,1.7688959999999998,60.3,39.0,71.8128818528,134.5,57.13814016,61.68529088,84.0823535107,1.69814016,0.49529088,1.7688959999999998,55.44,61.19,82.5700290662,133.12,59.70814016,36.66529088,70.0671503394,1.69814016,0.49529088,1.7688959999999998,58.01,36.17,68.3624824008,130.5
2021-06-20 16:00:00,62.21575264,39.21834452,73.545077493,1.60575264,0.46834452,1.672659,60.61,38.75,71.9384083783,134.5,57.35575264,61.62834452,84.1886881307,1.60575264,0.46834452,1.672659,55.75,61.16,82.7563175836,133.12,59.96575264,36.66834452,70.2883986126,1.60575264,0.46834452,1.672659,58.36,36.2,68.6755385854,130.5
2021-06-20 16:30:00,62.97058784,39.21808812,74.1845898331,1.57058784,0.45808812,1.636029,61.4,38.76,72.6105887595,134.26,58.07058784,61.44808812,84.5462045611,1.57058784,0.45808812,1.636029,56.5,60.99,83.1386197865,132.97,60.71058784,36.54808812,70.8628126813,1.57058784,0.45808812,1.636029,59.14,36.09,69.28223221,130.24
2021-06-20 17:00:00,63.93197696,39.14974328,74.9666597689,1.06197696,0.30974328,1.106226,62.87,38.84,73.8998139375,134.19,58.93197696,60.97974328,84.8027534866,1.06197696,0.30974328,1.106226,57.87,60.67,83.8438178997,132.92,61.90197696,36.06974328,71.6441283836,1.06197696,0.30974328,1.106226,60.84,35.76,70.5711215725,130.16
2021-06-20 17:30:00,65.10493376,39.28060568,76.0369540584,1.30493376,0.38060568,1.359306,63.8,38.9,74.7238248486,133.96,60.06493376,60.91060568,85.5447143423,1.30493376,0.38060568,1.359306,58.76,60.53,84.3600527501,132.78,63.12493376,36.01060568,72.674073669,1.30493376,0.38060568,1.359306,61.82,35.63,71.3527105302,129.92
2021-06-20 18:00:00,64.87809088,39.10985984,75.7545233827,1.02809088,0.29985984,1.0709279999999999,63.85,38.81,74.7197336719,133.96,59.83809088,61.09985984,85.5206992057,1.02809088,0.29985984,1.0709279999999999,58.81,60.8,84.5887468875,132.78,63.01809088,36.11985984,72.6355563964,1.02809088,0.29985984,1.0709279999999999,61.99,35.82,71.5949195125,129.92
2021-06-20 18:30:00,64.19208704,38.93435872,75.0766829814,0.87208704,0.25435872,0.908424,63.32,38.68,74.1994932597,134.1,59.18208704,61.28435872,85.1956105098,0.87208704,0.25435872,0.908424,58.31,61.03,84.4080387167,132.86,62.36208704,36.25435872,72.1346548213,0.87208704,0.25435872,0.908424,61.49,36.0,71.2532111557,130.04
2021-06-20 19:00:00,63.33400512,38.74491816,74.2453021259,0.87400512,0.25491816,0.910422,62.46,38.49,73.3671023007,134.1,58.36400512,61.68491816,84.9198811943,0.87400512,0.25491816,0.910422,57.49,61.43,84.1352779754,132.89,61.53400512,36.60491816,71.5985601783,0.87400512,0.25491816,0.910422,60.66,36.35,70.7174525842,130.04
2021-06-20 19:30:00,63.46220704,38.69939372,74.3309814054,0.75220704,0.21939372000000001,0.7835489999999999,62.71,38.48,73.5748224599,134.25,58.48220704,61.56939372,84.9173644393,0.75220704,0.21939372000000001,0.7835489999999999,57.73,61.35,84.2411740184,132.96,61.51220704,36.57939372,71.5667776266,0.75220704,0.21939372000000001,0.7835489999999999,60.76,36.36,70.8083836844,130.18
2021-06-20 20:00:00,62.22145792,38.51125856,73.1753159308,0.62145792,0.18125856,0.6473519999999999,61.6,38.33,72.5516981193,134.25,57.28145792,62.15125856,84.5218573035,0.62145792,0.18125856,0.6473519999999999,56.66,61.97,83.9680683355,132.96,60.17145792,37.07125856,70.6744830858,0.62145792,0.18125856,0.6473519999999999,59.55,36.89,70.0505146305,130.18
2021-06-20 20:30:00,61.27613344,38.12428892,72.1680395675,0.42613344000000003,0.12428892,0.443889,60.85,38.0,71.7406614132,135.09,56.38613344,63.05428892,84.5886481481,0.42613344000000003,0.12428892,0.443889,55.96,62.93,84.2122704836,133.53,59.17613344,37.37428892,69.9903724893,0.42613344000000003,0.12428892,0.443889,58.75,37.25,69.5638196191,130.94
2021-06-20 21:00:00,59.60022944,37.72631692,70.5369572469,0.33022944,0.09631692,0.343989,59.27,37.63,70.2064797579,135.09,54.78022944,63.98631692,84.232548878,0.33022944,0.09631692,0.343989,54.45,63.89,83.9448306925,133.53,57.44022944,37.82631692,68.7765236825,0.33022944,0.09631692,0.343989,57.11,37.73,68.4478268464,130.94
2021-06-20 21:30:00,58.5573024,37.0167132,69.2762204548,0.29730239999999997,0.08671319999999999,0.30969,58.26,36.93,68.9786379976,135.55,53.7973024,63.7167132,83.3904628032,0.29730239999999997,0.08671319999999999,0.30969,53.5,63.63,83.1325862704,133.82,56.3973024,37.8267132,67.9081434698,0.29730239999999997,0.08671319999999999,0.30969,56.1,37.74,67.6129987502,131.38
2021-06-20 22:00:00,57.37378592,36.84568756,68.1861863031,0.29378592000000003,0.08568756,0.306027,57.08,36.76,67.8927389343,134.85,52.70378592,64.17568756,83.0434098776,0.29378592000000003,0.08568756,0.306027,52.41,64.09,82.7909185841,133.35,55.19378592,38.20568756,67.1269585645,0.29378592000000003,0.08568756,0.306027,54.9,38.12,66.8366994996,130.66
2021-06-20 22:30:00,56.34186784,36.97512812,67.3911431213,0.29186784,0.08512812,0.304029,56.05,36.89,67.1004813694,135.12,51.69186784,64.44512812,82.6149123294,0.29186784,0.08512812,0.304029,51.4,64.36,82.3660706845,133.51,54.04186784,38.37512812,66.2810224564,0.29186784,0.08512812,0.304029,53.75,38.29,65.9938375911,130.92
2021-06-20 23:00:00,53.1741056,37.1957808,64.8923078314,0.29410559999999997,0.08578079999999999,0.30636,52.88,37.11,64.6022174542,135.29,48.7041056,65.0757808,81.2831295474,0.29410559999999997,0.08578079999999999,0.30636,48.41,64.99,81.0384365594,133.63,50.9441056,39.8757808,64.6945112803,0.29410559999999997,0.08578079999999999,0.30636,50.65,39.79,64.4101436111,131.09
2021-06-20 23:30:00,49.79314656,37.15550108,62.1280025822,0.29314656,0.08550108000000001,0.305361,49.5,37.07,61.8420156528,135.89,45.49314656,65.46550108,79.7205005979,0.29314656,0.08550108000000001,0.305361,45.2,65.38,79.4832334521,134.03,47.65314656,41.85550108,63.4248007307,0.29314656,0.08550108000000001,0.305361,47.36,41.77,63.1482580916,131.78
2021-06-21 00:00:00,45.3941056,15.2057808,47.8731719543,0.29410559999999997,0.08578079999999999,0.30636,45.1,15.12,47.5670516219,136.17,43.2141056,52.9757808,68.3658706825,0.29410559999999997,0.08578079999999999,0.30636,42.92,52.89,68.1137174143,134.2,45.6641056,33.9557808,56.9052334147,0.29410559999999997,0.08578079999999999,0.30636,45.37,33.87,56.6181402026,132.25
2021-06-21 00:30:00,43.3125072,11.3453146,44.773758423,0.29250719999999997,0.08531459999999999,0.304695,43.02,11.26,44.4691803387,135.76,41.4925072,51.3653146,66.0304755223,0.29250719999999997,0.08531459999999999,0.304695,41.2,51.28,65.7805320745,133.91,43.9525072,32.9053146,54.9052148533,0.29250719999999997,0.08531459999999999,0.304695,43.66,32.82,54.620032955,132.25
2021-06-21 01:00:00,42.10218752,11.01522136,43.5192979674,0.29218752,0.08522136,0.30436199999999997,41.81,10.93,43.215055247,136.27,40.32218752,51.21522136,65.1834158767,0.29218752,0.08522136,0.30436199999999997,40.03,51.13,64.9359515215,134.25,42.74218752,32.90522136,53.9411548518,0.29218752,0.08522136,0.30436199999999997,42.45,32.82,53.6577571279,132.95
2021-06-21 01:30:00,41.94186784,11.08512812,43.3820278842,0.29186784,0.08512812,0.304029,41.65,11.0,43.0780976832,135.63,40.17186784,51.13512812,65.0275348879,0.29186784,0.08512812,0.304029,39.88,51.05,64.7805287104,133.81,42.67186784,32.76512812,53.8000178966,0.29186784,0.08512812,0.304029,42.38,32.68,53.5167898888,132.23
2021-06-21 02:00:00,41.92186784,10.99512812,43.3397720987,0.29186784,0.08512812,0.304029,41.63,10.91,43.0358571426,135.63,40.14186784,51.21512812,65.0719517306,0.29186784,0.08512812,0.304029,39.85,51.13,64.8251448128,133.81,42.73186784,32.85512812,53.9024301203,0.29186784,0.08512812,0.304029,42.44,32.77,53.619273587,132.23
2021-06-21 02:30:00,41.62378592,10.91568756,43.0312884913,0.29378592000000003,0.08568756,0.306027,41.33,10.83,42.7253765343,135.63,39.85378592,51.36568756,65.0135225216,0.29378592000000003,0.08568756,0.306027,39.56,51.28,64.7659787234,133.81,42.42378592,32.95568756,53.7201540796,0.29378592000000003,0.08568756,0.306027,42.13,32.87,53.4356978059,132.23
2021-06-21 03:00:00,40.88378592,10.85568756,42.3004716706,0.29378592000000003,0.08568756,0.306027,40.59,10.77,41.9945353588,135.75,39.12378592,51.47568756,64.6561445996,0.29378592000000003,0.08568756,0.306027,38.83,51.39,64.4104106492,133.89,41.65378592,33.06568756,53.1824931278,0.29378592000000003,0.08568756,0.306027,41.36,32.98,52.8992438509,132.3
2021-06-21 03:30:00,40.69378592,10.96568756,42.145349876,0.29378592000000003,0.08568756,0.306027,40.4,10.88,41.8393881408,135.93,38.94378592,51.49568756,64.5633355633,0.29378592000000003,0.08568756,0.306027,38.65,51.41,64.3180425697,134.02,41.42378592,33.04568756,52.9900698835,0.29378592000000003,0.08568756,0.306027,41.13,32.96,52.7071010396,132.5
2021-06-21 04:00:00,40.49058912,11.19475516,42.0096459206,0.29058912,0.08475516,0.302697,40.2,11.11,41.7069790323,135.93,38.74058912,51.34475516,64.3204254324,0.29058912,0.08475516,0.302697,38.45,51.26,64.0780001248,134.02,41.18058912,32.86475516,52.6871241576,0.29058912,0.08475516,0.302697,40.89,32.78,52.407256177,132.5
2021-06-21 04:30:00,40.24506464,11.32606052,41.8084306663,0.29506464,0.08606052,0.307359,39.95,11.24,41.501085528,136.01,38.50506464,51.33606052,64.1718872455,0.29506464,0.08606052,0.307359,38.21,51.25,63.9262590803,134.06,40.94506464,33.03606052,52.6106416332,0.29506464,0.08606052,0.307359,40.65,32.95,52.3270962313,132.71
2021-06-21 05:00:00,39.37017952,11.80755236,41.1026681393,0.30017952000000003,0.08755236,0.312687,39.07,11.72,40.7899901937,136.21,37.65017952,50.89755236,63.3095320953,0.30017952000000003,0.08755236,0.312687,37.35,50.81,63.0609118234,134.21,40.24017952,34.14755236,52.7762008862,0.30017952000000003,0.08755236,0.312687,39.94,34.06,52.4908296753,132.94
2021-06-21 05:30:00,40.56536416,12.11864788,42.3368680452,0.47536416000000004,0.13864788,0.495171,40.09,11.98,41.8417076611,135.71,38.81536416,50.24864788,63.4945596775,0.47536416000000004,0.13864788,0.495171,38.34,50.11,63.0949102543,133.87,41.44536416,33.65864788,53.3912238806,0.47536416000000004,0.13864788,0.495171,40.97,33.52,52.9351612825,132.54
2021-06-21 06:00:00,42.15568352,12.56207436,43.9875819438,0.79568352,0.23207436,0.8288369999999999,41.36,12.33,43.15875925,135.71,40.39568352,49.63207436,63.9933906925,0.79568352,0.23207436,0.8288369999999999,39.6,49.4,63.3128738883,133.87,43.02568352,33.17207436,54.3285924694,0.79568352,0.23207436,0.8288369999999999,42.23,32.94,53.5575998342,132.54
2021-06-21 06:30:00,47.02188704,13.85263372,49.0199278027,1.07188704,0.31263372,1.116549,45.95,13.54,47.9033829703,133.76,45.18188704,47.17263372,65.3196776521,1.07188704,0.31263372,1.116549,44.11,46.86,64.3548887032,132.57,47.90188704,29.94263372,56.4902832006,1.07188704,0.31263372,1.116549,46.83,29.63,55.4164758894,130.45
2021-06-21 07:00:00,51.88025824,17.13757532,54.6375116829,1.50025824,0.43757532,1.5627689999999999,50.38,16.7,53.075742105,133.76,49.70025824,47.60757532,68.8229387412,1.50025824,0.43757532,1.5627689999999999,48.2,47.17,67.4407065503,132.57,52.93025824,27.63757532,59.7113708344,1.50025824,0.43757532,1.5627689999999999,51.43,27.2,58.179763664,130.45
2021-06-21 07:30:00,58.04358496,24.29396228,62.9226060988,1.4535849600000001,0.42396228,1.514151,56.59,23.87,61.4182790381,133.24,54.69358496,55.90396228,78.2089587859,1.4535849600000001,0.42396228,1.514151,53.24,55.48,76.8929645676,132.29,59.15358496,21.20396228,62.839117037,1.4535849600000001,0.42396228,1.514151,57.7,20.78,61.3277946775,130.01
2021-06-21 08:00:00,64.3618368,46.2672024,79.2660081888,1.3618367999999998,0.39720239999999996,1.41858,63.0,45.87,77.9298203514,133.42,58.4718368,66.9572024,88.8944466882,1.3618367999999998,0.39720239999999996,1.41858,57.11,66.56,87.7028260662,132.42,62.6218368,26.5272024,68.0087267296,1.3618367999999998,0.39720239999999996,1.41858,61.26,26.13,66.6000337838,130.31
2021-06-21 08:30:00,66.7317168,50.6521674,83.7780644882,1.4817168,0.4321674,1.543455,65.25,50.22,82.3383926246,133.66,60.2917168,68.3421674,91.1358489269,1.4817168,0.4321674,1.543455,58.81,67.91,89.8353171086,132.6,64.5417168,27.0421674,69.9779395608,1.4817168,0.4321674,1.543455,63.06,26.61,68.4445447059,129.92
2021-06-21 09:00:00,67.9591888,51.7560134,85.4232770702,2.0091888,0.5860134,2.092905,65.95,51.17,83.4731777279,133.82,61.4691888,67.4760134,91.2769059296,2.0091888,0.5860134,2.092905,59.46,66.89,89.497283199,132.71,65.5991888,26.2360134,70.6511285851,2.0091888,0.5860134,2.092905,63.59,25.65,68.5682915056,130.01
2021-06-21 09:30:00,68.93673024,52.91279632,86.9024556073,3.02673024,0.88279632,3.152844,65.91,52.03,83.9717154761,133.44,62.46673024,66.53279632,91.2617410147,3.02673024,0.88279632,3.152844,59.44,65.65,88.5609174523,132.41,66.31673024,25.45279632,71.0334678179,3.02673024,0.88279632,3.152844,63.29,24.57,67.8918920049,129.84
2021-06-21 10:00:00,69.66889792,54.15717856,88.2425936097,3.17889792,0.92717856,3.311352,66.49,53.23,85.17248969,133.44,63.14889792,65.76717856,91.1762309171,3.17889792,0.92717856,3.311352,59.97,64.84,88.3211554499,132.41,67.00889792,24.38717856,71.3086732352,3.17889792,0.92717856,3.311352,63.83,23.46,68.0047093957,129.84
2021-06-21 10:30:00,71.07526176,62.87778468,94.8963046726,2.97526176,0.86778468,3.099231,68.1,62.01,92.1023892198,133.65,63.64526176,68.76778468,93.7002003962,2.97526176,0.86778468,3.099231,60.67,67.9,91.0563501355,132.57,67.39526176,25.69778468,72.1283400971,2.97526176,0.86778468,3.099231,64.42,24.83,69.0395922641,129.95
2021-06-21 11:00:00,71.61164448,68.54922964,99.1323585383,3.87164448,1.12922964,4.032963,67.74,67.42,95.5728204041,133.92,63.66164448,71.45922964,95.7038477734,3.87164448,1.12922964,4.032963,59.79,70.33,92.3100915393,132.76,67.08164448,27.48922964,72.4955500175,3.87164448,1.12922964,4.032963,63.21,26.36,68.4861569954,129.95
2021-06-21 11:30:00,71.5221744,68.7981342,99.2401365391,3.4221744,0.9981342,3.564765,68.1,67.8,96.0960457043,134.02,63.5321744,71.4081342,95.5795941293,3.4221744,0.9981342,3.564765,60.11,70.41,92.5785083051,132.82,66.9721744,27.2781342,72.3143744307,3.4221744,0.9981342,3.564765,63.55,26.28,68.7694765139,130.02
2021-06-21 12:00:00,71.9026944,68.4566192,99.2789311701,2.9026944,0.8466192,3.02364,69.0,67.61,96.6028576182,134.22,63.8226944,71.4166192,95.7792765604,2.9026944,0.8466192,3.02364,60.92,70.57,93.2275243691,132.96,67.4726944,27.2266192,72.7588708176,2.9026944,0.8466192,3.02364,64.57,26.38,69.7509089547,130.22
2021-06-21 12:30:00,72.42626112,68.32307616,99.5670931372,2.61626112,0.76307616,2.725272,69.81,67.56,97.1482871697,134.37,64.30626112,71.21307616,95.9510158123,2.61626112,0.76307616,2.725272,61.69,70.45,93.6421838703,133.01,68.06626112,27.07307616,73.2527634675,2.61626112,0.76307616,2.725272,65.45,26.31,70.5401913805,130.35
2021-06-21 13:00:00,71.79472224,68.18512732,99.0136037581,3.03472224,0.88512732,3.161169,68.76,67.3,96.2144874746,134.22,63.734722239999996,72.02512732,96.1755363098,3.03472224,0.88512732,3.161169,60.7,71.14,93.5167877977,132.93,67.44472224,27.70512732,72.9134050628,3.03472224,0.88512732,3.161169,64.41,26.82,69.7707711008,130.25
2021-06-21 13:30:00,71.14812896,68.33820428,98.6517431104,2.90812896,0.84820428,3.029301,68.24,67.49,95.9770686154,134.44,63.12812896,73.07820428,96.5690665109,2.90812896,0.84820428,3.029301,60.22,72.23,94.0405300921,133.05,66.74812896,28.33820428,72.5145953686,2.90812896,0.84820428,3.029301,63.84,27.49,69.5071629402,130.46
2021-06-21 14:00:00,70.51051648,68.24515064,98.1281484598,3.00051648,0.87515064,3.125538,67.51,67.37,95.3746140228,135.12,62.55051648,73.60515064,96.5934020141,3.00051648,0.87515064,3.125538,59.55,72.73,93.9992308479,133.51,66.09051648,28.79515064,72.0910332078,3.00051648,0.87515064,3.125538,63.09,27.92,68.9918437208,131.11
2021-06-21 14:30:00,69.78484192,68.18349556,97.5649180217,3.23484192,0.94349556,3.369627,66.55,67.24,94.6050743882,135.35,61.89484192,73.68349556,96.2300835199,3.23484192,0.94349556,3.369627,58.66,72.74,93.4457232836,133.65,65.30484192,28.94349556,71.4314238513,3.23484192,0.94349556,3.369627,62.07,28.0,68.0932074439,131.36
2021-06-21 15:00:00,68.78376256,68.19151408,96.8570523216,3.67376256,1.07151408,3.826836,65.11,67.12,93.5115313745,135.35,61.02376256,73.94151408,95.8709919706,3.67376256,1.07151408,3.826836,57.35,72.87,92.731113441,133.65,64.25376256,29.25151408,70.5988461598,3.67376256,1.07151408,3.826836,60.58,28.18,66.8135375504,131.36
2021-06-21 15:30:00,68.46196448,68.02598964,96.5120502682,3.55196448,1.03598964,3.699963,64.91,66.99,93.2789804833,135.26,60.71196448,74.39598964,96.0245067966,3.55196448,1.03598964,3.699963,57.16,73.36,92.9997591395,133.56,63.91196448,29.60598964,70.4361684524,3.55196448,1.03598964,3.699963,60.36,28.57,66.7800456723,131.27
2021-06-21 16:00:00,69.65846912,67.40247016000001,96.929847332,2.40846912,0.7024701600000001,2.508822,67.25,66.7,94.7177517681,135.51,61.70846912,74.23247016,96.5318330251,2.40846912,0.7024701600000001,2.508822,59.3,73.53,94.4624311565,133.75,65.20846912,29.46247016,71.5554441877,2.40846912,0.7024701600000001,2.508822,62.8,28.76,69.0722636085,131.52
2021-06-21 16:30:00,71.26448352,66.99172436,97.8085770477,1.9944835200000002,0.58172436,2.077587,69.27,66.41,95.9615600123,135.51,63.13448352,74.98172436,98.0215384359,1.9944835200000002,0.58172436,2.077587,61.14,74.4,96.2988037309,133.71,66.74448352,28.55172436,72.5949519201,1.9944835200000002,0.58172436,2.077587,64.75,27.97,70.532853338,131.52
2021-06-21 17:00:00,73.06363456,66.73606008,98.9545168758,1.8036345599999999,0.52606008,1.8787859999999998,71.26,66.21,97.2715359188,135.73,64.75363456,75.16606008,99.2117421311,1.8036345599999999,0.52606008,1.8787859999999998,62.95,74.64,97.6413442144,133.88,68.53363456,28.10606008,74.073002364,1.8036345599999999,0.52606008,1.8787859999999998,66.73,27.58,72.2049118828,131.52
2021-06-21 17:30:00,75.166312,66.331841,100.2491276278,1.686312,0.491841,1.756575,73.48,65.84,98.6621305264,135.42,66.666312,75.021841,100.3627111168,1.686312,0.491841,1.756575,64.98,74.53,98.8793269597,133.65,70.756312,28.051841,76.1141345042,1.686312,0.491841,1.756575,69.07,27.56,74.3654388812,131.23
2021-06-21 18:00:00,75.85878976,66.21256368,100.6909110741,1.44878976,0.42256368,1.509156,74.41,65.79,99.3235732342,135.42,67.26878976,75.38256368,101.0327718255,1.44878976,0.42256368,1.509156,65.82,74.96,99.7560724969,133.65,71.62878976,28.24256368,76.9956227697,1.44878976,0.42256368,1.509156,70.18,27.82,75.4929453658,131.23
2021-06-21 18:30:00,75.15886016,65.95550088,99.994911655,0.97886016,0.28550088,1.019646,74.18,65.67,99.0717987118,135.65,66.58886016,76.05550088,101.0866732637,0.97886016,0.28550088,1.019646,65.61,75.77,100.228563793,133.77,71.08886016,28.57550088,76.6171344373,0.97886016,0.28550088,1.019646,70.11,28.29,75.6024880543,131.43
2021-06-21 19:00:00,73.9083408,65.9303494,99.0416771456,0.8583408,0.2503494,0.8941049999999999,73.05,65.68,98.2352528373,135.98,65.4183408,76.7903494,100.8777332913,0.8583408,0.2503494,0.8941049999999999,64.56,76.54,100.1317392239,134.0,69.9783408,29.6603494,76.0046347774,0.8583408,0.2503494,0.8941049999999999,69.12,29.41,75.1167258339,131.72
2021-06-21 19:30:00,72.04131808,65.43538444,97.3228701155,0.60131808,0.17538444,0.626373,71.44,65.26,96.7602252994,136.38,63.70131808,76.97538444,99.915302806,0.60131808,0.17538444,0.626373,63.1,76.8,99.3974345745,134.25,68.13131808,30.54538444,74.6652329663,0.60131808,0.17538444,0.626373,67.53,30.37,74.0448364169,132.15
2021-06-21 20:00:00,69.80324608,64.47636344,95.024705239,0.67324608,0.19636344,0.701298,69.13,64.28,94.3974326981,136.28,61.64324608,78.56636344,99.8627220311,0.67324608,0.19636344,0.701298,60.97,78.37,99.293493241,134.2,65.86324608,32.80636344,73.5814152239,0.67324608,0.19636344,0.701298,65.19,32.61,72.8913451653,132.15
2021-06-21 20:30:00,67.13150784,63.60002312,92.4748738076,0.6515078400000001,0.19002312000000002,0.678654,66.48,63.41,91.8717502827,136.67,59.22150784,78.45002312,98.2934032292,0.6515078400000001,0.19002312000000002,0.678654,58.57,78.26,97.7500511509,134.48,63.44150784,34.31002312,72.1249097296,0.6515078400000001,0.19002312000000002,0.678654,62.79,34.12,71.4615875838,132.56
2021-06-21 21:00:00,65.08754208,62.62011644,90.3198046775,0.37754208,0.11011644,0.393273,64.71,62.51,89.9715743999,136.13,57.32754208,78.95011644,97.5682733619,0.37754208,0.11011644,0.393273,56.95,78.84,97.2576377463,134.16,61.38754208,34.97011644,70.6494116497,0.37754208,0.11011644,0.393273,61.01,34.86,70.2669175359,132.18
2021-06-21 21:30:00,63.82112864,62.05741252,89.0183065979,0.23112864,0.06741252,0.240759,63.59,61.99,88.8056766204,136.13,56.17112864,79.29741252,97.176516325,0.23112864,0.06741252,0.240759,55.94,79.23,96.9880224564,134.12,60.12112864,35.38741252,69.7625907905,0.23112864,0.06741252,0.240759,59.89,35.32,69.5292348584,132.18
2021-06-21 22:00:00,62.77226752,61.73191136,88.0408226322,0.21226752000000002,0.06191136,0.221112,62.56,61.67,87.8461296814,135.93,55.20226752,80.04191136,97.23167135,0.21226752000000002,0.06191136,0.221112,54.99,79.98,97.0602931172,134.05,59.05226752,36.01191136,69.1666687,0.21226752000000002,0.06191136,0.221112,58.84,35.95,68.9532312513,132.05
2021-06-21 22:30:00,60.90290688,61.02209784,86.2140388291,0.21290688,0.06209784,0.221778,60.69,60.96,86.0197518015,136.23,53.50290688,80.54209784,96.693280889,0.21290688,0.06209784,0.221778,53.29,80.48,96.5238545646,134.25,57.15290688,36.62209784,67.8795463673,0.21290688,0.06209784,0.221778,56.94,36.56,67.6668101805,132.33
2021-06-21 23:00:00,55.27089888,39.37442884,67.8617558679,0.22089888,0.06442884,0.230103,55.05,39.31,67.6445016243,136.23,50.27089888,68.93442884,85.3177516915,0.22089888,0.06442884,0.230103,50.05,68.87,85.1356529311,134.25,54.04089888,29.15442884,61.403578664,0.22089888,0.06442884,0.230103,53.82,29.09,61.178595113,132.33
2021-06-21 23:30:00,50.96505472,34.58564096,61.5922346017,0.22505472,0.06564096,0.234432,50.74,34.52,61.3691942264,135.64,46.60505472,67.55564096,82.0718937942,0.22505472,0.06564096,0.234432,46.38,67.49,81.8901978261,133.85,50.16505472,28.37564096,57.634275522,0.22505472,0.06564096,0.234432,49.94,28.31,57.4060946242,132.15
2021-06-22 00:00:00,48.33984992,34.37703956,59.317130234,0.22984992,0.06703956,0.239427,48.11,34.31,59.0910162377,135.99,44.10984992,68.53703956,81.504629633,0.22984992,0.06703956,0.239427,43.88,68.47,81.3240142885,134.08,47.46984992,29.04703956,55.6517489269,0.22984992,0.06703956,0.239427,47.24,28.98,55.4207361914,132.66
2021-06-22 00:30:00,45.1069728,17.7562004,48.4759904264,0.2269728,0.06620039999999999,0.23643000000000003,44.88,17.69,48.240548297,136.58,42.3969728,59.7662004,73.2768859386,0.2269728,0.06620039999999999,0.23643000000000003,42.17,59.7,73.0917156728,134.47,45.7869728,21.9262004,50.7661810871,0.2269728,0.06620039999999999,0.23643000000000003,45.56,21.86,50.5328922584,133.26
2021-06-22 01:00:00,43.17665312,7.7761071600000005,43.8713028893,0.22665312,0.06610716,0.236097,42.95,7.71,43.6365282762,135.89,41.36665312,54.10610716,68.1077882651,0.22665312,0.06610716,0.236097,41.14,54.04,67.9177532019,134.01,44.89665312,17.87610716,48.3245762379,0.22665312,0.06610716,0.236097,44.67,17.81,48.0895518798,132.67
2021-06-22 01:30:00,43.14569408,7.63582744,43.8161702838,0.22569408,0.06582744,0.235098,42.92,7.57,43.5824655108,135.4,41.35569408,54.08582744,68.0850215738,0.22569408,0.06582744,0.235098,41.13,54.02,67.8957826378,133.69,44.90569408,17.965827439999998,48.3662311578,0.22569408,0.06582744,0.235098,44.68,17.9,48.1322386764,132.34
2021-06-22 02:00:00,43.48688288,8.48909084,44.3077154219,0.23688288000000002,0.06909084,0.246753,43.25,8.42,44.0619892878,135.29,41.68688288,53.07909084,67.4921187151,0.23688288000000002,0.06909084,0.246753,41.45,53.01,67.29162355,133.59,45.49688288,18.72909084,49.2010690482,0.23688288000000002,0.06909084,0.246753,45.26,18.66,48.9557269377,132.34
2021-06-22 02:30:00,42.95432544,8.36834492,43.7618929059,0.23432544,0.06834492,0.244089,42.72,8.3,43.5188281092,135.0,41.16432544,53.34834492,67.3835854985,0.23432544,0.06834492,0.244089,40.93,53.28,67.1864815272,133.37,45.00432544,19.06834492,48.877306455,0.23432544,0.06834492,0.244089,44.77,19.0,48.634893852,132.17
2021-06-22 03:00:00,42.08944032,8.06983676,42.8560760194,0.23944032,0.06983676,0.249417,41.85,8.0,42.6077751121,135.24,40.31944032,53.74983676,67.1915338376,0.23944032,0.06983676,0.249417,40.08,53.68,66.9921547646,133.54,44.07944032,19.40983676,48.1636670321,0.23944032,0.06983676,0.249417,43.84,19.34,47.9163980282,132.39
2021-06-22 03:30:00,41.86647328,8.22188804,42.6661578754,0.24647328000000002,0.07188804,0.256743,41.62,8.15,42.4104574368,135.44,40.08647328,53.68188804,66.9975405785,0.24647328000000002,0.07188804,0.256743,39.84,53.61,66.7926470504,133.69,43.81647328,19.28188804,47.8714375916,0.24647328000000002,0.07188804,0.256743,43.57,19.21,47.616898261,132.62
2021-06-22 04:00:00,41.55327648,8.22095564,42.3586932973,0.24327648000000002,0.07095564,0.253413,41.31,8.15,42.1062774417,135.44,39.79327648,53.53095564,66.7013348048,0.24327648000000002,0.07095564,0.253413,39.55,53.46,66.4994293209,133.69,43.49327648,19.21095564,47.5470915574,0.24327648000000002,0.07095564,0.253413,43.25,19.14,47.2958993994,132.62
2021-06-22 04:30:00,41.4213584,8.0203962,42.1907061674,0.2413584,0.07039619999999999,0.251415,41.18,7.95,41.9403731505,135.26,39.6613584,53.6803962,66.7428519493,0.2413584,0.07039619999999999,0.251415,39.42,53.61,66.5429823498,133.54,43.3313584,19.4103962,47.4802074704,0.2413584,0.07039619999999999,0.251415,43.09,19.34,47.2311729687,132.62
2021-06-22 05:00:00,41.07071904,8.36020972,41.9129701766,0.24071904,0.07020972,0.250749,40.83,8.29,41.6630891798,135.26,39.32071904,53.52020972,66.4118347457,0.24071904,0.07020972,0.250749,39.08,53.45,66.2129058417,133.56,42.98071904,19.12020972,47.0417328436,0.24071904,0.07020972,0.250749,42.74,19.05,46.7932698152,132.62
2021-06-22 05:30:00,42.045744,8.584592,42.9131659088,0.25574399999999997,0.07459199999999999,0.2664,41.79,8.51,42.6476752004,135.36,40.265744,53.594592,67.0351432572,0.25574399999999997,0.07459199999999999,0.2664,40.01,53.52,66.8220809314,133.65,44.005744,19.024592,47.9420546677,0.25574399999999997,0.07459199999999999,0.2664,43.75,18.95,47.6777201636,132.75
2021-06-22 06:00:00,43.52668288,9.07736584,44.4631385884,0.43668288,0.12736584,0.454878,43.09,8.95,44.0096648476,135.77,41.72668288,53.11736584,67.546803166,0.43668288,0.12736584,0.454878,41.29,52.99,67.1774084049,133.9,45.52668288,18.62736584,49.1900153709,0.43668288,0.12736584,0.454878,45.09,18.5,48.737645614,133.18
2021-06-22 06:30:00,48.04495424,10.45477832,49.169299544,0.80495424,0.23477832,0.838494,47.24,10.22,48.3328666644,134.63,46.16495424,51.02477832,68.8093816466,0.80495424,0.23477832,0.838494,45.36,50.79,68.0966496973,133.19,50.22495424,17.01477832,53.0287536124,0.80495424,0.23477832,0.838494,49.42,16.78,52.1910413768,132.05
2021-06-22 07:00:00,52.5724864,12.6044752,54.0623632608,1.1124864,0.32447519999999996,1.15884,51.46,12.28,52.9049147055,134.63,50.6224864,48.0844752,69.8194305661,1.1124864,0.32447519999999996,1.15884,49.51,47.76,68.7914071669,133.19,55.1724864,15.9144752,57.4218928323,1.1124864,0.32447519999999996,1.15884,54.06,15.59,56.2630580399,132.05
2021-06-22 07:30:00,60.02822048,34.45864764,69.2155015237,1.29822048,0.37864764,1.352313,58.73,34.08,67.9018357631,133.36,55.67822048,59.06864764,81.1736987567,1.29822048,0.37864764,1.352313,54.38,58.69,80.0106274191,132.34,59.86822048,20.95864764,63.4308184902,1.29822048,0.37864764,1.352313,58.57,20.58,62.0804421698,130.85
2021-06-22 08:00:00,64.70878944,53.73589692,84.1116760538,1.76878944,0.51589692,1.842489,62.94,53.22,82.4245837114,133.36,58.08878944,70.86589692,91.6312326932,1.76878944,0.51589692,1.842489,56.32,70.35,90.1169512356,132.34,62.17878944,25.54589692,67.2219808223,1.76878944,0.51589692,1.842489,60.41,25.03,65.3901292245,130.07
2021-06-22 08:30:00,67.01926784,60.16270312,90.0618293647,2.88926784,0.84270312,3.009654,64.13,59.32,87.3585674104,133.82,59.39926784,79.89270312,99.5545932228,2.88926784,0.84270312,3.009654,56.51,79.05,97.1714083463,132.74,64.18926784,20.61270312,67.4176952717,2.88926784,0.84270312,3.009654,61.3,19.77,64.4091833514,130.21
2021-06-22 09:00:00,67.37029568,61.13258624,90.9722476385,4.02029568,1.17258624,4.187808,63.35,59.96,87.2262810167,134.73,59.81029568,79.79258624,99.7202501411,4.02029568,1.17258624,4.187808,55.79,78.62,96.4034672613,133.4,64.39029568,20.48258624,67.5695679788,4.02029568,1.17258624,4.187808,60.37,19.31,63.3830655617,131.45
2021-06-22 09:30:00,68.81764768,61.91139724,92.5682977072,4.66764768,1.36139724,4.862133,64.15,60.55,88.2129525637,134.73,61.17764768,78.92139724,99.8563544196,4.66764768,1.36139724,4.862133,56.51,77.56,95.9631892967,133.42,65.61764768,19.86139724,68.5576457252,4.66764768,1.36139724,4.862133,60.95,18.5,63.695780865,131.57
2021-06-22 10:00:00,69.21907552,62.41473036,93.2034279507,5.39907552,1.57473036,5.6240369999999995,63.82,60.84,88.1731138159,134.48,61.61907552,78.88473036,100.0985072412,5.39907552,1.57473036,5.6240369999999995,56.22,77.31,95.5903996226,133.22,65.89907552,19.79473036,68.8078447883,5.39907552,1.57473036,5.6240369999999995,60.5,18.22,63.1840043049,131.32
2021-06-22 10:30:00,69.82985536,62.51412448,93.7241935633,4.77985536,1.3941244799999999,4.979016,65.05,61.12,89.258931766,134.57,62.10985536,78.93412448,100.4401819008,4.77985536,1.3941244799999999,4.979016,57.33,77.54,96.4322586068,133.27,66.54985536,19.64412448,69.3885788514,4.77985536,1.3941244799999999,4.979016,61.77,18.25,64.4095909007,131.42
2021-06-22 11:00:00,69.92683968,61.94407824,93.4175130082,3.47683968,1.01407824,3.621708,66.45,60.93,90.1557951548,134.79,62.08683968,78.27407824,99.9079926021,3.47683968,1.01407824,3.621708,58.61,77.26,96.9754592668,133.4,66.82683968,19.12407824,69.5094013076,3.47683968,1.01407824,3.621708,63.35,18.11,65.8877424109,131.6
2021-06-22 11:30:00,70.03939584,62.35815712,93.7766321054,4.75939584,1.38815712,4.957704,65.28,60.97,89.3242369125,134.63,62.29939584,77.86815712,99.7229392632,4.75939584,1.38815712,4.957704,57.54,76.48,95.7081083294,133.27,66.72939584,19.13815712,69.4196033345,4.75939584,1.38815712,4.957704,61.97,17.75,64.4619531197,131.39
2021-06-22 12:00:00,69.75335168,62.24764424,93.4895677818,4.96335168,1.44764424,5.170158,64.79,60.8,88.850346651,134.2,62.04335168,78.09764424,99.742766773,4.96335168,1.44764424,5.170158,57.08,76.65,95.5685560213,132.97,66.37335168,19.38764424,69.1469635083,4.96335168,1.44764424,5.170158,61.41,17.94,63.9768059534,130.98
2021-06-22 12:30:00,70.50797728,62.16191004,93.9972229374,4.73797728,1.38191004,4.9353929999999995,65.77,60.78,89.5539016459,134.27,62.71797728,77.74191004,99.886682049,4.73797728,1.38191004,4.9353929999999995,57.98,76.36,95.8776824918,133.01,67.14797728,19.17191004,69.8313180985,4.73797728,1.38191004,4.9353929999999995,62.41,17.79,64.8960106632,131.05
2021-06-22 13:00:00,70.26060512,61.79559316,93.5694820218,4.27060512,1.24559316,4.448547,65.99,60.55,89.5599385886,134.08,62.45060512,78.43559316,100.2607617875,4.27060512,1.24559316,4.448547,58.18,77.19,96.6602736392,132.85,67.04060512,19.50559316,69.8205621531,4.27060512,1.24559316,4.448547,62.77,18.26,65.3720161843,130.83
2021-06-22 13:30:00,70.35822816,61.59239988,93.5088444629,3.60822816,1.05239988,3.758571,66.75,60.54,90.1146719464,134.47,62.46822816,78.94239988,100.6686745133,3.60822816,1.05239988,3.758571,58.86,77.89,97.6286418015,133.1,67.18822816,19.69239988,70.0146314445,3.60822816,1.05239988,3.758571,63.58,18.64,66.2560638734,131.2
2021-06-22 14:00:00,68.50622944,62.12181692,92.4782331661,4.32622944,1.26181692,4.506489,64.18,60.86,88.4477925106,134.79,60.83622944,79.60181692,100.1873049315,4.32622944,1.26181692,4.506489,56.51,78.34,96.5946980947,133.31,65.25622944,20.02181692,68.2586890696,4.32622944,1.26181692,4.506489,60.93,18.76,63.7526666109,131.51
2021-06-22 14:30:00,67.98806816,61.45901988,91.6492691555,3.76806816,1.09901988,3.925071,64.22,60.36,88.1336371654,135.17,60.28806816,80.63901988,100.684172985,3.76806816,1.09901988,3.925071,56.52,79.54,97.5762368612,133.56,64.51806816,18.90901988,67.2319280693,3.76806816,1.09901988,3.925071,60.75,17.81,63.3068606077,131.87
2021-06-22 15:00:00,67.39788736,61.99480048,91.574180352,4.74788736,1.38480048,4.945716,62.65,60.61,87.1699179763,135.5,59.83788736,81.09480048,100.7816423194,4.74788736,1.38480048,4.945716,55.09,79.71,96.8947480517,133.78,63.77788736,19.10480048,66.5778665736,4.74788736,1.38480048,4.945716,59.03,17.72,61.6322910494,132.01
2021-06-22 15:30:00,67.4324128,61.7548704,91.4373791955,4.7824128,1.3948703999999998,4.98168,62.65,60.36,86.9962763571,135.67,59.8624128,81.4548704,101.0861235686,4.7824128,1.3948703999999998,4.98168,55.08,80.06,97.1772092623,133.87,63.8124128,19.4048704,66.6976238152,4.7824128,1.3948703999999998,4.98168,59.03,18.01,61.7162944448,132.17
2021-06-22 16:00:00,68.39452224,61.09340232,91.707221523,3.23452224,0.94340232,3.369294,65.16,60.15,88.6783406475,135.74,60.60452224,81.25340232,101.3657906027,3.23452224,0.94340232,3.369294,57.37,80.31,98.6965703558,133.92,64.87452224,19.18340232,67.6513603739,3.23452224,0.94340232,3.369294,61.64,18.24,64.2820908185,132.17
2021-06-22 16:30:00,69.4372096,60.8296028,92.3134153514,3.1872096,0.9296028,3.32001,66.25,59.9,89.314458516,136.05,61.5572096,81.8296028,102.3981149638,3.1872096,0.9296028,3.32001,58.37,80.9,99.7590442015,134.12,66.0472096,19.5096028,68.8684143665,3.1872096,0.9296028,3.32001,62.86,18.58,65.5484248476,132.51
2021-06-22 17:00:00,70.01703968,60.70580324,92.6691987262,3.27703968,0.95580324,3.413583,66.74,59.75,89.5784019728,136.05,62.07703968,82.31580324,103.0992255959,3.27703968,0.95580324,3.413583,58.8,81.36,100.3837118262,134.12,66.81703968,19.75580324,69.6764562335,3.27703968,0.95580324,3.413583,63.54,18.8,66.2628976125,132.51
2021-06-22 17:30:00,71.09255488,60.62741184,93.4335829656,2.56255488,0.74741184,2.669328,68.53,59.88,91.0053586334,136.11,63.00255488,82.07741184,103.4699157038,2.56255488,0.74741184,2.669328,60.44,81.33,101.3289815403,134.15,68.24255488,20.39741184,71.2257025681,2.56255488,0.74741184,2.669328,65.68,19.65,68.5564358759,132.51
2021-06-22 18:00:00,71.10582208,60.40128144,93.2971207126,2.09582208,0.6112814400000001,2.183148,69.01,59.79,91.308401585,136.11,62.96582208,82.07128144,103.442689386,2.09582208,0.6112814400000001,2.183148,60.87,81.46,101.6901593076,134.17,68.40582208,20.53128144,71.420515344,2.09582208,0.6112814400000001,2.183148,66.31,19.92,69.2374356833,132.65
2021-06-22 18:30:00,71.011616,60.494638,93.2858554856,2.381616,0.694638,2.48085,68.63,59.8,91.0281104934,136.11,62.881616,82.834638,103.9984369275,2.381616,0.694638,2.48085,60.5,82.14,102.0158301441,134.15,68.301616,20.984638,71.4525421535,2.381616,0.694638,2.48085,65.92,20.29,68.9719544453,132.65
2021-06-22 19:00:00,69.27024768,60.32382224,91.8549440329,2.07024768,0.6038222400000001,2.156508,67.2,59.72,89.9017152228,136.47,61.26024768,83.00382224,103.1622627333,2.07024768,0.6038222400000001,2.156508,59.19,82.4,101.4554882695,134.38,66.72024768,22.45382224,70.3971986919,2.07024768,0.6038222400000001,2.156508,64.65,21.85,68.2425453804,133.02
2021-06-22 19:30:00,68.16000864,61.57375252,91.8537629997,1.35000864,0.39375252,1.406259,66.81,61.18,90.5901125951,136.48,60.20000864,81.32375252,101.1809950741,1.35000864,0.39375252,1.406259,58.85,80.93,100.0649159296,134.36,65.28000864,26.20375252,70.3428473561,1.35000864,0.39375252,1.406259,63.93,25.81,68.9434623442,133.07
2021-06-22 20:00:00,67.71962944,69.11114192,96.7589693464,0.92962944,0.27114192,0.968364,66.79,68.84,95.9158469701,136.48,59.78962944,71.81114192,93.4432442311,0.92962944,0.27114192,0.968364,58.86,71.54,92.6416277923,134.36,62.48962944,43.54114192,76.1628835276,0.92962944,0.27114192,0.968364,61.56,43.27,75.2457739677,133.07
2021-06-22 20:30:00,65.32689248,68.66284364,94.7744109864,0.62689248,0.18284364,0.653013,64.7,68.48,94.2104049455,135.3,57.57689248,73.03284364,92.999434395,0.62689248,0.18284364,0.653013,56.95,72.85,92.4685081528,133.56,60.17689248,44.54284364,74.8687071351,0.62689248,0.18284364,0.653013,59.55,44.36,74.2563943375,131.08
2021-06-22 21:00:00,64.13696256,68.18911408,93.6125271822,0.47696256000000004,0.13911408,0.496836,63.66,68.05,93.1847525081,135.81,56.45696256,73.53911408,92.7113257438,0.47696256000000004,0.13911408,0.496836,55.98,73.4,92.3109982613,133.9,58.97696256,45.06911408,74.2260544335,0.47696256000000004,0.13911408,0.496836,58.5,44.93,73.7628287147,131.59
2021-06-22 21:30:00,63.03708256,67.92414908,92.6680301178,0.35708256,0.10414908,0.371961,62.68,67.82,92.3489837519,136.04,55.43708256,73.97414908,92.4415753591,0.35708256,0.10414908,0.371961,55.08,73.87,92.1443611948,134.03,57.88708256,45.44414908,73.5940555542,0.35708256,0.10414908,0.371961,57.53,45.34,73.2490034062,131.89
2021-06-22 22:00:00,61.70511456,67.57482508,91.5088965481,0.32511456,0.09482508,0.338661,61.38,67.48,91.2198158297,136.04,54.21511456,74.57482508,92.1991495756,0.32511456,0.09482508,0.338661,53.89,74.48,91.931509832,134.03,56.55511456,46.03482508,72.9224663807,0.32511456,0.09482508,0.338661,56.23,45.94,72.6105811848,131.89
2021-06-22 22:30:00,61.1312784,66.8037062,90.5525723592,0.32127839999999996,0.09370619999999999,0.334665,60.81,66.71,90.2667170113,136.16,53.7012784,74.9637062,92.2137980404,0.32127839999999996,0.09370619999999999,0.334665,53.38,74.87,91.9507547549,134.09,55.9912784,46.5537062,72.8166932634,0.32127839999999996,0.09370619999999999,0.334665,55.67,46.46,72.5098648461,131.95
2021-06-22 23:00:00,57.27383584,63.31445212,85.375711529,0.32383584,0.09445212,0.337329,56.95,63.22,85.0886061703,136.06,50.47383584,74.01445212,89.5865348533,0.32383584,0.09445212,0.337329,50.15,73.92,89.3263057559,134.05,52.52383584,46.08445212,69.8751032811,0.32383584,0.09445212,0.337329,52.2,45.99,69.5695342805,131.85
2021-06-22 23:30:00,51.5828768,39.7941724,65.1488245171,0.32287679999999996,0.09417239999999999,0.33633,51.26,39.7,64.8357740757,135.57,47.1928768,61.9341724,77.8653281733,0.32287679999999996,0.09417239999999999,0.33633,46.87,61.84,77.5949901733,133.75,49.4628768,38.5741724,62.7259352874,0.32287679999999996,0.09417239999999999,0.33633,49.14,38.48,62.4135401976,131.9
2021-06-23 00:00:00,48.49479488,39.41473184,62.4921292362,0.32479488,0.09473184,0.33832799999999996,48.17,39.32,62.1804736232,135.57,44.27479488,62.31473184,76.4420255223,0.32479488,0.09473184,0.33832799999999996,43.95,62.22,76.1769709295,133.75,46.32479488,38.97473184,60.5393784464,0.32479488,0.09473184,0.33832799999999996,46.0,38.88,60.2300124523,131.9
2021-06-23 00:30:00,46.85336608,39.52139844,61.2958305897,0.55336608,0.16139844,0.576423,46.3,39.36,60.7692323466,135.44,42.73336608,62.79139844,75.9532770496,0.55336608,0.16139844,0.576423,42.18,62.63,75.5093987527,133.66,44.66336608,39.37139844,59.5392583487,0.55336608,0.16139844,0.576423,44.11,39.21,59.0179311735,131.76
2021-06-23 01:00:00,45.74272672,39.69121196,60.5622766632,0.55272672,0.16121196000000002,0.575757,45.19,39.53,60.0396285798,135.73,41.68272672,63.11121196,75.6338203575,0.55272672,0.16121196000000002,0.575757,41.13,62.95,75.1956075845,133.88,43.58272672,39.55121196,58.8536526976,0.55272672,0.16121196000000002,0.575757,43.03,39.39,58.3365494352,132.06
2021-06-23 01:30:00,45.48496448,39.58186464,60.2959866171,0.55496448,0.16186464,0.5780879999999999,44.93,39.42,59.7715760207,136.13,41.42496448,63.34186464,75.6850018051,0.55496448,0.16186464,0.5780879999999999,40.87,63.18,75.2467228522,134.14,43.36496448,39.76186464,58.8347348426,0.55496448,0.16186464,0.5780879999999999,42.81,39.6,58.3168594833,132.47
2021-06-23 02:00:00,45.45272672,39.46121196,60.1925046466,0.55272672,0.16121196000000002,0.575757,44.9,39.3,59.6699254231,136.13,41.41272672,63.72121196,75.9960971895,0.55272672,0.16121196000000002,0.575757,40.86,63.56,75.560659076,134.14,43.43272672,40.06121196,59.0872444275,0.55272672,0.16121196000000002,0.575757,42.88,39.9,58.572215256,132.47
2021-06-23 02:30:00,45.00560384,39.37205112,59.7968459569,0.55560384,0.16205112,0.578754,44.45,39.21,59.2724775929,136.3,40.97560384,63.97205112,75.9698850503,0.55560384,0.16205112,0.578754,40.42,63.81,75.5347105641,134.28,42.98560384,40.22205112,58.8691390611,0.55560384,0.16205112,0.578754,42.43,40.06,58.3533075326,132.59
2021-06-23 03:00:00,44.24496448,39.41186464,59.2529489244,0.55496448,0.16186464,0.5780879999999999,43.69,39.25,58.7314106761,136.46,40.25496448,64.13186464,75.7189423294,0.55496448,0.16186464,0.5780879999999999,39.7,63.97,75.2877871902,134.4,42.16496448,40.37186464,58.3761225512,0.55496448,0.16186464,0.5780879999999999,41.61,40.21,57.8639455965,132.73
2021-06-23 03:30:00,43.82688256,39.32242408,58.881649692,0.55688256,0.16242408,0.580086,43.27,39.16,58.3592194944,136.59,39.86688256,64.10242408,75.4883374965,0.55688256,0.16242408,0.580086,39.31,63.94,75.0573094375,134.45,41.69688256,40.39242408,58.0532336591,0.55688256,0.16242408,0.580086,41.14,40.23,57.5408767747,132.92
2021-06-23 04:00:00,43.66560384,39.17205112,58.6611843356,0.55560384,0.16205112,0.578754,43.11,39.01,58.1399363605,136.47,39.71560384,64.21205112,75.5017661874,0.55560384,0.16205112,0.578754,39.16,64.05,75.0726854455,134.39,41.54560384,40.51205112,58.0281266661,0.55560384,0.16205112,0.578754,40.99,40.35,57.5178459263,132.92
2021-06-23 04:30:00,43.07720224,33.13251732,54.3452763061,0.55720224,0.16251732,0.580419,42.52,32.97,53.8049375058,136.47,39.60720224,61.33251732,73.0096442266,0.55720224,0.16251732,0.580419,39.05,61.17,72.571836135,134.41,41.48720224,38.12251732,56.3428280841,0.55720224,0.16251732,0.580419,40.93,37.96,55.8231717121,132.92
2021-06-23 05:00:00,41.13455488,12.39466184,42.9613692438,0.56455488,0.16466184,0.588078,40.57,12.23,42.3733147158,136.37,39.39455488,49.54466184,63.2977445967,0.56455488,0.16466184,0.588078,38.83,49.38,62.8184152936,134.37,41.50455488,29.14466184,50.715277674,0.56455488,0.16466184,0.588078,40.94,28.98,50.1589872306,132.81
2021-06-23 05:30:00,42.14328608,12.58470844,43.9821719352,0.63328608,0.18470844,0.659673,41.51,12.4,43.3225126233,135.21,40.38328608,49.23470844,63.6778321694,0.63328608,0.18470844,0.659673,39.75,49.05,63.1344992853,133.62,42.56328608,28.86470844,51.4276648824,0.63328608,0.18470844,0.659673,41.93,28.68,50.8002687001,131.92
2021-06-23 06:00:00,43.943216,13.728438,46.0377697368,0.7832159999999999,0.228438,0.8158500000000001,43.16,13.5,45.2220698332,135.07,42.153216,47.768438,63.7080629756,0.7832159999999999,0.228438,0.8158500000000001,41.37,47.54,63.0200642653,133.52,44.553216,29.138438,53.2356799996,0.7832159999999999,0.228438,0.8158500000000001,43.77,28.91,52.4557051235,131.77
2021-06-23 06:30:00,49.414984,25.716037,55.7059709789,1.014984,0.296037,1.057275,48.4,25.42,54.6693369267,134.55,46.574984,50.906037,68.9974908069,1.014984,0.296037,1.057275,45.56,50.61,68.0961504051,133.14,49.204984,31.556037,58.4543747002,1.014984,0.296037,1.057275,48.19,31.26,57.4409583834,131.33
