Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-23 07:00:00,55.08381472,42.25694596,69.425327698,1.46381472,0.42694596,1.524807,53.62,41.83,68.0062739753,133.69,50.60381472,58.43694596,77.3021520874,1.46381472,0.42694596,1.524807,49.14,58.01,76.0256515921,132.55,53.14381472,36.24694596,64.3281130954,1.46381472,0.42694596,1.524807,51.68,35.82,62.8800031807,130.31
2021-06-23 07:30:00,60.4430848,43.7263164,74.6013220128,2.1130848,0.6163164,2.20113,58.33,43.11,72.531793029,134.15,55.7130848,57.1063164,79.7814464065,2.1130848,0.6163164,2.20113,53.6,56.49,77.8722036416,132.87,58.3630848,33.7963164,67.4421282996,2.1130848,0.6163164,2.20113,56.25,33.18,65.3067752994,130.43
2021-06-23 08:00:00,63.96159552,44.71046536,78.0391658987,2.88159552,0.84046536,3.001662,61.08,43.87,75.2020165953,133.87,59.10159552,55.85046536,81.3158845118,2.88159552,0.84046536,3.001662,56.22,55.01,78.6561408919,132.74,61.66159552,31.96046536,69.4523124748,2.88159552,0.84046536,3.001662,58.78,31.12,66.5097195904,130.08
2021-06-23 08:30:00,68.32994624,74.25123432,100.9070232997,3.80994624,1.1112343199999999,3.968694,64.52,73.14,97.5309694405,133.41,60.36994624,71.80123432,93.808036217,3.80994624,1.1112343199999999,3.968694,56.56,70.69,90.5323682447,132.5,62.12994624,41.28123432,74.5940381449,3.80994624,1.1112343199999999,3.968694,58.32,40.17,70.8156148035,129.5
2021-06-23 09:00:00,69.8125728,84.6482504,109.7229311345,4.6225728,1.3482504,4.81518,65.19,83.3,105.7763021664,134.37,60.8425728,77.7682504,98.7406675853,4.6225728,1.3482504,4.81518,56.22,76.42,94.8720443545,133.15,62.2425728,44.9182504,76.7579773558,4.6225728,1.3482504,4.81518,57.62,43.57,72.2385582636,129.89
2021-06-23 09:30:00,70.45131328,85.14538304,110.5130028363,5.40131328,1.57538304,5.626368,65.05,83.57,105.9030094001,135.27,61.50131328,77.48538304,98.9262155347,5.40131328,1.57538304,5.626368,56.1,75.91,94.3903496127,133.76,62.72131328,44.69538304,77.0171435764,5.40131328,1.57538304,5.626368,57.32,43.12,71.7280753959,130.6
2021-06-23 10:00:00,70.2451488,85.6131684,110.7429254328,6.0451488,1.7631684,6.29703,64.2,83.85,105.6052200414,135.18,61.3751488,77.7731684,99.0735818127,6.0451488,1.7631684,6.29703,55.33,76.01,94.0155784963,133.7,62.3851488,44.9031684,76.8648250057,6.0451488,1.7631684,6.29703,56.34,43.14,70.9595321292,130.6
2021-06-23 10:30:00,69.90847488,86.29622184,111.0595910487,6.63847488,1.93622184,6.915078,63.27,84.36,105.45,135.42,61.11847488,78.19622184,99.2477560538,6.63847488,1.93622184,6.915078,54.48,76.26,93.7211715676,133.85,61.97847488,45.23622184,76.731004912,6.63847488,1.93622184,6.915078,55.34,43.3,70.2666748893,130.86
2021-06-23 11:00:00,69.15044256,85.35887908,109.8540938884,6.99044256,2.03887908,7.281711,62.16,83.32,103.9523352311,135.72,60.51044256,77.88887908,98.6315930275,6.99044256,2.03887908,7.281711,53.52,75.85,92.8310987762,134.04,61.15044256,44.33887908,75.53352119,6.99044256,2.03887908,7.281711,54.16,42.3,68.7211437623,131.14
2021-06-23 11:30:00,69.23378912,85.75610516,110.2153670235,7.08378912,2.06610516,7.378947,62.15,83.69,104.2431705197,135.12,60.59378912,75.99610516,97.1957575175,7.08378912,2.06610516,7.378947,53.51,73.93,91.2631634341,133.56,61.42378912,44.62610516,75.9234557407,7.08378912,2.06610516,7.378947,54.34,42.56,69.0231062761,130.42
2021-06-23 12:00:00,69.55793504,86.49689772,110.9955838861,7.01793504,2.04689772,7.310349,62.54,84.45,105.0859367375,134.37,60.85793504,75.79689772,97.2052362854,7.01793504,2.04689772,7.310349,53.84,73.75,91.3115989346,133.02,61.70793504,44.50689772,76.0837248796,7.01793504,2.04689772,7.310349,54.69,42.46,69.2376176655,129.83
2021-06-23 12:30:00,69.9009632,86.2406976,111.011722709,5.8309632,1.7006975999999998,6.07392,64.07,84.54,106.0753340791,134.88,61.0309632,75.8106976,97.3244077286,5.8309632,1.7006975999999998,6.07392,55.2,74.11,92.4085066431,133.29,62.1309632,44.4306976,76.3828742414,5.8309632,1.7006975999999998,6.07392,56.3,42.73,70.6791546356,130.34
2021-06-23 13:00:00,69.69804576,86.38484668,110.9962130827,6.18804576,1.80484668,6.445881,63.51,84.58,105.7700170181,134.88,60.87804576,76.59484668,97.8412336057,6.18804576,1.80484668,6.445881,54.69,74.79,92.6527938057,133.29,61.90804576,45.07484668,76.5790306353,6.18804576,1.80484668,6.445881,55.72,43.27,70.5479361853,130.34
2021-06-23 13:30:00,68.86660672,87.20442696,111.1180525502,6.66660672,1.94442696,6.944382,62.2,85.26,105.5372332402,135.27,60.14660672,76.97442696,97.6866250095,6.66660672,1.94442696,6.944382,53.48,75.03,92.1390867113,133.53,60.94660672,45.25442696,75.9108162923,6.66660672,1.94442696,6.944382,54.28,43.31,69.4411585445,130.74
2021-06-23 14:00:00,67.81417888,87.09246884,110.3805281099,6.93417888,2.02246884,7.223103,60.88,85.07,104.6101300066,135.55,59.26417888,76.89246884,97.0808666145,6.93417888,2.02246884,7.223103,52.33,74.87,91.3452012971,133.72,59.91417888,45.25246884,75.0832522403,6.93417888,2.02246884,7.223103,52.98,43.23,68.3791876231,131.01
2021-06-23 14:30:00,67.42901376,87.25554568,110.2733066003,7.21901376,2.10554568,7.519806,60.21,85.15,104.286943574,135.35,58.90901376,77.02554568,96.9701324609,7.21901376,2.10554568,7.519806,51.69,74.92,91.0212200533,133.55,59.46901376,45.36554568,74.7970342489,7.21901376,2.10554568,7.519806,52.25,43.26,67.8342841047,130.8
2021-06-23 15:00:00,66.51473824,87.13596532,109.6215620003,7.01473824,2.04596532,7.307019,59.5,85.09,103.8294664341,135.35,58.07473824,77.51596532,96.8576279966,7.01473824,2.04596532,7.307019,51.06,75.47,91.119945676,133.55,58.58473824,45.74596532,74.3294349347,7.01473824,2.04596532,7.307019,51.57,43.7,67.5955242601,130.8
2021-06-23 15:30:00,66.38367936,87.19815648,109.591566185,6.95367936,2.02815648,7.243416,59.43,85.17,103.8549652159,135.7,57.92367936,78.10815648,97.2421551556,6.95367936,2.02815648,7.243416,50.97,76.08,91.5756916436,133.76,58.27367936,45.37815648,73.8579636307,6.95367936,2.02815648,7.243416,51.32,43.35,67.1786044809,131.18
2021-06-23 16:00:00,67.31496832,86.68561576,109.7529085702,6.70496832,1.9556157600000001,6.984342,60.61,84.73,104.1765088684,135.84,58.73496832,78.78561576,98.2698822337,6.70496832,1.9556157600000001,6.984342,52.03,76.83,92.7899229443,133.89,59.05496832,44.74561576,74.0922358484,6.70496832,1.9556157600000001,6.984342,52.35,42.79,67.6129174049,131.24
2021-06-23 16:30:00,68.5442096,86.2137278,110.1413434223,6.1842096,1.8037277999999999,6.441885,62.36,84.41,104.9467374433,136.28,59.7742096,79.3937278,99.3796767316,6.1842096,1.8037277999999999,6.441885,53.59,77.59,94.2979119599,134.16,60.4042096,45.1537278,75.4156991059,6.1842096,1.8037277999999999,6.441885,54.22,43.35,69.4192401284,131.53
2021-06-23 17:00:00,69.69458016,86.13258588,110.7978197171,5.25458016,1.53258588,5.473521,64.44,84.6,106.3469491805,136.28,60.70458016,79.97258588,100.4024927217,5.25458016,1.53258588,5.473521,55.45,78.44,96.0600650635,134.16,61.85458016,45.33258588,76.6878897176,5.25458016,1.53258588,5.473521,56.6,43.8,71.5681493403,131.53
2021-06-23 17:30:00,69.29432128,73.70167704,101.1614559018,4.39432128,1.28167704,4.577418,64.9,72.42,97.2453926929,136.66,61.41432128,73.04167704,95.4295836892,4.39432128,1.28167704,4.577418,57.02,71.76,91.6557581388,134.37,63.27432128,41.44167704,75.6376383114,4.39432128,1.28167704,4.577418,58.88,40.16,71.2718738353,132.16
2021-06-23 18:00:00,70.26495104,73.21811072,101.4793332756,4.00495104,1.16811072,4.171824,66.26,72.05,97.8855969998,136.66,62.31495104,73.21811072,96.1459560279,4.00495104,1.16811072,4.171824,58.31,72.05,92.6890425023,134.37,64.54495104,41.93811072,76.9730851371,4.00495104,1.16811072,4.171824,60.54,40.77,72.9882490542,132.16
2021-06-23 18:30:00,69.70153536,67.08461448,96.7401133526,3.10153536,0.90461448,3.230766,66.6,66.18,93.8901081052,137.11,62.28153536,70.42461448,94.013913712,3.10153536,0.90461448,3.230766,59.18,69.52,91.2978794934,134.63,64.83153536,40.20461448,76.2859030399,3.10153536,0.90461448,3.230766,61.73,39.3,73.1784319318,132.65
2021-06-23 19:00:00,67.61915872,45.81808796,81.6801555478,2.11915872,0.61808796,2.207457,65.5,45.2,79.5819703199,137.11,62.42915872,57.12808796,84.6228000745,2.11915872,0.61808796,2.207457,60.31,56.51,82.6479049946,134.59,65.58915872,31.43808796,72.7343874394,2.11915872,0.61808796,2.207457,63.47,30.82,70.55716335,132.71
2021-06-23 19:30:00,67.28657216,45.05941688,80.9804534601,1.26657216,0.36941688,1.319346,66.02,44.69,79.7235002995,135.34,62.10657216,55.38941688,83.2178695219,1.26657216,0.36941688,1.319346,60.84,55.02,82.0286901029,133.42,65.60657216,32.20941688,73.0867214091,1.26657216,0.36941688,1.319346,64.34,31.84,71.7873331445,131.41
2021-06-23 20:00:00,66.82893024,44.52177132,80.3012704662,0.82893024,0.24177132,0.8634689999999999,66.0,44.28,79.4777855756,134.04,61.65893024,55.61177132,83.0330824894,0.82893024,0.24177132,0.8634689999999999,60.83,55.37,82.2564635758,132.56,65.14893024,32.51177132,72.8107024124,0.82893024,0.24177132,0.8634689999999999,64.32,32.27,71.9612069104,130.33
2021-06-23 20:30:00,64.80905024,43.60680632,78.1138051207,0.70905024,0.20680632000000002,0.738594,64.1,43.4,77.4103998181,134.04,59.73905024,56.21680632,82.0309907072,0.70905024,0.20680632000000002,0.738594,59.03,56.01,81.3735890815,132.56,63.10905024,33.21680632,71.3169576209,0.70905024,0.20680632000000002,0.738594,62.4,33.01,70.5933431706,130.26
2021-06-23 21:00:00,62.98122816,42.59827488,76.0345192876,0.61122816,0.17827488,0.6366959999999999,62.37,42.42,75.428597362,133.79,58.00122816,57.19827488,81.4603284877,0.61122816,0.17827488,0.6366959999999999,57.39,57.02,80.9005098871,132.45,61.07122816,33.13827488,69.4826609378,0.61122816,0.17827488,0.6366959999999999,60.46,32.96,68.8605344156,130.07
2021-06-23 21:30:00,62.18327616,42.39428888,75.2597871617,0.56327616,0.16428888,0.586746,61.62,42.23,74.7020568659,133.79,57.24327616,57.86428888,81.3945243436,0.56327616,0.16428888,0.586746,56.68,57.7,80.8820894883,132.45,60.23327616,33.66428888,69.0024050506,0.56327616,0.16428888,0.586746,59.67,33.5,68.4306868298,129.93
2021-06-23 22:00:00,61.00729216,42.04962688,74.0949446146,0.54729216,0.15962688,0.5700959999999999,60.46,41.89,73.5539509476,134.16,56.12729216,58.41962688,81.0131207275,0.54729216,0.15962688,0.5700959999999999,55.58,58.26,80.5193392919,132.71,59.02729216,34.17962688,68.2090031697,0.54729216,0.15962688,0.5700959999999999,58.48,34.02,67.6555304465,130.25
2021-06-23 22:30:00,59.37080864,41.41065252,72.3860142617,0.55080864,0.16065252,0.573759,58.82,41.25,71.8425702491,134.32,54.59080864,59.10065252,80.4552267802,0.55080864,0.16065252,0.573759,54.04,58.94,79.964024411,132.83,57.29080864,34.92065252,67.0946251726,0.55080864,0.16065252,0.573759,56.74,34.76,66.5408536164,130.38
2021-06-23 23:00:00,55.64240704,40.81111872,69.0045279122,0.55240704,0.16111872,0.5754239999999999,55.09,40.65,68.4640825543,134.32,51.07240704,59.91111872,78.7256813698,0.55240704,0.16111872,0.5754239999999999,50.52,59.75,78.2453378803,132.87,53.52240704,35.67111872,64.3201116766,0.55240704,0.16111872,0.5754239999999999,52.97,35.51,63.7713180043,130.47
2021-06-23 23:30:00,51.53921024,39.59018632,64.9897918524,0.54921024,0.16018632,0.572094,50.99,39.43,64.4570011713,134.5,47.16921024,62.48018632,78.2860656646,0.54921024,0.16018632,0.572094,46.62,62.32,77.8280592075,132.97,49.17921024,36.32018632,61.1371462709,0.54921024,0.16018632,0.572094,48.63,36.16,60.6005156744,130.59
2021-06-24 00:00:00,48.84368576,40.16149168,63.2348879384,0.55368576,0.16149168,0.5767559999999999,48.29,40.0,62.7050564149,135.53,44.60368576,62.51149168,76.7930685377,0.55368576,0.16149168,0.5767559999999999,44.05,62.35,76.3408475195,133.7,46.69368576,38.78149168,60.6984710415,0.55368576,0.16149168,0.5767559999999999,46.14,38.62,60.1697930859,131.46
2021-06-24 00:30:00,46.93729216,40.28962688,61.8576060759,0.54729216,0.15962688,0.5700959999999999,46.39,40.13,61.3388050096,135.95,42.79729216,63.23962688,76.3600590895,0.54729216,0.15962688,0.5700959999999999,42.25,63.08,75.9219922025,133.98,44.73729216,39.48962688,59.6729079309,0.54729216,0.15962688,0.5700959999999999,44.19,39.33,59.1574593775,132.12
2021-06-24 01:00:00,45.3530464,33.5713052,56.4263356119,0.5530463999999999,0.16130519999999998,0.5760900000000001,44.8,33.41,55.8862067061,136.45,42.2130464,52.1513052,67.0947085874,0.5530463999999999,0.16130519999999998,0.5760900000000001,41.66,51.99,66.6221862445,134.32,43.1930464,44.0213052,61.6726403588,0.5530463999999999,0.16130519999999998,0.5760900000000001,42.64,43.86,61.1708198408,132.65
2021-06-24 01:30:00,45.35729216,32.34962688,55.7115994328,0.54729216,0.15962688,0.5700959999999999,44.81,32.19,55.1736549451,135.7,42.39729216,50.32962688,65.8073075302,0.54729216,0.15962688,0.5700959999999999,41.85,50.17,65.3333865646,133.82,43.32729216,45.19962688,62.6119838051,0.54729216,0.15962688,0.5700959999999999,42.78,45.04,62.1186767406,131.69
2021-06-24 02:00:00,45.58952992,32.62027956,56.0578975426,0.54952992,0.16027956000000002,0.572427,45.04,32.46,55.5180439137,135.78,42.61952992,50.15027956,65.8139413084,0.54952992,0.16027956000000002,0.572427,42.07,49.99,65.336704845,133.87,43.67952992,44.93027956,62.6628387114,0.54952992,0.16027956000000002,0.572427,43.13,44.77,62.1655032956,131.69
2021-06-24 02:30:00,44.25080864,32.32065252,54.7974328287,0.55080864,0.16065252,0.573759,43.7,32.16,54.258230712,135.71,41.34080864,50.60065252,65.3413230235,0.55080864,0.16065252,0.573759,40.79,50.44,64.8692353894,133.83,42.34080864,45.36065252,62.0510505417,0.55080864,0.16065252,0.573759,41.79,45.2,61.558460832,131.62
2021-06-24 03:00:00,43.031448,32.190839,53.7397025718,0.5514479999999999,0.16083899999999998,0.574425,42.48,32.03,53.2021738278,135.86,40.151448,50.830839,64.7758671879,0.5514479999999999,0.16083899999999998,0.574425,39.6,50.67,64.3087000335,133.93,41.081448,45.600839,61.3768839815,0.5514479999999999,0.16083899999999998,0.574425,40.53,45.44,60.8890343165,131.74
2021-06-24 03:30:00,42.62528416,32.13195788,53.3795613219,0.55528416,0.16195788,0.578421,42.07,31.97,52.8390556312,135.94,39.77528416,50.86195788,64.5678866728,0.55528416,0.16195788,0.578421,39.22,50.7,64.0991294793,133.98,40.66528416,45.63195788,61.1223438341,0.55528416,0.16195788,0.578421,40.11,45.47,60.6327716668,131.83
2021-06-24 04:00:00,42.35952992,32.04027956,53.1122329537,0.54952992,0.16027956000000002,0.572427,41.81,31.88,52.5776616064,135.94,39.49952992,51.00027956,64.5076846515,0.54952992,0.16027956000000002,0.572427,38.95,50.84,64.045359707,133.98,40.34952992,45.79027956,61.0314203255,0.54952992,0.16027956000000002,0.572427,39.8,45.63,60.5486325197,131.83
2021-06-24 04:30:00,42.18080864,31.91065252,52.8914961197,0.55080864,0.16065252,0.573759,41.63,31.75,52.3557007402,135.94,39.35080864,51.16065252,64.5437720225,0.55080864,0.16065252,0.573759,38.8,51.0,64.0815105939,134.02,40.15080864,45.97065252,61.0359592991,0.55080864,0.16065252,0.573759,39.6,45.81,60.5534152629,131.83
2021-06-24 05:00:00,41.701448,31.990839,52.5587722956,0.5514479999999999,0.16083899999999998,0.574425,41.15,31.83,52.0237580342,136.1,38.881448,51.130839,64.2349569582,0.5514479999999999,0.16083899999999998,0.574425,38.33,50.97,63.7740527174,134.1,39.761448,45.850839,60.6899677382,0.5514479999999999,0.16083899999999998,0.574425,39.21,45.69,60.2079745549,131.96
2021-06-24 05:30:00,42.64528416,32.35195788,53.5282116249,0.55528416,0.16195788,0.578421,42.09,32.19,52.9883402269,136.1,39.78528416,50.85195788,64.5661711419,0.55528416,0.16195788,0.578421,39.23,50.69,64.0973400384,134.1,40.72528416,45.56195788,61.1100709848,0.55528416,0.16195788,0.578421,40.17,45.4,60.6200371165,131.96
2021-06-24 06:00:00,44.03533408,32.34072244,54.6354552967,0.58533408,0.17072244,0.609723,43.45,32.17,54.0630317315,136.1,41.12533408,50.25072244,64.9340296681,0.58533408,0.17072244,0.609723,40.54,50.08,64.4321193195,134.14,42.11533408,45.04072244,61.6633444,0.58533408,0.17072244,0.609723,41.53,44.87,61.1396581606,131.96
2021-06-24 06:30:00,49.01940992,33.49524456,59.3703120847,0.66940992,0.19524456,0.697302,48.35,33.3,58.7078572254,134.11,45.95940992,47.48524456,66.0841570357,0.66940992,0.19524456,0.697302,45.29,47.29,65.4792196044,132.81,47.20940992,42.09524456,63.2513873331,0.66940992,0.19524456,0.697302,46.54,41.9,62.6225326859,130.02
2021-06-24 07:00:00,53.65577344,34.35918392,63.7141706616,0.78577344,0.22918392,0.818514,52.87,34.13,62.9292761757,134.11,50.42577344,45.66918392,68.0325876837,0.78577344,0.22918392,0.818514,49.64,45.44,67.2972748334,132.81,51.89577344,39.43918392,65.1814431354,0.78577344,0.22918392,0.818514,51.11,39.21,64.4178251729,130.02
2021-06-24 07:30:00,58.18558336,26.43787848,63.9102771819,1.05558336,0.30787848,1.099566,57.13,26.13,62.8220805131,133.09,54.80558336,53.89787848,76.8676347501,1.05558336,0.30787848,1.099566,53.75,53.59,75.9009262131,132.14,58.95558336,19.37787848,62.0585448081,1.05558336,0.30787848,1.099566,57.9,19.07,60.959616960700004,128.91
2021-06-24 08:00:00,61.690808,21.537319,65.3422673421,1.190808,0.347319,1.240425,60.5,21.19,64.1035576236,133.52,58.170808,58.617319,82.5822801218,1.190808,0.347319,1.240425,56.98,58.27,81.4991613454,132.47,64.140808,6.537319,64.4730935399,1.190808,0.347319,1.240425,62.95,6.19,63.2536054308,130.24
2021-06-24 08:30:00,65.33118752,29.92659636,71.8593433902,1.29118752,0.37659636,1.344987,64.04,29.55,70.5288884075,133.43,60.88118752,61.12659636,86.27270586,1.29118752,0.37659636,1.344987,59.59,60.75,85.0971832671,132.44,66.94118752,7.81659636,67.3960070423,1.29118752,0.37659636,1.344987,65.65,7.44,66.0702361128,130.79
2021-06-24 09:00:00,67.71031808,36.30675944,76.8301240109,1.60031808,0.46675944,1.666998,66.11,35.84,75.1999847074,133.3,62.55031808,63.62675944,89.2239138838,1.60031808,0.46675944,1.666998,60.95,63.16,87.7729348945,132.37,68.40031808,9.29675944,69.0292202587,1.60031808,0.46675944,1.666998,66.8,8.83,67.3810722681,130.51
2021-06-24 09:30:00,69.06991808,36.84330944,78.2820735167,1.99991808,0.58330944,2.083248,67.07,36.26,76.2441637111,133.58,63.84991808,62.97330944,89.6797064037,1.99991808,0.58330944,2.083248,61.85,62.39,87.8517763053,132.57,69.72991808,8.85330944,70.289704534,1.99991808,0.58330944,2.083248,67.73,8.27,68.233025728,130.74
2021-06-24 10:00:00,69.38148672,37.07251696,78.6648728037,1.79148672,0.52251696,1.866132,67.59,36.55,76.8395119714,133.29,64.13148672,63.08251696,89.9569426722,1.79148672,0.52251696,1.866132,62.34,62.56,88.3177739756,132.37,70.09148672,8.61251696,70.6186374763,1.79148672,0.52251696,1.866132,68.3,8.09,68.7774534277,130.45
2021-06-24 10:30:00,69.17857952,37.22375236,78.5575178081,1.89857952,0.55375236,1.977687,67.28,36.67,76.6243257719,133.65,63.93857952,63.05375236,89.7993186929,1.89857952,0.55375236,1.977687,62.04,62.5,88.0636792327,132.62,69.78857952,8.59375236,70.3157052944,1.89857952,0.55375236,1.977687,67.89,8.04,68.3644183768,130.77
2021-06-24 11:00:00,69.70122496,38.28160728,79.5219605949,3.81122496,1.11160728,3.970026,65.89,37.17,75.6511797661,133.65,64.55122496,62.72160728,90.0047813376,3.81122496,1.11160728,3.970026,60.74,61.61,86.5167018558,132.62,70.02122496,8.51160728,70.5366529075,3.81122496,1.11160728,3.970026,66.21,7.4,66.6222492866,130.77
2021-06-24 11:30:00,70.64461312,38.02051216,80.226060029,2.26461312,0.66051216,2.358972,68.38,37.36,77.920433777,133.31,65.35461312,61.98051216,90.0711349084,2.26461312,0.66051216,2.358972,63.09,61.32,87.9800573994,132.4,71.20461312,7.81051216,71.6317040826,2.26461312,0.66051216,2.358972,68.94,7.15,69.3097835807,130.47
2021-06-24 12:00:00,70.7089088,37.7275984,80.1443788716,2.2889087999999997,0.6675983999999999,2.38428,68.42,37.06,77.8122098388,133.31,65.4189088,62.1075984,90.2052515522,2.2889087999999997,0.6675983999999999,2.38428,63.13,61.44,88.0923975153,132.4,71.2889088,8.0375984,71.7405847895,2.2889087999999997,0.6675983999999999,2.38428,69.0,7.37,69.3924844634,130.47
2021-06-24 12:30:00,71.56335456,37.79764508,80.9319200901,2.08335456,0.6076450800000001,2.170161,69.48,37.19,78.8071475185,133.31,66.20335456,61.72764508,90.5162213204,2.08335456,0.6076450800000001,2.170161,64.12,61.12,88.5834566948,132.4,72.21335456,7.74764508,72.6277810558,2.08335456,0.6076450800000001,2.170161,70.13,7.14,70.4925279728,130.47
2021-06-24 13:00:00,70.991936,37.571398,80.3210117261,2.061936,0.601398,2.14785,68.93,36.97,78.2184492303,133.07,65.661936,62.001398,90.3087105058,2.061936,0.601398,2.14785,63.6,61.4,88.4020361756,132.25,71.761936,7.931398,72.198909498,2.061936,0.601398,2.14785,69.7,7.33,70.0843698695,130.22
2021-06-24 13:30:00,70.78511264,37.57482452,80.1398752755,2.24511264,0.65482452,2.338659,68.54,36.92,77.8512556097,133.07,65.47511264,62.49482452,90.5129464055,2.24511264,0.65482452,2.338659,63.23,61.84,88.4433066998,132.25,71.42511264,8.23482452,71.8982548503,2.24511264,0.65482452,2.338659,69.18,7.58,69.5940284795,130.22
2021-06-24 14:00:00,69.39945824,37.39067532,78.8311322061,2.29945824,0.67067532,2.395269,67.1,36.72,76.4903157269,133.47,64.15945824,62.97067532,89.8985096201,2.29945824,0.67067532,2.395269,61.86,62.3,87.7949292385,132.49,69.97945824,8.57067532,70.5023478404,2.29945824,0.67067532,2.395269,67.68,7.9,68.1395068958,130.6
2021-06-24 14:30:00,68.86239552,37.47736536,78.4001430552,2.08239552,0.60736536,2.169162,66.78,36.87,76.2821427334,133.76,63.65239552,62.92736536,89.5068755269,2.08239552,0.60736536,2.169162,61.57,62.32,87.6050643513,132.69,69.40239552,8.45736536,69.9158031689,2.08239552,0.60736536,2.169162,67.32,7.85,67.7761381314,130.9
2021-06-24 15:00:00,67.98482304,37.53265672,77.6571727804,2.13482304,0.62265672,2.223774,65.85,36.91,75.4888773264,133.76,62.79482304,63.08265672,89.0090522333,2.13482304,0.62265672,2.223774,60.66,62.46,87.0682904392,132.69,68.48482304,8.51265672,69.0118563093,2.13482304,0.62265672,2.223774,66.35,7.89,66.8174722659,130.9
2021-06-24 15:30:00,67.45887904,37.12633972,77.0004250789,2.07887904,0.60633972,2.165499,65.38,36.52,74.8882821274,134.15,62.29887904,63.88633972,89.233484368,2.07887904,0.60633972,2.165499,60.22,63.28,87.3544892951,132.92,67.91887904,9.06633972,68.5213298614,2.07887904,0.60633972,2.165499,65.84,8.46,66.3813015841,131.27
2021-06-24 16:00:00,68.38782048,37.05519764,77.7816280502,1.6978204799999999,0.49519764,1.7685629999999999,66.69,36.56,76.05386052,134.15,63.14782048,63.94519764,89.8701036641,1.6978204799999999,0.49519764,1.7685629999999999,61.45,63.45,88.3289590112,132.92,68.90782048,8.97519764,69.4898690169,1.6978204799999999,0.49519764,1.7685629999999999,67.21,8.48,67.7428557119,131.27
2021-06-24 16:30:00,68.65487328,36.84808804,77.9183753507,1.84487328,0.53808804,1.921743,66.81,36.31,76.0394121492,134.54,63.41487328,64.51808804,90.4656279338,1.84487328,0.53808804,1.921743,61.57,63.98,88.7936106936,133.19,69.17487328,9.38808804,69.8090201217,1.84487328,0.53808804,1.921743,67.33,8.85,67.9091407691,131.67
2021-06-24 17:00:00,68.21895808,36.77302944,77.4989157067,2.95895808,0.86302944,3.082248,65.26,35.91,74.4875539939,134.54,63.04895808,65.37302944,90.8229271337,2.95895808,0.86302944,3.082248,60.09,64.51,88.1609221821,133.19,68.66895808,10.16302944,69.4169501721,2.95895808,0.86302944,3.082248,65.71,9.3,66.3648559103,131.67
2021-06-24 17:30:00,68.38828832,36.75825076,77.6410135062,3.38828832,0.98825076,3.529467,65.0,35.77,74.192269813,134.72,63.24828832,65.81825076,91.2819155612,3.38828832,0.98825076,3.529467,59.86,64.83,88.239155141,133.28,68.96828832,10.40825076,69.7492399792,3.38828832,0.98825076,3.529467,65.58,9.42,66.2530965314,131.82
2021-06-24 18:00:00,69.46305504,35.95505772,78.2168919808,1.90305504,0.55505772,1.982349,67.56,35.4,76.2726268067,134.72,64.18305504,65.62505772,91.7938601161,1.90305504,0.55505772,1.982349,62.28,65.07,90.0716564742,133.28,70.46305504,10.25505772,71.2053954024,1.90305504,0.55505772,1.982349,68.56,9.7,69.24278735,131.82
2021-06-24 18:30:00,70.452376,35.553193,78.9149340527,1.622376,0.473193,1.689975,68.83,35.08,77.2539662412,134.71,65.082376,65.633193,92.4306858634,1.622376,0.473193,1.689975,63.46,65.16,90.9560179427,133.23,71.512376,10.413193,72.2665518039,1.622376,0.473193,1.689975,69.89,9.94,70.5933120062,131.82
2021-06-24 19:00:00,69.37968864,35.37699252,77.8785772568,1.66968864,0.48699252,1.739259,67.71,34.89,76.1705730581,134.71,64.08968864,65.86699252,91.9018437987,1.66968864,0.48699252,1.739259,62.42,65.38,90.3924819883,133.23,70.35968864,10.63699252,71.159197546,1.66968864,0.48699252,1.739259,68.69,10.15,69.4358596116,131.82
2021-06-24 19:30:00,67.79751136,34.88885748,76.247851923,1.12751136,0.32885748,1.174491,66.67,34.56,75.0951563019,134.65,62.54751136,66.22885748,91.0958437056,1.12751136,0.32885748,1.174491,61.42,65.9,90.0845513948,133.17,68.69751136,10.95885748,69.5661169272,1.12751136,0.32885748,1.174491,67.57,10.63,68.4010365419,131.73
2021-06-24 20:00:00,66.603016,34.016713,74.787020957,0.983016,0.286713,1.023975,65.62,33.73,73.7814156817,134.73,61.413016,67.476713,91.239603964,0.983016,0.286713,1.023975,60.43,67.19,90.3674775569,133.22,67.373016,11.026713,68.2694051865,0.983016,0.286713,1.023975,66.39,10.74,67.2531017872,131.81
2021-06-24 20:30:00,64.3788304,32.9642422,72.3275539991,0.7688303999999999,0.2242422,0.8008649999999999,63.61,32.74,71.5411748576,135.19,59.3188304,68.3842422,90.5269474869,0.7688303999999999,0.2242422,0.8008649999999999,58.55,68.16,89.854816788,133.54,65.0088304,10.9042422,65.9169972612,0.7688303999999999,0.2242422,0.8008649999999999,64.24,10.68,65.1217321637,132.19
2021-06-24 21:00:00,62.59847072,32.73580396,70.6413575563,0.80847072,0.23580396,0.8421569999999999,61.79,32.5,69.8158585137,135.07,57.60847072,68.95580396,89.8534295309,0.80847072,0.23580396,0.8421569999999999,56.8,68.72,89.1553610278,133.47,63.08847072,11.33580396,64.0987955363,0.80847072,0.23580396,0.8421569999999999,62.28,11.1,63.2614290069,131.99
2021-06-24 21:30:00,61.30250688,32.50864784,69.3888285977,0.61250688,0.17864784,0.6380279999999999,60.69,32.33,68.7641258215,135.58,56.37250688,69.31864784,89.3472689583,0.61250688,0.17864784,0.6380279999999999,55.76,69.14,88.8229542404,133.79,61.83250688,12.72864784,63.1290533978,0.61250688,0.17864784,0.6380279999999999,61.22,12.55,62.4931268221,132.59
2021-06-24 22:00:00,59.98510432,32.82773876,68.3803566266,0.57510432,0.16773876000000001,0.599067,59.41,32.66,67.7954548624,135.58,55.13510432,69.48773876,88.7041462749,0.57510432,0.16773876000000001,0.599067,54.56,69.32,88.2159622744,133.79,60.70510432,14.53773876,62.4215951315,0.57510432,0.16773876000000001,0.599067,60.13,14.37,61.8232464369,132.59
2021-06-24 22:30:00,58.89574368,40.25792524,71.3400950956,0.57574368,0.16792524,0.599733,58.32,40.09,70.7702656488,135.91,54.11574368,59.93792524,80.7531336613,0.57574368,0.16792524,0.599733,53.54,59.77,80.243283208,133.99,57.09574368,33.90792524,66.4053562633,0.57574368,0.16792524,0.599733,56.52,33.74,65.8247521834,133.06
2021-06-24 23:00:00,55.85889056,40.90009308,69.2317359926,0.54889056,0.16009308,0.571761,55.31,40.74,68.6945681987,134.3,51.26889056,59.33009308,78.4127482246,0.54889056,0.16009308,0.571761,50.72,59.17,77.9333516538,132.92,53.728890559999996,36.42009308,64.9092971828,0.54889056,0.16009308,0.571761,53.18,36.26,64.3653633564,130.6
2021-06-24 23:30:00,52.42633312,40.07934716,65.9914727308,0.54633312,0.15934716000000002,0.569097,51.88,39.92,65.4609868548,134.93,48.01633312,61.16934716,77.7641130488,0.54633312,0.15934716000000002,0.569097,47.47,61.01,77.3021409794,133.33,50.01633312,36.50934716,61.9238726891,0.54633312,0.15934716000000002,0.569097,49.47,36.35,61.3889517747,130.98
2021-06-25 00:00:00,49.36569376,39.12916068,62.9925625445,0.54569376,0.15916068,0.568431,48.82,38.97,62.4664173777,134.93,45.11569376,62.19916068,76.8385411935,0.54569376,0.15916068,0.568431,44.57,62.04,76.3900942531,133.33,46.84569376,37.06916068,59.7381092551,0.54569376,0.15916068,0.568431,46.3,36.91,59.2118070996,130.98
2021-06-25 00:30:00,47.18857088,39.01999984,61.2317042814,0.54857088,0.15999984,0.5714279999999999,46.64,38.86,60.7074064674,135.38,43.04857088,62.70999984,76.0639437233,0.54857088,0.15999984,0.5714279999999999,42.5,62.55,75.6224338408,133.65,44.67857088,37.46999984,58.3110245484,0.54857088,0.15999984,0.5714279999999999,44.13,37.31,57.7883465761,131.38
2021-06-25 01:00:00,45.95601344,39.57925392,60.6504123,0.54601344,0.15925392,0.5687639999999999,45.41,39.42,60.1332229304,135.38,41.88601344,62.45925392,75.2037001891,0.54601344,0.15925392,0.5687639999999999,41.34,62.3,74.768212497,133.65,43.65601344,38.59925392,58.273063354,0.54601344,0.15925392,0.5687639999999999,43.11,38.44,57.7590313284,131.38
2021-06-25 01:30:00,45.50889056,39.89009308,60.5167633465,0.54889056,0.16009308,0.571761,44.96,39.73,59.9989541576,135.81,41.44889056,62.70009308,75.161906581,0.54889056,0.16009308,0.571761,40.9,62.54,74.7265789395,133.94,43.29889056,39.13009308,58.3605869417,0.54889056,0.16009308,0.571761,42.75,38.97,57.846550459,131.98
2021-06-25 02:00:00,45.14080864,39.73065252,60.1349927608,0.55080864,0.16065252,0.573759,44.59,39.57,59.6158787573,135.81,41.09080864,63.10065252,75.3003778419,0.55080864,0.16065252,0.573759,40.54,62.94,74.8661151657,133.94,42.97080864,39.50065252,58.3677303369,0.55080864,0.16065252,0.573759,42.42,39.34,57.8540577661,131.98
2021-06-25 02:30:00,44.42793152,39.52981336,59.4680354764,0.54793152,0.15981336000000002,0.570762,43.88,39.37,58.9529583651,136.02,40.43793152,63.47981336,75.2656163852,0.54793152,0.15981336000000002,0.570762,39.89,63.32,74.8373870468,134.09,42.36793152,39.78981336,58.1228945297,0.54793152,0.15981336000000002,0.570762,41.82,39.63,57.6146621964,132.19
2021-06-25 03:00:00,43.8298496,39.4903728,58.996146144,0.5498495999999999,0.16037279999999998,0.57276,43.28,39.33,58.4808284825,136.15,39.8598496,63.5803728,75.0417977898,0.5498495999999999,0.16037279999999998,0.57276,39.31,63.42,74.6148276149,134.19,41.7498496,39.9203728,57.7640554853,0.5498495999999999,0.16037279999999998,0.57276,41.2,39.76,57.2564197274,132.31
2021-06-25 03:30:00,43.4798496,39.6903728,58.8712409776,0.5498495999999999,0.16037279999999998,0.57276,42.93,39.53,58.3575684894,136.04,39.5298496,63.6903728,74.9604735631,0.5498495999999999,0.16037279999999998,0.57276,38.98,63.53,74.5352352918,134.22,41.3798496,39.9403728,57.511088777,0.5498495999999999,0.16037279999999998,0.57276,40.83,39.78,57.0047129631,132.31
2021-06-25 04:00:00,42.9882512,39.4499066,58.3462498536,0.5482511999999999,0.15990659999999998,0.571095,42.44,39.29,57.8347447474,136.04,39.0582512,63.9499066,74.9342214275,0.5482511999999999,0.15990659999999998,0.571095,38.51,63.79,74.5129800773,134.22,40.9082512,40.1599066,57.326286417,0.5482511999999999,0.15990659999999998,0.571095,40.36,40.0,56.8236711239,132.31
2021-06-25 04:30:00,42.7498496,39.2503728,58.0356907925,0.5498495999999999,0.16037279999999998,0.57276,42.2,39.09,57.5227615818,135.93,38.8398496,64.3403728,75.1546238697,0.5498495999999999,0.16037279999999998,0.57276,38.29,64.18,74.7341722373,134.22,40.6298496,39.7103728,56.8128364583,0.5498495999999999,0.16037279999999998,0.57276,40.08,39.55,56.3081601546,132.2
2021-06-25 05:00:00,42.41857088,39.19999984,57.7579011301,0.54857088,0.15999984,0.5714279999999999,41.87,39.04,57.2469955544,136.11,38.51857088,64.87999984,75.4525989074,0.54857088,0.15999984,0.5714279999999999,37.97,64.72,75.0359866997,134.29,40.17857088,38.88999984,55.9173465529,0.54857088,0.15999984,0.5714279999999999,39.63,38.73,55.4125419016,132.39
2021-06-25 05:30:00,43.21734208,39.32839144,58.4333896819,0.57734208,0.16839144,0.601398,42.64,39.16,57.8936542291,136.15,39.27734208,64.52839144000001,75.542192864,0.57734208,0.16839144,0.601398,38.7,64.36,75.0992649764,134.34,40.99734208,38.58839144,56.3013855207,0.57734208,0.16839144,0.601398,40.42,38.42,55.766233511,132.39
2021-06-25 06:00:00,44.65725216,39.27128188,59.4685105832,0.58725216,0.17128188,0.611721,44.07,39.1,58.9149802682,136.15,40.64725216,63.73128188,75.5901805675,0.58725216,0.17128188,0.611721,40.06,63.56,75.1310668099,134.34,42.43725216,38.05128188,56.9984247467,0.58725216,0.17128188,0.611721,41.85,37.88,56.447470271,132.39
2021-06-25 06:30:00,49.38241696,40.87153828,64.102306871,0.62241696,0.18153828,0.648351,48.76,40.69,63.5075877356,135.02,45.14241696,61.05153828,75.9284408858,0.62241696,0.18153828,0.648351,44.52,60.87,75.4134424357,133.5,47.41241696,36.56153828,59.8722253085,0.62241696,0.18153828,0.648351,46.79,36.38,59.2689505559,131.08
2021-06-25 07:00:00,53.81538368,41.78282024,68.1314874917,0.93538368,0.27282024,0.974358,52.88,41.51,67.2262932192,135.02,49.36538368,59.03282024,76.9533298263,0.93538368,0.27282024,0.974358,48.43,58.76,76.1459289785,133.5,52.01538368,35.71282024,63.0952111406,0.93538368,0.27282024,0.974358,51.08,35.44,62.1704109686,131.08
2021-06-25 07:30:00,58.75111744,42.63032592,72.5881428919,1.44111744,0.42032592,1.501164,57.31,42.21,71.1766829798,134.09,54.06111744,57.15032592,78.6686988047,1.44111744,0.42032592,1.501164,52.62,56.73,77.3767232441,132.94,56.96111744,33.80032592,66.234665639,1.44111744,0.42032592,1.501164,55.52,33.38,64.7819017936,130.26
2021-06-25 08:00:00,62.15726112,41.96170116,74.9953963532,1.61726112,0.47170116,1.684647,60.54,41.49,73.3928586444,133.26,57.30726112,57.42170116,81.1256675854,1.61726112,0.47170116,1.684647,55.69,56.95,79.6534908212,132.34,60.74726112,28.05170116,66.9113418753,1.61726112,0.47170116,1.684647,59.13,27.58,65.2457914352,129.38
2021-06-25 08:30:00,65.24649088,47.18605984,80.520983696,2.62649088,0.76605984,2.735928,62.62,46.42,77.9492193675,133.23,59.55649088,63.80605984,87.2822368999,2.62649088,0.76605984,2.735928,56.93,63.04,84.9415475489,132.35,63.61649088,23.28605984,67.7443613503,2.62649088,0.76605984,2.735928,60.99,22.52,65.0148483041,129.58
2021-06-25 09:00:00,67.41241536,53.34820448,85.9678118013,2.22241536,0.64820448,2.315016,65.19,52.7,83.8273588991,133.23,60.96241536,66.48820448,90.2058613478,2.22241536,0.64820448,2.315016,58.74,65.84,88.23430852,132.35,65.11241536,24.68820448,69.6357241253,2.22241536,0.64820448,2.315016,62.89,24.04,67.32810483,129.58
2021-06-25 09:30:00,69.27051744,53.54515092,87.5527713636,2.04051744,0.59515092,2.125539,67.23,52.95,85.5778908364,133.68,62.69051744,65.51515092,90.6770973122,2.04051744,0.59515092,2.125539,60.65,64.92,88.8427200169,132.68,66.89051744,24.04515092,71.0810143861,2.04051744,0.59515092,2.125539,64.85,23.45,68.9595896159,129.92
2021-06-25 10:00:00,70.23049728,53.90764504,88.534495774,2.22049728,0.64764504,2.313018,68.01,53.26,86.3827974773,133.29,63.59049728,65.19764504,91.0740592215,2.22049728,0.64764504,2.313018,61.37,64.55,89.0672745738,132.44,67.82049728,23.76764504,71.8646004793,2.22049728,0.64764504,2.313018,65.6,23.12,69.5549739415,129.54
2021-06-25 10:30:00,71.72358464,54.04729552,89.8074760064,1.7735846400000002,0.51729552,1.8474840000000001,69.95,53.53,88.0821400739,133.29,64.94358464,64.80729552,91.7477778396,1.7735846400000002,0.51729552,1.8474840000000001,63.17,64.29,90.1313097653,132.41,69.36358464,23.36729552,73.1938342624,1.7735846400000002,0.51729552,1.8474840000000001,67.59,22.85,71.3479544206,129.46
2021-06-25 11:00:00,72.19282528,54.09207404,90.209514442,1.89282528,0.55207404,1.971693,70.3,53.54,88.3664053812,133.29,65.38282528,64.59207404,91.9078335638,1.89282528,0.55207404,1.971693,63.49,64.04,90.1781664262,132.41,69.74282528,23.30207404,73.5326344734,1.89282528,0.55207404,1.971693,67.85,22.75,71.5624552402,129.46
2021-06-25 11:30:00,72.686592,53.930256,90.5086358797,1.406592,0.41025599999999995,1.4652,71.28,53.52,89.1360129241,133.18,65.826592,64.260256,91.9919600591,1.406592,0.41025599999999995,1.4652,64.42,63.85,90.7014823473,132.35,70.406592,22.990256,74.0651069533,1.406592,0.41025599999999995,1.4652,69.0,22.58,72.6006639088,129.4
2021-06-25 12:00:00,72.58315552,53.70592036,90.2919727714,1.32315552,0.38592036,1.378287,71.26,53.32,89.0000561798,133.01,65.71315552,64.44592036,92.0407271779,1.32315552,0.38592036,1.378287,64.39,64.06,90.8281657857,132.23,70.31315552,23.16592036,74.0310725662,1.32315552,0.38592036,1.378287,68.99,22.78,72.6536200062,129.21
2021-06-25 12:30:00,71.85038752,53.78969636,89.754162139,2.09038752,0.60969636,2.177487,69.76,53.18,87.7186981208,133.01,65.08038752,65.04969636,92.0158673071,2.09038752,0.60969636,2.177487,62.99,64.44,90.1124503052,132.23,69.50038752,23.67969636,73.4236466347,2.09038752,0.60969636,2.177487,67.41,23.07,71.2483894555,129.21
2021-06-25 13:00:00,71.02672032,53.73237676,89.0615703415,2.95672032,0.86237676,3.079917,68.07,52.87,86.1902651116,133.14,64.37672032,66.16237676,92.3137163031,2.95672032,0.86237676,3.079917,61.42,65.3,89.6465637936,132.3,68.57672032,24.58237676,72.8495697792,2.95672032,0.86237676,3.079917,65.62,23.72,69.7755171962,129.35
2021-06-25 13:30:00,69.7982688,53.5740784,87.9885231373,2.9282688,0.8540784,3.05028,66.87,52.72,85.1527762319,133.53,63.2082688,67.2440784,92.287872034,2.9282688,0.8540784,3.05028,60.28,66.39,89.6733544594,132.56,67.4382688,25.2240784,72.0012099195,2.9282688,0.8540784,3.05028,64.51,24.37,68.9596766234,129.75
2021-06-25 14:00:00,68.24557184,53.59412512,86.7743529111,2.58557184,0.75412512,2.693304,65.66,52.84,84.2810844733,134.15,61.73557184,67.70412512,91.6249386831,2.58557184,0.75412512,2.693304,59.15,66.95,89.3365826523,132.97,65.81557184,25.46412512,70.5699026835,2.58557184,0.75412512,2.693304,63.23,24.71,67.886795476,130.35
2021-06-25 14:30:00,66.6865904,53.3369222,85.3927901462,3.0065904,0.8769222,3.131865,63.68,52.46,82.5057210138,135.18,60.2965904,69.3169222,91.872272842,3.0065904,0.8769222,3.131865,57.29,68.44,89.2534464321,133.71,64.0465904,25.9969222,69.1216731983,3.0065904,0.8769222,3.131865,61.04,25.12,66.0067875298,131.32
2021-06-25 15:00:00,64.80475168,53.02971924,83.7365330246,3.56475168,1.03971924,3.713283,61.24,51.99,80.332419981,135.18,58.58475168,70.91971924,91.987932396,3.56475168,1.03971924,3.713283,55.02,69.88,88.9405127037,133.71,61.97475168,26.00971924,67.2114226954,3.56475168,1.03971924,3.713283,58.41,24.97,63.5234523621,131.32
2021-06-25 15:30:00,63.1368384,53.9474112,83.0456714003,4.7568383999999995,1.3874111999999998,4.95504,58.38,52.56,78.5542996914,136.31,57.1068384,71.5574112,91.5513740459,4.7568383999999995,1.3874111999999998,4.95504,52.35,70.17,87.5462814744,134.43,60.2768384,28.6474112,66.7380807033,4.7568383999999995,1.3874111999999998,4.95504,55.52,27.26,61.8512570608,132.55
2021-06-25 16:00:00,63.17667744,54.56403092,83.4776978755,5.87667744,1.71403092,6.121539,57.3,52.85,77.9513470057,136.31,57.21667744,71.30403092,91.4221690987,5.87667744,1.71403092,6.121539,51.34,69.59,86.4786892824,134.43,60.04667744,29.45403092,66.8815625492,5.87667744,1.71403092,6.121539,54.17,27.74,60.8596459076,132.55
2021-06-25 16:30:00,64.4775984,53.7459662,83.9403930072,3.9975984,1.1659662,4.164165,60.48,52.58,80.1404192652,136.13,58.2975984,70.9359662,91.8178701557,3.9975984,1.1659662,4.164165,54.3,69.77,88.4100837009,134.25,61.7075984,29.0659662,68.2103957725,3.9975984,1.1659662,4.164165,57.71,27.9,64.1003439928,132.42
2021-06-25 17:00:00,64.92460128,53.64009204,84.2167639216,4.11460128,1.20009204,4.286043,60.81,52.44,80.298254651,136.13,58.71460128,71.10009204,92.2096930456,4.11460128,1.20009204,4.286043,54.6,69.9,88.6970687227,134.25,62.31460128,29.18009204,68.808337461,4.11460128,1.20009204,4.286043,58.2,27.98,64.5764693987,132.42
2021-06-25 17:30:00,66.88371392,52.92941656,85.2933427948,2.36371392,0.6894165600000001,2.462202,64.52,52.24,83.0171548537,136.1,60.41371392,70.51941656,92.8590595557,2.36371392,0.6894165600000001,2.462202,58.05,69.83,90.807661571,134.16,64.67371392,28.62941656,70.727171333,2.36371392,0.6894165600000001,2.462202,62.31,27.94,68.2874783544,132.42
2021-06-25 18:00:00,66.84617184,52.23930012,84.8372274812,1.98617184,0.57930012,2.068929,64.86,51.66,82.9190882728,136.1,60.36617184,70.35930012,92.7065575674,1.98617184,0.57930012,2.068929,58.38,69.78,90.9806177161,134.16,64.73617184,28.67930012,70.804478671,1.98617184,0.57930012,2.068929,62.75,28.1,68.7544362205,132.42
2021-06-25 18:30:00,66.54985856,51.77079208,84.3154706264,1.57985856,0.46079208,1.645686,64.97,51.31,82.7877829151,135.76,60.05985856,71.04079208,93.0267743695,1.57985856,0.46079208,1.645686,58.48,70.58,91.6594065004,133.92,64.54985856,29.20079208,70.8475158225,1.57985856,0.46079208,1.645686,62.97,28.74,69.2185560381,132.04
2021-06-25 19:00:00,65.56780096,50.82102528,82.9572970464,1.23780096,0.36102528,1.2893759999999999,64.33,50.46,81.7591615662,136.02,59.11780096,70.94102528,92.3446991339,1.23780096,0.36102528,1.2893759999999999,57.88,70.58,91.2777672821,134.13,63.59780096,29.40102528,70.0649739489,1.23780096,0.36102528,1.2893759999999999,62.36,29.04,68.790196976,132.3
2021-06-25 19:30:00,64.38836064,50.62118852,81.9046135031,0.99836064,0.29118852,1.039959,63.39,50.33,80.9407252253,135.58,58.02836064,71.19118852,91.8448472232,0.99836064,0.29118852,1.039959,57.03,70.9,90.9902791511,133.82,62.44836064,29.57118852,69.0959690366,0.99836064,0.29118852,1.039959,61.45,29.28,68.0692360762,131.88
2021-06-25 20:00:00,63.50087776,50.00692268,80.8273084558,1.36087776,0.39692268,1.417581,62.14,49.61,79.5143490195,135.58,57.23087776,71.75692268,91.7846900179,1.36087776,0.39692268,1.417581,55.87,71.36,90.6295012675,133.82,61.42087776,30.31692268,68.4955474874,1.36087776,0.39692268,1.417581,60.06,29.92,67.1,131.88
2021-06-25 20:30:00,62.94224672,50.08107196,80.4353168131,1.03224672,0.30107196,1.075257,61.91,49.78,79.4411511749,135.99,56.67224672,72.39107196,91.9359061945,1.03224672,0.30107196,1.075257,55.64,72.09,91.0646896442,134.07,60.86224672,30.64107196,68.1402110847,1.03224672,0.30107196,1.075257,59.83,30.34,67.0831163558,132.25
2021-06-25 21:00:00,61.7019872,49.6468296,79.1955990808,0.8119871999999999,0.2368296,0.84582,60.89,49.41,78.4151783777,135.99,55.5019872,72.8068296,91.5494676093,0.8119871999999999,0.2368296,0.84582,54.69,72.57,90.870242654,134.07,59.5519872,31.0768296,67.1729746063,0.8119871999999999,0.2368296,0.84582,58.74,30.84,66.3437502708,132.25
2021-06-25 21:30:00,60.38689248,48.95284364,77.7364630263,0.62689248,0.18284364,0.653013,59.76,48.77,77.1347554608,136.3,54.26689248,73.69284364,91.5179262395,0.62689248,0.18284364,0.653013,53.64,73.51,90.9998335163,134.31,58.18689248,31.91284364,66.3637253752,0.62689248,0.18284364,0.653013,57.56,31.73,65.7262999111,132.6
2021-06-25 22:00:00,59.72670272,48.64820496,77.0319859775,0.57670272,0.16820496000000001,0.6007319999999999,59.15,48.48,76.4789703121,136.3,53.65670272,74.01820496,91.4206563764,0.57670272,0.16820496000000001,0.6007319999999999,53.08,73.85,90.94673661,134.31,57.47670272,32.24820496,65.9053721536,0.57670272,0.16820496000000001,0.6007319999999999,56.9,32.08,65.3202602567,132.6
2021-06-25 22:30:00,57.63766176,48.33848468,75.2243920169,0.57766176,0.16848468,0.601731,57.06,48.17,74.673907759,135.83,51.70766176,74.87848468,90.9970865064,0.57766176,0.16848468,0.601731,51.13,74.71,90.5309946924,134.07,55.46766176,33.05848468,64.5718585024,0.57766176,0.16848468,0.601731,54.89,32.89,63.9895632115,132.25
2021-06-25 23:00:00,54.21409536,43.40869448,69.4512987075,0.54409536,0.15869448,0.566766,53.67,43.25,68.9277259164,136.26,49.27409536,66.71869448,82.9416702669,0.54409536,0.15869448,0.566766,48.73,66.56,82.4914935008,134.3,52.24409536,37.41869448,64.2619965187,0.54409536,0.15869448,0.566766,51.7,37.26,63.7275262347,132.67
2021-06-25 23:30:00,50.86601344,40.25925392,64.8703233341,0.54601344,0.15925392,0.5687639999999999,50.32,40.1,64.3437052088,136.04,46.53601344,62.87925392,78.2266011049,0.54601344,0.15925392,0.5687639999999999,45.99,62.72,77.7745363213,134.07,48.87601344,40.31925392,63.3601367301,0.54601344,0.15925392,0.5687639999999999,48.33,40.16,62.838002037,132.33
2021-06-26 00:00:00,48.45729216,38.00962688,61.5860446776,0.54729216,0.15962688,0.5700959999999999,47.91,37.85,61.057273113,135.75,44.45729216,61.73962688,76.080433447,0.54729216,0.15962688,0.5700959999999999,43.91,61.58,75.631901338,134.0,46.30729216,41.03962688,61.8758133817,0.54729216,0.15962688,0.5700959999999999,45.76,40.88,61.3608344141,131.92
2021-06-26 00:30:00,46.10633312,31.629347160000002,55.9125169845,0.54633312,0.15934716000000002,0.569097,45.56,31.47,55.3721455246,136.21,43.12633312,51.37934716,67.079936814,0.54633312,0.15934716000000002,0.569097,42.58,51.22,66.6073929831,134.32,44.01633312,45.32934716,63.1837581605,0.54633312,0.15934716000000002,0.569097,43.47,45.17,62.6894712053,132.2
2021-06-26 01:00:00,44.33761184,26.47972012,51.6429995383,0.54761184,0.15972012,0.570429,43.79,26.32,51.0911587263,135.74,41.72761184,48.75972012,64.177129073,0.54761184,0.15972012,0.570429,41.18,48.6,63.700489794,133.94,42.72761184,43.70972012,61.1243686799,0.54761184,0.15972012,0.570429,42.18,43.55,60.6280042555,131.56
2021-06-26 01:30:00,42.57633312,6.11934716,43.0138413956,0.54633312,0.15934716000000002,0.569097,42.03,5.96,42.4504711399,135.95,41.28633312,35.85934716,54.6850444019,0.54633312,0.15934716000000002,0.569097,40.74,35.7,54.1686034526,134.12,42.99633312,36.69934716,56.5289902947,0.54633312,0.15934716000000002,0.569097,42.45,36.54,56.0104820547,132.21
2021-06-26 02:00:00,42.77857088,6.09999984,43.2112962613,0.54857088,0.15999984,0.5714279999999999,42.23,5.94,42.6457090456,134.8,41.48857088,35.94999984,54.8972130637,0.54857088,0.15999984,0.5714279999999999,40.94,35.79,54.3783752975,133.36,43.29857088,36.77999984,56.8113952344,0.54857088,0.15999984,0.5714279999999999,42.75,36.62,56.2902025223,131.6
2021-06-26 02:30:00,41.85473472,6.10888096,42.2981943476,0.54473472,0.15888096000000002,0.5674319999999999,41.31,5.95,41.7362983505,134.98,40.57473472,35.99888096,54.2423130773,0.54473472,0.15888096000000002,0.5674319999999999,40.03,35.84,53.7299404429,133.49,42.31473472,36.82888096,56.0972659511,0.54473472,0.15888096000000002,0.5674319999999999,41.77,36.67,55.582567411,131.75
2021-06-26 03:00:00,40.77473472,5.94888096,41.2064094063,0.54473472,0.15888096000000002,0.5674319999999999,40.23,5.79,40.6445199258,134.98,39.52473472,36.19888096,53.5963024605,0.54473472,0.15888096000000002,0.5674319999999999,38.98,36.04,53.0878705544,133.49,41.15473472,37.06888096,55.3878517863,0.54473472,0.15888096000000002,0.5674319999999999,40.61,36.91,54.877319541,131.75
2021-06-26 03:30:00,40.17952992,5.95027956,40.6177356759,0.54952992,0.16027956000000002,0.572427,39.63,5.79,40.0507303304,135.06,38.91952992,36.40027956,53.2889309448,0.54952992,0.16027956000000002,0.572427,38.37,36.24,52.7787315119,133.54,40.50952992,37.26027956,55.0395353108,0.54952992,0.16027956000000002,0.572427,39.96,37.1,54.5271638727,131.75
2021-06-26 04:00:00,39.6182512,5.7899066,40.0390914805,0.5482511999999999,0.15990659999999998,0.571095,39.07,5.63,39.4735582384,135.37,38.3782512,36.6199066,53.0462790831,0.5482511999999999,0.15990659999999998,0.571095,37.83,36.46,52.5398943661,133.75,39.9582512,37.4799066,54.7850822552,0.5482511999999999,0.15990659999999998,0.571095,39.41,37.32,54.2764267431,132.09
2021-06-26 04:30:00,39.39761184,5.88972012,39.8354191868,0.54761184,0.15972012,0.570429,38.85,5.73,39.2702864772,135.52,38.15761184,36.58972012,52.8659716622,0.54761184,0.15972012,0.570429,37.61,36.43,52.3608345999,133.86,39.69761184,37.44972012,54.5745538036,0.54761184,0.15972012,0.570429,39.15,37.29,54.0672414684,132.21
2021-06-26 05:00:00,38.76697248,5.86953364,39.208794682,0.54697248,0.15953364,0.569763,38.22,5.71,38.6441780867,135.6,37.53697248,36.76953364,52.545436596,0.54697248,0.15953364,0.569763,36.99,36.61,52.0437527471,133.92,39.08697248,37.62953364,54.2565500158,0.54697248,0.15953364,0.569763,38.54,37.47,53.7525115692,132.29
2021-06-26 05:30:00,38.87679264,5.96531452,39.3317935428,0.56679264,0.16531452,0.590409,38.31,5.8,38.7465624282,135.93,37.64679264,36.71531452,52.5860753088,0.56679264,0.16531452,0.590409,37.08,36.55,52.0656210949,134.11,39.24679264,37.51531452,54.2928131161,0.56679264,0.16531452,0.590409,38.68,37.35,53.7695536526,132.52
2021-06-26 06:00:00,39.0100592,5.9358506,39.4590805916,0.7400591999999999,0.2158506,0.770895,38.27,5.72,38.6951069258,135.93,37.7700592,36.8158506,52.7445184581,0.7400591999999999,0.2158506,0.770895,37.03,36.6,52.0651601361,134.11,39.3500592,37.6258506,54.4438407207,0.7400591999999999,0.2158506,0.770895,38.61,37.41,53.7609542326,132.52
