Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-26 06:30:00,40.80438464,6.33419552,41.2930967443,0.97438464,0.28419552,1.014984,39.83,6.05,40.286863864,135.93,39.54438464,36.21419552,53.6211368186,0.97438464,0.28419552,1.014984,38.57,35.93,52.7125203344,134.11,41.23438464,37.00419552,55.4038352709,0.97438464,0.28419552,1.014984,40.26,36.72,54.4906046948,132.52
2021-06-26 07:00:00,42.72848032,6.83955676,43.2724227093,1.19848032,0.34955676,1.2484169999999999,41.53,6.49,42.0340457249,135.37,41.44848032,35.60955676,54.6444604098,1.19848032,0.34955676,1.2484169999999999,40.25,35.26,53.5100934404,133.78,43.20848032,36.39955676,56.4969070294,1.19848032,0.34955676,1.2484169999999999,42.01,36.05,55.357407815,132.02
2021-06-26 07:30:00,45.51518368,7.54109524,46.1356701788,1.13518368,0.33109524,1.182483,44.38,7.21,44.961856056,134.6,44.20518368,34.70109524,56.1984365889,1.13518368,0.33109524,1.182483,43.07,34.37,55.1028293284,133.29,46.20518368,35.40109524,58.207873549,1.13518368,0.33109524,1.182483,45.07,35.07,57.1070030732,131.22
2021-06-26 08:00:00,48.63758112,8.13846116,49.3137794866,1.29758112,0.37846116,1.351647,47.34,7.76,47.9717958805,134.6,47.27758112,33.84846116,58.145403941,1.29758112,0.37846116,1.351647,45.98,33.47,56.8717970527,133.29,49.39758112,33.83846116,59.8762262854,1.29758112,0.37846116,1.351647,48.1,33.46,58.5933579854,131.22
2021-06-26 08:30:00,51.80515296,6.40983628,52.2001903669,1.88515296,0.5498362800000001,1.963701,49.92,5.86,50.2627695218,134.02,50.42515296,36.66983628,62.3488006608,1.88515296,0.5498362800000001,1.963701,48.54,36.12,60.5044295899,132.89,53.54515296,24.42983628,58.8549089387,1.88515296,0.5498362800000001,1.963701,51.66,23.88,56.9123009551,130.56
2021-06-26 09:00:00,54.131936,2.021398,54.1696644348,2.061936,0.601398,2.14785,52.07,1.42,52.0893587981,133.17,52.711936,42.671397999999996,67.8188499176,2.061936,0.601398,2.14785,50.65,42.07,65.8430512659,132.32,57.481936,10.061398,58.3558454315,2.061936,0.601398,2.14785,55.42,9.46,56.2215972736,130.05
2021-06-26 09:30:00,56.44487296,1.59142128,56.467302974,2.16487296,0.63142128,2.255076,54.28,0.96,54.2884886509,133.31,54.99487296,42.09142128,69.2540525692,2.16487296,0.63142128,2.255076,52.83,41.46,67.1560905652,132.44,59.89487296,9.58142128,60.6564047784,2.16487296,0.63142128,2.255076,57.73,8.95,58.4196490917,130.69
2021-06-26 10:00:00,58.54122656,15.17494108,60.4760617429,2.21122656,0.64494108,2.3033609999999998,56.33,14.53,58.1737896307,133.17,55.82122656,55.58494108,78.7762337861,2.21122656,0.64494108,2.3033609999999998,53.61,54.94,76.7622022873,132.34,61.08122656,9.79494108,61.8615963974,2.21122656,0.64494108,2.3033609999999998,58.87,9.15,59.5768361026,130.57
2021-06-26 10:30:00,59.62260512,20.41284316,63.0201492157,2.27260512,0.66284316,2.3672969999999998,57.35,19.75,60.6554614194,134.22,56.23260512,61.55284316,83.3718080628,2.27260512,0.66284316,2.3672969999999998,53.96,60.89,81.3589189948,133.04,61.70260512,8.64284316,62.3049774615,2.27260512,0.66284316,2.3672969999999998,59.43,7.98,59.9633663164,131.52
2021-06-26 11:00:00,59.6467808,20.5848944,63.0989408569,2.4167808,0.7048943999999999,2.51748,57.23,19.88,60.5845467095,134.44,56.2467808,61.2948944,83.1911319184,2.4167808,0.7048943999999999,2.51748,53.83,60.59,81.0482387224,133.21,61.6367808,8.5048944,62.2207841171,2.4167808,0.7048943999999999,2.51748,59.22,7.8,59.7314690929,131.79
2021-06-26 11:30:00,59.94105536,21.16447448,63.5677992201,3.58105536,1.04447448,3.730266,56.36,20.12,59.8436629895,134.5,56.60105536,61.53447448,83.6072426133,3.58105536,1.04447448,3.730266,53.02,60.49,80.4373078863,133.24,61.73105536,8.69447448,62.3403327096,3.58105536,1.04447448,3.730266,58.15,7.65,58.6510443215,131.91
2021-06-26 12:00:00,59.92395136,21.61615248,63.7035163443,4.68395136,1.36615248,4.879116,55.24,20.25,58.8346844982,134.5,56.60395136,61.72615248,83.7503743845,4.68395136,1.36615248,4.879116,51.92,60.36,79.6179376774,133.24,61.41395136,8.89615248,62.0549349415,4.68395136,1.36615248,4.879116,56.73,7.53,57.2275615416,131.91
2021-06-26 12:30:00,59.809096,21.518903,63.5624979895,4.899096,1.428903,5.103225,54.91,20.09,58.4697887802,134.5,56.499096,62.338903,84.1325541991,4.899096,1.428903,5.103225,51.6,60.91,79.8284917808,133.19,61.449096,9.158903,62.127907605,4.899096,1.428903,5.103225,56.55,7.73,57.0758740625,131.91
2021-06-26 13:00:00,58.60506016,21.31272588,62.3601263693,4.77506016,1.39272588,4.974021,53.83,19.92,57.3975199813,134.83,55.32506016,62.57272588,83.5236990666,4.77506016,1.39272588,4.974021,50.55,61.18,79.3617974847,133.44,60.12506016,9.37272588,60.8512189661,4.77506016,1.39272588,4.974021,55.35,7.98,55.9222934079,132.24
2021-06-26 13:30:00,57.07164288,21.38589584,60.9469356236,5.47164288,1.59589584,5.699628,51.6,19.79,55.2648541118,135.15,53.89164288,63.17589584,83.0391653829,5.47164288,1.59589584,5.699628,48.42,61.58,78.3364078829,133.65,58.38164288,9.80589584,59.1994241407,5.47164288,1.59589584,5.699628,52.91,8.21,53.5431807049,132.6
2021-06-26 14:00:00,55.63318016,22.12051088,59.8695894115,6.65318016,1.9405108800000002,6.930396,48.98,20.18,52.9742654503,135.15,52.52318016,63.56051088,82.4537627853,6.65318016,1.9405108800000002,6.930396,45.87,61.62,76.8184958197,133.65,56.71318016,10.73051088,57.7193959394,6.65318016,1.9405108800000002,6.930396,50.06,8.79,50.8258566086,132.6
2021-06-26 14:30:00,54.07044384,21.53554612,58.2013113576,5.71044384,1.6655461200000001,5.948379,48.36,19.87,52.2829465505,135.98,50.99044384,64.06554612,81.8805200439,5.71044384,1.6655461200000001,5.948379,45.28,62.4,77.097590105,134.12,55.31044384,11.31554612,56.4560606292,5.71044384,1.6655461200000001,5.948379,49.6,9.65,50.5300158322,133.46
2021-06-26 15:00:00,53.3062384,21.4222362,57.4496932643,5.3562384,1.5622362,5.579415,47.95,19.86,51.9001165702,135.98,50.2262384,64.5522362,81.7903797658,5.3562384,1.5622362,5.579415,44.87,62.99,77.3372937204,134.12,54.6862384,12.1222362,56.0136883345,5.3562384,1.5622362,5.579415,49.33,10.56,50.4476213513,133.46
2021-06-26 15:30:00,52.82981472,21.56244596,57.060743065,5.45981472,1.59244596,5.687307,47.37,19.97,51.4073710668,136.52,49.77981472,64.34244596,81.3509699123,5.45981472,1.59244596,5.687307,44.32,62.75,76.8233356474,134.44,54.33981472,13.36244596,55.9586492496,5.45981472,1.59244596,5.687307,48.88,11.77,50.2771051275,134.05
2021-06-26 16:00:00,51.759256,2.432283,51.8163736889,4.739256,1.382283,4.936725,47.02,1.05,47.0317222734,136.68,50.379256,43.822283,66.7717149881,4.739256,1.382283,4.936725,45.64,42.44,62.3230551241,134.55,54.429256,12.612283,55.8714022661,4.739256,1.382283,4.936725,49.69,11.23,50.9431938535,134.36
2021-06-26 16:30:00,52.07943488,2.18650184,52.1253136942,5.67943488,1.65650184,5.916078,46.4,0.53,46.4030268409,134.21,50.72943488,43.21650184,66.6418906884,5.67943488,1.65650184,5.916078,45.05,41.56,61.2922189189,132.85,54.55943488,12.63650184,56.003688389,5.67943488,1.65650184,5.916078,48.88,10.98,50.0980518583,131.75
2021-06-26 17:00:00,53.37814656,1.9623760799999999,53.4142064442,5.28814656,1.54237608,5.5084859999999995,48.09,0.42,48.0918340262,134.21,52.00814656,42.69237608,67.2865981007,5.28814656,1.54237608,5.5084859999999995,46.72,41.15,62.2581793823,132.85,56.19814656,12.682376080000001,57.61140807,5.28814656,1.54237608,5.5084859999999995,50.91,11.14,52.1145632237,131.75
2021-06-26 17:30:00,55.27807872,0.96277296,55.2864623461,3.19807872,0.93277296,3.3313319999999997,52.08,0.03,52.0800086406,133.91,53.85807872,41.59277296,68.0488898213,3.19807872,0.93277296,3.3313319999999997,50.66,40.66,64.9589962977,132.64,58.90807872,13.08277296,60.3433566087,3.19807872,0.93277296,3.3313319999999997,55.71,12.15,57.0195282338,131.61
2021-06-26 18:00:00,56.70752,0.76261,56.7126476067,2.47752,0.7226100000000001,2.58075,54.23,0.04,54.230014752,133.91,55.24752,41.42261,69.0515827868,2.47752,0.7226100000000001,2.58075,52.77,40.7,66.6420505387,132.64,60.70752,12.83261,62.0490037306,2.47752,0.7226100000000001,2.58075,58.23,12.11,59.4759194969,131.61
2021-06-26 18:30:00,57.39585216,0.60920688,57.3990851686,1.9858521599999999,0.57920688,2.068596,55.41,0.03,55.4100081213,133.91,55.91585216,41.459206879999996,69.6092548294,1.9858521599999999,0.57920688,2.068596,53.93,40.88,67.6728845255,132.64,61.67585216,12.81920688,62.9939902268,1.9858521599999999,0.57920688,2.068596,59.69,12.24,60.932041653,131.61
2021-06-26 19:00:00,57.00887936,0.82300648,57.0148197011,1.75887936,0.51300648,1.832166,55.25,0.31,55.2508696764,133.91,55.52887936,41.69300648,69.438917275,1.75887936,0.51300648,1.832166,53.77,41.18,67.7274338802,132.64,61.26887936,13.02300648,62.6376426425,1.75887936,0.51300648,1.832166,59.51,12.51,60.8106914942,131.61
2021-06-26 19:30:00,56.63081728,0.94440504,56.638691428,1.90081728,0.55440504,1.9800179999999998,54.73,0.39,54.7313895311,134.07,55.16081728,41.79440504,69.2061272984,1.90081728,0.55440504,1.9800179999999998,53.26,41.24,67.3599673397,132.7,60.74081728,13.17440504,62.1531321174,1.90081728,0.55440504,1.9800179999999998,58.84,12.62,60.1781521817,131.73
2021-06-26 20:00:00,55.21799072,1.66566396,55.2431075844,1.28799072,0.37566396,1.341657,53.93,1.29,53.9454261268,133.99,53.75799072,42.17566396,68.3279459425,1.28799072,0.37566396,1.341657,52.47,41.8,67.0845801955,132.65,59.11799072,13.08566396,60.5489176455,1.28799072,0.37566396,1.341657,57.83,12.71,59.2102440461,131.65
2021-06-26 20:30:00,54.1386704,1.9508622,54.1738082103,0.9286704,0.2708622,0.9673649999999999,53.21,1.6800000000000002,53.2365147244,133.36,52.6886704,42.4008622,67.6308295367,0.9286704,0.2708622,0.9673649999999999,51.76,42.13,66.7385533256,132.24,57.9486704,13.0808622,59.4067113803,0.9286704,0.2708622,0.9673649999999999,57.02,12.81,58.4412226087,130.93
2021-06-26 21:00:00,53.13946976,2.26442868,53.1876948515,0.76946976,0.22442868,0.801531,52.37,2.04,52.4097176104,133.36,51.71946976,42.80442868,67.1351075584,0.76946976,0.22442868,0.801531,50.95,42.58,66.3999917169,132.24,56.85946976,13.47442868,58.4342325152,0.76946976,0.22442868,0.801531,56.09,13.25,57.6337626743,130.93
2021-06-26 21:30:00,52.51547392,2.49659656,52.5747847872,0.60547392,0.17659656,0.630702,51.91,2.32,51.9618177126,133.46,51.09547392,43.17659656,66.8951862664,0.60547392,0.17659656,0.630702,50.49,43.0,66.319228735,132.32,56.16547392,13.77659656,57.8303992156,0.60547392,0.17659656,0.630702,55.56,13.6,57.2002937055,131.06
2021-06-26 22:00:00,52.12697248,2.78953364,52.20155896,0.54697248,0.15953364,0.569763,51.58,2.63,51.6470066896,133.71,50.69697248,43.47953364,66.7881191844,0.54697248,0.15953364,0.569763,50.15,43.32,66.2694869454,132.48,55.72697248,14.07953364,57.4780717257,0.54697248,0.15953364,0.569763,55.18,13.92,56.9086882646,131.29
2021-06-26 22:30:00,52.18633312,2.76934716,52.259761272,0.54633312,0.15934716000000002,0.569097,51.64,2.61,51.7059155223,133.71,50.76633312,43.45934716,66.8276547099,0.54633312,0.15934716000000002,0.569097,50.22,43.3,66.3094141129,132.46,55.76633312,14.04934716,57.5088520601,0.54633312,0.15934716000000002,0.569097,55.22,13.89,56.9401484016,131.29
2021-06-26 23:00:00,50.07441504,3.20878772,50.1771198878,0.54441504,0.15878772,0.567099,49.53,3.05,49.6238188776,133.71,48.68441504,44.19878772,65.7548865386,0.54441504,0.15878772,0.567099,48.14,44.04,65.2455454418,132.46,53.52441504,14.56878772,55.4717277629,0.54441504,0.15878772,0.567099,52.98,14.41,54.9047220191,131.29
2021-06-26 23:30:00,47.2066528,4.0694404,47.3817308015,0.5466527999999999,0.15944039999999998,0.56943,46.66,3.91,46.8235378843,134.21,45.8566528,45.4594404,64.5708396066,0.5466527999999999,0.15944039999999998,0.56943,45.31,45.3,64.0709458335,132.82,50.4266528,14.7194404,52.531031194,0.5466527999999999,0.15944039999999998,0.56943,49.88,14.56,51.961601207,131.79
2021-06-27 00:00:00,44.69761184,5.14972012,44.9932897387,0.54761184,0.15972012,0.570429,44.15,4.99,44.4310994687,134.8,43.38761184,46.81972012,63.8323668157,0.54761184,0.15972012,0.570429,42.84,46.66,63.343675296,133.23,47.65761184,14.69972012,49.8731364353,0.54761184,0.15972012,0.570429,47.11,14.54,49.3027757839,132.28
2021-06-27 00:30:00,42.7066528,5.3494404,43.0403845937,0.5466527999999999,0.15944039999999998,0.56943,42.16,5.19,42.4782497285,135.34,41.4066528,47.2494404,62.8253174621,0.5466527999999999,0.15944039999999998,0.56943,40.86,47.09,62.3458715554,133.6,45.5266528,15.0094404,47.9370359565,0.5466527999999999,0.15944039999999998,0.56943,44.98,14.85,47.3679522462,132.73
2021-06-27 01:00:00,41.45441504,5.33878772,41.7967843336,0.54441504,0.15878772,0.567099,40.91,5.18,41.2366402608,135.61,40.17441504,47.42878772,62.1568461909,0.54441504,0.15878772,0.567099,39.63,47.27,61.6845993746,133.77,44.34441504,15.96878772,47.1320413995,0.54441504,0.15878772,0.567099,43.8,15.81,46.566040201,133.01
2021-06-27 01:30:00,40.60793152,4.90981336,40.9036718347,0.54793152,0.15981336000000002,0.570762,40.06,4.75,40.3406259247,136.06,39.34793152,47.01981336,61.3116837423,0.54793152,0.15981336000000002,0.570762,38.8,46.86,60.8383070113,134.07,43.58793152,16.40981336,46.5745611756,0.54793152,0.15981336000000002,0.570762,43.04,16.25,46.0054790215,133.57
2021-06-27 02:00:00,40.4650544,4.8889742,40.759326495,0.5450543999999999,0.15897419999999998,0.567765,39.92,4.73,40.1992450178,135.91,39.1950544,47.1589742,61.320642014,0.5450543999999999,0.15897419999999998,0.567765,38.65,47.0,60.8508216871,133.97,43.5550544,16.6989742,46.6465272354,0.5450543999999999,0.15897419999999998,0.567765,43.01,16.54,46.0807085449,133.57
2021-06-27 02:30:00,40.13793152,5.43981336,40.5048776828,0.54793152,0.15981336000000002,0.570762,39.59,5.28,39.940537052,136.23,38.88793152,40.85981336,56.4074070111,0.54793152,0.15981336000000002,0.570762,38.34,40.7,55.914627782,134.18,41.83793152,29.74981336,51.3367695597,0.54793152,0.15981336000000002,0.570762,41.29,29.59,50.7979546832,133.86
2021-06-27 03:00:00,39.41761184,6.20972012,39.9037435229,0.54761184,0.15972012,0.570429,38.87,6.05,39.3380146932,136.08,38.16761184,36.55972012,52.8524335184,0.54761184,0.15972012,0.570429,37.62,36.4,52.3471527401,134.09,39.967611840000004,39.30972012,56.0594692457,0.54761184,0.15972012,0.570429,39.42,39.15,55.5577078361,133.2
2021-06-27 03:30:00,38.01441504,19.85878772,42.8890102537,0.54441504,0.15878772,0.567099,37.47,19.7,42.3330946187,136.29,37.82441504,21.33878772,43.4284495979,0.54441504,0.15878772,0.567099,37.28,21.18,42.8764597419,134.24,40.29441504,28.80878772,49.5336868536,0.54441504,0.15878772,0.567099,39.75,28.65,48.9988265166,132.97
2021-06-27 04:00:00,37.5350544,20.5989742,42.8158620946,0.5450543999999999,0.15897419999999998,0.567765,36.99,20.44,42.2617285496,134.65,37.3850544,20.5389742,42.6555008607,0.5450543999999999,0.15897419999999998,0.567765,36.84,20.38,42.101425154,133.13,39.8650544,28.2289742,48.8476974555,0.5450543999999999,0.15897419999999998,0.567765,39.32,28.07,48.3113578778,131.82
2021-06-27 04:30:00,36.9382512,20.6199066,42.3038408411,0.5482511999999999,0.15990659999999998,0.571095,36.39,20.46,41.7473795585,134.4,36.7982512,20.5699066,42.1572336487,0.5482511999999999,0.15990659999999998,0.571095,36.25,20.41,41.600848549,132.98,39.2182512,28.2699066,48.3452049986,0.5482511999999999,0.15990659999999998,0.571095,38.67,28.11,47.8073320736,131.63
2021-06-27 05:00:00,35.96537408,20.65906744,41.4765620586,0.54537408,0.15906744,0.568098,35.42,20.5,40.9246429429,134.4,35.81537408,20.60906744,41.3216006616,0.54537408,0.15906744,0.568098,35.27,20.45,40.7697853808,132.98,38.20537408,28.32906744,47.5624502167,0.54537408,0.15906744,0.568098,37.66,28.17,47.0300382734,131.63
2021-06-27 05:30:00,36.02007936,20.76335648,41.575991743,0.56007936,0.16335648,0.5834159999999999,35.46,20.6,41.0094086765,134.54,35.88007936,20.70335648,41.4247397628,0.56007936,0.16335648,0.5834159999999999,35.32,20.54,40.8582182676,133.09,38.25007936,28.45335648,47.6724455637,0.56007936,0.16335648,0.5834159999999999,37.69,28.29,47.1260034376,131.81
2021-06-27 06:00:00,36.15369568,20.83191124,41.7259899491,0.62369568,0.18191124,0.649683,35.53,20.65,41.0950532303,134.64,36.02369568,20.78191124,41.5883936361,0.62369568,0.18191124,0.649683,35.4,20.6,40.9575389886,133.16,38.39369568,28.54191124,47.8405326601,0.62369568,0.18191124,0.649683,37.77,28.36,47.2320071562,131.91
2021-06-27 06:30:00,37.42261664,20.47659652,42.65844865,0.74261664,0.21659652000000001,0.773559,36.68,20.26,41.9033411556,134.39,37.27261664,20.42659652,42.5028680983,0.74261664,0.21659652000000001,0.773559,36.53,20.21,41.7478741974,133.02,39.74261664,28.10659652,48.6770617985,0.74261664,0.21659652000000001,0.773559,39.0,27.89,47.9463460547,131.67
2021-06-27 07:00:00,38.69341568,20.32349624,43.7061198964,0.90341568,0.26349624,0.941058,37.79,20.06,42.7841991861,134.39,38.54341568,20.26349624,43.5454265354,0.90341568,0.26349624,0.941058,37.64,20.0,42.6235803283,133.02,40.99341568,26.93349624,49.0497028413,0.90341568,0.26349624,0.941058,40.09,26.67,48.1507736179,131.67
2021-06-27 07:30:00,40.54686208,20.54825144,45.4563379715,1.05686208,0.30825144,1.100898,39.49,20.24,44.3747416894,133.44,40.39686208,20.49825144,45.2999423621,1.05686208,0.30825144,1.100898,39.34,20.19,44.2184542923,132.4,42.74686208,25.12825144,49.585514398,1.05686208,0.30825144,1.100898,41.69,24.82,48.5189499062,130.45
2021-06-27 08:00:00,42.8740848,19.4049414,47.0610125069,1.1140848,0.3249414,1.160505,41.76,19.08,45.9123512794,133.44,42.7040848,19.3549414,46.8855267135,1.1140848,0.3249414,1.160505,41.59,19.03,45.7369544242,132.4,45.4140848,25.4549414,52.0614362066,1.1140848,0.3249414,1.160505,44.3,25.13,50.9313940512,130.45
2021-06-27 08:30:00,46.33526368,17.59778524,49.5644903701,1.05526368,0.30778524,1.099233,45.28,17.29,48.4687786106,132.92,46.01526368,22.19778524,51.089589557,1.05526368,0.30778524,1.099233,44.96,21.89,50.0057366709,132.05,49.20526368,22.35778524,54.0465404504,1.05526368,0.30778524,1.099233,48.15,22.05,52.9587103317,130.08
2021-06-27 09:00:00,49.25929952,10.65396236,50.3982688509,1.17929952,0.34396236,1.228437,48.08,10.31,49.1729854697,133.05,48.47929952,31.18396236,57.6427097769,1.17929952,0.34396236,1.228437,47.3,30.84,56.465879963,132.16,52.48929952,18.30396236,55.5892219965,1.17929952,0.34396236,1.228437,51.31,17.96,54.3624659117,130.22
2021-06-27 09:30:00,52.04151712,10.22710916,53.0369047543,1.36151712,0.39710916,1.418247,50.68,9.83,51.6245222738,133.15,51.22151712,30.52710916,59.6284178034,1.36151712,0.39710916,1.418247,49.86,30.13,58.256643398,132.24,55.34151712,17.35710916,57.9995927187,1.36151712,0.39710916,1.418247,53.98,16.96,56.5816401318,130.47
2021-06-27 10:00:00,54.57961856,10.34072208,55.5505652113,1.8196185599999999,0.53072208,1.8954360000000001,52.76,9.81,53.6642683729,132.42,53.19961856,40.37072208,66.7831911201,1.8196185599999999,0.53072208,1.8954360000000001,51.38,39.84,65.0163825509,131.77,57.38961856,14.94072208,59.3025589223,1.8196185599999999,0.53072208,1.8954360000000001,55.57,14.41,57.4079524108,129.69
2021-06-27 10:30:00,57.03354496,10.85561728,58.0574687464,1.49354496,0.43561728,1.5557759999999998,55.54,10.42,56.5090081314,132.75,55.03354496,50.32561728,74.5745186071,1.49354496,0.43561728,1.5557759999999998,53.54,49.89,73.1815803328,132.0,59.56354496,14.26561728,61.2480507819,1.49354496,0.43561728,1.5557759999999998,58.07,13.83,59.6941688945,129.79
2021-06-27 11:00:00,58.0046736,11.2330298,59.0823418453,1.7246736,0.5030298,1.796535,56.28,10.73,57.2937282781,133.57,56.0046736,49.9730298,75.0588247472,1.7246736,0.5030298,1.796535,54.28,49.47,73.4411281231,132.54,60.4946736,14.0230298,62.0987189783,1.7246736,0.5030298,1.796535,58.77,13.52,60.3050851919,130.56
2021-06-27 11:30:00,58.34750016,11.58177088,59.4858654778,2.33750016,0.68177088,2.434896,56.01,10.9,57.060757969,133.38,56.33750016,49.93177088,75.2801146883,2.33750016,0.68177088,2.434896,54.0,49.25,73.0859938702,132.43,60.68750016,14.02177088,62.2862965208,2.33750016,0.68177088,2.434896,58.35,13.34,59.8554767753,130.4
2021-06-27 12:00:00,58.65353408,11.82519744,59.8337058402,2.38353408,0.69519744,2.482848,56.27,11.13,57.3601760806,133.38,56.63353408,49.59519744,75.2797502088,2.38353408,0.69519744,2.482848,54.25,48.9,73.0361040856,132.4,60.94353408,13.77519744,62.4809603853,2.38353408,0.69519744,2.482848,58.56,13.08,60.002999925,130.34
2021-06-27 12:30:00,59.64909824,12.03557032,60.8512109475,2.65909824,0.77557032,2.769894,56.99,11.26,58.0917179984,133.17,57.61909824,49.62557032,76.0437881196,2.65909824,0.77557032,2.769894,54.96,48.85,73.5317897239,132.3,62.02909824,13.73557032,63.5316843825,2.65909824,0.77557032,2.769894,59.37,12.96,60.7680713862,130.18
2021-06-27 13:00:00,59.91220576,11.972726680000001,61.0967968324,2.03220576,0.5927266800000001,2.116881,57.88,11.38,58.9881242285,133.35,57.86220576,49.41272668,76.0897654968,2.03220576,0.5927266800000001,2.116881,55.83,48.82,74.1645555505,132.4,62.43220576,13.44272668,63.8630348218,2.03220576,0.5927266800000001,2.116881,60.4,12.85,61.7517813508,130.35
2021-06-27 13:30:00,59.64941792,12.02566356,60.8495656702,2.65941792,0.77566356,2.770227,56.99,11.25,58.0897805126,133.35,57.619417920000004,49.605663559999996,76.031040889,2.65941792,0.77566356,2.770227,54.96,48.83,73.5185044734,132.39,61.92941792,13.79566356,63.4474044936,2.65941792,0.77566356,2.770227,59.27,13.02,60.6832209099,130.39
2021-06-27 14:00:00,58.95487232,11.89808776,60.1435072357,2.80487232,0.81808776,2.921742,56.15,11.08,57.2327607232,133.35,56.94487232,49.88808776,75.7069335259,2.80487232,0.81808776,2.921742,54.14,49.07,73.0684918416,132.39,61.14487232,14.05808776,62.7401405999,2.80487232,0.81808776,2.921742,58.34,13.24,59.8235171149,130.39
2021-06-27 14:30:00,59.06118688,11.62326284,60.1940531508,1.93118688,0.56326284,2.011653,57.13,11.06,58.190725206,133.35,57.01118688,49.84326284,75.7273152832,1.93118688,0.56326284,2.011653,55.08,49.28,73.9075422403,132.43,61.37118688,13.91326284,62.9285425059,1.93118688,0.56326284,2.011653,59.44,13.35,60.920736207,130.39
2021-06-27 15:00:00,58.79816,11.57613,59.9268754831,1.83816,0.53613,1.9147500000000002,56.96,11.04,58.0200241296,133.65,56.77816,49.91613,75.6001288832,1.83816,0.53613,1.9147500000000002,54.94,49.38,73.870075132,132.59,61.13816,13.91613,62.7019400207,1.83816,0.53613,1.9147500000000002,59.3,13.38,60.7907427163,130.66
2021-06-27 15:30:00,57.74372384,11.48983612,58.8757503305,2.43372384,0.7098361200000001,2.535129,55.31,10.78,56.350727590700004,133.63,55.73372384,50.32983612,75.0955416582,2.43372384,0.7098361200000001,2.535129,53.3,49.62,72.8219362555,132.58,59.95372384,14.34983612,61.6471150903,2.43372384,0.7098361200000001,2.535129,57.52,13.64,59.1151418843,130.66
2021-06-27 16:00:00,58.19239552,11.42736536,59.3037905654,2.08239552,0.60736536,2.169162,56.11,10.82,57.1437179399,133.63,56.17239552,50.20736536,75.3400129735,2.08239552,0.60736536,2.169162,54.09,49.6,73.3886101517,132.58,60.49239552,14.20736536,62.1383870584,2.08239552,0.60736536,2.169162,58.41,13.6,59.9723944828,130.66
2021-06-27 16:30:00,58.93863904,11.43626972,60.037916661,2.31863904,0.67626972,2.415249,56.62,10.76,57.6333410449,133.69,56.90863904,50.25626972,75.9228940673,2.31863904,0.67626972,2.415249,54.59,49.58,73.7444540288,132.58,61.29863904,14.29626972,62.9436770142,2.31863904,0.67626972,2.415249,58.98,13.62,60.5321798715,130.66
2021-06-27 17:00:00,59.66408352,11.39827436,60.7430944278,2.39408352,0.69827436,2.493837,57.27,10.7,58.2609895213,133.6,57.62408352,50.18827436,76.4159530776,2.39408352,0.69827436,2.493837,55.23,49.49,74.1593756716,132.55,62.21408352,14.27827436,63.8315071648,2.39408352,0.69827436,2.493837,59.82,13.58,61.3420638714,130.66
2021-06-27 17:30:00,60.32313472,11.30508096,61.3733283924,2.14313472,0.62508096,2.232432,58.18,10.68,59.152132675,133.44,58.25313472,49.92508096,76.7198892959,2.14313472,0.62508096,2.232432,56.11,49.3,74.6915129047,132.46,63.06313472,14.06508096,64.6125797591,2.14313472,0.62508096,2.232432,60.92,13.44,62.3849340787,130.47
2021-06-27 18:00:00,60.6829152,11.1391836,61.6968200837,1.8829152,0.5491836,1.96137,58.8,10.59,59.7460299936,133.23,58.6029152,49.9491836,77.0014455205,1.8829152,0.5491836,1.96137,56.72,49.4,75.2164769183,132.29,63.5729152,14.0591836,65.1089563004,1.8829152,0.5491836,1.96137,61.69,13.51,63.1520086775,130.24
2021-06-27 18:30:00,61.40213664,11.09645652,62.3967445566,1.22213664,0.35645652,1.273059,60.18,10.74,61.130843279,133.37,59.30213664,49.70645652,77.3787776451,1.22213664,0.35645652,1.273059,58.08,49.35,76.2148863412,132.33,64.53213664,13.71645652,65.9737662923,1.22213664,0.35645652,1.273059,63.31,13.36,64.7042942933,130.33
2021-06-27 19:00:00,60.85955936,10.82487148,61.8147539674,1.07955936,0.31487148,1.124541,59.78,10.51,60.6968574145,133.37,58.76955936,49.91487148,77.1061314179,1.07955936,0.31487148,1.124541,57.69,49.6,76.0808523874,132.33,63.91955936,13.93487148,65.4208736715,1.07955936,0.31487148,1.124541,62.84,13.62,64.2990668673,130.33
2021-06-27 19:30:00,60.64933984,10.52897412,61.556492095,0.81933984,0.23897412,0.853479,59.83,10.29,60.7084261038,133.49,58.55933984,49.81897412,76.8838504815,0.81933984,0.23897412,0.853479,57.74,49.58,76.1057422275,132.39,63.64933984,14.03897412,65.1792241164,0.81933984,0.23897412,0.853479,62.83,13.8,64.3276682307,130.42
2021-06-27 20:00:00,59.28404512,10.16326316,60.1488979438,0.83404512,0.24326316,0.8687969999999999,58.45,9.92,59.2858237693,133.2,57.20404512,50.47326316,76.287961515,0.83404512,0.24326316,0.8687969999999999,56.37,50.23,75.5025151899,132.21,62.12404512,14.55326316,63.8059123489,0.83404512,0.24326316,0.8687969999999999,61.29,14.31,62.9383841547,130.15
2021-06-27 20:30:00,57.72115808,9.90200444,58.5643388251,0.7611580800000001,0.22200444,0.7928729999999999,56.96,9.68,57.7766734937,133.76,55.68115808,50.95200444,75.4751490332,0.7611580800000001,0.22200444,0.7928729999999999,54.92,50.73,74.7645591173,132.58,60.38115808,14.92200444,62.1976725255,0.7611580800000001,0.22200444,0.7928729999999999,59.62,14.7,61.4054916111,130.71
2021-06-27 21:00:00,56.24754176,9.51344968,57.0463993505,0.69754176,0.20344968,0.726606,55.55,9.31,56.3247600971,133.76,54.22754176,51.52344968,74.8016854908,0.69754176,0.20344968,0.726606,53.53,51.32,74.1566133261,132.58,58.78754176,15.39344968,60.7695101119,0.69754176,0.20344968,0.726606,58.09,15.19,60.0431861247,130.71
2021-06-27 21:30:00,55.58039904,9.40344972,56.3702547811,0.56039904,0.16344972,0.583749,55.02,9.24,55.7904830594,134.02,53.57039904,51.72344972,74.4654477207,0.56039904,0.16344972,0.583749,53.01,51.56,73.9492643642,132.74,58.15039904,16.10344972,60.3389592336,0.56039904,0.16344972,0.583749,57.59,15.94,59.75526504,130.95
2021-06-27 22:00:00,54.01633312,9.12934716,54.7823805917,0.54633312,0.15934716000000002,0.569097,53.47,8.97,54.2171725563,134.22,52.03633312,52.18934716,73.6987647221,0.54633312,0.15934716000000002,0.569097,51.49,52.03,73.2006898875,132.88,56.53633312,17.10934716,59.0684917947,0.54633312,0.15934716000000002,0.569097,55.99,16.95,58.4994239288,131.21
2021-06-27 22:30:00,52.92313632,9.08841476,53.6978364629,0.54313632,0.15841476000000002,0.565767,52.38,8.93,53.1357629097,134.53,50.95313632,52.31841476,73.0303952053,0.54313632,0.15841476000000002,0.565767,50.41,52.16,72.5384980545,133.12,55.43313632,17.61841476,58.1656353952,0.54313632,0.15841476000000002,0.565767,54.89,17.46,57.600032118,131.67
2021-06-27 23:00:00,49.90601344,9.14925392,50.7377475334,0.54601344,0.15925392,0.5687639999999999,49.36,8.99,50.172001156,134.53,48.00601344,52.69925392,71.2866655843,0.54601344,0.15925392,0.5687639999999999,47.46,52.54,70.8018587327,133.12,52.45601344,19.38925392,55.9247397275,0.54601344,0.15925392,0.5687639999999999,51.91,19.23,55.3573933635,131.67
2021-06-27 23:30:00,46.58601344,8.46925392,47.3496030627,0.54601344,0.15925392,0.5687639999999999,46.04,8.31,46.7839470331,136.05,44.72601344,54.28925392,70.3401689607,0.54601344,0.15925392,0.5687639999999999,44.18,54.13,69.8708043463,134.1,48.80601344,19.53925392,52.5719449103,0.54601344,0.15925392,0.5687639999999999,48.26,19.38,52.0058842825,133.17
2021-06-28 00:00:00,43.66601344,8.97925392,44.57967845,0.54601344,0.15925392,0.5687639999999999,43.12,8.82,44.0128026829,136.05,41.87601344,53.80925392,68.1838419939,0.54601344,0.15925392,0.5687639999999999,41.33,53.65,67.7236398904,134.1,46.05601344,21.92925392,51.0102788806,0.54601344,0.15925392,0.5687639999999999,45.51,21.77,50.4489147554,133.17
2021-06-28 00:30:00,41.81473472,9.05888096,42.78475621,0.54473472,0.15888096000000002,0.5674319999999999,41.27,8.9,42.2187505736,136.16,40.03473472,53.92888096,67.1647540433,0.54473472,0.15888096000000002,0.5674319999999999,39.49,53.77,66.7133644782,134.18,44.09473472,21.94888096,49.2554464544,0.54473472,0.15888096000000002,0.5674319999999999,43.55,21.79,48.6970902622,133.61
2021-06-28 01:00:00,40.79409536,5.70869448,41.1915939107,0.54409536,0.15869448,0.566766,40.25,5.55,40.6308380421,136.16,39.24409536,49.07869448,62.8396154705,0.54409536,0.15869448,0.566766,38.7,48.92,62.3767296353,134.18,42.96409536,24.38869448,49.4036629061,0.54409536,0.15869448,0.566766,42.42,24.23,48.8523213369,133.61
2021-06-28 01:30:00,40.21999968,0.9333332400000001,40.230827548,0.31999968,0.09333324,0.333333,39.9,0.84,39.9088411257,136.05,38.95999968,40.98333324,56.5465753033,0.31999968,0.09333324,0.333333,38.64,40.89,56.2587033267,134.13,42.16999968,27.58333324,50.389970685,0.31999968,0.09333324,0.333333,41.85,27.49,50.0711753407,133.44
2021-06-28 02:00:00,40.63999968,1.04333324,40.6533899969,0.31999968,0.09333324,0.333333,40.32,0.9500000000000001,40.3311901634,135.17,39.38999968,40.86333324,56.7572381135,0.31999968,0.09333324,0.333333,39.07,40.77,56.4682016714,133.52,42.72999968,27.41333324,50.7675458534,0.31999968,0.09333324,0.333333,42.41,27.32,50.4478988661,132.38
2021-06-28 02:30:00,40.31223744,1.01398592,40.324987971,0.32223744,0.09398592,0.33566399999999996,39.99,0.92,40.0005812458,135.34,39.06223744,41.01398592,56.6392570119,0.32223744,0.09398592,0.33566399999999996,38.74,40.92,56.3492147239,133.66,42.37223744,27.52398592,50.5269859243,0.32223744,0.09398592,0.33566399999999996,42.05,27.43,50.2056510763,132.57
2021-06-28 03:00:00,39.50223744,0.74398592,39.5092429416,0.32223744,0.09398592,0.33566399999999996,39.18,0.65,39.1853914106,135.34,38.27223744,41.19398592,56.2290728595,0.32223744,0.09398592,0.33566399999999996,37.95,41.1,55.9411521154,133.66,41.51223744,27.75398592,49.9354542557,0.32223744,0.09398592,0.33566399999999996,41.19,27.66,49.6154381216,132.57
2021-06-28 03:30:00,38.84223744,0.69398592,38.8484365941,0.32223744,0.09398592,0.33566399999999996,38.52,0.6000000000000001,38.5246726138,135.26,37.61223744,41.20398592,55.7893256899,0.32223744,0.09398592,0.33566399999999996,37.29,41.11,55.5029386609,133.61,40.76223744,27.81398592,49.3475208483,0.32223744,0.09398592,0.33566399999999996,40.44,27.72,49.0284815184,132.51
2021-06-28 04:00:00,38.7380816,0.6427738,38.7434139462,0.31808159999999996,0.09277379999999999,0.331335,38.42,0.55,38.42393655,135.16,37.6680816,41.4427738,56.0034630328,0.31808159999999996,0.09277379999999999,0.331335,37.35,41.35,55.7211360257,133.54,40.6080816,27.8627738,49.2478472125,0.31808159999999996,0.09277379999999999,0.331335,40.29,27.77,48.933189146,132.39
2021-06-28 04:30:00,38.9344752,0.8746385999999999,38.9442980651,0.32447519999999996,0.09463859999999999,0.337995,38.61,0.78,38.6178779842,135.16,37.7144752,41.0346386,55.7335016363,0.32447519999999996,0.09463859999999999,0.337995,37.39,40.94,55.444528134,133.56,40.8044752,27.6346386,49.2816238257,0.32447519999999996,0.09463859999999999,0.337995,40.48,27.54,48.960004085,132.39
2021-06-28 05:00:00,38.59999968,1.08333324,38.6151989015,0.31999968,0.09333324,0.333333,38.28,0.99,38.2927995843,135.09,37.36999968,40.93333324,55.4261188089,0.31999968,0.09333324,0.333333,37.05,40.84,55.141709259,133.52,40.45999968,27.47333324,48.9059875007,0.31999968,0.09333324,0.333333,40.14,27.38,48.5889287801,132.39
2021-06-28 05:30:00,39.67255712,1.5540791600000001,39.7029841508,0.32255712000000003,0.09407916000000001,0.335997,39.35,1.46,39.3770758183,135.23,38.43255712,40.42407916,55.777841682100004,0.32255712000000003,0.09407916000000001,0.335997,38.11,40.33,55.487665296,133.61,41.60255712,26.92407916,49.5548059984,0.32255712000000003,0.09407916000000001,0.335997,41.28,26.83,49.2329899559,132.49
2021-06-28 06:00:00,41.59735232,2.14547776,41.6526445121,0.32735232000000003,0.09547776000000001,0.34099199999999996,41.27,2.05,41.32088334,135.14,40.33735232,39.52547776,56.4744666583,0.32735232000000003,0.09547776000000001,0.34099199999999996,40.01,39.43,56.1740598497,133.55,43.60735232,26.18547776,50.8653164925,0.32735232000000003,0.09547776000000001,0.34099199999999996,43.28,26.09,50.5355963653,132.37
2021-06-28 06:30:00,46.68397568,3.24032624,46.7962957875,0.34397568,0.10032624,0.35830799999999996,46.34,3.14,46.4462614211,134.6,45.36397568,37.69032624,58.9783941929,0.34397568,0.10032624,0.35830799999999996,45.02,37.59,58.6498806478,133.19,48.73397568,22.57032624,53.7067967036,0.34397568,0.10032624,0.35830799999999996,48.39,22.47,53.352535085,131.81
2021-06-28 07:00:00,51.45064896,8.18393928,52.097467698,0.39064896,0.11393928,0.40692599999999995,51.06,8.07,51.6937955658,133.15,49.80064896,42.75393928,65.6353864984,0.39064896,0.11393928,0.40692599999999995,49.41,42.64,65.2649806558,132.33,53.97064896,18.71393928,57.1230467722,0.39064896,0.11393928,0.40692599999999995,53.58,18.6,56.7166324811,130.2
2021-06-28 07:30:00,57.52231712,19.23400916,60.6528158886,0.56231712,0.16400916000000001,0.585747,56.96,19.07,60.0675161797,133.15,54.84231712,51.00400916,74.8938495304,0.56231712,0.16400916000000001,0.585747,54.28,50.84,74.3708545063,132.38,59.78231712,16.76400916,62.0883035954,0.56231712,0.16400916000000001,0.585747,59.22,16.6,61.5025885634,130.2
2021-06-28 08:00:00,62.83671264,27.29862452,68.5103448837,0.6467126400000001,0.18862452000000002,0.673659,62.19,27.11,67.84208281,133.03,59.26671264,53.00862452,79.5138824398,0.6467126400000001,0.18862452000000002,0.673659,58.62,52.82,78.9066334347,132.28,64.37671264,17.63862452,66.7493985388,0.6467126400000001,0.18862452000000002,0.673659,63.73,17.45,66.0758306796,130.08
2021-06-28 08:30:00,66.3469024,28.0232632,72.0223211126,0.6969023999999999,0.20326319999999998,0.72594,65.65,27.82,71.3012966222,133.03,62.6669024,51.4532632,81.0837773561,0.6969023999999999,0.20326319999999998,0.72594,61.97,51.25,80.4166860794,132.28,67.8669024,14.9032632,69.483981574,0.6969023999999999,0.20326319999999998,0.72594,67.17,14.7,68.7597185858,130.29
2021-06-28 09:00:00,67.7342448,28.5683214,73.5124268831,0.9542448,0.2783214,0.9940049999999999,66.78,28.29,72.5251163391,132.06,64.0142448,50.9483214,81.8141490868,0.9542448,0.2783214,0.9940049999999999,63.06,50.67,80.8950709252,131.69,69.2142448,14.1383214,70.6434980394,0.9542448,0.2783214,0.9940049999999999,68.26,13.86,69.6529051799,128.91
2021-06-28 09:30:00,69.11522336,28.95277348,74.9344860014,1.41522336,0.41277348,1.474191,67.7,28.54,73.4698686538,132.06,65.36522336,50.46277348,82.5778658733,1.41522336,0.41277348,1.474191,63.95,50.05,81.2071733285,131.61,70.42522336,13.85277348,71.7747268779,1.41522336,0.41277348,1.474191,69.01,13.44,70.3065693943,128.85
2021-06-28 10:00:00,69.89796064,29.36773852,75.8168119048,1.39796064,0.40773852,1.4562089999999999,68.5,28.96,74.3702332926,132.06,66.11796064,49.68773852,82.7070497505,1.39796064,0.40773852,1.4562089999999999,64.72,49.28,81.3461541808,131.61,71.18796064,13.48773852,72.4544327869,1.39796064,0.40773852,1.4562089999999999,69.79,13.08,71.0051441798,128.85
2021-06-28 10:30:00,70.82362432,38.26897376,80.501553491,2.05362432,0.59897376,2.139192,68.77,37.67,78.411362697,132.01,66.03362432,54.19897376,85.4281469861,2.05362432,0.59897376,2.139192,63.98,53.6,83.4649651051,131.56,70.76362432,17.03897376,72.7861054989,2.05362432,0.59897376,2.139192,68.71,16.44,70.6493998559,128.85
2021-06-28 11:00:00,72.99210592,54.95519756,91.3669593753,1.9721059200000002,0.57519756,2.054277,71.02,54.38,89.4484477227,132.01,66.18210592,63.79519756,91.9233287894,1.9721059200000002,0.57519756,2.054277,64.21,63.22,90.1093363642,131.56,70.62210592,23.26519756,74.3555731743,1.9721059200000002,0.57519756,2.054277,68.65,22.69,72.302549056,128.85
2021-06-28 11:30:00,74.34861984,54.81876412,92.3732329831,1.53861984,0.44876412,1.602729,72.81,54.37,90.8701986352,132.99,67.39861984,63.28876412,92.4556197328,1.53861984,0.44876412,1.602729,65.86,62.84,91.0296940564,132.17,72.02861984,22.92876412,75.590014553,1.53861984,0.44876412,1.602729,70.49,22.48,73.9877726385,129.31
2021-06-28 12:00:00,75.10082752,55.36149136,93.300745012,1.65082752,0.48149136000000003,1.719612,73.45,54.88,91.6881502704,132.99,68.11082752,62.58149136,92.4960966003,1.65082752,0.48149136000000003,1.719612,66.46,62.1,90.9579111458,132.17,72.78082752,22.29149136,76.1180625184,1.65082752,0.48149136000000003,1.719612,71.13,21.81,74.398608858,129.31
2021-06-28 12:30:00,76.0659424,55.2229832,93.9979013952,1.6559423999999998,0.4829832,1.7249400000000001,74.41,54.74,92.3759476271,132.71,69.0059424,62.4229832,93.0507867678,1.6559423999999998,0.4829832,1.7249400000000001,67.35,61.94,91.5018365936,131.98,73.8359424,22.1929832,77.0991238174,1.6559423999999998,0.4829832,1.7249400000000001,72.18,21.71,75.3742429481,129.04
2021-06-28 13:00:00,75.88267616,55.47911388,94.0005990306,1.16267616,0.33911388000000003,1.211121,74.72,55.14,92.8627912568,132.53,68.74267616,63.14911388,93.3454129,1.16267616,0.33911388000000003,1.211121,67.58,62.81,92.2613272179,131.89,73.62267616,22.59911388,77.0131053336,1.16267616,0.33911388000000003,1.211121,72.46,22.26,75.8021055117,128.85
2021-06-28 13:30:00,77.30667232,76.75361276,108.9377742425,1.00667232,0.29361276000000003,1.048617,76.3,76.46,108.0176911436,132.87,67.58667232,77.06361276,102.5024813695,1.00667232,0.29361276000000003,1.048617,66.58,76.77,101.6195320792,132.11,71.81667232,30.23361276,77.9211509389,1.00667232,0.29361276000000003,1.048617,70.81,29.94,76.8795141764,129.17
2021-06-28 14:00:00,76.34116768,79.94575724,110.5409335198,1.15116768,0.33575724,1.199133,75.19,79.61,109.5047405367,134.56,66.34116768,80.52575724,104.3338301234,1.15116768,0.33575724,1.199133,65.19,80.19,103.3449185979,133.23,70.21116768,32.18575724,77.2368502472,1.15116768,0.33575724,1.199133,69.06,31.85,76.0506811278,130.24
2021-06-28 14:30:00,75.76085792,80.37608356,110.4537115774,1.22085792,0.35608356,1.271727,74.54,80.02,109.3590965581,135.24,65.81085792,80.41608356,103.9125378157,1.22085792,0.35608356,1.271727,64.59,80.06,102.8662806754,133.7,69.78085792,33.19608356,77.2744983534,1.22085792,0.35608356,1.271727,68.56,32.84,76.0193343828,130.82
2021-06-28 15:00:00,74.71378496,79.61568728,109.1824497074,1.25378496,0.36568728,1.306026,73.46,79.25,108.0598635017,135.35,64.86378496,81.93568728,104.502475805,1.25378496,0.36568728,1.306026,63.61,81.57,103.4403064574,133.76,68.59378496,32.92568728,76.0868465505,1.25378496,0.36568728,1.306026,67.34,32.56,74.7985908958,131.05
2021-06-28 15:30:00,73.89156704,79.37587372,108.4458067813,1.39156704,0.40587372,1.449549,72.5,78.97,107.2031291521,135.79,64.13156704,82.95587372,104.8548276221,1.39156704,0.40587372,1.449549,62.74,82.55,103.6861133421,134.06,67.72156704,33.20587372,75.4244038217,1.39156704,0.40587372,1.449549,66.33,32.8,73.9966816824,131.34
2021-06-28 16:00:00,74.31434432,79.26918376,108.6564552417,1.33434432,0.38918376,1.389942,72.98,78.88,107.4622482549,136.14,64.50434432,83.21918376,105.291229368,1.33434432,0.38918376,1.389942,63.17,82.83,104.1693707382,134.29,68.06434432,33.39918376,75.8172832773,1.33434432,0.38918376,1.389942,66.73,33.01,74.4483243599,131.61
2021-06-28 16:30:00,75.17262624,79.09034932,109.1155675941,1.13262624,0.33034932,1.179819,74.04,78.76,108.0974523289,136.14,65.23262624,83.48034932,105.9446282204,1.13262624,0.33034932,1.179819,64.1,83.15,104.9892018257,134.29,68.99262624,33.56034932,76.7220927893,1.13262624,0.33034932,1.179819,67.86,33.23,75.5593309923,131.61
2021-06-28 17:00:00,75.92288576,79.02459168,109.5863617076,1.35288576,0.39459168,1.409256,74.57,78.63,108.3667928842,136.14,65.92288576,83.91459168,106.712162211,1.35288576,0.39459168,1.409256,64.57,83.52,105.569291463,134.31,69.82288576,33.88459168,77.6105722771,1.35288576,0.39459168,1.409256,68.47,33.49,76.221525831,131.61
2021-06-28 17:30:00,76.77451456,78.86965008,110.0670149939,0.92451456,0.26965008,0.963036,75.85,78.6,109.229952394,136.26,66.64451456,84.00965008,107.2339154722,0.92451456,0.26965008,0.963036,65.72,83.74,106.4495467346,134.36,71.02451456,34.76965008,79.0785067839,0.92451456,0.26965008,0.963036,70.1,34.5,78.1297638548,131.72
2021-06-28 18:00:00,77.18465472,78.66219096,110.2053138958,0.62465472,0.18219096,0.650682,76.56,78.48,109.6382415036,136.48,66.97465472,84.09219096,107.5039578588,0.62465472,0.18219096,0.650682,66.35,83.91,106.9729433081,134.51,71.60465472,35.03219096,79.7149984697,0.62465472,0.18219096,0.650682,70.98,34.85,79.0739078331,132.01
2021-06-28 18:30:00,76.97434496,78.58251728,110.0011900121,0.69434496,0.20251728,0.7232759999999999,76.28,78.38,109.3712155917,136.48,66.78434496,84.56251728,107.7542020548,0.69434496,0.20251728,0.7232759999999999,66.09,84.36,107.165748726,134.51,71.32434496,35.45251728,79.6495019787,0.69434496,0.20251728,0.7232759999999999,70.63,35.25,78.937693151,132.01
2021-06-28 19:00:00,73.0540352,52.6928436,90.0745681403,0.7640351999999999,0.2228436,0.7958700000000001,72.29,52.47,89.3249405261,136.68,65.9940352,69.2528436,95.6617427641,0.7640351999999999,0.2228436,0.7958700000000001,65.23,69.03,94.9741743844,134.63,70.7440352,25.9128436,75.3405201722,0.7640351999999999,0.2228436,0.7958700000000001,69.98,25.69,74.5464720829,132.24
2021-06-28 19:30:00,71.13610336,51.91636348,88.0661910056,0.53610336,0.15636348,0.558441,70.6,51.76,87.5411765971,135.06,64.25610336,69.63636348,94.7526777338,0.53610336,0.15636348,0.558441,63.72,69.48,94.2746455841,133.54,68.80610336,26.18636348,73.6206865758,0.53610336,0.15636348,0.558441,68.27,26.03,73.0640390343,131.14
2021-06-28 20:00:00,69.32102848,50.94321664,86.0268348317,0.49102848,0.14321664,0.5114879999999999,68.83,50.8,85.5465306135,135.32,62.56102848,70.12321664,93.9741868622,0.49102848,0.14321664,0.5114879999999999,62.07,69.98,93.5408215701,133.74,66.95102848,26.89321664,72.1504353124,0.49102848,0.14321664,0.5114879999999999,66.46,26.75,71.641427261,131.43
2021-06-28 20:30:00,67.31188768,49.85596724,83.764596892,0.43188768,0.12596724,0.449883,66.88,49.73,83.3427099391,135.11,60.70188768,70.19596724,92.8019018376,0.43188768,0.12596724,0.449883,60.27,70.07,92.4244437365,133.61,64.93188768,27.33596724,70.4514381871,0.43188768,0.12596724,0.449883,64.5,27.21,70.0045291392,131.23
2021-06-28 21:00:00,65.611648,49.252564,82.0408642924,0.35164799999999996,0.10256399999999999,0.3663,65.26,49.15,81.6981646061,134.56,59.131648,70.072564,91.6881454755,0.35164799999999996,0.10256399999999999,0.3663,58.78,69.97,91.383200316,133.23,63.261648,27.452564,68.9614339892,0.35164799999999996,0.10256399999999999,0.3663,62.91,27.35,68.598036415,130.69
2021-06-28 21:30:00,63.34420544,48.91330992,80.0312454617,0.35420544,0.10330992,0.36896399999999996,62.99,48.81,79.6878673325,134.13,57.02420544,71.38330992,91.363761641,0.35420544,0.10330992,0.36896399999999996,56.67,71.28,91.0622166433,132.93,60.88420544,28.46330992,67.2089762135,0.35420544,0.10330992,0.36896399999999996,60.53,28.36,66.8443752308,130.25
2021-06-28 22:00:00,61.17228736,48.36275048,77.9807949103,0.35228736,0.10275048,0.36696599999999996,60.82,48.26,77.6408397688,134.76,55.00228736,72.29275048,90.8377310747,0.35228736,0.10275048,0.36696599999999996,54.65,72.19,90.5429102691,133.36,58.66228736,29.22275048,65.5380279221,0.35228736,0.10275048,0.36696599999999996,58.31,29.12,65.1769169262,130.95
2021-06-28 22:30:00,58.34781184,48.06144512,75.5934498058,0.34781184,0.10144512,0.36230399999999996,58.0,47.96,75.2606244991,134.95,52.35781184,73.31144512,90.0883369047,0.34781184,0.10144512,0.36230399999999996,52.01,73.21,89.8039208498,133.49,55.87781184,30.44144512,63.6318429485,0.34781184,0.10144512,0.36230399999999996,55.53,30.34,63.277930592,131.07
2021-06-28 23:00:00,55.1328768,48.1341724,73.188336891,0.32287679999999996,0.09417239999999999,0.33633,54.81,48.04,72.8833156491,135.34,49.3528768,74.2341724,89.1426878681,0.32287679999999996,0.09417239999999999,0.33633,49.03,74.14,88.8857722023,133.75,52.7628768,32.5341724,61.9870433394,0.32287679999999996,0.09417239999999999,0.33633,52.44,32.44,61.6628510531,131.52
2021-06-28 23:30:00,51.73191776,48.98389268,71.243336932,0.32191776,0.09389268,0.335331,51.41,48.89,70.9451915213,136.49,46.19191776,74.36389268,87.5424571329,0.32191776,0.09389268,0.335331,45.87,74.27,87.2931257316,134.53,48.92191776,35.78389268,60.6122183446,0.32191776,0.09389268,0.335331,48.6,35.69,60.2970654344,132.78
2021-06-29 00:00:00,49.60415552,63.23454536,80.3690237078,0.32415552000000003,0.09454536000000001,0.33766199999999996,49.28,63.14,80.0948063235,136.49,44.23415552,59.34454536,74.0164547824,0.32415552000000003,0.09454536000000001,0.33766199999999996,43.91,59.25,73.7472074048,134.53,43.43415552,66.03454536,79.0385162224,0.32415552000000003,0.09454536000000001,0.33766199999999996,43.11,65.94,78.7816964783,132.78
2021-06-29 00:30:00,47.76223744,63.15398592,79.1811673497,0.32223744,0.09398592,0.33566399999999996,47.44,63.06,78.9120852595,135.52,42.53223744,59.45398592,73.1010784013,0.32223744,0.09398592,0.33566399999999996,42.21,59.36,72.8374470997,133.86,41.68223744,66.40398592,78.4021572667,0.32223744,0.09398592,0.33566399999999996,41.36,66.31,78.1515559666,130.54
2021-06-29 01:00:00,46.72479488,63.12473184,78.5362223846,0.32479488,0.09473184,0.33832799999999996,46.4,63.03,78.2671125058,135.52,41.57479488,59.63473184,72.696387881,0.32479488,0.09473184,0.33832799999999996,41.25,59.54,72.433238917,133.86,40.67479488,66.57473184,78.0168818788,0.32479488,0.09473184,0.33832799999999996,40.35,66.48,77.7670425052,130.54
2021-06-29 01:30:00,46.38319648,63.26426564,78.445957338,0.32319648,0.09426564,0.336663,46.06,63.17,78.1791052648,135.6,41.26319648,59.51426564,72.4196050695,0.32319648,0.09426564,0.336663,40.94,59.42,72.1582982061,133.86,40.40319648,66.47426564,77.7897568975,0.32319648,0.09426564,0.336663,40.08,66.38,77.5416713774,130.54
2021-06-29 02:00:00,46.207672,63.145571,78.2464829151,0.32767199999999996,0.09557099999999999,0.341325,45.88,63.05,77.976130322,135.6,41.097672,59.775571,72.5405923066,0.32767199999999996,0.09557099999999999,0.341325,40.77,59.68,72.2765197004,133.86,40.327672,66.715571,77.9569659671,0.32767199999999996,0.09557099999999999,0.341325,40.0,66.62,77.7060126374,130.54
2021-06-29 02:30:00,45.54319648,63.32426564,78.0009318179,0.32319648,0.09426564,0.336663,45.22,63.23,77.7359717248,135.68,40.47319648,59.83426564,72.2372409356,0.32319648,0.09426564,0.336663,40.15,59.74,71.9784002323,133.96,39.65319648,66.76426564,77.6520647345,0.32319648,0.09426564,0.336663,39.33,66.67,77.4063162797,130.66
2021-06-29 03:00:00,44.4912784,63.1837062,77.2764814341,0.32127839999999996,0.09370619999999999,0.334665,44.17,63.09,77.0151738296,135.75,39.4812784,60.2237062,72.0115694355,0.32127839999999996,0.09370619999999999,0.334665,39.16,60.13,71.7573863794,134.0,38.7712784,67.4837062,77.82841789,0.32127839999999996,0.09370619999999999,0.334665,38.45,67.39,77.5874641936,130.66
2021-06-29 03:30:00,44.14575392,63.19501156,77.0873340779,0.32575392000000003,0.09501156000000001,0.339327,43.82,63.1,76.8231892074,135.98,39.18575392,60.31501156,71.9265175701,0.32575392000000003,0.09501156000000001,0.339327,38.86,60.22,71.6697146639,134.17,38.26575392,67.26501156,77.3876585977,0.32575392000000003,0.09501156000000001,0.339327,37.94,67.17,77.1443614271,130.92
2021-06-29 04:00:00,44.0244752,63.4746386,77.2475511718,0.32447519999999996,0.09463859999999999,0.337995,43.7,63.38,76.9851570109,135.98,39.0544752,60.1846386,71.7456811004,0.32447519999999996,0.09463859999999999,0.337995,38.73,60.09,71.4900062946,134.17,38.0844752,67.1646386,77.2108537029,0.32447519999999996,0.09463859999999999,0.337995,37.76,67.07,76.9688410982,130.92
