Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-06-29 04:30:00,43.7944752,63.2846386,76.9603894271,0.32447519999999996,0.09463859999999999,0.337995,43.47,63.19,76.6982203183,135.98,38.8544752,60.3646386,71.7882987427,0.32447519999999996,0.09463859999999999,0.337995,38.53,60.27,71.5334453245,134.17,37.8544752,67.3646386,77.2719601562,0.32447519999999996,0.09463859999999999,0.337995,37.53,67.27,77.0308626461,130.92
2021-06-29 05:00:00,43.49575392,63.39501156,76.8817800247,0.32575392000000003,0.09501156000000001,0.339327,43.17,63.3,76.6194420497,136.05,38.55575392,60.52501156,71.7622685307,0.32575392000000003,0.09501156000000001,0.339327,38.23,60.43,71.507466743,134.19,37.58575392,67.52501156,77.2807614087,0.32575392000000003,0.09501156000000001,0.339327,37.26,67.43,77.0396813337,130.92
2021-06-29 05:30:00,43.3860736,46.2951048,63.4475224959,0.32607359999999996,0.09510479999999999,0.33966,43.06,46.2,63.1553924855,136.29,39.8260736,49.8251048,63.7860267357,0.32607359999999996,0.09510479999999999,0.33966,39.5,49.73,63.5084474696,134.34,39.2660736,60.1851048,71.861473515,0.32607359999999996,0.09510479999999999,0.33966,38.94,60.09,71.6039922071,131.15
2021-06-29 06:00:00,44.3612384,37.8253612,58.2981768351,0.36123839999999996,0.1053612,0.37629,44.0,37.72,57.9551412732,135.57,41.4612384,44.1253612,60.5481774349,0.36123839999999996,0.1053612,0.37629,41.1,44.02,60.2243339523,133.88,41.1012384,55.8153612,69.3157005584,0.36123839999999996,0.1053612,0.37629,40.74,55.71,69.0170392005,130.79
2021-06-29 06:30:00,49.50306656,38.03881108,62.4299987764,0.37306656,0.10881108,0.388611,49.13,37.93,62.0680416962,134.82,46.44306656,42.31881108,62.8318406759,0.37306656,0.10881108,0.388611,46.07,42.21,62.4830296961,133.37,46.07306656,51.10881108,68.810159368,0.37306656,0.10881108,0.388611,45.7,51.0,68.4798510512,130.19
2021-06-29 07:00:00,53.20935008,24.74606044,58.6822157322,0.56935008,0.16606044,0.593073,52.64,24.58,58.0960067475,133.37,49.99935008,55.89606044,74.9953637309,0.56935008,0.16606044,0.593073,49.43,55.73,74.492669438,132.41,53.31935008,20.47606044,57.1158659577,0.56935008,0.16606044,0.593073,52.75,20.31,56.5248494027,128.49
2021-06-29 07:30:00,58.69027904,24.68841472,63.671553108,0.6802790400000001,0.19841472000000002,0.7086239999999999,58.01,24.49,62.9676123098,133.85,55.28027904,54.57841472,77.6834126702,0.6802790400000001,0.19841472000000002,0.7086239999999999,54.6,54.38,77.060654033,132.75,59.52027904,16.39841472,61.7379269358,0.6802790400000001,0.19841472000000002,0.7086239999999999,58.84,16.2,61.0293830872,130.11
2021-06-29 08:00:00,63.89101792,41.71946356,76.3058045668,1.06101792,0.30946356,1.105227,62.83,41.41,75.2489003242,132.59,58.62101792,62.36946356,85.5942388642,1.06101792,0.30946356,1.105227,57.56,62.06,84.6439436699,131.91,62.69101792,21.36946356,66.2330559516,1.06101792,0.30946356,1.105227,61.63,21.06,65.1289528551,129.09
2021-06-29 08:30:00,67.55872,52.71296,85.690354183,1.27872,0.37296,1.332,66.28,52.34,84.4542124467,133.9,61.02872,67.13296,90.7267269508,1.27872,0.37296,1.332,59.75,66.76,89.5933038793,132.83,65.10872,24.01296,69.3957323472,1.27872,0.37296,1.332,63.83,23.64,68.0670147722,130.03
2021-06-29 09:00:00,68.31189664,52.90638652,86.4037091632,1.46189664,0.42638652,1.522809,66.85,52.48,84.9886633617,133.9,61.76189664,66.40638652,90.6881472256,1.46189664,0.42638652,1.522809,60.3,65.98,89.3837255881,132.83,65.78189664,23.566386520000002,69.8758363039,1.46189664,0.42638652,1.522809,64.32,23.14,68.3558483233,130.03
2021-06-29 09:30:00,69.55022816,53.39964988,87.6855566465,1.6102281600000001,0.46964988,1.677321,67.94,52.93,86.124494193,133.59,62.90022816,66.17964988,91.3027094933,1.6102281600000001,0.46964988,1.677321,61.29,65.71,89.8569318417,132.63,66.90022816,23.36964988,70.8645261282,1.6102281600000001,0.46964988,1.677321,65.29,22.9,69.1895519569,129.7
2021-06-29 10:00:00,70.48339456,53.67599008,88.5946997273,2.04339456,0.59599008,2.128536,68.44,53.08,86.6113156579,133.73,63.81339456,66.12599008,91.8955705643,2.04339456,0.59599008,2.128536,61.77,65.53,90.0539493859,132.74,67.75339456,23.30599008,71.6497847032,2.04339456,0.59599008,2.128536,65.71,22.71,69.5237240084,129.83
2021-06-29 10:30:00,71.06270464,53.90370552,89.1937075109,2.65270464,0.77370552,2.7632339999999997,68.41,53.13,86.6182717445,133.73,64.39270464,66.11370552,92.2899911607,2.65270464,0.77370552,2.7632339999999997,61.74,65.34,89.8951789586,132.8,68.25270464,23.37370552,72.1440350993,2.65270464,0.77370552,2.7632339999999997,65.6,22.6,69.3838597946,129.83
2021-06-29 11:00:00,71.3709552,54.5502786,89.8306525719,3.8409552,1.1202786,4.000995,67.53,53.43,86.1107763291,133.73,64.7709552,65.6302786,92.2095987771,3.8409552,1.1202786,4.000995,60.93,64.51,88.7355903795,132.74,68.3609552,23.1502786,72.1744802206,3.8409552,1.1202786,4.000995,64.52,22.03,68.1773518113,129.76
2021-06-29 11:30:00,71.54184576,54.42762168,89.8921670475,2.39184576,0.69762168,2.491506,69.15,53.73,87.570745115,133.24,64.81184576,65.24762168,91.9664476084,2.39184576,0.69762168,2.491506,62.42,64.55,89.7939803105,132.44,68.61184576,22.64762168,72.253028631,2.39184576,0.69762168,2.491506,66.22,21.95,69.7631055788,129.34
2021-06-29 12:00:00,70.62537184,54.60240012,89.2713013594,2.78537184,0.8124001200000001,2.901429,67.84,53.79,86.5773047629,133.53,63.98537184,65.55240012,91.6037388483,2.78537184,0.8124001200000001,2.901429,61.2,64.74,89.088201239,132.64,67.58537184,22.83240012,71.3379350836,2.78537184,0.8124001200000001,2.901429,64.8,22.02,68.4391729932,129.63
2021-06-29 12:30:00,70.46424128,55.21498704,89.5204115998,4.47424128,1.3049870399999999,4.660668,65.99,53.91,85.2113149764,133.69,63.96424128,66.09498704,91.978103233,4.47424128,1.3049870399999999,4.660668,59.49,64.79,87.9591052706,132.72,67.23424128,23.31498704,71.1620110816,4.47424128,1.3049870399999999,4.660668,62.76,22.01,66.5075762602,129.76
2021-06-29 13:00:00,69.95559072,54.90496396,88.9288465034,3.68559072,1.07496396,3.839157,66.27,53.83,85.3778765255,133.69,63.42559072,66.30496396,91.7559469676,3.68559072,1.07496396,3.839157,59.74,65.23,88.4523628853,132.76,66.86559072,23.37496396,70.8335807542,3.68559072,1.07496396,3.839157,63.18,22.3,67.0000179104,129.82
2021-06-29 13:30:00,69.81260448,54.53950964,88.5909580942,2.91260448,0.8495096400000001,3.033963,66.9,53.69,85.7801031708,133.95,63.24260448,66.55950964,91.8139169458,2.91260448,0.8495096400000001,3.033963,60.33,65.71,89.2048933635,132.91,66.88260448,23.41950964,70.8643507965,2.91260448,0.8495096400000001,3.033963,63.97,22.57,67.8348420799,130.07
2021-06-29 14:00:00,69.285592,54.171631,87.9491834186,2.405592,0.701631,2.5058249999999997,66.88,53.47,85.6269542843,134.22,62.705592,66.761631,91.5920664788,2.405592,0.701631,2.5058249999999997,60.3,66.06,89.4427951263,133.1,66.435592,23.591631,70.5000208343,2.405592,0.701631,2.5058249999999997,64.03,22.89,67.9984779241,130.34
2021-06-29 14:30:00,69.58449216,54.94547688,88.662319949,3.34449216,0.97547688,3.4838459999999998,66.24,53.97,85.442954654,134.59,63.03449216,66.89547688,91.9149173359,3.34449216,0.97547688,3.4838459999999998,59.69,65.92,88.928862019,133.29,66.56449216,23.60547688,70.6261294087,3.34449216,0.97547688,3.4838459999999998,63.22,22.63,67.1482337817,130.68
2021-06-29 15:00:00,69.63653984,55.14482412,88.8267938638,3.61653984,1.05482412,3.767229,66.02,54.09,85.3485119964,134.59,63.11653984,67.35482412,92.3058499425,3.61653984,1.05482412,3.767229,59.5,66.3,89.0838930447,133.29,66.58653984,23.85482412,70.7306151653,3.61653984,1.05482412,3.767229,62.97,22.8,66.9705972797,130.68
2021-06-29 15:30:00,69.65717984,55.34834412,88.9694436314,2.97717984,0.86834412,3.101229,66.68,54.48,86.1062878076,135.17,63.05717984,67.27834412,92.2094545961,2.97717984,0.86834412,3.101229,60.08,66.41,89.5538636799,133.62,66.80717984,24.70834412,71.2299203097,2.97717984,0.86834412,3.101229,63.83,23.84,68.1367338519,131.29
2021-06-29 16:00:00,70.45450336,54.51256348,89.0811799476,2.13450336,0.6225634800000001,2.2234410000000002,68.32,53.89,87.0158290198,135.17,63.76450336,67.07256348,92.5453438079,2.13450336,0.6225634800000001,2.2234410000000002,61.63,66.45,90.6303448079,133.62,67.76450336,24.81256348,72.1643348343,2.13450336,0.6225634800000001,2.2234410000000002,65.63,24.19,69.9460720841,131.29
2021-06-29 16:30:00,69.88400352,54.26158436,88.4765137494,2.47400352,0.72158436,2.577087,67.41,53.54,86.0850724574,134.85,63.23400352,68.11158436,92.939373385,2.47400352,0.72158436,2.577087,60.76,67.39,90.73692578,133.4,67.28400352,25.56158436,71.9759107249,2.47400352,0.72158436,2.577087,64.81,24.84,69.4072164836,131.0
2021-06-29 17:00:00,70.66467296,54.00969628,88.9412350758,2.36467296,0.68969628,2.4632009999999998,68.3,53.32,86.648210599,135.16,63.93467296,68.76969628,93.8984213549,2.36467296,0.68969628,2.4632009999999998,61.57,68.08,91.7918912541,133.61,68.06467296,25.24969628,72.5971546783,2.36467296,0.68969628,2.4632009999999998,65.7,24.56,70.1404562289,131.32
2021-06-29 17:30:00,69.921976,52.849743,87.6480351343,2.021976,0.589743,2.106225,67.9,52.26,85.6826563547,135.44,63.221976,69.849743,94.2125514277,2.021976,0.589743,2.106225,61.2,69.26,92.4250377333,133.8,67.331976,25.019743,71.8302341069,2.021976,0.589743,2.106225,65.31,24.43,69.7296278493,131.54
2021-06-29 18:00:00,69.82244512,51.88946316,86.9924722581,2.43244512,0.70946316,2.533797,67.39,51.18,84.6215368568,135.59,63.16244512,69.76946316,94.1130833794,2.43244512,0.70946316,2.533797,60.73,69.06,91.9642131484,133.88,67.32244512,25.42946316,71.9650555029,2.43244512,0.70946316,2.533797,64.89,24.72,69.4391136176,131.54
2021-06-29 18:30:00,68.3025552,51.2740786,85.4064996539,2.2425552,0.6540786,2.335995,66.06,50.62,83.2244435247,134.97,61.7325552,70.2940786,93.5530109496,2.2425552,0.6540786,2.335995,59.49,69.64,91.5903362806,133.43,65.8025552,25.9640786,70.7397317524,2.2425552,0.6540786,2.335995,63.56,25.31,68.4139583711,130.92
2021-06-29 19:00:00,65.88202656,50.43184108,82.9687412124,1.41202656,0.41184108,1.470861,64.47,50.02,81.5989050172,134.97,59.44202656,70.95184108,92.5608895495,1.41202656,0.41184108,1.470861,58.03,70.54,91.3420631473,133.47,63.42202656,26.53184108,68.7480330197,1.41202656,0.41184108,1.470861,62.01,26.12,67.2866591532,130.92
2021-06-29 19:30:00,67.33023872,49.86340296,83.7837693163,1.04023872,0.30340296,1.083582,66.29,49.56,82.7680959066,135.29,60.79023872,68.69340296,91.7291487689,1.04023872,0.30340296,1.083582,59.75,68.39,90.8143964358,133.62,65.04023872,26.68340296,70.3010429957,1.04023872,0.30340296,1.083582,64.0,26.38,69.2235826868,131.23
2021-06-29 20:00:00,66.9024768,49.7407224,83.3671450084,0.7224767999999999,0.2107224,0.75258,66.18,49.53,82.6620426798,133.82,60.3724768,67.8007224,90.7842162104,0.7224767999999999,0.2107224,0.75258,59.65,67.59,90.147271728,132.62,64.6824768,26.7007224,69.976791736,0.7224767999999999,0.2107224,0.75258,63.96,26.49,69.228619082,129.95
2021-06-29 20:30:00,65.22000928,49.43708604,81.8393248177,0.71000928,0.20708604,0.739593,64.51,49.23,81.1488324007,133.34,58.81000928,68.45708604,90.2495973432,0.71000928,0.20708604,0.739593,58.1,68.25,89.63075644,132.28,63.02000928,27.20708604,68.6421670727,0.71000928,0.20708604,0.739593,62.31,27.0,67.90829183540001,129.8
2021-06-29 21:00:00,63.48129824,48.98454532,80.1832956821,0.46129824,0.13454532,0.480519,63.02,48.85,79.7360827982,133.48,57.14129824,69.56454532,90.0241852511,0.46129824,0.13454532,0.480519,56.68,69.43,89.6278265942,132.39,61.27129824,28.02454532,67.3761614253,0.46129824,0.13454532,0.480519,60.81,27.89,66.9007339272,129.9
2021-06-29 21:30:00,62.38950016,48.81902088,79.2196095036,0.33950016,0.09902088,0.35364599999999996,62.05,48.72,78.8913233505,134.02,56.13950016,70.03902088,89.7613943967,0.33950016,0.09902088,0.35364599999999996,55.8,69.94,89.4720269134,132.75,60.11950016,28.40902088,66.493809989,0.33950016,0.09902088,0.35364599999999996,59.78,28.31,66.1445727176,130.4
2021-06-29 22:00:00,60.8944752,48.3646386,77.7642294168,0.32447519999999996,0.09463859999999999,0.337995,60.57,48.27,77.4513899165,134.15,54.7344752,71.1146386,89.7393703935,0.32447519999999996,0.09463859999999999,0.337995,54.41,71.02,89.4666893318,132.84,58.5644752,29.2946386,65.4826206421,0.32447519999999996,0.09463859999999999,0.337995,58.24,29.2,65.1501158863,130.51
2021-06-29 22:30:00,59.44872096,48.04296028,76.4347856427,0.31872096,0.09296028,0.332001,59.13,47.95,76.128571509,134.98,53.38872096,72.23296028,89.8218017886,0.31872096,0.09296028,0.332001,53.07,72.14,89.5578276869,133.39,57.01872096,29.80296028,64.3377881293,0.31872096,0.09296028,0.332001,56.7,29.71,64.012296475,131.27
2021-06-29 23:00:00,56.0712784,47.5637062,73.5275078382,0.32127839999999996,0.09370619999999999,0.334665,55.75,47.47,73.2220144492,134.98,50.2112784,74.2837062,89.6618173214,0.32127839999999996,0.09370619999999999,0.334665,49.89,74.19,89.40452002,133.39,53.5412784,30.1937062,61.4681086971,0.32127839999999996,0.09370619999999999,0.334665,53.22,30.1,61.1422799706,131.27
2021-06-29 23:30:00,52.25095872,48.13361296,71.0422929229,0.32095872000000003,0.09361296,0.33433199999999996,51.93,48.04,70.7429607806,136.5,46.65095872,74.81361296,88.1668227488,0.32095872000000003,0.09361296,0.33433199999999996,46.33,74.72,87.9178440364,134.39,49.910958719999996,32.89361296,59.7753592537,0.32095872000000003,0.09361296,0.33433199999999996,49.59,32.8,59.4559341025,132.93
2021-06-30 00:00:00,48.4512784,41.0637062,63.5118441354,0.32127839999999996,0.09370619999999999,0.334665,48.13,40.97,63.2063113937,136.5,44.0612784,63.9937062,77.6954997889,0.32127839999999996,0.09370619999999999,0.334665,43.74,63.9,77.4364100408,134.39,46.1412784,38.8337062,60.308161219,0.32127839999999996,0.09370619999999999,0.334665,45.82,38.74,60.0021666275,132.93
2021-06-30 00:30:00,46.67112832,39.33074576,61.033611893,0.55112832,0.16074576000000002,0.5740919999999999,46.12,39.17,60.5090348626,135.88,42.55112832,62.85074576,75.9000313827,0.55112832,0.16074576000000002,0.5740919999999999,42.0,62.69,75.4588371233,133.99,44.44112832,39.40074576,59.3921935342,0.55112832,0.16074576000000002,0.5740919999999999,43.89,39.24,58.8736757813,132.13
2021-06-30 01:00:00,46.24016928,39.20046604,60.6203744033,0.55016928,0.16046604,0.573093,45.69,39.04,60.0974017741,135.59,42.17016928,62.76046604,75.6121635364,0.55016928,0.16046604,0.573093,41.62,62.6,75.1730297381,133.8,44.19016928,39.24046604,59.098098413,0.55016928,0.16046604,0.573093,43.64,39.08,58.5806794088,131.84
2021-06-30 01:30:00,44.30336608,14.45139844,46.6007635441,0.55336608,0.16139844,0.576423,43.75,14.29,46.0246303624,135.82,42.48336608,47.30139844,63.5787597226,0.55336608,0.16139844,0.576423,41.93,47.14,63.0896544609,133.95,45.03336608,28.82139844,53.4665976899,0.55336608,0.16139844,0.576423,44.48,28.66,52.9137600252,132.08
2021-06-30 02:00:00,43.62080864,14.02065252,45.8187040792,0.55080864,0.16065252,0.573759,43.07,13.86,45.2451599621,134.39,41.82080864,47.59065252,63.3549543649,0.55080864,0.16065252,0.573759,41.27,47.43,62.8714386665,132.99,44.42080864,29.06065252,53.0822923876,0.55080864,0.16065252,0.573759,43.87,28.9,52.5336739625,131.14
2021-06-30 02:30:00,43.10496448,13.79186464,45.2576346385,0.55496448,0.16186464,0.5780879999999999,42.55,13.63,44.6797426134,135.02,41.30496448,48.06186464,63.3722567325,0.55496448,0.16186464,0.5780879999999999,40.75,47.9,62.8885720938,133.43,43.88496448,29.43186464,52.8405598343,0.55496448,0.16186464,0.5780879999999999,43.33,29.27,52.2897867657,131.7
2021-06-30 03:00:00,42.11528416,13.73195788,44.2974471849,0.55528416,0.16195788,0.578421,41.56,13.57,43.7193149535,135.02,40.34528416,48.08195788,62.7663654159,0.55528416,0.16195788,0.578421,39.79,47.92,62.2861983107,133.43,42.85528416,29.45195788,51.999934648,0.55528416,0.16195788,0.578421,42.3,29.29,51.4508901769,131.7
2021-06-30 03:30:00,41.72944,13.82317,43.9593697812,0.55944,0.16317,0.5827500000000001,41.17,13.66,43.3770042765,134.99,39.96944,48.13317,62.5648318799,0.55944,0.16317,0.5827500000000001,39.41,47.97,62.0827592815,133.4,42.47944,29.45317,51.6913149936,0.55944,0.16317,0.5827500000000001,41.92,29.29,51.1389333092,131.69
2021-06-30 04:00:00,41.33752192,13.46261056,43.4745051907,0.55752192,0.16261056000000002,0.5807519999999999,40.78,13.3,42.8940368816,134.99,39.58752192,48.56261056,62.6538030463,0.55752192,0.16261056000000002,0.5807519999999999,39.03,48.4,62.1763693054,133.4,42.14752192,29.83261056,51.6371790169,0.55752192,0.16261056000000002,0.5807519999999999,41.59,29.67,51.0885212156,131.69
2021-06-30 04:30:00,41.29071872,13.62354296,43.480160708,0.56071872,0.16354296000000001,0.584082,40.73,13.46,42.8964392462,135.2,39.54071872,48.35354296,62.4622570332,0.56071872,0.16354296000000001,0.584082,38.98,48.19,61.9815819417,133.55,42.02071872,29.67354296,51.4418113362,0.56071872,0.16354296000000001,0.584082,41.46,29.51,50.8897995673,131.88
2021-06-30 05:00:00,40.7278416,13.6827038,42.9647933158,0.5578415999999999,0.16270379999999998,0.581085,40.17,13.52,42.3841869097,135.05,38.9978416,48.3827038,62.1427202209,0.5578415999999999,0.16270379999999998,0.581085,38.44,48.22,61.6668630628,133.44,41.3878416,29.6827038,50.9314866972,0.5578415999999999,0.16270379999999998,0.581085,40.83,29.52,50.3837205851,131.73
2021-06-30 05:30:00,41.72693248,13.90118864,43.981586372,0.58693248,0.17118864,0.6113879999999999,41.14,13.73,43.3706409913,135.16,39.96693248,48.08118864,62.5232468199,0.58693248,0.17118864,0.6113879999999999,39.38,47.91,62.0173564416,133.54,42.41693248,29.39118864,51.6046328413,0.58693248,0.17118864,0.6113879999999999,41.83,29.22,51.0250654091,131.87
2021-06-30 06:00:00,42.97713216,14.00624688,45.2018676645,0.70713216,0.20624688,0.7365959999999999,42.27,13.8,44.4656372944,135.06,41.20713216,47.64624688,62.9935915995,0.70713216,0.20624688,0.7365959999999999,40.5,47.44,62.3763063991,133.49,43.77713216,29.06624688,52.5479210611,0.70713216,0.20624688,0.7365959999999999,43.07,28.86,51.8451974632,131.79
2021-06-30 06:30:00,47.3943248,15.5950114,49.8941520001,0.8743248,0.2550114,0.910755,46.52,15.34,48.9839361424,134.6,45.5743248,44.7250114,63.8540971724,0.8743248,0.2550114,0.910755,44.7,44.47,63.0529214232,133.22,48.4843248,27.3550114,55.6688997557,0.8743248,0.2550114,0.910755,47.61,27.1,54.7824981176,131.37
2021-06-30 07:00:00,51.4779408,13.4368994,53.202712849,1.2579408,0.3668994,1.310355,50.22,13.07,51.8929022122,132.91,49.5879408,46.3468994,67.8748772137,1.2579408,0.3668994,1.310355,48.33,45.98,66.707940307,132.11,53.0279408,19.1568994,56.3821718286,1.2579408,0.3668994,1.310355,51.77,18.79,55.0744677686,129.79
2021-06-30 07:30:00,57.14334496,18.35389228,60.0185574222,1.6933449600000001,0.49389228,1.763901,55.45,17.86,58.2553182122,132.02,54.52334496,51.06389228,74.7015143114,1.6933449600000001,0.49389228,1.763901,52.83,50.57,73.132303396,131.55,58.62334496,14.59389228,60.4125671212,1.6933449600000001,0.49389228,1.763901,56.93,14.1,58.6501057118,128.94
2021-06-30 08:00:00,61.97696096,26.59578028,67.4424140919,2.07696096,0.6057802800000001,2.163501,59.9,25.99,65.2954064234,132.4,58.50696096,53.53578028,79.3041250564,2.07696096,0.6057802800000001,2.163501,56.43,52.93,77.3687908656,131.82,62.69696096,15.68578028,64.6293479513,2.07696096,0.6057802800000001,2.163501,60.62,15.08,62.4675179593,129.34
2021-06-30 08:30:00,64.28719072,27.35876396,69.8666219027,2.08719072,0.60876396,2.174157,62.2,26.75,67.7082158973,132.73,60.72719072,51.90876396,79.8893701853,2.08719072,0.60876396,2.174157,58.64,51.3,77.9123841247,132.07,65.08719072,14.44876396,66.6716519654,2.08719072,0.60876396,2.174157,63.0,13.84,64.5022914322,129.52
2021-06-30 09:00:00,65.77884896,37.06841428,75.5044654821,2.18884896,0.63841428,2.280051,63.59,36.43,73.2859672789,131.92,61.00884896,58.63841428,84.6199933863,2.18884896,0.63841428,2.280051,58.82,58.0,82.6062491583,131.55,65.41884896,15.808414280000001,67.3017961224,2.18884896,0.63841428,2.280051,63.23,15.17,65.0243169899,128.72
2021-06-30 09:30:00,67.88989824,35.77247032,76.7379170673,1.8598982400000001,0.5424703200000001,1.9373939999999998,66.03,35.23,74.8405892548,132.66,62.74989824,63.00247032,88.9205319122,1.8598982400000001,0.5424703200000001,1.9373939999999998,60.89,62.46,87.2286862219,132.06,68.31989824,8.12247032,68.8010393789,1.8598982400000001,0.5424703200000001,1.9373939999999998,66.46,7.58,66.8908663421,129.7
2021-06-30 10:00:00,68.86563264,36.16330952,77.7834192765,1.7256326400000002,0.5033095200000001,1.797534,67.14,35.66,76.0224651008,132.66,63.64563264,62.73330952,89.3657354777,1.7256326400000002,0.5033095200000001,1.797534,61.92,62.23,87.7875805567,132.06,69.27563264,7.73330952,69.7059348535,1.7256326400000002,0.5033095200000001,1.797534,67.55,7.23,67.9358182405,129.7
2021-06-30 10:30:00,69.04438368,37.10419524,78.3827035905,1.93438368,0.56419524,2.014983,67.11,36.54,76.4128503591,132.81,63.75438368,63.19419524,89.7670749799,1.93438368,0.56419524,2.014983,61.82,62.63,88.0013028313,132.13,69.20438368,8.10419524,69.6772897077,1.93438368,0.56419524,2.014983,67.27,7.54,67.6912438946,129.84
2021-06-30 11:00:00,70.35342464,48.89391552,85.6750800026,1.9334246400000001,0.56391552,2.013984,68.42,48.33,83.7680446232,132.89,63.66342464,69.90391552,94.5494000083,1.9334246400000001,0.56391552,2.013984,61.73,69.34,92.8365687647,132.18,68.84342464,12.43391552,69.9572681808,1.9334246400000001,0.56391552,2.013984,66.91,11.87,67.9547275765,129.84
2021-06-30 11:30:00,70.4932144,48.9551042,85.8247953897,2.3832144,0.6951042,2.482515,68.11,48.26,83.4745452219,133.42,63.8432144,69.8451042,94.627134616,2.3832144,0.6951042,2.482515,61.46,69.15,92.5151560556,132.52,68.9132144,12.5351042,70.0439858678,2.3832144,0.6951042,2.482515,66.53,11.84,67.5753394368,130.19
2021-06-30 12:00:00,69.95616096,48.91888028,85.3634658628,2.87616096,0.83888028,2.9960009999999997,67.08,48.08,82.5312837656,133.3,63.37616096,70.04888028,94.4636618309,2.87616096,0.83888028,2.9960009999999997,60.5,69.21,91.9253724496,132.46,68.36616096,12.78888028,69.5520483036,2.87616096,0.83888028,2.9960009999999997,65.49,11.95,66.5713346719,130.08
2021-06-30 12:30:00,70.1059808,49.0479944,85.5602378362,3.2159808,0.9379944,3.34998,66.89,48.11,82.3944427738,133.3,63.5359808,70.4679944,94.8818164401,3.2159808,0.9379944,3.34998,60.32,69.53,92.0484834204,132.41,68.5059808,13.0079944,69.7300317201,3.2159808,0.9379944,3.34998,65.29,12.07,66.3963026079,130.08
2021-06-30 13:00:00,69.31549088,49.37743484,85.104455508,3.62549088,1.05743484,3.776553,65.69,48.32,81.5475229544,133.56,62.80549088,70.62743484,94.5133019038,3.62549088,1.05743484,3.776553,59.18,69.57,91.3359584173,132.62,67.60549088,13.07743484,68.8587082301,3.62549088,1.05743484,3.776553,63.98,12.02,65.0993148965,130.34
2021-06-30 13:30:00,67.9159392,49.5463156,84.0679022395,4.8559392,1.4163156,5.05827,63.06,48.13,79.3288125463,133.56,61.6059392,71.5563156,94.4224446144,4.8559392,1.4163156,5.05827,56.75,70.14,90.2229577214,132.62,65.9859392,13.8063156,67.4148242047,4.8559392,1.4163156,5.05827,61.13,12.39,62.3729829333,130.34
2021-06-30 14:00:00,66.99201408,49.04808744,83.0279762009,3.90201408,1.13808744,4.064598,63.09,47.91,79.2194180741,133.9,60.68201408,71.55808744,93.8235935726,3.90201408,1.13808744,4.064598,56.78,70.42,90.4596307753,132.83,65.15201408,13.78808744,66.5950170353,3.90201408,1.13808744,4.064598,61.25,12.65,62.5426654373,130.66
2021-06-30 14:30:00,66.72199392,49.45058156,83.049289517,4.08199392,1.19058156,4.252077,62.64,48.26,79.0746305714,134.02,60.43199392,71.44058156,93.5723387694,4.08199392,1.19058156,4.252077,56.35,70.25,90.0576759638,132.85,64.85199392,13.59058156,66.2607351494,4.08199392,1.19058156,4.252077,60.77,12.4,62.0221968331,130.72
2021-06-30 15:00:00,66.72935648,49.59314564,83.1401654479,4.15935648,1.21314564,4.332663,62.57,48.38,79.0925363103,134.02,60.44935648,71.57314564,93.684789991,4.15935648,1.21314564,4.332663,56.29,70.36,90.1060136728,132.85,64.93935648,13.57314564,66.3426733152,4.15935648,1.21314564,4.332663,60.78,12.36,62.0240114794,130.72
2021-06-30 15:30:00,66.9606768,48.6151974,82.7476262847,2.5206768,0.7351974,2.625705,64.44,47.88,80.2808071708,134.5,60.5306768,71.9451974,94.021669113,2.5206768,0.7351974,2.625705,58.01,71.21,91.8478317654,133.12,65.3906768,13.7651974,66.8238076723,2.5206768,0.7351974,2.625705,62.87,13.03,64.2060573466,131.15
2021-06-30 16:00:00,67.15799936,48.55941648,82.8746873715,2.6379993600000002,0.7694164800000001,2.747916,64.52,47.79,80.291434786,134.5,60.71799936,72.18941648,94.3291434182,2.6379993600000002,0.7694164800000001,2.747916,58.08,71.42,92.0548901471,133.12,65.49799936,13.96941648,66.9711319671,2.6379993600000002,0.7694164800000001,2.747916,62.86,13.2,64.2309862917,131.15
2021-06-30 16:30:00,67.37636992,49.07102456,83.3519086462,3.70636992,1.08102456,3.860802,63.67,47.99,79.7302263887,134.56,61.00636992,72.85102456,95.0213078749,3.70636992,1.08102456,3.860802,57.3,71.77,91.838025349,133.14,65.70636992,15.42102456,67.4917405802,3.70636992,1.08102456,3.860802,62.0,14.34,63.6367472456,131.15
2021-06-30 17:00:00,69.35473344,48.84221392,84.827123676,1.8247334400000002,0.53221392,1.9007640000000001,67.53,48.31,83.0310604533,134.92,62.69473344,72.54221392,95.88014602370001,1.8247334400000002,0.53221392,1.9007640000000001,60.87,72.01,94.2899623502,133.37,68.19473344,14.87221392,69.7975960606,1.8247334400000002,0.53221392,1.9007640000000001,66.37,14.34,67.9014911471,131.67
2021-06-30 17:30:00,70.76303424,48.76421832,85.9380940166,2.72303424,0.79421832,2.836494,68.04,47.97,83.25,135.18,64.05303424,73.41421832,97.4291468037,2.72303424,0.79421832,2.836494,61.33,72.62,95.0527921736,133.5,69.68303424,15.43421832,71.3718456819,2.72303424,0.79421832,2.836494,66.96,14.64,68.5417478622,131.9
2021-06-30 18:00:00,70.58940768,47.81857724,85.2612503185,2.90940768,0.84857724,3.030633,67.68,46.97,82.3818141339,135.46,63.89940768,74.80857724,98.3842341563,2.90940768,0.84857724,3.030633,60.99,73.96,95.8637663562,133.69,69.41940768,14.82857724,70.9854975724,2.90940768,0.84857724,3.030633,66.51,13.98,67.9633761669,132.14
2021-06-30 18:30:00,69.75773984,47.42517412,84.3521748854,2.41773984,0.70517412,2.518479,67.34,46.72,81.9599536359,135.8,63.07773984,75.27517412,98.2097403628,2.41773984,0.70517412,2.518479,60.66,74.57,96.1265858127,133.93,68.62773984,15.10517412,70.2704273556,2.41773984,0.70517412,2.518479,66.21,14.4,67.7578342334,132.27
2021-06-30 19:00:00,68.72425312,47.28540716,83.4202175566,2.62425312,0.76540716,2.733597,66.1,46.52,80.8289576823,135.8,62.14425312,75.14540716,97.5127705128,2.62425312,0.76540716,2.733597,59.52,74.38,95.2628720961,133.93,67.52425312,15.85540716,69.3607864403,2.62425312,0.76540716,2.733597,64.9,15.09,66.6312096543,132.27
2021-06-30 19:30:00,68.06845024,46.10163132,82.2111569584,1.30845024,0.38163132,1.362969,66.76,45.72,80.9148688437,134.69,61.46845024,74.02163132,96.2162786548,1.30845024,0.38163132,1.362969,60.16,73.64,95.0898270058,133.17,67.10845024,16.04163132,68.9991161467,1.30845024,0.38163132,1.362969,65.8,15.66,67.6378266948,131.33
2021-06-30 20:00:00,67.45671232,45.80195776,81.5366627455,0.9667123200000001,0.28195776,1.006992,66.49,45.52,80.5790946834,134.69,60.86671232,74.53195776,96.2276955776,0.9667123200000001,0.28195776,1.006992,59.9,74.25,95.3995414035,133.17,66.55671232,16.36195776,68.5383806096,0.9667123200000001,0.28195776,1.006992,65.59,16.08,67.5323218911,131.33
2021-06-30 20:30:00,65.8986304,45.7225172,80.2070948713,0.9686304,0.28251719999999997,1.00899,64.93,45.44,79.2508580395,135.34,59.3986304,75.2925172,95.9018270926,0.9686304,0.28251719999999997,1.00899,58.43,75.01,95.0818857617,133.58,64.9386304,16.7725172,67.0696880226,0.9686304,0.28251719999999997,1.00899,63.97,16.49,66.0611913305,131.93
2021-06-30 21:00:00,63.95646272,45.12813496,78.2750131819,0.81646272,0.23813496,0.850482,63.14,44.89,77.4711023544,135.34,57.59646272,75.79813496,95.1982656421,0.81646272,0.23813496,0.850482,56.78,75.56,94.5160409666,133.58,62.94646272,17.33813496,65.2906432259,0.81646272,0.23813496,0.850482,62.13,17.1,64.4402583794,131.93
2021-06-30 21:30:00,62.54328608,44.85470844,76.9649758197,0.63328608,0.18470844,0.659673,61.91,44.67,76.343021947,135.34,56.25328608,76.67470844,95.0970194546,0.63328608,0.18470844,0.659673,55.62,76.49,94.5743331988,133.58,61.53328608,18.36470844,64.215323809,0.63328608,0.18470844,0.659673,60.9,18.18,63.5556637917,131.93
2021-06-30 22:00:00,60.84830112,44.51867116,75.3951446119,0.57830112,0.16867116000000001,0.602397,60.27,44.35,74.8291079728,135.71,54.66830112,77.37867116,94.7421864738,0.57830112,0.16867116000000001,0.602397,54.09,77.21,94.2714813716,133.86,60.03830112,20.23867116,63.3577257459,0.57830112,0.16867116000000001,0.602397,59.46,20.07,62.755848333,132.36
2021-06-30 22:30:00,59.533416,46.820163,75.7387304091,0.5834159999999999,0.17016299999999998,0.607725,58.95,46.65,75.1752951441,135.98,53.453416,75.280163,92.3275182347,0.5834159999999999,0.17016299999999998,0.607725,52.87,75.11,91.8517773372,134.05,57.963416,26.120163,63.5768865983,0.5834159999999999,0.17016299999999998,0.607725,57.38,25.95,62.9751292178,132.5
2021-06-30 23:00:00,56.62336608,53.76139844,78.0800457765,0.55336608,0.16139844,0.576423,56.07,53.6,77.5680662386,135.98,50.73336608,68.20139844,85.001795175,0.55336608,0.16139844,0.576423,50.18,68.04,84.5427347559,134.05,53.07336608,42.25139844,67.8377686632,0.55336608,0.16139844,0.576423,52.52,42.09,67.3046692288,132.5
2021-06-30 23:30:00,52.711448,53.440839,75.0627738848,0.5514479999999999,0.16083899999999998,0.574425,52.16,53.28,74.5615450484,135.63,47.121448,69.330839,83.8283728702,0.5514479999999999,0.16083899999999998,0.574425,46.57,69.17,83.3861727147,133.8,49.101448,43.270839,65.4470603118,0.5514479999999999,0.16083899999999998,0.574425,48.55,43.11,64.9274564418,131.42
2021-07-01 00:00:00,49.57688256,43.72242408,66.1023271285,0.55688256,0.16242408,0.580086,49.02,43.56,65.5776943785,136.05,45.00688256,64.47242408,78.6276856109,0.55688256,0.16242408,0.580086,44.45,64.31,78.1765860089,134.12,47.02688256,40.17242408,61.8494247328,0.55688256,0.16242408,0.580086,46.47,40.01,61.3209670504,131.85
2021-07-01 00:30:00,45.17793152,14.35981336,47.4051657118,0.54793152,0.15981336000000002,0.570762,44.63,14.2,46.8345694973,136.21,43.32793152,47.62981336,64.3887317045,0.54793152,0.15981336000000002,0.570762,42.78,47.47,63.9024983862,134.22,45.89793152,28.97981336,54.2812094577,0.54793152,0.15981336000000002,0.570762,45.35,28.82,53.7328102745,132.21
2021-07-01 01:00:00,43.82592352,14.09214436,46.0358567319,0.55592352,0.16214436000000002,0.579087,43.27,13.93,45.4569884616,135.0,42.01592352,48.06214436,63.8381355439,0.55592352,0.16214436000000002,0.579087,41.46,47.9,63.3509400088,133.42,44.53592352,29.35214436,53.3385119994,0.55592352,0.16214436000000002,0.579087,43.98,29.19,52.785381499,131.56
2021-07-01 01:30:00,43.58048896,13.99055928,45.7711128001,0.55048896,0.16055928,0.573426,43.03,13.83,45.1978959687,135.21,41.77048896,48.27055928,63.8343218117,0.55048896,0.16055928,0.573426,41.22,48.11,63.3534568907,133.58,44.31048896,29.52055928,53.2436179469,0.55048896,0.16055928,0.573426,43.76,29.36,52.6967475277,131.76
2021-07-01 02:00:00,43.1746448,13.6017714,45.266523379,0.5546447999999999,0.16177139999999998,0.577755,42.62,13.44,44.6889024255,135.41,41.3746448,48.0017714,63.3721649454,0.5546447999999999,0.16177139999999998,0.577755,40.82,47.84,62.8882977986,133.7,43.9946448,29.4517714,52.9427578586,0.5546447999999999,0.16177139999999998,0.577755,43.44,29.29,52.3921530384,131.95
2021-07-01 02:30:00,42.6078416,13.4927038,44.6931898799,0.5578415999999999,0.16270379999999998,0.581085,42.05,13.33,44.1122590671,134.6,40.8178416,48.1027038,63.0869741369,0.5578415999999999,0.16270379999999998,0.581085,40.26,47.94,62.602805049,133.18,43.4478416,29.5227038,52.5290869839,0.5578415999999999,0.16270379999999998,0.581085,42.89,29.36,51.97654952,131.17
2021-07-01 03:00:00,41.7778416,13.3527038,43.8598078829,0.5578415999999999,0.16270379999999998,0.581085,41.22,13.19,43.2789151897,134.6,40.0178416,48.1927038,62.6415544657,0.5578415999999999,0.16270379999999998,0.581085,39.46,48.03,62.1608598718,133.18,42.5578416,29.6627038,51.875291598,0.5578415999999999,0.16270379999999998,0.581085,42.0,29.5,51.3249452021,131.17
2021-07-01 03:30:00,41.31816128,13.27279704,43.3976680575,0.55816128,0.16279704,0.581418,40.76,13.11,42.8164652908,134.74,39.56816128,48.39279704,62.5100167368,0.55816128,0.16279704,0.581418,39.01,48.23,62.031548425,133.26,42.04816128,29.82279704,51.550432494,0.55816128,0.16279704,0.581418,41.49,29.66,51.0013303748,131.32
2021-07-01 04:00:00,40.96080864,13.24065252,43.0476796541,0.55080864,0.16065252,0.573759,40.41,13.08,42.4741627345,134.74,39.22080864,48.56065252,62.421220779,0.55080864,0.16065252,0.573759,38.67,48.4,61.9510201692,133.26,41.69080864,29.95065252,51.3338593078,0.55080864,0.16065252,0.573759,41.14,29.79,50.7931461912,131.32
2021-07-01 04:30:00,40.92560384,13.28205112,43.0269442515,0.55560384,0.16205112,0.578754,40.37,13.12,42.4484546244,134.88,39.18560384,48.52205112,62.3690708059,0.55560384,0.16205112,0.578754,38.63,48.36,61.8948018819,133.37,41.63560384,29.94205112,51.2840124444,0.55560384,0.16205112,0.578754,41.08,29.78,50.7386913509,131.5
2021-07-01 05:00:00,40.73560384,13.62205112,42.9528776326,0.55560384,0.16205112,0.578754,40.18,13.46,42.3745678444,134.88,38.99560384,48.292051119999996,62.07076059,0.55560384,0.16205112,0.578754,38.44,48.13,61.5965137,133.34,41.36560384,29.71205112,50.9305327167,0.55560384,0.16205112,0.578754,40.81,29.55,50.3851029571,131.41
2021-07-01 05:30:00,41.63574368,13.83792524,43.875087769,0.57574368,0.16792524,0.599733,41.06,13.67,43.2757726679,134.88,39.88574368,47.99792524,62.4073182908,0.57574368,0.16792524,0.599733,39.31,47.83,61.9111056273,133.42,42.30574368,29.42792524,51.5342481487,0.57574368,0.16792524,0.599733,41.73,29.26,50.966072048,131.55
2021-07-01 06:00:00,43.057272,14.042121,45.2891801014,0.7272719999999999,0.212121,0.757575,42.33,13.83,44.5319862571,134.8,41.277271999999996,47.842121,63.1876706766,0.7272719999999999,0.212121,0.757575,40.55,47.63,62.5533324452,133.35,43.747272,29.322121,52.6650793921,0.7272719999999999,0.212121,0.757575,43.02,29.11,51.9433585745,131.43
2021-07-01 06:30:00,48.12159744,15.96046592,50.6993551494,0.96159744,0.28046592,1.001664,47.16,15.68,49.6983701946,133.21,46.28159744,44.68046592,64.329855405,0.96159744,0.28046592,1.001664,45.32,44.4,63.4449556703,132.31,49.07159744,27.13046592,56.0721308348,0.96159744,0.28046592,1.001664,48.11,26.85,55.0953228505,129.95
2021-07-01 07:00:00,54.2235152,42.2643586,68.749295331,1.2835152,0.3743586,1.336995,52.94,41.89,67.5086342626,133.21,49.8235152,58.0643586,76.5104725284,1.2835152,0.3743586,1.336995,48.54,57.69,75.3940826591,132.31,52.3735152,35.7843586,63.4311076272,1.2835152,0.3743586,1.336995,51.09,35.41,62.1615331214,129.95
2021-07-01 07:30:00,59.74016768,46.52713224,75.7209460382,2.15016768,0.62713224,2.239758,57.59,45.9,73.6438598934,134.11,54.76016768,58.41713224,80.0702023445,2.15016768,0.62713224,2.239758,52.61,57.79,78.1504715277,132.92,57.25016768,34.62713224,66.9075480537,2.15016768,0.62713224,2.239758,55.1,34.0,64.7457334502,130.35
2021-07-01 08:00:00,64.65400416,56.81491788,86.0701757151,1.83400416,0.53491788,1.910421,62.82,56.28,84.3432913752,133.26,58.40400416,62.39491788,85.4643403951,1.83400416,0.53491788,1.910421,56.57,61.86,83.8261564191,132.38,60.93400416,36.08491788,70.8171883188,1.83400416,0.53491788,1.910421,59.1,35.55,68.9681991935,129.37
2021-07-01 08:30:00,66.70253536,47.63323948,81.9643442407,2.10253536,0.6132394800000001,2.190141,64.6,47.02,79.9001902376,134.04,60.28253536,72.34323948,94.1675547516,2.10253536,0.6132394800000001,2.190141,58.18,71.73,92.3585691747,132.93,66.25253536,13.64323948,67.6427115448,2.10253536,0.6132394800000001,2.190141,64.15,13.03,65.4599373663,130.78
2021-07-01 09:00:00,67.11396352,43.76323936,80.1218148736,2.51396352,0.73323936,2.618712,64.6,43.03,77.6192044535,134.04,60.69396352,76.88323936,97.9529974133,2.51396352,0.73323936,2.618712,58.18,76.15,95.8318052632,132.93,68.17396352,4.72323936,68.3373857568,2.51396352,0.73323936,2.618712,65.66,3.99,65.7811196317,130.78
2021-07-01 09:30:00,67.26498112,44.57603616,80.6944898045,3.8949811199999997,1.13603616,4.057272,63.37,43.44,76.8296199392,134.61,60.92498112,76.80603616,98.035812411,3.8949811199999997,1.13603616,4.057272,57.03,75.67,94.7542600625,133.33,67.89498112,4.84603616,68.0677054685,3.8949811199999997,1.13603616,4.057272,64.0,3.71,64.1074418457,131.87
2021-07-01 10:00:00,66.91687936,44.62575648,80.4321259491,3.75687936,1.09575648,3.913416,63.16,43.53,76.7075387429,134.5,60.58687936,76.70575648,97.7473428168,3.75687936,1.09575648,3.913416,56.83,75.61,94.5860507686,133.28,67.46687936,4.72575648,67.6321860129,3.75687936,1.09575648,3.913416,63.71,3.63,63.8133293286,131.78
2021-07-01 10:30:00,66.541304,44.758297,80.1938294906,4.691304,1.368297,4.886775,61.85,43.39,75.5520654913,134.57,60.321304,76.518297,97.4356684795,4.691304,1.368297,4.886775,55.63,75.15,93.4998363635,133.31,66.941304,4.898297,67.1202763308,4.691304,1.368297,4.886775,62.25,3.5300000000000002,62.3500072173,131.85
2021-07-01 11:00:00,67.68919648,45.15976564,81.3709515292,4.3191964800000004,1.25976564,4.499163,63.37,43.9,77.0906408068,134.16,61.35919648,75.54976564,97.3278895329,4.3191964800000004,1.25976564,4.499163,57.04,74.29,93.6619757426,133.06,68.04919648,4.24976564,68.1817691877,4.3191964800000004,1.25976564,4.499163,63.73,2.99,63.8001018808,131.42
2021-07-01 11:30:00,68.07152352,45.35419436,81.7969147363,4.95152352,1.44419436,5.157837,63.12,43.91,76.8909780143,133.98,61.75152352,75.27419436,97.3624927453,4.95152352,1.44419436,5.157837,56.8,73.83,93.1510005314,132.9,68.26152352,4.29419436,68.3964596925,4.95152352,1.44419436,5.157837,63.31,2.85,63.3741161674,131.2
2021-07-01 12:00:00,68.90749792,45.47510356,82.5604524781,4.57749792,1.33510356,4.7682269999999995,64.33,44.14,78.0172320709,133.79,62.51749792,75.23510356,97.8200304327,4.57749792,1.33510356,4.7682269999999995,57.94,73.9,93.9055568111,132.75,69.29749792,3.97510356,69.4114159651,4.57749792,1.33510356,4.7682269999999995,64.72,2.64,64.7738218727,130.97
2021-07-01 12:30:00,69.68875872,44.85463796,82.8761825765,2.51875872,0.73463796,2.623707,67.17,44.12,80.3640672191,134.12,63.07875872,74.76463796,97.8196344859,2.51875872,0.73463796,2.623707,60.56,74.03,95.6449397511,132.9,70.44875872,3.42463796,70.5319484372,2.51875872,0.73463796,2.623707,67.93,2.69,67.9832405818,131.26
2021-07-01 13:00:00,69.9583984,45.2028662,83.2915158908,3.1983984,0.9328662,3.331665,66.76,44.27,80.1044973769,134.12,63.3683984,75.6728662,98.7012492054,3.1983984,0.9328662,3.331665,60.17,74.74,95.9504898372,132.87,70.6983984,3.7728662,70.7989975613,3.1983984,0.9328662,3.331665,67.5,2.84,67.5597187679,131.26
2021-07-01 13:30:00,70.19064704,44.87393872,83.3090469765,2.31064704,0.67393872,2.406924,67.88,44.2,81.0020641712,134.59,63.50064704,76.27393872,99.2473974589,2.31064704,0.67393872,2.406924,61.19,75.6,97.2603521482,133.21,71.09064704,3.56393872,71.1799252301,2.31064704,0.67393872,2.406924,68.78,2.89,68.840689276,131.74
2021-07-01 14:00:00,69.86977792,44.43076856,82.8002358778,2.29977792,0.6707685600000001,2.3956020000000002,67.57,43.76,80.5024378513,135.07,63.20977792,77.14076856,99.7305078636,2.29977792,0.6707685600000001,2.3956020000000002,60.91,76.47,97.7634338595,133.53,70.61977792,2.44076856,70.6619443876,2.29977792,0.6707685600000001,2.3956020000000002,68.32,1.77,68.3429242863,132.17
2021-07-01 14:30:00,69.41893952,44.33885736,82.3706466897,1.53893952,0.44885736,1.603062,67.88,43.89,80.8333254296,135.28,62.69893952,76.99885736,99.2974372866,1.53893952,0.44885736,1.603062,61.16,76.55,97.9818763854,133.64,70.22893952,2.18885736,70.2630417976,1.53893952,0.44885736,1.603062,68.69,1.74,68.7120346082,132.17
2021-07-01 15:00:00,68.33720032,44.34251676,81.4630697935,2.47720032,0.72251676,2.5804169999999997,65.86,43.62,78.995215045,135.37,61.76720032,77.83251676,99.3634122832,2.47720032,0.72251676,2.5804169999999997,59.29,77.11,97.2689888916,133.73,68.93720032,2.90251676,68.9982767285,2.47720032,0.72251676,2.5804169999999997,66.46,2.18,66.4957442247,132.3
2021-07-01 15:30:00,67.10558176,43.95454468,80.2194558781,2.65558176,0.77454468,2.766231,64.45,43.18,77.5777990149,135.7,60.63558176,78.39454468,99.1079129583,2.65558176,0.77454468,2.766231,57.98,77.62,96.8841824035,133.92,67.65558176,3.44454468,67.7432109612,2.65558176,0.77454468,2.766231,65.0,2.67,65.0548145797,132.62
2021-07-01 16:00:00,67.54815872,43.96946296,80.5981849638,3.11815872,0.90946296,3.248082,64.43,43.06,77.4944417362,135.7,61.08815872,78.71946296,99.6419439017,3.11815872,0.90946296,3.248082,57.97,77.81,97.0304952064,133.92,68.01815872,3.7094629599999998,68.1192339293,3.11815872,0.90946296,3.248082,64.9,2.8,64.9603725359,132.62
2021-07-01 16:30:00,67.74403232,44.63284276,81.125486549,3.64403232,1.06284276,3.795867,64.1,43.57,77.5058378446,135.7,61.28403232,79.02284276,100.0017114617,3.64403232,1.06284276,3.795867,57.64,77.96,96.9542737583,133.92,68.27403232,4.87284276,68.4477032909,3.64403232,1.06284276,3.795867,64.63,3.81,64.7422041639,132.62
2021-07-01 17:00:00,69.22137504,58.24456772,90.4656201621,3.58137504,1.04456772,3.7305989999999998,65.64,57.2,87.0657774329,136.04,62.73137504,62.83456772,88.7885595951,3.58137504,1.04456772,3.7305989999999998,59.15,61.79,85.5378664686,134.11,65.31137504,35.35456772,74.2665548432,3.58137504,1.04456772,3.7305989999999998,61.73,34.31,70.6241389328,133.08
2021-07-01 17:30:00,70.1865104,58.4602322,91.344102114,3.0865104,0.9002321999999999,3.215115,67.1,57.56,88.4056762883,133.84,63.5665104,62.1002322,88.8658544309,3.0865104,0.9002321999999999,3.215115,60.48,61.2,86.0422593846,132.6,66.2165104,35.6602322,75.208233659,3.0865104,0.9002321999999999,3.215115,63.13,34.76,72.0670139523,129.53
2021-07-01 18:00:00,69.93284352,58.30957936,91.0527849543,3.6328435199999998,1.05957936,3.784212,66.3,57.25,87.5971032626,133.84,63.36284352,62.95957936,89.3238969824,3.6328435199999998,1.05957936,3.784212,59.73,61.9,86.0190845104,132.6,65.97284352,36.40957936,75.3529929816,3.6328435199999998,1.05957936,3.784212,62.34,35.35,71.6651805272,129.53
2021-07-01 18:30:00,69.57652032,57.39065176,90.1919014617,3.15652032,0.92065176,3.288042,66.42,56.47,87.1807163311,133.95,63.01652032,63.06065176,89.1500287921,3.15652032,0.92065176,3.288042,59.86,62.14,86.2820908416,132.65,65.76652032,36.61065176,75.2700140647,3.15652032,0.92065176,3.288042,62.61,35.69,72.0679415552,129.61
2021-07-01 19:00:00,68.87515264,56.99316952,89.3980314275,2.20515264,0.64316952,2.297034,66.67,56.35,87.2938222327,133.95,62.29515264,62.62316952,88.3308972171,2.20515264,0.64316952,2.297034,60.09,61.98,86.3268700927,132.65,65.11515264,36.24316952,74.5221473133,2.20515264,0.64316952,2.297034,62.91,35.6,72.2843558455,129.61
2021-07-01 19:30:00,67.98757088,56.27137484,88.2540504484,1.5475708799999999,0.45137484,1.612053,66.44,55.82,86.7764138462,133.7,61.42757088,62.47137484,87.6128936779,1.5475708799999999,0.45137484,1.612053,59.88,62.02,86.2095980735,132.46,64.34757088,36.22137484,73.8417082241,1.5475708799999999,0.45137484,1.612053,62.8,35.77,72.2726289822,129.35
2021-07-01 20:00:00,66.76128768,55.62079224,86.8950059675,1.03128768,0.30079224,1.074258,65.73,55.32,85.9112059047,133.41,60.25128768,63.15079224,87.2825310566,1.03128768,0.30079224,1.074258,59.22,62.85,86.3546808228,132.27,63.22128768,36.78079224,73.1420391685,1.03128768,0.30079224,1.074258,62.19,36.48,72.0998370317,129.09
2021-07-01 20:30:00,65.57199712,55.57724916,85.9564856802,0.88199712,0.25724916000000003,0.918747,64.69,55.32,85.1181443642,133.67,59.11199712,63.82724916,86.9950914641,0.88199712,0.25724916000000003,0.918747,58.23,63.57,86.2083395038,132.43,61.97199712,37.32724916,72.3453658287,0.88199712,0.25724916000000003,0.918747,61.09,37.07,71.45749086,129.35
2021-07-01 21:00:00,64.51476448,55.15013964,84.8745706217,0.7547644800000001,0.22013964,0.7862129999999999,63.76,54.93,84.1584368914,134.1,58.12476448,64.38013964,86.7369046365,0.7547644800000001,0.22013964,0.7862129999999999,57.37,64.16,86.0687080187,132.69,60.84476448,37.93013964,71.6992388923,0.7547644800000001,0.22013964,0.7862129999999999,60.09,37.71,70.9425979225,129.73
2021-07-01 21:30:00,63.59369568,55.00191124,84.0795359781,0.62369568,0.18191124,0.649683,62.97,54.82,83.4892406242,134.55,57.25369568,65.08191124,86.6812600259,0.62369568,0.18191124,0.649683,56.63,64.9,86.1334249871,133.01,59.84369568,38.50191124,71.1594342429,0.62369568,0.18191124,0.649683,59.22,38.32,70.5367336925,130.27
2021-07-01 22:00:00,62.2970224,54.4082982,82.7114376185,0.5770223999999999,0.16829819999999998,0.601065,61.72,54.24,82.1665138606,134.55,56.0370224,66.3382982,86.8384574226,0.5770223999999999,0.16829819999999998,0.601065,55.46,66.17,86.3381752182,133.01,58.5170224,39.5182982,70.6111733594,0.5770223999999999,0.16829819999999998,0.601065,57.94,39.35,70.0390326889,130.27
2021-07-01 22:30:00,60.74670272,52.90820496,80.557060792,0.57670272,0.16820496000000001,0.6007319999999999,60.17,52.74,80.0121022096,135.03,54.60670272,67.49820496,86.8210784013,0.57670272,0.16820496000000001,0.6007319999999999,54.03,67.33,86.3282676764,133.34,56.82670272,38.86820496,68.8477414215,0.57670272,0.16820496000000001,0.6007319999999999,56.25,38.7,68.2770276154,130.67
2021-07-01 23:00:00,57.12048896,52.68055928,77.7045145734,0.55048896,0.16055928,0.573426,56.57,52.52,77.19141986,134.84,51.21048896,68.96055928,85.8957095304,0.55048896,0.16055928,0.573426,50.66,68.8,85.4393094541,133.22,53.19048896,40.00055928,66.5527825002,0.55048896,0.16055928,0.573426,52.64,39.84,66.0166282084,130.28
2021-07-01 23:30:00,53.22016928,52.93046604,75.0601135984,0.55016928,0.16046604,0.573093,52.67,52.77,74.5573725395,136.08,47.58016928,69.74046604,84.4251450232,0.55016928,0.16046604,0.573093,47.03,69.58,83.9833156049,134.08,49.42016928,42.11046604,64.9279945922,0.55016928,0.16046604,0.573093,48.87,41.95,64.4055851615,131.65
2021-07-02 00:00:00,49.76016928,49.58046604,70.2445518138,0.55016928,0.16046604,0.573093,49.21,49.42,69.742099911,136.08,44.64016928,68.23046604,81.5361343785,0.55016928,0.16046604,0.573093,44.09,68.07,81.1014981366,134.08,46.52016928,42.80046604,63.2139703158,0.55016928,0.16046604,0.573093,45.97,42.64,62.7009609177,131.65
2021-07-02 00:30:00,45.82240704,26.71111872,53.0393896101,0.55240704,0.16111872,0.5754239999999999,45.27,26.55,52.4811909164,136.34,42.82240704,55.19111872,69.8556950453,0.55240704,0.16111872,0.5754239999999999,42.27,55.03,69.390588699,134.25,45.03240704,34.28111872,56.5960491952,0.55240704,0.16111872,0.5754239999999999,44.48,34.12,56.0592971772,132.13
2021-07-02 01:00:00,44.74080864,26.73065252,52.1178255677,0.55080864,0.16065252,0.573759,44.19,26.57,51.5627869689,135.19,41.79080864,55.43065252,69.4192259074,0.55080864,0.16065252,0.573759,41.24,55.27,68.9602095414,133.48,43.97080864,34.45065252,55.8594617904,0.55080864,0.16065252,0.573759,43.42,34.29,55.3272130149,131.44
2021-07-02 01:30:00,44.44080864,26.93065252,51.9638866688,0.55080864,0.16065252,0.573759,43.89,26.77,51.409775335,135.55,41.50080864,55.49065252,69.2930706122,0.55080864,0.16065252,0.573759,40.95,55.33,68.8353935123,133.71,43.73080864,34.40065252,55.639810550600004,0.55080864,0.16065252,0.573759,43.18,34.24,55.1079849024,131.81
2021-07-02 02:00:00,44.30496448,26.78186464,51.7706301987,0.55496448,0.16186464,0.5780879999999999,43.75,26.62,51.2121753102,135.55,41.37496448,55.64186464,69.3390567165,0.55496448,0.16186464,0.5780879999999999,40.82,55.48,68.8788995266,133.71,43.69496448,34.51186464,55.6805057613,0.55496448,0.16186464,0.5780879999999999,43.14,34.35,55.145100417,131.81
2021-07-02 02:30:00,43.77889056,26.66009308,51.257700121,0.54889056,0.16009308,0.571761,43.23,26.5,50.7058468029,135.55,40.84889056,55.92009308,69.2509109692,0.54889056,0.16009308,0.571761,40.3,55.76,68.7987470816,133.74,43.16889056,34.74009308,55.4114354568,0.54889056,0.16009308,0.571761,42.62,34.58,54.8838847022,131.81
