Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-02 03:00:00,42.68400544,26.52158492,50.2525500554,0.55400544,0.16158492,0.577089,42.13,26.36,49.6969465863,135.75,39.81400544,56.11158492,68.8016350926,0.55400544,0.16158492,0.577089,39.26,55.95,68.3502019017,133.85,42.01400544,34.94158492,54.6451371106,0.55400544,0.16158492,0.577089,41.46,34.78,54.1163561227,131.96
2021-07-02 03:30:00,42.32176768,26.61093224,49.9927368149,0.55176768,0.16093224,0.574758,41.77,26.45,49.4402204688,135.75,39.45176768,56.34093224,68.7803941451,0.55176768,0.16093224,0.574758,38.9,56.18,68.3330256904,133.85,41.68176768,35.08093224,54.4797353495,0.55176768,0.16093224,0.574758,41.13,34.92,53.9544557938,131.96
2021-07-02 04:00:00,42.001448,26.740839,49.7915063492,0.5514479999999999,0.16083899999999998,0.574425,41.45,26.58,49.2402162871,136.07,39.151448,56.440839,68.6906411931,0.5514479999999999,0.16083899999999998,0.574425,38.6,56.28,68.2451346251,134.07,41.341448,35.090839,54.2262141815,0.5514479999999999,0.16083899999999998,0.574425,40.79,34.93,53.7022252798,132.31
2021-07-02 04:30:00,42.001448,26.440839,49.631034657,0.5514479999999999,0.16083899999999998,0.574425,41.45,26.28,49.0789252124,136.22,39.141448,56.850839,69.0222489241,0.5514479999999999,0.16083899999999998,0.574425,38.59,56.69,68.5780154277,134.2,41.171448,34.400839,53.6517087735,0.5514479999999999,0.16083899999999998,0.574425,40.62,34.24,53.1259070511,132.48
2021-07-02 05:00:00,40.37208736,8.54102548,41.2656582894,0.55208736,0.16102548,0.575091,39.82,8.38,40.6922203867,136.3,38.63208736,46.52102548,60.4701908836,0.55208736,0.16102548,0.575091,38.08,46.36,59.9944664115,134.26,40.94208736,26.71102548,48.8848995047,0.55208736,0.16102548,0.575091,40.39,26.55,48.3348176784,132.87
2021-07-02 05:30:00,41.04286656,0.61708608,41.0475052919,0.57286656,0.16708608,0.5967359999999999,40.47,0.45,40.4725017759,135.55,39.75286656,41.32708608,57.3429894896,0.57286656,0.16708608,0.5967359999999999,39.18,41.16,56.8262087421,133.76,42.36286656,23.16708608,48.2838103366,0.57286656,0.16708608,0.5967359999999999,41.79,23.0,47.7011960018,132.31
2021-07-02 06:00:00,42.27621312,1.19431216,42.2930795439,0.66621312,0.19431216,0.6939719999999999,41.61,1.0,41.6220146077,135.05,40.99621312,40.56431216,57.6728091148,0.66621312,0.19431216,0.6939719999999999,40.33,40.37,57.0635242515,133.45,43.75621312,23.47431216,49.6553070476,0.66621312,0.19431216,0.6939719999999999,43.09,23.28,48.9765913473,131.95
2021-07-02 06:30:00,46.7578112,3.4881116,46.8877364643,0.9878112,0.28811159999999997,1.02897,45.77,3.2,45.8817272997,134.63,45.4178112,37.7081116,59.0311718894,0.9878112,0.28811159999999997,1.02897,44.43,37.42,58.088564279,133.17,48.5478112,22.1781116,53.373763278,0.9878112,0.28811159999999997,1.02897,47.56,21.89,52.3557609056,131.63
2021-07-02 07:00:00,51.10805088,10.06151484,52.0890290333,1.06805088,0.31151484,1.112553,50.04,9.75,50.9810170554,133.24,49.33805088,45.22151484,66.9270398947,1.06805088,0.31151484,1.112553,48.27,44.91,65.9310321472,132.3,53.50805088,17.10151484,56.1744899291,1.06805088,0.31151484,1.112553,52.44,16.79,55.0623074344,130.41
2021-07-02 07:30:00,56.46575296,13.64501128,58.0910284826,1.28575296,0.37501128,1.339326,55.18,13.27,56.7531963858,132.61,54.46575296,46.72501128,71.7617232556,1.28575296,0.37501128,1.339326,53.18,46.35,70.5438509014,131.89,59.24575296,13.75501128,60.8215387762,1.28575296,0.37501128,1.339326,57.96,13.38,59.4843340721,130.0
2021-07-02 08:00:00,60.82128736,14.00412548,62.4126952357,1.35128736,0.39412548000000003,1.407591,59.47,13.61,61.0074831476,132.61,58.74128736,45.65412548,74.3964919472,1.35128736,0.39412548000000003,1.407591,57.39,45.26,73.0895320822,131.89,63.61128736,10.90412548,64.5391031242,1.35128736,0.39412548000000003,1.407591,62.26,10.51,63.1408560284,130.0
2021-07-02 08:30:00,63.66879008,15.88923044,65.6215092346,1.12879008,0.32923044,1.175823,62.54,15.56,64.4466073583,131.86,61.51879008,43.81923044,75.5293750091,1.12879008,0.32923044,1.175823,60.39,43.49,74.4199717818,131.43,66.92879008,9.85923044,67.6510706969,1.12879008,0.32923044,1.175823,65.8,9.53,66.4865467595,129.04
2021-07-02 09:00:00,66.28114752,23.53825136,70.3366177297,1.33114752,0.38825136,1.386612,64.95,23.15,68.9523386115,131.86,62.58114752,57.03825136,84.6744479942,1.33114752,0.38825136,1.386612,61.25,56.65,83.4313190595,131.4,68.91114752,3.34825136,68.9924419027,1.33114752,0.38825136,1.386612,67.58,2.96,67.6447928521,129.12
2021-07-02 09:30:00,67.56403424,24.21284332,71.771585634,1.72403424,0.50284332,1.795869,65.84,23.71,69.9790661555,133.13,63.81403424,56.09284332,84.9625684505,1.72403424,0.50284332,1.795869,62.09,55.59,83.3391636627,132.3,69.98403424,2.82284332,70.0409415479,1.72403424,0.50284332,1.795869,68.26,2.32,68.299414346,130.44
2021-07-02 10:00:00,68.02371424,24.49608332,72.2999571025,2.04371424,0.59608332,2.128869,65.98,23.9,70.1752833981,133.13,64.28371424,55.84608332,85.1538662579,2.04371424,0.59608332,2.128869,62.24,55.25,83.2248766896,132.3,70.28371424,2.7060833200000003,70.3357901378,2.04371424,0.59608332,2.128869,68.24,2.11,68.2726131036,130.44
2021-07-02 10:30:00,67.44261472,24.64659596,71.8050205256,2.66261472,0.77659596,2.773557,64.78,23.87,69.0378541092,133.06,63.75261472,55.97659596,84.8397028455,2.66261472,0.77659596,2.773557,61.09,55.2,82.3348534947,132.25,69.44261472,2.9665959600000003,69.5059524842,2.66261472,0.77659596,2.773557,66.78,2.19,66.8159000538,130.37
2021-07-02 11:00:00,67.25273312,25.26829716,71.843002119,4.14273312,1.20829716,4.315347,63.11,24.06,67.54077065,133.06,63.61273312,55.84829716,84.6499386336,4.14273312,1.20829716,4.315347,59.47,54.64,80.7602036897,132.23,68.96273312,3.12829716,69.033649784,4.14273312,1.20829716,4.315347,64.82,1.92,64.8484294336,130.37
2021-07-02 11:30:00,66.57592864,25.93256252,71.4482475162,5.42592864,1.58256252,5.652009,61.15,24.35,65.8197918562,132.69,63.03592864,55.87256252,84.2334348229,5.42592864,1.58256252,5.652009,57.61,54.29,79.160066953,131.97,67.95592864,3.24256252,68.0332451748,5.42592864,1.58256252,5.652009,62.53,1.6600000000000001,62.5520303427,129.85
2021-07-02 12:00:00,66.86608864,25.95594252,71.7271549841,5.2660886399999995,1.5359425199999999,5.485509,61.6,24.42,66.2638393092,132.69,63.30608864,55.80594252,84.3917299233,5.2660886399999995,1.5359425199999999,5.485509,58.04,54.27,79.4598923986,131.97,68.42608864,3.09594252,68.4960908859,5.2660886399999995,1.5359425199999999,5.485509,63.16,1.56,63.1792624205,129.85
2021-07-02 12:30:00,67.6322432,25.6177376,72.3214269771,4.5522431999999995,1.3277375999999999,4.74192,63.08,24.29,67.5950478955,132.69,63.9822432,56.0077376,85.0329001974,4.5522431999999995,1.3277375999999999,4.74192,59.43,54.68,80.7578311992,131.97,69.4222432,3.0277376,69.4882367447,4.5522431999999995,1.3277375999999999,4.74192,64.87,1.7000000000000002,64.8922714967,129.85
2021-07-02 13:00:00,66.42727776,25.45587268,71.1377866152,4.95727776,1.44587268,5.163831,61.47,24.01,65.9927344486,133.08,62.84727776,56.86587268,84.7555767929,4.95727776,1.44587268,5.163831,57.89,55.42,80.1413033335,132.14,68.04727776,3.5958726800000003,68.1422212059,4.95727776,1.44587268,5.163831,63.09,2.15,63.1266235435,130.18
2021-07-02 13:30:00,64.83943488,25.52650184,69.6832448423,5.67943488,1.65650184,5.916078,59.16,23.87,63.7940632034,133.63,61.33943488,57.90650184,84.3545447901,5.67943488,1.65650184,5.916078,55.66,56.25,79.1334196152,132.5,66.22943488,4.13650184,66.3584862093,5.67943488,1.65650184,5.916078,60.55,2.48,60.6007664968,130.74
2021-07-02 14:00:00,63.67200256,25.07433408,68.4313242569,5.43200256,1.58433408,5.658336,58.24,23.49,62.7987077893,134.21,60.21200256,58.03433408,83.6269644576,5.43200256,1.58433408,5.658336,54.78,56.45,78.6603515121,132.84,65.05200256,4.39433408,65.2002546703,5.43200256,1.58433408,5.658336,59.62,2.81,59.6861834933,131.3
2021-07-02 14:30:00,63.34842624,24.84412432,68.0459669658,5.32842624,1.5541243200000001,5.550444,58.02,23.29,62.5199528151,134.22,59.88842624,58.29412432,83.5752865848,5.32842624,1.5541243200000001,5.550444,54.56,56.74,78.7160796788,132.8,64.79842624,4.56412432,64.9589660785,5.32842624,1.5541243200000001,5.550444,59.47,3.01,59.5461249789,131.32
2021-07-02 15:00:00,62.67499904,25.28687472,67.5838851929,5.95499904,1.7368747199999999,6.203124,56.72,23.55,61.4146635585,134.22,59.26499904,58.46687472,83.2509192186,5.95499904,1.7368747199999999,6.203124,53.31,56.73,77.8476011191,132.8,64.01499904,4.52687472,64.1748603179,5.95499904,1.7368747199999999,6.203124,58.06,2.79,58.1269963098,131.32
2021-07-02 15:30:00,61.0206128,23.7193454,65.4684850343,6.5806128,1.9193454,6.854805,54.44,21.8,58.64259203,134.83,57.6706128,61.0293454,83.9671398863,6.5806128,1.9193454,6.854805,51.09,59.11,78.1292531642,133.17,62.2206128,7.6293454,62.6866139494,6.5806128,1.9193454,6.854805,55.64,5.71,55.9322241646,132.02
2021-07-02 16:00:00,61.16418944,24.20622192,65.7799304461,6.36418944,1.8562219199999999,6.629364,54.8,22.35,59.1824509462,134.83,57.83418944,60.65622192,83.8091327111,6.36418944,1.8562219199999999,6.629364,51.47,58.8,78.1447432653,133.17,62.66418944,9.71622192,63.4129766418,6.36418944,1.8562219199999999,6.629364,56.3,7.86,56.8460165711,132.02
2021-07-02 16:30:00,62.73233376,23.26818068,66.9085490138,3.90233376,1.13818068,4.064931,58.83,22.13,62.8546402424,135.24,59.22233376,60.21818068,84.4601332014,3.90233376,1.13818068,4.064931,55.32,59.08,80.9366962508,133.41,64.82233376,9.19818068,65.4716845813,3.90233376,1.13818068,4.064931,60.92,8.06,61.4508746886,132.71
2021-07-02 17:00:00,63.34263264,23.56743452,67.5848583606,4.7226326400000005,1.37743452,4.919409,58.62,22.19,62.6793466782,135.24,59.86263264,60.36743452,85.0162451366,4.7226326400000005,1.37743452,4.919409,55.14,58.99,80.7480012137,133.41,65.40263264,9.37743452,66.0714812489,4.7226326400000005,1.37743452,4.919409,60.68,8.0,61.2050847561,132.71
2021-07-02 17:30:00,63.52128448,22.70412464,67.45688147,4.23128448,1.23412464,4.407588,59.29,21.47,63.0576323691,135.09,60.01128448,59.95412464,84.8283639256,4.23128448,1.23412464,4.407588,55.78,58.72,80.9904117782,133.3,65.78128448,9.55412464,66.4714877634,4.23128448,1.23412464,4.407588,61.55,8.32,62.1097810333,132.57
2021-07-02 18:00:00,63.49338336,21.93890348,67.1768205291,3.25338336,0.94890348,3.388941,60.24,20.99,63.7921445007,134.17,59.95338336,60.14890348,84.9252539952,3.25338336,0.94890348,3.388941,56.7,59.2,81.9727393711,132.7,66.04338336,9.72890348,66.7561236783,3.25338336,0.94890348,3.388941,62.79,8.78,63.4008872178,131.65
2021-07-02 18:30:00,62.95739008,21.07715544,66.3918628081,2.52739008,0.73715544,2.632698,60.43,20.34,63.7612774339,134.23,59.39739008,60.62715544,84.8746247418,2.52739008,0.73715544,2.632698,56.87,59.89,82.5894000463,132.7,65.61739008,10.21715544,66.4080728993,2.52739008,0.73715544,2.632698,63.09,9.48,63.798264083,131.65
2021-07-02 19:00:00,62.48446368,20.57088524,65.7835049304,1.85446368,0.54088524,1.931733,60.63,20.03,63.8529388517,134.3,58.91446368,60.95088524,84.7698321471,1.85446368,0.54088524,1.931733,57.06,60.41,83.0976034552,132.75,65.23446368,10.39088524,66.0568372516,1.85446368,0.54088524,1.931733,63.38,9.85,64.1408364461,131.77
2021-07-02 19:30:00,61.9236448,20.2231464,65.1422553772,1.5536447999999998,0.4531464,1.6183800000000002,60.37,19.77,63.5247180238,134.89,58.3536448,61.5531464,84.8170837343,1.5536447999999998,0.4531464,1.6183800000000002,56.8,61.1,83.4233180831,133.14,64.6836448,10.7431464,65.5697270025,1.5536447999999998,0.4531464,1.6183800000000002,63.13,10.29,63.9631221877,132.62
2021-07-02 20:00:00,60.82179712,19.52552416,63.8790818549,1.08179712,0.31552416,1.126872,59.74,19.21,62.7526230527,134.89,57.29179712,62.01552416,84.4291137824,1.08179712,0.31552416,1.126872,56.21,61.7,83.4652867964,133.14,63.59179712,11.18552416,64.5680463673,1.08179712,0.31552416,1.126872,62.51,10.87,63.4480653763,132.62
2021-07-02 20:30:00,59.56208704,18.59435872,62.3970543277,0.87208704,0.25435872,0.908424,58.69,18.34,61.4887932879,134.89,56.06208704,61.84435872,83.4726440744,0.87208704,0.25435872,0.908424,55.19,61.59,82.6998440144,133.14,62.24208704,11.70435872,63.3330041301,0.87208704,0.25435872,0.908424,61.37,11.45,62.4289948662,132.62
2021-07-02 21:00:00,58.10685248,17.68449864,60.7383552402,0.66685248,0.19449864,0.694638,57.44,17.49,60.043764872,134.05,54.66685248,62.35449864,82.9249555967,0.66685248,0.19449864,0.694638,54.0,62.16,82.3399392761,132.58,60.71685248,12.43449864,61.9770355172,0.66685248,0.19449864,0.694638,60.05,12.24,61.2847460629,131.69
2021-07-02 21:30:00,57.26085856,17.46941708,59.8664050712,0.58085856,0.16941708,0.605061,56.68,17.3,59.2613904663,133.93,53.85085856,62.91941708,82.8176793525,0.58085856,0.16941708,0.605061,53.27,62.75,82.3119395957,132.5,59.82085856,12.74941708,61.1643912316,0.58085856,0.16941708,0.605061,59.24,12.58,60.5609940473,131.55
2021-07-02 22:00:00,56.4738256,17.0873658,59.0022969712,0.5738255999999999,0.16736579999999998,0.597735,55.9,16.92,58.4045922852,134.22,53.0838256,63.5073658,82.7712392754,0.5738255999999999,0.16736579999999998,0.597735,52.51,63.34,82.2754866288,132.72,58.9138256,13.2473658,60.3848619065,0.5738255999999999,0.16736579999999998,0.597735,58.34,13.08,59.7883098942,131.82
2021-07-02 22:30:00,55.63766176,16.61848468,58.0665431998,0.57766176,0.16848468,0.601731,55.06,16.45,57.4648248931,134.4,52.27766176,63.77848468,82.4660477237,0.57766176,0.16848468,0.601731,51.7,63.61,81.9702513111,132.86,57.94766176,13.69848468,59.5447729526,0.57766176,0.16848468,0.601731,57.37,13.53,58.943852945,131.99
2021-07-02 23:00:00,53.0666528,16.2094404,55.48707595,0.5466527999999999,0.15944039999999998,0.56943,52.52,16.05,54.9176920491,134.24,49.8066528,64.3494404,81.372926351,0.5466527999999999,0.15944039999999998,0.56943,49.26,64.19,80.9129390147,132.76,55.2366528,14.1594404,57.0226057366,0.5466527999999999,0.15944039999999998,0.56943,54.69,14.0,56.4534861634,131.79
2021-07-02 23:30:00,49.77537408,15.32906744,52.0823211213,0.54537408,0.15906744,0.568098,49.23,15.17,51.5142873386,135.18,46.62537408,66.14906744,80.9297512123,0.54537408,0.15906744,0.568098,46.08,65.99,80.4863125009,133.4,51.69537408,14.61906744,53.7227031532,0.54537408,0.15906744,0.568098,51.15,14.46,53.154624446,132.62
2021-07-03 00:00:00,46.9898496,16.5803728,49.8292557402,0.5498495999999999,0.16037279999999998,0.57276,46.44,16.42,49.2573852331,135.18,43.9198496,65.4603728,78.8290149374,0.5498495999999999,0.16037279999999998,0.57276,43.37,65.3,78.3903495336,133.4,48.4698496,19.5303728,52.2566912649,0.5498495999999999,0.16037279999999998,0.57276,47.92,19.37,51.6867807084,132.62
2021-07-03 00:30:00,45.45761184,25.26972012,52.0091648572,0.54761184,0.15972012,0.570429,44.91,25.11,51.4530873709,134.7,42.48761184,56.03972012,70.3252969492,0.54761184,0.15972012,0.570429,41.94,55.88,69.8680041221,133.09,44.88761184,37.47972012,58.4775778993,0.54761184,0.15972012,0.570429,44.34,37.32,57.9553103693,131.3
2021-07-03 01:00:00,44.17729216,25.09962688,50.8096881717,0.54729216,0.15962688,0.5700959999999999,43.63,24.94,50.2551539645,134.7,41.25729216,56.46962688,69.9355626012,0.54729216,0.15962688,0.5700959999999999,40.71,56.31,69.4846760085,133.09,43.60729216,37.83962688,57.7358925794,0.54729216,0.15962688,0.5700959999999999,43.06,37.68,57.2184061295,131.3
2021-07-03 01:30:00,43.3850544,24.9689742,50.0570935821,0.5450543999999999,0.15897419999999998,0.567765,42.84,24.81,49.5055724136,134.91,40.4650544,57.0189742,69.9184099248,0.5450543999999999,0.15897419999999998,0.567765,39.92,56.86,69.4742110427,133.24,42.8650544,38.2489742,57.4490810724,0.5450543999999999,0.15897419999999998,0.567765,42.32,38.09,56.9370749161,131.51
2021-07-03 02:00:00,43.03176768,25.07093224,49.8024564961,0.55176768,0.16093224,0.574758,42.48,24.91,49.2448829829,135.34,40.15176768,57.25093224,69.9273457967,0.55176768,0.16093224,0.574758,39.6,57.09,69.4796955952,133.54,42.58176768,38.36093224,57.3128961149,0.55176768,0.16093224,0.574758,42.03,38.2,56.7957824138,131.93
2021-07-03 02:30:00,42.39473472,25.06888096,49.252028634,0.54473472,0.15888096000000002,0.5674319999999999,41.85,24.91,48.7024701632,135.58,39.52473472,57.18888096,69.5181469844,0.54473472,0.15888096000000002,0.5674319999999999,38.98,57.03,69.078660236,133.7,41.97473472,38.30888096,56.828238713,0.54473472,0.15888096000000002,0.5674319999999999,41.43,38.15,56.319334158,132.15
2021-07-03 03:00:00,41.3250544,25.0489742,48.324023318,0.5450543999999999,0.15897419999999998,0.567765,40.78,24.89,47.7757312869,135.48,38.4950544,57.3689742,69.0873969261,0.5450543999999999,0.15897419999999998,0.567765,37.95,57.21,68.652651806,133.64,40.8550544,38.4489742,56.1022199833,0.5450543999999999,0.15897419999999998,0.567765,40.31,38.29,55.5969441606,132.04
2021-07-03 03:30:00,40.76952992,25.00027956,47.8243509938,0.54952992,0.16027956000000002,0.572427,40.22,24.84,47.2723386348,135.77,37.95952992,57.62027956,69.0001632485,0.54952992,0.16027956000000002,0.572427,37.41,57.46,68.5650034639,133.84,40.26952992,38.67027956,55.8303283281,0.54952992,0.16027956000000002,0.572427,39.72,38.51,55.3235799637,132.31
2021-07-03 04:00:00,40.63793152,24.90981336,47.6648746967,0.54793152,0.15981336000000002,0.570762,40.09,24.75,47.1144415227,135.77,37.83793152,57.80981336,69.0918488856,0.54793152,0.15981336000000002,0.570762,37.29,57.65,68.659060582,133.84,40.13793152,38.84981336,55.8601964265,0.54793152,0.15981336000000002,0.570762,39.59,38.69,55.3559770937,132.31
2021-07-03 04:30:00,40.39080864,24.85065252,47.4233313176,0.55080864,0.16065252,0.573759,39.84,24.69,46.8702645608,135.85,37.60080864,57.93065252,69.0636033796,0.55080864,0.16065252,0.573759,37.05,57.77,68.6299890718,133.96,39.86080864,38.97065252,55.7458144013,0.55080864,0.16065252,0.573759,39.31,38.81,55.240313178,132.55
2021-07-03 05:00:00,39.5382512,24.9099066,46.7308972177,0.5482511999999999,0.15990659999999998,0.571095,38.99,24.75,46.1820592871,135.85,36.7582512,58.0199066,68.6839034502,0.5482511999999999,0.15990659999999998,0.571095,36.21,57.86,68.2564553724,133.96,38.9482512,39.0299066,55.1389143958,0.5482511999999999,0.15990659999999998,0.571095,38.4,38.87,54.6391517138,132.55
2021-07-03 05:30:00,39.38400544,24.97158492,46.6334637135,0.55400544,0.16158492,0.577089,38.83,24.81,46.0793337625,135.93,36.64400544,58.06158492,68.6580714709,0.55400544,0.16158492,0.577089,36.09,57.9,68.2268136439,133.89,38.91400544,39.00158492,55.0946771082,0.55400544,0.16158492,0.577089,38.36,38.84,54.5896986619,132.42
2021-07-03 06:00:00,39.5521872,25.0485546,46.8167235062,0.6121871999999999,0.17855459999999998,0.637695,38.94,24.87,46.2043342123,135.69,36.7921872,57.9285546,68.6249406339,0.6121871999999999,0.17855459999999998,0.637695,36.18,57.75,68.1473029547,133.89,39.1521872,38.8485546,55.1552713442,0.6121871999999999,0.17855459999999998,0.637695,38.54,38.67,54.5957919624,132.42
2021-07-03 06:30:00,41.42800128,25.54941704,48.6729082873,0.71800128,0.20941704,0.747918,40.71,25.34,47.9522648057,135.76,38.61800128,57.31941704,69.114872442,0.71800128,0.20941704,0.747918,37.9,57.11,68.5416814792,133.89,41.12800128,38.22941704,56.151587836,0.71800128,0.20941704,0.747918,40.41,38.02,55.4841283612,132.42
2021-07-03 07:00:00,43.27681248,25.75615364,50.3613140094,0.70681248,0.20615364,0.736263,42.57,25.55,49.6488408727,135.69,40.38681248,56.52615364,69.4715817268,0.70681248,0.20615364,0.736263,39.68,56.32,68.8944468009,133.89,43.03681248,37.56615364,57.1260284611,0.70681248,0.20615364,0.736263,42.33,37.36,56.4588212771,132.42
2021-07-03 07:30:00,45.84088832,26.07067576,52.7358244133,0.79088832,0.23067576,0.823842,45.05,25.84,51.9346522083,134.69,42.89088832,55.72067576,70.3165841607,0.79088832,0.23067576,0.823842,42.1,55.49,69.6530695662,133.26,45.70088832,36.87067576,58.7198256489,0.79088832,0.23067576,0.823842,44.91,36.64,57.9603114208,131.42
2021-07-03 08:00:00,49.07139776,26.47540768,55.7579527058,0.84139776,0.24540768000000002,0.876456,48.23,26.23,54.9012367802,134.69,45.99139776,54.68540768,71.4541984844,0.84139776,0.24540768000000002,0.876456,45.15,54.44,70.726487966,133.26,48.91139776,34.72540768,59.9848211582,0.84139776,0.24540768000000002,0.876456,48.07,34.48,59.1573773928,131.42
2021-07-03 08:30:00,52.30804096,26.99109528,58.8612807666,0.99804096,0.29109528,1.039626,51.31,26.7,57.8412145446,134.04,49.13804096,53.35109528,72.5319683792,0.99804096,0.29109528,1.039626,48.14,53.06,71.6437240796,132.83,52.24804096,33.83109528,62.2446848494,0.99804096,0.29109528,1.039626,51.25,33.54,61.2494416301,130.64
2021-07-03 09:00:00,54.8322368,27.3206524,61.2616702356,0.9622368,0.28065239999999997,1.00233,53.87,27.04,60.2755215656,133.29,51.5722368,52.2906524,73.4439101422,0.9622368,0.28065239999999997,1.00233,50.61,52.01,72.5700502962,132.33,54.8022368,32.9606524,63.9506822866,0.9622368,0.28065239999999997,1.00233,53.84,32.68,62.9819656727,129.92
2021-07-03 09:30:00,57.8935056,27.2606058,63.9906135245,0.8935056,0.2606058,0.930735,57.0,27.0,63.0713881249,132.72,54.5135056,52.1706058,75.4552476793,0.8935056,0.2606058,0.930735,53.62,51.91,74.6307744835,131.94,57.8235056,31.1806058,65.694657149,0.8935056,0.2606058,0.930735,56.93,30.92,64.7848076327,129.36
2021-07-03 10:00:00,60.102816,27.954988,66.2859701989,1.1828159999999999,0.34498799999999996,1.2321,58.92,27.61,65.0682603118,132.78,56.652816,51.134988,76.317288726,1.1828159999999999,0.34498799999999996,1.2321,55.47,50.79,75.2100059832,131.98,59.892816,29.754988,66.8768175027,1.1828159999999999,0.34498799999999996,1.2321,58.71,29.41,65.6643906543,129.21
2021-07-03 10:30:00,60.98655168,28.19524424,67.1887734936,1.76655168,0.51524424,1.840158,59.22,27.68,65.3696473908,132.3,57.52655168,51.29524424,77.0746795636,1.76655168,0.51524424,1.840158,55.76,50.78,75.4174117827,131.64,60.52655168,29.09524424,67.1565089597,1.76655168,0.51524424,1.840158,58.76,28.58,65.3418242782,128.68
2021-07-03 11:00:00,60.92345344,28.62517392,67.3132064383,3.10345344,0.90517392,3.232764,57.82,27.72,64.1213755311,132.3,57.50345344,51.54517392,77.2240384334,3.10345344,0.90517392,3.232764,54.4,50.64,74.3220667097,131.64,60.18345344,29.42517392,66.9917079062,3.10345344,0.90517392,3.232764,57.08,28.52,63.8084383134,128.57
2021-07-03 11:30:00,61.10188544,28.45929992,67.4045410656,2.67188544,0.77929992,2.783214,58.43,27.68,64.6548319927,132.24,57.68188544,51.48929992,77.3197769925,2.67188544,0.77929992,2.783214,55.01,50.71,74.8171384109,131.59,60.39188544,29.36929992,67.1545650331,2.67188544,0.77929992,2.783214,57.72,28.59,64.4126268677,128.57
2021-07-03 12:00:00,60.62366272,28.71398496,67.0799628345,3.6136627199999998,1.05398496,3.764232,57.01,27.66,63.3657296967,132.31,57.23366272,51.78398496,77.1833741598,3.6136627199999998,1.05398496,3.764232,53.62,50.73,73.8148853552,131.67,59.66366272,29.67398496,66.6355613211,3.6136627199999998,1.05398496,3.764232,56.05,28.62,62.9341473288,128.57
2021-07-03 12:30:00,59.45807712,28.96943916,66.1399375571,4.79807712,1.39943916,4.997997,54.66,27.57,61.2194454402,132.31,56.16807712,52.17943916,76.6651600038,4.79807712,1.39943916,4.997997,51.37,50.78,72.232162504,131.7,58.34807712,30.02943916,65.62214047,4.79807712,1.39943916,4.997997,53.55,28.63,60.7229725886,128.64
2021-07-03 13:00:00,59.15695776,29.20911268,65.9751310341,5.27695776,1.5391126800000001,5.496831,53.88,27.67,60.5696565947,132.31,55.90695776,52.21911268,76.501134992,5.27695776,1.5391126800000001,5.496831,50.63,50.68,71.6369967266,131.67,58.02695776,30.03911268,65.3412283132,5.27695776,1.5391126800000001,5.496831,52.75,28.5,59.9567552491,128.49
2021-07-03 13:30:00,58.973321920000004,29.16638556,65.79157047,4.75332192,1.38638556,4.951377,54.22,27.78,60.9223834071,132.72,55.70332192,52.30638556,76.4121590015,4.75332192,1.38638556,4.951377,50.95,50.92,72.032970923,131.93,57.87332192,30.06638556,65.2173974542,4.75332192,1.38638556,4.951377,53.12,28.68,60.3678457459,128.87
2021-07-03 14:00:00,58.48855616,29.14957888,65.3498978619,5.27855616,1.53957888,5.498496,53.21,27.61,59.9467780619,132.72,55.23855616,52.84957888,76.4485191121,5.27855616,1.53957888,5.498496,49.96,51.31,71.6150661523,131.93,57.27855616,30.58957888,64.9350085226,5.27855616,1.53957888,5.498496,52.0,29.05,59.5642720093,128.87
2021-07-03 14:30:00,57.905839040000004,29.15211972,64.8300260612,5.11583904,1.49211972,5.328999,52.79,27.66,59.5974806515,132.99,54.67583904,53.19211972,76.2813802644,5.11583904,1.49211972,5.328999,49.56,51.7,71.6176207368,132.07,56.59583904,30.84211972,64.4540560823,5.11583904,1.49211972,5.328999,51.48,29.35,59.2588634721,129.13
2021-07-03 15:00:00,56.97985632,28.55412476,63.7341514971,3.81985632,1.11412476,3.979017,53.16,27.44,59.8242358915,133.26,53.72985632,53.31412476,75.6920957504,3.81985632,1.11412476,3.979017,49.91,52.2,72.2208287131,132.27,55.83985632,30.86412476,63.801910246,3.81985632,1.11412476,3.979017,52.02,29.75,59.9261453791,129.41
2021-07-03 15:30:00,56.63166496,28.30340228,63.3105682865,3.37166496,0.9834022800000001,3.5121510000000002,53.26,27.32,59.8582492226,133.67,53.37166496,53.47340228,75.5509058318,3.37166496,0.9834022800000001,3.5121510000000002,50.0,52.49,72.4927589487,132.53,55.70166496,30.89340228,63.6951943537,3.37166496,0.9834022800000001,3.5121510000000002,52.33,29.91,60.2746795927,129.78
2021-07-03 16:00:00,57.88731968,28.24421824,64.4102293407,2.99731968,0.87421824,3.122208,54.89,27.37,61.3353813064,133.67,54.57731968,53.31421824,76.2960660191,2.99731968,0.87421824,3.122208,51.58,52.44,73.5557611612,132.53,57.05731968,30.76421824,64.822641515,2.99731968,0.87421824,3.122208,54.06,29.89,61.7729366309,129.78
2021-07-03 16:30:00,59.6744624,28.5242182,66.1413069621,3.1344624,0.9142182,3.265065,56.54,27.61,62.9212499876,133.62,56.2944624,53.0942182,77.3825723479,3.1344624,0.9142182,3.265065,53.16,52.18,74.4898516578,132.5,58.7944624,30.5942182,66.278163796,3.1344624,0.9142182,3.265065,55.66,29.68,63.0788237049,129.75
2021-07-03 17:00:00,59.34719968,28.33918324,65.7662483084,3.11719968,0.9091832400000001,3.247083,56.23,27.43,62.5637099284,133.62,55.97719968,53.00918324,77.0935820402,3.11719968,0.9091832400000001,3.247083,52.86,52.1,74.2198733494,132.5,58.57719968,30.50918324,66.0461852367,3.11719968,0.9091832400000001,3.247083,55.46,29.6,62.8647087005,129.75
2021-07-03 17:30:00,60.23588224,27.81713232,66.3487329174,1.8758822400000001,0.54713232,1.9540440000000001,58.36,27.27,64.4169426471,133.43,56.79588224,52.57713232,77.3959112771,1.8758822400000001,0.54713232,1.9540440000000001,54.92,52.03,75.6526754319,132.35,59.89588224,30.01713232,66.9966039589,1.8758822400000001,0.54713232,1.9540440000000001,58.02,29.47,65.0753509403,129.62
2021-07-03 18:00:00,62.45507392,27.91314656,68.4089176148,1.00507392,0.29314656,1.046952,61.45,27.62,67.3718553997,133.24,58.89507392,52.05314656,78.6012709747,1.00507392,0.29314656,1.046952,57.89,51.76,77.6553262822,132.19,62.51507392,29.42314656,69.093096766,1.00507392,0.29314656,1.046952,61.51,29.13,68.0590699319,129.37
2021-07-03 18:30:00,63.42905984,27.87055912,69.2821311584,1.09905984,0.32055912000000003,1.144854,62.33,27.55,68.1471305339,133.37,59.81905984,52.51055912,79.5969769478,1.09905984,0.32055912000000003,1.144854,58.72,52.19,78.5610240514,132.19,63.54905984,29.77055912,70.1766998146,1.09905984,0.32055912000000003,1.144854,62.45,29.45,69.0456732895,129.37
2021-07-03 19:00:00,62.01096768,27.58403224,67.8692783756,1.3509676800000001,0.39403224000000003,1.4072580000000001,60.66,27.19,66.4750456939,133.52,58.46096768,53.25403224,79.0801915267,1.3509676800000001,0.39403224000000003,1.4072580000000001,57.11,52.86,77.8185819711,132.35,61.93096768,30.52403224,69.0446326804,1.3509676800000001,0.39403224000000003,1.4072580000000001,60.58,30.13,67.6590962103,129.55
2021-07-03 19:30:00,60.28358528,27.16062904,66.1196674527,1.13358528,0.33062904,1.180818,59.15,26.83,64.9505304058,133.93,56.80358528,53.47062904,78.011252205,1.13358528,0.33062904,1.180818,55.67,53.14,76.9610843219,132.58,60.12358528,30.78062904,67.544745399,1.13358528,0.33062904,1.180818,58.99,30.45,66.3854095416,129.91
2021-07-03 20:00:00,58.4556432,26.6570626,64.2468770322,1.1556432,0.3370626,1.203795,57.3,26.32,63.0557879976,133.73,55.0156432,54.2670626,77.2763552449,1.1556432,0.3370626,1.203795,53.86,53.93,76.2190560162,132.46,58.1056432,31.5870626,66.1362857695,1.1556432,0.3370626,1.203795,56.95,31.25,64.9604879908,129.75
2021-07-03 20:30:00,55.70341568,25.70349624,61.347699528,0.90341568,0.26349624,0.941058,54.8,25.44,60.4171631244,133.98,52.38341568,54.71349624,75.746873923,0.90341568,0.26349624,0.941058,51.48,54.45,74.9332563019,132.67,55.19341568,32.23349624,63.9164408762,0.90341568,0.26349624,0.941058,54.29,31.97,63.0038490888,130.1
2021-07-03 21:00:00,54.59949984,25.24235412,60.1521556081,0.6594998400000001,0.19235412000000002,0.686979,53.94,25.05,59.4729022329,133.58,51.30949984,55.15235412,75.3289249811,0.6594998400000001,0.19235412000000002,0.686979,50.65,54.96,74.7397089906,132.44,54.12949984,32.63235412,63.205009994,0.6594998400000001,0.19235412000000002,0.686979,53.47,32.44,62.5411424584,129.79
2021-07-03 21:30:00,54.58944,25.38317,60.202261409,0.55944,0.16317,0.5827500000000001,54.03,25.22,59.6262467375,133.76,51.28944,55.25317,75.38912024,0.55944,0.16317,0.5827500000000001,50.73,55.09,74.8895253023,132.56,54.12944,32.61317,63.195056232,0.55944,0.16317,0.5827500000000001,53.57,32.45,62.6318401454,130.01
2021-07-03 22:00:00,53.62473472,24.77888096,59.0728796947,0.54473472,0.15888096000000002,0.5674319999999999,53.08,24.62,58.5118005192,134.0,50.36473472,55.74888096,75.1301818959,0.54473472,0.15888096000000002,0.5674319999999999,49.82,55.59,74.647709275,132.72,53.14473472,33.16888096,62.646129111,0.54473472,0.15888096000000002,0.5674319999999999,52.6,33.01,62.1000813204,130.21
2021-07-03 22:30:00,53.65697248,24.50953364,58.9897273682,0.54697248,0.15953364,0.569763,53.11,24.35,58.4259753877,133.65,50.39697248,55.68953364,75.1077825008,0.54697248,0.15953364,0.569763,49.85,55.53,74.6230755196,132.51,53.12697248,33.22953364,62.6632038027,0.54697248,0.15953364,0.569763,52.58,33.07,62.1150650004,129.85
2021-07-03 23:00:00,51.80473472,24.29888096,57.2203299127,0.54473472,0.15888096000000002,0.5674319999999999,51.26,24.14,56.6597493817,133.65,48.60473472,56.40888096,74.4606076282,0.54473472,0.15888096000000002,0.5674319999999999,48.06,56.25,73.9853100284,132.51,51.22473472,33.78888096,61.3649893968,0.54473472,0.15888096000000002,0.5674319999999999,50.68,33.63,60.8230162028,129.85
2021-07-03 23:30:00,49.06729216,23.87962688,54.5695495661,0.54729216,0.15962688,0.5700959999999999,48.52,23.72,54.0076735289,134.11,45.95729216,57.71962688,73.780946252,0.54729216,0.15962688,0.5700959999999999,45.41,57.56,73.3159034589,132.82,48.37729216,34.11962688,59.1989132938,0.54729216,0.15962688,0.5700959999999999,47.83,33.96,58.6599565291,130.31
2021-07-04 00:00:00,46.7266528,23.8994404,52.4839340496,0.5466527999999999,0.15944039999999998,0.56943,46.18,23.74,51.9247532493,134.81,43.7066528,58.2094404,72.7915548032,0.5466527999999999,0.15944039999999998,0.56943,43.16,58.05,72.3366304164,133.3,46.0066528,35.4194404,58.0615953976,0.5466527999999999,0.15944039999999998,0.56943,45.46,35.26,57.5315496054,130.94
2021-07-04 00:30:00,44.68473472,24.64888096,51.032272628,0.54473472,0.15888096000000002,0.5674319999999999,44.14,24.49,50.4787054113,135.64,41.72473472,57.98888096,71.4399314281,0.54473472,0.15888096000000002,0.5674319999999999,41.18,57.83,70.9936708447,133.86,44.16473472,37.10888096,57.6852913574,0.54473472,0.15888096000000002,0.5674319999999999,43.62,36.95,57.1664840619,132.3
2021-07-04 01:00:00,43.29697248,24.63953364,49.8170095844,0.54697248,0.15953364,0.569763,42.75,24.48,49.2628957736,135.64,40.38697248,58.70953364,71.2595038316,0.54697248,0.15953364,0.569763,39.84,58.55,70.8189812127,133.86,42.77697248,37.73953364,57.0450854493,0.54697248,0.15953364,0.569763,42.23,37.58,56.5298973995,132.3
2021-07-04 01:30:00,42.38697248,25.68953364,49.5641763238,0.54697248,0.15953364,0.569763,41.84,25.53,49.0139418941,136.24,39.50697248,57.92953364,70.1186975227,0.54697248,0.15953364,0.569763,38.96,57.77,69.679656285,134.27,41.81697248,40.32953364,58.0958730979,0.54697248,0.15953364,0.569763,41.27,40.17,57.5920289623,132.86
2021-07-04 02:00:00,42.78473472,35.93888096,55.8760833427,0.54473472,0.15888096000000002,0.5674319999999999,42.24,35.78,55.3572578801,136.47,39.91473472,46.57888096,61.341488401,0.54473472,0.15888096000000002,0.5674319999999999,39.37,46.42,60.8671775262,134.44,40.00473472,60.79888096,72.7796862181,0.54473472,0.15888096000000002,0.5674319999999999,39.46,60.64,72.3484706127,133.08
2021-07-04 02:30:00,42.2166528,35.7994404,55.352016283,0.5466527999999999,0.15944039999999998,0.56943,41.67,35.64,54.832458453,135.34,39.3866528,46.7494404,61.1295231169,0.5466527999999999,0.15944039999999998,0.56943,38.84,46.59,60.656192594,133.66,39.3866528,60.9994404,72.6101931405,0.5466527999999999,0.15944039999999998,0.56943,38.84,60.84,72.1806843969,131.17
2021-07-04 03:00:00,41.09889056,35.76009308,54.478464207,0.54889056,0.16009308,0.571761,40.55,35.6,53.9598230168,135.34,38.27889056,46.84009308,60.4918819533,0.54889056,0.16009308,0.571761,37.73,46.68,60.0214569966,133.66,38.20889056,61.11009308,72.0719279198,0.54889056,0.16009308,0.571761,37.66,60.95,71.6462008763,131.17
2021-07-04 03:30:00,40.47473472,35.878880960000004,54.087875255,0.54473472,0.15888096000000002,0.5674319999999999,39.93,35.72,53.575398272,135.34,37.70473472,46.77888096,60.0825326045,0.54473472,0.15888096000000002,0.5674319999999999,37.16,46.62,59.6178664496,133.66,37.60473472,61.07888096,71.7268831937,0.54473472,0.15888096000000002,0.5674319999999999,37.06,60.92,71.3070122779,131.17
2021-07-04 04:00:00,40.2350544,35.8289742,53.875550993,0.5450543999999999,0.15897419999999998,0.567765,39.69,35.67,53.363330106,135.34,37.4650544,46.8789742,60.0105700959,0.5450543999999999,0.15897419999999998,0.567765,36.92,46.72,59.5469965657,133.63,37.3550544,61.1689742,71.6731713677,0.5450543999999999,0.15897419999999998,0.567765,36.81,61.01,71.2544468788,131.17
2021-07-04 04:30:00,39.96697248,35.93953364,53.7495020207,0.54697248,0.15953364,0.569763,39.42,35.78,53.2366865986,135.64,37.20697248,47.06953364,59.9991649793,0.54697248,0.15953364,0.569763,36.66,46.91,59.5357346474,133.86,37.08697248,61.40953364,71.7396288645,0.54697248,0.15953364,0.569763,36.54,61.25,71.3213439301,131.55
2021-07-04 05:00:00,38.84601344,36.07925392,53.0162741392,0.54601344,0.15925392,0.5687639999999999,38.3,35.92,52.5084412261,135.64,36.11601344,47.33925392,59.5430213249,0.54601344,0.15925392,0.5687639999999999,35.57,47.18,59.0861853566,133.86,35.94601344,61.71925392,71.4239608722,0.54601344,0.15925392,0.5687639999999999,35.4,61.56,71.0126298626,131.55
2021-07-04 05:30:00,38.75679264,36.21531452,53.0437364966,0.56679264,0.16531452,0.590409,38.19,36.05,52.5174123506,135.96,36.04679264,47.27531452,59.450202881,0.56679264,0.16531452,0.590409,35.48,47.11,58.9761180479,134.09,35.86679264,61.67531452,71.346136794,0.56679264,0.16531452,0.590409,35.3,61.51,70.9194620679,131.83
2021-07-04 06:00:00,38.83196736,36.20599048,53.0923293488,0.67196736,0.19599048,0.699966,38.16,36.01,52.4681398565,135.96,36.10196736,47.52599048,59.6830949128,0.67196736,0.19599048,0.699966,35.43,47.33,59.1220246609,134.09,35.94196736,61.93599048,71.6093006141,0.67196736,0.19599048,0.699966,35.27,61.74,71.1041524807,131.83
2021-07-04 06:30:00,40.12032864,36.60051252,54.3068898659,1.03032864,0.30051252,1.073259,39.09,36.3,53.3452725178,136.16,37.38032864,47.36051252,60.3349576563,1.03032864,0.30051252,1.073259,36.35,47.06,59.4639899435,134.24,37.25032864,61.74051252,72.1074050984,1.03032864,0.30051252,1.073259,36.22,61.44,71.3215395235,131.99
2021-07-04 07:00:00,41.55742176,36.74841468,55.4749068033,0.81742176,0.23841468000000002,0.8514809999999999,40.74,36.51,54.7058287571,136.16,38.74742176,46.61841468,60.6188030262,0.81742176,0.23841468000000002,0.8514809999999999,37.93,46.38,59.9148504129,134.27,38.80742176,60.89841468,72.2124150974,0.81742176,0.23841468000000002,0.8514809999999999,37.99,60.66,71.5742670238,131.99
2021-07-04 07:30:00,43.17525312,36.90403216,56.7979759467,1.62525312,0.47403216000000004,1.692972,41.55,36.43,55.2589124033,135.72,40.34525312,46.32403216,61.4300855028,1.62525312,0.47403216000000004,1.692972,38.72,45.85,60.0121729318,133.96,40.39525312,60.47403216,72.7247209711,1.62525312,0.47403216000000004,1.692972,38.77,60.0,71.4360756201,131.61
2021-07-04 08:00:00,45.12941888,36.16566384,57.8326870328,1.69941888,0.49566384,1.770228,43.43,35.67,56.2006565798,135.21,42.24941888,46.18566384,62.594959382,1.69941888,0.49566384,1.770228,40.55,45.69,61.0891037747,133.61,42.22941888,58.56566384,72.2029140684,1.69941888,0.49566384,1.770228,40.53,58.07,70.815293546,131.03
2021-07-04 08:30:00,48.28445408,36.31713244,60.4178997853,1.4644540799999999,0.42713244,1.5254729999999999,46.82,35.89,58.9932580894,134.51,45.28445408,45.71713244,64.3485662611,1.4644540799999999,0.42713244,1.5254729999999999,43.82,45.29,63.0188582886,133.16,45.33445408,56.66713244,72.5698051927,1.4644540799999999,0.42713244,1.5254729999999999,43.87,56.24,71.3268147333,130.14
2021-07-04 09:00:00,50.89771008,36.71391544,62.7573778796,2.20771008,0.64391544,2.299698,48.69,36.07,60.5950575542,134.32,47.82771008,45.25391544,65.8438054349,2.20771008,0.64391544,2.299698,45.62,44.61,63.8062418577,133.04,47.77771008,55.39391544,73.1518656513,2.20771008,0.64391544,2.299698,45.57,54.75,71.2333306816,129.76
2021-07-04 09:30:00,53.48373344,36.43358892,64.714110859,2.82373344,0.8235889200000001,2.941389,50.66,35.61,61.9234018768,133.9,50.34373344,45.34358892,67.7534689357,2.82373344,0.8235889200000001,2.941389,47.52,44.52,65.1166706766,132.76,50.07373344,53.08358892,72.9742844655,2.82373344,0.8235889200000001,2.941389,47.25,52.26,70.4533185876,129.27
2021-07-04 10:00:00,55.2052416,37.4502788,66.7093852641,3.1552416,0.9202788,3.2867100000000002,52.05,36.53,63.5896485287,133.49,52.0052416,43.9802788,68.1088105696,3.1552416,0.9202788,3.2867100000000002,48.85,43.06,65.1190148881,132.47,51.8952416,53.5302788,74.5560651398,3.1552416,0.9202788,3.2867100000000002,48.74,52.61,71.7174992592,128.57
2021-07-04 10:30:00,56.51847904,28.94288972,63.4982624828,2.47847904,0.7228897200000001,2.581749,54.04,28.22,60.9646618952,133.06,53.24847904,52.59288972,74.8425852652,2.47847904,0.7228897200000001,2.581749,50.77,51.87,72.5816078631,132.18,55.76847904,34.28288972,65.4632704804,2.47847904,0.7228897200000001,2.581749,53.29,33.56,62.9769616606,128.37
2021-07-04 11:00:00,57.70658048,28.16650264,64.2137158375,2.93658048,0.85650264,3.058938,54.77,27.31,61.2012173082,133.73,54.40658048,53.32650264,76.1826219248,2.93658048,0.85650264,3.058938,51.47,52.47,73.5000802721,132.65,57.11658048,31.95650264,65.4486197464,2.93658048,0.85650264,3.058938,54.18,31.1,62.4714526804,130.11
2021-07-04 11:30:00,57.59879712,28.61964916,64.3172274567,4.07879712,1.18964916,4.248747,53.52,27.43,60.1397979711,133.23,54.34879712,53.13964916,76.0106180822,4.07879712,1.18964916,4.248747,50.27,51.95,72.2902164888,132.3,56.77879712,31.88964916,65.1212832025,4.07879712,1.18964916,4.248747,52.7,30.7,60.9899991802,129.69
2021-07-04 12:00:00,57.55803648,29.24776064,64.5628303739,5.47803648,1.5977606400000002,5.706288,52.08,27.65,58.9648106925,133.23,54.34803648,53.27776064,76.1066938452,5.47803648,1.5977606400000002,5.706288,48.87,51.68,71.1273456555,132.3,56.49803648,32.03776064,64.9495668417,5.47803648,1.5977606400000002,5.706288,51.02,30.44,59.4107229379,129.69
2021-07-04 12:30:00,58.251832,29.757201,65.412284341,6.161832,1.7972009999999998,6.418575,52.09,27.96,59.1196219541,133.23,55.051832,52.997201,76.4160161248,6.161832,1.7972009999999998,6.418575,48.89,51.2,70.793164218,132.3,57.211832,31.757201,65.4348037068,6.161832,1.7972009999999998,6.418575,51.05,29.96,59.1920949114,129.69
2021-07-04 13:00:00,59.9009152,29.3319336,66.6969412381,3.8809152,1.1319336,4.04262,56.02,28.2,62.7174648722,133.02,56.5609152,52.1019336,76.9009012504,3.8809152,1.1319336,4.04262,52.68,50.97,73.3015913879,132.17,59.3109152,30.8719336,66.8644969028,3.8809152,1.1319336,4.04262,55.43,29.74,62.9043122528,129.44
2021-07-04 13:30:00,60.79235488,28.98568684,67.3489454516,2.76235488,0.80568684,2.877453,58.03,28.18,64.5104123379,133.1,57.37235488,52.08568684,77.4887467835,2.76235488,0.80568684,2.877453,54.61,51.28,74.9125523527,132.17,60.39235488,30.77568684,67.781851763,2.76235488,0.80568684,2.877453,57.63,29.97,64.9570458072,129.44
2021-07-04 14:00:00,59.86044448,29.77887964,66.8584660754,5.07044448,1.47887964,5.281713,54.79,28.3,61.6671233316,133.1,56.54044448,52.91887964,77.4417825489,5.07044448,1.47887964,5.281713,51.47,51.44,72.7683619439,132.22,58.76044448,31.66887964,66.7510881794,5.07044448,1.47887964,5.281713,53.69,30.19,61.5958781088,129.52
2021-07-04 14:30:00,58.23705984,28.65330912,64.9042930963,3.09705984,0.90330912,3.226104,55.14,27.75,61.7291025368,133.58,54.91705984,53.03330912,76.3440589548,3.09705984,0.90330912,3.226104,51.82,52.13,73.5040767577,132.45,57.49705984,31.70330912,65.6582949779,3.09705984,0.90330912,3.226104,54.4,30.8,62.5139984324,130.07
2021-07-04 15:00:00,57.8399568,28.6049874,64.5267844138,3.2399568,0.9449873999999999,3.374955,54.6,27.66,61.2064996549,133.58,54.5299568,53.0749874,76.0951409495,3.2399568,0.9449873999999999,3.374955,51.29,52.13,73.1313954468,132.45,57.0899568,31.7549874,65.32719489,3.2399568,0.9449873999999999,3.374955,53.85,30.81,62.0409429329,130.07
2021-07-04 15:30:00,57.30132416,28.90580288,64.1793361654,4.51132416,1.3158028800000001,4.699296,52.79,27.59,59.5650249727,133.58,54.06132416,53.34580288,75.9499931194,4.51132416,1.3158028800000001,4.699296,49.55,52.03,71.8493103655,132.42,56.31132416,32.10580288,64.820890207,4.51132416,1.3158028800000001,4.699296,51.8,30.79,60.2599709592,129.96
2021-07-04 16:00:00,57.34298208,28.99878644,64.2584407593,4.93298208,1.4387864399999999,5.138523,52.41,27.56,59.2145395997,133.26,54.13298208,53.48878644,76.1014456085,4.93298208,1.4387864399999999,5.138523,49.2,52.05,71.6229188179,132.29,56.41298208,32.20878644,64.9602222217,4.93298208,1.4387864399999999,5.138523,51.48,30.77,59.9748555646,129.84
2021-07-04 16:30:00,59.98076704,28.38897372,66.3598240171,2.19076704,0.63897372,2.2820489999999998,57.79,27.75,64.1073053559,133.37,56.57076704,52.40897372,77.1164846831,2.19076704,0.63897372,2.2820489999999998,54.38,51.77,75.0820704296,132.25,59.74076704,31.04897372,67.3275427711,2.19076704,0.63897372,2.2820489999999998,57.55,30.41,65.0904801027,129.69
2021-07-04 17:00:00,62.58533152,28.93738836,68.9514043843,3.14533152,0.91738836,3.276387,59.44,28.02,65.7132711102,133.37,59.10533152,52.32738836,78.9404572236,3.14533152,0.91738836,3.276387,55.96,51.41,75.9901947622,132.25,62.19533152,31.06738836,69.5229593904,3.14533152,0.91738836,3.276387,59.05,30.15,66.3017722237,129.69
2021-07-04 17:30:00,62.21829888,28.34200384,68.3694807439,2.81829888,0.82200384,2.935728,59.4,27.52,65.4653373932,133.21,58.73829888,52.66200384,78.8890005245,2.81829888,0.82200384,2.935728,55.92,51.84,76.2524229123,132.18,62.01829888,31.32200384,69.4790423115,2.81829888,0.82200384,2.935728,59.2,30.5,66.59496978,129.6
2021-07-04 18:00:00,62.3580304,27.8573422,68.2975509796,1.5680304,0.4573422,1.633365,60.79,27.4,66.6797128068,133.21,58.8280304,52.3573422,78.7529583126,1.5680304,0.4573422,1.633365,57.26,51.9,77.2807712177,132.18,62.4580304,30.9473422,69.7046881543,1.5680304,0.4573422,1.633365,60.89,30.49,68.0972260815,129.6
2021-07-04 18:30:00,63.28931968,27.76146824,69.110325599,0.99931968,0.29146824,1.040958,62.29,27.47,68.0782270627,133.12,59.68931968,52.19146824,79.2891180485,0.99931968,0.29146824,1.040958,58.69,51.9,78.3461939088,132.14,63.56931968,30.72146824,70.6035906693,0.99931968,0.29146824,1.040958,62.57,30.43,69.5772218474,129.6
2021-07-04 19:00:00,64.06436448,27.86668964,69.862688094,1.15436448,0.33668964,1.202463,62.91,27.53,68.6700007281,133.23,60.44436448,52.26668964,79.9082476551,1.15436448,0.33668964,1.202463,59.29,51.93,78.816425953,132.2,64.32436448,30.81668964,71.3252565794,1.15436448,0.33668964,1.202463,63.17,30.48,70.1389998503,129.71
2021-07-04 19:30:00,63.44015936,27.61004648,69.1879215344,0.48015936000000004,0.14004648,0.500166,62.96,27.47,68.6917935419,132.8,59.81015936,52.31004648,79.458140712,0.48015936000000004,0.14004648,0.500166,59.33,52.17,79.0047960569,131.96,63.58015936,30.88004648,70.6824867619,0.48015936000000004,0.14004648,0.500166,63.1,30.74,70.1894408013,129.18
2021-07-04 20:00:00,61.82930016,27.22729588,67.5587744058,0.53930016,0.15729588,0.561771,61.29,27.07,67.0018581832,133.21,58.26930016,52.92729588,78.7185492137,0.53930016,0.15729588,0.561771,57.73,52.77,78.2139744547,132.16,61.88930016,31.47729588,69.4341820015,0.53930016,0.15729588,0.561771,61.35,31.32,68.882253883,129.55
2021-07-04 20:30:00,60.051568,26.285874,65.5525589981,0.431568,0.12587399999999999,0.44955000000000006,59.62,26.16,65.1067584817,133.21,56.551568,53.465874,77.824671704,0.431568,0.12587399999999999,0.44955000000000006,56.12,53.34,77.4248668065,132.27,59.971568,32.175874,68.057885921,0.431568,0.12587399999999999,0.44955000000000006,59.54,32.05,67.6181491909,129.77
2021-07-04 21:00:00,58.5100496,25.9120978,63.9911143565,0.35004959999999996,0.10209779999999999,0.364635,58.16,25.81,63.6297234003,133.21,55.0800496,53.8820978,77.0525296617,0.35004959999999996,0.10209779999999999,0.364635,54.73,53.78,76.7310973465,132.27,58.3500496,32.6020978,66.8402952513,0.35004959999999996,0.10209779999999999,0.364635,58.0,32.5,66.4849607054,129.77
2021-07-04 21:30:00,57.23415552,25.85454536,62.8029145332,0.32415552000000003,0.09454536000000001,0.33766199999999996,56.91,25.76,62.4685977112,133.33,53.83415552,54.45454536,76.5729313199,0.32415552000000003,0.09454536000000001,0.33766199999999996,53.51,54.36,76.277976507,132.36,57.00415552,33.06454536,65.8994530054,0.32415552000000003,0.09454536000000001,0.33766199999999996,56.68,32.97,65.5716653746,129.93
2021-07-04 22:00:00,55.89055904,25.19682972,61.3077060225,0.40055904000000003,0.11682972,0.417249,55.49,25.08,60.8945523015,133.68,52.53055904,55.18682972,76.1908512067,0.40055904000000003,0.11682972,0.417249,52.13,55.07,75.8303488057,132.61,55.56055904,33.85682972,65.0635123516,0.40055904000000003,0.11682972,0.417249,55.16,33.74,64.6607547126,130.26
2021-07-04 22:30:00,53.70404544,24.59992992,59.070136691,0.51404544,0.14992992,0.5354639999999999,53.19,24.45,58.5404014335,133.86,50.45404544,55.67992992,75.138973224,0.51404544,0.14992992,0.5354639999999999,49.94,55.53,74.6832277021,132.74,53.25404544,34.40992992,63.4037588225,0.51404544,0.14992992,0.5354639999999999,52.74,34.26,62.8908196798,130.42
2021-07-04 23:00:00,50.65660288,24.03067584,56.067502144,0.51660288,0.15067584,0.5381279999999999,50.14,23.88,55.5362404201,133.7,47.49660288,56.99067584,74.1880341958,0.51660288,0.15067584,0.5381279999999999,46.98,56.84,73.7421589052,132.66,49.98660288,34.43067584,60.6970502272,0.51660288,0.15067584,0.5381279999999999,49.47,34.28,60.1863713809,130.28
2021-07-04 23:30:00,47.79884064,23.55132852,53.2859666477,0.51884064,0.15132852,0.540459,47.28,23.4,52.7537524732,134.37,44.74884064,58.16132852,73.3839142717,0.51884064,0.15132852,0.540459,44.23,58.01,72.9482899046,133.09,46.93884064,34.43132852,58.2131526743,0.51884064,0.15132852,0.540459,46.42,34.28,57.7055872511,130.76
2021-07-05 00:00:00,45.268520960000004,24.36123528,51.4072832804,0.51852096,0.15123528,0.540126,44.75,24.21,50.8791371782,134.86,42.29852096,58.23123528,71.9725061231,0.51852096,0.15123528,0.540126,41.78,58.08,71.5461725042,133.44,44.55852096,36.50123528,57.6003642967,0.51852096,0.15123528,0.540126,44.04,36.35,57.1038010994,131.14
2021-07-05 00:30:00,43.23660288,24.560675840000002,49.7255530519,0.51660288,0.15067584,0.5381279999999999,42.72,24.41,49.2020985325,135.53,40.33660288,58.71067584,71.2319099104,0.51660288,0.15067584,0.5381279999999999,39.82,58.56,70.8160010167,133.9,42.57660288,37.67067584,56.8493353615,0.51660288,0.15067584,0.5381279999999999,42.06,37.52,56.3630552756,132.05
