Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-05 01:00:00,40.55660288,24.35067584,47.3053215931,0.51660288,0.15067584,0.5381279999999999,40.04,24.2,46.7850574436,136.05,39.32660288,39.17067584,55.5060675948,0.51660288,0.15067584,0.5381279999999999,38.81,39.02,55.0343211096,134.25,42.55660288,26.35067584,50.0541962867,0.51660288,0.15067584,0.5381279999999999,42.04,26.2,49.5358617569,132.65
2021-07-05 01:30:00,38.98999968,26.17333324,46.9602326223,0.31999968,0.09333324,0.333333,38.67,26.08,46.6426339308,134.34,38.81999968,26.09333324,46.774506034,0.31999968,0.09333324,0.333333,38.5,26.0,46.4569693372,133.09,42.77999968,19.07333324,46.8393041527,0.31999968,0.09333324,0.333333,42.46,18.98,46.5090528822,131.79
2021-07-05 02:00:00,38.81999968,26.12333324,46.7912482706,0.31999968,0.09333324,0.333333,38.5,26.03,46.4737657179,132.82,38.64999968,26.04333324,46.6055541917,0.31999968,0.09333324,0.333333,38.33,25.95,46.2881345487,132.06,42.66999968,19.02333324,46.7184768614,0.31999968,0.09333324,0.333333,42.35,18.93,46.388224799,130.79
2021-07-05 02:30:00,38.48223744,25.87398592,46.3718206002,0.32223744,0.09398592,0.33566399999999996,38.16,25.78,46.0520792147,132.7,38.31223744,25.78398592,46.1805312614,0.32223744,0.09398592,0.33566399999999996,37.99,25.69,45.8608351429,131.98,42.31223744,18.73398592,46.2740495919,0.32223744,0.09398592,0.33566399999999996,41.99,18.64,45.9413724218,130.68
2021-07-05 03:00:00,37.89223744,26.14398592,46.0361777083,0.32223744,0.09398592,0.33566399999999996,37.57,26.05,45.7176924177,132.58,37.73223744,26.07398592,45.8647411852,0.32223744,0.09398592,0.33566399999999996,37.41,25.98,45.5463335517,131.91,41.69223744,19.00398592,45.8191460374,0.32223744,0.09398592,0.33566399999999996,41.37,18.91,45.486976158,130.56
2021-07-05 03:30:00,37.64223744,26.29398592,45.9163558555,0.32223744,0.09398592,0.33566399999999996,37.32,26.2,45.5984912031,132.91,37.48223744,26.20398592,45.7336528347,0.32223744,0.09398592,0.33566399999999996,37.16,26.11,45.4158309403,132.19,41.43223744,19.11398592,45.628661574,0.32223744,0.09398592,0.33566399999999996,41.11,19.02,45.2967162165,131.06
2021-07-05 04:00:00,37.33776192,26.29268056,45.6663280353,0.31776192000000003,0.09268056,0.33100199999999996,37.02,26.2,45.3532843353,132.91,37.17776192,26.21268056,45.4894559598,0.31776192000000003,0.09268056,0.33100199999999996,36.86,26.12,45.1764761795,132.19,41.08776192,19.12268056,45.3197649089,0.31776192000000003,0.09268056,0.33100199999999996,40.77,19.03,44.9925971689,131.06
2021-07-05 04:30:00,38.0744752,11.6946386,39.8300167429,0.32447519999999996,0.09463859999999999,0.337995,37.75,11.6,39.4920561632,132.85,37.3144752,34.9146386,51.1018791046,0.32447519999999996,0.09463859999999999,0.337995,36.99,34.82,50.8005167297,132.19,40.8144752,25.0246386,47.8753999765,0.32447519999999996,0.09463859999999999,0.337995,40.49,24.93,47.5493953694,131.06
2021-07-05 05:00:00,38.06999968,0.18333324,38.0704411153,0.31999968,0.09333324,0.333333,37.75,0.09,37.7501072846,133.75,36.85999968,41.56333324,55.5533099503,0.31999968,0.09333324,0.333333,36.54,41.47,55.2714438024,132.71,40.05999968,29.44333324,49.7163297785,0.31999968,0.09333324,0.333333,39.74,29.35,49.4033409801,131.54
2021-07-05 05:30:00,39.08228736,0.34275048,39.0837902868,0.35228736,0.10275048,0.36696599999999996,38.73,0.24,38.7307436025,134.25,37.85228736,41.10275048,55.8769340194,0.35228736,0.10275048,0.36696599999999996,37.5,41.0,55.5630272753,133.06,41.17228736,28.95275048,50.333080641,0.35228736,0.10275048,0.36696599999999996,40.82,28.85,49.9859470251,131.78
2021-07-05 06:00:00,41.02783168,0.82228424,41.0360710075,0.48783168,0.14228424,0.508158,40.54,0.68,40.5457026083,134.25,39.77783168,40.47228424,56.747525803,0.48783168,0.14228424,0.508158,39.29,40.33,56.3046445686,133.06,43.13783168,28.43228424,51.6649524258,0.48783168,0.14228424,0.508158,42.65,28.29,51.1795525576,131.78
2021-07-05 06:30:00,46.72751168,20.18552424,50.9010386598,0.8075116800000001,0.23552424,0.841158,45.92,19.95,50.0664448508,133.89,44.20751168,49.74552424,66.550141028,0.8075116800000001,0.23552424,0.841158,43.4,49.51,65.8391988104,132.82,47.20751168,32.98552424,57.5898773085,0.8075116800000001,0.23552424,0.841158,46.4,32.75,56.7936836277,131.4
2021-07-05 07:00:00,51.53452448,28.03006964,58.6642311584,0.99452448,0.29006964,1.035963,50.54,27.74,57.6523997766,133.89,48.42452448,52.43006964,71.3711900809,0.99452448,0.29006964,1.035963,47.43,52.14,70.4853495416,132.79,51.50452448,33.97006964,61.6983117537,0.99452448,0.29006964,1.035963,50.51,33.68,60.7091632293,130.78
2021-07-05 07:30:00,56.98261568,26.54659624,62.8628687037,1.70261568,0.49659624,1.773558,55.28,26.05,61.1103992787,133.46,53.67261568,53.30659624,75.6461689488,1.70261568,0.49659624,1.773558,51.97,52.81,74.0930293617,132.52,57.16261568,26.00659624,62.8005388462,1.70261568,0.49659624,1.773558,55.46,25.51,61.0456525889,130.25
2021-07-05 08:00:00,60.36851904,20.04123472,63.6082477371,2.43851904,0.71123472,2.540124,57.93,19.33,61.0699091206,132.59,56.96851904,60.27123472,82.9339128239,2.43851904,0.71123472,2.540124,54.53,59.56,80.7521795371,131.94,62.42851904,7.65123472,62.8956388176,2.43851904,0.71123472,2.540124,59.99,6.94,60.3900960423,129.17
2021-07-05 08:30:00,63.42648032,20.82230676,66.7569237202,3.19648032,0.93230676,3.329667,60.23,19.89,63.4292125128,132.84,60.04648032,52.30230676,79.6310937463,3.19648032,0.93230676,3.329667,56.85,51.37,76.621141991,132.13,65.28648032,8.63230676,65.8546978778,3.19648032,0.93230676,3.329667,62.09,7.7,62.5656303413,130.01
2021-07-05 09:00:00,80.42607968,19.11552324,82.6665441484,4.23607968,1.23552324,4.412583,76.19,17.88,78.2598907487,133.18,28.33607968,6.35552324,29.0400772603,4.23607968,1.23552324,4.412583,24.1,5.12,24.6378651673,132.38,81.15607968,20.61552324,83.7335599834,4.23607968,1.23552324,4.412583,76.92,19.38,79.3238350056,130.27
2021-07-05 09:30:00,93.97230304,21.76692172,96.4603162954,4.65230304,1.3569217199999999,4.846149,89.32,20.41,91.6222161924,135.04,4.65230304,1.3569217199999999,4.846149,4.65230304,1.3569217199999999,4.846149,0.0,0.0,0.0,133.67,93.82230304,21.74692172,96.3096732007,4.65230304,1.3569217199999999,4.846149,89.17,20.39,91.4715310903,131.62
2021-07-05 10:00:00,94.07427136,21.35291248,96.4671726718,4.36427136,1.27291248,4.546116,89.71,20.08,91.9298129009,134.53,4.36427136,1.27291248,4.546116,4.36427136,1.27291248,4.546116,0.0,0.0,0.0,133.4,93.90427136,21.34291248,96.2991801252,4.36427136,1.27291248,4.546116,89.54,20.07,91.7617376688,131.05
2021-07-05 10:30:00,93.0282864,21.7182502,95.5298092863,5.3082864,1.5482502,5.529465,87.72,20.17,90.0090401015,134.72,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,133.44,92.8582864,21.7082502,95.3619917991,5.3082864,1.5482502,5.529465,87.55,20.16,89.8411269965,131.26
2021-07-05 11:00:00,93.94472992,20.57887956,96.172254646,5.34472992,1.55887956,5.567427,88.6,19.02,90.61854335620001,134.72,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,133.44,93.78472992,20.56887956,96.0138238616,5.34472992,1.55887956,5.567427,88.44,19.01,90.4600116073,131.26
2021-07-05 11:30:00,93.96539872,20.36365796,96.1466313613,5.87539872,1.71365796,6.120207,88.09,18.65,90.0426043604,134.13,5.87539872,1.71365796,6.120207,5.87539872,1.71365796,6.120207,0.0,0.0,0.0,132.97,93.79539872,20.36365796,95.9804948235,5.87539872,1.71365796,6.120207,87.92,18.65,89.8762977653,130.57
2021-07-05 12:00:00,94.21122304,20.32160672,96.3780174437,5.73122304,1.67160672,5.970024,88.48,18.65,90.4241831592,134.13,5.73122304,1.67160672,5.970024,5.73122304,1.67160672,5.970024,0.0,0.0,0.0,132.93,94.04122304,20.32160672,96.211846103,5.73122304,1.67160672,5.970024,88.31,18.65,90.2578450884,130.57
2021-07-05 12:30:00,95.28597792,18.07799356,96.9857280187,6.09597792,1.77799356,6.349977,89.19,16.3,90.6672272654,134.4,6.09597792,1.77799356,6.349977,6.09597792,1.77799356,6.349977,0.0,0.0,0.0,133.05,95.12597792,18.05799356,96.8248047075,6.09597792,1.77799356,6.349977,89.03,16.28,90.5062390115,130.84
2021-07-05 13:00:00,94.05332096,18.39638528,95.8355579885,5.71332096,1.66638528,5.951376,88.34,16.73,89.9102246688,134.11,5.71332096,1.66638528,5.951376,5.71332096,1.66638528,5.951376,0.0,0.0,0.0,132.84,93.89332096,18.39638528,95.67853841,5.71332096,1.66638528,5.951376,88.18,16.73,89.7530239045,130.51
2021-07-05 13:30:00,93.4025712,18.7249166,95.2610246032,6.2225712,1.8149166,6.481845,87.18,16.91,88.8048450255,134.46,6.2225712,1.8149166,6.481845,6.2225712,1.8149166,6.481845,0.0,0.0,0.0,133.06,93.2325712,18.7249166,95.0943470152,6.2225712,1.8149166,6.481845,87.01,16.91,88.6379613935,130.77
2021-07-05 14:00:00,91.88748672,18.65801696,93.7626354824,5.78748672,1.6880169600000001,6.028632,86.1,16.97,87.7564293941,134.74,5.78748672,1.6880169600000001,6.028632,5.78748672,1.6880169600000001,6.028632,0.0,0.0,0.0,133.23,91.70748672,18.65801696,93.5862421373,5.78748672,1.6880169600000001,6.028632,85.92,16.97,87.579833866,131.04
2021-07-05 14:30:00,92.67116416,18.66242288,94.5316385901,4.67116416,1.36242288,4.865796,88.0,17.3,89.6843910611,134.34,4.67116416,1.36242288,4.865796,4.67116416,1.36242288,4.865796,0.0,0.0,0.0,132.94,92.51116416,18.65242288,94.372815861,4.67116416,1.36242288,4.865796,87.84,17.29,89.5254695603,130.63
2021-07-05 15:00:00,92.15481024,19.11223632,94.1158149703,4.94481024,1.4422363200000001,5.150844,87.21,17.67,88.9820937043,134.56,4.94481024,1.4422363200000001,5.150844,4.94481024,1.4422363200000001,5.150844,0.0,0.0,0.0,133.09,91.98481024,19.11223632,93.9493634467,4.94481024,1.4422363200000001,5.150844,87.04,17.67,88.8154856993,130.86
2021-07-05 15:30:00,93.01235424,19.16235332,94.9657508054,3.40235424,0.99235332,3.5441190000000002,89.61,18.17,91.4335879204,134.79,3.40235424,0.99235332,3.5441190000000002,3.40235424,0.99235332,3.5441190000000002,0.0,0.0,0.0,133.24,92.85235424,19.16235332,94.8090474199,3.40235424,0.99235332,3.5441190000000002,89.45,18.17,91.2767845621,131.06
2021-07-05 16:00:00,94.55326368,19.19053524,96.4810671341,3.05326368,0.8905352400000001,3.180483,91.5,18.3,93.3120570987,134.95,3.05326368,0.8905352400000001,3.180483,3.05326368,0.8905352400000001,3.180483,0.0,0.0,0.0,133.35,94.37326368,19.18053524,96.3026782063,3.05326368,0.8905352400000001,3.180483,91.32,18.29,93.1335949054,131.37
2021-07-05 16:30:00,96.7335936,19.5977148,98.6988275318,2.8035936,0.8177148,2.92041,93.93,18.78,95.7890040662,135.24,2.8035936,0.8177148,2.92041,2.8035936,0.8177148,2.92041,0.0,0.0,0.0,133.54,96.5835936,19.5877148,98.5498306634,2.8035936,0.8177148,2.92041,93.78,18.77,95.6399566081,131.69
2021-07-05 17:00:00,99.00333472,19.85680596,100.975011902,1.9433347200000002,0.56680596,2.024307,97.06,19.29,98.9583129403,135.24,1.9433347200000002,0.56680596,2.024307,1.9433347200000002,0.56680596,2.024307,0.0,0.0,0.0,133.54,98.84333472,19.83680596,100.8142038071,1.9433347200000002,0.56680596,2.024307,96.9,19.27,98.7974842797,131.69
2021-07-05 17:30:00,100.99284544,20.40957992,103.0344883162,1.7128454400000002,0.49957992,1.784214,99.28,19.91,101.2567355784,135.46,1.7128454400000002,0.49957992,1.784214,1.7128454400000002,0.49957992,1.784214,0.0,0.0,0.0,133.69,100.81284544,20.38957992,102.8540945953,1.7128454400000002,0.49957992,1.784214,99.1,19.89,101.0763181957,131.8
2021-07-05 18:00:00,101.47263584,21.15410212,103.654193648,1.52263584,0.44410212,1.586079,99.95,20.71,102.0730454136,135.46,1.52263584,0.44410212,1.586079,1.52263584,0.44410212,1.586079,0.0,0.0,0.0,133.69,101.29263584,21.14410212,103.4759446919,1.52263584,0.44410212,1.586079,99.77,20.7,101.8947638498,131.8
2021-07-05 18:30:00,101.18926944,21.64603692,103.478592782,1.28926944,0.37603692,1.342989,99.9,21.27,102.1392329127,135.46,1.28926944,0.37603692,1.342989,1.28926944,0.37603692,1.342989,0.0,0.0,0.0,133.66,101.00926944,21.62603692,103.2983929481,1.28926944,0.37603692,1.342989,99.72,21.25,101.9590157858,131.7
2021-07-05 19:00:00,100.3421968,22.0923074,102.7454451784,1.0021968,0.2923074,1.043955,99.34,21.8,101.7038622669,135.46,1.0021968,0.2923074,1.043955,1.0021968,0.2923074,1.043955,0.0,0.0,0.0,133.72,100.1721968,22.0723074,102.5751225478,1.0021968,0.2923074,1.043955,99.17,21.78,101.53352796,131.7
2021-07-05 19:30:00,97.72738176,23.33006968,100.4735452591,0.85738176,0.25006968,0.893106,96.87,23.08,99.5815409602,135.68,0.85738176,0.25006968,0.893106,0.85738176,0.25006968,0.893106,0.0,0.0,0.0,133.86,97.54738176,23.29006968,100.2891770528,0.85738176,0.25006968,0.893106,96.69,23.04,99.3971714889,131.93
2021-07-05 20:00:00,95.30282656,24.04874108,98.2902370424,0.61282656,0.17874108,0.638361,94.69,23.87,97.6523066804,135.68,0.61282656,0.17874108,0.638361,0.61282656,0.17874108,0.638361,0.0,0.0,0.0,133.86,95.12282656,24.02874108,98.1108176026,0.61282656,0.17874108,0.638361,94.51,23.85,97.4728813568,131.93
2021-07-05 20:30:00,93.11088864,24.90734252,96.3847150472,0.47088864,0.13734252,0.490509,92.64,24.77,95.8943298637,135.6,0.47088864,0.13734252,0.490509,0.47088864,0.13734252,0.490509,0.0,0.0,0.0,133.83,92.94088864,24.87734252,96.2127379927,0.47088864,0.13734252,0.490509,92.47,24.74,95.7223510994,131.85
2021-07-05 21:00:00,91.38068896,25.63228428,94.9075566655,0.35068896,0.10228428,0.365301,91.03,25.53,94.5422752,135.6,0.35068896,0.10228428,0.365301,0.35068896,0.10228428,0.365301,0.0,0.0,0.0,133.83,91.22068896,25.60228428,94.7454012324,0.35068896,0.10228428,0.365301,90.87,25.5,94.3801191989,131.85
2021-07-05 21:30:00,89.385624,26.679557,93.2823056082,0.37562399999999996,0.109557,0.391275,89.01,26.57,92.8910383191,136.16,0.37562399999999996,0.109557,0.391275,0.37562399999999996,0.109557,0.391275,0.0,0.0,0.0,134.3,89.225624,26.649557,93.1204105795,0.37562399999999996,0.109557,0.391275,88.85,26.54,92.7291437467,132.48
2021-07-05 22:00:00,87.52068896,27.57228428,91.7611129861,0.35068896,0.10228428,0.365301,87.17,27.47,91.3958959691,136.16,0.35068896,0.10228428,0.365301,0.35068896,0.10228428,0.365301,0.0,0.0,0.0,134.3,87.35068896,27.55228428,91.5929649637,0.35068896,0.10228428,0.365301,87.0,27.45,91.2277507122,132.48
2021-07-05 22:30:00,82.89749216,28.67135188,87.715680611,0.34749216,0.10135188,0.361971,82.55,28.57,87.3541493004,136.1,0.34749216,0.10135188,0.361971,0.34749216,0.10135188,0.361971,0.0,0.0,0.0,134.3,82.73749216,28.65135188,87.5579383807,0.34749216,0.10135188,0.361971,82.39,28.55,87.1964139171,132.48
2021-07-05 23:00:00,77.75319648,29.86426564,83.2912595959,0.32319648,0.09426564,0.336663,77.43,29.77,82.9557580883,136.74,0.32319648,0.09426564,0.336663,0.32319648,0.09426564,0.336663,0.0,0.0,0.0,134.73,77.59319648,29.83426564,83.1311466676,0.32319648,0.09426564,0.336663,77.27,29.74,82.7956550792,133.44
2021-07-05 23:30:00,72.48255712,30.96407916,78.8193839413,0.32255712000000003,0.09407916000000001,0.335997,72.16,30.87,78.4858108195,138.11,0.32255712000000003,0.09407916000000001,0.335997,0.32255712000000003,0.09407916000000001,0.335997,0.0,0.0,0.0,135.67,72.33255712,30.94407916,78.6735969343,0.32255712000000003,0.09407916000000001,0.335997,72.01,30.85,78.340044677,134.83
2021-07-06 00:00:00,68.52479488,32.25473184,75.7364855233,0.32479488,0.09473184,0.33832799999999996,68.2,32.16,75.4022917424,138.11,0.32479488,0.09473184,0.33832799999999996,0.32479488,0.09473184,0.33832799999999996,0.0,0.0,0.0,135.67,68.39479488,32.22473184,75.6060930669,0.32479488,0.09473184,0.33832799999999996,68.07,32.13,75.2719190668,134.83
2021-07-06 00:30:00,65.82255712,32.29407916,73.317914418,0.32255712000000003,0.09407916000000001,0.335997,65.5,32.2,72.9869166358,138.77,0.32255712000000003,0.09407916000000001,0.335997,0.32255712000000003,0.09407916000000001,0.335997,0.0,0.0,0.0,136.17,65.69255712,32.27407916,73.192405662,0.32255712000000003,0.09407916000000001,0.335997,65.37,32.18,72.861439047,135.58
2021-07-06 01:00:00,63.96479488,31.83473184,71.4488987694,0.32479488,0.09473184,0.33832799999999996,63.64,31.74,71.115941954,138.9,0.32479488,0.09473184,0.33832799999999996,0.32479488,0.09473184,0.33832799999999996,0.0,0.0,0.0,136.2,63.83479488,32.26473184,71.5254776851,0.32479488,0.09473184,0.33832799999999996,63.51,32.17,71.1928999269,135.64
2021-07-06 01:30:00,63.74255712,32.56407916,71.5788574911,0.32255712000000003,0.09407916000000001,0.335997,63.42,32.47,71.2488406923,137.34,0.32255712000000003,0.09407916000000001,0.335997,0.32255712000000003,0.09407916000000001,0.335997,0.0,0.0,0.0,135.19,63.63255712,32.54407916,71.4718085262,0.32255712000000003,0.09407916000000001,0.335997,63.31,32.45,71.1418203309,134.08
2021-07-06 02:00:00,63.62703264,32.53538452,71.4629311492,0.32703264,0.09538452,0.340659,63.3,32.44,71.1283600261,137.34,0.32703264,0.09538452,0.340659,0.32703264,0.09538452,0.340659,0.0,0.0,0.0,135.19,63.51703264,32.50538452,71.3513381667,0.32703264,0.09538452,0.340659,63.19,32.41,71.016788156,134.08
2021-07-06 02:30:00,62.54223744,32.72398592,70.5860518693,0.32223744,0.09398592,0.33566399999999996,62.22,32.63,70.2569946696,137.23,0.32223744,0.09398592,0.33566399999999996,0.32223744,0.09398592,0.33566399999999996,0.0,0.0,0.0,135.15,62.43223744,32.70398592,70.4793229736,0.32223744,0.09398592,0.33566399999999996,62.11,32.61,70.1502972196,133.99
2021-07-06 03:00:00,61.33223744,33.18398592,69.733924821,0.32223744,0.09398592,0.33566399999999996,61.01,33.09,69.4058225223,136.99,0.32223744,0.09398592,0.33566399999999996,0.32223744,0.09398592,0.33566399999999996,0.0,0.0,0.0,134.97,61.23223744,33.15398592,69.6317002829,0.32223744,0.09398592,0.33566399999999996,60.91,33.06,69.3036196746,133.75
2021-07-06 03:30:00,60.746712959999996,33.02529128,69.1435680275,0.32671296,0.09529128,0.34032599999999996,60.42,32.93,68.8110550711,137.3,0.32671296,0.09529128,0.34032599999999996,0.32671296,0.09529128,0.34032599999999996,0.0,0.0,0.0,135.16,60.63671296,33.00529128,69.0373827073,0.32671296,0.09529128,0.34032599999999996,60.31,32.91,68.7049066661,134.2
2021-07-06 04:00:00,60.4544752,33.3346386,69.0358001496,0.32447519999999996,0.09463859999999999,0.337995,60.13,33.24,68.7060004658,137.3,0.32447519999999996,0.09463859999999999,0.337995,0.32447519999999996,0.09463859999999999,0.337995,0.0,0.0,0.0,135.19,60.3544752,33.3146386,68.9385800674,0.32447519999999996,0.09463859999999999,0.337995,60.03,33.22,68.6088135738,134.3
2021-07-06 04:30:00,60.3244752,33.0446386,68.7821957221,0.32447519999999996,0.09463859999999999,0.337995,60.0,32.95,68.4521913455,137.2,0.32447519999999996,0.09463859999999999,0.337995,0.32447519999999996,0.09463859999999999,0.337995,0.0,0.0,0.0,135.1,60.2244752,33.0246386,68.6848903892,0.32447519999999996,0.09463859999999999,0.337995,59.9,32.93,68.3549186233,133.92
2021-07-06 05:00:00,59.39511456,33.06482508,67.9783957678,0.32511456,0.09482508,0.338661,59.07,32.97,67.6482505317,137.2,0.32511456,0.09482508,0.338661,0.32511456,0.09482508,0.338661,0.0,0.0,0.0,135.1,59.28511456,33.03482508,67.8676983289,0.32511456,0.09482508,0.338661,58.96,32.94,67.5375836109,133.92
2021-07-06 05:30:00,60.93173792,33.10967356,69.3464286694,0.34173792000000003,0.09967356000000001,0.355977,60.59,33.01,68.9986101309,137.57,0.34173792000000003,0.09967356000000001,0.355977,0.34173792000000003,0.09967356000000001,0.355977,0.0,0.0,0.0,135.35,60.83173792,33.07967356,69.2442426574,0.34173792000000003,0.09967356000000001,0.355977,60.49,32.98,68.8964476588,134.15
2021-07-06 06:00:00,63.14347616,32.06601388,70.8189792903,0.36347616,0.10601388,0.378621,62.78,31.96,70.4469303803,137.57,0.36347616,0.10601388,0.378621,0.36347616,0.10601388,0.378621,0.0,0.0,0.0,135.35,63.05347616,32.03601388,70.7251514044,0.36347616,0.10601388,0.378621,62.69,31.93,70.353116491,134.15
2021-07-06 06:30:00,69.8449744,29.2722842,75.7310178937,0.6249743999999999,0.18228419999999998,0.651015,69.22,29.09,75.0841960735,137.06,0.6249743999999999,0.18228419999999998,0.651015,0.6249743999999999,0.18228419999999998,0.651015,0.0,0.0,0.0,135.02,69.7449744,29.2422842,75.6271951039,0.6249743999999999,0.18228419999999998,0.651015,69.12,29.06,74.9803841014,133.62
2021-07-06 07:00:00,75.8841648,27.1716314,80.6021340929,1.0341648,0.3016314,1.077255,74.85,26.87,79.5268470392,135.88,1.0341648,0.3016314,1.077255,1.0341648,0.3016314,1.077255,0.0,0.0,0.0,134.24,75.7741648,27.1316314,80.4850885168,1.0341648,0.3016314,1.077255,74.74,26.83,79.4098010324,132.4
2021-07-06 07:30:00,83.18312512,24.53132816,86.7249581494,1.75312512,0.51132816,1.8261720000000001,81.43,24.02,84.8987944555,134.96,1.75312512,0.51132816,1.8261720000000001,1.75312512,0.51132816,1.8261720000000001,0.0,0.0,0.0,133.59,83.06312512,24.50132816,86.6013731779,1.75312512,0.51132816,1.8261720000000001,81.31,23.99,84.7752098199,131.46
2021-07-06 08:00:00,88.52526208,22.32445144,91.2967861342,2.65526208,0.77445144,2.765898,85.87,21.55,88.532815385,133.66,2.65526208,0.77445144,2.765898,2.65526208,0.77445144,2.765898,0.0,0.0,0.0,132.76,88.37526208,22.28445144,91.1415587078,2.65526208,0.77445144,2.765898,85.72,21.51,88.3775904854,130.25
2021-07-06 08:30:00,91.1261904,20.8034722,93.4706747188,3.4061904,0.9934721999999999,3.548115,87.72,19.81,89.9290525915,131.93,3.4061904,0.9934721999999999,3.548115,3.4061904,0.9934721999999999,3.548115,0.0,0.0,0.0,131.63,90.9661904,20.7634722,93.3057853174,3.4061904,0.9934721999999999,3.548115,87.56,19.77,89.7641715831,128.5
2021-07-06 09:00:00,92.48498176,19.48936968,94.5161752383,3.25498176,0.94936968,3.390606,89.23,18.54,91.1357476515,131.93,3.25498176,0.94936968,3.390606,3.25498176,0.94936968,3.390606,0.0,0.0,0.0,131.63,92.32498176,19.459369680000002,94.3534277349,3.25498176,0.94936968,3.390606,89.07,18.51,90.9729904972,128.5
2021-07-06 09:30:00,93.57926656,18.83603608,95.4561437788,4.16926656,1.21603608,4.342986,89.41,17.62,91.1296466579,131.93,4.16926656,1.21603608,4.342986,4.16926656,1.21603608,4.342986,0.0,0.0,0.0,131.59,93.41926656,18.81603608,95.2953439491,4.16926656,1.21603608,4.342986,89.25,17.6,90.9687995963,128.48
2021-07-06 10:00:00,97.64970784,17.83449812,99.264972495,2.44970784,0.71449812,2.551779,95.2,17.12,96.7271130552,131.93,2.44970784,0.71449812,2.551779,2.44970784,0.71449812,2.551779,0.0,0.0,0.0,131.59,97.47970784,17.82449812,99.0959442853,2.44970784,0.71449812,2.551779,95.03,17.11,96.5580291845,128.48
2021-07-06 10:30:00,97.38456224,17.79174732,98.9964607215,3.1945622399999998,0.93174732,3.327669,94.19,16.86,95.6870717495,131.93,3.1945622399999998,0.93174732,3.327669,3.1945622399999998,0.93174732,3.327669,0.0,0.0,0.0,131.55,97.20456224,17.76174732,98.8139999602,3.1945622399999998,0.93174732,3.327669,94.01,16.83,95.5046019834,128.48
2021-07-06 11:00:00,96.56338176,17.43556968,98.1248479591,4.8533817599999995,1.41556968,5.055606,91.71,16.02,93.0986815159,131.93,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,131.55,96.38338176,17.41556968,97.9441593296,4.8533817599999995,1.41556968,5.055606,91.53,16.0,92.9179256118,128.62
2021-07-06 11:30:00,96.90092416,17.22235288,98.4195028528,4.91092416,1.43235288,5.115546,91.99,15.79,93.3353320024,131.63,4.91092416,1.43235288,5.115546,4.91092416,1.43235288,5.115546,0.0,0.0,0.0,131.36,96.72092416,17.20235288,98.2387811151,4.91092416,1.43235288,5.115546,91.81,15.77,93.1545436358,128.31
2021-07-06 12:00:00,97.60202432,17.03517376,99.0775065108,3.6520243199999998,1.06517376,3.804192,93.95,15.97,95.2976568442,131.42,3.6520243199999998,1.06517376,3.804192,3.6520243199999998,1.06517376,3.804192,0.0,0.0,0.0,131.23,97.42202432,17.00517376,98.8950289813,3.6520243199999998,1.06517376,3.804192,93.77,15.94,95.1151749197,128.07
2021-07-06 12:30:00,98.53958624,17.27612932,100.0425644445,4.16958624,1.21612932,4.343319,94.37,16.06,95.7268013672,131.55,4.16958624,1.21612932,4.343319,4.16958624,1.21612932,4.343319,0.0,0.0,0.0,131.27,98.34958624,17.25612932,99.8519659931,4.16958624,1.21612932,4.343319,94.18,16.04,95.5361397587,128.13
2021-07-06 13:00:00,100.10353376,17.38853068,101.6025514958,2.70353376,0.78853068,2.816181,97.4,16.6,98.8044533409,131.68,2.70353376,0.78853068,2.816181,2.70353376,0.78853068,2.816181,0.0,0.0,0.0,131.34,99.93353376,17.35853068,101.4299253531,2.70353376,0.78853068,2.816181,97.23,16.57,98.6318295481,128.21
2021-07-06 13:30:00,100.35241536,17.40820448,101.8511308322,2.22241536,0.64820448,2.315016,98.13,16.76,99.5509643349,131.89,2.22241536,0.64820448,2.315016,2.22241536,0.64820448,2.315016,0.0,0.0,0.0,131.45,100.16241536,17.38820448,101.660509077,2.22241536,0.64820448,2.315016,97.94,16.74,99.3603099834,128.4
2021-07-06 14:00:00,93.59541952,19.40449736,95.5857576887,5.05541952,1.47449736,5.266062,88.54,17.93,90.3372376155,132.24,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,131.67,93.38541952,19.37449736,95.3740411584,5.05541952,1.47449736,5.266062,88.33,17.9,90.125461996,128.69
2021-07-06 14:30:00,91.01284192,19.69624556,93.1197051301,5.23284192,1.52624556,5.450877,85.78,18.17,87.6832783374,132.65,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,131.93,90.82284192,19.66624556,92.9276591164,5.23284192,1.52624556,5.450877,85.59,18.14,87.4911864133,129.13
2021-07-06 15:00:00,92.8279072,19.4356396,94.8407319763,4.8879072,1.4256396,5.09157,87.94,18.01,89.7652700102,132.95,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,132.14,92.67790719999999,19.3956396,94.6857186616,4.8879072,1.4256396,5.09157,87.79,17.97,89.6102951675,129.4
2021-07-06 15:30:00,95.71759008,18.62888044,97.5135489928,2.3275900800000002,0.67888044,2.424573,93.39,17.95,95.0993932683,133.05,2.3275900800000002,0.67888044,2.424573,2.3275900800000002,0.67888044,2.424573,0.0,0.0,0.0,132.18,95.54759008,18.57888044,97.3371294445,2.3275900800000002,0.67888044,2.424573,93.22,17.9,94.9230130158,129.49
2021-07-06 16:00:00,98.08988576,18.99871668,99.9128466409,4.34988576,1.26871668,4.531131,93.74,17.73,95.401994214,0.003,4.34988576,1.26871668,4.531131,4.34988576,1.26871668,4.531131,0.0,0.0,0.0,0.003,97.89988576,18.95871668,99.7187072217,4.34988576,1.26871668,4.531131,93.55,17.69,95.207870473,0.003
2021-07-06 16:30:00,96.89408256,19.71827408,98.8800969247,3.35408256,0.97827408,3.493836,93.54,18.74,95.3987379371,132.94,3.35408256,0.97827408,3.493836,3.35408256,0.97827408,3.493836,0.0,0.0,0.0,132.12,96.72408256,19.69827408,98.7095241038,3.35408256,0.97827408,3.493836,93.37,18.72,95.2281224219,129.49
2021-07-06 17:00:00,99.41916768,20.12850724,101.4363234049,3.14916768,0.9185072400000001,3.280383,96.27,19.21,98.1679020862,132.94,3.14916768,0.9185072400000001,3.280383,3.14916768,0.9185072400000001,3.280383,0.0,0.0,0.0,132.12,99.23916768,20.07850724,101.249981999,3.14916768,0.9185072400000001,3.280383,96.09,19.16,97.9815987826,129.49
2021-07-06 17:30:00,101.40611104,20.75011572,103.5073265941,2.8461110400000003,0.83011572,2.964699,98.56,19.92,100.5528716646,133.21,2.8461110400000003,0.83011572,2.964699,2.8461110400000003,0.83011572,2.964699,0.0,0.0,0.0,132.31,101.21611104,20.71011572,103.31316483,2.8461110400000003,0.83011572,2.964699,98.37,19.88,100.3587131245,129.78
2021-07-06 18:00:00,100.22104608,21.59738844,102.5217306955,2.87104608,0.83738844,2.990673,97.35,20.76,99.5389376074,133.53,2.87104608,0.83738844,2.990673,2.87104608,0.83738844,2.990673,0.0,0.0,0.0,132.55,100.03104608,21.56738844,102.3296751875,2.87104608,0.83738844,2.990673,97.16,20.73,99.3468595377,130.04
2021-07-06 18:30:00,99.81244576,21.97279668,102.2023880471,1.79244576,0.52279668,1.867131,98.02,21.45,100.3395380695,133.89,1.79244576,0.52279668,1.867131,1.79244576,0.52279668,1.867131,0.0,0.0,0.0,132.78,99.63244576,21.94279668,102.0201478839,1.79244576,0.52279668,1.867131,97.84,21.42,100.1572863051,130.38
2021-07-06 19:00:00,98.563824,22.634032,101.1292579132,2.1738239999999998,0.6340319999999999,2.2644,96.39,22.0,98.868762003,133.89,2.1738239999999998,0.6340319999999999,2.2644,2.1738239999999998,0.6340319999999999,2.2644,0.0,0.0,0.0,132.78,98.373824,22.594032,100.9351253549,2.1738239999999998,0.6340319999999999,2.2644,96.2,21.96,98.6746249043,130.38
2021-07-06 19:30:00,97.80936928,22.93356604,100.4620384536,1.34936928,0.39356604,1.405593,96.46,22.54,99.0584837356,133.87,1.34936928,0.39356604,1.405593,1.34936928,0.39356604,1.405593,0.0,0.0,0.0,132.72,97.64936928,22.90356604,100.2994150438,1.34936928,0.39356604,1.405593,96.3,22.51,98.8958548171,130.26
2021-07-06 20:00:00,97.50418528,23.05580404,100.1929949999,0.53418528,0.15580404,0.556443,96.97,22.9,99.6372967317,133.87,0.53418528,0.15580404,0.556443,0.53418528,0.15580404,0.556443,0.0,0.0,0.0,132.72,97.31418528,23.02580404,100.0011915349,0.53418528,0.15580404,0.556443,96.78,22.87,99.4454890882,130.26
2021-07-06 20:30:00,94.22877088,23.95172484,97.2252353269,0.34877088,0.10172484,0.363303,93.88,23.85,96.862154116,133.55,0.34877088,0.10172484,0.363303,0.34877088,0.10172484,0.363303,0.0,0.0,0.0,132.51,94.04877088,23.92172484,97.043393507,0.34877088,0.10172484,0.363303,93.7,23.82,96.6803103015,129.92
2021-07-06 21:00:00,91.51178816,24.87510488,94.8323690257,0.05178816,0.015104880000000001,0.053946,91.46,24.86,94.7784321457,133.37,0.05178816,0.015104880000000001,0.053946,0.05178816,0.015104880000000001,0.053946,0.0,0.0,0.0,132.39,91.33178816,24.83510488,94.6481799239,0.05178816,0.015104880000000001,0.053946,91.28,24.82,94.5942429538,129.74
2021-07-06 21:30:00,89.69603392,25.62342656,93.2841813474,0.04603392,0.01342656,0.047951999999999995,89.65,25.61,93.2362300825,133.24,0.04603392,0.01342656,0.047951999999999995,0.04603392,0.01342656,0.047951999999999995,0.0,0.0,0.0,132.34,89.52603392,25.58342656,93.1097334546,0.04603392,0.01342656,0.047951999999999995,89.48,25.57,93.0617821665,129.74
2021-07-06 22:00:00,87.33187808,26.50221444,91.2645840357,0.04187808,0.01221444,0.043622999999999995,87.29,26.49,91.2209635994,133.42,0.04187808,0.01221444,0.043622999999999995,0.04187808,0.01221444,0.043622999999999995,0.0,0.0,0.0,132.47,87.15187808,26.47221444,91.0836318458,0.04187808,0.01221444,0.043622999999999995,87.11,26.46,91.0400115334,129.87
2021-07-06 22:30:00,83.49580416,28.03044288,88.0752805296,0.03580416,0.01044288,0.037295999999999996,83.46,28.02,88.0380145165,134.2,0.03580416,0.01044288,0.037295999999999996,0.03580416,0.01044288,0.037295999999999996,0.0,0.0,0.0,133.0,83.33580416,28.01044288,87.9172404329,0.03580416,0.01044288,0.037295999999999996,83.3,28.0,87.8799749659,130.7
2021-07-06 23:00:00,78.6495904,29.4027972,83.9659606821,0.009590399999999999,0.0027971999999999997,0.00999,78.64,29.4,83.955997999,134.2,0.009590399999999999,0.0027971999999999997,0.00999,0.009590399999999999,0.0027971999999999997,0.00999,0.0,0.0,0.0,133.0,78.4695904,29.3627972,83.7833544145,0.009590399999999999,0.0027971999999999997,0.00999,78.46,29.36,83.7733919571,130.7
2021-07-06 23:30:00,73.24927072,30.77270396,79.4507078006,0.00927072,0.00270396,0.009656999999999999,73.24,30.77,79.4411134111,134.87,0.00927072,0.00270396,0.009656999999999999,0.00927072,0.00270396,0.009656999999999999,0.0,0.0,0.0,133.47,73.08927072,30.74270396,79.2915843022,0.00927072,0.00270396,0.009656999999999999,73.08,30.74,79.2819903887,131.48
2021-07-07 00:00:00,68.71781216,31.82811188,75.7308815075,0.02781216,0.00811188,0.028971,68.69,31.82,75.7022357662,135.91,0.02781216,0.00811188,0.028971,0.02781216,0.00811188,0.028971,0.0,0.0,0.0,134.17,68.57781216,31.79811188,75.5912444651,0.02781216,0.00811188,0.028971,68.55,31.79,75.5626005376,132.5
2021-07-07 00:30:00,66.2159136,32.4317248,73.7317027295,0.4859136,0.14172479999999998,0.50616,65.73,32.29,73.2330321645,136.59,0.4859136,0.14172479999999998,0.50616,0.4859136,0.14172479999999998,0.50616,0.0,0.0,0.0,134.64,66.0859136,32.3917248,73.5973628051,0.4859136,0.14172479999999998,0.50616,65.6,32.25,73.098717499,133.12
2021-07-07 01:00:00,64.58130816,32.52496488,72.3091882412,0.53130816,0.15496488,0.553446,64.05,32.37,71.765029088,137.14,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,134.99,64.47130816,32.49496488,72.1974536837,0.53130816,0.15496488,0.553446,63.94,32.34,71.6533265104,133.69
2021-07-07 01:30:00,63.3038656,33.0257108,71.4008191392,0.5338655999999999,0.15571079999999998,0.55611,62.77,32.87,70.8555558866,137.47,0.5338655999999999,0.15571079999999998,0.55611,0.5338655999999999,0.15571079999999998,0.55611,0.0,0.0,0.0,135.18,63.1838656,33.0057108,71.2851865227,0.5338655999999999,0.15571079999999998,0.55611,62.65,32.85,70.7399816228,134.06
2021-07-07 02:00:00,62.57482464,33.02599052,70.7553865692,0.53482464,0.15599052,0.557109,62.04,32.87,70.2096752592,137.26,0.53482464,0.15599052,0.557109,0.53482464,0.15599052,0.557109,0.0,0.0,0.0,135.02,62.45482464,32.99599052,70.6352639353,0.53482464,0.15599052,0.557109,61.92,32.84,70.0895997991,133.84
2021-07-07 02:30:00,61.91642304,33.27645672,70.2920053342,0.53642304,0.15645672,0.558774,61.38,33.12,69.745528889,136.83,0.53642304,0.15645672,0.558774,0.53642304,0.15645672,0.558774,0.0,0.0,0.0,134.73,61.79642304,33.24645672,70.1721083122,0.53642304,0.15645672,0.558774,61.26,33.09,69.6256827615,133.37
2021-07-07 03:00:00,60.9870624,33.2966432,69.4844459471,0.5370623999999999,0.15664319999999998,0.55944,60.45,33.14,68.9381033972,137.11,0.5370623999999999,0.15664319999999998,0.55944,0.5370623999999999,0.15664319999999998,0.55944,0.0,0.0,0.0,134.89,60.8770624,33.2666432,69.3735272006,0.5370623999999999,0.15664319999999998,0.55944,60.34,33.11,68.8272308029,133.63
2021-07-07 03:30:00,60.67674272,33.37654996,69.2507125909,0.53674272,0.15654996000000002,0.559107,60.14,33.22,68.7050798704,137.11,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,134.86,60.56674272,33.35654996,69.1447015247,0.53674272,0.15654996000000002,0.559107,60.03,33.2,68.5991319187,133.63
2021-07-07 04:00:00,59.93802144,33.44692292,68.6386412086,0.53802144,0.15692292,0.560439,59.4,33.29,68.092467278,137.2,0.53802144,0.15692292,0.560439,0.53802144,0.15692292,0.560439,0.0,0.0,0.0,134.94,59.81802144,33.41692292,68.5192412862,0.53802144,0.15692292,0.560439,59.28,33.26,67.973127043,133.7
2021-07-07 04:30:00,59.88240704,33.54111872,68.6360642658,0.55240704,0.16111872,0.5754239999999999,59.33,33.38,68.0754970602,137.32,0.55240704,0.16111872,0.5754239999999999,0.55240704,0.16111872,0.5754239999999999,0.0,0.0,0.0,135.05,59.78240704,33.52111872,68.5390515818,0.55240704,0.16111872,0.5754239999999999,59.23,33.36,67.9785444092,133.83
2021-07-07 05:00:00,59.62674272,33.19654996,68.2448487187,0.53674272,0.15654996000000002,0.559107,59.09,33.04,67.6998500737,137.32,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,135.05,59.50674272,33.15654996,68.1205492814,0.53674272,0.15654996000000002,0.559107,58.97,33.0,67.5755939671,133.83
2021-07-07 05:30:00,60.82834112,32.81701616,69.1161604334,0.53834112,0.15701616000000002,0.5607719999999999,60.29,32.66,68.5679203418,137.32,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,135.02,60.72834112,32.78701616,69.0139105099,0.53834112,0.15701616000000002,0.5607719999999999,60.19,32.63,68.4657067443,133.83
2021-07-07 06:00:00,62.6037456,32.4306758,70.5051607756,0.6537455999999999,0.19067579999999998,0.680985,61.95,32.24,69.8370968755,137.32,0.6537455999999999,0.19067579999999998,0.680985,0.6537455999999999,0.19067579999999998,0.680985,0.0,0.0,0.0,135.02,62.5037456,32.4006758,70.4025710207,0.6537455999999999,0.19067579999999998,0.680985,61.85,32.21,69.7345438072,134.05
2021-07-07 06:30:00,70.58704224,28.92913732,76.2851592269,0.71704224,0.20913732000000002,0.746919,69.87,28.72,75.5424072955,136.77,0.71704224,0.20913732000000002,0.746919,0.71704224,0.20913732000000002,0.746919,0.0,0.0,0.0,134.69,70.49704224,28.89913732,76.1905053299,0.71704224,0.20913732000000002,0.746919,69.78,28.69,75.4477600728,133.51
2021-07-07 07:00:00,77.80058848,26.94142164,82.3332968356,0.93058848,0.27142164,0.969363,76.87,26.67,81.3651387266,135.31,0.93058848,0.27142164,0.969363,0.93058848,0.27142164,0.969363,0.0,0.0,0.0,133.72,77.69058848,26.91142164,82.2195363223,0.93058848,0.27142164,0.969363,76.76,26.64,81.2513827575,132.01
2021-07-07 07:30:00,86.21116768,24.01575724,89.4936982617,1.15116768,0.33575724,1.199133,85.06,23.68,88.2946544248,133.75,1.15116768,0.33575724,1.199133,1.15116768,0.33575724,1.199133,0.0,0.0,0.0,132.66,86.09116768,23.98575724,89.3700492496,1.15116768,0.33575724,1.199133,84.94,23.65,88.1710048712,130.4
2021-07-07 08:00:00,91.96784064,21.28270352,94.3982901387,1.51784064,0.44270352,1.581084,90.45,20.84,92.8197613658,133.75,1.51784064,0.44270352,1.581084,1.51784064,0.44270352,1.581084,0.0,0.0,0.0,132.66,91.80784064,21.26270352,94.2379019501,1.51784064,0.44270352,1.581084,90.29,20.82,92.6593573256,130.4
2021-07-07 08:30:00,96.08789024,19.49480132,98.0455502778,1.86789024,0.54480132,1.945719,94.22,18.95,96.106768232,133.11,1.86789024,0.54480132,1.945719,1.86789024,0.54480132,1.945719,0.0,0.0,0.0,132.23,95.92789024,19.45480132,97.8807918863,1.86789024,0.54480132,1.945719,94.06,18.91,95.942022597,129.74
2021-07-07 09:00:00,97.06860864,18.98167752,98.90712241680001,2.74860864,0.80167752,2.863134,94.32,18.18,96.0561023569,132.61,2.74860864,0.80167752,2.863134,2.74860864,0.80167752,2.863134,0.0,0.0,0.0,131.93,96.88860864,18.95167752,98.7247110151,2.74860864,0.80167752,2.863134,94.14,18.15,95.8736778266,129.23
2021-07-07 09:30:00,97.88261408,18.00326244,99.5244874271,3.30261408,0.96326244,3.440223,94.58,17.04,96.1027470991,132.61,3.30261408,0.96326244,3.440223,3.30261408,0.96326244,3.440223,0.0,0.0,0.0,131.96,97.71261408,17.97326244,99.3518651716,3.30261408,0.96326244,3.440223,94.41,17.01,95.9301214426,129.29
2021-07-07 10:00:00,97.66826848,17.78741164,99.2747837103,3.24826848,0.94741164,3.383613,94.42,16.84,95.9099681993,132.42,3.24826848,0.94741164,3.383613,3.24826848,0.94741164,3.383613,0.0,0.0,0.0,131.79,97.49826848,17.76741164,99.1039518535,3.24826848,0.94741164,3.383613,94.25,16.82,95.7390980739,129.0
2021-07-07 10:30:00,96.58765824,18.21515032,98.2902203959,4.09765824,1.19515032,4.268394,92.49,17.02,94.0429715609,132.67,4.09765824,1.19515032,4.268394,4.09765824,1.19515032,4.268394,0.0,0.0,0.0,131.96,96.41765824,18.19515032,98.1194594138,4.09765824,1.19515032,4.268394,92.32,17.0,93.8721598771,129.25
2021-07-07 11:00:00,97.90070496,17.24312228,99.4076118697,4.33070496,1.26312228,4.511151,93.57,15.98,94.9247349219,133.0,4.33070496,1.26312228,4.511151,4.33070496,1.26312228,4.511151,0.0,0.0,0.0,132.23,97.73070496,17.21312228,99.2349851141,4.33070496,1.26312228,4.511151,93.4,15.95,94.7521107944,129.59
2021-07-07 11:30:00,97.02261216,17.66326188,98.6173315933,5.22261216,1.52326188,5.440221,91.8,16.14,93.2080447172,132.65,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,132.05,96.83261216,17.64326188,98.4268229066,5.22261216,1.52326188,5.440221,91.61,16.12,93.0174526635,129.2
2021-07-07 12:00:00,97.9942512,17.0154066,99.4605315188,4.5442512,1.3254066,4.733595,93.45,15.69,94.75800019,132.71,4.5442512,1.3254066,4.733595,4.5442512,1.3254066,4.733595,0.0,0.0,0.0,132.1,97.8342512,16.9954066,99.2994690488,4.5442512,1.3254066,4.733595,93.29,15.67,94.5968974121,129.2
2021-07-07 12:30:00,99.72842752,16.74079136,101.1237526547,4.04842752,1.18079136,4.217112,95.68,15.56,96.936969212,132.52,4.04842752,1.18079136,4.217112,4.04842752,1.18079136,4.217112,0.0,0.0,0.0,131.91,99.55842752,16.72079136,100.9527877473,4.04842752,1.18079136,4.217112,95.51,15.54,96.7659635409,129.03
2021-07-07 13:00:00,99.82197472,16.91307596,101.2446481323,3.30197472,0.9630759600000001,3.4395569999999998,96.52,15.95,97.8289982572,132.37,3.30197472,0.9630759600000001,3.4395569999999998,3.30197472,0.9630759600000001,3.4395569999999998,0.0,0.0,0.0,131.79,99.63197472,16.88307596,101.052306458,3.30197472,0.9630759600000001,3.4395569999999998,96.33,15.92,97.636649369,128.89
2021-07-07 13:30:00,95.8634608,18.3022594,97.594957942,5.7334608,1.6722594,5.972355,90.13,16.63,91.6513709663,132.3,5.7334608,1.6722594,5.972355,5.7334608,1.6722594,5.972355,0.0,0.0,0.0,131.71,95.6634608,18.2822594,97.3947572562,5.7334608,1.6722594,5.972355,89.93,16.61,91.4510634165,128.79
2021-07-07 14:00:00,94.02916512,18.49517316,95.8308683222,5.70916512,1.6651731600000002,5.9470469999999995,88.32,16.83,89.909239236,132.54,5.70916512,1.6651731600000002,5.9470469999999995,5.70916512,1.6651731600000002,5.9470469999999995,0.0,0.0,0.0,131.85,93.86916512,18.47517316,95.6700171612,5.70916512,1.6651731600000002,5.9470469999999995,88.16,16.81,89.7483242183,129.02
2021-07-07 14:30:00,96.70041568,17.78762124,98.3227840435,3.90041568,1.13762124,4.062933,92.8,16.65,94.2818248657,132.54,3.90041568,1.13762124,4.062933,3.90041568,1.13762124,4.062933,0.0,0.0,0.0,131.85,96.54041568,17.58762124,98.129385408,3.90041568,1.13762124,4.062933,92.64,16.45,94.0891710028,129.02
2021-07-07 15:00:00,96.40644992,18.73771456,98.2105164079,3.6264499199999998,1.05771456,3.777552,92.78,17.68,94.4495145567,133.53,3.6264499199999998,1.05771456,3.777552,3.6264499199999998,1.05771456,3.777552,0.0,0.0,0.0,132.45,96.20644992,18.72771456,98.0122864688,3.6264499199999998,1.05771456,3.777552,92.58,17.67,94.2511819555,129.97
2021-07-07 15:30:00,93.64213312,19.78312216,95.7090435521,4.74213312,1.38312216,4.939722,88.9,18.4,90.7841946596,135.07,4.74213312,1.38312216,4.939722,4.74213312,1.38312216,4.939722,0.0,0.0,0.0,133.46,93.49213312,19.75312216,95.5560819121,4.74213312,1.38312216,4.939722,88.75,18.37,90.6312275102,131.59
2021-07-07 16:00:00,94.11997504,19.80249272,96.1806031352,4.97997504,1.45249272,5.187474,89.14,18.35,91.0091319594,135.37,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,133.68,93.91997504,19.79249272,95.9828342965,4.97997504,1.45249272,5.187474,88.94,18.34,90.8112283806,131.95
2021-07-07 16:30:00,95.09270144,20.347037919999998,97.2451737583,5.85270144,1.7070379199999999,6.096564,89.24,18.64,91.1659322335,135.43,5.85270144,1.7070379199999999,6.096564,5.85270144,1.7070379199999999,6.096564,0.0,0.0,0.0,133.68,94.95270144,20.31703792,97.1019955541,5.85270144,1.7070379199999999,6.096564,89.1,18.61,91.022755946,131.95
2021-07-07 17:00:00,98.97181472,20.31969596,101.0361823946,3.46181472,1.00969596,3.606057,95.51,19.31,97.4424763643,135.43,3.46181472,1.00969596,3.606057,3.46181472,1.00969596,3.606057,0.0,0.0,0.0,133.68,98.79181472,20.29969596,100.8558392545,3.46181472,1.00969596,3.606057,95.33,19.29,97.2620840821,131.95
2021-07-07 17:30:00,100.08055584,21.02016212,102.2641915472,3.60055584,1.05016212,3.750579,96.48,19.97,98.5250795483,135.75,3.60055584,1.05016212,3.750579,3.60055584,1.05016212,3.750579,0.0,0.0,0.0,133.88,99.91055584,20.99016212,102.0916552617,3.60055584,1.05016212,3.750579,96.31,19.94,98.3525276747,132.33
2021-07-07 18:00:00,101.05467168,21.66302924,103.3505370291,3.64467168,1.06302924,3.796533,97.41,20.6,99.5643917272,135.75,3.64467168,1.06302924,3.796533,3.64467168,1.06302924,3.796533,0.0,0.0,0.0,133.88,100.88467168,21.64302924,103.1801225754,3.64467168,1.06302924,3.796533,97.24,20.58,99.3939334165,132.33
2021-07-07 18:30:00,100.90008704,22.34710872,103.3451538913,2.87008704,0.83710872,2.989674,98.03,21.51,100.3621492396,135.48,2.87008704,0.83710872,2.989674,2.87008704,0.83710872,2.989674,0.0,0.0,0.0,133.72,100.72008704,22.30710872,103.1607630487,2.87008704,0.83710872,2.989674,97.85,21.47,100.1777590087,132.05
2021-07-07 19:00:00,99.32694112,22.42494116,101.8269081249,1.9369411200000002,0.56494116,2.017647,97.39,21.86,99.8131839989,135.48,1.9369411200000002,0.56494116,2.017647,1.9369411200000002,0.56494116,2.017647,0.0,0.0,0.0,133.72,99.15694112,22.39494116,101.6544753655,1.9369411200000002,0.56494116,2.017647,97.22,21.83,99.6407411654,132.05
2021-07-07 19:30:00,98.40979904,23.11827472,101.0887885629,1.15979904,0.33827472000000003,1.208124,97.25,22.78,99.882385334,135.48,1.15979904,0.33827472000000003,1.208124,1.15979904,0.33827472000000003,1.208124,0.0,0.0,0.0,133.7,98.22979904,23.07827472,100.9044111201,1.15979904,0.33827472000000003,1.208124,97.07,22.74,99.6980064996,132.05
2021-07-07 20:00:00,96.36529376,23.91571068,99.2886250221,0.94529376,0.27571068,0.9846809999999999,95.42,23.64,98.3047608206,134.71,0.94529376,0.27571068,0.9846809999999999,0.94529376,0.27571068,0.9846809999999999,0.0,0.0,0.0,133.22,96.18529376,23.89571068,99.1091101998,0.94529376,0.27571068,0.9846809999999999,95.24,23.62,98.1252363054,131.23
2021-07-07 20:30:00,90.49098816,25.66820488,94.0610210445,0.85098816,0.24820488000000002,0.886446,89.64,25.42,93.174599543,135.99,0.85098816,0.24820488000000002,0.886446,0.85098816,0.24820488000000002,0.886446,0.0,0.0,0.0,134.09,90.31098816,25.62820488,93.8769378911,0.85098816,0.24820488000000002,0.886446,89.46,25.38,92.9905156454,132.5
2021-07-07 21:00:00,88.56535392,26.47156156,92.4368188894,0.72535392,0.21156156,0.7555769999999999,87.84,26.26,91.6812587174,135.99,0.72535392,0.21156156,0.7555769999999999,0.72535392,0.21156156,0.7555769999999999,0.0,0.0,0.0,134.09,88.41535392,26.451561560000002,92.2873768062,0.72535392,0.21156156,0.7555769999999999,87.69,26.24,91.5318179651,132.5
2021-07-07 21:30:00,86.77117824,27.01951032,90.8806432146,0.58117824,0.16951032,0.605394,86.19,26.85,90.2753487947,136.41,0.58117824,0.16951032,0.605394,0.58117824,0.16951032,0.605394,0.0,0.0,0.0,134.38,86.60117824,27.00951032,90.7153665058,0.58117824,0.16951032,0.605394,86.02,26.84,90.1100771279,132.92
2021-07-07 22:00:00,84.55295648,28.29419564,89.1614488242,0.56295648,0.16419564,0.586413,83.99,28.13,88.5754875798,136.87,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,134.7,84.40295648,28.25419564,89.0065089408,0.56295648,0.16419564,0.586413,83.84,28.09,88.4205502132,133.45
2021-07-07 22:30:00,81.97295648,29.23419564,87.0299016936,0.56295648,0.16419564,0.586413,81.41,29.07,86.4445082119,136.87,0.56295648,0.16419564,0.586413,0.56295648,0.16419564,0.586413,0.0,0.0,0.0,134.72,81.80295648,29.21419564,86.863069919,0.56295648,0.16419564,0.586413,81.24,29.05,86.2776917865,133.45
2021-07-07 23:00:00,78.78770176,29.89682968,84.2693442097,0.53770176,0.15682968,0.560106,78.25,29.74,83.7109915125,137.0,0.53770176,0.15682968,0.560106,0.53770176,0.15682968,0.560106,0.0,0.0,0.0,134.84,78.63770176,29.66682968,84.047658631,0.53770176,0.15682968,0.560106,78.1,29.51,83.48922146,133.58
2021-07-07 23:30:00,75.86514432,29.93608376,81.5578888495,0.53514432,0.15608376000000002,0.557442,75.33,29.78,81.0028227903,135.44,0.53514432,0.15608376000000002,0.557442,0.53514432,0.15608376000000002,0.557442,0.0,0.0,0.0,133.82,75.71514432,29.91608376,81.4110259543,0.53514432,0.15608376000000002,0.557442,75.18,29.76,80.855983081,132.08
2021-07-08 00:00:00,71.32313632,30.95841476,77.7522553948,0.54313632,0.15841476000000002,0.565767,70.78,30.8,77.1909865204,135.44,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,133.82,71.17313632,30.92841476,77.6027201404,0.54313632,0.15841476000000002,0.565767,70.63,30.77,77.0414810346,132.08
2021-07-08 00:30:00,67.54290656,31.69543108,74.6099495907,0.53290656,0.15543108,0.555111,67.01,31.54,74.0615399516,136.36,0.53290656,0.15543108,0.555111,0.53290656,0.15543108,0.555111,0.0,0.0,0.0,134.43,67.39290656,31.66543108,74.4614220928,0.53290656,0.15543108,0.555111,66.86,31.51,73.9130550038,132.98
2021-07-08 01:00:00,64.96249696,32.38822828,72.5887273783,0.54249696,0.15822828,0.565101,64.42,32.23,72.0326960484,136.43,0.54249696,0.15822828,0.565101,0.54249696,0.15822828,0.565101,0.0,0.0,0.0,134.49,64.83249696,32.35822828,72.459006338,0.54249696,0.15822828,0.565101,64.29,32.2,71.9030187127,133.07
2021-07-08 01:30:00,64.25354592,32.32561756,71.9267941308,0.53354592,0.15561756000000002,0.555777,63.72,32.17,71.3803005037,136.43,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,134.49,64.11354592,32.28561756,71.7837577149,0.53354592,0.15561756000000002,0.555777,63.58,32.13,71.2373027283,133.07
