Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-08 02:00:00,63.75834112,32.62701616,71.621562716,0.53834112,0.15701616000000002,0.5607719999999999,63.22,32.47,71.0708751881,136.5,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,134.47,63.63834112,32.59701616,71.5010763768,0.53834112,0.15701616000000002,0.5607719999999999,63.1,32.44,70.9504305836,133.07
2021-07-08 02:30:00,63.15281664,32.59832152,71.0698868403,0.54281664,0.15832152,0.565434,62.61,32.44,70.5150033681,136.8,0.54281664,0.15832152,0.565434,0.54281664,0.15832152,0.565434,0.0,0.0,0.0,134.65,63.01281664,32.55832152,70.9271412162,0.54281664,0.15832152,0.565434,62.47,32.4,70.3723020797,133.44
2021-07-08 03:00:00,61.55313632,32.99841476,69.8404178646,0.54313632,0.15841476000000002,0.565767,61.01,32.84,69.2869807395,136.8,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,134.65,61.42313632,32.96841476,69.7116779828,0.54313632,0.15841476000000002,0.565767,60.88,32.81,69.1583002972,133.44
2021-07-08 03:30:00,60.98281664,33.00832152,69.3430112911,0.54281664,0.15832152,0.565434,60.44,32.85,68.7903779609,136.89,0.54281664,0.15832152,0.565434,0.54281664,0.15832152,0.565434,0.0,0.0,0.0,134.69,60.86281664,32.98832152,69.2279698248,0.54281664,0.15832152,0.565434,60.32,32.83,68.6754053501,133.53
2021-07-08 04:00:00,60.26482464,32.81599052,68.6202471775,0.53482464,0.15599052,0.557109,59.73,32.66,68.076049386,137.0,0.53482464,0.15599052,0.557109,0.53482464,0.15599052,0.557109,0.0,0.0,0.0,134.77,60.14482464,32.58599052,68.4050196195,0.53482464,0.15599052,0.557109,59.61,32.43,67.8605702894,133.63
2021-07-08 04:30:00,60.13057888,32.48766884,68.3457031795,0.54057888,0.15766884,0.563103,59.59,32.33,67.7952579463,135.55,0.54057888,0.15766884,0.563103,0.54057888,0.15766884,0.563103,0.0,0.0,0.0,133.79,60.00057888,32.46766884,68.2218365763,0.54057888,0.15766884,0.563103,59.46,32.31,67.6714688772,132.21
2021-07-08 05:00:00,59.5850544,32.3989742,67.8238323679,0.5450543999999999,0.15897419999999998,0.567765,59.04,32.24,67.2691548929,134.65,0.5450543999999999,0.15897419999999998,0.567765,0.5450543999999999,0.15897419999999998,0.567765,0.0,0.0,0.0,133.2,59.4650544,32.3689742,67.7040854421,0.5450543999999999,0.15897419999999998,0.567765,58.92,32.21,67.1494638847,131.29
2021-07-08 05:30:00,60.7798496,31.7703728,68.5824081325,0.5498495999999999,0.16037279999999998,0.57276,60.23,31.61,68.0209159009,134.53,0.5498495999999999,0.16037279999999998,0.57276,0.5498495999999999,0.16037279999999998,0.57276,0.0,0.0,0.0,133.13,60.6498496,31.7503728,68.4579464302,0.5498495999999999,0.16037279999999998,0.57276,60.1,31.59,67.8965249479,131.21
2021-07-08 06:00:00,62.9894,30.764825,70.1009198915,0.5994,0.17482499999999998,0.624375,62.39,30.59,69.4856834175,134.53,0.5994,0.17482499999999998,0.624375,0.5994,0.17482499999999998,0.624375,0.0,0.0,0.0,133.13,62.8694,30.724825,69.9755409242,0.5994,0.17482499999999998,0.624375,62.27,30.55,69.3603301607,131.21
2021-07-08 06:30:00,70.03466464,28.47261052,75.6012156057,0.69466464,0.20261052000000002,0.723609,69.34,28.27,74.8814296071,133.16,0.69466464,0.20261052000000002,0.723609,0.69466464,0.20261052000000002,0.723609,0.0,0.0,0.0,132.26,69.91466464,28.44261052,75.4787547918,0.69466464,0.20261052000000002,0.723609,69.22,28.24,74.7589860819,129.81
2021-07-08 07:00:00,76.52840064,26.24953352,80.9050932546,0.95840064,0.27953352,0.9983339999999999,75.57,25.97,79.9078581868,133.16,0.95840064,0.27953352,0.9983339999999999,0.95840064,0.27953352,0.9983339999999999,0.0,0.0,0.0,132.26,76.39840064,26.20953352,80.7691479941,0.95840064,0.27953352,0.9983339999999999,75.44,25.93,79.7719154841,129.81
2021-07-08 07:30:00,84.46385504,32.27195772,90.4191465526,1.10385504,0.32195772,1.149849,83.36,31.95,89.2731320163,134.11,1.10385504,0.32195772,1.149849,1.10385504,0.32195772,1.149849,0.0,0.0,0.0,132.91,84.89385504,16.12195772,86.4111343768,1.10385504,0.32195772,1.149849,83.79,15.8,85.2666646469,130.76
2021-07-08 08:00:00,90.2956928,31.9591604,95.7846546776,1.5056927999999998,0.4391604,1.5684300000000002,88.79,31.52,94.2187587479,134.11,1.5056927999999998,0.4391604,1.5684300000000002,1.5056927999999998,0.4391604,1.5684300000000002,0.0,0.0,0.0,132.91,90.8556928,12.2091604,91.6723541306,1.5056927999999998,0.4391604,1.5684300000000002,89.35,11.77,90.121891902,130.76
2021-07-08 08:30:00,93.68370464,29.96233052,98.3584148168,1.65370464,0.48233052,1.7226089999999998,92.03,29.48,96.6363870393,133.85,1.65370464,0.48233052,1.7226089999999998,1.65370464,0.48233052,1.7226089999999998,0.0,0.0,0.0,132.74,94.24370464,10.31233052,94.8062235564,1.65370464,0.48233052,1.7226089999999998,92.59,9.83,93.1103485119,130.51
2021-07-08 09:00:00,96.16978848,28.52452164,100.310899463,1.7297884799999999,0.50452164,1.801863,94.44,28.02,98.5090554213,133.43,1.7297884799999999,0.50452164,1.801863,1.7297884799999999,0.50452164,1.801863,0.0,0.0,0.0,132.47,96.72978848,8.91452164,97.1396967025,1.7297884799999999,0.50452164,1.801863,95.0,8.41,95.3715266733,130.03
2021-07-08 09:30:00,97.13365408,27.85023244,101.0474255085,2.2636540800000002,0.66023244,2.357973,94.87,27.19,98.6894776559,133.34,2.2636540800000002,0.66023244,2.357973,2.2636540800000002,0.66023244,2.357973,0.0,0.0,0.0,132.42,97.68365408,8.32023244,98.037352791,2.2636540800000002,0.66023244,2.357973,95.42,7.66,95.7269658978,129.93
2021-07-08 10:00:00,96.51442272,27.54253996,100.3674513995,2.85442272,0.83253996,2.973357,93.66,26.71,97.394146128,133.02,2.85442272,0.83253996,2.973357,2.85442272,0.83253996,2.973357,0.0,0.0,0.0,132.22,97.05442272,8.04253996,97.387080347,2.85442272,0.83253996,2.973357,94.2,7.21,94.4755211682,129.6
2021-07-08 10:30:00,95.88717888,27.36834384,99.7164846859,3.9371788800000003,1.14834384,4.101228,91.95,26.22,95.6153277461,133.02,3.9371788800000003,1.14834384,4.101228,3.9371788800000003,1.14834384,4.101228,0.0,0.0,0.0,132.22,96.42717888,7.85834384,96.7468572857,3.9371788800000003,1.14834384,4.101228,92.49,6.71,92.7330803975,129.6
2021-07-08 11:00:00,94.960384,27.196362,98.7781182017,5.610384,1.636362,5.84415,89.35,25.56,92.934041664,133.02,5.610384,1.636362,5.84415,5.610384,1.636362,5.84415,0.0,0.0,0.0,132.33,95.500384,7.7463619999999995,95.8140358631,5.610384,1.636362,5.84415,89.89,6.11,90.0974150573,129.6
2021-07-08 11:30:00,94.50896512,26.81344816,98.239022238,5.90896512,1.72344816,6.155172,88.6,25.09,92.084027388,133.02,5.90896512,1.72344816,6.155172,5.90896512,1.72344816,6.155172,0.0,0.0,0.0,132.27,95.01896512,7.38344816,95.3053987936,5.90896512,1.72344816,6.155172,89.11,5.66,89.2895721795,129.53
2021-07-08 12:00:00,94.45395104,26.87948572,98.2041527617,5.00395104,1.45948572,5.212449,89.45,25.42,92.9918216834,132.91,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,132.14,94.99395104,7.42948572,95.2840384968,5.00395104,1.45948572,5.212449,89.99,5.97,90.1878095975,129.4
2021-07-08 12:30:00,94.89071328,26.98020804,98.6518073462,6.00071328,1.75020804,6.250743,88.89,25.23,92.4012175244,133.14,6.00071328,1.75020804,6.250743,6.00071328,1.75020804,6.250743,0.0,0.0,0.0,132.22,95.41071328,7.53020804,95.7074095445,6.00071328,1.75020804,6.250743,89.41,5.78,89.5966321912,129.63
2021-07-08 13:00:00,94.15527776,27.45862268,98.0774810522,6.9552777599999995,2.02862268,7.245081,87.2,25.43,90.8324000564,133.14,6.9552777599999995,2.02862268,7.245081,6.9552777599999995,2.02862268,7.245081,0.0,0.0,0.0,132.22,94.67527776,7.92862268,95.0066906935,6.9552777599999995,2.02862268,7.245081,87.72,5.9,87.9181915192,129.63
2021-07-08 13:30:00,93.22887424,25.54633832,96.6656008807,6.87887424,2.00633832,7.165494,86.35,23.54,89.5011402162,133.52,6.87887424,2.00633832,7.165494,6.87887424,2.00633832,7.165494,0.0,0.0,0.0,132.43,93.71887424,6.00633832,93.9111467762,6.87887424,2.00633832,7.165494,86.84,4.0,86.932074633,129.99
2021-07-08 14:00:00,93.03436832,25.25044076,96.4000956808,7.30436832,2.13044076,7.608717,85.73,23.12,88.7928336072,133.43,7.30436832,2.13044076,7.608717,7.30436832,2.13044076,7.608717,0.0,0.0,0.0,132.33,93.54436832,5.75044076,93.7209497035,7.30436832,2.13044076,7.608717,86.24,3.62,86.3159429074,129.84
2021-07-08 14:30:00,92.67661632,24.98817976,95.9862716238,7.05661632,2.05817976,7.350642,85.62,22.93,88.6372906851,133.33,7.05661632,2.05817976,7.350642,7.05661632,2.05817976,7.350642,0.0,0.0,0.0,132.24,93.15661632,5.49817976,93.3187288001,7.05661632,2.05817976,7.350642,86.1,3.44,86.1686926906,129.74
2021-07-08 15:00:00,92.4374768,25.1775974,95.8050026251,5.7174768,1.6675974,5.955705,86.72,23.51,89.85031163,133.27,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,132.18,92.9274768,5.6375974,93.098326778,5.7174768,1.6675974,5.955705,87.21,3.9699999999999998,87.3003150052,129.75
2021-07-08 15:30:00,92.24205216,25.54643188,95.7142432895,5.78205216,1.68643188,6.022971,86.46,23.86,89.6918680818,133.47,5.78205216,1.68643188,6.022971,5.78205216,1.68643188,6.022971,0.0,0.0,0.0,132.3,92.74205216,5.9064318799999995,92.9299423028,5.78205216,1.68643188,6.022971,86.96,4.22,87.0623339912,129.93
2021-07-08 16:00:00,94.62026528,26.21799404,98.1854256656,4.45026528,1.29799404,4.635693,90.17,24.92,93.5501753072,133.73,4.45026528,1.29799404,4.635693,4.45026528,1.29799404,4.635693,0.0,0.0,0.0,132.45,95.15026528,6.63799404,95.3815283361,4.45026528,1.29799404,4.635693,90.7,5.34,90.8570613656,130.18
2021-07-08 16:30:00,95.61326144,28.83386792,99.8663491994,5.29326144,1.54386792,5.513814,90.32,27.29,94.3527768537,133.87,5.29326144,1.54386792,5.513814,5.29326144,1.54386792,5.513814,0.0,0.0,0.0,132.55,96.16326144,9.19386792,96.6017601191,5.29326144,1.54386792,5.513814,90.87,7.65,91.1914436776,130.43
2021-07-08 17:00:00,98.75217376,28.99480068,102.920796192,4.06217376,1.18480068,4.231431,94.69,27.81,98.6893722748,133.87,4.06217376,1.18480068,4.231431,4.06217376,1.18480068,4.231431,0.0,0.0,0.0,132.55,99.33217376,9.26480068,99.763306258,4.06217376,1.18480068,4.231431,95.27,8.08,95.6120248714,130.43
2021-07-08 17:30:00,101.33986752,29.38121136,105.5131476639,2.60986752,0.76121136,2.718612,98.73,28.62,102.7945392518,134.07,2.60986752,0.76121136,2.718612,2.60986752,0.76121136,2.718612,0.0,0.0,0.0,132.68,101.90986752,9.69121136,102.3696277006,2.60986752,0.76121136,2.718612,99.3,8.93,99.7007266774,130.66
2021-07-08 18:00:00,102.05226656,29.60191108,106.2588266904,1.17226656,0.34191108000000003,1.221111,100.88,29.26,105.0377170354,134.07,1.17226656,0.34191108000000003,1.221111,1.17226656,0.34191108000000003,1.221111,0.0,0.0,0.0,132.68,102.64226656,9.88191108,103.116861139,1.17226656,0.34191108000000003,1.221111,101.47,9.54,101.9174788738,130.66
2021-07-08 18:30:00,100.56223648,30.59398564,105.1130599079,1.28223648,0.37398564,1.335663,99.28,30.22,103.7774869613,134.07,1.28223648,0.37398564,1.335663,1.28223648,0.37398564,1.335663,0.0,0.0,0.0,132.68,101.12223648,10.71398564,101.6882303859,1.28223648,0.37398564,1.335663,99.84,10.34,100.3740065953,130.66
2021-07-08 19:00:00,97.14939904,31.95482472,102.2698223168,1.55939904,0.45482472,1.624374,95.59,31.5,100.6464013266,134.57,1.55939904,0.45482472,1.624374,1.55939904,0.45482472,1.624374,0.0,0.0,0.0,133.03,97.71939904,12.04482472,98.4589191047,1.55939904,0.45482472,1.624374,96.16,11.59,96.8559430288,131.15
2021-07-08 19:30:00,94.95848992,32.69330956,100.4289166419,1.58848992,0.46330956,1.654677,93.37,32.23,98.7761600792,134.65,1.58848992,0.46330956,1.654677,1.58848992,0.46330956,1.654677,0.0,0.0,0.0,133.09,95.51848992,12.80330956,96.372748494,1.58848992,0.46330956,1.654677,93.93,12.34,94.73711258,131.31
2021-07-08 20:00:00,93.4294992,33.2290206,99.1626902156,1.2994992,0.3790206,1.353645,92.13,32.85,97.8113459676,134.65,1.2994992,0.3790206,1.353645,1.2994992,0.3790206,1.353645,0.0,0.0,0.0,133.09,93.9994992,13.4190206,94.9524931938,1.2994992,0.3790206,1.353645,92.7,13.04,93.6126679462,131.31
2021-07-08 20:30:00,91.96899008,33.510955440000004,97.8840092703,0.92899008,0.27095544,0.967698,91.04,33.24,96.9184151748,134.47,0.92899008,0.27095544,0.967698,0.92899008,0.27095544,0.967698,0.0,0.0,0.0,132.94,92.51899008,13.70095544,93.5279621578,0.92899008,0.27095544,0.967698,91.59,13.43,92.5693955906,131.02
2021-07-08 21:00:00,90.4104688,34.3130534,96.7028360611,0.7304687999999999,0.2130534,0.7609049999999999,89.68,34.1,95.944319269,134.39,0.7304687999999999,0.2130534,0.7609049999999999,0.7304687999999999,0.2130534,0.7609049999999999,0.0,0.0,0.0,132.89,90.9604688,14.5330534,92.1141494313,0.7304687999999999,0.2130534,0.7609049999999999,90.23,14.32,91.3592649927,130.91
2021-07-08 21:30:00,88.91948992,35.20193456,95.633947343,0.58948992,0.17193456000000001,0.6140519999999999,88.33,35.03,95.0225752124,134.28,0.58948992,0.17193456000000001,0.6140519999999999,0.58948992,0.17193456000000001,0.6140519999999999,0.0,0.0,0.0,132.84,89.45948992,15.32193456,90.7621177332,0.58948992,0.17193456000000001,0.6140519999999999,88.87,15.15,90.1520903806,130.91
2021-07-08 22:00:00,87.56135808,36.18372944,94.7430931783,0.56135808,0.16372944,0.5847479999999999,87.0,36.02,94.1617778082,134.65,0.56135808,0.16372944,0.5847479999999999,0.56135808,0.16372944,0.5847479999999999,0.0,0.0,0.0,133.08,88.10135808,16.24372944,89.5863161519,0.56135808,0.16372944,0.5847479999999999,87.54,16.08,89.004595387,131.21
2021-07-08 22:30:00,84.65359584,37.39438212,92.5449680036,0.56359584,0.16438212,0.587079,84.09,37.23,91.9630414895,134.87,0.56359584,0.16438212,0.587079,0.56359584,0.16438212,0.587079,0.0,0.0,0.0,133.24,85.18359584,17.31438212,86.9254440796,0.56359584,0.16438212,0.587079,84.62,17.15,86.3404129015,131.4
2021-07-08 23:00:00,79.78674272,38.43654996,88.5623660857,0.53674272,0.15654996000000002,0.559107,79.25,38.28,88.0109135278,135.37,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,133.61,80.31674272,18.16654996,82.3456295052,0.53674272,0.15654996000000002,0.559107,79.78,18.01,81.7875815757,131.86
2021-07-08 23:30:00,74.06674272,40.51654996,84.4243637691,0.53674272,0.15654996000000002,0.559107,73.53,40.36,83.8784269047,136.01,0.53674272,0.15654996000000002,0.559107,0.53674272,0.15654996000000002,0.559107,0.0,0.0,0.0,134.01,74.55674272,19.95654996,77.1814211538,0.53674272,0.15654996000000002,0.559107,74.02,19.8,76.6224536282,132.59
2021-07-09 00:00:00,69.2270624,41.5866432,80.7578792514,0.5370623999999999,0.15664319999999998,0.55944,68.69,41.43,80.2169620467,136.99,0.5370623999999999,0.15664319999999998,0.55944,0.5370623999999999,0.15664319999999998,0.55944,0.0,0.0,0.0,134.68,69.7670624,21.1366432,72.8985643322,0.5370623999999999,0.15664319999999998,0.55944,69.23,20.98,72.3391546813,133.58
2021-07-09 00:30:00,66.18313632,41.87841476,78.3199154492,0.54313632,0.15841476000000002,0.565767,65.64,41.72,77.7763974481,135.7,0.54313632,0.15841476000000002,0.565767,0.54313632,0.15841476000000002,0.565767,0.0,0.0,0.0,133.84,66.75313632,21.21841476,70.0442883716,0.54313632,0.15841476000000002,0.565767,66.21,21.06,69.4786852207,132.28
2021-07-09 01:00:00,64.21834112,42.28701616,76.8907476353,0.53834112,0.15701616000000002,0.5607719999999999,63.68,42.13,76.3549559623,135.42,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,133.63,64.76834112,21.63701616,68.2868836582,0.53834112,0.15701616000000002,0.5607719999999999,64.23,21.48,67.7265332052,132.0
2021-07-09 01:30:00,63.99898048,42.41720264,76.7794802163,0.53898048,0.15720264,0.561438,63.46,42.26,76.2435518585,135.64,0.53898048,0.15720264,0.561438,0.53898048,0.15720264,0.561438,0.0,0.0,0.0,133.77,64.55898048,21.69720264,68.1074927084,0.53898048,0.15720264,0.561438,64.02,21.54,67.5465173047,132.15
2021-07-09 02:00:00,62.967611840000004,42.66972012,76.0632970358,0.54761184,0.15972012,0.570429,62.42,42.51,75.5205700455,135.64,0.54761184,0.15972012,0.570429,0.54761184,0.15972012,0.570429,0.0,0.0,0.0,133.77,63.52761184,21.93972012,67.2094397019,0.54761184,0.15972012,0.570429,62.98,21.78,66.6396938768,132.15
2021-07-09 02:30:00,62.59834112,42.73701616,75.7958103145,0.53834112,0.15701616000000002,0.5607719999999999,62.06,42.58,75.2628726531,135.77,0.53834112,0.15701616000000002,0.5607719999999999,0.53834112,0.15701616000000002,0.5607719999999999,0.0,0.0,0.0,133.86,63.13834112,21.98701616,66.8571536861,0.53834112,0.15701616000000002,0.5607719999999999,62.6,21.83,66.2971258804,132.27
2021-07-09 03:00:00,61.82377568,42.93860124,75.2721908528,0.54377568,0.15860124,0.566433,61.28,42.78,74.7353116003,135.77,0.54377568,0.15860124,0.566433,0.54377568,0.15860124,0.566433,0.0,0.0,0.0,133.86,62.36377568,22.19860124,66.1968157397,0.54377568,0.15860124,0.566433,61.82,22.04,65.6313492167,132.27
2021-07-09 03:30:00,61.07961984,42.80738912,74.5868119916,0.53961984,0.15738912,0.5621039999999999,60.54,42.65,74.0548047057,135.77,0.53961984,0.15738912,0.5621039999999999,0.53961984,0.15738912,0.5621039999999999,0.0,0.0,0.0,133.87,61.61961984,22.03738912,65.4417608905,0.53961984,0.15738912,0.5621039999999999,61.08,21.88,64.8806658412,132.28
2021-07-09 04:00:00,60.2602592,43.1975756,74.1439773452,0.5402591999999999,0.15757559999999998,0.56277,59.72,43.04,73.6133140132,135.77,0.5402591999999999,0.15757559999999998,0.56277,0.5402591999999999,0.15757559999999998,0.56277,0.0,0.0,0.0,133.87,60.8002592,22.4075756,64.79792406440001,0.5402591999999999,0.15757559999999998,0.56277,60.26,22.25,64.2365168732,132.28
2021-07-09 04:30:00,60.00153792,43.11794856,73.8873604941,0.54153792,0.15794856000000002,0.564102,59.46,42.96,73.3556623581,135.89,0.54153792,0.15794856000000002,0.564102,0.54153792,0.15794856000000002,0.564102,0.0,0.0,0.0,133.96,60.54153792,22.32794856,64.5276305207,0.54153792,0.15794856000000002,0.564102,60.0,22.17,63.9649036582,132.48
2021-07-09 05:00:00,59.54057888,43.01766884,73.4547504644,0.54057888,0.15766884,0.563103,59.0,42.86,72.9244787434,135.89,0.54057888,0.15766884,0.563103,0.54057888,0.15766884,0.563103,0.0,0.0,0.0,133.93,60.09057888,22.20766884,64.0629239533,0.54057888,0.15766884,0.563103,59.55,22.05,63.5012204607,132.48
2021-07-09 05:30:00,60.91551392,42.91494156,74.5143747557,0.56551392,0.16494156000000001,0.589077,60.35,42.75,73.9573187724,136.6,0.56551392,0.16494156000000001,0.589077,0.56551392,0.16494156000000001,0.589077,0.0,0.0,0.0,134.48,61.46551392,21.90494156,65.2520947265,0.56551392,0.16494156000000001,0.589077,60.9,21.74,64.6640363726,133.17
2021-07-09 06:00:00,62.48923008,42.18102544,75.3932542285,0.68923008,0.20102544,0.7179479999999999,61.8,41.98,74.7098413865,136.6,0.68923008,0.20102544,0.7179479999999999,0.68923008,0.20102544,0.7179479999999999,0.0,0.0,0.0,134.48,63.05923008,21.32102544,66.5661522404,0.68923008,0.20102544,0.7179479999999999,62.37,21.12,65.8488519262,133.17
2021-07-09 06:30:00,68.94770144,39.27016292,79.3469043481,0.85770144,0.25016292,0.893439,68.09,39.02,78.4780765564,134.76,0.85770144,0.25016292,0.893439,0.85770144,0.25016292,0.893439,0.0,0.0,0.0,133.3,69.52770144,18.77016292,72.0168055635,0.85770144,0.25016292,0.893439,68.67,18.52,71.1235495458,131.29
2021-07-09 07:00:00,75.35882016,37.03715588,83.968462482,1.01882016,0.29715588,1.061271,74.34,36.74,82.9232367916,134.76,1.01882016,0.29715588,1.061271,1.01882016,0.29715588,1.061271,0.0,0.0,0.0,133.3,75.96882016,16.65715588,77.7735332778,1.01882016,0.29715588,1.061271,74.95,16.36,76.7147449973,131.29
2021-07-09 07:30:00,82.22220608,34.49939344,89.1666940084,1.71220608,0.49939344,1.783548,80.51,34.0,87.394851679,132.94,1.71220608,0.49939344,1.783548,1.71220608,0.49939344,1.783548,0.0,0.0,0.0,132.08,82.86220607999999,14.48939344,84.1194847744,1.71220608,0.49939344,1.783548,81.15,13.99,82.3470861658,129.5
2021-07-09 08:00:00,88.19188608,31.86263344,93.7711905655,2.03188608,0.5926334400000001,2.116548,86.16,31.27,91.6589248246,132.94,2.03188608,0.5926334400000001,2.116548,2.03188608,0.5926334400000001,2.116548,0.0,0.0,0.0,132.08,88.77188608,12.28263344,89.6175811012,2.03188608,0.5926334400000001,2.116548,86.74,11.69,87.5241892279,129.5
2021-07-09 08:30:00,92.54218528,30.35855404,97.3945473823,2.53218528,0.73855404,2.637693,90.01,29.62,94.7583479172,133.21,2.53218528,0.73855404,2.637693,2.53218528,0.73855404,2.637693,0.0,0.0,0.0,132.39,93.10218528,10.70855404,93.7160073495,2.53218528,0.73855404,2.637693,90.57,9.97,91.1170993832,129.84
2021-07-09 09:00:00,93.63027744,29.28508092,98.1032355123,2.28027744,0.66508092,2.375289,91.35,28.62,95.7284017416,133.45,2.28027744,0.66508092,2.375289,2.28027744,0.66508092,2.375289,0.0,0.0,0.0,132.6,94.18027744,9.69508092,94.6779765982,2.28027744,0.66508092,2.375289,91.9,9.03,92.342573605,130.18
2021-07-09 09:30:00,95.10650048,28.52981264,99.293487414,3.01650048,0.87981264,3.142188,92.09,27.65,96.1513941657,133.26,3.01650048,0.87981264,3.142188,3.01650048,0.87981264,3.142188,0.0,0.0,0.0,132.47,95.65650048,9.03981264,96.0826950946,3.01650048,0.87981264,3.142188,92.64,8.16,92.9986838617,129.98
2021-07-09 10:00:00,96.2601664,27.8904652,100.2192480736,3.4301664,1.0004652,3.57309,92.83,26.89,96.6461639177,132.92,3.4301664,1.0004652,3.57309,3.4301664,1.0004652,3.57309,0.0,0.0,0.0,132.26,96.8101664,8.4704652,97.1800241773,3.4301664,1.0004652,3.57309,93.38,7.47,93.678307521,129.64
2021-07-09 10:30:00,96.1483776,28.1820268,100.1934985399,4.0183776,1.1720268,4.18581,92.13,27.01,96.0076924001,132.68,4.0183776,1.1720268,4.18581,4.0183776,1.1720268,4.18581,0.0,0.0,0.0,132.05,96.6783776,8.7520268,97.0737177019,4.0183776,1.1720268,4.18581,92.66,7.58,92.9695218876,129.36
2021-07-09 11:00:00,94.03501952,28.32104736,98.2072635791,5.4550195200000005,1.5910473600000001,5.682312,88.58,26.73,92.5251819777,132.84,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,132.11,94.57501952,8.95104736,94.9976608451,5.4550195200000005,1.5910473600000001,5.682312,89.12,7.36,89.4233973857,129.43
2021-07-09 11:30:00,93.10673632,28.12321476,97.2613980806,6.93673632,2.02321476,7.225767,86.17,26.1,90.0359866942,132.73,6.93673632,2.02321476,7.225767,6.93673632,2.02321476,7.225767,0.0,0.0,0.0,132.0,93.62673632,8.74321476,94.0340872146,6.93673632,2.02321476,7.225767,86.69,6.72,86.9500690051,129.29
2021-07-09 12:00:00,93.48722592,28.14710756,97.6325820319,6.84722592,1.99710756,7.132527,86.64,26.15,90.5003430933,132.73,6.84722592,1.99710756,7.132527,6.84722592,1.99710756,7.132527,0.0,0.0,0.0,132.0,94.00722592,8.78710756,94.4170100376,6.84722592,1.99710756,7.132527,87.16,6.79,87.4240796348,129.29
2021-07-09 12:30:00,93.71687712,28.14908916,97.8530749525,5.99687712,1.74908916,6.246747,87.72,26.4,91.6065412512,132.83,5.99687712,1.74908916,6.246747,5.99687712,1.74908916,6.246747,0.0,0.0,0.0,132.0,94.24687712,8.73908916,94.6511781555,5.99687712,1.74908916,6.246747,88.25,6.99,88.5263949339,129.35
2021-07-09 13:00:00,93.98932512,28.50855316,98.2177725251,5.54932512,1.61855316,5.780547,88.44,26.89,92.4375773157,132.92,5.54932512,1.61855316,5.780547,5.54932512,1.61855316,5.780547,0.0,0.0,0.0,132.0,94.53932512,9.02855316,94.9694622829,5.54932512,1.61855316,5.780547,88.99,7.41,89.2979742211,129.44
2021-07-09 13:30:00,93.95876672,28.69505696,98.2428426781,4.50876672,1.31505696,4.696632,89.45,27.38,93.5466028245,133.2,4.50876672,1.31505696,4.696632,4.50876672,1.31505696,4.696632,0.0,0.0,0.0,132.16,94.50876672,9.11505696,94.9473077571,4.50876672,1.31505696,4.696632,90.0,7.8,90.3373676836,129.7
2021-07-09 14:00:00,93.6516352,29.1721436,98.0899726672,3.1616352,0.9221436,3.29337,90.49,28.25,94.7971655694,133.57,3.1616352,0.9221436,3.29337,3.1616352,0.9221436,3.29337,0.0,0.0,0.0,132.35,94.1916352,9.5121436,94.6707189025,3.1616352,0.9221436,3.29337,91.03,8.59,91.4343972474,130.05
2021-07-09 14:30:00,94.77196608,28.68932344,99.0192043702,1.95196608,0.56932344,2.033298,92.82,28.12,96.9860134246,133.96,1.95196608,0.56932344,2.033298,1.95196608,0.56932344,2.033298,0.0,0.0,0.0,132.61,95.34196608,9.01932344,95.767628619,1.95196608,0.56932344,2.033298,93.39,8.45,93.7715020675,130.45
2021-07-09 15:00:00,93.64477376,29.28722568,98.1177111463,1.46477376,0.42722568,1.525806,92.18,28.86,96.5921943016,133.83,1.46477376,0.42722568,1.525806,1.46477376,0.42722568,1.525806,0.0,0.0,0.0,132.51,94.19477376,9.57722568,94.6804026999,1.46477376,0.42722568,1.525806,92.73,9.15,93.1803380548,130.32
2021-07-09 15:30:00,93.874384,29.850862,98.5062126646,1.6143839999999998,0.470862,1.68165,92.26,29.38,96.82505874,134.04,1.6143839999999998,0.470862,1.68165,1.6143839999999998,0.470862,1.68165,0.0,0.0,0.0,132.64,94.424384,10.050862,94.9578017897,1.6143839999999998,0.470862,1.68165,92.81,9.58,93.3031215984,130.53
2021-07-09 16:00:00,94.54728064,30.58587352,99.3714442654,2.07728064,0.60587352,2.163834,92.47,29.98,97.2085454063,134.24,2.07728064,0.60587352,2.163834,2.07728064,0.60587352,2.163834,0.0,0.0,0.0,132.78,95.10728064,10.75587352,95.7135499598,2.07728064,0.60587352,2.163834,93.03,10.15,93.5820677267,130.7
2021-07-09 16:30:00,93.73950752,32.18610636,99.1112542182,2.96950752,0.86610636,3.093237,90.77,31.32,96.0215356053,134.73,2.96950752,0.86610636,3.093237,2.96950752,0.86610636,3.093237,0.0,0.0,0.0,133.11,94.28950752,12.30610636,95.0891764719,2.96950752,0.86610636,3.093237,91.32,11.44,92.0337764084,131.15
2021-07-09 17:00:00,94.5716352,32.4021436,99.9684604977,3.1616352,0.9221436,3.29337,91.41,31.48,96.678738614,134.73,3.1616352,0.9221436,3.29337,3.1616352,0.9221436,3.29337,0.0,0.0,0.0,133.11,95.1316352,12.4921436,95.9483281123,3.1616352,0.9221436,3.29337,91.97,11.57,92.6949070877,131.15
2021-07-09 17:30:00,95.46752032,32.35927676,100.8026300673,2.15752032,0.62927676,2.247417,93.31,31.73,98.557338641,134.84,2.15752032,0.62927676,2.247417,2.15752032,0.62927676,2.247417,0.0,0.0,0.0,133.19,96.03752032,12.37927676,96.8320804399,2.15752032,0.62927676,2.247417,93.88,11.75,94.6124563681,131.33
2021-07-09 18:00:00,95.76331552,32.63930036,101.1728052758,1.16331552,0.33930036,1.211787,94.6,32.3,99.962242872,134.9,1.16331552,0.33930036,1.211787,1.16331552,0.33930036,1.211787,0.0,0.0,0.0,133.23,96.34331552,12.59930036,97.1636599504,1.16331552,0.33930036,1.211787,95.18,12.26,95.9663482685,131.43
2021-07-09 18:30:00,96.15637312,33.12769216,101.70296003280001,0.50637312,0.14769216000000002,0.5274719999999999,95.65,32.98,101.176098462,135.22,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,133.43,96.73637312,13.03769216,97.6109998989,0.50637312,0.14769216000000002,0.5274719999999999,96.23,12.89,97.0894690479,131.67
2021-07-09 19:00:00,95.31272672,33.58121196,101.0554979776,0.55272672,0.16121196000000002,0.575757,94.76,33.42,100.4806150459,135.22,0.55272672,0.16121196000000002,0.575757,0.55272672,0.16121196000000002,0.575757,0.0,0.0,0.0,133.43,95.88272672,13.61121196,96.8440105235,0.55272672,0.16121196000000002,0.575757,95.33,13.45,96.2741471009,131.67
2021-07-09 19:30:00,93.31148768,34.83251724,99.6008935217,0.8314876800000001,0.24251724,0.8661329999999999,92.48,34.59,98.7371181471,134.97,0.8314876800000001,0.24251724,0.8661329999999999,0.8314876800000001,0.24251724,0.8661329999999999,0.0,0.0,0.0,133.26,93.88148768,14.84251724,95.0475357231,0.8314876800000001,0.24251724,0.8661329999999999,93.05,14.6,94.1884414352,131.38
2021-07-09 20:00:00,90.75379552,35.39944036,97.4134065675,0.68379552,0.19944036,0.712287,90.07,35.2,96.7039032304,135.07,0.68379552,0.19944036,0.712287,0.68379552,0.19944036,0.712287,0.0,0.0,0.0,133.37,91.30379552,15.40944036,92.5949994793,0.68379552,0.19944036,0.712287,90.62,15.21,91.8875862127,131.51
2021-07-09 20:30:00,88.86318624,36.01717932,95.8848427797,0.57318624,0.16717932,0.597069,88.29,35.85,95.2908526565,134.99,0.57318624,0.16717932,0.597069,0.57318624,0.16717932,0.597069,0.0,0.0,0.0,133.3,89.40318624,16.15717932,90.8514400185,0.57318624,0.16717932,0.597069,88.83,15.99,90.2576811136,131.41
2021-07-09 21:00:00,85.76578368,36.99627024,93.4049980564,0.53578368,0.15627024,0.5581079999999999,85.23,36.84,92.8511631591,134.47,0.53578368,0.15627024,0.5581079999999999,0.53578368,0.15627024,0.5581079999999999,0.0,0.0,0.0,132.98,86.31578368,17.10627024,87.9945395682,0.53578368,0.15627024,0.5581079999999999,85.78,16.95,87.4386121802,130.92
2021-07-09 21:30:00,84.8306688,37.7247784,92.8407306864,0.5306687999999999,0.15477839999999998,0.55278,84.3,37.57,92.2929840237,134.94,0.5306687999999999,0.15477839999999998,0.55278,0.5306687999999999,0.15477839999999998,0.55278,0.0,0.0,0.0,133.32,85.3706688,17.7447784,87.1953453564,0.5306687999999999,0.15477839999999998,0.55278,84.84,17.59,86.6442940995,131.4
2021-07-09 22:00:00,83.93555392,38.39328656,92.2996298191,0.52555392,0.15328656000000002,0.5474519999999999,83.41,38.24,91.7579734955,134.94,0.52555392,0.15328656000000002,0.5474519999999999,0.52555392,0.15328656000000002,0.5474519999999999,0.0,0.0,0.0,133.32,84.47555392,18.36328656,86.4484210577,0.52555392,0.15328656000000002,0.5474519999999999,83.95,18.21,85.9023084672,131.4
2021-07-09 22:30:00,80.57843104,39.80412572,89.8735332186,0.52843104,0.15412572,0.550449,80.05,39.65,89.3315453801,135.66,0.52843104,0.15412572,0.550449,0.52843104,0.15412572,0.550449,0.0,0.0,0.0,133.83,81.10843104,19.63412572,83.4510424055,0.52843104,0.15412572,0.550449,80.58,19.48,82.9011869638,132.08
2021-07-09 23:00:00,76.35742208,40.51508144,86.4403131114,0.49742208,0.14508144,0.5181479999999999,75.86,40.37,85.9329767901,135.66,0.49742208,0.14508144,0.5181479999999999,0.49742208,0.14508144,0.5181479999999999,0.0,0.0,0.0,133.83,76.86742208,20.19508144,79.4760460239,0.49742208,0.14508144,0.5181479999999999,76.37,20.05,78.9580863497,132.08
2021-07-09 23:30:00,71.6571024,41.9749882,83.0460110948,0.4971024,0.14498819999999998,0.517815,71.16,41.83,82.5438943835,136.1,0.4971024,0.14498819999999998,0.517815,0.4971024,0.14498819999999998,0.517815,0.0,0.0,0.0,134.1,72.1571024,21.5849882,75.3163935831,0.4971024,0.14498819999999998,0.517815,71.66,21.44,74.7985908958,132.53
2021-07-10 00:00:00,67.74125824,43.26620032,80.3793640064,0.50125824,0.14620032,0.5221439999999999,67.24,43.12,79.8783575194,136.48,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,134.37,68.22125824,22.88620032,71.9577531676,0.50125824,0.14620032,0.5221439999999999,67.72,22.74,71.4360273252,132.96
2021-07-10 00:30:00,64.71678272,43.20489496,77.8133980374,0.49678272,0.14489496,0.517482,64.22,43.06,77.319932747,137.0,0.49678272,0.14489496,0.517482,0.49678272,0.14489496,0.517482,0.0,0.0,0.0,134.74,65.25678272,22.67489496,69.0839963553,0.49678272,0.14489496,0.517482,64.76,22.53,68.5671823834,133.44
2021-07-10 01:00:00,62.7518976,43.7563868,76.5011244244,0.5018975999999999,0.14638679999999998,0.52281,62.25,43.61,76.0058852984,135.14,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,133.46,63.3118976,23.0863868,67.3897442731,0.5018975999999999,0.14638679999999998,0.52281,62.81,22.94,66.8680768379,131.58
2021-07-10 01:30:00,61.85774176,43.95517468,75.884369911,0.49774176000000003,0.14517468,0.518481,61.36,43.81,75.3947325746,135.63,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,133.78,62.39774176,23.25517468,66.5903996545,0.49774176000000003,0.14517468,0.518481,61.9,23.11,66.0733085292,132.11
2021-07-10 02:00:00,60.82285664,44.08666652,75.1202639419,0.50285664,0.14666652,0.523809,60.32,43.94,74.6272470348,135.63,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,133.81,61.36285664,23.36666652,65.6612616333,0.50285664,0.14666652,0.523809,60.86,23.22,65.1391433778,132.11
2021-07-10 02:30:00,59.80838112,44.35536116,74.4609999653,0.49838112,0.14536116,0.519147,59.31,44.21,73.9743212203,135.7,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,133.84,60.34838112,23.61536116,64.8044164122,0.49838112,0.14536116,0.519147,59.85,23.47,64.2873502332,132.11
2021-07-10 03:00:00,58.32838112,44.55536116,73.3987755496,0.49838112,0.14536116,0.519147,57.83,44.41,72.9147241646,135.8,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,133.91,58.85838112,23.80536116,63.4901901716,0.49838112,0.14536116,0.519147,58.36,23.66,62.9736865683,132.24
2021-07-10 03:30:00,57.613496,44.776853,72.9676742532,0.5034959999999999,0.14685299999999998,0.524475,57.11,44.63,72.4802662799,135.8,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,133.91,58.143496,23.986853,62.8970209465,0.5034959999999999,0.14685299999999998,0.524475,57.64,23.84,62.3755977927,132.24
2021-07-10 04:00:00,56.93902048,44.99554764,72.5716980692,0.49902048,0.14554764,0.519813,56.44,44.85,72.0901942014,136.01,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,134.06,57.46902048,24.18554764,62.3508542811,0.49902048,0.14554764,0.519813,56.97,24.04,61.8344766291,132.51
2021-07-10 04:30:00,56.97413536,44.69703948,72.4146217162,0.50413536,0.14703948,0.525141,56.47,44.55,71.9274870964,136.01,0.50413536,0.14703948,0.525141,0.50413536,0.14703948,0.525141,0.0,0.0,0.0,134.06,57.49413536,23.93703948,62.27806564,0.50413536,0.14703948,0.525141,56.99,23.79,61.7561673034,132.51
2021-07-10 05:00:00,55.709340159999996,44.98564088,71.6047377374,0.49934016000000003,0.14564088,0.520146,55.21,44.84,71.1250286467,135.79,0.49934016000000003,0.14564088,0.520146,0.49934016000000003,0.14564088,0.520146,0.0,0.0,0.0,133.94,56.23934016,24.18564088,61.2193483011,0.49934016000000003,0.14564088,0.520146,55.74,24.04,60.7031234781,132.31
2021-07-10 05:30:00,55.91660288,44.94067584,71.7379315467,0.51660288,0.15067584,0.5381279999999999,55.4,44.79,71.2411685755,136.03,0.51660288,0.15067584,0.5381279999999999,0.51660288,0.15067584,0.5381279999999999,0.0,0.0,0.0,134.11,56.44660288,24.09067584,61.3724664579,0.51660288,0.15067584,0.5381279999999999,55.93,23.94,60.8382157858,132.55
2021-07-10 06:00:00,55.64533408,45.00072244,71.5644340786,0.58533408,0.17072244,0.609723,55.06,44.83,71.0023415107,136.09,0.58533408,0.17072244,0.609723,0.58533408,0.17072244,0.609723,0.0,0.0,0.0,134.17,56.16533408,24.16072244,61.1415183091,0.58533408,0.17072244,0.609723,55.58,23.99,60.5364064014,132.69
2021-07-10 06:30:00,58.71540384,43.75032612,73.2228767784,0.75540384,0.22032612000000001,0.786879,57.96,43.53,72.4860158927,136.09,0.75540384,0.22032612000000001,0.786879,0.75540384,0.22032612000000001,0.786879,0.0,0.0,0.0,134.17,59.26540384,23.00032612,63.5720307521,0.75540384,0.22032612000000001,0.786879,58.51,22.78,62.7881238771,132.69
2021-07-10 07:00:00,62.043096,42.573403,75.2452018687,0.903096,0.263403,0.9407249999999999,61.14,42.31,74.3521062244,135.64,0.903096,0.263403,0.9407249999999999,0.903096,0.263403,0.9407249999999999,0.0,0.0,0.0,133.93,62.603096,21.983403,66.3507169234,0.903096,0.263403,0.9407249999999999,61.7,21.72,65.4113782151,132.29
2021-07-10 07:30:00,66.23470432,41.16428876,77.984195357,0.9747043200000001,0.28428876000000003,1.015317,65.26,40.88,77.0067659365,135.0,0.9747043200000001,0.28428876000000003,1.015317,0.9747043200000001,0.28428876000000003,1.015317,0.0,0.0,0.0,133.51,66.81470432,20.73428876,69.9579548283,0.9747043200000001,0.28428876000000003,1.015317,65.84,20.45,68.9427886004,131.8
2021-07-10 08:00:00,70.69916992,39.79517456,81.129701994,0.90916992,0.26517456,0.947052,69.79,39.53,80.2076367935,134.44,0.90916992,0.26517456,0.947052,0.90916992,0.26517456,0.947052,0.0,0.0,0.0,133.16,71.28916992,19.50517456,73.909387648,0.90916992,0.26517456,0.947052,70.38,19.24,72.9624698047,131.24
2021-07-10 08:30:00,76.040968,38.140699,85.0702164955,1.030968,0.300699,1.073925,75.01,37.84,84.0140803675,133.18,1.030968,0.300699,1.073925,1.030968,0.300699,1.073925,0.0,0.0,0.0,132.31,76.660968,18.070699,78.7620097321,1.030968,0.300699,1.073925,75.63,17.77,77.689573303,129.95
2021-07-10 09:00:00,79.6730656,37.2388108,87.9461563225,1.3330655999999999,0.38881079999999996,1.38861,78.34,36.85,86.5741191119,133.18,1.3330655999999999,0.38881079999999996,1.38861,1.3330655999999999,0.38881079999999996,1.38861,0.0,0.0,0.0,132.31,80.2830656,17.2688108,82.1193183641,1.3330655999999999,0.38881079999999996,1.38861,78.95,16.88,80.7343600953,129.95
2021-07-10 09:30:00,82.57118656,35.96659608,90.0644040868,2.25118656,0.65659608,2.344986,80.32,35.31,87.7388084031,132.93,2.25118656,0.65659608,2.344986,2.25118656,0.65659608,2.344986,0.0,0.0,0.0,132.15,83.18118656,16.17659608,84.7395542723,2.25118656,0.65659608,2.344986,80.93,15.52,82.404704356,129.67
2021-07-10 10:00:00,84.1574496,35.7196728,91.4241289164,2.9474496,0.8596728,3.07026,81.21,34.86,88.375809473,132.31,2.9474496,0.8596728,3.07026,2.9474496,0.8596728,3.07026,0.0,0.0,0.0,131.72,84.6874496,16.1096728,86.2060652012,2.9474496,0.8596728,3.07026,81.74,15.25,83.1504064933,129.05
2021-07-10 10:30:00,84.62670016,35.63487088,91.8233216705,3.13670016,0.91487088,3.2673959999999997,81.49,34.72,88.5782055587,133.86,3.13670016,0.91487088,3.2673959999999997,3.13670016,0.91487088,3.2673959999999997,0.0,0.0,0.0,132.75,85.16670016,15.77487088,86.6153183186,3.13670016,0.91487088,3.2673959999999997,82.03,14.86,83.3651036106,130.53
2021-07-10 11:00:00,84.95730976,35.41379868,92.0428249165,2.92730976,0.85379868,3.049281,82.03,34.56,89.0130018593,134.36,2.92730976,0.85379868,3.049281,2.92730976,0.85379868,3.049281,0.0,0.0,0.0,133.09,85.48730976,15.50379868,86.8818042142,2.92730976,0.85379868,3.049281,82.56,14.65,83.849723315,131.0
2021-07-10 11:30:00,84.07515136,35.76650248,91.3666994909,3.48515136,1.01650248,3.630366,80.59,34.75,87.7628087518,134.62,3.48515136,1.01650248,3.630366,3.48515136,1.01650248,3.630366,0.0,0.0,0.0,133.24,84.60515136,15.80650248,86.0690255394,3.48515136,1.01650248,3.630366,81.12,14.79,82.4572525616,131.29
2021-07-10 12:00:00,84.01504096,35.76522028,91.3108870244,3.99504096,1.16522028,4.161501,80.02,34.6,87.1800458821,134.83,3.99504096,1.16522028,4.161501,3.99504096,1.16522028,4.161501,0.0,0.0,0.0,133.4,84.53504096,15.79522028,85.9980356392,3.99504096,1.16522028,4.161501,80.54,14.63,81.8579776198,131.48
2021-07-10 12:30:00,83.81242368,35.71529024,91.1049083203,3.8924236800000003,1.13529024,4.054608,79.92,34.58,87.0803238395,134.83,3.8924236800000003,1.13529024,4.054608,3.8924236800000003,1.13529024,4.054608,0.0,0.0,0.0,133.44,84.33242368,15.73529024,85.7878606953,3.8924236800000003,1.13529024,4.054608,80.44,14.6,81.754226802,131.48
2021-07-10 13:00:00,82.1339808,36.2907444,89.7942588987,5.2139808,1.5207443999999999,5.43123,76.92,34.77,84.4135018821,134.96,5.2139808,1.5207443999999999,5.43123,5.2139808,1.5207443999999999,5.43123,0.0,0.0,0.0,133.51,82.6439808,16.2607444,84.2284950056,5.2139808,1.5207443999999999,5.43123,77.43,14.74,78.8205081181,131.54
2021-07-10 13:30:00,80.43811552,36.92445036,88.5082225717,6.35811552,1.85445036,6.623037,74.08,35.07,81.9618893145,135.43,6.35811552,1.85445036,6.623037,6.35811552,1.85445036,6.623037,0.0,0.0,0.0,133.8,80.92811552,16.82445036,82.6584660609,6.35811552,1.85445036,6.623037,74.57,14.97,76.0577793523,131.95
2021-07-10 14:00:00,78.14918432,37.53267876,86.6948498169,6.48918432,1.89267876,6.759567,71.66,35.64,80.0335254753,135.43,6.48918432,1.89267876,6.759567,6.48918432,1.89267876,6.759567,0.0,0.0,0.0,133.8,78.64918432,17.37267876,80.5450443013,6.48918432,1.89267876,6.759567,72.16,15.48,73.801734397,131.95
2021-07-10 14:30:00,77.26742592,38.21883256,86.2028669509,6.64742592,1.93883256,6.924402,70.62,36.28,79.3940980174,135.6,6.64742592,1.93883256,6.924402,6.64742592,1.93883256,6.924402,0.0,0.0,0.0,133.9,77.77742592,17.98883256,79.8306086637,6.64742592,1.93883256,6.924402,71.13,16.05,72.9183063435,132.16
2021-07-10 15:00:00,76.50924544,38.22852992,85.5282709848,5.30924544,1.54852992,5.530464,71.2,36.68,80.0928361341,135.91,5.30924544,1.54852992,5.530464,5.30924544,1.54852992,5.530464,0.0,0.0,0.0,134.1,77.00924544,17.95852992,79.0754872266,5.30924544,1.54852992,5.530464,71.7,16.41,73.5539128803,132.53
2021-07-10 15:30:00,75.53384128,38.50153704,84.7804784898,4.87384128,1.42153704,5.076918,70.66,37.08,79.7982581264,136.27,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,134.3,76.02384128,18.18153704,78.1677218045,4.87384128,1.42153704,5.076918,71.15,16.76,73.0973330567,132.8
2021-07-10 16:00:00,76.20459968,38.88675824,85.553030214,5.71459968,1.66675824,5.952708,70.49,37.22,79.7130384567,136.27,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,134.3,76.72459968,18.54675824,78.934443922,5.71459968,1.66675824,5.952708,71.01,16.88,72.9887285819,132.8
2021-07-10 16:30:00,77.8374288,38.4888334,86.8334936455,3.7674288,1.0988334,3.924405,74.07,37.39,82.9721459286,136.39,3.7674288,1.0988334,3.924405,3.7674288,1.0988334,3.924405,0.0,0.0,0.0,134.35,78.3574288,18.1588334,80.4340094649,3.7674288,1.0988334,3.924405,74.59,17.06,76.51608785089999,132.9
2021-07-10 17:00:00,78.36646944,38.22188692,87.1906885637,4.08646944,1.19188692,4.256739,74.28,37.03,82.9984295032,136.27,4.08646944,1.19188692,4.256739,4.08646944,1.19188692,4.256739,0.0,0.0,0.0,134.25,78.87646944,17.93188692,80.8891216409,4.08646944,1.19188692,4.256739,74.79,16.74,76.6405356192,132.77
2021-07-10 17:30:00,79.51508128,38.36023204,88.2845147981,3.63508128,1.06023204,3.786543,75.88,37.3,84.5521401267,136.27,3.63508128,1.06023204,3.786543,3.63508128,1.06023204,3.786543,0.0,0.0,0.0,134.19,80.05508128,18.08023204,82.0713764315,3.63508128,1.06023204,3.786543,76.42,17.02,78.2923802167,132.77
2021-07-10 18:00:00,80.23294304,38.53044172,89.0051688836,4.01294304,1.17044172,4.180149,76.22,37.36,84.88379115,136.27,4.01294304,1.17044172,4.180149,4.01294304,1.17044172,4.180149,0.0,0.0,0.0,134.19,80.75294304,18.23044172,82.7851847551,4.01294304,1.17044172,4.180149,76.74,17.06,78.6134288783,132.77
2021-07-10 18:30:00,82.52252416,38.24615288,90.954577696,3.31252416,0.96615288,3.450546,79.21,37.28,87.5444030193,136.19,3.31252416,0.96615288,3.450546,3.31252416,0.96615288,3.450546,0.0,0.0,0.0,134.16,83.07252416,17.95615288,84.9909859724,3.31252416,0.96615288,3.450546,79.76,16.99,81.5494800719,132.69
2021-07-10 19:00:00,83.71938848,38.44107164,92.1230264174,2.12938848,0.62107164,2.218113,81.59,37.82,89.9293083483,136.19,2.12938848,0.62107164,2.218113,2.12938848,0.62107164,2.218113,0.0,0.0,0.0,134.1,84.25938848,18.15107164,86.1922615361,2.12938848,0.62107164,2.218113,82.13,17.53,83.9799845201,132.69
2021-07-10 19:30:00,83.2268912,38.7261766,91.7955999647,1.9068912,0.5561766,1.986345,81.32,38.17,89.8325737135,136.29,1.9068912,0.5561766,1.986345,1.9068912,0.5561766,1.986345,0.0,0.0,0.0,134.22,83.7768912,18.3961766,85.7728792372,1.9068912,0.5561766,1.986345,81.87,17.84,83.7911839038,132.82
2021-07-10 20:00:00,81.77411456,39.21620008,90.6913235144,1.32411456,0.38620008,1.379286,80.45,38.83,89.3306856573,136.29,1.32411456,0.38620008,1.379286,1.32411456,0.38620008,1.379286,0.0,0.0,0.0,134.24,82.30411456,18.99620008,84.4678808245,1.32411456,0.38620008,1.379286,80.98,18.61,83.0908689328,132.82
2021-07-10 20:30:00,80.99172736,39.76592048,90.2274256109,0.91172736,0.26592048,0.949716,80.08,39.5,89.2919727635,136.28,0.91172736,0.26592048,0.949716,0.91172736,0.26592048,0.949716,0.0,0.0,0.0,134.2,81.54172736,19.47592048,83.8353432592,0.91172736,0.26592048,0.949716,80.63,19.21,82.8867962947,132.8
2021-07-10 21:00:00,79.81667264,39.94027952,89.2520428867,0.6866726400000001,0.20027952000000002,0.7152839999999999,79.13,39.74,88.5484302515,136.28,0.6866726400000001,0.20027952000000002,0.7152839999999999,0.6866726400000001,0.20027952000000002,0.7152839999999999,0.0,0.0,0.0,134.2,80.33667264,19.66027952,82.7073609884,0.6866726400000001,0.20027952000000002,0.7152839999999999,79.65,19.46,81.9927685836,132.8
2021-07-10 21:30:00,79.18436512,40.26002316,88.8314873471,0.51436512,0.15002316000000002,0.535797,78.67,40.11,88.305045156,136.13,0.51436512,0.15002316000000002,0.535797,0.51436512,0.15002316000000002,0.535797,0.0,0.0,0.0,134.12,79.71436512,19.91002316,82.1631853613,0.51436512,0.15002316000000002,0.535797,79.2,19.76,81.6277991863,132.65
2021-07-10 22:00:00,78.78838112,40.51536116,88.5951662871,0.49838112,0.14536116,0.519147,78.29,40.37,88.0855322967,136.39,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,134.29,79.32838112,20.11536116,81.8389870766,0.49838112,0.14536116,0.519147,78.83,19.97,81.3201684701,132.88
2021-07-10 22:30:00,77.33838112,41.27536116,87.6634509539,0.49838112,0.14536116,0.519147,76.84,41.13,87.1553928337,136.5,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,134.39,77.85838112,20.86536116,80.6057740299,0.49838112,0.14536116,0.519147,77.36,20.72,80.086752962,132.94
2021-07-10 23:00:00,74.08774176,42.28517468,85.3055067203,0.49774176000000003,0.14517468,0.518481,73.59,42.14,84.8013425601,136.5,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,134.39,74.58774176,21.75517468,77.695681001,0.49774176000000003,0.14517468,0.518481,74.09,21.61,77.177200001,132.94
2021-07-10 23:30:00,69.86253696,42.94657328,82.0072083843,0.50253696,0.14657328,0.5234759999999999,69.36,42.8,81.5024514969,136.97,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,134.71,70.43253696,22.47657328,73.9319863728,0.50253696,0.14657328,0.5234759999999999,69.93,22.33,73.4086765989,133.39
2021-07-11 00:00:00,66.34838112,43.73536116,79.4662789681,0.49838112,0.14536116,0.519147,65.85,43.59,78.9703146758,135.82,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,133.96,66.89838112,22.94536116,70.7239916523,0.49838112,0.14536116,0.519147,66.4,22.8,70.2054128967,132.28
2021-07-11 00:30:00,63.52806144,44.29526792,77.4460157169,0.49806144,0.14526792,0.518814,63.03,44.15,76.9545541212,136.3,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,134.28,64.07806144,23.35526792,68.2016605188,0.49806144,0.14526792,0.518814,63.58,23.21,67.6839752083,132.77
2021-07-11 01:00:00,61.03774176,44.93517468,75.7942995395,0.49774176000000003,0.14517468,0.518481,60.54,44.79,75.3076071855,136.3,0.49774176000000003,0.14517468,0.518481,0.49774176000000003,0.14517468,0.518481,0.0,0.0,0.0,134.28,61.58774176,23.93517468,66.0752792053,0.49774176000000003,0.14517468,0.518481,61.09,23.79,65.5587690549,132.77
2021-07-11 01:30:00,60.04285664,45.21666652,75.1644301826,0.50285664,0.14666652,0.523809,59.54,45.07,74.674738031,136.42,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,134.39,60.58285664,24.24666652,65.2547573438,0.50285664,0.14666652,0.523809,60.08,24.1,64.7334256779,132.9
2021-07-11 02:00:00,59.41806144,45.40526792,74.7806417475,0.49806144,0.14526792,0.518814,58.92,45.26,74.296931296,136.42,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,134.39,59.96806144,24.34526792,64.721406528,0.49806144,0.14526792,0.518814,59.47,24.2,64.2053027405,132.9
2021-07-11 02:30:00,58.77838112,45.44536116,74.2979066869,0.49838112,0.14536116,0.519147,58.28,45.3,73.8149605432,136.73,0.49838112,0.14536116,0.519147,0.49838112,0.14536116,0.519147,0.0,0.0,0.0,134.59,59.33838112,24.405361159999998,64.1612431869,0.49838112,0.14536116,0.519147,58.84,24.26,63.6450563673,133.23
2021-07-11 03:00:00,57.093496,45.716853,73.1416292799,0.5034959999999999,0.14685299999999998,0.524475,56.59,45.57,72.6570918768,136.63,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.53,57.623496,24.636853,62.669305222,0.5034959999999999,0.14685299999999998,0.524475,57.12,24.49,62.1486484165,133.09
2021-07-11 03:30:00,56.29902048,45.75554764,72.5475695447,0.49902048,0.14554764,0.519813,55.8,45.61,72.0688011556,136.76,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,134.62,56.83902048,24.62554764,61.9442640258,0.49902048,0.14554764,0.519813,56.34,24.48,61.4285438538,133.2
2021-07-11 04:00:00,55.87902048,45.95554764,72.3489964595,0.49902048,0.14554764,0.519813,55.38,45.81,71.8714164324,136.88,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,134.69,56.41902048,24.85554764,61.6514729784,0.49902048,0.14554764,0.519813,55.92,24.71,61.1361636022,133.43
