Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-11 04:30:00,55.51317632,46.09675976,72.1569401063,0.50317632,0.14675976000000002,0.524142,55.01,45.95,71.6763740712,136.88,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,134.69,56.04317632,24.97675976,61.356956738,0.50317632,0.14675976000000002,0.524142,55.54,24.83,60.837656924,133.52
2021-07-11 05:00:00,53.7142752,46.4029136,70.9820664029,0.5242751999999999,0.15291359999999998,0.54612,53.19,46.25,70.4857333082,136.88,0.5242751999999999,0.15291359999999998,0.54612,0.5242751999999999,0.15291359999999998,0.54612,0.0,0.0,0.0,134.75,54.2342752,25.2529136,59.8252977574,0.5242751999999999,0.15291359999999998,0.54612,53.71,25.1,59.2855302751,133.52
2021-07-11 05:30:00,53.57167776,45.95382268,70.5810064885,0.56167776,0.16382268,0.585081,53.01,45.79,70.0484418099,137.02,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,134.84,54.12167776,25.08382268,59.6519418276,0.56167776,0.16382268,0.585081,53.56,24.92,59.0735135234,133.6
2021-07-11 06:00:00,53.44484448,45.96682964,70.4932679668,0.67484448,0.19682964,0.702963,52.77,45.77,69.8538889397,135.33,0.67484448,0.19682964,0.702963,0.67484448,0.19682964,0.702963,0.0,0.0,0.0,133.7,53.98484448,24.92682964,59.461838766,0.67484448,0.19682964,0.702963,53.31,24.73,58.7667337871,131.96
2021-07-11 06:30:00,54.84530368,45.26613024,71.112796898,1.01530368,0.29613024,1.057608,53.83,44.97,70.1424963913,134.76,1.01530368,0.29613024,1.057608,1.01530368,0.29613024,1.057608,0.0,0.0,0.0,133.34,55.41530368,24.29613024,60.5075022339,1.01530368,0.29613024,1.057608,54.4,24.0,59.4588933634,131.46
2021-07-11 07:00:00,56.01174688,44.66009284,71.6368597932,1.37174688,0.40009284,1.428903,54.64,44.26,70.316976613,134.41,1.37174688,0.40009284,1.428903,1.37174688,0.40009284,1.428903,0.0,0.0,0.0,133.13,56.57174688,23.79009284,61.3704412758,1.37174688,0.40009284,1.428903,55.2,23.39,59.951080891,131.21
2021-07-11 07:30:00,57.8532944,44.3317942,72.8856066033,2.3032944,0.6717942,2.3992649999999998,55.55,43.66,70.6540734848,134.04,2.3032944,0.6717942,2.3992649999999998,2.3032944,0.6717942,2.3992649999999998,0.0,0.0,0.0,132.88,58.4132944,23.4817942,62.9563946038,2.3032944,0.6717942,2.3992649999999998,56.11,22.81,60.5692017448,130.85
2021-07-11 08:00:00,61.86802976,43.10400868,75.402975211,2.20802976,0.64400868,2.300031,59.66,42.46,73.2268202232,133.95,2.20802976,0.64400868,2.300031,2.20802976,0.64400868,2.300031,0.0,0.0,0.0,132.84,62.45802976,22.34400868,66.3344571501,2.20802976,0.64400868,2.300031,60.25,21.7,64.0386797178,130.71
2021-07-11 08:30:00,65.71425248,42.09207364,78.0391289183,3.26425248,0.95207364,3.400263,62.45,41.14,74.7830335036,133.04,3.26425248,0.95207364,3.400263,3.26425248,0.95207364,3.400263,0.0,0.0,0.0,132.25,66.30425248,21.50207364,69.703608714,3.26425248,0.95207364,3.400263,63.04,20.55,66.3049326973,129.87
2021-07-11 09:00:00,68.67972608,40.73200344,79.8498646127,4.18972608,1.22200344,4.364298,64.49,39.51,75.630682927,133.04,4.18972608,1.22200344,4.364298,4.18972608,1.22200344,4.364298,0.0,0.0,0.0,132.25,69.27972608,20.34200344,72.2044150289,4.18972608,1.22200344,4.364298,65.09,19.12,67.8401245577,129.87
2021-07-11 09:30:00,73.25162368,39.62839024,83.2839101194,4.69162368,1.36839024,4.887108,68.56,38.26,78.5130638811,133.24,4.69162368,1.36839024,4.887108,4.69162368,1.36839024,4.887108,0.0,0.0,0.0,132.49,73.84162368,19.56839024,76.39049210659999,4.69162368,1.36839024,4.887108,69.15,18.2,71.5049823439,130.01
2021-07-11 10:00:00,76.34144512,38.46083816,85.4824678807,3.4314451200000002,1.00083816,3.574422,72.91,37.46,81.9702366716,133.24,3.4314451200000002,1.00083816,3.574422,3.4314451200000002,1.00083816,3.574422,0.0,0.0,0.0,132.49,76.94144512,18.32083816,79.0925981874,3.4314451200000002,1.00083816,3.574422,73.51,17.32,75.5228607774,130.01
2021-07-11 10:30:00,78.73294368,37.91377524,87.386101718,3.37294368,0.98377524,3.513483,75.36,36.93,83.9223122894,133.49,3.37294368,0.98377524,3.513483,3.37294368,0.98377524,3.513483,0.0,0.0,0.0,132.58,79.34294368,17.83377524,81.3224830605,3.37294368,0.98377524,3.513483,75.97,16.85,77.8162155338,130.22
2021-07-11 11:00:00,79.84186464,37.40846052,88.170949114,3.49186464,1.01846052,3.637359,76.35,36.39,84.5786888052,133.49,3.49186464,1.01846052,3.637359,3.49186464,1.01846052,3.637359,0.0,0.0,0.0,132.58,80.44186464,17.33846052,82.289220436,3.49186464,1.01846052,3.637359,76.95,16.32,78.6615846522,130.22
2021-07-11 11:30:00,81.09614016,36.78804088,89.050232457,3.69614016,1.07804088,3.850146,77.4,35.71,85.2406247044,133.3,3.69614016,1.07804088,3.850146,3.69614016,1.07804088,3.850146,0.0,0.0,0.0,132.31,81.70614016,16.77804088,83.4110064417,3.69614016,1.07804088,3.850146,78.01,15.7,79.5741798575,129.9
2021-07-11 12:00:00,81.26850656,37.00748108,89.297949665,4.92850656,1.43748108,5.133861,76.34,35.57,84.2200718356,133.3,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,132.31,81.87850656,17.01748108,83.6282517981,4.92850656,1.43748108,5.133861,76.95,15.58,78.5113934407,129.9
2021-07-11 12:30:00,82.67772704,36.09475372,90.2132905652,5.2277270399999995,1.52475372,5.445549,77.45,34.57,84.8150187172,133.3,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,132.26,83.27772704,16.18475372,84.8358772803,5.2277270399999995,1.52475372,5.445549,78.05,14.66,79.4148481079,129.9
2021-07-11 13:00:00,82.80870624,36.13253932,90.3484489455,5.04870624,1.47253932,5.259069,77.76,34.66,85.134794297,133.01,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,132.07,83.39870624,16.17253932,84.9523115081,5.04870624,1.47253932,5.259069,78.35,14.7,79.7170778441,129.59
2021-07-11 13:30:00,79.76567808,37.01873944,87.9371961646,6.23567808,1.8187394399999999,6.4954979999999995,73.53,35.2,81.5211684166,133.13,6.23567808,1.8187394399999999,6.4954979999999995,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.0,0.0,132.15,80.35567808,16.97873944,82.129852019,6.23567808,1.8187394399999999,6.4954979999999995,74.12,15.16,75.654477726,129.7
2021-07-11 14:00:00,77.9618016,37.6826088,86.5911168348,6.5918016,1.9226088,6.86646,71.37,35.76,79.8276549825,133.4,6.5918016,1.9226088,6.86646,6.5918016,1.9226088,6.86646,0.0,0.0,0.0,132.33,78.5318016,17.5926088,80.478219084,6.5918016,1.9226088,6.86646,71.94,15.67,73.6268463266,129.95
2021-07-11 14:30:00,78.99967456,37.77990508,87.5686576832,5.75967456,1.6799050800000002,5.999661,73.24,36.1,81.6535828975,133.85,5.75967456,1.6799050800000002,5.999661,5.75967456,1.6799050800000002,5.999661,0.0,0.0,0.0,132.59,79.60967456,17.63990508,81.5405821342,5.75967456,1.6799050800000002,5.999661,73.85,15.96,75.5549078485,130.39
2021-07-11 15:00:00,79.85618944,37.43347192,88.1945339115,4.36618944,1.27347192,4.548114,75.49,36.16,83.7035584668,133.85,4.36618944,1.27347192,4.548114,4.36618944,1.27347192,4.548114,0.0,0.0,0.0,132.59,80.46618944,17.30347192,82.3056364016,4.36618944,1.27347192,4.548114,76.1,16.03,77.7699871416,130.39
2021-07-11 15:30:00,80.530536,37.599323,88.8756227461,3.460536,1.009323,3.604725,77.07,36.59,85.3147876983,133.85,3.460536,1.009323,3.604725,3.460536,1.009323,3.604725,0.0,0.0,0.0,132.54,81.130536,17.439323,82.9836963406,3.460536,1.009323,3.604725,77.67,16.43,79.3887510923,130.39
2021-07-11 16:00:00,78.38703744,38.58913592,87.3707562613,5.51703744,1.60913592,5.746914,72.87,36.98,81.716322115,133.85,5.51703744,1.60913592,5.746914,5.51703744,1.60913592,5.746914,0.0,0.0,0.0,132.6,78.96703744,18.43913592,81.0912741023,5.51703744,1.60913592,5.746914,73.45,16.83,75.35350954,130.39
2021-07-11 16:30:00,80.01590944,38.35505692,88.7336247138,4.6459094400000005,1.35505692,4.839489,75.37,37.0,83.9621158619,133.85,4.6459094400000005,1.35505692,4.839489,4.6459094400000005,1.35505692,4.839489,0.0,0.0,0.0,132.62,80.63590944,18.24505692,82.6742522992,4.6459094400000005,1.35505692,4.839489,75.99,16.89,77.8444102039,130.39
2021-07-11 17:00:00,82.93004672,37.92209696,91.1892432627,3.23004672,0.94209696,3.364632,79.7,36.98,87.8613134434,133.7,3.23004672,0.94209696,3.364632,3.23004672,0.94209696,3.364632,0.0,0.0,0.0,132.48,83.56004672,17.87209696,85.4499459192,3.23004672,0.94209696,3.364632,80.33,16.93,82.0946636512,130.25
2021-07-11 17:30:00,85.109248,37.371864,92.9528929833,2.7492479999999997,0.8018639999999999,2.8638,82.36,36.57,90.114008345,133.09,2.7492479999999997,0.8018639999999999,2.8638,2.7492479999999997,0.8018639999999999,2.8638,0.0,0.0,0.0,132.07,85.749248,17.421864,87.5011707225,2.7492479999999997,0.8018639999999999,2.8638,83.0,16.62,84.6476485202,129.65
2021-07-11 18:00:00,86.02639168,37.31186424,93.7694794618,1.92639168,0.56186424,2.006658,84.1,36.75,91.7789327678,133.09,1.92639168,0.56186424,2.006658,1.92639168,0.56186424,2.006658,0.0,0.0,0.0,132.07,86.67639168,17.32186424,88.3902927669,1.92639168,0.56186424,2.006658,84.75,16.76,86.3913195871,129.65
2021-07-11 18:30:00,87.73563296,37.02997628,95.2300395578,1.40563296,0.40997628,1.464201,86.33,36.62,93.7757607274,133.27,1.40563296,0.40997628,1.464201,1.40563296,0.40997628,1.464201,0.0,0.0,0.0,132.18,88.38563296,17.03997628,90.0132262802,1.40563296,0.40997628,1.464201,86.98,16.63,88.5555040638,129.82
2021-07-11 19:00:00,87.39963936,37.34156148,95.0425650644,0.99963936,0.29156148,1.041291,86.4,37.05,94.0088426692,133.18,0.99963936,0.29156148,1.041291,0.99963936,0.29156148,1.041291,0.0,0.0,0.0,132.13,88.04963936,17.29156148,89.7314721257,0.99963936,0.29156148,1.041291,87.05,17.0,88.694433309,129.73
2021-07-11 19:30:00,86.47283648,37.50916064,94.2575651118,0.68283648,0.19916064,0.7112879999999999,85.79,37.31,93.5519117923,133.43,0.68283648,0.19916064,0.7112879999999999,0.68283648,0.19916064,0.7112879999999999,0.0,0.0,0.0,132.3,87.11283648,17.41916064,88.8373425818,0.68283648,0.19916064,0.7112879999999999,86.43,17.22,88.1287314104,129.96
2021-07-11 20:00:00,83.76627296,38.34349628,92.1249813709,0.76627296,0.22349628,0.7982009999999999,83.0,38.12,91.3352856239,133.5,0.76627296,0.22349628,0.7982009999999999,0.76627296,0.22349628,0.7982009999999999,0.0,0.0,0.0,132.37,84.38627296,18.15349628,86.3168146497,0.76627296,0.22349628,0.7982009999999999,83.62,17.93,85.5206951562,130.02
2021-07-11 20:30:00,77.68434496,40.19251728,87.4659699378,0.69434496,0.20251728,0.7232759999999999,76.99,39.99,86.7563265705,133.78,0.69434496,0.20251728,0.7232759999999999,0.69434496,0.20251728,0.7232759999999999,0.0,0.0,0.0,132.57,78.29434496,19.90251728,80.7843713028,0.69434496,0.20251728,0.7232759999999999,77.6,19.7,80.0615388311,130.31
2021-07-11 21:00:00,76.59601344,40.96925392,86.8644290931,0.54601344,0.15925392,0.5687639999999999,76.05,40.81,86.3079289521,134.14,0.54601344,0.15925392,0.5687639999999999,0.54601344,0.15925392,0.5687639999999999,0.0,0.0,0.0,132.82,77.21601344,20.61925392,79.9216263835,0.54601344,0.15925392,0.5687639999999999,76.67,20.46,79.3530119151,130.64
2021-07-11 21:30:00,76.09965984,41.05573412,86.4680954566,0.49965984,0.14573412,0.520479,75.6,40.91,85.9592234725,134.32,0.49965984,0.14573412,0.520479,0.49965984,0.14573412,0.520479,0.0,0.0,0.0,132.96,76.68965984,20.67573412,79.4278912459,0.49965984,0.14573412,0.520479,76.19,20.53,78.9075218214,130.89
2021-07-11 22:00:00,74.29902048,41.82554764,85.2626581786,0.49902048,0.14554764,0.519813,73.8,41.68,84.7564888371,134.32,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,132.96,74.89902048,21.35554764,77.8840335619,0.49902048,0.14554764,0.519813,74.4,21.21,77.3642301067,131.0
2021-07-11 22:30:00,73.5587008,42.1354544,84.7719233053,0.4987008,0.14545439999999998,0.51948,73.06,41.99,84.2669787046,134.66,0.4987008,0.14545439999999998,0.51948,0.4987008,0.14545439999999998,0.51948,0.0,0.0,0.0,133.21,74.1487008,21.5854544,77.226690153,0.4987008,0.14545439999999998,0.51948,73.65,21.44,76.7072102217,131.37
2021-07-11 23:00:00,70.75902048,43.20554764,82.9069256827,0.49902048,0.14554764,0.519813,70.26,43.06,82.4052862382,134.91,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,133.39,71.34902048,22.51554764,74.8173282668,0.49902048,0.14554764,0.519813,70.85,22.37,74.2976406086,131.58
2021-07-11 23:30:00,70.15381568,43.25694624,82.4179668062,0.50381568,0.14694624,0.5248079999999999,69.65,43.11,81.912115099,135.43,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,133.77,70.73381568,22.52694624,74.2343315963,0.50381568,0.14694624,0.5248079999999999,70.23,22.38,73.709682539,132.07
2021-07-12 00:00:00,67.33355616,43.98270388,80.4256552709,0.28355616,0.08270388000000001,0.295371,67.05,43.9,80.1430751843,135.51,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,133.81,67.91355616,23.22270388,71.7742647876,0.28355616,0.08270388000000001,0.295371,67.63,23.14,71.4792032692,132.13
2021-07-12 00:30:00,63.7833264,44.4297202,77.732314797,0.27332639999999997,0.07972019999999999,0.284715,63.51,44.35,77.4625238422,135.69,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.96,64.3233264,23.5997202,68.5159624663,0.27332639999999997,0.07972019999999999,0.284715,64.05,23.52,68.2319052936,132.31
2021-07-12 01:00:00,61.30717248,44.79125864,75.9264528873,0.34717248,0.10125864,0.36163799999999996,60.96,44.69,75.586491518,135.85,0.34717248,0.10125864,0.36163799999999996,0.34717248,0.10125864,0.36163799999999996,0.0,0.0,0.0,134.08,61.85717248,23.90125864,66.3142514984,0.34717248,0.10125864,0.36163799999999996,61.51,23.8,65.9539240682,132.48
2021-07-12 01:30:00,59.7833264,44.9597202,74.8025571482,0.27332639999999997,0.07972019999999999,0.284715,59.51,44.88,74.5362629865,136.03,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.2,60.3333264,24.0197202,64.9388730498,0.27332639999999997,0.07972019999999999,0.284715,60.06,23.94,64.6554498863,132.76
2021-07-12 02:00:00,58.63364608,45.37981344,74.1433201339,0.27364608,0.07981344,0.28504799999999997,58.36,45.3,73.878140204,136.17,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.3,59.17364608,24.39981344,64.0068065623,0.27364608,0.07981344,0.28504799999999997,58.9,24.32,63.7234054332,132.9
2021-07-12 02:30:00,57.80780192,45.69102556,73.6845423379,0.27780192,0.08102556,0.289377,57.53,45.61,73.4164354896,136.25,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.37,58.34780192,24.70102556,63.3609237039,0.27780192,0.08102556,0.289377,58.07,24.62,63.0735229712,132.9
2021-07-12 03:00:00,57.0333264,45.8597202,73.1841120536,0.27332639999999997,0.07972019999999999,0.284715,56.76,45.78,72.9212314762,136.33,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.42,57.5733264,24.8497202,62.707228505,0.27332639999999997,0.07972019999999999,0.284715,57.3,24.77,62.4246978367,133.04
2021-07-12 03:30:00,56.46780192,45.88102556,72.7576879794,0.27780192,0.08102556,0.289377,56.19,45.8,72.4910760025,136.5,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.54,57.00780192,24.82102556,62.176947413,0.27780192,0.08102556,0.289377,56.73,24.74,61.8899062853,133.2
2021-07-12 04:00:00,56.14300672,45.84962696,72.4860365583,0.27300672,0.07962696,0.28438199999999997,55.87,45.77,72.2243020042,136.61,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,134.6,56.673006720000004,24.80962696,61.8655581126,0.27300672,0.07962696,0.28438199999999997,56.4,24.73,61.5835440682,133.3
2021-07-12 04:30:00,56.37780192,45.50102556,72.4486016176,0.27780192,0.08102556,0.289377,56.1,45.42,72.1816209294,136.44,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.47,56.91780192,24.48102556,61.9593155859,0.27780192,0.08102556,0.289377,56.64,24.4,61.6721136333,133.11
2021-07-12 05:00:00,55.87364608,45.36981344,71.9741918875,0.27364608,0.07981344,0.28504799999999997,55.6,45.29,71.7115339398,136.44,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.47,56.41364608,24.37981344,61.4562833843,0.27364608,0.07981344,0.28504799999999997,56.14,24.3,61.1734386805,133.11
2021-07-12 05:30:00,57.0504992,44.9076456,72.6047938659,0.30049919999999997,0.08764559999999999,0.31302,56.75,44.82,72.314555243,136.33,0.30049919999999997,0.08764559999999999,0.31302,0.30049919999999997,0.08764559999999999,0.31302,0.0,0.0,0.0,134.42,57.5904992,23.9176456,62.3595972498,0.30049919999999997,0.08764559999999999,0.31302,57.29,23.83,62.0484729869,133.0
2021-07-12 06:00:00,58.48146816,44.33834488,73.3891745753,0.37146816,0.10834488,0.38694599999999996,58.11,44.23,73.0278371582,136.39,0.37146816,0.10834488,0.38694599999999996,0.37146816,0.10834488,0.38694599999999996,0.0,0.0,0.0,134.46,59.04146816,23.43834488,63.5236253153,0.37146816,0.10834488,0.38694599999999996,58.67,23.33,63.1384019437,133.0
2021-07-12 06:30:00,64.73985952,41.01079236,76.6363784417,0.61985952,0.18079236,0.645687,64.12,40.83,76.0162041936,136.15,0.61985952,0.18079236,0.645687,0.61985952,0.18079236,0.645687,0.0,0.0,0.0,134.3,65.31985952,20.50079236,68.4614237005,0.61985952,0.18079236,0.645687,64.7,20.32,67.8158712987,132.83
2021-07-12 07:00:00,70.67308608,39.21298344,80.8229123846,0.8330860800000001,0.24298344,0.867798,69.84,38.97,79.9767872573,134.65,0.8330860800000001,0.24298344,0.867798,0.8330860800000001,0.24298344,0.867798,0.0,0.0,0.0,133.31,71.27308608,18.95298344,73.7500398688,0.8330860800000001,0.24298344,0.867798,70.44,18.71,72.8824924107,131.46
2021-07-12 07:30:00,78.0164528,36.6477154,86.1952548087,0.7464527999999999,0.2177154,0.777555,77.27,36.43,85.4271490804,133.91,0.7464527999999999,0.2177154,0.777555,0.7464527999999999,0.2177154,0.777555,0.0,0.0,0.0,132.81,78.6464528,16.6777154,80.3953402194,0.7464527999999999,0.2177154,0.777555,77.9,16.46,79.6199824165,130.71
2021-07-12 08:00:00,85.10478432,34.08097876,91.6751734517,0.89478432,0.26097876000000003,0.932067,84.21,33.82,90.7475426665,132.85,0.89478432,0.26097876000000003,0.932067,0.89478432,0.26097876000000003,0.932067,0.0,0.0,0.0,132.11,85.70478432,14.31097876,86.8913929478,0.89478432,0.26097876000000003,0.932067,84.81,14.05,85.9659153386,129.61
2021-07-12 08:30:00,89.65912992,32.52682956,95.3769061106,0.9491299200000001,0.27682956000000003,0.9886769999999999,88.71,32.25,94.3902886954,133.66,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.0,0.0,0.0,132.66,90.21912992,12.626829560000001,91.0984534899,0.9491299200000001,0.27682956000000003,0.9886769999999999,89.27,12.35,90.1202274742,130.38
2021-07-12 09:00:00,91.42254624,31.31365932,96.6365728956,1.21254624,0.35365932,1.263069,90.21,30.96,95.3748693315,134.3,1.21254624,0.35365932,1.263069,1.21254624,0.35365932,1.263069,0.0,0.0,0.0,133.12,91.99254624,11.58365932,92.71898256,1.21254624,0.35365932,1.263069,90.78,11.23,91.4719700236,130.99
2021-07-12 09:30:00,93.772176,30.711468,98.6732753003,1.822176,0.5314679999999999,1.8981,91.95,30.18,96.7762104032,133.75,1.822176,0.5314679999999999,1.8981,1.822176,0.5314679999999999,1.8981,0.0,0.0,0.0,132.76,94.322176,10.981468,94.9592835104,1.822176,0.5314679999999999,1.8981,92.5,10.45,93.0884122756,130.45
2021-07-12 10:00:00,93.57388352,30.53654936,98.4304451063,2.59388352,0.7565493600000001,2.701962,90.98,29.78,95.7298741251,133.75,2.59388352,0.7565493600000001,2.701962,2.59388352,0.7565493600000001,2.701962,0.0,0.0,0.0,132.78,94.13388352,10.85654936,94.7578634761,2.59388352,0.7565493600000001,2.701962,91.54,10.1,92.0955026046,130.45
2021-07-12 10:30:00,92.54280288,30.80790084,97.5361323769,4.31280288,1.25790084,4.492503,88.23,29.55,93.0469526637,133.68,4.31280288,1.25790084,4.492503,4.31280288,1.25790084,4.492503,0.0,0.0,0.0,132.73,93.07280288,11.14790084,93.7380516603,4.31280288,1.25790084,4.492503,88.76,9.89,89.3092923497,130.37
2021-07-12 11:00:00,92.31693824,30.37494032,97.1856681072,4.81693824,1.4049403200000001,5.017644,87.5,28.97,92.1710957947,133.68,4.81693824,1.4049403200000001,5.017644,4.81693824,1.4049403200000001,5.017644,0.0,0.0,0.0,132.73,92.84693824,10.77494032,93.4700662214,4.81693824,1.4049403200000001,5.017644,88.03,9.37,88.5272715043,130.37
2021-07-12 11:30:00,91.94766688,29.41890284,96.5393458077,5.44766688,1.58890284,5.674653,86.5,27.83,90.8667095255,133.2,5.44766688,1.58890284,5.674653,5.44766688,1.58890284,5.674653,0.0,0.0,0.0,132.43,92.46766688,9.87890284,92.9938822695,5.44766688,1.58890284,5.674653,87.02,8.29,87.4139834351,129.89
2021-07-12 12:00:00,91.1746992,29.3676206,95.7876970906,6.0946992,1.7776206,6.348645,85.08,27.59,89.4416821175,133.2,6.0946992,1.7776206,6.348645,6.0946992,1.7776206,6.348645,0.0,0.0,0.0,132.43,91.7146992,9.6976206,92.2259719095,6.0946992,1.7776206,6.348645,85.62,7.92,85.9855266891,129.89
2021-07-12 12:30:00,93.40135328,29.24372804,97.8724089017,5.36135328,1.56372804,5.584743,88.04,27.68,92.2888075554,133.64,5.36135328,1.56372804,5.584743,5.36135328,1.56372804,5.584743,0.0,0.0,0.0,132.65,93.94135328,9.63372804,94.434032912,5.36135328,1.56372804,5.584743,88.58,8.07,88.9468453628,130.21
2021-07-12 13:00:00,95.35507008,28.77314544,99.6016229209,4.84507008,1.41314544,5.046948,90.51,27.36,94.5549030987,133.64,4.84507008,1.41314544,5.046948,4.84507008,1.41314544,5.046948,0.0,0.0,0.0,132.65,95.90507008,9.22314544,96.3475421527,4.84507008,1.41314544,5.046948,91.06,7.8100000000000005,91.3943089038,130.21
2021-07-12 13:30:00,95.24244256,29.03612908,99.5701745341,4.99244256,1.45612908,5.200461,90.25,27.58,94.3701165624,133.49,4.99244256,1.45612908,5.200461,4.99244256,1.45612908,5.200461,0.0,0.0,0.0,132.48,95.79244256,9.45612908,96.2580408526,4.99244256,1.45612908,5.200461,90.8,8.0,91.151741618,130.02
2021-07-12 14:00:00,95.09434112,29.54251616,99.5775776674,4.53434112,1.32251616,4.723272,90.56,28.22,94.8550578514,133.66,4.53434112,1.32251616,4.723272,4.53434112,1.32251616,4.723272,0.0,0.0,0.0,132.56,95.63434112,9.91251616,96.1466857363,4.53434112,1.32251616,4.723272,91.1,8.59,91.5040878868,130.18
2021-07-12 14:30:00,95.42224384,29.26107112,99.8078899815,3.91224384,1.1410711199999999,4.075254,91.51,28.12,95.733037662,133.63,3.91224384,1.1410711199999999,4.075254,3.91224384,1.1410711199999999,4.075254,0.0,0.0,0.0,132.52,95.97224384,9.68107112,96.4592905101,3.91224384,1.1410711199999999,4.075254,92.06,8.54,92.4552605318,130.15
2021-07-12 15:00:00,95.35326304,29.16720172,99.7144444328,3.69326304,1.07720172,3.847149,91.66,28.09,95.8676363535,133.63,3.69326304,1.07720172,3.847149,3.69326304,1.07720172,3.847149,0.0,0.0,0.0,132.52,95.91326304,9.57720172,96.3902319728,3.69326304,1.07720172,3.847149,92.22,8.5,92.6108978469,130.15
2021-07-12 15:30:00,95.84770048,29.67016264,100.334940267,1.81770048,0.53016264,1.893438,94.03,29.14,98.4417619712,133.63,1.81770048,0.53016264,1.893438,1.81770048,0.53016264,1.893438,0.0,0.0,0.0,132.52,96.39770048,10.01016264,96.9160462148,1.81770048,0.53016264,1.893438,94.58,9.48,95.0539152271,130.15
2021-07-12 16:00:00,97.0010176,29.4027968,101.3593699423,1.3810175999999998,0.40279679999999995,1.43856,95.62,29.0,99.9208907086,133.95,1.3810175999999998,0.40279679999999995,1.43856,1.3810175999999998,0.40279679999999995,1.43856,0.0,0.0,0.0,132.73,97.5710176,9.7127968,98.0532605127,1.3810175999999998,0.40279679999999995,1.43856,96.19,9.31,96.6394960666,130.51
2021-07-12 16:30:00,97.45878912,30.38923016,102.0868301323,2.08878912,0.60923016,2.175822,95.37,29.78,99.9113872389,133.95,2.08878912,0.60923016,2.175822,2.08878912,0.60923016,2.175822,0.0,0.0,0.0,132.73,98.02878912,10.67923016,98.6087696564,2.08878912,0.60923016,2.175822,95.94,10.07,96.467033229,130.51
2021-07-12 17:00:00,98.80497312,30.70561716,103.4662149613,1.90497312,0.55561716,1.984347,96.9,30.15,101.4821782383,134.1,1.90497312,0.55561716,1.984347,1.90497312,0.55561716,1.984347,0.0,0.0,0.0,132.81,99.38497312,10.90561716,99.9815251319,1.90497312,0.55561716,1.984347,97.48,10.35,98.0279189823,130.63
2021-07-12 17:30:00,100.41248608,30.53780844,104.9534425595,1.4324860799999999,0.41780844,1.492173,98.98,30.12,103.4613686358,134.35,1.4324860799999999,0.41780844,1.492173,1.4324860799999999,0.41780844,1.492173,0.0,0.0,0.0,132.97,101.00248608,10.72780844,101.5706063203,1.4324860799999999,0.41780844,1.492173,99.57,10.31,100.1023526197,130.89
2021-07-12 18:00:00,100.37487392,31.33142156,105.1511925345,1.20487392,0.35142156,1.255077,99.17,30.98,103.896339204,134.35,1.20487392,0.35142156,1.255077,1.20487392,0.35142156,1.255077,0.0,0.0,0.0,132.99,100.96487392,11.48142156,101.6155933246,1.20487392,0.35142156,1.255077,99.76,11.13,100.3789544676,130.89
2021-07-12 18:30:00,98.43008864,32.68044252,103.7135173108,1.27008864,0.37044252,1.3230089999999999,97.16,32.31,102.3914141908,134.59,1.27008864,0.37044252,1.3230089999999999,1.27008864,0.37044252,1.3230089999999999,0.0,0.0,0.0,133.11,98.99008864,12.80044252,99.8142724146,1.27008864,0.37044252,1.3230089999999999,97.72,12.43,98.5073768811,131.15
2021-07-12 19:00:00,96.72826048,33.20699264,102.2695494059,1.2582604800000001,0.36699264,1.3106879999999999,95.47,32.84,100.9603214139,134.73,1.2582604800000001,0.36699264,1.3106879999999999,1.2582604800000001,0.36699264,1.3106879999999999,0.0,0.0,0.0,133.22,97.29826048,13.26699264,98.1985976791,1.2582604800000001,0.36699264,1.3106879999999999,96.04,12.9,96.9024850043,131.29
2021-07-12 19:30:00,94.3817472,33.4867596,100.1462793769,1.0517472,0.30675959999999997,1.09557,93.33,33.18,99.0525178882,134.95,1.0517472,0.30675959999999997,1.09557,1.0517472,0.30675959999999997,1.09557,0.0,0.0,0.0,133.36,94.9417472,13.7967596,95.9389698551,1.0517472,0.30675959999999997,1.09557,93.89,13.49,94.8541627974,131.64
2021-07-12 20:00:00,92.16755168,34.39386924,98.37578881,0.7675516800000001,0.22386924,0.7995329999999999,91.4,34.17,97.578424357,134.01,0.7675516800000001,0.22386924,0.7995329999999999,0.7675516800000001,0.22386924,0.7995329999999999,0.0,0.0,0.0,132.75,92.72755168,14.64386924,93.8767369847,0.7675516800000001,0.22386924,0.7995329999999999,91.96,14.42,93.0837150097,130.74
2021-07-12 20:30:00,90.74573376,34.98750568,97.2569470493,0.50573376,0.14750568,0.526806,90.24,34.84,96.7320174503,134.55,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,133.09,91.28573376,15.14750568,92.5339511554,0.50573376,0.14750568,0.526806,90.78,15.0,92.01091457,131.2
2021-07-12 21:00:00,88.60909056,35.64181808,95.5086913632,0.34909056,0.10181808,0.36363599999999996,88.26,35.54,95.1468296897,134.55,0.34909056,0.10181808,0.36363599999999996,0.34909056,0.10181808,0.36363599999999996,0.0,0.0,0.0,133.09,89.17909056,15.70181808,90.5508546847,0.34909056,0.10181808,0.36363599999999996,88.83,15.6,90.1894056971,131.2
2021-07-12 21:30:00,87.19104864,36.45072252,94.5036196935,0.31104864,0.09072252,0.324009,86.88,36.36,94.1816542645,135.31,0.31104864,0.09072252,0.324009,0.31104864,0.09072252,0.324009,0.0,0.0,0.0,133.63,87.72104864,16.36072252,89.2337134489,0.31104864,0.09072252,0.324009,87.41,16.27,88.9113097418,131.95
2021-07-12 22:00:00,84.76657312,37.25941716,92.5939311489,0.30657312000000003,0.08941716,0.319347,84.46,37.17,92.2773021929,135.31,0.30657312000000003,0.08941716,0.319347,0.30657312000000003,0.08941716,0.319347,0.0,0.0,0.0,133.63,85.30657312,17.31941716,87.0469622,0.30657312000000003,0.08941716,0.319347,85.0,17.23,86.7287316868,131.95
2021-07-12 22:30:00,80.73081888,38.22773884,89.324269568,0.30081888,0.08773884,0.313353,80.43,38.14,89.0148555018,135.02,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,133.43,81.25081888,18.21773884,83.268130621,0.30081888,0.08773884,0.313353,80.95,18.13,82.9554060927,131.61
2021-07-12 23:00:00,75.92844128,39.81121204,85.7324955854,0.27844128,0.08121204,0.290043,75.65,39.73,85.4482030238,135.02,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.43,76.42844128,19.56121204,78.8919999301,0.27844128,0.08121204,0.290043,76.15,19.48,78.602117656,131.61
2021-07-12 23:30:00,70.81748224,41.38093232,82.0213225356,0.27748224,0.08093232,0.28904399999999997,70.54,41.3,81.7409420058,135.91,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.03,71.29748224,20.93093232,74.3063584194,0.27748224,0.08093232,0.28904399999999997,71.02,20.85,74.0173148662,132.5
2021-07-13 00:00:00,66.82195776,42.47223768,79.1774274173,0.28195776,0.08223768000000001,0.29370599999999997,66.54,42.39,78.8953972041,136.46,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,134.43,67.31195776,21.88223768,70.77946018,0.28195776,0.08223768000000001,0.29370599999999997,67.03,21.8,70.4858914961,133.05
2021-07-13 00:30:00,63.92748224,42.42093232,76.721955687,0.27748224,0.08093232,0.28904399999999997,63.65,42.34,76.4460469874,137.0,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.78,64.44748224,21.98093232,68.0928729951,0.27748224,0.08093232,0.28904399999999997,64.17,21.9,67.8041215561,133.58
2021-07-13 01:00:00,62.15227744,42.61233092,75.3572580274,0.28227744,0.08233092,0.294039,61.87,42.53,75.0779448307,135.72,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.92,62.70227744,22.06233092,66.4704599186,0.28227744,0.08233092,0.294039,62.42,21.98,66.1768600041,132.43
2021-07-13 01:30:00,60.89780192,42.79102556,74.4285842077,0.27780192,0.08102556,0.289377,60.62,42.71,74.1547604676,134.96,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.4,61.42780192,22.24102556,65.3302232254,0.27780192,0.08102556,0.289377,61.15,22.16,65.0414337173,131.66
2021-07-13 02:00:00,60.24195776,43.12223768,74.0852269841,0.28195776,0.08223768000000001,0.29370599999999997,59.96,43.04,73.8081513114,134.87,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,133.34,60.79195776,22.56223768,64.8437868837,0.28195776,0.08223768000000001,0.29370599999999997,60.51,22.48,64.5508365554,131.54
2021-07-13 02:30:00,60.55300672,43.19962696,74.3832937716,0.27300672,0.07962696,0.28438199999999997,60.28,43.12,74.1148622073,135.01,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,133.45,61.09300672,22.62962696,65.1494856959,0.27300672,0.07962696,0.28438199999999997,60.82,22.55,64.8658222795,131.72
2021-07-13 03:00:00,59.45748224,43.12093232,73.4479883895,0.27748224,0.08093232,0.28904399999999997,59.18,43.04,73.175911337,135.01,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.45,59.99748224,22.54093232,64.0920549288,0.27748224,0.08093232,0.28904399999999997,59.72,22.46,63.8038400098,131.72
2021-07-13 03:30:00,59.09195776,43.20223768,73.20036074,0.28195776,0.08223768000000001,0.29370599999999997,58.81,43.12,72.9242792217,135.01,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,133.45,59.62195776,22.55223768,63.7446568075,0.28195776,0.08223768000000001,0.29370599999999997,59.34,22.47,63.4518439448,131.72
2021-07-13 04:00:00,58.82780192,43.61102556,73.2299926883,0.27780192,0.08102556,0.289377,58.55,43.53,72.9586417088,135.14,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.56,59.36780192,22.86102556,63.6173120657,0.27780192,0.08102556,0.289377,59.09,22.78,63.3289546732,131.88
2021-07-13 04:30:00,58.88748224,43.24093232,73.0582903747,0.27748224,0.08093232,0.28904399999999997,58.61,43.16,72.7867961927,135.55,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.85,59.41748224,22.50093232,63.5352591166,0.27748224,0.08093232,0.28904399999999997,59.14,22.42,63.2471027004,132.3
2021-07-13 05:00:00,58.49748224,43.31093232,72.7859346773,0.27748224,0.08093232,0.28904399999999997,58.22,43.23,72.5148350339,135.42,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.76,59.02748224,22.54093232,63.1849451171,0.27748224,0.08093232,0.28904399999999997,58.75,22.46,62.8968528624,132.18
2021-07-13 05:30:00,59.71387584,42.78279712,73.4582513898,0.28387584,0.08279712,0.29570399999999997,59.43,42.7,73.1793338313,135.61,0.28387584,0.08279712,0.29570399999999997,0.28387584,0.08279712,0.29570399999999997,0.0,0.0,0.0,133.89,60.25387584,22.01279712,64.1489890083,0.28387584,0.08279712,0.29570399999999997,59.97,21.93,63.853941147,132.37
2021-07-13 06:00:00,61.77900064,42.22470852,74.8302808339,0.35900064,0.10470852,0.373959,61.42,42.12,74.4749004699,135.61,0.35900064,0.10470852,0.373959,0.35900064,0.10470852,0.373959,0.0,0.0,0.0,133.89,62.33900064,21.46470852,65.930908629,0.35900064,0.10470852,0.373959,61.98,21.36,65.5573794473,132.31
2021-07-13 06:30:00,68.83252704,39.07615372,79.150884823,0.43252704000000003,0.12615372,0.450549,68.4,38.95,78.7125307686,135.5,0.43252704000000003,0.12615372,0.450549,0.43252704000000003,0.12615372,0.450549,0.0,0.0,0.0,133.83,69.44252704,18.64615372,71.9023199226,0.43252704000000003,0.12615372,0.450549,69.01,18.52,71.4518754128,132.22
2021-07-13 07:00:00,75.67432512,36.94167816,84.2098038689,0.55432512,0.16167816000000002,0.577422,75.12,36.78,83.6407962659,134.36,0.55432512,0.16167816000000002,0.577422,0.55432512,0.16167816000000002,0.577422,0.0,0.0,0.0,133.05,76.28432512,16.71167816,78.0933956615,0.55432512,0.16167816000000002,0.577422,75.73,16.55,77.5173232252,131.06
2021-07-13 07:30:00,84.01615328,33.785128040000004,90.5546734777,0.56615328,0.16512804,0.589743,83.45,33.62,89.9678103546,133.66,0.56615328,0.16512804,0.589743,0.56615328,0.16512804,0.589743,0.0,0.0,0.0,132.62,84.66615328,13.91512804,85.802029694,0.56615328,0.16512804,0.589743,84.1,13.75,85.2166210313,130.37
2021-07-13 08:00:00,89.50394528,31.65573404,94.9370408128,0.7739452800000001,0.22573404,0.8061929999999999,88.73,31.43,94.1321294777,132.39,0.7739452800000001,0.22573404,0.8061929999999999,0.7739452800000001,0.22573404,0.8061929999999999,0.0,0.0,0.0,131.78,90.08394528,12.07573404,90.889716414,0.7739452800000001,0.22573404,0.8061929999999999,89.31,11.85,90.0927222366,129.12
2021-07-13 08:30:00,92.23120704,30.29076872,97.0779389033,1.7512070400000002,0.5107687200000001,1.824174,90.48,29.78,95.2548098523,133.46,1.7512070400000002,0.5107687200000001,1.824174,1.7512070400000002,0.5107687200000001,1.824174,0.0,0.0,0.0,132.48,92.78120704,10.63076872,93.388252063,1.7512070400000002,0.5107687200000001,1.824174,91.03,10.12,91.5908035777,130.15
2021-07-13 09:00:00,93.71687104,29.02867072,98.1097122679,2.08687104,0.60867072,2.1738239999999998,91.63,28.42,95.9361938999,133.56,2.08687104,0.60867072,2.1738239999999998,2.08687104,0.60867072,2.1738239999999998,0.0,0.0,0.0,132.58,94.26687104,9.44867072,94.7392228913,2.08687104,0.60867072,2.1738239999999998,92.18,8.84,92.602904922,130.24
2021-07-13 09:30:00,94.53321312,28.67843716,98.7875555965,3.66321312,1.06843716,3.8158469999999998,90.87,27.61,94.9719379606,133.26,3.66321312,1.06843716,3.8158469999999998,3.66321312,1.06843716,3.8158469999999998,0.0,0.0,0.0,132.4,95.08321312,9.12843716,95.5203945878,3.66321312,1.06843716,3.8158469999999998,91.42,8.06,91.7746152267,129.95
2021-07-13 10:00:00,96.14378368,28.18902024,100.1910574972,2.53378368,0.73902024,2.639358,93.61,27.45,97.5517021891,133.2,2.53378368,0.73902024,2.639358,2.53378368,0.73902024,2.639358,0.0,0.0,0.0,132.44,96.70378368,8.39902024,97.067838747,2.53378368,0.73902024,2.639358,94.17,7.66,94.4810271959,129.95
2021-07-13 10:30:00,95.94362272,28.15563996,99.9895934695,3.65362272,1.06563996,3.805857,92.29,27.09,96.1837418694,134.09,3.65362272,1.06563996,3.805857,3.65362272,1.06563996,3.805857,0.0,0.0,0.0,133.03,96.49362272,8.30563996,96.8504149747,3.65362272,1.06563996,3.805857,92.84,7.24,93.1218728334,130.79
2021-07-13 11:00:00,95.162064,27.476852,99.0494614855,3.932064,1.146852,4.0959,91.23,26.33,94.9535770785,134.2,3.932064,1.146852,4.0959,3.932064,1.146852,4.0959,0.0,0.0,0.0,133.1,95.70206400000001,7.746852,96.0150965722,3.932064,1.146852,4.0959,91.77,6.6,92.0070263621,130.88
2021-07-13 11:30:00,95.21699872,27.43745796,99.0913262831,4.27699872,1.24745796,4.455207,90.94,26.19,94.6361437295,133.64,4.27699872,1.24745796,4.455207,4.27699872,1.24745796,4.455207,0.0,0.0,0.0,132.71,95.76699872,7.77745796,96.0822923132,4.27699872,1.24745796,4.455207,91.49,6.53,91.7227398195,130.32
2021-07-13 12:00:00,97.50119616,26.66034888,101.0804504097,2.64119616,0.77034888,2.751246,94.86,25.89,98.3296074435,133.64,2.64119616,0.77034888,2.751246,2.64119616,0.77034888,2.751246,0.0,0.0,0.0,132.71,98.05119616,7.06034888,98.3050639322,2.64119616,0.77034888,2.751246,95.41,6.29,95.6171124852,130.32
2021-07-13 12:30:00,98.7998576,26.250791800000002,102.2277649756,2.5398576,0.7407918,2.645685,96.26,25.51,99.5828685066,133.36,2.5398576,0.7407918,2.645685,2.5398576,0.7407918,2.645685,0.0,0.0,0.0,132.47,99.3698576,6.6607918,99.5928448577,2.5398576,0.7407918,2.645685,96.83,5.92,97.0107999142,129.99
2021-07-13 13:00:00,96.23208352,27.52102436,100.0900628455,4.39208352,1.28102436,4.575087,91.84,26.24,95.5150417474,133.36,4.39208352,1.28102436,4.575087,4.39208352,1.28102436,4.575087,0.0,0.0,0.0,132.47,96.75208352,7.82102436,97.0676778722,4.39208352,1.28102436,4.575087,92.36,6.54,92.5912587667,129.99
2021-07-13 13:30:00,93.60719776,27.98918268,97.7021075493,5.03719776,1.46918268,5.247081,88.57,26.52,92.4551529121,133.86,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,132.79,94.13719776,8.20918268,94.4944584744,5.03719776,1.46918268,5.247081,89.1,6.74,89.3545611595,130.48
2021-07-13 14:00:00,92.93390048,28.44738764,97.1903478848,5.61390048,1.63738764,5.847813,87.32,26.81,91.3430812925,134.15,5.61390048,1.63738764,5.847813,5.61390048,1.63738764,5.847813,0.0,0.0,0.0,132.94,93.48390048,8.62738764,93.8811560775,5.61390048,1.63738764,5.847813,87.87,6.99,88.1475864672,130.72
2021-07-13 14:30:00,93.03110304,28.07657172,97.1755113822,5.85110304,1.70657172,6.094899,87.18,26.37,91.0808942644,134.41,5.85110304,1.70657172,6.094899,5.85110304,1.70657172,6.094899,0.0,0.0,0.0,133.06,93.55110304,8.21657172,93.9112396406,5.85110304,1.70657172,6.094899,87.7,6.51,87.9412878004,130.96
2021-07-13 15:00:00,93.53689888,28.14992884,97.6809599962,4.2168988800000005,1.22992884,4.392603,89.32,26.92,93.2885244818,134.41,4.2168988800000005,1.22992884,4.392603,4.2168988800000005,1.22992884,4.392603,0.0,0.0,0.0,133.06,94.08689888,8.25992884,94.4487742922,4.2168988800000005,1.22992884,4.392603,89.87,7.03,90.1445383814,130.96
2021-07-13 15:30:00,91.87191296,29.20389128,96.4018446754,5.12191296,1.49389128,5.335326,86.75,27.71,91.0681426186,134.7,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,133.25,92.41191296,9.29389128,92.8780817634,5.12191296,1.49389128,5.335326,87.29,7.8,87.6378006342,131.31
2021-07-13 16:00:00,93.18358304,28.94396172,97.5752687325,3.37358304,0.98396172,3.5141489999999997,89.81,27.96,94.0616696641,134.7,3.37358304,0.98396172,3.5141489999999997,3.37358304,0.98396172,3.5141489999999997,0.0,0.0,0.0,133.25,93.71358304,9.10396172,94.154754342,3.37358304,0.98396172,3.5141489999999997,90.34,8.12,90.7041895394,131.31
2021-07-13 16:30:00,93.44934592,29.93939256,98.1282195892,4.72934592,1.3793925599999999,4.9264019999999995,88.72,28.56,93.2036050805,134.44,4.72934592,1.3793925599999999,4.9264019999999995,4.72934592,1.3793925599999999,4.9264019999999995,0.0,0.0,0.0,133.01,93.99934592,10.03939256,94.5339433027,4.72934592,1.3793925599999999,4.9264019999999995,89.27,8.66,89.6890656658,130.97
2021-07-13 17:00:00,95.6660496,30.3575978,100.3672097363,4.3460496,1.2675977999999999,4.527135,91.32,29.09,95.8413819809,134.66,4.3460496,1.2675977999999999,4.527135,4.3460496,1.2675977999999999,4.527135,0.0,0.0,0.0,133.16,96.2160496,10.347597799999999,96.7708684515,4.3460496,1.2675977999999999,4.527135,91.87,9.08,92.3176218281,131.2
2021-07-13 17:30:00,96.17840768,30.90995224,101.0233203342,3.90840768,1.13995224,4.071258,92.27,29.77,96.9536270595,135.01,3.90840768,1.13995224,4.071258,3.90840768,1.13995224,4.071258,0.0,0.0,0.0,133.35,96.73840768,11.05995224,97.3685886927,3.90840768,1.13995224,4.071258,92.83,9.92,93.3585309439,131.53
2021-07-13 18:00:00,96.62561216,31.18913688,101.5345812254,2.22561216,0.64913688,2.318346,94.4,30.54,99.2171940744,134.48,2.22561216,0.64913688,2.318346,2.22561216,0.64913688,2.318346,0.0,0.0,0.0,132.99,97.18561216,11.34913688,97.8460327189,2.22561216,0.64913688,2.318346,94.96,10.7,95.5609313475,131.02
2021-07-13 18:30:00,96.2649424,31.4743582,101.2796838432,2.6549424,0.7743582,2.765565,93.61,30.7,98.515593182,134.48,2.6549424,0.7743582,2.765565,2.6549424,0.7743582,2.765565,0.0,0.0,0.0,132.97,96.8349424,11.6343582,97.5313506537,2.6549424,0.7743582,2.765565,94.18,10.86,94.8040716425,131.02
2021-07-13 19:00:00,96.01111712,31.47365916,101.038239452,1.76111712,0.51365916,1.8344969999999998,94.25,30.96,99.2047584544,134.48,1.76111712,0.51365916,1.8344969999999998,1.76111712,0.51365916,1.8344969999999998,0.0,0.0,0.0,132.97,96.56111712,11.60365916,97.2558185682,1.76111712,0.51365916,1.8344969999999998,94.8,11.09,95.446467195,131.02
2021-07-13 19:30:00,94.97009888,32.00752884,100.2187686201,1.02009888,0.29752884,1.062603,93.95,31.71,99.157080433,134.57,1.02009888,0.29752884,1.062603,1.02009888,0.29752884,1.062603,0.0,0.0,0.0,133.0,95.54009888,12.09752884,96.3029630802,1.02009888,0.29752884,1.062603,94.52,11.8,95.253715938,131.14
2021-07-13 20:00:00,93.15158752,32.90004636,98.7908462763,0.89158752,0.26004636000000003,0.9287369999999999,92.26,32.64,97.8635642106,134.74,0.89158752,0.26004636000000003,0.9287369999999999,0.89158752,0.26004636000000003,0.9287369999999999,0.0,0.0,0.0,133.12,93.71158752,13.10004636,94.6227924453,0.89158752,0.26004636000000003,0.9287369999999999,92.82,12.84,93.703884658,131.37
2021-07-13 20:30:00,91.85453472,33.45715596,97.7580525254,0.74453472,0.21715596,0.7755569999999999,91.11,33.24,96.98417242,134.4,0.74453472,0.21715596,0.7755569999999999,0.74453472,0.21715596,0.7755569999999999,0.0,0.0,0.0,132.88,92.41453472,13.55715596,93.4036546675,0.74453472,0.21715596,0.7755569999999999,91.67,13.34,92.635546633,131.05
2021-07-13 21:00:00,89.94806144,34.37526792,96.2928491706,0.49806144,0.14526792,0.518814,89.45,34.23,95.7757558049,134.69,0.49806144,0.14526792,0.518814,0.49806144,0.14526792,0.518814,0.0,0.0,0.0,133.08,90.49806144,14.40526792,91.6373879388,0.49806144,0.14526792,0.518814,90.0,14.26,91.1227062811,131.28
2021-07-13 21:30:00,89.07182784,34.93678312,95.678468474,0.33182784,0.09678312,0.34565399999999996,88.74,34.84,95.3342184108,134.89,0.33182784,0.09678312,0.34565399999999996,0.33182784,0.09678312,0.34565399999999996,0.0,0.0,0.0,133.22,89.63182784,14.97678312,90.8744661308,0.33182784,0.09678312,0.34565399999999996,89.3,14.88,90.531234389,131.42
2021-07-13 22:00:00,87.50561408,35.59913744,94.4697363286,0.30561408,0.08913744,0.31834799999999996,87.2,35.51,94.1530673956,134.89,0.30561408,0.08913744,0.31834799999999996,0.30561408,0.08913744,0.31834799999999996,0.0,0.0,0.0,133.22,88.02561408,15.799137439999999,89.4322172263,0.30561408,0.08913744,0.31834799999999996,87.72,15.71,89.115669217,131.42
2021-07-13 22:30:00,83.64474496,36.845967279999996,91.4005944413,0.29474496,0.08596728000000001,0.30702599999999997,83.35,36.76,91.096213423,134.29,0.29474496,0.08596728000000001,0.30702599999999997,0.29474496,0.08596728000000001,0.30702599999999997,0.0,0.0,0.0,132.86,84.16474496,17.01596728,85.867615762,0.29474496,0.08596728000000001,0.30702599999999997,83.87,16.93,85.5616841816,130.79
2021-07-13 23:00:00,78.19364608,38.51981344,87.1666353299,0.27364608,0.07981344,0.28504799999999997,77.92,38.44,86.8859021936,134.35,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,132.92,78.69364608,18.57981344,80.8572779707,0.27364608,0.07981344,0.28504799999999997,78.42,18.5,80.5726156954,130.79
2021-07-13 23:30:00,73.30300672,39.53962696,83.2869311136,0.27300672,0.07962696,0.28438199999999997,73.03,39.46,83.008870008,134.78,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,133.23,73.79300672,19.38962696,76.2978733283,0.27300672,0.07962696,0.28438199999999997,73.52,19.31,76.0135941789,131.26
2021-07-14 00:00:00,69.1833264,40.8297202,80.3330486374,0.27332639999999997,0.07972019999999999,0.284715,68.91,40.75,80.0571708219,135.49,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.7,69.6633264,20.5197202,72.6225719883,0.27332639999999997,0.07972019999999999,0.284715,69.39,20.44,72.3378579998,131.95
2021-07-14 00:30:00,65.69780192,41.93102556,77.9385147513,0.27780192,0.08102556,0.289377,65.42,41.85,77.6607938409,136.08,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.13,66.17780192,21.39102556,69.5491009393,0.27780192,0.08102556,0.289377,65.9,21.31,69.2598447876,132.54
2021-07-14 01:00:00,63.97780192,42.22102556,76.653598336,0.27780192,0.08102556,0.289377,63.7,42.14,76.3771536521,136.86,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.65,64.46780192,21.59102556,67.9872772593,0.27780192,0.08102556,0.289377,64.19,21.51,67.698125528,133.61
2021-07-14 01:30:00,63.16748224,42.30093232,76.0230207745,0.27748224,0.08093232,0.28904399999999997,62.89,42.22,75.7474785059,137.09,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.82,63.67748224,21.84093232,67.3190022879,0.27748224,0.08093232,0.28904399999999997,63.4,21.76,67.0302737575,133.75
2021-07-14 02:00:00,62.71748224,42.26093232,75.6271709049,0.27748224,0.08093232,0.28904399999999997,62.44,42.18,75.3518811975,136.17,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.19,63.25748224,21.66093232,66.8633311189,0.27748224,0.08093232,0.28904399999999997,62.98,21.58,66.5745957554,132.82
2021-07-14 02:30:00,61.91227744,42.40233092,75.0405741266,0.28227744,0.08233092,0.294039,61.63,42.32,74.7612152122,135.23,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.57,62.45227744,21.80233092,66.1485343072,0.28227744,0.08233092,0.294039,62.17,21.72,65.8548957937,131.84
2021-07-14 03:00:00,60.72748224,42.61093232,74.1857038276,0.27748224,0.08093232,0.28904399999999997,60.45,42.53,73.9121329688,135.23,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.57,61.25748224,21.98093232,65.081798654,0.27748224,0.08093232,0.28904399999999997,60.98,21.9,64.793289776,131.84
2021-07-14 03:30:00,60.22227744,42.72233092,73.8371197928,0.28227744,0.08233092,0.294039,59.94,42.64,73.5593175607,135.29,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.64,60.77227744,22.10233092,64.6667050138,0.28227744,0.08233092,0.294039,60.49,22.02,64.3732902686,131.96
2021-07-14 04:00:00,59.80643328,42.98354304,73.6504883483,0.28643328,0.08354304,0.29836799999999997,59.52,42.9,73.3692060745,135.29,0.28643328,0.08354304,0.29836799999999997,0.28643328,0.08354304,0.29836799999999997,0.0,0.0,0.0,133.64,60.32643328,22.31354304,64.3208578556,0.28643328,0.08354304,0.29836799999999997,60.04,22.23,64.0232340639,131.96
2021-07-14 04:30:00,59.90227744,42.81233092,73.6286528554,0.28227744,0.08233092,0.294039,59.62,42.73,73.3511915377,135.41,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.75,60.44227744,22.12233092,64.3635489036,0.28227744,0.08233092,0.294039,60.16,22.04,64.0701740282,132.12
2021-07-14 05:00:00,59.60227744,42.89233092,73.4314886665,0.28227744,0.08233092,0.294039,59.32,42.81,73.1543471025,135.41,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.8,60.12227744,22.15233092,64.0735047407,0.28227744,0.08233092,0.294039,59.84,22.07,63.7801732516,132.22
