Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-14 05:30:00,60.35584384,42.35212112,73.7328288417,0.31584384,0.09212112,0.32900399999999996,60.04,42.26,73.4214491821,135.48,0.31584384,0.09212112,0.32900399999999996,0.31584384,0.09212112,0.32900399999999996,0.0,0.0,0.0,133.84,60.90584384,21.66212112,64.6434010962,0.31584384,0.09212112,0.32900399999999996,60.59,21.57,64.3149516054,132.3
2021-07-14 06:00:00,62.63056896,41.55724928,75.1637754239,0.47056896000000004,0.13724928,0.490176,62.16,41.42,74.6959302774,135.48,0.47056896000000004,0.13724928,0.490176,0.47056896000000004,0.13724928,0.490176,0.0,0.0,0.0,133.84,63.18056896,20.95724928,66.5656862918,0.47056896000000004,0.13724928,0.490176,62.71,20.82,66.0758390034,132.3
2021-07-14 06:30:00,69.17256672,38.76783196,79.2955785748,0.71256672,0.20783196,0.742257,68.46,38.56,78.5725473687,133.61,0.71256672,0.20783196,0.742257,0.71256672,0.20783196,0.742257,0.0,0.0,0.0,132.6,69.76256672,18.58783196,72.1964210494,0.71256672,0.20783196,0.742257,69.05,18.38,71.4543693556,130.43
2021-07-14 07:00:00,75.13840064,36.34953352,83.4689633209,0.95840064,0.27953352,0.9983339999999999,74.18,36.07,82.4846488748,133.61,0.95840064,0.27953352,0.9983339999999999,0.95840064,0.27953352,0.9983339999999999,0.0,0.0,0.0,132.6,75.73840064,16.31953352,77.4766578126,0.95840064,0.27953352,0.9983339999999999,74.78,16.04,76.4809126515,130.43
2021-07-14 07:30:00,82.86876,33.441305,89.3619173028,1.23876,0.361305,1.290375,81.63,33.08,88.0780523172,133.01,1.23876,0.361305,1.290375,1.23876,0.361305,1.290375,0.0,0.0,0.0,132.2,83.43876,13.891305,84.5872036714,1.23876,0.361305,1.290375,82.2,13.53,83.3060676061,129.81
2021-07-14 08:00:00,88.08392384,31.13156112,93.4235074102,2.23392384,0.65156112,2.327004,85.85,30.48,91.1002354552,133.11,2.23392384,0.65156112,2.327004,2.23392384,0.65156112,2.327004,0.0,0.0,0.0,132.29,88.61392384,11.69156112,89.3818779157,2.23392384,0.65156112,2.327004,86.38,11.04,87.0826389127,129.81
2021-07-14 08:30:00,90.85243424,29.42904332,95.4999130788,3.3224342399999998,0.96904332,3.4608689999999998,87.53,28.46,92.0406024535,132.74,3.3224342399999998,0.96904332,3.4608689999999998,3.3224342399999998,0.96904332,3.4608689999999998,0.0,0.0,0.0,132.07,91.39243424,10.10904332,91.9498221486,3.3224342399999998,0.96904332,3.4608689999999998,88.07,9.14,88.5430093232,129.52
2021-07-14 09:00:00,91.75140448,28.90915964,96.1980235511,4.11140448,1.19915964,4.282713,87.64,27.71,91.916340767,132.33,4.11140448,1.19915964,4.282713,4.11140448,1.19915964,4.282713,0.0,0.0,0.0,131.86,93.32140448,9.83915964,93.838657261,4.11140448,1.19915964,4.282713,89.21,8.64,89.6274160065,129.07
2021-07-14 09:30:00,93.11042464,28.33804052,97.3272609147,4.93042464,1.43804052,5.135859,88.18,26.9,92.1917696977,134.11,4.93042464,1.43804052,5.135859,4.93042464,1.43804052,5.135859,0.0,0.0,0.0,133.11,94.94042464,9.04804052,95.3705996001,4.93042464,1.43804052,5.135859,90.01,7.61,90.3311253113,130.78
2021-07-14 10:00:00,93.00429024,28.18375132,97.1808717882,5.46429024,1.59375132,5.691969,87.54,26.59,91.4892326998,134.61,5.46429024,1.59375132,5.691969,5.46429024,1.59375132,5.691969,0.0,0.0,0.0,133.45,94.80429024,8.95375132,95.2261682029,5.46429024,1.59375132,5.691969,89.34,7.36,89.6426527943,131.26
2021-07-14 10:30:00,92.5286752,28.2646136,96.7493881956,6.1186752,1.7846136,6.37362,86.41,26.48,90.3763160347,134.48,6.1186752,1.7846136,6.37362,6.1186752,1.7846136,6.37362,0.0,0.0,0.0,133.33,94.3086752,8.9346136,94.7309534321,6.1186752,1.7846136,6.37362,88.19,7.15,88.4793682166,131.14
2021-07-14 11:00:00,93.69738624,27.39715432,97.6207163108,6.36738624,1.85715432,6.632694,87.33,25.54,90.9880239372,134.97,6.36738624,1.85715432,6.632694,6.36738624,1.85715432,6.632694,0.0,0.0,0.0,133.59,95.50738624,8.15715432,95.855098941,6.36738624,1.85715432,6.632694,89.14,6.3,89.3623500139,131.58
2021-07-14 11:30:00,93.39304032,26.854636759999998,97.1773198628,6.63304032,1.93463676,6.9094169999999995,86.76,24.92,90.2679566624,134.65,6.63304032,1.93463676,6.9094169999999995,6.63304032,1.93463676,6.9094169999999995,0.0,0.0,0.0,133.31,95.18304032,7.63463676,95.4887367338,6.63304032,1.93463676,6.9094169999999995,88.55,5.7,88.733266028,131.2
2021-07-14 12:00:00,94.34697664,26.57995152,98.0196195867,6.37697664,1.85995152,6.642684,87.97,24.72,91.3772362243,134.65,6.37697664,1.85995152,6.642684,6.37697664,1.85995152,6.642684,0.0,0.0,0.0,133.24,96.17697664,7.37995152,96.4597041259,6.37697664,1.85995152,6.642684,89.8,5.52,89.9694970532,131.14
2021-07-14 12:30:00,95.41353088,26.28852984,98.9688267897,5.58353088,1.6285298400000001,5.816178,89.83,24.66,93.1533386412,134.57,5.58353088,1.6285298400000001,5.816178,5.58353088,1.6285298400000001,5.816178,0.0,0.0,0.0,133.17,97.26353088,7.12852984,97.5244091339,5.58353088,1.6285298400000001,5.816178,91.68,5.5,91.8448278348,131.08
2021-07-14 13:00:00,93.99014368,26.77962524,97.7307292359,6.17014368,1.7996252400000001,6.427233,87.82,24.98,91.3036297197,134.39,6.17014368,1.7996252400000001,6.427233,6.17014368,1.7996252400000001,6.427233,0.0,0.0,0.0,133.03,95.79014368,7.52962524,96.0856226628,6.17014368,1.7996252400000001,6.427233,89.62,5.73,89.8029915983,130.89
2021-07-14 13:30:00,92.82835616,26.99785388,96.6746493218,5.47835616,1.5978538800000002,5.706621,87.35,25.4,90.9680300985,134.68,5.47835616,1.5978538800000002,5.706621,5.47835616,1.5978538800000002,5.706621,0.0,0.0,0.0,133.19,94.61835616,7.69785388,94.9309763817,5.47835616,1.5978538800000002,5.706621,89.14,6.1,89.3484728465,131.18
2021-07-14 14:00:00,91.9672976,27.3867118,95.9584066722,5.0972976,1.4867118,5.309685,86.87,25.9,90.648810803,134.95,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,133.34,93.7772976,7.9767118,94.1159363567,5.0972976,1.4867118,5.309685,88.68,6.49,88.9171665091,131.43
2021-07-14 14:30:00,92.44507904,26.97356472,96.2998745192,5.87507904,1.71356472,6.119874,86.57,25.26,90.1800005544,135.37,5.87507904,1.71356472,6.119874,5.87507904,1.71356472,6.119874,0.0,0.0,0.0,133.59,94.23507904,7.51356472,94.5341407983,5.87507904,1.71356472,6.119874,88.36,5.8,88.5501530208,131.84
2021-07-14 15:00:00,90.97149248,26.97626864,94.8869406914,6.02149248,1.75626864,6.272388,84.95,25.22,88.6146201256,135.55,6.02149248,1.75626864,6.272388,6.02149248,1.75626864,6.272388,0.0,0.0,0.0,133.69,92.72149248,7.53626864,93.0272568269,6.02149248,1.75626864,6.272388,86.7,5.78,86.892453067,132.01
2021-07-14 15:30:00,89.9187248,27.8467114,94.1319096027,6.4687248,1.8867113999999998,6.738255,83.45,25.96,87.394645717,135.46,6.4687248,1.8867113999999998,6.738255,6.4687248,1.8867113999999998,6.738255,0.0,0.0,0.0,133.61,91.6787248,8.3967114,92.0624426316,6.4687248,1.8867113999999998,6.738255,85.21,6.51,85.458318495,131.93
2021-07-14 16:00:00,91.79580896,27.97419428,95.9636706688,5.22580896,1.5241942800000001,5.443551,86.57,26.45,90.5205357916,135.46,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,133.65,93.57580896,8.50419428,93.961446045,5.22580896,1.5241942800000001,5.443551,88.35,6.98,88.6252949219,132.03
2021-07-14 16:30:00,93.19545984,28.72950912,97.5232199482,4.69545984,1.36950912,4.891104,88.5,27.36,92.632713444,136.08,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,134.03,95.03545984,9.13950912,95.4739192343,4.69545984,1.36950912,4.891104,90.34,7.77,90.6735270076,132.56
2021-07-14 17:00:00,94.60878752,29.18589636,99.0082785546,3.68878752,1.07589636,3.842487,90.92,28.11,95.1662676582,136.08,3.68878752,1.07589636,3.842487,3.68878752,1.07589636,3.842487,0.0,0.0,0.0,134.03,96.50878752,9.44589636,96.9699490906,3.68878752,1.07589636,3.842487,92.82,8.37,93.1966163549,132.56
2021-07-14 17:30:00,96.08127552,30.22370536,100.7228071056,3.20127552,0.93370536,3.334662,92.88,29.29,97.388903372,136.98,3.20127552,0.93370536,3.334662,3.20127552,0.93370536,3.334662,0.0,0.0,0.0,134.61,97.99127552,10.38370536,98.5398975798,3.20127552,0.93370536,3.334662,94.79,9.45,95.2598897753,133.53
2021-07-14 18:00:00,96.45887808,31.17633944,101.3719847953,3.03887808,0.88633944,3.165498,93.42,30.29,98.2078433731,136.98,3.03887808,0.88633944,3.165498,3.03887808,0.88633944,3.165498,0.0,0.0,0.0,134.61,98.38887808,11.41633944,99.0489986625,3.03887808,0.88633944,3.165498,95.35,10.53,95.9296794532,133.53
2021-07-14 18:30:00,95.83357376,31.72687568,100.9488410039,2.6635737600000002,0.7768756800000001,2.774556,93.17,30.95,98.1761243888,136.83,2.6635737600000002,0.7768756800000001,2.774556,2.6635737600000002,0.7768756800000001,2.774556,0.0,0.0,0.0,134.49,97.78357376,11.87687568,98.5022206511,2.6635737600000002,0.7768756800000001,2.774556,95.12,11.1,95.7654655917,133.44
2021-07-14 19:00:00,94.47559232,32.08829776,99.7762316253,2.08559232,0.60829776,2.172492,92.39,31.48,97.6058527958,137.12,2.08559232,0.60829776,2.172492,2.08559232,0.60829776,2.172492,0.0,0.0,0.0,134.69,96.39559232,12.17829776,97.1618297227,2.08559232,0.60829776,2.172492,94.31,11.57,95.0170563636,133.78
2021-07-14 19:30:00,93.48759104,32.48888072,98.9720013383,1.36759104,0.39888072,1.424574,92.12,32.09,97.5492824166,137.35,1.36759104,0.39888072,1.424574,1.36759104,0.39888072,1.424574,0.0,0.0,0.0,134.87,95.39759104,12.60888072,96.2272531523,1.36759104,0.39888072,1.424574,94.03,12.21,94.8194336621,134.03
2021-07-14 20:00:00,92.00230688,33.25692284,97.8286634276,0.8123068800000001,0.23692284,0.8461529999999999,91.19,33.02,96.9842074773,137.23,0.8123068800000001,0.23692284,0.8461529999999999,0.8123068800000001,0.23692284,0.8461529999999999,0.0,0.0,0.0,134.79,93.90230688,13.64692284,94.8887861677,0.8123068800000001,0.23692284,0.8461529999999999,93.09,13.41,94.0509234404,133.92
2021-07-14 20:30:00,90.72340608,33.76974344,96.8046072393,0.51340608,0.14974344,0.534798,90.21,33.62,96.2712236341,136.47,0.51340608,0.14974344,0.534798,0.51340608,0.14974344,0.534798,0.0,0.0,0.0,134.28,92.59340608,14.17974344,93.6728561192,0.51340608,0.14974344,0.534798,92.08,14.03,93.1427254272,133.16
2021-07-14 21:00:00,88.69183776,34.77720268,95.2664469343,0.40183776,0.11720268,0.418581,88.29,34.66,94.8495635203,136.29,0.40183776,0.11720268,0.418581,0.40183776,0.11720268,0.418581,0.0,0.0,0.0,134.17,90.55183776,15.10720268,91.803392609,0.40183776,0.11720268,0.418581,90.15,14.99,91.3877595742,133.0
2021-07-14 21:30:00,87.61191776,35.43389268,94.5061314627,0.32191776,0.09389268,0.335331,87.29,35.34,94.1724997013,136.71,0.32191776,0.09389268,0.335331,0.32191776,0.09389268,0.335331,0.0,0.0,0.0,134.44,89.43191776,15.62389268,90.7864193407,0.32191776,0.09389268,0.335331,89.11,15.53,90.4531536211,133.38
2021-07-14 22:00:00,86.7568928,35.7295104,93.8262029592,0.30689279999999997,0.08951039999999999,0.31968,86.45,35.64,93.5083531028,137.22,0.30689279999999997,0.08951039999999999,0.31968,0.30689279999999997,0.08951039999999999,0.31968,0.0,0.0,0.0,134.8,88.5568928,16.2295104,90.0317736703,0.30689279999999997,0.08951039999999999,0.31968,88.25,16.14,89.7137787634,133.87
2021-07-14 22:30:00,82.86081888,37.26773884,90.8559280604,0.30081888,0.08773884,0.313353,82.56,37.18,90.5456017706,136.14,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,134.09,84.59081888,17.757738840000002,86.4346222731,0.30081888,0.08773884,0.313353,84.29,17.67,86.1221980676,132.79
2021-07-14 23:00:00,77.72780192,38.95102556,86.9413226463,0.27780192,0.08102556,0.289377,77.45,38.87,86.6566754497,136.25,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.2,79.36780192,19.21102556,81.6597298837,0.27780192,0.08102556,0.289377,79.09,19.13,81.370664247,132.86
2021-07-14 23:30:00,72.40780192,40.17102556,82.8045957265,0.27780192,0.08102556,0.289377,72.13,40.09,82.5223909009,137.17,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.82,73.20780192,20.271025559999998,75.9624692806,0.27780192,0.08102556,0.289377,72.93,20.19,75.6731194018,133.7
2021-07-15 00:00:00,68.85195776,41.06223768,80.1666978905,0.28195776,0.08223768000000001,0.29370599999999997,68.57,40.98,79.8824467577,136.24,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,134.23,69.34195776,20.78223768,72.38928449,0.28195776,0.08223768000000001,0.29370599999999997,69.06,20.7,72.0955865501,132.76
2021-07-15 00:30:00,65.6633264,41.4597202,77.6568144658,0.27332639999999997,0.07972019999999999,0.284715,65.39,41.38,77.3831796969,136.04,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.12,66.1533264,21.0197202,69.4124717257,0.27332639999999997,0.07972019999999999,0.284715,65.88,20.94,69.1278380973,132.63
2021-07-15 01:00:00,63.71227744,42.24233092,76.4438932692,0.28227744,0.08233092,0.294039,63.43,42.16,76.1631833631,136.49,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.41,64.20227744,21.67233092,67.7615108745,0.28227744,0.08233092,0.294039,63.92,21.59,67.467729323,133.08
2021-07-15 01:30:00,63.16300672,42.56962696,76.1691443921,0.27300672,0.07962696,0.28438199999999997,62.89,42.49,75.8983016938,136.96,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,134.75,63.65300672,21.96962696,67.3377291959,0.27300672,0.07962696,0.28438199999999997,63.38,21.89,67.0536837169,133.61
2021-07-15 02:00:00,62.72748224,42.37093232,75.6969810087,0.27748224,0.08093232,0.28904399999999997,62.45,42.29,75.4217912808,137.14,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.89,63.21748224,21.74093232,66.8514637006,0.27748224,0.08093232,0.28904399999999997,62.94,21.66,66.5627463376,133.73
2021-07-15 02:30:00,61.79300672,40.90962696,74.1078488252,0.27300672,0.07962696,0.28438199999999997,61.52,40.83,73.8363006928,137.07,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,134.85,62.19300672,23.23962696,66.3931498433,0.27300672,0.07962696,0.28438199999999997,61.92,23.16,66.109545453,133.73
2021-07-15 03:00:00,60.77748224,31.87093232,68.6269529732,0.27748224,0.08093232,0.28904399999999997,60.5,31.79,68.3436471078,136.7,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.59,60.65748224,31.84093232,68.5067523876,0.27748224,0.08093232,0.28904399999999997,60.38,31.76,68.2234710345,133.29
2021-07-15 03:30:00,60.1233264,31.9097202,68.0664720743,0.27332639999999997,0.07972019999999999,0.284715,59.85,31.83,67.7876935734,134.39,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.06,60.0133264,31.8797202,67.9552492867,0.27332639999999997,0.07972019999999999,0.284715,59.74,31.8,67.6764922259,131.18
2021-07-15 04:00:00,59.78895072,32.10594396,67.8639098915,0.32895072000000003,0.09594396000000001,0.342657,59.46,32.01,67.5287472118,134.39,0.32895072000000003,0.09594396000000001,0.342657,0.32895072000000003,0.09594396000000001,0.342657,0.0,0.0,0.0,133.06,59.66895072,32.07594396,67.7440023984,0.32895072000000003,0.09594396000000001,0.342657,59.34,31.98,67.4088718197,131.18
2021-07-15 04:30:00,59.75831136,32.14575748,67.8557698399,0.32831136,0.09575748,0.341991,59.43,32.05,67.52131071,134.61,0.32831136,0.09575748,0.341991,0.32831136,0.09575748,0.341991,0.0,0.0,0.0,133.22,59.63831136,32.10575748,67.7311438353,0.32831136,0.09575748,0.341991,59.31,32.01,67.3967076347,131.32
2021-07-15 05:00:00,59.25840128,31.78286704,67.2436521877,0.31840128,0.09286704,0.33166799999999996,58.94,31.69,66.9192027747,134.61,0.31840128,0.09286704,0.33166799999999996,0.31840128,0.09286704,0.33166799999999996,0.0,0.0,0.0,133.22,59.13840128,31.75286704,67.1237295687,0.31840128,0.09286704,0.33166799999999996,58.82,31.66,66.7993113737,131.25
2021-07-15 05:30:00,60.5788208,31.1204894,68.1049072389,0.37882079999999996,0.1104894,0.394605,60.2,31.01,67.7175021689,134.54,0.37882079999999996,0.1104894,0.394605,0.37882079999999996,0.1104894,0.394605,0.0,0.0,0.0,133.2,60.4688208,31.0804894,67.9887866511,0.37882079999999996,0.1104894,0.394605,60.09,30.97,67.6013979145,131.25
2021-07-15 06:00:00,62.62102848,30.62321664,69.7077800914,0.49102848,0.14321664,0.5114879999999999,62.13,30.48,69.2038098662,134.44,0.49102848,0.14321664,0.5114879999999999,0.49102848,0.14321664,0.5114879999999999,0.0,0.0,0.0,133.11,62.50102848,30.59321664,69.5868052539,0.49102848,0.14321664,0.5114879999999999,62.01,30.45,69.0828676301,131.12
2021-07-15 06:30:00,69.36086848,27.94983664,74.7805017669,0.65086848,0.18983664,0.6779879999999999,68.71,27.76,74.1058816829,134.27,0.65086848,0.18983664,0.6779879999999999,0.65086848,0.18983664,0.6779879999999999,0.0,0.0,0.0,133.02,69.25086848,27.91983664,74.6672623259,0.65086848,0.18983664,0.6779879999999999,68.6,27.73,73.9926543651,131.05
2021-07-15 07:00:00,76.46461472,25.90384596,80.7331811574,0.66461472,0.19384596,0.692307,75.8,25.71,80.0415148532,132.98,0.66461472,0.19384596,0.692307,0.66461472,0.19384596,0.692307,0.0,0.0,0.0,132.18,76.35461472,25.67384596,80.5554067423,0.66461472,0.19384596,0.692307,75.69,25.48,79.8636744709,129.76
2021-07-15 07:30:00,83.7921168,23.1956174,86.9434040304,1.0821168,0.3156174,1.127205,82.71,22.88,85.8163067255,133.36,1.0821168,0.3156174,1.127205,1.0821168,0.3156174,1.127205,0.0,0.0,0.0,132.43,83.6621168,23.1556174,86.8074444079,1.0821168,0.3156174,1.127205,82.58,22.84,85.6803478051,130.13
2021-07-15 08:00:00,90.024704,21.007622,92.4433205396,1.2947039999999999,0.37762199999999996,1.3486500000000001,88.73,20.63,91.0967057582,132.62,1.2947039999999999,0.37762199999999996,1.3486500000000001,1.2947039999999999,0.37762199999999996,1.3486500000000001,0.0,0.0,0.0,131.94,89.874704,20.797622,92.2496802159,1.2947039999999999,0.37762199999999996,1.3486500000000001,88.58,20.42,90.903205664,129.43
2021-07-15 08:30:00,94.9991696,18.7385078,96.8296127187,1.2291696,0.3585078,1.2803849999999999,93.77,18.38,95.5543682937,132.62,1.2291696,0.3585078,1.2803849999999999,1.2291696,0.3585078,1.2803849999999999,0.0,0.0,0.0,131.94,94.8291696,18.7085078,96.6570208062,1.2291696,0.3585078,1.2803849999999999,93.6,18.35,95.3817723677,129.43
2021-07-15 09:00:00,96.69880928,17.69673604,98.3048024393,1.90880928,0.55673604,1.988343,94.79,17.14,96.3271701027,133.46,1.90880928,0.55673604,1.988343,1.90880928,0.55673604,1.988343,0.0,0.0,0.0,132.54,96.51880928,17.68673604,98.1259454812,1.90880928,0.55673604,1.988343,94.61,17.13,96.148265715,130.33
2021-07-15 09:30:00,98.10740064,16.88090852,99.5491191965,1.95740064,0.57090852,2.038959,96.15,16.31,97.5235284431,133.46,1.95740064,0.57090852,2.038959,1.95740064,0.57090852,2.038959,0.0,0.0,0.0,132.54,97.92740064,16.87090852,99.3700324565,1.95740064,0.57090852,2.038959,95.97,16.3,97.3443932643,130.24
2021-07-15 10:00:00,97.78599168,16.89841424,99.2353594878,2.32599168,0.6784142400000001,2.422908,95.46,16.22,96.8281983722,133.46,2.32599168,0.6784142400000001,2.422908,2.32599168,0.6784142400000001,2.422908,0.0,0.0,0.0,132.56,97.58599168,16.88841424,99.0365806544,2.32599168,0.6784142400000001,2.422908,95.26,16.21,96.6293521659,130.24
2021-07-15 10:30:00,98.02438272,16.93419496,99.4763618483,2.89438272,0.84419496,3.014982,95.13,16.09,96.4811121412,0.003,2.89438272,0.84419496,3.014982,2.89438272,0.84419496,3.014982,0.0,0.0,0.0,0.003,97.83438272,16.92419496,99.2874353443,2.89438272,0.84419496,3.014982,94.94,16.08,96.2921076724,0.003
2021-07-15 11:00:00,98.30857856,16.73375208,99.722590606,2.8585785599999998,0.83375208,2.977686,95.45,15.9,96.7652442771,134.15,2.8585785599999998,0.83375208,2.977686,2.8585785599999998,0.83375208,2.977686,0.0,0.0,0.0,133.03,98.11857856,16.73375208,99.5352898087,2.8585785599999998,0.83375208,2.977686,95.26,15.9,96.5778318249,130.83
2021-07-15 11:30:00,97.34585088,16.65253984,98.7599198393,3.26585088,0.95253984,3.401928,94.08,15.7,95.381006495,134.15,3.26585088,0.95253984,3.401928,3.26585088,0.95253984,3.401928,0.0,0.0,0.0,132.97,97.14585088,16.63253984,98.559412157,3.26585088,0.95253984,3.401928,93.88,15.68,95.1804433694,130.73
2021-07-15 12:00:00,97.02365184,16.77356512,98.4628940424,4.50365184,1.31356512,4.691304,92.52,15.46,93.8027824747,133.82,4.50365184,1.31356512,4.691304,4.50365184,1.31356512,4.691304,0.0,0.0,0.0,132.77,96.84365184,16.77356512,98.2855299042,4.50365184,1.31356512,4.691304,92.34,15.46,93.6252487313,130.44
2021-07-15 12:30:00,98.35812704,16.66820372,99.7604639628,4.82812704,1.40820372,5.029299,93.53,15.26,94.7667056513,133.75,4.82812704,1.40820372,5.029299,4.82812704,1.40820372,5.029299,0.0,0.0,0.0,132.68,98.17812704,16.65820372,99.5813254594,4.82812704,1.40820372,5.029299,93.35,15.25,94.5874463129,130.44
2021-07-15 13:00:00,97.81695872,17.13911296,99.307132706,4.31695872,1.25911296,4.496832,93.5,15.88,94.8389392602,133.53,4.31695872,1.25911296,4.496832,4.31695872,1.25911296,4.496832,0.0,0.0,0.0,132.52,97.62695872,17.12911296,99.1182605765,4.31695872,1.25911296,4.496832,93.31,15.87,94.6499498151,130.16
2021-07-15 13:30:00,97.1755408,17.5061994,98.7398235121,3.6555408,1.0661994,3.807855,93.52,16.44,94.9540099206,133.82,3.6555408,1.0661994,3.807855,3.6555408,1.0661994,3.807855,0.0,0.0,0.0,132.69,96.9755408,17.4961994,98.5412223737,3.6555408,1.0661994,3.807855,93.32,16.43,94.7553022263,130.43
2021-07-15 14:00:00,96.82238368,17.52694524,98.395974465,3.93238368,1.14694524,4.096233,92.89,16.38,94.3231493325,134.26,3.93238368,1.14694524,4.096233,3.93238368,1.14694524,4.096233,0.0,0.0,0.0,132.96,96.62238368,17.52694524,98.1991794133,3.93238368,1.14694524,4.096233,92.69,16.38,94.1261945475,130.81
2021-07-15 14:30:00,95.7143712,17.7604416,97.3482107696,4.4243712,1.2904415999999999,4.60872,91.29,16.47,92.7638129876,134.54,4.4243712,1.2904415999999999,4.60872,4.4243712,1.2904415999999999,4.60872,0.0,0.0,0.0,133.12,95.5243712,17.7504416,97.1595783757,4.4243712,1.2904415999999999,4.60872,91.1,16.46,92.5750592762,131.17
2021-07-15 15:00:00,93.73212256,18.48936908,95.5383041956,5.31212256,1.54936908,5.533461,88.42,16.94,90.0281067223,134.54,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,133.12,93.54212256,18.47936908,95.3499647332,5.31212256,1.54936908,5.533461,88.23,16.93,89.8396226617,131.17
2021-07-15 15:30:00,92.53084448,18.66232964,94.3940661682,4.6708444799999995,1.36232964,4.865463,87.86,17.3,89.5470245178,134.98,4.6708444799999995,1.36232964,4.865463,4.6708444799999995,1.36232964,4.865463,0.0,0.0,0.0,133.39,92.33084448,18.66232964,94.1980222191,4.6708444799999995,1.36232964,4.865463,87.66,17.3,89.3508007798,131.58
2021-07-15 16:00:00,91.77274208,20.10871644,93.9499689502,5.17274208,1.5087164400000002,5.388273,86.6,18.6,88.5749400226,134.98,5.17274208,1.5087164400000002,5.388273,5.17274208,1.5087164400000002,5.388273,0.0,0.0,0.0,133.39,91.61274208,20.12871644,93.7979729895,5.17274208,1.5087164400000002,5.388273,86.44,18.62,88.4227233238,131.58
2021-07-15 16:30:00,92.15217216,30.48146688,97.0625708343,5.66217216,1.65146688,5.898096,86.49,28.83,91.1684649427,135.25,5.66217216,1.65146688,5.898096,5.66217216,1.65146688,5.898096,0.0,0.0,0.0,133.56,91.96217216,30.48146688,96.8822013145,5.66217216,1.65146688,5.898096,86.3,28.83,90.9882349538,131.84
2021-07-15 17:00:00,93.83349152,30.84351836,98.7727024823,4.98349152,1.45351836,5.191137,88.85,29.39,93.5846921243,137.0,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,134.74,93.66349152,30.82351836,98.604964012,4.98349152,1.45351836,5.191137,88.68,29.37,93.4170182568,133.65
2021-07-15 17:30:00,94.9712144,31.1978542,99.9641819418,4.3812144,1.2778542,4.563765,90.59,29.92,95.4031157772,137.37,4.3812144,1.2778542,4.563765,4.3812144,1.2778542,4.563765,0.0,0.0,0.0,134.95,94.7912144,31.1778542,99.7869376218,4.3812144,1.2778542,4.563765,90.41,29.9,95.2259318673,134.07
2021-07-15 18:00:00,95.53954656,31.31445108,100.5405381094,3.88954656,1.13445108,4.051611,91.65,30.18,96.4912166987,137.54,3.88954656,1.13445108,4.051611,3.88954656,1.13445108,4.051611,0.0,0.0,0.0,135.05,95.38954656,31.10445108,100.3327088736,3.88954656,1.13445108,4.051611,91.5,29.97,96.2831807742,134.24
2021-07-15 18:30:00,95.82418272,31.33246996,100.8166537222,3.09418272,0.90246996,3.223107,92.73,30.43,97.5952755004,136.31,3.09418272,0.90246996,3.223107,3.09418272,0.90246996,3.223107,0.0,0.0,0.0,134.19,95.64418272,31.31246996,100.6393584199,3.09418272,0.90246996,3.223107,92.55,30.41,97.4180198937,133.09
2021-07-15 19:00:00,95.65249536,30.50489448,100.3989464877,2.14249536,0.62489448,2.231766,93.51,29.88,98.1678893529,135.18,2.14249536,0.62489448,2.231766,2.14249536,0.62489448,2.231766,0.0,0.0,0.0,133.44,95.48249536,30.48489448,100.2309119565,2.14249536,0.62489448,2.231766,93.34,29.86,97.9998734693,131.92
2021-07-15 19:30:00,94.66804064,30.91442852,99.5878497074,1.31804064,0.38442852,1.372959,93.35,30.53,98.2155965211,134.19,1.31804064,0.38442852,1.372959,1.31804064,0.38442852,1.372959,0.0,0.0,0.0,132.76,94.48804064,30.90442852,99.4136485908,1.31804064,0.38442852,1.372959,93.17,30.52,98.0414162484,130.92
2021-07-15 20:00:00,93.59106816,31.84489488,98.8604337905,0.77106816,0.22489488,0.8031959999999999,92.82,31.62,98.0580277183,134.19,0.77106816,0.22489488,0.8031959999999999,0.77106816,0.22489488,0.8031959999999999,0.0,0.0,0.0,132.74,93.40106816,31.82489488,98.6741276503,0.77106816,0.22489488,0.8031959999999999,92.63,31.6,97.8717369826,130.92
2021-07-15 20:30:00,91.90756192,32.39095556,97.4483141987,0.51756192,0.15095556000000002,0.539127,91.39,32.24,96.9100082551,134.53,0.51756192,0.15095556000000002,0.539127,0.51756192,0.15095556000000002,0.539127,0.0,0.0,0.0,132.97,91.73756192,32.37095556,97.2813395821,0.51756192,0.15095556000000002,0.539127,91.22,32.22,96.7430452281,131.26
2021-07-15 21:00:00,90.12512448,33.27524464,96.0717438604,0.39512448,0.11524464000000001,0.41158799999999995,89.73,33.16,95.6611650567,134.71,0.39512448,0.11524464000000001,0.41158799999999995,0.39512448,0.11524464000000001,0.41158799999999995,0.0,0.0,0.0,133.1,89.94512448,33.25524464,95.8959681832,0.39512448,0.11524464000000001,0.41158799999999995,89.55,33.14,95.4854025493,131.48
2021-07-15 21:30:00,88.48520448,34.16193464,94.8507732716,0.31520448,0.09193464,0.32833799999999996,88.17,34.07,94.5236150388,135.18,0.31520448,0.09193464,0.32833799999999996,0.31520448,0.09193464,0.32833799999999996,0.0,0.0,0.0,133.4,88.32520448,34.13193464,94.6907107836,0.31520448,0.09193464,0.32833799999999996,88.01,34.04,94.3635612935,131.89
2021-07-15 22:00:00,87.5604992,35.3876456,94.4411270648,0.30049919999999997,0.08764559999999999,0.31302,87.26,35.3,94.1296850096,135.18,0.30049919999999997,0.08764559999999999,0.31302,0.30049919999999997,0.08764559999999999,0.31302,0.0,0.0,0.0,133.4,87.4004992,35.3576456,94.2815483686,0.30049919999999997,0.08764559999999999,0.31302,87.1,35.27,93.9701170586,131.89
2021-07-15 22:30:00,84.87657312,36.30941716,92.316880575,0.30657312000000003,0.08941716,0.319347,84.57,36.22,91.9998548912,135.3,0.30657312000000003,0.08941716,0.319347,0.30657312000000003,0.08941716,0.319347,0.0,0.0,0.0,133.48,84.68657312,36.28941716,92.1343446529,0.30657312000000003,0.08941716,0.319347,84.38,36.2,91.8173425884,131.97
2021-07-15 23:00:00,78.86364608,38.41981344,87.7243223844,0.27364608,0.07981344,0.28504799999999997,78.59,38.34,87.4433742487,134.45,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,132.93,78.70364608,38.38981344,87.5673551173,0.27364608,0.07981344,0.28504799999999997,78.43,38.31,87.2864307897,131.09
2021-07-15 23:30:00,73.88300672,39.82962696,83.9350812578,0.27300672,0.07962696,0.28438199999999997,73.61,39.75,83.6570056839,136.14,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,134.11,73.72300672,39.79962696,83.78002164,0.27300672,0.07962696,0.28438199999999997,73.45,39.72,83.5019814136,132.8
2021-07-16 00:00:00,69.99780192,41.01102556,81.1270392108,0.27780192,0.08102556,0.289377,69.72,40.93,80.8464179788,136.14,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.11,69.83780192,40.98102556,80.9738416587,0.27780192,0.08102556,0.289377,69.56,40.9,80.6932686164,132.8
2021-07-16 00:30:00,66.97195776,41.83223768,78.9631511246,0.28195776,0.08223768000000001,0.29370599999999997,66.69,41.75,78.6804842385,137.32,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,134.9,66.83195776,41.79223768,78.8232307657,0.28195776,0.08223768000000001,0.29370599999999997,66.55,41.71,78.540604785,133.86
2021-07-16 01:00:00,64.76748224,41.96093232,77.1721879752,0.27748224,0.08093232,0.28904399999999997,64.49,41.88,76.8953477136,137.32,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.9,64.63748224,41.74093232,76.9435477559,0.27748224,0.08093232,0.28904399999999997,64.36,41.66,76.6665846376,133.86
2021-07-16 01:30:00,63.41227744,41.69233092,75.8904960299,0.28227744,0.08233092,0.294039,63.13,41.61,75.6094504675,136.11,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.1,63.25227744,41.66233092,75.7403486857,0.28227744,0.08233092,0.294039,62.97,41.58,75.4593751631,132.68
2021-07-16 02:00:00,62.97227744,41.91233092,75.6449020697,0.28227744,0.08233092,0.294039,62.69,41.83,75.3643483353,135.23,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.51,62.83227744,41.87233092,75.5062062679,0.28227744,0.08233092,0.294039,62.55,41.79,75.2257043835,131.78
2021-07-16 02:30:00,62.7681216,42.1111188,75.5856032309,0.27812159999999997,0.08111879999999999,0.28971,62.49,42.03,75.3095013926,135.3,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.57,62.3681216,41.9011188,75.1364515306,0.27812159999999997,0.08111879999999999,0.28971,62.09,41.82,74.8604067582,131.78
2021-07-16 03:00:00,61.33739232,42.47382276,74.607649182,0.28739232,0.08382276,0.299367,61.05,42.39,74.3237149233,135.53,0.28739232,0.08382276,0.299367,0.28739232,0.08382276,0.299367,0.0,0.0,0.0,133.72,61.19739232,42.44382276,74.4754920578,0.28739232,0.08382276,0.299367,60.91,42.36,74.1916282339,132.04
2021-07-16 03:30:00,60.9129168,42.4925174,74.269761465,0.28291679999999997,0.08251739999999999,0.294705,60.63,42.41,73.990573724,135.99,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.04,60.7829168,42.4625174,74.1459935442,0.28291679999999997,0.08251739999999999,0.294705,60.5,42.38,73.8668694341,132.39
2021-07-16 04:00:00,60.62259712,42.63242416,74.1122315906,0.28259712,0.08242416,0.29437199999999997,60.34,42.55,73.8337192616,135.99,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.04,60.49259712,42.60242416,73.9886535263,0.28259712,0.08242416,0.29437199999999997,60.21,42.52,73.7102062133,132.39
2021-07-16 04:30:00,60.0929168,42.9525174,73.8652651828,0.28291679999999997,0.08251739999999999,0.294705,59.81,42.87,73.5871795899,136.14,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.17,59.9629168,42.9225174,73.7420768023,0.28291679999999997,0.08251739999999999,0.294705,59.68,42.84,73.4640592399,132.62
2021-07-16 05:00:00,59.2229168,42.5825174,72.9426121168,0.28291679999999997,0.08251739999999999,0.294705,58.94,42.5,72.6648030342,136.14,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.17,59.0829168,42.5525174,72.8114537327,0.28291679999999997,0.08251739999999999,0.294705,58.8,42.47,72.533722502,132.62
2021-07-16 05:30:00,60.38858112,41.91708616,73.5106988256,0.29858112000000003,0.08708616,0.31102199999999997,60.09,41.83,73.2158247922,136.14,0.29858112000000003,0.08708616,0.31102199999999997,0.29858112000000003,0.08708616,0.31102199999999997,0.0,0.0,0.0,134.15,60.24858112,41.88708616,73.3786039248,0.29858112000000003,0.08708616,0.31102199999999997,59.95,41.8,73.0838046355,132.62
2021-07-16 06:00:00,62.31311648,41.54757564,74.8940954082,0.40311648,0.11757564000000001,0.419913,61.91,41.43,74.4935769043,136.02,0.40311648,0.11757564000000001,0.419913,0.40311648,0.11757564000000001,0.419913,0.0,0.0,0.0,134.09,62.17311648,41.52757564,74.7665429947,0.40311648,0.11757564000000001,0.419913,61.77,41.41,74.3661280423,132.52
2021-07-16 06:30:00,68.35953984,38.66069912,78.5345550925,0.6195398400000001,0.18069912,0.645354,67.74,38.48,77.9064695645,135.72,0.6195398400000001,0.18069912,0.645354,0.6195398400000001,0.18069912,0.645354,0.0,0.0,0.0,133.91,68.20953984,38.63069912,78.3892354835,0.6195398400000001,0.18069912,0.645354,67.59,38.45,77.761240988,132.4
2021-07-16 07:00:00,73.3774416,37.2892538,82.3087928761,0.9574416,0.2792538,0.997335,72.42,37.01,81.3289401136,134.37,0.9574416,0.2792538,0.997335,0.9574416,0.2792538,0.997335,0.0,0.0,0.0,133.03,73.2274416,37.2592538,82.1614885273,0.9574416,0.2792538,0.997335,72.27,36.98,81.1817300875,131.11
2021-07-16 07:30:00,80.42231616,34.48400888,87.5036902363,1.52231616,0.44400888,1.5857459999999999,78.9,34.04,85.9298062374,132.97,1.52231616,0.44400888,1.5857459999999999,1.52231616,0.44400888,1.5857459999999999,0.0,0.0,0.0,132.15,80.26231616,34.46400888,87.3487681851,1.52231616,0.44400888,1.5857459999999999,78.74,34.02,85.7749846983,129.76
2021-07-16 08:00:00,85.5941136,32.1961998,91.4491528913,2.2841136,0.6661998,2.379285,83.31,31.53,89.0769162017,132.97,2.2841136,0.6661998,2.379285,2.2841136,0.6661998,2.379285,0.0,0.0,0.0,132.15,85.4041136,32.1761998,91.2642890367,2.2841136,0.6661998,2.379285,83.12,31.51,88.8921509471,129.76
2021-07-16 08:30:00,89.64505184,30.68564012,94.751484574,3.10505184,0.90564012,3.234429,86.54,29.78,91.5205987743,132.57,3.10505184,0.90564012,3.234429,3.10505184,0.90564012,3.234429,0.0,0.0,0.0,131.97,89.47505184,30.46564012,94.5195224792,3.10505184,0.90564012,3.234429,86.37,29.56,91.2883919236,129.41
2021-07-16 09:00:00,90.68233376,29.22818068,95.2762940191,3.90233376,1.13818068,4.064931,86.78,28.09,91.2130281265,133.76,3.90233376,1.13818068,4.064931,3.90233376,1.13818068,4.064931,0.0,0.0,0.0,132.84,90.50233376,29.21818068,95.1019163753,3.90233376,1.13818068,4.064931,86.6,28.08,91.0387082509,130.59
2021-07-16 09:30:00,92.65700832,28.20121076,96.8536497977,4.66700832,1.36121076,4.861467,87.99,26.84,91.992530675,133.4,4.66700832,1.36121076,4.861467,4.66700832,1.36121076,4.861467,0.0,0.0,0.0,132.59,92.48700832,28.18121076,96.6851971497,4.66700832,1.36121076,4.861467,87.82,26.82,91.8240970552,130.24
2021-07-16 10:00:00,92.73646816,28.27521988,96.9512278728,5.36646816,1.56521988,5.590071,87.37,26.71,91.3615947759,133.4,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,132.59,92.56646816,28.26521988,96.7857101151,5.36646816,1.56521988,5.590071,87.2,26.7,91.1961073731,130.24
2021-07-16 10:30:00,93.40290112,27.45209616,97.3535799096,5.97290112,1.74209616,6.221772,87.43,25.71,91.131822104,133.72,5.97290112,1.74209616,6.221772,5.97290112,1.74209616,6.221772,0.0,0.0,0.0,132.75,93.21290112,27.43209616,97.165656664,5.97290112,1.74209616,6.221772,87.24,25.69,90.9439041388,130.48
2021-07-16 11:00:00,93.47652704,26.80440372,97.2436998795,6.42652704,1.87440372,6.694299,87.05,24.93,90.5494748742,133.48,6.42652704,1.87440372,6.694299,6.42652704,1.87440372,6.694299,0.0,0.0,0.0,132.53,93.29652704,26.79440372,97.0679248178,6.42652704,1.87440372,6.694299,86.87,24.92,90.3736869891,130.17
2021-07-16 11:30:00,93.98837568,26.18202624,97.5669680834,5.93837568,1.7320262400000002,6.185808,88.05,24.45,91.3816447652,133.31,5.93837568,1.7320262400000002,6.185808,5.93837568,1.7320262400000002,6.185808,0.0,0.0,0.0,132.31,93.79837568,26.17202624,97.3812622516,5.93837568,1.7320262400000002,6.185808,87.86,24.44,91.1959056098,129.94
2021-07-16 12:00:00,94.10420032,26.07664176,97.6503546504,5.47420032,1.59664176,5.702292,88.63,24.48,91.9486122788,133.31,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,132.31,93.91420032,26.06664176,97.4645927216,5.47420032,1.59664176,5.702292,88.44,24.47,91.7628165435,129.94
2021-07-16 12:30:00,94.51865568,26.37044124,98.1283671664,5.65865568,1.6504412400000001,5.894433,88.86,24.72,92.2343645286,133.18,5.65865568,1.6504412400000001,5.894433,5.65865568,1.6504412400000001,5.894433,0.0,0.0,0.0,132.17,94.33865568,26.35044124,97.949618218,5.65865568,1.6504412400000001,5.894433,88.68,24.7,92.0555940723,129.82
2021-07-16 13:00:00,93.89792672,26.72981196,97.6283948948,5.34792672,1.55981196,5.570757,88.55,25.17,92.0577612154,133.34,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,132.24,93.72792672,26.72981196,97.4649018603,5.34792672,1.55981196,5.570757,88.38,25.17,91.8942506363,129.96
2021-07-16 13:30:00,92.78110368,27.60990524,96.802066442,5.21110368,1.51990524,5.428233,87.57,26.09,91.3739185983,133.58,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,132.34,92.59110368,27.59990524,96.6171167544,5.21110368,1.51990524,5.428233,87.38,26.08,91.1889839838,130.21
2021-07-16 14:00:00,91.32634816,27.82018488,95.4697049068,5.48634816,1.60018488,5.714946,85.84,26.22,89.755189265,134.07,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,132.64,91.13634816,27.80018488,95.2821296745,5.48634816,1.60018488,5.714946,85.65,26.2,89.5676420366,130.68
2021-07-16 14:30:00,90.61808576,28.08319168,94.8699273835,6.14808576,1.79319168,6.404256,84.47,26.29,88.4666321276,134.19,6.14808576,1.79319168,6.404256,6.14808576,1.79319168,6.404256,0.0,0.0,0.0,132.69,90.43808576,28.07319168,94.6950444693,6.14808576,1.79319168,6.404256,84.29,26.28,88.2918031303,130.8
2021-07-16 15:00:00,89.93160256,28.98088408,94.4858972602,5.83160256,1.70088408,6.074586,84.1,27.28,88.4138473317,134.44,5.83160256,1.70088408,6.074586,5.83160256,1.70088408,6.074586,0.0,0.0,0.0,132.83,89.76160256,28.96088408,94.3179627687,5.83160256,1.70088408,6.074586,83.93,27.26,88.2459772454,131.05
2021-07-16 15:30:00,89.71817664,30.28030152,94.6902734168,5.17817664,1.51030152,5.393934,84.54,28.77,89.3013129803,135.43,5.17817664,1.51030152,5.393934,5.17817664,1.51030152,5.393934,0.0,0.0,0.0,133.5,89.53817664,30.25030152,94.5101360599,5.17817664,1.51030152,5.393934,84.36,28.74,89.1212499912,132.06
2021-07-16 16:00:00,90.43721824,29.86335532,95.2402773723,4.53721824,1.3233553200000001,4.726269,85.9,28.54,90.5170790514,135.43,4.53721824,1.3233553200000001,4.726269,4.53721824,1.3233553200000001,4.726269,0.0,0.0,0.0,133.5,90.25721824,29.85335532,95.0662309566,4.53721824,1.3233553200000001,4.726269,85.72,28.53,90.3431198266,132.06
2021-07-16 16:30:00,92.22928672,29.97354196,96.9775981684,3.98928672,1.16354196,4.155507,88.24,28.81,92.8241008575,134.5,3.98928672,1.16354196,4.155507,3.98928672,1.16354196,4.155507,0.0,0.0,0.0,132.86,92.04928672,29.94354196,96.7971429887,3.98928672,1.16354196,4.155507,88.06,28.78,92.6436830011,131.13
2021-07-16 17:00:00,93.51384256,29.97820408,98.2014840529,3.59384256,1.04820408,3.743586,89.92,28.93,94.4592573547,134.5,3.59384256,1.04820408,3.743586,3.59384256,1.04820408,3.743586,0.0,0.0,0.0,132.86,93.31384256,29.94820408,98.0018782521,3.59384256,1.04820408,3.743586,89.72,28.9,94.2596859744,131.13
2021-07-16 17:30:00,94.3700464,30.3954302,99.1442778711,3.5500464,1.0354302,3.697965,90.82,29.36,95.4477972506,134.64,3.5500464,1.0354302,3.697965,3.5500464,1.0354302,3.697965,0.0,0.0,0.0,132.93,94.1900464,30.3654302,98.9637519098,3.5500464,1.0354302,3.697965,90.64,29.33,95.2673002661,131.29
2021-07-16 18:00:00,94.35500224,31.21354232,99.3838602182,2.75500224,0.80354232,2.8697939999999997,91.6,30.41,96.5159473869,134.89,2.75500224,0.80354232,2.8697939999999997,2.75500224,0.80354232,2.8697939999999997,0.0,0.0,0.0,133.09,94.17500224,31.17354232,99.2004071951,2.75500224,0.80354232,2.8697939999999997,91.42,30.37,96.332514241,131.56
2021-07-16 18:30:00,93.17932864,34.36188752,99.3132750429,2.02932864,0.59188752,2.113884,91.15,33.77,97.204605858,135.35,2.02932864,0.59188752,2.113884,2.02932864,0.59188752,2.113884,0.0,0.0,0.0,133.37,93.01932864,34.33188752,99.1527811074,2.02932864,0.59188752,2.113884,90.99,33.74,97.044153353,132.04
2021-07-16 19:00:00,92.7972912,34.5696266,99.0272504784,1.5072912,0.4396266,1.570095,91.29,34.13,97.4613820957,135.79,1.5072912,0.4396266,1.570095,1.5072912,0.4396266,1.570095,0.0,0.0,0.0,133.65,92.6272912,34.5396266,98.8574776166,1.5072912,0.4396266,1.570095,91.12,34.1,97.2916460956,132.6
2021-07-16 19:30:00,91.8305184,35.2151512,98.3511615775,1.0805183999999999,0.31515119999999996,1.12554,90.75,34.9,97.2294836971,135.94,1.0805183999999999,0.31515119999999996,1.12554,1.0805183999999999,0.31515119999999996,1.12554,0.0,0.0,0.0,133.74,91.6805184,35.1851512,98.2003682226,1.0805183999999999,0.31515119999999996,1.12554,90.6,34.87,97.0787149688,132.85
2021-07-16 20:00:00,90.99361568,35.85522124,97.8030417967,0.70361568,0.20522124,0.732933,90.29,35.65,97.0732022754,135.94,0.70361568,0.20522124,0.732933,0.70361568,0.20522124,0.732933,0.0,0.0,0.0,133.74,90.82361568,35.83522124,97.6375555128,0.70361568,0.20522124,0.732933,90.12,35.63,96.9077463364,132.85
2021-07-16 20:30:00,89.1139056,36.7340558,96.3881685001,0.4939056,0.14405579999999998,0.514485,88.62,36.59,95.8766525281,135.65,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,133.55,88.9539056,36.6840558,96.2211893058,0.4939056,0.14405579999999998,0.514485,88.46,36.54,95.7096818509,132.51
2021-07-16 21:00:00,87.31196768,37.00265724,94.8291956255,0.35196768,0.10265724,0.366633,86.96,36.9,94.4650813793,135.65,0.35196768,0.10265724,0.366633,0.35196768,0.10265724,0.366633,0.0,0.0,0.0,133.55,87.16196768,36.98265724,94.6832907454,0.35196768,0.10265724,0.366633,86.81,36.88,94.3191947591,132.51
2021-07-16 21:30:00,87.03785184,37.24979012,94.6738322711,0.30785184,0.08979012,0.320679,86.73,37.16,94.3554900364,135.65,0.30785184,0.08979012,0.320679,0.30785184,0.08979012,0.320679,0.0,0.0,0.0,133.57,86.87785184,37.20979012,94.5110026458,0.30785184,0.08979012,0.320679,86.57,37.12,94.1926711586,132.51
2021-07-16 22:00:00,86.76337632,37.83848476,94.6553453291,0.30337632000000003,0.08848476,0.316017,86.46,37.75,94.3419000233,135.55,0.30337632000000003,0.08848476,0.316017,0.30337632000000003,0.08848476,0.316017,0.0,0.0,0.0,133.5,86.60337632,37.81848476,94.5007014766,0.30337632000000003,0.08848476,0.316017,86.3,37.73,94.1872756799,132.38
2021-07-16 22:30:00,83.87305664,39.63839152,92.7679455007,0.30305664,0.08839152,0.31568399999999996,83.57,39.55,92.4561917883,135.61,0.30305664,0.08839152,0.31568399999999996,0.30305664,0.08839152,0.31568399999999996,0.0,0.0,0.0,133.57,83.73305664,39.60839152,92.6285563586,0.30305664,0.08839152,0.31568399999999996,83.43,39.52,92.3168202442,132.38
2021-07-16 23:00:00,79.75259712,40.82242416,89.5932311153,0.28259712,0.08242416,0.29437199999999997,79.47,40.74,89.3041348427,136.24,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.02,79.60259712,40.79242416,89.4460470736,0.28259712,0.08242416,0.29437199999999997,79.32,40.71,89.1569767321,132.97
2021-07-16 23:30:00,74.5281216,42.3911188,85.7405846863,0.27812159999999997,0.08111879999999999,0.28971,74.25,42.31,85.4587537939,137.39,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.82,74.3981216,42.1511188,85.5090481394,0.27812159999999997,0.08111879999999999,0.28971,74.12,42.07,85.2271042568,134.1
2021-07-17 00:00:00,69.76780192,42.65102556,81.771976655,0.27780192,0.08102556,0.289377,69.49,42.57,81.4927297371,137.39,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.82,69.62780192,42.63102556,81.6421162177,0.27780192,0.08102556,0.289377,69.35,42.55,81.3629215306,134.1
2021-07-17 00:30:00,67.10780192,43.01102556,79.7082517576,0.27780192,0.08102556,0.289377,66.83,42.93,79.4306855063,135.67,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.69,66.96780192,42.99102556,79.5796127956,0.27780192,0.08102556,0.289377,66.69,42.91,79.3021071599,132.36
2021-07-17 01:00:00,65.05780192,43.63102556,78.3337984658,0.27780192,0.08102556,0.289377,64.78,43.55,78.0579970279,136.02,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.92,64.92780192,43.61102556,78.2147109728,0.27780192,0.08102556,0.289377,64.65,43.53,77.9389722796,132.67
2021-07-17 01:30:00,63.43780192,44.10102556,77.2609550024,0.27780192,0.08102556,0.289377,63.16,44.02,76.9866611823,136.42,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.19,63.30780192,44.08102556,77.1428194867,0.27780192,0.08102556,0.289377,63.03,44.0,76.8685950177,133.03
2021-07-17 02:00:00,62.38780192,44.50102556,76.6327547743,0.27780192,0.08102556,0.289377,62.11,44.42,76.3595999204,136.53,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.27,62.26780192,44.49102556,76.5292787848,0.27780192,0.08102556,0.289377,61.99,44.41,76.2562010593,133.1
2021-07-17 02:30:00,62.15780192,44.65102556,76.5330413814,0.27780192,0.08102556,0.289377,61.88,44.57,76.2602078413,136.73,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.42,62.00780192,44.62102556,76.3937394096,0.27780192,0.08102556,0.289377,61.73,44.54,76.1209859369,133.27
2021-07-17 03:00:00,60.62780192,45.20102556,75.6231649518,0.27780192,0.08102556,0.289377,60.35,45.12,75.3520862352,137.02,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.63,60.51780192,44.97102556,75.3975960436,0.27780192,0.08102556,0.289377,60.24,44.89,75.126358224,133.57
2021-07-17 03:30:00,59.26780192,44.79102556,74.2893553286,0.27780192,0.08102556,0.289377,58.99,44.71,74.0189448722,135.1,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.36,59.13780192,44.76102556,74.1675739465,0.27780192,0.08102556,0.289377,58.86,44.68,73.8972394613,131.69
2021-07-17 04:00:00,58.53748224,45.01093232,73.8418638397,0.27748224,0.08093232,0.28904399999999997,58.26,44.93,73.5726341787,135.1,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.36,58.39748224,45.00093232,73.7248251381,0.27748224,0.08093232,0.28904399999999997,58.12,44.92,73.4557063815,131.69
2021-07-17 04:30:00,58.17780192,44.74102556,73.3922067007,0.27780192,0.08102556,0.289377,57.9,44.66,73.1226750058,134.86,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.23,58.06780192,44.71102556,73.2867343142,0.27780192,0.08102556,0.289377,57.79,44.63,73.0172650816,131.49
2021-07-17 05:00:00,57.08780192,45.17102556,72.7972436168,0.27780192,0.08102556,0.289377,56.81,45.09,72.5291955008,134.86,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.23,56.95780192,45.16102556,72.6891286864,0.27780192,0.08102556,0.289377,56.68,45.08,72.4211902691,131.49
2021-07-17 05:30:00,57.1961136,45.2434498,72.9271222574,0.28611359999999997,0.08344979999999999,0.298035,56.91,45.16,72.6510405982,135.28,0.28611359999999997,0.08344979999999999,0.298035,0.28611359999999997,0.08344979999999999,0.298035,0.0,0.0,0.0,133.52,57.0661136,45.2134498,72.8065750068,0.28611359999999997,0.08344979999999999,0.298035,56.78,45.13,72.5305818259,131.99
2021-07-17 06:00:00,57.39064896,45.24393928,73.0800973564,0.39064896,0.11393928,0.40692599999999995,57.0,45.13,72.7029359792,135.43,0.39064896,0.11393928,0.40692599999999995,0.39064896,0.11393928,0.40692599999999995,0.0,0.0,0.0,133.64,57.26064896,45.22393928,72.9656535866,0.39064896,0.11393928,0.40692599999999995,56.87,45.11,72.588628586,132.15
2021-07-17 06:30:00,60.28881056,43.64340308,74.4277321376,0.62881056,0.18340308,0.655011,59.66,43.46,73.8111590479,135.31,0.62881056,0.18340308,0.655011,0.62881056,0.18340308,0.655011,0.0,0.0,0.0,133.57,60.15881056,43.62340308,74.3107245576,0.62881056,0.18340308,0.655011,59.53,43.44,73.6943315324,132.05
