Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-17 07:00:00,63.57396512,42.55657316,76.5030127524,0.91396512,0.26657316000000003,0.952047,62.66,42.29,75.595765093,134.54,0.91396512,0.26657316000000003,0.952047,0.91396512,0.26657316000000003,0.952047,0.0,0.0,0.0,133.08,63.43396512,42.52657316,76.3700029827,0.91396512,0.26657316000000003,0.952047,62.52,42.26,75.4629578005,131.29
2021-07-17 07:30:00,67.06490368,40.95268024,78.5800440598,1.41490368,0.41268024000000003,1.473858,65.65,40.54,77.1583702524,134.21,1.41490368,0.41268024000000003,1.473858,1.41490368,0.41268024000000003,1.473858,0.0,0.0,0.0,132.86,66.92490368,40.92268024,78.4449392288,1.41490368,0.41268024000000003,1.473858,65.51,40.51,77.0235042049,130.95
2021-07-17 08:00:00,71.20541248,40.54407864,81.9392035549,2.10541248,0.61407864,2.193138,69.1,39.93,79.8073611893,133.3,2.10541248,0.61407864,2.193138,2.10541248,0.61407864,2.193138,0.0,0.0,0.0,132.3,71.13541248,38.58407864,80.9257563029,2.10541248,0.61407864,2.193138,69.03,37.97,78.7836391645,130.06
2021-07-17 08:30:00,75.14852864,49.34498752,89.9012188466,2.82852864,0.82498752,2.946384,72.32,48.52,87.0883046109,135.09,2.82852864,0.82498752,2.946384,2.82852864,0.82498752,2.946384,0.0,0.0,0.0,133.64,75.72852864,28.76498752,81.0076203638,2.82852864,0.82498752,2.946384,72.9,27.94,78.0708242559,131.89
2021-07-17 09:00:00,78.04147488,47.97209684,91.6067348871,3.64147488,1.06209684,3.793203,74.4,46.91,87.9540112786,135.09,3.64147488,1.06209684,3.793203,3.64147488,1.06209684,3.793203,0.0,0.0,0.0,133.64,78.63147488,27.54209684,83.3155204038,3.64147488,1.06209684,3.793203,74.99,26.48,79.5279227693,131.89
2021-07-17 09:30:00,81.00290272,46.40542996,93.3538118067,4.37290272,1.27542996,4.555107,76.63,45.13,88.931849188,134.66,4.37290272,1.27542996,4.555107,4.37290272,1.27542996,4.555107,0.0,0.0,0.0,133.36,81.59290272,25.96542996,85.6247938817,4.37290272,1.27542996,4.555107,77.22,24.69,81.0711076771,131.49
2021-07-17 10:00:00,81.86235264,45.46901952,93.6422795316,5.00235264,1.45901952,5.210784,76.86,44.01,88.5682770522,134.66,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,133.32,82.47235264,25.13901952,86.2186711357,5.00235264,1.45901952,5.210784,77.47,23.68,81.0082915509,131.42
2021-07-17 10:30:00,81.97996448,45.08873964,93.5612581065,5.54996448,1.61873964,5.781213,76.43,43.47,87.9271619012,134.42,5.54996448,1.61873964,5.781213,5.54996448,1.61873964,5.781213,0.0,0.0,0.0,133.07,82.56996448,24.85873964,86.2308295838,5.54996448,1.61873964,5.781213,77.02,23.24,80.4498477314,131.12
2021-07-17 11:00:00,81.7431808,45.0438444,93.332178404,6.0131808,1.7538444,6.26373,75.73,43.29,87.2299088616,134.13,6.0131808,1.7538444,6.26373,6.0131808,1.7538444,6.26373,0.0,0.0,0.0,132.84,82.3431808,24.8238444,86.0036201276,6.0131808,1.7538444,6.26373,76.33,23.07,79.7401642838,130.83
2021-07-17 11:30:00,81.30838528,44.67577904,92.7738042212,6.32838528,1.84577904,6.592068,74.98,42.83,86.3505026042,134.21,6.32838528,1.84577904,6.592068,6.32838528,1.84577904,6.592068,0.0,0.0,0.0,132.84,81.87838528,24.45577904,85.4526483177,6.32838528,1.84577904,6.592068,75.55,22.61,78.8607291369,130.83
2021-07-17 12:00:00,81.46260128,44.49284204,92.8211635356,6.11260128,1.78284204,6.367293,75.35,42.71,86.6127392478,134.21,6.11260128,1.78284204,6.367293,6.11260128,1.78284204,6.367293,0.0,0.0,0.0,132.72,82.04260128,24.23284204,85.5465899854,6.11260128,1.78284204,6.367293,75.93,22.45,79.179336951,130.83
2021-07-17 12:30:00,81.80860512,44.55834316,93.1562870495,6.26860512,1.82834316,6.529797,75.54,42.73,86.787928308,134.59,6.26860512,1.82834316,6.529797,6.26860512,1.82834316,6.529797,0.0,0.0,0.0,132.92,82.40860512,24.21834316,85.8935756808,6.26860512,1.82834316,6.529797,76.14,22.39,79.3637933821,131.23
2021-07-17 13:00:00,80.59969376,45.35741068,92.4857034238,6.5396937600000005,1.90741068,6.812181,74.06,43.45,85.864929395,134.59,6.5396937600000005,1.90741068,6.812181,6.5396937600000005,1.90741068,6.812181,0.0,0.0,0.0,132.92,81.18969376,24.91741068,84.9272849433,6.5396937600000005,1.90741068,6.812181,74.65,23.01,78.1158281016,131.23
2021-07-17 13:30:00,79.58643712,45.46729416,91.6584737582,6.43643712,1.87729416,6.704622,73.15,43.59,85.1528660704,135.03,6.43643712,1.87729416,6.704622,6.43643712,1.87729416,6.704622,0.0,0.0,0.0,133.18,80.17643712,24.95729416,83.9709926168,6.43643712,1.87729416,6.704622,73.74,23.08,77.2675481687,131.7
2021-07-17 14:00:00,78.56587776,46.01379768,91.0487052359,6.35587776,1.85379768,6.620706,72.21,44.16,84.6427179384,135.17,6.35587776,1.85379768,6.620706,6.35587776,1.85379768,6.620706,0.0,0.0,0.0,133.23,79.15587776,25.44379768,83.1446920996,6.35587776,1.85379768,6.620706,72.8,23.59,76.5266496065,131.83
2021-07-17 14:30:00,77.23785568,46.66354124,90.2395280966,6.45785568,1.88354124,6.726933,70.78,44.78,83.755935909,135.38,6.45785568,1.88354124,6.726933,6.45785568,1.88354124,6.726933,0.0,0.0,0.0,133.34,77.80785568,25.98354124,82.0317427639,6.45785568,1.88354124,6.726933,71.35,24.1,75.3102416674,132.06
2021-07-17 15:00:00,76.17614752,47.31512636,89.6745595665,6.32614752,1.84512636,6.5897369999999995,69.85,45.47,83.3459261152,135.62,6.32614752,1.84512636,6.5897369999999995,6.32614752,1.84512636,6.5897369999999995,0.0,0.0,0.0,133.48,76.74614752,26.56512636,81.2137740638,6.32614752,1.84512636,6.5897369999999995,70.42,24.72,74.6327997599,132.3
2021-07-17 15:30:00,75.82807584,47.33277212,89.3884131315,6.07807584,1.77277212,6.331329,69.75,45.56,83.3113203592,135.87,6.07807584,1.77277212,6.331329,6.07807584,1.77277212,6.331329,0.0,0.0,0.0,133.61,76.40807584,26.58277212,80.9001719847,6.07807584,1.77277212,6.331329,70.33,24.81,74.5777781916,132.55
2021-07-17 16:00:00,76.85427008,47.50624544,90.3516584537,5.64427008,1.64624544,5.879448,71.21,45.86,84.6994905534,135.87,5.64427008,1.64624544,5.879448,5.64427008,1.64624544,5.879448,0.0,0.0,0.0,133.61,77.43427008,26.75624544,81.9265698835,5.64427008,1.64624544,5.879448,71.79,25.11,76.0546921629,132.55
2021-07-17 16:30:00,78.87188288,47.50596584,92.0738328703,5.23188288,1.52596584,5.449878,73.64,45.98,86.8159547549,135.87,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,133.63,79.47188288,26.78596584,83.8645821219,5.23188288,1.52596584,5.449878,74.24,25.26,78.419673552,132.55
2021-07-17 17:00:00,81.04304224,47.15463732,93.76318316,4.71304224,1.37463732,4.909419,76.33,45.78,89.0060520414,135.79,4.71304224,1.37463732,4.909419,4.71304224,1.37463732,4.909419,0.0,0.0,0.0,133.59,81.65304224,26.44463732,85.8285392514,4.71304224,1.37463732,4.909419,76.94,25.07,80.9213723314,132.55
2021-07-17 17:30:00,83.50414176,46.75412468,95.7020891395,4.09414176,1.19412468,4.264731,79.41,45.56,91.5514156089,135.69,4.09414176,1.19412468,4.264731,4.09414176,1.19412468,4.264731,0.0,0.0,0.0,133.51,84.10414176,26.07412468,88.0532034569,4.09414176,1.19412468,4.264731,80.01,24.88,83.7891072873,132.47
2021-07-17 18:00:00,85.40394272,46.53239996,97.2578926266,3.33394272,0.9723999600000001,3.472857,82.07,45.56,93.8679844249,135.55,3.33394272,0.9723999600000001,3.472857,3.33394272,0.9723999600000001,3.472857,0.0,0.0,0.0,133.4,86.04394272,25.90239996,89.8581905142,3.33394272,0.9723999600000001,3.472857,82.71,24.93,86.3854675278,132.34
2021-07-17 18:30:00,85.87856896,46.72999928,97.7692254205,2.46856896,0.71999928,2.5714259999999998,83.41,46.01,95.2583235208,135.41,2.46856896,0.71999928,2.5714259999999998,2.46856896,0.71999928,2.5714259999999998,0.0,0.0,0.0,133.28,86.50856896,26.10999928,90.3629601436,2.46856896,0.71999928,2.5714259999999998,84.04,25.39,87.7916493751,132.17
2021-07-17 19:00:00,86.11929888,46.75062884,97.9905859586,1.81929888,0.53062884,1.895103,84.3,46.22,96.1393696672,135.41,1.81929888,0.53062884,1.895103,1.81929888,0.53062884,1.895103,0.0,0.0,0.0,133.28,86.77929888,26.09062884,90.6165968649,1.81929888,0.53062884,1.895103,84.96,25.56,88.7215599502,132.17
2021-07-17 19:30:00,85.92381504,47.00361272,97.9399897884,1.14381504,0.33361272000000003,1.191474,84.78,46.67,96.7767394574,135.53,1.14381504,0.33361272000000003,1.191474,1.14381504,0.33361272000000003,1.191474,0.0,0.0,0.0,133.37,86.57381504,26.32361272,90.4873363362,1.14381504,0.33361272000000003,1.191474,85.43,25.99,89.2959405572,132.31
2021-07-17 20:00:00,84.7569024,46.9532632,96.8934540079,0.6969023999999999,0.20326319999999998,0.72594,84.06,46.75,96.1854775941,135.53,0.6969023999999999,0.20326319999999998,0.72594,0.6969023999999999,0.20326319999999998,0.72594,0.0,0.0,0.0,133.37,85.4169024,26.4632632,89.4223211218,0.6969023999999999,0.20326319999999998,0.72594,84.72,26.26,88.6964824556,132.31
2021-07-17 20:30:00,83.74326624,47.75386932,96.4021092901,0.49326624,0.14386932,0.513819,83.25,47.61,95.9024222843,134.81,0.49326624,0.14386932,0.513819,0.49326624,0.14386932,0.513819,0.0,0.0,0.0,132.9,84.38326624,27.19386932,88.6568787513,0.49326624,0.14386932,0.513819,83.89,27.05,88.1432617958,131.63
2021-07-17 21:00:00,82.89585376,48.42254068,96.0024219304,0.38585376,0.11254068,0.401931,82.51,48.31,95.6125316054,135.06,0.38585376,0.11254068,0.401931,0.38585376,0.11254068,0.401931,0.0,0.0,0.0,133.07,83.53585376,27.86254068,88.059979767,0.38585376,0.11254068,0.401931,83.15,27.75,87.6583424438,131.89
2021-07-17 21:30:00,82.61323648,48.77261064,95.9359911104,0.28323648,0.08261064,0.29503799999999997,82.33,48.69,95.6501176162,135.49,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,133.36,83.27323648,28.11261064,87.8905614435,0.28323648,0.08261064,0.29503799999999997,82.99,28.03,87.5957818619,132.3
2021-07-17 22:00:00,83.3881216,48.5911188,96.5125673175,0.27812159999999997,0.08111879999999999,0.28971,83.11,48.51,96.2314511997,135.49,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.36,84.0381216,27.9511188,88.5645014903,0.27812159999999997,0.08111879999999999,0.28971,83.76,27.87,88.2749936279,132.3
2021-07-17 22:30:00,81.8681216,49.6211188,95.7321511577,0.27812159999999997,0.08111879999999999,0.28971,81.59,49.54,95.4522901768,135.73,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.56,82.5181216,28.8811188,87.4263084862,0.27812159999999997,0.08111879999999999,0.28971,82.24,28.8,87.1370047684,132.5
2021-07-17 23:00:00,78.99227744,50.98233092,94.0158388847,0.28227744,0.08233092,0.294039,78.71,50.9,93.7340605116,135.73,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.56,79.63227744,30.07233092,85.1213527691,0.28227744,0.08233092,0.294039,79.35,29.99,84.8281946053,132.5
2021-07-17 23:30:00,74.8133264,52.6897202,91.5054119809,0.27332639999999997,0.07972019999999999,0.284715,74.54,52.61,91.2360877066,137.23,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.6,75.4433264,31.4997202,81.7552926175,0.27332639999999997,0.07972019999999999,0.284715,75.17,31.42,81.4723591165,133.87
2021-07-18 00:00:00,71.09780192,53.45102556,88.9489155149,0.27780192,0.08102556,0.289377,70.82,53.37,88.6782346464,137.23,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.6,71.69780192,32.23102556,78.6092476036,0.27780192,0.08102556,0.289377,71.42,32.15,78.3226589181,133.87
2021-07-18 00:30:00,68.3181216,53.6511188,86.8666120408,0.27812159999999997,0.08111879999999999,0.28971,68.04,53.57,86.5978435066,137.38,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.71,68.9181216,32.5511188,76.2186513919,0.27812159999999997,0.08111879999999999,0.28971,68.64,32.47,75.9325391384,134.01
2021-07-18 01:00:00,65.76780192,54.17102556,85.2050689784,0.27780192,0.08102556,0.289377,65.49,54.09,84.9392029631,137.29,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.71,66.40780192,32.72102556,74.0314910666,0.27780192,0.08102556,0.289377,66.13,32.64,73.7465016119,133.92
2021-07-18 01:30:00,63.98780192,54.77102556,84.2276916189,0.27780192,0.08102556,0.289377,63.71,54.69,83.9640411128,136.53,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.2,64.60780192,33.24102556,72.65764825,0.27780192,0.08102556,0.289377,64.33,33.16,72.3735759791,133.11
2021-07-18 02:00:00,62.8533264,55.0297202,83.5392766598,0.27332639999999997,0.07972019999999999,0.284715,62.58,54.95,83.2812037617,136.53,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.2,63.4733264,33.4897202,71.7664582055,0.27332639999999997,0.07972019999999999,0.284715,63.2,33.41,71.4875380748,133.11
2021-07-18 02:30:00,61.74780192,55.15102556,82.791464912,0.27780192,0.08102556,0.289377,61.47,55.07,82.5303931894,136.53,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.24,62.34780192,33.58102556,70.816196466,0.27780192,0.08102556,0.289377,62.07,33.5,70.5332184152,133.11
2021-07-18 03:00:00,60.60780192,55.78102556,82.3700702082,0.27780192,0.08102556,0.289377,60.33,55.7,82.1108939179,136.63,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.3,61.20780192,34.11102556,70.0710859102,0.27780192,0.08102556,0.289377,60.93,34.03,69.7890091633,133.2
2021-07-18 03:30:00,59.83780192,56.00102556,81.9553378517,0.27780192,0.08102556,0.289377,59.56,55.92,81.6972459756,137.0,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.56,60.44780192,34.21102556,69.4574044061,0.27780192,0.08102556,0.289377,60.17,34.13,69.1757602054,133.59
2021-07-18 04:00:00,59.05748224,55.98093232,81.373527587,0.27748224,0.08093232,0.28904399999999997,58.78,55.9,81.1165729059,137.34,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.78,59.69748224,34.40093232,68.9000256189,0.27748224,0.08093232,0.28904399999999997,59.42,34.32,68.6192305407,133.93
2021-07-18 04:30:00,58.38780192,55.64102556,80.6539468248,0.27780192,0.08102556,0.289377,58.11,55.56,80.397050319,136.09,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.99,59.04780192,33.94102556,68.1075335602,0.27780192,0.08102556,0.289377,58.77,33.86,67.8263407534,132.76
2021-07-18 05:00:00,57.35780192,55.63102556,79.9044957806,0.27780192,0.08102556,0.289377,57.08,55.55,79.6487846737,135.2,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.39,58.00780192,33.87102556,67.1725498703,0.27780192,0.08102556,0.289377,57.73,33.79,66.8918305924,131.83
2021-07-18 05:30:00,56.917712,55.673916,79.6191614003,0.28771199999999997,0.08391599999999999,0.2997,56.63,55.59,79.3549305336,135.37,0.28771199999999997,0.08391599999999999,0.2997,0.28771199999999997,0.08391599999999999,0.2997,0.0,0.0,0.0,133.52,57.557712,33.833916,66.7654407802,0.28771199999999997,0.08391599999999999,0.2997,57.27,33.75,66.4749230913,131.99
2021-07-18 06:00:00,56.72740224,56.17424232,79.8344766697,0.35740224,0.10424232,0.37229399999999996,56.37,56.07,79.5073694698,135.53,0.35740224,0.10424232,0.37229399999999996,0.35740224,0.10424232,0.37229399999999996,0.0,0.0,0.0,133.66,57.37740224,34.27424232,66.8347961351,0.35740224,0.10424232,0.37229399999999996,57.02,34.17,66.4745763431,132.1
2021-07-18 06:30:00,58.51797152,55.13815836,80.4025465899,0.50797152,0.14815836000000002,0.529137,58.01,54.99,79.9315970064,135.86,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,133.89,59.16797152,33.40815836,67.9481706803,0.50797152,0.14815836000000002,0.529137,58.66,33.26,67.4331016638,132.42
2021-07-18 07:00:00,60.07372544,54.71316992,81.2550518487,0.83372544,0.24316992,0.868464,59.24,54.47,80.4758255627,135.19,0.83372544,0.24316992,0.868464,0.83372544,0.24316992,0.868464,0.0,0.0,0.0,133.47,60.73372544,33.05316992,69.145480312,0.83372544,0.24316992,0.868464,59.9,32.81,68.2971895469,131.72
2021-07-18 07:30:00,62.79238624,53.75027932,82.6557698935,1.37238624,0.40027932,1.4295689999999999,61.42,53.35,81.3550176695,134.95,1.37238624,0.40027932,1.4295689999999999,1.37238624,0.40027932,1.4295689999999999,0.0,0.0,0.0,133.31,63.45238624,32.26027932,71.1823780254,1.37238624,0.40027932,1.4295689999999999,62.08,31.86,69.7781197798,131.52
2021-07-18 08:00:00,65.82814976,52.52904368,84.2178468661,2.08814976,0.60904368,2.175156,63.74,51.92,82.2099385719,134.51,2.08814976,0.60904368,2.175156,2.08814976,0.60904368,2.175156,0.0,0.0,0.0,133.04,66.49814976,31.26904368,73.4830389557,2.08814976,0.60904368,2.175156,64.41,30.66,71.3350103385,131.05
2021-07-18 08:30:00,69.38122592,50.85160756,86.021163103,2.85122592,0.83160756,2.970027,66.53,50.02,83.2360576914,132.68,2.85122592,0.83160756,2.970027,2.85122592,0.83160756,2.970027,0.0,0.0,0.0,131.96,70.05122592,29.85160756,76.1465214361,2.85122592,0.83160756,2.970027,67.2,29.02,73.1983633697,129.47
2021-07-18 09:00:00,72.60069568,49.43603624,87.8338356918,3.62069568,1.05603624,3.7715579999999997,68.98,48.38,84.2547612898,132.68,3.62069568,1.05603624,3.7715579999999997,3.62069568,1.05603624,3.7715579999999997,0.0,0.0,0.0,131.96,73.23069568,28.76603624,78.6779488214,3.62069568,1.05603624,3.7715579999999997,69.61,27.71,74.9226013964,129.47
2021-07-18 09:30:00,75.3008848,48.7373414,89.6969993835,4.3108848,1.2573414,4.490505,70.99,47.48,85.404511005,133.52,4.3108848,1.2573414,4.490505,4.3108848,1.2573414,4.490505,0.0,0.0,0.0,132.53,75.9408848,28.0173414,80.9443599229,4.3108848,1.2573414,4.490505,71.63,26.76,76.46538105569999,130.27
2021-07-18 10:00:00,76.97403104,47.84617572,90.6325437444,4.92403104,1.43617572,5.129199,72.05,46.41,85.7035040124,133.74,4.92403104,1.43617572,5.129199,4.92403104,1.43617572,5.129199,0.0,0.0,0.0,132.61,77.60403104,27.27617572,82.2579807409,4.92403104,1.43617572,5.129199,72.68,25.84,77.1368135199,130.39
2021-07-18 10:30:00,78.70438016,46.31086088,91.3185375037,5.45438016,1.5908608800000001,5.681646,73.25,44.72,85.8221469086,133.36,5.45438016,1.5908608800000001,5.681646,5.45438016,1.5908608800000001,5.681646,0.0,0.0,0.0,132.27,79.35438016,25.93086088,83.4836941957,5.45438016,1.5908608800000001,5.681646,73.9,24.34,77.8051772056,129.96
2021-07-18 11:00:00,79.40243168,45.82570924,91.6773788022,5.88243168,1.71570924,6.127533,73.52,44.11,85.7372876874,132.76,5.88243168,1.71570924,6.127533,5.88243168,1.71570924,6.127533,0.0,0.0,0.0,131.8,80.03243168,25.73570924,84.0685247325,5.88243168,1.71570924,6.127533,74.15,24.02,77.9434596358,129.36
2021-07-18 11:30:00,79.46174208,46.52009144,92.077615966,6.17174208,1.80009144,6.428898,73.29,44.72,85.8562898104,132.69,6.17174208,1.80009144,6.428898,6.17174208,1.80009144,6.428898,0.0,0.0,0.0,131.72,80.05174208,26.180091439999998,84.2239787581,6.17174208,1.80009144,6.428898,73.88,24.38,77.7987069301,129.29
2021-07-18 12:00:00,79.37500864,46.32062752,91.9020812085,6.34500864,1.85062752,6.609384,73.03,44.47,85.5041624718,134.59,6.34500864,1.85062752,6.609384,6.34500864,1.85062752,6.609384,0.0,0.0,0.0,132.93,79.97500864,26.00062752,84.0953901139,6.34500864,1.85062752,6.609384,73.63,24.15,77.489350236,131.12
2021-07-18 12:30:00,80.12561792,45.90288856,92.3427843701,6.45561792,1.88288856,6.724602,73.67,44.02,85.8197488927,134.5,6.45561792,1.88288856,6.724602,6.45561792,1.88288856,6.724602,0.0,0.0,0.0,132.83,80.71561792,25.65288856,84.6940474159,6.45561792,1.88288856,6.724602,74.26,23.77,77.9715364733,131.05
2021-07-18 13:00:00,80.00284064,46.35957852,92.464398722,6.51284064,1.89957852,6.784209,73.49,44.46,85.8922097748,134.2,6.51284064,1.89957852,6.784209,6.51284064,1.89957852,6.784209,0.0,0.0,0.0,132.58,80.60284064,26.09957852,84.7231132464,6.51284064,1.89957852,6.784209,74.09,24.2,77.9420817017,130.76
2021-07-18 13:30:00,78.96211136,46.13228248,91.4505468395,6.52211136,1.90228248,6.7938659999999995,72.44,44.23,84.8754764346,134.33,6.52211136,1.90228248,6.7938659999999995,6.52211136,1.90228248,6.7938659999999995,0.0,0.0,0.0,132.64,79.54211136,25.87228248,83.6440223825,6.52211136,1.90228248,6.7938659999999995,73.02,23.97,76.8536355679,130.94
2021-07-18 14:00:00,78.15854496,46.80249228,91.1001176392,6.4885449600000005,1.89249228,6.758901,71.67,44.91,84.5783482932,134.18,6.4885449600000005,1.89249228,6.758901,6.4885449600000005,1.89249228,6.758901,0.0,0.0,0.0,132.51,78.76854496,26.47249228,83.0979934934,6.4885449600000005,1.89249228,6.758901,72.28,24.58,76.3451033138,130.79
2021-07-18 14:30:00,78.42223136,46.16731748,91.0025690559,6.40223136,1.86731748,6.668991,72.02,44.3,84.5539496416,134.4,6.40223136,1.86731748,6.668991,6.40223136,1.86731748,6.668991,0.0,0.0,0.0,132.62,78.99223136,25.82731748,83.1072977749,6.40223136,1.86731748,6.668991,72.59,23.96,76.4420676068,131.03
2021-07-18 15:00:00,77.93243136,46.50904248,90.7554675493,6.20243136,1.80904248,6.460866,71.73,44.7,84.5179442485,134.4,6.20243136,1.80904248,6.460866,6.20243136,1.80904248,6.460866,0.0,0.0,0.0,132.62,78.52243136,26.12904248,82.7556589461,6.20243136,1.80904248,6.460866,72.32,24.32,76.2997038002,131.03
2021-07-18 15:30:00,77.4443696,47.3271078,90.760594508,6.0243696,1.7571078,6.275385,71.42,45.57,84.7197810432,134.57,6.0243696,1.7571078,6.275385,6.0243696,1.7571078,6.275385,0.0,0.0,0.0,132.72,78.0343696,26.8371078,82.5202592939,6.0243696,1.7571078,6.275385,72.01,25.08,76.2525179912,131.23
2021-07-18 16:00:00,78.60426016,47.66582588,91.9274750666,5.57426016,1.62582588,5.806521,73.03,46.04,86.3311212715,134.97,5.57426016,1.62582588,5.806521,5.57426016,1.62582588,5.806521,0.0,0.0,0.0,132.97,79.20426016,27.12582588,83.7205187344,5.57426016,1.62582588,5.806521,73.63,25.5,77.9206448895,131.63
2021-07-18 16:30:00,80.17412064,47.17661852,93.0243137861,5.23412064,1.52661852,5.452209,74.94,45.65,87.7492227886,134.86,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,132.9,80.78412064,26.68661852,85.0779040387,5.23412064,1.52661852,5.452209,75.55,25.16,79.6293168375,131.54
2021-07-18 17:00:00,81.0861792,47.0163856,93.7310459354,4.6161791999999995,1.3463856,4.80852,76.47,45.67,89.0696906922,134.86,4.6161791999999995,1.3463856,4.80852,4.6161791999999995,1.3463856,4.80852,0.0,0.0,0.0,132.9,81.7061792,26.5463856,85.9104784522,4.6161791999999995,1.3463856,4.80852,77.09,25.2,81.1043038315,131.54
2021-07-18 17:30:00,83.57504096,46.84522028,95.8084658814,3.99504096,1.16522028,4.161501,79.58,45.68,91.7585897886,134.74,3.99504096,1.16522028,4.161501,3.99504096,1.16522028,4.161501,0.0,0.0,0.0,132.83,84.20504096,26.39522028,88.2450937826,3.99504096,1.16522028,4.161501,80.21,25.23,84.0844634876,131.43
2021-07-18 18:00:00,85.42828864,46.58491752,97.3044040129,3.06828864,0.89491752,3.196134,82.36,45.69,94.1846362206,134.74,3.06828864,0.89491752,3.196134,3.06828864,0.89491752,3.196134,0.0,0.0,0.0,132.8,86.05828864,26.15491752,89.9450318479,3.06828864,0.89491752,3.196134,82.99,25.26,86.7491077764,131.43
2021-07-18 18:30:00,86.82908832,46.28515076,98.3951510968,2.58908832,0.75515076,2.696967,84.24,45.53,95.7567673849,134.66,2.58908832,0.75515076,2.696967,2.58908832,0.75515076,2.696967,0.0,0.0,0.0,132.73,87.47908832,25.86515076,91.2227872691,2.58908832,0.75515076,2.696967,84.89,25.11,88.5258391657,131.35
2021-07-18 19:00:00,87.2549632,46.2451976,98.7524526485,1.8349632,0.5351975999999999,1.9114200000000001,85.42,45.71,96.8812701197,134.6,1.8349632,0.5351975999999999,1.9114200000000001,1.8349632,0.5351975999999999,1.9114200000000001,0.0,0.0,0.0,132.68,87.9049632,25.8251976,91.6199944678,1.8349632,0.5351975999999999,1.9114200000000001,86.07,25.29,89.7085781851,131.35
2021-07-18 19:30:00,87.15052832,46.16557076,98.622890396,1.15052832,0.33557076,1.198467,86.0,45.83,97.4494171353,134.6,1.15052832,0.33557076,1.198467,1.15052832,0.33557076,1.198467,0.0,0.0,0.0,132.65,87.82052832,25.74557076,91.5165537384,1.15052832,0.33557076,1.198467,86.67,25.41,90.3180878894,131.35
2021-07-18 20:00:00,86.97498432,46.39270376,98.5744939608,0.69498432,0.20270376,0.723942,86.28,46.19,97.8660027793,134.48,0.69498432,0.20270376,0.723942,0.69498432,0.20270376,0.723942,0.0,0.0,0.0,132.61,87.64498432,25.95270376,91.4067071331,0.69498432,0.20270376,0.723942,86.95,25.75,90.6827712413,131.23
2021-07-18 20:30:00,86.56024928,46.84715604,98.4242489656,0.47024928,0.13715604,0.489843,86.09,46.71,97.9454552289,134.56,0.47024928,0.13715604,0.489843,0.47024928,0.13715604,0.489843,0.0,0.0,0.0,132.66,87.23024928,26.37715604,91.1310635854,0.47024928,0.13715604,0.489843,86.76,26.24,90.6412444751,131.23
2021-07-18 21:00:00,85.74260704,47.26284372,97.9059296392,0.35260704,0.10284372,0.367299,85.39,47.16,97.5475150888,134.7,0.35260704,0.10284372,0.367299,0.35260704,0.10284372,0.367299,0.0,0.0,0.0,132.77,86.39260704,26.72284372,90.4311502064,0.35260704,0.10284372,0.367299,86.04,26.62,90.0638995381,131.41
2021-07-18 21:30:00,85.17300672,47.54962696,97.5469532982,0.27300672,0.07962696,0.28438199999999997,84.9,47.47,97.2697841059,134.9,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,132.93,85.83300672,27.02962696,89.9883646712,0.27300672,0.07962696,0.28438199999999997,85.56,26.95,89.7040472888,131.6
2021-07-18 22:00:00,85.68524448,47.81027964,98.1212717042,0.27524448,0.08027964,0.286713,85.41,47.73,97.8418162137,134.9,0.27524448,0.08027964,0.286713,0.27524448,0.08027964,0.286713,0.0,0.0,0.0,132.93,86.35524448,27.37027964,90.5889643211,0.27524448,0.08027964,0.286713,86.08,27.29,90.3023283199,131.6
2021-07-18 22:30:00,83.60716256,48.80083908,96.8074352839,0.27716256,0.08083908000000001,0.288711,83.33,48.72,96.5273396505,134.56,0.27716256,0.08083908000000001,0.288711,0.27716256,0.08083908000000001,0.288711,0.0,0.0,0.0,132.76,84.26716256,28.29083908,88.8894046654,0.27716256,0.08083908000000001,0.288711,83.99,28.21,88.6009266317,131.26
2021-07-18 23:00:00,79.3581216,50.1211188,93.8607373381,0.27812159999999997,0.08111879999999999,0.28971,79.08,50.04,93.5823060199,134.86,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.99,80.0081216,29.4711188,85.2633940521,0.27812159999999997,0.08111879999999999,0.28971,79.73,29.39,84.9743784914,131.61
2021-07-18 23:30:00,74.81364608,51.08981344,90.5938777022,0.27364608,0.07981344,0.28504799999999997,74.54,51.01,90.3229300898,135.42,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.38,75.44364608,30.23981344,81.2784722465,0.27364608,0.07981344,0.28504799999999997,75.17,30.16,80.994780696,132.21
2021-07-19 00:00:00,70.88780192,52.73102556,88.3495416947,0.27780192,0.08102556,0.289377,70.61,52.65,88.0783435357,135.97,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.75,71.49780192,31.68102556,78.2024491939,0.27780192,0.08102556,0.289377,71.22,31.6,77.9156492625,132.72
2021-07-19 00:30:00,67.8881216,52.8911188,86.0596740773,0.27812159999999997,0.08111879999999999,0.28971,67.61,52.81,85.790490149,137.07,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.52,68.4981216,31.7311188,75.4907713766,0.27812159999999997,0.08111879999999999,0.28971,68.22,31.65,75.204327668,133.69
2021-07-19 01:00:00,66.0081216,53.5311188,84.9861918028,0.27812159999999997,0.08111879999999999,0.28971,65.73,53.45,84.7191560392,137.07,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.52,66.5981216,32.2511188,73.9962462866,0.27812159999999997,0.08111879999999999,0.28971,66.32,32.17,73.7105915049,133.69
2021-07-19 01:30:00,64.75780192,54.19102556,84.440749409,0.27780192,0.08102556,0.289377,64.48,54.11,84.1757833346,137.49,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.81,65.34780192,32.87102556,73.1494329243,0.27780192,0.08102556,0.289377,65.07,32.79,72.8648680778,134.08
2021-07-19 02:00:00,63.69364608,54.48981344,83.8213595672,0.27364608,0.07981344,0.28504799999999997,63.42,54.41,83.5616209752,137.65,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.94,64.28364608,33.16981344,72.3368763286,0.27364608,0.07981344,0.28504799999999997,64.01,33.09,72.0571176221,134.21
2021-07-19 02:30:00,62.97780192,54.18102556,83.0769948025,0.27780192,0.08102556,0.289377,62.7,54.1,82.8136462185,137.65,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.94,63.56780192,33.06102556,71.6512166821,0.27780192,0.08102556,0.289377,63.29,32.98,71.367391013,134.21
2021-07-19 03:00:00,61.3781216,54.1811188,81.8710415566,0.27812159999999997,0.08111879999999999,0.28971,61.1,54.1,81.6089455881,137.08,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.59,61.9781216,32.9311188,70.1836600818,0.27812159999999997,0.08111879999999999,0.28971,61.7,32.85,69.9000178827,133.62
2021-07-19 03:30:00,61.2633264,54.2397202,81.8238498787,0.27332639999999997,0.07972019999999999,0.284715,60.99,54.16,81.5664495979,135.6,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.62,61.8733264,32.9897202,70.1186862304,0.27332639999999997,0.07972019999999999,0.284715,61.6,32.91,69.8400178981,132.2
2021-07-19 04:00:00,61.44780192,54.38102556,82.0556414987,0.27780192,0.08102556,0.289377,61.17,54.3,81.7940028364,135.67,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.66,62.05780192,33.09102556,70.329131601,0.27780192,0.08102556,0.289377,61.78,33.01,70.0459028067,132.2
2021-07-19 04:30:00,61.67780192,53.66102556,81.7536354778,0.27780192,0.08102556,0.289377,61.4,53.58,81.4909590077,135.81,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.77,62.28780192,32.44102556,70.2295550848,0.27780192,0.08102556,0.289377,62.01,32.36,69.9457625593,132.36
2021-07-19 05:00:00,61.3033264,53.5297202,81.3850647994,0.27332639999999997,0.07972019999999999,0.284715,61.03,53.45,81.1268352643,135.47,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.56,61.9133264,32.3097202,69.8367954972,0.27332639999999997,0.07972019999999999,0.284715,61.64,32.23,69.5576199995,132.02
2021-07-19 05:30:00,61.6461136,53.1334498,81.3843155014,0.28611359999999997,0.08344979999999999,0.298035,61.36,53.05,81.11320546,135.47,0.28611359999999997,0.08344979999999999,0.298035,0.28611359999999997,0.08344979999999999,0.298035,0.0,0.0,0.0,133.59,62.2561136,31.9234498,69.9637786838,0.28611359999999997,0.08344979999999999,0.298035,61.97,31.84,69.6711310372,132.18
2021-07-19 06:00:00,63.6244352,52.5062936,82.4923003809,0.36443519999999996,0.1062936,0.37962,63.26,52.4,82.1437009149,135.47,0.36443519999999996,0.1062936,0.37962,0.36443519999999996,0.1062936,0.37962,0.0,0.0,0.0,133.59,64.2344352,31.3962936,71.4967825659,0.36443519999999996,0.1062936,0.37962,63.87,31.29,71.1227178896,132.18
2021-07-19 06:30:00,71.15496448,49.10186464,86.452426694,0.55496448,0.16186464,0.5780879999999999,70.6,48.94,85.9039207487,135.06,0.55496448,0.16186464,0.5780879999999999,0.55496448,0.16186464,0.5780879999999999,0.0,0.0,0.0,133.33,71.77496448,28.42186464,77.1974605523,0.55496448,0.16186464,0.5780879999999999,71.22,28.26,76.6219028738,131.76
2021-07-19 07:00:00,77.151168,46.532424,90.0975538352,0.8311679999999999,0.242424,0.8658,76.32,46.29,89.2608900919,133.74,0.8311679999999999,0.242424,0.8658,0.8311679999999999,0.242424,0.8658,0.0,0.0,0.0,132.51,77.781168,26.312424,82.1112279302,0.8311679999999999,0.242424,0.8658,76.95,26.07,81.2462146811,130.45
2021-07-19 07:30:00,84.40218656,44.06522108,95.2127764795,1.25218656,0.36522108000000003,1.304361,83.15,43.7,93.9340859326,133.31,1.25218656,0.36522108000000003,1.304361,1.25218656,0.36522108000000003,1.304361,0.0,0.0,0.0,132.23,85.03218656,23.87522108,88.3204332688,1.25218656,0.36522108000000003,1.304361,83.78,23.51,87.0161393076,130.02
2021-07-19 08:00:00,90.83112704,40.23407872,99.3432168283,1.8311270400000002,0.53407872,1.907424,89.0,39.7,97.4530143197,133.82,1.8311270400000002,0.53407872,1.907424,1.8311270400000002,0.53407872,1.907424,0.0,0.0,0.0,132.61,91.48112704,20.30407872,93.7072687532,1.8311270400000002,0.53407872,1.907424,89.65,19.77,91.8040053592,130.5
2021-07-19 08:30:00,95.3580992,38.1169456,102.6940535032,2.6980991999999997,0.7869455999999999,2.81052,92.66,37.33,99.8969694235,132.74,2.6980991999999997,0.7869455999999999,2.81052,2.6980991999999997,0.7869455999999999,2.81052,0.0,0.0,0.0,131.94,95.9480992,18.4469456,97.7053096923,2.6980991999999997,0.7869455999999999,2.81052,93.25,17.66,94.9075239378,129.47
2021-07-19 09:00:00,97.21824832,36.39990576,103.8091563676,3.42824832,0.99990576,3.571092,93.79,35.4,100.2483122052,133.98,3.42824832,0.99990576,3.571092,3.42824832,0.99990576,3.571092,0.0,0.0,0.0,132.81,97.76824832,16.68990576,99.1825757572,3.42824832,0.99990576,3.571092,94.34,15.69,95.6358285372,130.7
2021-07-19 09:30:00,99.44683904,35.35074472,105.5431141634,4.11683904,1.20074472,4.288374,95.33,34.15,101.2621913648,133.75,4.11683904,1.20074472,4.288374,4.11683904,1.20074472,4.288374,0.0,0.0,0.0,132.66,100.02683904,15.69074472,101.2500271516,4.11683904,1.20074472,4.288374,95.91,14.49,96.9983927702,130.48
2021-07-19 10:00:00,100.53861664,35.05209652,106.4737662823,4.73861664,1.38209652,4.936059,95.8,33.67,101.5446153176,133.65,4.73861664,1.38209652,4.936059,4.73861664,1.38209652,4.936059,0.0,0.0,0.0,132.55,101.10861664,15.45209652,102.2825480995,4.73861664,1.38209652,4.936059,96.37,14.07,97.3916926642,130.34
2021-07-19 10:30:00,100.37366112,34.53065116,106.1472454479,5.21366112,1.52065116,5.430897,95.16,33.01,100.7228161838,133.65,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,132.52,100.94366112,14.92065116,102.0404260641,5.21366112,1.52065116,5.430897,95.73,13.4,96.6632965504,130.34
2021-07-19 11:00:00,100.55088352,26.72067436,104.0407353632,5.59088352,1.63067436,5.823837,94.96,25.09,98.2186830496,133.65,5.59088352,1.63067436,5.823837,5.59088352,1.63067436,5.823837,0.0,0.0,0.0,132.44,100.90088352,27.10067436,104.4769584448,5.59088352,1.63067436,5.823837,95.31,25.47,98.6545336008,130.34
2021-07-19 11:30:00,102.44827744,9.55783092,102.893156635,4.27827744,1.24783092,4.456539,98.17,8.31,98.5210891129,134.09,4.27827744,1.24783092,4.456539,4.27827744,1.24783092,4.456539,0.0,0.0,0.0,132.61,102.17827744,54.57783092,115.8410117728,4.27827744,1.24783092,4.456539,97.9,53.33,111.4831776547,130.68
2021-07-19 12:00:00,102.87483072,10.35640896,103.3948064567,4.44483072,1.29640896,4.630032,98.43,9.06,98.8460848997,134.64,4.44483072,1.29640896,4.630032,4.44483072,1.29640896,4.630032,0.0,0.0,0.0,132.79,102.61483072,53.48640896,115.7177576136,4.44483072,1.29640896,4.630032,98.17,52.19,111.1806862724,131.22
2021-07-19 12:30:00,103.82492064,11.08351852,104.4148386422,4.43492064,1.2935185200000001,4.619709,99.39,9.79,99.8709977922,134.35,4.43492064,1.2935185200000001,4.619709,4.43492064,1.2935185200000001,4.619709,0.0,0.0,0.0,132.53,103.55492064,52.86351852,116.2676789958,4.43492064,1.2935185200000001,4.619709,99.12,51.57,111.7328926503,130.92
2021-07-19 13:00:00,103.73330176,10.99887968,104.3147796252,4.93330176,1.4388796799999999,5.138856,98.8,9.56,99.2614406504,134.53,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,132.62,103.46330176,53.51887968,116.4857299985,4.93330176,1.4388796799999999,5.138856,98.53,52.08,111.4472399838,131.09
2021-07-19 13:30:00,101.80116416,10.28242288,102.3191343035,4.67116416,1.36242288,4.865796,97.13,8.92,97.5387271805,134.81,4.67116416,1.36242288,4.865796,4.67116416,1.36242288,4.865796,0.0,0.0,0.0,132.76,101.54116416,54.62242288,115.3005511706,4.67116416,1.36242288,4.865796,96.87,53.26,110.5460288749,131.38
2021-07-19 14:00:00,101.0583568,10.2111874,101.572928614,4.8383568,1.4111874,5.039955,96.22,8.8,96.6215731604,135.37,4.8383568,1.4111874,5.039955,4.8383568,1.4111874,5.039955,0.0,0.0,0.0,133.11,100.8083568,54.8011874,114.7409906754,4.8383568,1.4111874,5.039955,95.97,53.39,109.8213685946,131.94
2021-07-19 14:30:00,101.18301184,10.17004512,101.6928301443,5.14301184,1.50004512,5.357304,96.04,8.67,96.4305475459,135.45,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,133.15,100.92301184,55.11004512,114.9894403499,5.14301184,1.50004512,5.357304,95.78,53.61,109.7626553068,132.04
2021-07-19 15:00:00,100.38452096,9.756735280000001,100.8575526755,4.5145209600000005,1.31673528,4.702626,95.87,8.44,96.240794365,135.45,4.5145209600000005,1.31673528,4.702626,4.5145209600000005,1.31673528,4.702626,0.0,0.0,0.0,133.15,100.11452096,55.11673528,114.2837338162,4.5145209600000005,1.31673528,4.702626,95.6,53.8,109.6986782053,132.04
2021-07-19 15:30:00,99.12827616,9.96116388,99.627505842,5.55827616,1.6211638800000001,5.789871,93.57,8.34,93.9409415537,135.75,5.55827616,1.6211638800000001,5.789871,5.55827616,1.6211638800000001,5.789871,0.0,0.0,0.0,133.32,98.86827616,55.79116388,113.5235217826,5.55827616,1.6211638800000001,5.789871,93.31,54.17,107.8941379316,132.35
2021-07-19 16:00:00,100.2267088,8.7086234,100.6043402563,4.4867088,1.3086234,4.673655,95.74,7.4,96.0255570148,135.75,4.4867088,1.3086234,4.673655,4.4867088,1.3086234,4.673655,0.0,0.0,0.0,133.32,99.9667088,56.9786234,115.0647921515,4.4867088,1.3086234,4.673655,95.48,55.67,110.524111849,132.35
2021-07-19 16:30:00,100.5179472,8.3039846,100.8603681807,4.8479472,1.4139846,5.049945,95.67,6.89,95.9177825015,136.79,4.8479472,1.4139846,5.049945,4.8479472,1.4139846,5.049945,0.0,0.0,0.0,133.97,100.2579472,57.9839846,115.8179539055,4.8479472,1.4139846,5.049945,95.41,56.57,110.9199395961,133.37
2021-07-19 17:00:00,101.33539008,6.89990544,101.5700249963,4.52539008,1.3199054399999999,4.713948,96.81,5.58,96.970678558,136.79,4.52539008,1.3199054399999999,4.713948,4.52539008,1.3199054399999999,4.713948,0.0,0.0,0.0,133.97,101.08539008,60.13990544,117.6225501932,4.52539008,1.3199054399999999,4.713948,96.56,58.82,113.0646982926,133.37
2021-07-19 17:30:00,101.38025568,24.66424124,104.3373424891,4.06025568,1.18424124,4.229433,97.32,23.48,100.1124008303,137.73,4.06025568,1.18424124,4.229433,4.06025568,1.18424124,4.229433,0.0,0.0,0.0,134.56,101.62025568,36.09424124,107.8400232528,4.06025568,1.18424124,4.229433,97.56,34.91,103.6178638074,134.3
2021-07-19 18:00:00,101.78815872,38.83946296,108.9464691426,3.11815872,0.90946296,3.248082,98.67,37.93,105.7092890904,136.34,3.11815872,0.90946296,3.248082,3.11815872,0.90946296,3.248082,0.0,0.0,0.0,133.76,102.36815872,18.63946296,104.0512830251,3.11815872,0.90946296,3.248082,99.25,17.73,100.8212051108,132.97
2021-07-19 18:30:00,101.37300448,39.62295964,108.8414671342,2.51300448,0.73295964,2.617713,98.86,38.89,106.2343244907,135.57,2.51300448,0.73295964,2.617713,2.51300448,0.73295964,2.617713,0.0,0.0,0.0,133.36,101.97300448,19.48295964,103.817529151,2.51300448,0.73295964,2.617713,99.46,18.75,101.2119266687,132.3
2021-07-19 19:00:00,101.19149664,39.50293652,108.6287300209,1.86149664,0.54293652,1.9390589999999999,99.33,38.96,106.6973781309,135.57,1.86149664,0.54293652,1.9390589999999999,1.86149664,0.54293652,1.9390589999999999,0.0,0.0,0.0,133.36,101.80149664,19.35293652,103.6247116768,1.86149664,0.54293652,1.9390589999999999,99.94,18.81,101.6947378186,132.3
2021-07-19 19:30:00,99.97816064,39.82946352,107.6197880004,1.19816064,0.34946352,1.248084,98.78,39.48,106.3774355773,135.46,1.19816064,0.34946352,1.248084,1.19816064,0.34946352,1.248084,0.0,0.0,0.0,133.29,100.55816064,19.76946352,102.4830491309,1.19816064,0.34946352,1.248084,99.36,19.42,101.2400414856,132.21
2021-07-19 20:00:00,98.73499424,40.70312332,106.7958020503,0.76499424,0.22312332,0.7968689999999999,97.97,40.48,106.0035438087,135.2,0.76499424,0.22312332,0.7968689999999999,0.76499424,0.22312332,0.7968689999999999,0.0,0.0,0.0,133.13,99.35499424,20.70312332,101.4890841206,0.76499424,0.22312332,0.7968689999999999,98.59,20.48,100.6946796013,131.96
2021-07-19 20:30:00,97.0246848,41.4201164,105.4960449644,0.5146847999999999,0.15011639999999998,0.53613,96.51,41.27,104.9637699399,135.06,0.5146847999999999,0.15011639999999998,0.53613,0.5146847999999999,0.15011639999999998,0.53613,0.0,0.0,0.0,133.05,97.6146848,21.4401164,99.9415092934,0.5146847999999999,0.15011639999999998,0.53613,97.1,21.29,99.4066099412,131.86
2021-07-19 21:00:00,95.21626336,41.64974348,103.9270799176,0.37626336,0.10974348,0.391941,94.84,41.54,103.5383851526,134.95,0.37626336,0.10974348,0.391941,0.37626336,0.10974348,0.391941,0.0,0.0,0.0,133.0,95.79626336,21.62974348,98.2077892876,0.37626336,0.10974348,0.391941,95.42,21.52,97.8165977736,131.73
2021-07-19 21:30:00,93.955704,42.656247,103.1854142903,0.29570399999999997,0.08624699999999999,0.308025,93.66,42.57,102.880515648,135.46,0.29570399999999997,0.08624699999999999,0.308025,0.29570399999999997,0.08624699999999999,0.308025,0.0,0.0,0.0,133.35,94.545704,22.506247,97.1875573254,0.29570399999999997,0.08624699999999999,0.308025,94.25,22.42,96.8799200041,132.18
2021-07-19 22:00:00,93.98081888,43.24773884,103.4541503862,0.30081888,0.08773884,0.313353,93.68,43.16,103.144209726,135.46,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,133.35,94.56081888,23.07773884,97.3361726041,0.30081888,0.08773884,0.313353,94.26,22.99,97.0231297166,132.18
2021-07-19 22:30:00,90.38081888,44.94773884,100.9405352088,0.30081888,0.08773884,0.313353,90.08,44.86,100.6321320454,135.53,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,133.42,90.97081888,24.61773884,94.2428933835,0.30081888,0.08773884,0.313353,90.67,24.53,93.9296002334,132.18
2021-07-19 23:00:00,85.68844128,46.78121204,97.6267932943,0.27844128,0.08121204,0.290043,85.41,46.7,97.3435056899,136.08,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.82,86.27844128,26.24121204,90.1807664585,0.27844128,0.08121204,0.290043,86.0,26.16,89.8907425712,132.74
2021-07-19 23:30:00,79.92780192,48.28102556,93.3783216217,0.27780192,0.08102556,0.289377,79.65,48.2,93.0986707746,136.89,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.38,80.48780192,27.67102556,85.1115263255,0.27780192,0.08102556,0.289377,80.21,27.59,84.8224746161,133.59
2021-07-20 00:00:00,75.8181216,49.8411188,90.7332611901,0.27812159999999997,0.08111879999999999,0.28971,75.54,49.76,90.4563386391,137.01,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.5,76.3581216,29.1611188,81.7369780696,0.27812159999999997,0.08111879999999999,0.28971,76.08,29.08,81.4482215889,133.74
2021-07-20 00:30:00,72.57780192,50.10102556,88.1909864652,0.27780192,0.08102556,0.289377,72.3,50.02,87.9163830011,137.39,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.78,73.11780192,29.49102556,78.8411919379,0.27780192,0.08102556,0.289377,72.84,29.41,78.553253911,134.07
2021-07-20 01:00:00,70.3981216,50.8011188,86.8138767487,0.27812159999999997,0.08111879999999999,0.28971,70.12,50.72,86.5409313562,137.17,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.65,70.9281216,30.1211188,77.0589399841,0.27812159999999997,0.08111879999999999,0.28971,70.65,30.04,76.771245268,133.85
2021-07-20 01:30:00,69.01780192,50.76102556,85.6746094113,0.27780192,0.08102556,0.289377,68.74,50.68,85.4028688043,136.39,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.14,69.57780192,30.29102556,75.885550334,0.27780192,0.08102556,0.289377,69.3,30.21,75.5985059376,132.98
2021-07-20 02:00:00,67.5733264,50.8297202,84.5565780787,0.27332639999999997,0.07972019999999999,0.284715,67.3,50.75,84.2902871036,136.39,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.14,68.1733264,30.2097202,74.5669472823,0.27332639999999997,0.07972019999999999,0.284715,67.9,30.13,74.2847689638,132.98
2021-07-20 02:30:00,66.52780192,51.19102556,83.9432518204,0.27780192,0.08102556,0.289377,66.25,51.11,83.6737390105,135.75,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.73,67.10780192,30.49102556,73.709970277,0.27780192,0.08102556,0.289377,66.83,30.41,73.4235452699,132.32
2021-07-20 03:00:00,65.08780192,51.71102556,83.1291292102,0.27780192,0.08102556,0.289377,64.81,51.63,82.8612877042,135.75,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.73,65.65780192,30.95102556,72.5872780602,0.27780192,0.08102556,0.289377,65.38,30.87,72.3014612577,132.32
2021-07-20 03:30:00,64.5733264,51.9197202,82.8575393553,0.27332639999999997,0.07972019999999999,0.284715,64.3,51.84,82.5946463156,135.92,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.85,65.1533264,31.1497202,72.2167640477,0.27332639999999997,0.07972019999999999,0.284715,64.88,31.07,71.9357998496,132.46
2021-07-20 04:00:00,64.37780192,51.89102556,82.6872415414,0.27780192,0.08102556,0.289377,64.1,51.81,82.4201801745,136.07,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.95,64.95780192,31.11102556,72.023690142,0.27780192,0.08102556,0.289377,64.68,31.03,71.7381579078,132.6
2021-07-20 04:30:00,64.2033264,51.8597202,82.5317981147,0.27332639999999997,0.07972019999999999,0.284715,63.93,51.78,82.2691515697,136.07,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.95,64.7733264,31.0897202,71.8481350839,0.27332639999999997,0.07972019999999999,0.284715,64.5,31.01,71.567241808,132.6
2021-07-20 05:00:00,63.99780192,51.84102556,82.3602487958,0.27780192,0.08102556,0.289377,63.72,51.76,82.0934589355,136.07,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.95,64.57780192,31.03102556,71.6464726845,0.27780192,0.08102556,0.289377,64.3,30.95,71.3610012542,132.7
2021-07-20 05:30:00,65.05972,51.121585,82.7416679756,0.27972,0.08158499999999999,0.291375,64.78,51.04,82.4713889782,136.15,0.27972,0.08158499999999999,0.291375,0.27972,0.08158499999999999,0.291375,0.0,0.0,0.0,134.04,65.62972,30.251585,72.2663029516,0.27972,0.08158499999999999,0.291375,65.35,30.17,71.9781314011,132.85
2021-07-20 06:00:00,66.76918048,50.80892764,83.9027448293,0.33918048,0.09892764,0.353313,66.43,50.71,83.57301598,136.25,0.33918048,0.09892764,0.353313,0.33918048,0.09892764,0.353313,0.0,0.0,0.0,134.13,67.34918048,29.95892764,73.7119356459,0.33918048,0.09892764,0.353313,67.01,29.86,73.3618408984,132.85
2021-07-20 06:30:00,73.14486464,47.59433552,87.2662133749,0.49486464,0.14433552,0.5154839999999999,72.65,47.45,86.7728356112,136.18,0.49486464,0.14433552,0.5154839999999999,0.49486464,0.14433552,0.5154839999999999,0.0,0.0,0.0,134.1,73.74486464,27.08433552,78.5612263864,0.49486464,0.14433552,0.5154839999999999,73.25,26.94,78.0469480505,132.73
2021-07-20 07:00:00,78.59733184,45.18130512,90.6580989472,0.82733184,0.24130512,0.861804,77.77,44.94,89.8208021563,135.04,0.82733184,0.24130512,0.861804,0.82733184,0.24130512,0.861804,0.0,0.0,0.0,133.36,79.21733184,24.75130512,82.9940526122,0.82733184,0.24130512,0.861804,78.39,24.51,82.1324065153,131.58
2021-07-20 07:30:00,84.98237632,42.43985976,94.9902415064,1.30237632,0.37985976,1.356642,83.68,42.06,93.6556778845,133.49,1.30237632,0.37985976,1.356642,1.30237632,0.37985976,1.356642,0.0,0.0,0.0,132.36,85.61237632,22.34985976,88.4816094477,1.30237632,0.37985976,1.356642,84.31,21.97,87.1255243887,130.07
2021-07-20 08:00:00,90.69260544,39.98950992,99.1176552645,1.9526054400000001,0.56950992,2.033964,88.74,39.42,97.1016168763,133.49,1.9526054400000001,0.56950992,2.033964,1.9526054400000001,0.56950992,2.033964,0.0,0.0,0.0,132.36,91.27260544,20.30950992,93.5048912998,1.9526054400000001,0.56950992,2.033964,89.32,19.74,91.4752972119,130.07
2021-07-20 08:30:00,94.66653088,38.51440484,102.2013280199,2.5865308799999998,0.75440484,2.694303,92.08,37.76,99.5215755502,134.17,2.5865308799999998,0.75440484,2.694303,2.5865308799999998,0.75440484,2.694303,0.0,0.0,0.0,132.94,95.23653088,18.71440484,97.0578475064,2.5865308799999998,0.75440484,2.694303,92.65,17.96,94.3747005293,130.77
