Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-20 09:00:00,96.49373312,36.98692216,103.3396000684,3.14373312,0.91692216,3.274722,93.35,36.07,100.0763078855,134.17,3.14373312,0.91692216,3.274722,3.14373312,0.91692216,3.274722,0.0,0.0,0.0,132.94,97.06373312,17.26692216,98.5876000726,3.14373312,0.91692216,3.274722,93.92,16.35,95.3325175373,130.77
2021-07-20 09:30:00,99.21447168,34.91130424,105.1775192447,3.84447168,1.12130424,4.004658,95.37,33.79,101.1790541565,133.91,3.84447168,1.12130424,4.004658,3.84447168,1.12130424,4.004658,0.0,0.0,0.0,132.78,99.78447168,15.30130424,100.9508330818,3.84447168,1.12130424,4.004658,95.94,14.18,96.9822457979,130.54
2021-07-20 10:00:00,100.26410144,34.10911292,105.9071367839,4.45410144,1.29911292,4.639689,95.81,32.81,101.2721689311,133.54,4.45410144,1.29911292,4.639689,4.45410144,1.29911292,4.639689,0.0,0.0,0.0,132.49,100.84410144,14.45911292,101.8754079338,4.45410144,1.29911292,4.639689,96.39,13.16,97.2842109492,130.15
2021-07-20 10:30:00,99.9294256,33.8294158,105.5003292607,4.9694256,1.4494158,5.176485,94.96,32.38,100.3287894874,133.88,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,132.61,100.4994256,14.1594158,101.4919878696,4.9694256,1.4494158,5.176485,95.53,12.71,96.3718060431,130.43
2021-07-20 11:00:00,100.06797664,33.12857652,105.4092146402,5.37797664,1.5685765200000001,5.602059,94.69,31.56,99.810969838,133.88,5.37797664,1.5685765200000001,5.602059,5.37797664,1.5685765200000001,5.602059,0.0,0.0,0.0,132.61,100.62797664,13.56857652,101.5386426512,5.37797664,1.5685765200000001,5.602059,95.25,12.0,96.0029296428,130.43
2021-07-20 11:30:00,100.79578848,32.86002164,106.0168477059,5.72578848,1.6700216399999999,5.964363,95.07,31.19,100.055589549,133.39,5.72578848,1.6700216399999999,5.964363,5.72578848,1.6700216399999999,5.964363,0.0,0.0,0.0,132.2,101.38578848,13.36002164,102.2622524881,5.72578848,1.6700216399999999,5.964363,95.66,11.69,96.3716332745,129.93
2021-07-20 12:00:00,101.08467968,32.61344824,106.2155801759,5.63467968,1.6434482400000001,5.869458,95.45,30.97,100.3486093576,133.39,5.63467968,1.6434482400000001,5.869458,5.63467968,1.6434482400000001,5.869458,0.0,0.0,0.0,132.2,101.64467968,13.14344824,102.4909319837,5.63467968,1.6434482400000001,5.869458,96.01,11.5,96.6962775912,129.93
2021-07-20 12:30:00,102.36050432,32.45806376,107.3834193332,5.17050432,1.50806376,5.385942,97.19,30.95,101.9990127403,133.24,5.17050432,1.50806376,5.385942,5.17050432,1.50806376,5.385942,0.0,0.0,0.0,132.04,102.92050432,12.98806376,103.7367823374,5.17050432,1.50806376,5.385942,97.75,11.48,98.421811099,129.8
2021-07-20 13:00:00,102.05203296,32.60892628,107.1352393212,5.00203296,1.45892628,5.210451,97.05,31.15,101.9265667037,133.24,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,132.04,102.63203296,13.02892628,103.4557253588,5.00203296,1.45892628,5.210451,97.63,11.57,98.313182229,129.8
2021-07-20 13:30:00,100.7895648,33.3619564,106.1675868964,5.6295648,1.6419564,5.86413,95.16,31.72,100.3074473805,133.61,5.6295648,1.6419564,5.86413,5.6295648,1.6419564,5.86413,0.0,0.0,0.0,132.22,101.3495648,13.6419564,102.2635676063,5.6295648,1.6419564,5.86413,95.72,12.0,96.4692614256,130.18
2021-07-20 14:00:00,99.6573568,33.5725624,105.1603808973,5.8373568,1.7025624,6.08058,93.82,31.87,99.0852627791,134.07,5.8373568,1.7025624,6.08058,5.8373568,1.7025624,6.08058,0.0,0.0,0.0,132.51,100.2173568,13.8225624,101.1661101124,5.8373568,1.7025624,6.08058,94.38,12.12,95.1550250906,130.67
2021-07-20 14:30:00,98.9512928,33.9312104,104.607291266,5.9012928,1.7212104,6.14718,93.05,32.21,98.467185397,134.21,5.9012928,1.7212104,6.14718,5.9012928,1.7212104,6.14718,0.0,0.0,0.0,132.56,99.5312928,14.1712104,100.5350757231,5.9012928,1.7212104,6.14718,93.63,12.45,94.4541126685,130.81
2021-07-20 15:00:00,98.37338112,34.41223616,104.2186360998,5.4933811200000005,1.60223616,5.722272,92.88,32.81,98.504773996,134.21,5.4933811200000005,1.60223616,5.722272,5.4933811200000005,1.60223616,5.722272,0.0,0.0,0.0,132.56,98.93338112,14.62223616,100.0081181213,5.4933811200000005,1.60223616,5.722272,93.44,13.02,94.342747469,130.81
2021-07-20 15:30:00,97.72536928,34.84906604,103.7530973262,5.34536928,1.55906604,5.568093,92.38,33.29,98.1951551758,134.27,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,132.59,98.27536928,14.94906604,99.4058488349,5.34536928,1.55906604,5.568093,92.93,13.39,93.8897065711,130.91
2021-07-20 16:00:00,98.86013472,35.40920596,105.010180952,5.14013472,1.49920596,5.354307,93.72,33.91,99.6660749704,134.56,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,132.77,99.43013472,15.37920596,100.612482657,5.14013472,1.49920596,5.354307,94.29,13.88,95.3061304429,131.18
2021-07-20 16:30:00,99.9212544,36.9861992,106.5468723714,4.3412544,1.2661992,4.52214,95.58,35.72,102.0365365935,135.98,4.3412544,1.2661992,4.52214,4.3412544,1.2661992,4.52214,0.0,0.0,0.0,133.69,100.5012544,16.7161992,101.8819584208,4.3412544,1.2661992,4.52214,96.16,15.45,97.3932651676,132.62
2021-07-20 17:00:00,100.52369216,37.37857688,107.248173388,4.14369216,1.20857688,4.316346,96.38,36.17,102.9435442366,135.98,4.14369216,1.20857688,4.316346,4.14369216,1.20857688,4.316346,0.0,0.0,0.0,133.69,101.11369216,17.02857688,102.5375598149,4.14369216,1.20857688,4.316346,96.97,15.82,98.2519887839,132.62
2021-07-20 17:30:00,101.40355296,38.77603628,108.5645501188,3.48355296,1.01603628,3.628701,97.92,37.76,104.9482920299,136.13,3.48355296,1.01603628,3.628701,3.48355296,1.01603628,3.628701,0.0,0.0,0.0,133.77,102.00355296,18.27603628,103.6278838854,3.48355296,1.01603628,3.628701,98.52,17.26,100.0204879012,132.76
2021-07-20 18:00:00,101.42131584,38.91871712,108.6321768583,2.84131584,0.82871712,2.959704,98.58,38.09,105.6828486558,136.8,2.84131584,0.82871712,2.959704,2.84131584,0.82871712,2.959704,0.0,0.0,0.0,134.19,102.02131584,18.44871712,103.6759569481,2.84131584,0.82871712,2.959704,99.18,17.62,100.7329975728,133.42
2021-07-20 18:30:00,101.35453312,38.88382216,108.5573259147,2.34453312,0.6838221600000001,2.442222,99.01,38.2,106.1236076469,135.52,2.34453312,0.6838221600000001,2.442222,2.34453312,0.6838221600000001,2.442222,0.0,0.0,0.0,133.35,101.94453312,18.71382216,103.6479376201,2.34453312,0.6838221600000001,2.442222,99.6,18.03,101.2187774081,132.21
2021-07-20 19:00:00,100.23828992,39.41158456,107.7078816225,1.78828992,0.52158456,1.8628019999999998,98.45,38.89,105.8528913162,135.52,1.78828992,0.52158456,1.8628019999999998,1.78828992,0.52158456,1.8628019999999998,0.0,0.0,0.0,133.35,100.83828992,19.28158456,102.6651850295,1.78828992,0.52158456,1.8628019999999998,99.05,18.76,100.8109126037,132.21
2021-07-20 19:30:00,99.32588288,39.46046584,106.8773099128,1.2358828800000001,0.36046584,1.287378,98.09,39.1,105.5957295538,135.14,1.2358828800000001,0.36046584,1.287378,1.2358828800000001,0.36046584,1.287378,0.0,0.0,0.0,133.1,99.91588288,19.40046584,101.7819322203,1.2358828800000001,0.36046584,1.287378,98.68,19.04,100.5000696517,131.85
2021-07-20 20:00:00,97.8255936,40.3749648,105.8299794283,0.8055935999999999,0.2349648,0.83916,97.02,40.14,104.9957141982,135.14,0.8055935999999999,0.2349648,0.83916,0.8055935999999999,0.2349648,0.83916,0.0,0.0,0.0,133.1,98.4355936,20.2549648,100.497908866,0.8055935999999999,0.2349648,0.83916,97.63,20.02,99.6615136349,131.85
2021-07-20 20:30:00,96.21519424,41.12484832,104.6356380589,0.56519424,0.16484832,0.5887439999999999,95.65,40.96,104.0511609738,135.36,0.56519424,0.16484832,0.5887439999999999,0.56519424,0.16484832,0.5887439999999999,0.0,0.0,0.0,133.26,96.81519424,20.93484832,99.0527622528,0.56519424,0.16484832,0.5887439999999999,96.25,20.77,98.4655036041,132.07
2021-07-20 21:00:00,94.61777184,42.02310012,103.5300134824,0.38777184000000003,0.11310012,0.403929,94.23,41.91,103.1297289825,135.64,0.38777184000000003,0.11310012,0.403929,0.38777184000000003,0.11310012,0.403929,0.0,0.0,0.0,133.43,95.21777184,21.76310012,97.6732133239,0.38777184000000003,0.11310012,0.403929,94.83,21.65,97.2699922895,132.35
2021-07-20 21:30:00,93.59273696,43.23829828,103.0977732534,0.30273696,0.08829828,0.315351,93.29,43.15,102.7859260794,136.18,0.30273696,0.08829828,0.315351,0.30273696,0.08829828,0.315351,0.0,0.0,0.0,133.86,94.16273696,22.86829828,96.8998457069,0.30273696,0.08829828,0.315351,93.86,22.78,96.5848228243,132.97
2021-07-20 22:00:00,93.18273696,43.85829828,102.9882167793,0.30273696,0.08829828,0.315351,92.88,43.77,102.6767125496,136.18,0.30273696,0.08829828,0.315351,0.30273696,0.08829828,0.315351,0.0,0.0,0.0,133.86,93.77273696,23.52829828,96.6794032714,0.30273696,0.08829828,0.315351,93.47,23.44,96.364280208,132.97
2021-07-20 22:30:00,89.97817152,45.57988336,100.8642509376,0.30817152000000003,0.08988336,0.32101199999999996,89.67,45.49,100.5487394252,136.03,0.30817152000000003,0.08988336,0.32101199999999996,0.30817152000000003,0.08988336,0.32101199999999996,0.0,0.0,0.0,133.79,90.56817152,25.03988336,93.965895149,0.30817152000000003,0.08988336,0.32101199999999996,90.26,24.95,93.6449149714,132.74
2021-07-20 23:00:00,85.1581216,47.3911188,97.4567792181,0.27812159999999997,0.08111879999999999,0.28971,84.88,47.31,97.1743304582,136.7,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.3,85.7381216,26.6711188,89.7907237611,0.27812159999999997,0.08111879999999999,0.28971,85.46,26.59,89.5010597703,133.31
2021-07-20 23:30:00,79.57780192,48.24102556,93.0581705467,0.27780192,0.08102556,0.289377,79.3,48.16,92.7786376274,137.36,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.78,80.18780192,27.70102556,84.8376708417,0.27780192,0.08102556,0.289377,79.91,27.62,84.5486398471,133.93
2021-07-21 00:00:00,74.9481216,49.2211188,89.6657095399,0.27812159999999997,0.08111879999999999,0.28971,74.67,49.14,89.3887492921,136.44,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.2,75.5681216,28.5311188,80.7747840736,0.27812159999999997,0.08111879999999999,0.28971,75.29,28.45,80.4859403871,133.0
2021-07-21 00:30:00,71.63227744,49.69233092,87.1809091688,0.28227744,0.08233092,0.294039,71.35,49.61,86.9020977883,135.6,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.62,72.23227744,28.99233092,77.8335220605,0.28227744,0.08233092,0.294039,71.95,28.91,77.5408963064,132.16
2021-07-21 01:00:00,69.60780192,50.29102556,85.8745209012,0.27780192,0.08102556,0.289377,69.33,50.21,85.6019450714,135.6,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.62,70.20780192,29.55102556,76.1734767625,0.27780192,0.08102556,0.289377,69.93,29.47,75.8860052974,132.16
2021-07-21 01:30:00,68.05780192,50.53102556,84.7658477591,0.27780192,0.08102556,0.289377,67.78,50.45,84.4945613634,135.84,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.81,68.64780192,29.76102556,74.8213829786,0.27780192,0.08102556,0.289377,68.37,29.68,74.5342827161,132.34
2021-07-21 02:00:00,66.9981216,51.2611188,84.3590575964,0.27812159999999997,0.08111879999999999,0.28971,66.72,51.18,84.0889457658,135.84,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.81,67.5881216,30.3911188,74.1065063495,0.27812159999999997,0.08111879999999999,0.28971,67.31,30.31,73.8195922503,132.34
2021-07-21 02:30:00,65.9481216,51.6411188,83.7613269563,0.27812159999999997,0.08111879999999999,0.28971,65.67,51.56,83.4924098347,136.19,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.09,66.5381216,30.7311188,73.292041101,0.27812159999999997,0.08111879999999999,0.28971,66.26,30.65,73.0055484193,132.7
2021-07-21 03:00:00,64.64300672,51.63962696,82.7367475211,0.27300672,0.07962696,0.28438199999999997,64.37,51.56,82.4738170573,136.43,0.27300672,0.07962696,0.28438199999999997,0.27300672,0.07962696,0.28438199999999997,0.0,0.0,0.0,134.24,65.23300672,30.69962696,72.0958546743,0.27300672,0.07962696,0.28438199999999997,64.96,30.62,71.8149427348,132.92
2021-07-21 03:30:00,64.43780192,51.82102556,82.6900780407,0.27780192,0.08102556,0.289377,64.16,51.74,82.4228924511,136.43,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.29,64.99780192,30.85102556,71.9478980411,0.27780192,0.08102556,0.289377,64.72,30.77,71.6622027292,133.09
2021-07-21 04:00:00,64.31780192,51.89102556,82.6405359221,0.27780192,0.08102556,0.289377,64.04,51.81,82.37352548,136.59,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.37,64.90780192,30.88102556,71.8794858755,0.27780192,0.08102556,0.289377,64.63,30.8,71.593832835,133.28
2021-07-21 04:30:00,64.4033264,51.8597202,82.6874780762,0.27332639999999997,0.07972019999999999,0.284715,64.13,51.78,82.4246643912,136.59,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.43,64.9733264,30.8497202,71.9252277014,0.27332639999999997,0.07972019999999999,0.284715,64.7,30.77,71.6441407234,133.28
2021-07-21 05:00:00,64.05780192,52.19102556,82.6275083482,0.27780192,0.08102556,0.289377,63.78,52.11,82.3610375117,136.72,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.49,64.64780192,31.13102556,71.7529026974,0.27780192,0.08102556,0.289377,64.37,31.05,71.4674709221,133.28
2021-07-21 05:30:00,64.55099872,51.59195796,82.6351109511,0.28099872,0.08195796,0.292707,64.27,51.51,82.3645129895,136.92,0.28099872,0.08195796,0.292707,0.28099872,0.08195796,0.292707,0.0,0.0,0.0,134.64,65.13099872,30.52195796,71.9279981091,0.28099872,0.08195796,0.292707,64.85,30.44,71.6387890741,133.53
2021-07-21 06:00:00,65.86539424,51.00657332,83.3061863263,0.36539424,0.10657332,0.380619,65.5,50.9,82.9521548846,136.92,0.36539424,0.10657332,0.380619,0.36539424,0.10657332,0.380619,0.0,0.0,0.0,134.64,66.44539424,30.06657332,72.9314009664,0.36539424,0.10657332,0.380619,66.08,29.96,72.5545863471,133.43
2021-07-21 06:30:00,71.97085856,48.00941708,86.5142104525,0.58085856,0.16941708,0.605061,71.39,47.84,85.9371729812,136.45,0.58085856,0.16941708,0.605061,0.58085856,0.16941708,0.605061,0.0,0.0,0.0,134.34,72.55085856,27.37941708,77.5452097646,0.58085856,0.16941708,0.605061,71.97,27.21,76.9419586442,133.0
2021-07-21 07:00:00,77.44519392,45.44818156,89.7958532919,0.88519392,0.25818156000000003,0.9220769999999999,76.56,45.19,88.9020230366,135.3,0.88519392,0.25818156000000003,0.9220769999999999,0.88519392,0.25818156000000003,0.9220769999999999,0.0,0.0,0.0,133.6,78.05519392,25.07818156,81.9849284213,0.88519392,0.25818156000000003,0.9220769999999999,77.17,24.82,81.0631932507,131.84
2021-07-21 07:30:00,84.20055808,42.83682944,94.4707782198,1.3605580800000001,0.39682944000000003,1.417248,82.84,42.44,93.0785646645,134.48,1.3605580800000001,0.39682944000000003,1.417248,1.3605580800000001,0.39682944000000003,1.417248,0.0,0.0,0.0,133.05,84.82055808,22.61682944,87.7840990551,1.3605580800000001,0.39682944000000003,1.417248,83.46,22.22,86.3672391593,131.0
2021-07-21 08:00:00,90.0011568,39.7553374,98.3905233095,2.0411568,0.5953374,2.126205,87.96,39.16,96.2832654203,133.91,2.0411568,0.5953374,2.126205,2.0411568,0.5953374,2.126205,0.0,0.0,0.0,132.69,90.6511568,19.7753374,92.783059868,2.0411568,0.5953374,2.126205,88.61,19.18,90.6620345018,130.43
2021-07-21 08:30:00,94.5608064,37.3039852,101.653004967,2.7908064,0.8139852,2.90709,91.77,36.49,98.7585591227,132.95,2.7908064,0.8139852,2.90709,2.7908064,0.8139852,2.90709,0.0,0.0,0.0,132.11,95.1408064,17.7239852,96.7776456307,2.7908064,0.8139852,2.90709,92.35,16.91,93.8854120724,129.54
2021-07-21 09:00:00,96.59346304,36.43892672,103.2380379636,3.49346304,1.01892672,3.639024,93.1,35.42,99.6101721713,133.6,3.49346304,1.01892672,3.639024,3.49346304,1.01892672,3.639024,0.0,0.0,0.0,132.56,97.15346304,16.79892672,98.5951282752,3.49346304,1.01892672,3.639024,93.66,15.78,94.9800189514,130.16
2021-07-21 09:30:00,98.49116544,35.15908992,104.5785411723,3.39116544,0.9890899200000001,3.532464,95.1,34.17,101.0524561799,133.86,3.39116544,0.9890899200000001,3.532464,3.39116544,0.9890899200000001,3.532464,0.0,0.0,0.0,132.73,99.06116544,15.43908992,100.2570695557,3.39116544,0.9890899200000001,3.532464,95.67,14.45,96.7551104593,130.5
2021-07-21 10:00:00,99.03433184,34.73543012,104.9492686426,3.82433184,1.11543012,3.983679,95.21,33.62,100.9715232132,133.86,3.82433184,1.11543012,3.983679,3.82433184,1.11543012,3.983679,0.0,0.0,0.0,132.73,99.60433184,15.03543012,100.7327507824,3.82433184,1.11543012,3.983679,95.78,13.92,96.786232492,130.5
2021-07-21 10:30:00,98.7225232,34.3961526,104.542966768,4.2725232,1.2461526,4.450545,94.45,33.15,100.0985764135,133.86,4.2725232,1.2461526,4.450545,4.2725232,1.2461526,4.450545,0.0,0.0,0.0,132.75,99.2925232,14.7261526,100.378606953,4.2725232,1.2461526,4.450545,95.02,13.48,95.9714061583,130.5
2021-07-21 11:00:00,98.66166368,34.23673524,104.4331265452,4.65166368,1.35673524,4.845483,94.01,32.88,99.594048517,133.69,4.65166368,1.35673524,4.845483,4.65166368,1.35673524,4.845483,0.0,0.0,0.0,132.64,99.22166368,14.63673524,100.2954264257,4.65166368,1.35673524,4.845483,94.57,13.28,95.4978706569,130.35
2021-07-21 11:30:00,98.57818688,33.53738784,104.1269192461,4.92818688,1.43738784,5.133528,93.65,32.1,98.9986489807,133.69,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,132.58,99.14818688,14.05738784,100.1397678971,4.92818688,1.43738784,5.133528,94.22,12.62,95.0614159373,130.35
2021-07-21 12:00:00,99.00272224,33.28787732,104.4491349289,5.03272224,1.46787732,5.242419,93.97,31.82,99.2112559138,133.23,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,132.19,99.56272224,13.85787732,100.5225169982,5.03272224,1.46787732,5.242419,94.53,12.39,95.3385179243,129.81
2021-07-21 12:30:00,100.06560928,33.07913604,105.3914389395,5.10560928,1.48913604,5.318343,94.96,31.59,100.0766191475,133.23,5.10560928,1.48913604,5.318343,5.10560928,1.48913604,5.318343,0.0,0.0,0.0,132.12,100.61560928,13.60913604,101.53181479,5.10560928,1.48913604,5.318343,95.51,12.12,96.275928975,129.81
2021-07-21 13:00:00,100.63356128,32.94312204,105.8884457608,5.15356128,1.50312204,5.3682929999999995,95.48,31.44,100.5231515622,133.23,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,132.14,101.20356128,13.47312204,102.0964535783,5.15356128,1.50312204,5.3682929999999995,96.05,11.97,96.792992515,129.81
2021-07-21 13:30:00,99.86670816,33.14528988,105.2234272391,5.12670816,1.49528988,5.340321,94.74,31.65,99.8868865267,133.32,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,132.14,100.43670816,13.64528988,101.3593916809,5.12670816,1.49528988,5.340321,95.31,12.15,96.081312439,129.81
2021-07-21 14:00:00,98.166888,34.029509,103.8977640875,5.106888,1.489509,5.319675,93.06,32.54,98.5850658061,133.39,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,132.14,98.716888,14.469509,99.7716927144,5.106888,1.489509,5.319675,93.61,12.98,94.5056215259,129.92
2021-07-21 14:30:00,98.54816704,33.40654872,104.0564208702,4.78816704,1.39654872,4.987674,93.76,32.01,99.073597391,133.66,4.78816704,1.39654872,4.987674,4.78816704,1.39654872,4.987674,0.0,0.0,0.0,132.31,99.12816704,13.89654872,100.0974903134,4.78816704,1.39654872,4.987674,94.34,12.5,95.1645185981,130.2
2021-07-21 15:00:00,98.44395136,33.49615248,103.9865558153,4.68395136,1.36615248,4.879116,93.76,32.13,99.1124336297,133.42,4.68395136,1.36615248,4.879116,4.68395136,1.36615248,4.879116,0.0,0.0,0.0,132.11,99.00395136,13.94615248,99.981386037,4.68395136,1.36615248,4.879116,94.32,12.58,95.1552352737,129.96
2021-07-21 15:30:00,97.94356224,34.37312232,103.8000622461,4.19356224,1.22312232,4.368294,93.75,33.15,99.4383477337,133.48,4.19356224,1.22312232,4.368294,4.19356224,1.22312232,4.368294,0.0,0.0,0.0,132.13,98.50356224,14.75312232,99.6022408993,4.19356224,1.22312232,4.368294,94.31,13.53,95.2755844905,130.02
2021-07-21 16:00:00,97.87366176,35.15398468,103.9954629068,4.57366176,1.33398468,4.764231,93.3,33.82,99.2405280115,133.81,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,132.33,98.43366176,15.44398468,99.6378564115,4.57366176,1.33398468,4.764231,93.86,14.11,94.9146548221,130.39
2021-07-21 16:30:00,98.84547008,36.98659544,105.5387852762,4.44547008,1.29659544,4.630698,94.4,35.69,100.9214352851,134.76,4.44547008,1.29659544,4.630698,4.44547008,1.29659544,4.630698,0.0,0.0,0.0,132.96,99.42547008,17.07659544,100.881287722,4.44547008,1.29659544,4.630698,94.98,15.78,96.2819235371,131.38
2021-07-21 17:00:00,99.63572032,38.71375176,106.8926159237,3.95572032,1.15375176,4.120542,95.68,37.56,102.7882094406,134.76,3.95572032,1.15375176,4.120542,3.95572032,1.15375176,4.120542,0.0,0.0,0.0,132.96,100.22572032,18.57375176,101.9322287998,3.95572032,1.15375176,4.120542,96.27,17.42,97.8333751845,131.38
2021-07-21 17:30:00,100.24751872,39.76594296,107.8466282691,3.75751872,1.09594296,3.914082,96.49,38.67,103.9504160646,135.53,3.75751872,1.09594296,3.914082,3.75751872,1.09594296,3.914082,0.0,0.0,0.0,133.46,100.85751872,19.43594296,102.7131683919,3.75751872,1.09594296,3.914082,97.1,18.34,98.8168285263,132.11
2021-07-21 18:00:00,100.82679008,40.42198044,108.6277041115,3.12679008,0.91198044,3.257073,97.7,39.51,105.3865745719,136.07,3.12679008,0.91198044,3.257073,3.12679008,0.91198044,3.257073,0.0,0.0,0.0,133.8,101.41679008,19.99198044,103.3684893575,3.12679008,0.91198044,3.257073,98.29,19.08,100.1247746564,132.65
2021-07-21 18:30:00,100.94248512,40.56780816,108.789394525,2.39248512,0.69780816,2.492172,98.55,39.87,106.309545197,136.57,2.39248512,0.69780816,2.492172,2.39248512,0.69780816,2.492172,0.0,0.0,0.0,134.11,101.55248512,20.22780816,103.5474357819,2.39248512,0.69780816,2.492172,99.16,19.53,101.064961782,133.14
2021-07-21 19:00:00,100.41202624,40.46517432,108.2589735143,1.7320262400000002,0.5051743200000001,1.8041939999999999,98.68,39.96,106.4638154492,136.16,1.7320262400000002,0.5051743200000001,1.8041939999999999,1.7320262400000002,0.5051743200000001,1.8041939999999999,0.0,0.0,0.0,133.84,101.02202624,20.19517432,103.0208466838,1.7320262400000002,0.5051743200000001,1.8041939999999999,99.29,19.69,101.2235160425,132.79
2021-07-21 19:30:00,99.22070816,40.64978988,107.2247841922,1.13070816,0.32978988,1.177821,98.09,40.32,106.0535265797,135.87,1.13070816,0.32978988,1.177821,1.13070816,0.32978988,1.177821,0.0,0.0,0.0,133.62,99.84070816,20.53978988,101.9315945829,1.13070816,0.32978988,1.177821,98.71,20.21,100.7576706757,132.51
2021-07-21 20:00:00,98.05316608,41.40967344,106.4386416332,0.7531660800000001,0.21967344,0.7845479999999999,97.3,41.19,105.6593871835,135.38,0.7531660800000001,0.21967344,0.7845479999999999,0.7531660800000001,0.21967344,0.7845479999999999,0.0,0.0,0.0,133.32,98.66316608,21.18967344,100.9129456582,0.7531660800000001,0.21967344,0.7845479999999999,97.91,20.97,100.1304599011,132.02
2021-07-21 20:30:00,96.0250544,42.4889742,105.0053522497,0.5450543999999999,0.15897419999999998,0.567765,95.48,42.33,104.4426124721,135.72,0.5450543999999999,0.15897419999999998,0.567765,0.5450543999999999,0.15897419999999998,0.567765,0.0,0.0,0.0,133.55,96.6450544,22.3389742,99.1932271291,0.5450543999999999,0.15897419999999998,0.567765,96.1,22.18,98.6263778104,132.37
2021-07-21 21:00:00,94.14576384,42.78543112,103.4118850285,0.39576384000000003,0.11543112,0.41225399999999995,93.75,42.67,103.0038416759,135.54,0.39576384000000003,0.11543112,0.41225399999999995,0.39576384000000003,0.11543112,0.41225399999999995,0.0,0.0,0.0,133.45,94.74576384,22.74543112,97.437746292,0.39576384000000003,0.11543112,0.41225399999999995,94.35,22.63,97.0259728114,132.2
2021-07-21 21:30:00,93.57273696,43.36829828,103.1342154568,0.30273696,0.08829828,0.315351,93.27,43.28,102.8224260558,135.17,0.30273696,0.08829828,0.315351,0.30273696,0.08829828,0.315351,0.0,0.0,0.0,133.22,94.16273696,23.28829828,96.9998240647,0.30273696,0.08829828,0.315351,93.86,23.2,96.6847433673,131.84
2021-07-21 22:00:00,93.82177792,44.31801856,103.7622897837,0.30177792000000003,0.08801856,0.31435199999999996,93.52,44.23,103.4518404863,135.23,0.30177792000000003,0.08801856,0.31435199999999996,0.30177792000000003,0.08801856,0.31435199999999996,0.0,0.0,0.0,133.29,94.43177792,24.19801856,97.4828435334,0.30177792000000003,0.08801856,0.31435199999999996,94.13,24.11,97.1686626439,131.95
2021-07-21 22:30:00,90.61241728,45.57820504,101.4296945672,0.30241728,0.08820504,0.31501799999999996,90.31,45.49,101.1199100079,135.43,0.30241728,0.08820504,0.31501799999999996,0.30241728,0.08820504,0.31501799999999996,0.0,0.0,0.0,133.44,91.20241728,25.30820504,94.6487514976,0.30241728,0.08820504,0.31501799999999996,90.9,25.22,94.3337606586,132.25
2021-07-21 23:00:00,85.4881216,47.1411188,97.6243003376,0.27812159999999997,0.08111879999999999,0.28971,85.21,47.06,97.3416031304,135.85,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.75,86.0781216,26.691118799999998,90.121356187,0.27812159999999997,0.08111879999999999,0.28971,85.8,26.61,89.8316876163,132.68
2021-07-21 23:30:00,79.8781216,49.3111188,93.8727902411,0.27812159999999997,0.08111879999999999,0.28971,79.6,49.23,93.5935515941,137.22,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.72,80.4681216,28.6411188,85.4133027107,0.27812159999999997,0.08111879999999999,0.28971,80.19,28.56,85.124084136,133.99
2021-07-22 00:00:00,75.45227744,50.82233092,90.97227869540001,0.28227744,0.08233092,0.294039,75.17,50.74,90.6922074933,137.22,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.72,76.00227744,30.08233092,81.7391754892,0.28227744,0.08233092,0.294039,75.72,30.0,81.4464142857,133.99
2021-07-22 00:30:00,72.1181216,50.8911188,88.2662417679,0.27812159999999997,0.08111879999999999,0.28971,71.84,50.81,87.9922820479,137.4,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.87,72.6681216,30.3211188,78.7402447428,0.27812159999999997,0.08111879999999999,0.28971,72.39,30.24,78.4523403093,134.15
2021-07-22 01:00:00,69.10780192,50.95102556,85.8597419739,0.27780192,0.08102556,0.289377,68.83,50.87,85.5881171659,137.4,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.87,69.71780192,30.22102556,75.9860664231,0.27780192,0.08102556,0.289377,69.44,30.14,75.6989643258,134.15
2021-07-22 01:30:00,67.74364608,51.62981344,85.175343968,0.27364608,0.07981344,0.28504799999999997,67.47,51.55,84.9093834626,135.67,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.74,68.34364608,30.85981344,74.987879321,0.27364608,0.07981344,0.28504799999999997,68.07,30.78,74.7056443651,132.43
2021-07-22 02:00:00,66.86780192,52.17102556,84.812256435,0.27780192,0.08102556,0.289377,66.59,52.09,84.5434574642,135.95,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.92,67.47780192,31.29102556,74.3799840854,0.27780192,0.08102556,0.289377,67.2,31.21,74.0938870623,132.69
2021-07-22 02:30:00,66.00780192,52.30102556,84.2165493768,0.27780192,0.08102556,0.289377,65.73,52.22,83.9485634183,136.27,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.17,66.61780192,31.35102556,73.6262068581,0.27780192,0.08102556,0.289377,66.34,31.27,73.3403606481,132.97
2021-07-22 03:00:00,64.82364608,52.81981344,83.6184057666,0.27364608,0.07981344,0.28504799999999997,64.55,52.74,83.3559242046,136.53,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.33,65.42364608,31.78981344,72.7381997643,0.27364608,0.07981344,0.28504799999999997,65.15,31.71,72.4572053008,133.23
2021-07-22 03:30:00,64.55780192,52.88102556,83.4512591458,0.27780192,0.08102556,0.289377,64.28,52.8,83.1850852016,136.77,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.5,65.13780192,31.81102556,72.4905137666,0.27780192,0.08102556,0.289377,64.86,31.73,72.2053495248,133.45
2021-07-22 04:00:00,64.09364608,53.07981344,83.2193611046,0.27364608,0.07981344,0.28504799999999997,63.82,53.0,82.9577748014,136.88,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.59,64.69364608,32.01981344,72.1840446072,0.27364608,0.07981344,0.28504799999999997,64.42,31.94,71.9034074297,133.51
2021-07-22 04:30:00,63.99780192,53.02102556,83.1080489605,0.27780192,0.08102556,0.289377,63.72,52.94,82.8425132405,136.88,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.59,64.58780192,31.98102556,72.0719789705,0.27780192,0.08102556,0.289377,64.31,31.9,71.787088672,133.44
2021-07-22 05:00:00,63.27364608,53.25981344,82.7052719959,0.27364608,0.07981344,0.28504799999999997,63.0,53.18,82.4446020064,136.82,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.59,63.85364608,32.17981344,71.5040454152,0.27364608,0.07981344,0.28504799999999997,63.58,32.1,71.2237769288,133.34
2021-07-22 05:30:00,63.9629168,52.9025174,83.0056086829,0.28291679999999997,0.08251739999999999,0.294705,63.68,52.82,82.7350880824,137.03,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.75,64.5629168,31.7925174,71.9662030981,0.28291679999999997,0.08251739999999999,0.294705,64.28,31.71,71.6759548245,133.43
2021-07-22 06:00:00,65.283656,52.370233,83.6934707441,0.34365599999999996,0.10023299999999999,0.357975,64.94,52.27,83.3628004568,137.03,0.34365599999999996,0.10023299999999999,0.357975,0.34365599999999996,0.10023299999999999,0.357975,0.0,0.0,0.0,134.75,65.873656,31.330233,72.9446506239,0.34365599999999996,0.10023299999999999,0.357975,65.53,31.23,72.5912790905,133.43
2021-07-22 06:30:00,71.383456,49.328508,86.7692312517,0.5434559999999999,0.15850799999999998,0.5661,70.84,49.17,86.2322126586,136.79,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,134.59,71.983456,28.588508,77.452699936,0.5434559999999999,0.15850799999999998,0.5661,71.44,28.43,76.8891312215,133.29
2021-07-22 07:00:00,76.26107808,46.80531444,89.4789890966,0.8410780800000001,0.24531444,0.876123,75.42,46.56,88.6341356363,135.66,0.8410780800000001,0.24531444,0.876123,0.8410780800000001,0.24531444,0.876123,0.0,0.0,0.0,133.86,76.88107808,26.29531444,81.2535767105,0.8410780800000001,0.24531444,0.876123,76.04,26.05,80.3783807998,132.13
2021-07-22 07:30:00,82.89657216,44.27941688,93.9814260113,1.26657216,0.36941688,1.319346,81.63,43.91,92.6905874401,134.89,1.26657216,0.36941688,1.319346,1.26657216,0.36941688,1.319346,0.0,0.0,0.0,133.35,83.53657216,23.89941688,86.8880947855,1.26657216,0.36941688,1.319346,82.27,23.53,85.5687664981,131.36
2021-07-22 08:00:00,87.27820992,41.76489456,96.7563555765,1.86820992,0.54489456,1.946052,85.41,41.22,94.8364724144,134.39,1.86820992,0.54489456,1.946052,1.86820992,0.54489456,1.946052,0.0,0.0,0.0,133.05,87.93820992,21.68489456,90.5724208356,1.86820992,0.54489456,1.946052,86.07,21.14,88.6281247686,130.86
2021-07-22 08:30:00,92.59995744,38.94832092,100.4575722401,2.59995744,0.7583209200000001,2.7082889999999997,90.0,38.19,97.7674593103,133.34,2.59995744,0.7583209200000001,2.7082889999999997,2.59995744,0.7583209200000001,2.7082889999999997,0.0,0.0,0.0,132.39,93.26995744,19.08832092,95.2031982467,2.59995744,0.7583209200000001,2.7082889999999997,90.67,18.33,92.5042582804,129.84
2021-07-22 09:00:00,95.75978688000001,30.27118784,100.4304814115,3.32978688,0.97118784,3.468528,92.43,29.3,96.9628531965,132.5,3.32978688,0.97118784,3.468528,3.32978688,0.97118784,3.468528,0.0,0.0,0.0,131.86,95.71978688,27.84118784,99.6865554661,3.32978688,0.97118784,3.468528,92.39,26.87,96.2180284562,129.06
2021-07-22 09:30:00,98.51070528,27.68978904,102.3283121714,4.01070528,1.16978904,4.177818,94.5,26.52,98.1507024937,135.0,4.01070528,1.16978904,4.177818,4.01070528,1.16978904,4.177818,0.0,0.0,0.0,133.55,98.35070528,27.64978904,102.1634575718,4.01070528,1.16978904,4.177818,94.34,26.48,97.9858459166,131.53
2021-07-22 10:00:00,100.78385152,26.37862336,104.1787718183,4.62385152,1.34862336,4.816512,96.16,25.03,99.3642113641,135.21,4.62385152,1.34862336,4.816512,4.62385152,1.34862336,4.816512,0.0,0.0,0.0,133.66,100.61385152,26.34862336,104.006716469,4.62385152,1.34862336,4.816512,95.99,25.0,99.1921372892,131.73
2021-07-22 10:30:00,100.99794688,25.82731784,104.2479525976,5.16794688,1.50731784,5.383278,95.83,24.32,98.8678476553,134.89,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,133.4,100.83794688,25.79731784,104.0855087835,5.16794688,1.50731784,5.383278,95.67,24.29,98.7053848582,131.38
2021-07-22 11:00:00,99.700384,25.566362,102.9262135496,5.610384,1.636362,5.84415,94.09,23.93,97.08539025,134.73,5.610384,1.636362,5.84415,5.610384,1.636362,5.84415,0.0,0.0,0.0,133.24,99.540384,25.546362,102.7662622571,5.610384,1.636362,5.84415,93.93,23.91,96.925399148,131.19
2021-07-22 11:30:00,99.23979424,25.39827332,102.4383182624,5.95979424,1.73827332,6.208119,93.28,23.66,96.2338505932,134.44,5.95979424,1.73827332,6.208119,5.95979424,1.73827332,6.208119,0.0,0.0,0.0,132.99,99.07979424,25.38827332,102.2808391089,5.95979424,1.73827332,6.208119,93.12,23.65,96.0763076934,130.88
2021-07-22 12:00:00,99.33438944,25.17794692,102.4756065438,6.16438944,1.79794692,6.421239,93.17,23.38,96.0586971596,134.37,6.16438944,1.79794692,6.421239,6.16438944,1.79794692,6.421239,0.0,0.0,0.0,132.93,99.18438944,25.15794692,102.3252920925,6.16438944,1.79794692,6.421239,93.02,23.36,95.9083416601,130.88
2021-07-22 12:30:00,100.89034336,23.95468348,103.6951698196,6.29034336,1.83468348,6.552441,94.6,22.12,97.1517081682,134.3,6.29034336,1.83468348,6.552441,6.29034336,1.83468348,6.552441,0.0,0.0,0.0,132.79,100.72034336,23.94468348,103.527462219,6.29034336,1.83468348,6.552441,94.43,22.11,96.9839007258,130.76
2021-07-22 13:00:00,100.18131232,24.47538276,103.1277833535,6.36131232,1.85538276,6.626367,93.82,22.62,96.5083250295,134.23,6.36131232,1.85538276,6.626367,6.36131232,1.85538276,6.626367,0.0,0.0,0.0,132.71,100.02131232,24.44538276,102.965235184,6.36131232,1.85538276,6.626367,93.66,22.59,96.3457508144,130.69
2021-07-22 13:30:00,100.067616,25.010138,103.1456968308,6.377616,1.860138,6.64335,93.69,23.15,96.5077126452,135.08,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,133.21,99.897616,24.980138,102.9734964784,6.377616,1.860138,6.64335,93.52,23.12,96.3354804836,131.56
2021-07-22 14:00:00,99.26928448,25.02687464,102.3754623697,6.2292844800000005,1.81687464,6.488838,93.04,23.21,95.8913223394,135.08,6.2292844800000005,1.81687464,6.488838,6.2292844800000005,1.81687464,6.488838,0.0,0.0,0.0,133.21,99.10928448,25.00687464,102.2154296053,6.2292844800000005,1.81687464,6.488838,92.88,23.19,95.7312409822,131.56
2021-07-22 14:30:00,99.33883488,24.83132684,102.3953070602,6.27883488,1.83132684,6.540453,93.06,23.0,95.8601251825,135.08,6.27883488,1.83132684,6.540453,6.27883488,1.83132684,6.540453,0.0,0.0,0.0,133.21,99.16883488,24.81132684,102.2255337527,6.27883488,1.83132684,6.540453,92.89,22.98,95.6902947012,131.56
2021-07-22 15:00:00,99.65642784,24.97020812,102.7371155103,5.72642784,1.6702081199999999,5.9650289999999995,93.93,23.3,96.7767270577,134.91,5.72642784,1.6702081199999999,5.9650289999999995,5.72642784,1.6702081199999999,5.9650289999999995,0.0,0.0,0.0,133.06,99.50642784,24.94020812,102.5843222064,5.72642784,1.6702081199999999,5.9650289999999995,93.78,23.27,96.6239168115,131.43
2021-07-22 15:30:00,99.99462016,25.53093088,103.2024829766,5.21462016,1.5209308799999999,5.431896,94.78,24.01,97.7738640947,134.98,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,133.08,99.83462016,25.51093088,103.0425105326,5.21462016,1.5209308799999999,5.431896,94.62,23.99,97.6138540372,131.5
2021-07-22 16:00:00,99.78867616,26.65461388,103.2872128139,5.15867616,1.50461388,5.373621,94.63,25.15,97.9150621713,135.14,5.15867616,1.50461388,5.373621,5.15867616,1.50461388,5.373621,0.0,0.0,0.0,133.16,99.60867616,26.62461388,103.1055693482,5.15867616,1.50461388,5.373621,94.45,25.12,97.7333970555,131.67
2021-07-22 16:30:00,100.35090464,27.40818052,104.0264986505,4.45090464,1.29818052,4.636359,95.9,26.11,99.3908552131,135.9,4.45090464,1.29818052,4.636359,4.45090464,1.29818052,4.636359,0.0,0.0,0.0,133.66,100.19090464,27.36818052,103.8616131088,4.45090464,1.29818052,4.636359,95.74,26.07,99.2259668635,132.45
2021-07-22 17:00:00,100.84794784,28.20731812,104.7184863291,4.20794784,1.22731812,4.383279,96.64,26.98,100.3354872416,135.9,4.20794784,1.22731812,4.383279,4.20794784,1.22731812,4.383279,0.0,0.0,0.0,133.66,100.67794784,28.17731812,104.5466902284,4.20794784,1.22731812,4.383279,96.47,26.95,100.1636830393,132.45
2021-07-22 17:30:00,101.5735728,29.3068754,105.7169978625,3.6235728,1.0568754,3.774555,97.95,28.25,101.9424592601,137.03,3.6235728,1.0568754,3.774555,3.6235728,1.0568754,3.774555,0.0,0.0,0.0,134.34,101.4035728,29.2668754,105.5425723217,3.6235728,1.0568754,3.774555,97.78,28.21,101.7680328001,133.6
2021-07-22 18:00:00,101.3276992,30.2334956,105.7419825867,3.0976992,0.9034956,3.22677,98.23,29.33,102.5152759349,137.03,3.0976992,0.9034956,3.22677,3.0976992,0.9034956,3.22677,0.0,0.0,0.0,134.34,101.1776992,30.2134956,105.5925287687,3.0976992,0.9034956,3.22677,98.08,29.31,102.3658268174,133.6
2021-07-22 18:30:00,100.76069696,30.82270328,105.3696212831,2.34069696,0.68270328,2.4382260000000002,98.42,30.14,102.9316083621,136.89,2.34069696,0.68270328,2.4382260000000002,2.34069696,0.68270328,2.4382260000000002,0.0,0.0,0.0,134.25,100.59069696,30.79270328,105.1982836846,2.34069696,0.68270328,2.4382260000000002,98.25,30.11,102.7602773449,133.54
2021-07-22 19:00:00,99.88480352,31.33848436,104.6855987049,1.67480352,0.48848436,1.744587,98.21,30.85,102.941374578,136.89,1.67480352,0.48848436,1.744587,1.67480352,0.48848436,1.744587,0.0,0.0,0.0,134.22,99.71480352,31.29848436,104.5114212145,1.67480352,0.48848436,1.744587,98.04,30.81,102.7672014798,133.54
2021-07-22 19:30:00,98.89161728,31.62130504,103.8241730075,1.10161728,0.32130504,1.147518,97.79,31.3,102.677037842,136.89,1.10161728,0.32130504,1.147518,1.10161728,0.32130504,1.147518,0.0,0.0,0.0,134.29,98.74161728,31.58130504,103.6691169592,1.10161728,0.32130504,1.147518,97.64,31.26,102.5219839839,133.62
2021-07-22 20:00:00,97.53932992,32.26855456,102.7384080791,0.74932992,0.21855456,0.7805519999999999,96.79,32.05,101.9583571857,136.89,0.74932992,0.21855456,0.7805519999999999,0.74932992,0.21855456,0.7805519999999999,0.0,0.0,0.0,134.29,97.37932992,32.22855456,102.5739422304,0.74932992,0.21855456,0.7805519999999999,96.63,32.01,101.7938947089,133.62
2021-07-22 20:30:00,95.35171776,33.55216768,101.0826297432,0.52171776,0.15216768,0.5434559999999999,94.83,33.4,100.5399865725,137.28,0.52171776,0.15216768,0.5434559999999999,0.52171776,0.15216768,0.5434559999999999,0.0,0.0,0.0,134.51,95.21171776,33.52216768,100.9406108797,0.52171776,0.15216768,0.5434559999999999,94.69,33.37,100.3979730871,134.04
2021-07-22 21:00:00,94.81534432,33.69780876,100.6255028993,0.33534432000000003,0.09780876000000001,0.349317,94.48,33.6,100.2767689946,137.42,0.33534432000000003,0.09780876000000001,0.349317,0.33534432000000003,0.09780876000000001,0.349317,0.0,0.0,0.0,134.63,94.66534432,33.65780876,100.4707694096,0.33534432000000003,0.09780876000000001,0.349317,94.33,33.56,100.1220380336,134.15
2021-07-22 21:30:00,94.85762208,33.94680644,100.748965921,0.29762208,0.08680644,0.310023,94.56,33.86,100.4395001979,137.08,0.29762208,0.08680644,0.310023,0.29762208,0.08680644,0.310023,0.0,0.0,0.0,134.42,94.70762208,33.90680644,100.5942602886,0.29762208,0.08680644,0.310023,94.41,33.82,100.2847969535,133.7
2021-07-22 22:00:00,94.91177792,34.73801856,101.0691620694,0.30177792000000003,0.08801856,0.31435199999999996,94.61,34.65,100.7555189555,137.15,0.30177792000000003,0.08801856,0.31435199999999996,0.30177792000000003,0.08801856,0.31435199999999996,0.0,0.0,0.0,134.5,94.75177792,34.69801856,100.9051629551,0.30177792000000003,0.08801856,0.31435199999999996,94.45,34.61,100.5915234997,133.7
2021-07-22 22:30:00,90.42337632,36.54848476,97.5303989706,0.30337632000000003,0.08848476,0.316017,90.12,36.46,97.2159760533,137.34,0.30337632000000003,0.08848476,0.316017,0.30337632000000003,0.08848476,0.316017,0.0,0.0,0.0,134.65,90.29337632,36.29848476,97.3163593808,0.30337632000000003,0.08848476,0.316017,89.99,36.21,97.0018773014,133.9
2021-07-22 23:00:00,85.58780192,37.07102556,93.2712859007,0.27780192,0.08102556,0.289377,85.31,36.99,92.9841717713,137.08,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.52,85.44780192,37.03102556,93.126922568,0.27780192,0.08102556,0.289377,85.17,36.95,92.839815812,133.66
2021-07-22 23:30:00,80.31396576,38.47990668,89.0563659387,0.27396576,0.07990668000000001,0.285381,80.04,38.4,88.7747802025,136.11,0.27396576,0.07990668000000001,0.285381,0.27396576,0.07990668000000001,0.285381,0.0,0.0,0.0,133.89,80.19396576,38.43990668,88.9308639893,0.27396576,0.07990668000000001,0.285381,79.92,38.36,88.6492865172,132.71
2021-07-23 00:00:00,76.34259712,39.72242416,86.0584866017,0.28259712,0.08242416,0.29437199999999997,76.06,39.64,85.7697685668,136.82,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.4,76.23259712,39.67242416,85.9378269587,0.28259712,0.08242416,0.29437199999999997,75.95,39.59,85.649113247,133.38
2021-07-23 00:30:00,72.9681216,40.0011188,83.2131977218,0.27812159999999997,0.08111879999999999,0.28971,72.69,39.92,82.9303472801,137.34,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.76,72.8581216,39.9611188,83.0975143962,0.27812159999999997,0.08111879999999999,0.28971,72.58,39.88,82.8146774431,133.87
2021-07-23 01:00:00,70.5181216,40.8911188,81.51618901,0.27812159999999997,0.08111879999999999,0.28971,70.24,40.81,81.2349290638,137.14,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.64,70.3981216,40.6411188,81.2871211332,0.27812159999999997,0.08111879999999999,0.28971,70.12,40.56,81.0057281925,133.66
2021-07-23 01:30:00,68.9181216,40.6711188,80.0240425704,0.27812159999999997,0.08111879999999999,0.28971,68.64,40.59,79.7433238585,137.52,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.9,68.7881216,40.6311188,79.8917610783,0.27812159999999997,0.08111879999999999,0.28971,68.51,40.55,79.6110708382,134.02
2021-07-23 02:00:00,67.66780192,40.95102556,79.0943608047,0.27780192,0.08102556,0.289377,67.39,40.87,78.8147765333,135.44,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.51,67.54780192,40.91102556,78.9709918679,0.27780192,0.08102556,0.289377,67.27,40.83,78.6914340955,131.99
2021-07-23 02:30:00,66.8581216,41.0811188,78.4708018676,0.27812159999999997,0.08111879999999999,0.28971,66.58,41.0,78.1914087352,135.44,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.51,66.7481216,41.0511188,78.3613813805,0.27812159999999997,0.08111879999999999,0.28971,66.47,40.97,78.0820196972,131.99
2021-07-23 03:00:00,65.69780192,41.20102556,77.5482152233,0.27780192,0.08102556,0.289377,65.42,41.12,77.2698569948,135.44,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.56,65.58780192,41.18102556,77.4444099136,0.27780192,0.08102556,0.289377,65.31,41.1,77.1660942383,131.99
2021-07-23 03:30:00,65.3281216,41.3911188,77.3368488322,0.27812159999999997,0.08111879999999999,0.28971,65.05,41.31,77.0585400848,135.6,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.65,65.2081216,41.3511188,77.2140799894,0.27812159999999997,0.08111879999999999,0.28971,64.93,41.27,76.9358031088,132.11
2021-07-23 04:00:00,64.79780192,41.53102556,76.9648050587,0.27780192,0.08102556,0.289377,64.52,41.45,76.6872407901,135.66,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.7,64.67780192,41.49102556,76.8421971525,0.27780192,0.08102556,0.289377,64.4,41.41,76.5646661326,132.36
2021-07-23 04:30:00,64.81364608,41.38981344,76.9020505239,0.27364608,0.07981344,0.28504799999999997,64.54,41.31,76.6285044876,135.73,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.77,64.70364608,41.34981344,76.7878173122,0.27364608,0.07981344,0.28504799999999997,64.43,41.27,76.5142980102,132.36
2021-07-23 05:00:00,64.4433264,41.3497202,76.5685423533,0.27332639999999997,0.07972019999999999,0.284715,64.17,41.27,76.2954900371,135.79,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.82,64.3233264,41.3197202,76.4513544456,0.27332639999999997,0.07972019999999999,0.284715,64.05,41.24,76.1783440356,132.53
2021-07-23 05:30:00,64.3745152,41.1529836,76.4044911404,0.28451519999999997,0.08298359999999999,0.29637,64.09,41.07,76.1201221754,135.79,0.28451519999999997,0.08298359999999999,0.29637,0.28451519999999997,0.08298359999999999,0.29637,0.0,0.0,0.0,133.79,64.2645152,41.1129836,76.2902702472,0.28451519999999997,0.08298359999999999,0.29637,63.98,41.03,76.005929374,132.42
2021-07-23 06:00:00,65.84995968,41.06498824,77.6050929322,0.35995968,0.10498824,0.37495799999999996,65.49,40.96,77.2441693592,135.72,0.35995968,0.10498824,0.37495799999999996,0.35995968,0.10498824,0.37495799999999996,0.0,0.0,0.0,133.79,65.72995968,41.03498824,77.4874045209,0.35995968,0.10498824,0.37495799999999996,65.37,40.93,77.1265311031,132.35
2021-07-23 06:30:00,71.367432,38.605501,81.1399720097,0.5674319999999999,0.16550099999999998,0.591075,70.8,38.44,80.5622343285,135.72,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,133.83,71.237432,38.575501,81.0113633718,0.5674319999999999,0.16550099999999998,0.591075,70.67,38.41,80.4336807563,132.35
2021-07-23 07:00:00,75.59609312,36.65927716,84.0159026429,0.78609312,0.22927716,0.818847,74.81,36.43,83.2086594051,135.01,0.78609312,0.22927716,0.818847,0.78609312,0.22927716,0.818847,0.0,0.0,0.0,133.38,75.45609312,36.61927716,83.8724832627,0.78609312,0.22927716,0.818847,74.67,36.39,83.0652815561,131.63
2021-07-23 07:30:00,81.2439248,34.8915614,88.4194343673,1.2739248,0.3715614,1.327005,79.97,34.52,87.1024184509,133.44,1.2739248,0.3715614,1.327005,1.2739248,0.3715614,1.327005,0.0,0.0,0.0,132.36,81.0939248,34.8615614,88.2697745704,1.2739248,0.3715614,1.327005,79.82,34.49,86.9528176657,130.0
2021-07-23 08:00:00,86.49150656,32.40335608,92.3621036587,1.9315065599999999,0.56335608,2.011986,84.56,31.84,90.3558476248,133.44,1.9315065599999999,0.56335608,2.011986,1.9315065599999999,0.56335608,2.011986,0.0,0.0,0.0,132.36,86.36150656,32.16335608,92.1563415596,1.9315065599999999,0.56335608,2.011986,84.43,31.6,90.1497914584,130.0
2021-07-23 08:30:00,90.90810912,30.56736516,95.909583028,2.76810912,0.80736516,2.883447,88.14,29.76,93.0285827045,133.29,2.76810912,0.80736516,2.883447,2.76810912,0.80736516,2.883447,0.0,0.0,0.0,132.28,90.75810912,30.53736516,95.7578458506,2.76810912,0.80736516,2.883447,87.99,29.73,92.8768701023,129.83
2021-07-23 09:00:00,93.69537152,29.33573336,98.1804863302,3.10537152,0.90573336,3.234762,90.59,28.43,94.9463690722,133.92,3.10537152,0.90573336,3.234762,3.10537152,0.90573336,3.234762,0.0,0.0,0.0,132.76,93.55537152,29.30573336,98.0379189294,3.10537152,0.90573336,3.234762,90.45,28.4,94.8038105774,130.48
2021-07-23 09:30:00,95.42663968,28.69235324,99.6468499004,3.67663968,1.07235324,3.829833,91.75,27.62,95.8171534747,133.57,3.67663968,1.07235324,3.829833,3.67663968,1.07235324,3.829833,0.0,0.0,0.0,132.52,95.27663968,28.64235324,99.4888057413,3.67663968,1.07235324,3.829833,91.6,27.57,95.6591077734,130.14
