Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-23 10:00:00,95.26913632,28.35391476,99.3989578284,4.53913632,1.32391476,4.728267,90.73,27.03,94.67076528690001,133.24,4.53913632,1.32391476,4.728267,4.53913632,1.32391476,4.728267,0.0,0.0,0.0,132.3,95.10913632,28.31391476,99.2341956211,4.53913632,1.32391476,4.728267,90.57,26.99,94.5060051002,129.81
2021-07-23 10:30:00,94.5977872,28.3206046,98.7461289775,5.0077872,1.4606046,5.216445,89.59,26.86,93.5298225167,133.15,5.0077872,1.4606046,5.216445,5.0077872,1.4606046,5.216445,0.0,0.0,0.0,132.17,94.4477872,28.2806046,98.5909585282,5.0077872,1.4606046,5.216445,89.44,26.82,93.3746539485,129.7
2021-07-23 11:00:00,93.35441023999999,28.29878632,97.5493066016,5.34441024,1.55878632,5.567094,88.01,26.74,91.9825401911,133.15,5.34441024,1.55878632,5.567094,5.34441024,1.55878632,5.567094,0.0,0.0,0.0,132.17,93.20441024,28.25878632,97.3941532766,5.34441024,1.55878632,5.567094,87.86,26.7,91.8273902493,129.7
2021-07-23 11:30:00,92.88673728,27.94321504,96.998810453,5.97673728,1.74321504,6.225768,86.91,26.2,90.7732785571,132.95,5.97673728,1.74321504,6.225768,5.97673728,1.74321504,6.225768,0.0,0.0,0.0,132.05,92.74673728,27.90321504,96.8532223814,5.97673728,1.74321504,6.225768,86.77,26.16,90.6276916842,129.5
2021-07-23 12:00:00,92.389704,28.324497,96.6340236951,6.289704,1.8344969999999998,6.551775,86.1,26.49,90.0829068137,132.73,6.289704,1.8344969999999998,6.551775,6.289704,1.8344969999999998,6.551775,0.0,0.0,0.0,131.87,92.249704,28.294497,96.4913801776,6.289704,1.8344969999999998,6.551775,85.96,26.46,89.940275739,129.28
2021-07-23 12:30:00,92.8464272,28.6868746,97.1771362931,6.3664272,1.8568745999999998,6.631695,86.48,26.83,90.5463378608,133.55,6.3664272,1.8568745999999998,6.631695,6.3664272,1.8568745999999998,6.631695,0.0,0.0,0.0,132.35,92.6964272,28.6568746,97.0249662586,6.3664272,1.8568745999999998,6.631695,86.33,26.8,90.3941862069,130.1
2021-07-23 13:00:00,93.2335408,28.8489494,97.594851358,5.6535408,1.6489494,5.889105,87.58,27.2,91.7065777357,133.55,5.6535408,1.6489494,5.889105,5.6535408,1.6489494,5.889105,0.0,0.0,0.0,132.35,93.0835408,28.7989494,97.4367746511,5.6535408,1.6489494,5.889105,87.43,27.15,91.54849753,130.1
2021-07-23 13:30:00,92.79450048,29.71256264,97.4353924299,5.01450048,1.46256264,5.223438,87.78,28.25,92.2138324765,133.76,5.01450048,1.46256264,5.223438,5.01450048,1.46256264,5.223438,0.0,0.0,0.0,132.46,92.64450048,29.67256264,97.2803394464,5.01450048,1.46256264,5.223438,87.63,28.21,92.0587909979,130.32
2021-07-23 14:00:00,92.06850624,29.96081432,96.8207634549,5.24850624,1.5308143200000002,5.467194,86.82,28.43,91.3563205257,134.53,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,132.96,91.91850624,29.93081432,96.6688441808,5.24850624,1.5308143200000002,5.467194,86.67,28.4,91.204434651,131.05
2021-07-23 14:30:00,92.19521984,30.06943912,96.9748922677,4.93521984,1.43943912,5.140854,87.26,28.63,91.8367274025,134.34,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,132.81,92.03521984,30.03943912,96.8134783676,4.93521984,1.43943912,5.140854,87.1,28.6,91.6753511038,130.89
2021-07-23 15:00:00,92.11044544,30.15887992,96.922093442,4.11044544,1.19887992,4.281714,88.0,28.96,92.6427633439,134.34,4.11044544,1.19887992,4.281714,4.11044544,1.19887992,4.281714,0.0,0.0,0.0,132.85,91.97044544,30.11887992,96.7765971817,4.11044544,1.19887992,4.281714,87.86,28.92,92.4972756356,130.95
2021-07-23 15:30:00,91.17168384,31.07424112,96.321775292,4.47168384,1.30424112,4.658004,86.7,29.77,91.6686582208,134.44,4.47168384,1.30424112,4.658004,4.47168384,1.30424112,4.658004,0.0,0.0,0.0,132.85,91.03168384,31.03424112,96.1763566821,4.47168384,1.30424112,4.658004,86.56,29.73,91.5232566073,130.95
2021-07-23 16:00:00,89.59297152,31.63503336,95.0140825429,5.50297152,1.60503336,5.732262,84.09,30.03,89.2912593707,134.76,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,133.07,89.43297152,31.58503336,94.8465641299,5.50297152,1.60503336,5.732262,83.93,29.98,89.1237639465,131.33
2021-07-23 16:30:00,90.40699872,33.02745796,96.2509137456,4.27699872,1.24745796,4.455207,86.13,31.78,91.8060199551,135.11,4.27699872,1.24745796,4.455207,4.27699872,1.24745796,4.455207,0.0,0.0,0.0,133.28,90.25699872,32.97745796,96.0928642067,4.27699872,1.24745796,4.455207,85.98,31.73,91.6479857935,131.67
2021-07-23 17:00:00,91.69459104,33.31300572,97.5584664501,4.36459104,1.27300572,4.546449,87.33,32.04,93.0219893359,135.81,4.36459104,1.27300572,4.546449,4.36459104,1.27300572,4.546449,0.0,0.0,0.0,133.77,91.54459104,33.27300572,97.4038246596,4.36459104,1.27300572,4.546449,87.18,32.0,92.8673914784,132.37
2021-07-23 17:30:00,93.06244416,33.62946288,98.952308142,3.39244416,0.98946288,3.5337959999999997,89.67,32.64,95.42577482,135.81,3.39244416,0.98946288,3.5337959999999997,3.39244416,0.98946288,3.5337959999999997,0.0,0.0,0.0,133.77,92.91244416,33.58946288,98.7976431721,3.39244416,0.98946288,3.5337959999999997,89.52,32.6,95.2711414858,132.37
2021-07-23 18:00:00,93.6569312,34.0545216,99.6560645581,1.8669312,0.5445215999999999,1.9447200000000002,91.79,33.51,97.7155269136,135.89,1.8669312,0.5445215999999999,1.9447200000000002,1.8669312,0.5445215999999999,1.9447200000000002,0.0,0.0,0.0,133.82,93.5269312,34.0045216,99.5168043545,1.8669312,0.5445215999999999,1.9447200000000002,91.66,33.46,97.5762635071,132.45
2021-07-23 18:30:00,93.52842016,35.00370588,99.8640315777,1.41842016,0.41370588,1.4775209999999999,92.11,34.59,98.3906509786,135.63,1.41842016,0.41370588,1.4775209999999999,1.41842016,0.41370588,1.4775209999999999,0.0,0.0,0.0,133.63,93.37842016,34.96370588,99.7095285338,1.41842016,0.41370588,1.4775209999999999,91.96,34.55,98.2361649292,132.18
2021-07-23 19:00:00,92.4953232,35.9703026,99.2433750081,1.4753232,0.4303026,1.5367950000000001,91.02,35.54,97.7124966419,135.75,1.4753232,0.4303026,1.5367950000000001,1.4753232,0.4303026,1.5367950000000001,0.0,0.0,0.0,133.73,92.3353232,35.9103026,99.0725075047,1.4753232,0.4303026,1.5367950000000001,90.86,35.48,97.5416321373,132.31
2021-07-23 19:30:00,89.98381504,36.37361272,97.0573370305,1.14381504,0.33361272000000003,1.191474,88.84,36.04,95.8719312416,135.76,1.14381504,0.33361272000000003,1.191474,1.14381504,0.33361272000000003,1.191474,0.0,0.0,0.0,133.77,89.84381504,36.32361272,96.9088021904,1.14381504,0.33361272000000003,1.191474,88.7,35.99,95.7234041392,132.3
2021-07-23 20:00:00,88.0225168,37.0790674,95.51345823,0.6825167999999999,0.19906739999999998,0.710955,87.34,36.88,94.807225463,135.76,0.6825167999999999,0.19906739999999998,0.710955,0.6825167999999999,0.19906739999999998,0.710955,0.0,0.0,0.0,133.77,87.8925168,37.0390674,95.3781265453,0.6825167999999999,0.19906739999999998,0.710955,87.21,36.84,94.6719055475,132.3
2021-07-23 20:30:00,86.831568,37.795874,94.7008410351,0.431568,0.12587399999999999,0.44955000000000006,86.4,37.67,94.2549144607,135.65,0.431568,0.12587399999999999,0.44955000000000006,0.431568,0.12587399999999999,0.44955000000000006,0.0,0.0,0.0,133.74,86.701568,37.755874,94.5656804299,0.431568,0.12587399999999999,0.44955000000000006,86.27,37.63,94.1197630681,132.22
2021-07-23 21:00:00,86.15552416,38.39202788,94.32243714,0.31552416,0.09202788,0.328671,85.84,38.3,93.9967850514,135.65,0.31552416,0.09202788,0.328671,0.31552416,0.09202788,0.328671,0.0,0.0,0.0,133.74,86.01552416,38.35202788,94.1782800811,0.31552416,0.09202788,0.328671,85.7,38.26,93.8526376827,132.22
2021-07-23 21:30:00,86.35337632,38.65848476,94.6117542687,0.30337632000000003,0.08848476,0.316017,86.05,38.57,94.298713671,136.11,0.30337632000000003,0.08848476,0.316017,0.30337632000000003,0.08848476,0.316017,0.0,0.0,0.0,134.07,86.22337632,38.61848476,94.4767589896,0.30337632000000003,0.08848476,0.316017,85.92,38.53,94.1637260308,132.68
2021-07-23 22:00:00,85.52433536,39.54876448,94.2258813207,0.30433536,0.08876448,0.31701599999999996,85.22,39.46,93.9124059962,136.11,0.30433536,0.08876448,0.31701599999999996,0.30433536,0.08876448,0.31701599999999996,0.0,0.0,0.0,134.07,85.38433536,39.49876448,94.0778248065,0.30433536,0.08876448,0.31701599999999996,85.08,39.41,93.7643562341,132.68
2021-07-23 22:30:00,81.84881088,40.60006984,91.3651657552,0.30881088,0.09006984,0.32167799999999996,81.54,40.51,91.0485128929,136.11,0.30881088,0.09006984,0.32167799999999996,0.30881088,0.09006984,0.32167799999999996,0.0,0.0,0.0,134.12,81.70881088,40.55006984,91.2175308779,0.30881088,0.09006984,0.32167799999999996,81.4,40.46,90.9008888845,132.68
2021-07-23 23:00:00,78.36844128,42.00121204,88.914084382,0.27844128,0.08121204,0.290043,78.09,41.92,88.6303249458,135.9,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.0,78.24844128,41.95121204,88.7846988753,0.27844128,0.08121204,0.290043,77.97,41.87,88.5009480175,132.42
2021-07-23 23:30:00,73.72780192,42.73102556,85.2157809409,0.27780192,0.08102556,0.289377,73.45,42.65,84.9348279565,136.92,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.7,73.61780192,42.68102556,85.095538675,0.27780192,0.08102556,0.289377,73.34,42.6,84.8145954421,133.4
2021-07-24 00:00:00,69.7381216,43.0211188,81.9403579874,0.27812159999999997,0.08111879999999999,0.28971,69.46,42.94,81.6610996742,137.38,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.99,69.6281216,42.7811188,81.7208629624,0.27812159999999997,0.08111879999999999,0.28971,69.35,42.7,81.4414667108,133.86
2021-07-24 00:30:00,67.04780192,43.56102556,79.9560547435,0.27780192,0.08102556,0.289377,66.77,43.48,79.6790016253,135.82,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.93,66.93780192,43.53102556,79.8474765549,0.27780192,0.08102556,0.289377,66.66,43.45,79.570459971,132.39
2021-07-24 01:00:00,65.06364608,44.49981344,78.8258297604,0.27364608,0.07981344,0.28504799999999997,64.79,44.42,78.5549521036,136.59,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.42,64.93364608,44.45981344,78.6959554511,0.27364608,0.07981344,0.28504799999999997,64.66,44.38,78.4251235256,133.16
2021-07-24 01:30:00,63.4033264,44.9797202,77.7377451941,0.27332639999999997,0.07972019999999999,0.284715,63.13,44.9,77.4687478923,137.2,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.84,63.3033264,44.7297202,77.5116701051,0.27332639999999997,0.07972019999999999,0.284715,63.03,44.65,77.2424973703,133.76
2021-07-24 02:00:00,62.27780192,44.41102556,76.4909393541,0.27780192,0.08102556,0.289377,62.0,44.33,76.2177728617,137.06,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.74,62.17780192,44.37102556,76.3863008716,0.27780192,0.08102556,0.289377,61.9,44.29,76.1131664037,133.76
2021-07-24 02:30:00,61.5181216,44.3311188,75.8269568112,0.27812159999999997,0.08111879999999999,0.28971,61.24,44.25,75.5539548932,135.16,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.49,61.4181216,44.2811188,75.7165975401,0.27812159999999997,0.08111879999999999,0.28971,61.14,44.2,75.4436186831,131.84
2021-07-24 03:00:00,60.0733264,44.7197202,74.8909735517,0.27332639999999997,0.07972019999999999,0.284715,59.8,44.64,74.6241891078,134.86,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.28,59.9733264,44.6597202,74.7749322154,0.27332639999999997,0.07972019999999999,0.284715,59.7,44.58,74.5081633111,131.52
2021-07-24 03:30:00,59.1481216,44.8611188,74.2362463275,0.27812159999999997,0.08111879999999999,0.28971,58.87,44.78,73.9657035389,135.16,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.49,59.0481216,44.8211188,74.1324042169,0.27812159999999997,0.08111879999999999,0.28971,58.77,44.74,73.8619015461,131.79
2021-07-24 04:00:00,58.5033264,44.9297202,73.765296428,0.27332639999999997,0.07972019999999999,0.284715,58.23,44.85,73.5000367347,135.05,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.42,58.3933264,44.8797202,73.6476058897,0.27332639999999997,0.07972019999999999,0.284715,58.12,44.8,73.3823848073,131.71
2021-07-24 04:30:00,58.2081216,44.7011188,73.3919303614,0.27812159999999997,0.08111879999999999,0.28971,57.93,44.62,73.1220165203,134.75,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.22,58.1181216,44.6511188,73.2900980242,0.27812159999999997,0.08111879999999999,0.28971,57.84,44.57,73.0202061076,131.4
2021-07-24 05:00:00,57.93780192,44.72102556,73.1898833068,0.27780192,0.08102556,0.289377,57.66,44.64,72.9205403162,134.75,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.22,57.83780192,44.66102556,73.0740619851,0.27780192,0.08102556,0.289377,57.56,44.58,72.8047388568,131.4
2021-07-24 05:30:00,57.8981216,44.6311188,73.1035515563,0.27812159999999997,0.08111879999999999,0.28971,57.62,44.55,72.8338307382,134.75,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.22,57.7981216,44.5811188,72.9938286018,0.27812159999999997,0.08111879999999999,0.28971,57.52,44.5,72.7241390461,131.4
2021-07-24 06:00:00,58.08593376,44.58923068,73.2268748029,0.30593376,0.08923068,0.318681,57.78,44.5,72.9299554367,134.75,0.30593376,0.08923068,0.318681,0.30593376,0.08923068,0.318681,0.0,0.0,0.0,133.3,57.98593376,44.54923068,73.1232006151,0.30593376,0.08923068,0.318681,57.68,44.46,72.826327657,131.4
2021-07-24 06:30:00,60.30855104,43.94916072,74.6233881336,0.40855104000000003,0.11916072,0.425574,59.9,43.83,74.2231695631,134.51,0.40855104000000003,0.11916072,0.425574,0.40855104000000003,0.11916072,0.425574,0.0,0.0,0.0,133.16,60.20855104,43.89916072,74.5131258924,0.40855104000000003,0.11916072,0.425574,59.8,43.78,74.1129435389,131.12
2021-07-24 07:00:00,62.52117824,43.26951032,76.0338625341,0.58117824,0.16951032,0.605394,61.94,43.1,75.4597482106,134.51,0.58117824,0.16951032,0.605394,0.58117824,0.16951032,0.605394,0.0,0.0,0.0,133.16,62.41117824,43.21951032,75.9149605915,0.58117824,0.16951032,0.605394,61.83,43.05,75.3409012423,131.12
2021-07-24 07:30:00,65.53407488,42.17452184,77.9320554253,1.04407488,0.30452184,1.087578,64.49,41.87,76.8899018077,134.07,1.04407488,0.30452184,1.087578,1.04407488,0.30452184,1.087578,0.0,0.0,0.0,132.89,65.40407488,42.10452184,77.7848556615,1.04407488,0.30452184,1.087578,64.36,41.8,76.7427494947,130.67
2021-07-24 08:00:00,68.92383488,41.04445184,80.2193370791,1.2838348800000001,0.37445184,1.3373279999999999,67.64,40.67,78.9253983202,133.39,1.2838348800000001,0.37445184,1.3373279999999999,1.2838348800000001,0.37445184,1.3373279999999999,0.0,0.0,0.0,132.46,68.80383488,41.00445184,80.0957724533,1.2838348800000001,0.37445184,1.3373279999999999,67.52,40.63,78.801949849,129.98
2021-07-24 08:30:00,72.74441408,39.53878744,82.7953228876,1.50441408,0.43878744000000003,1.567098,71.24,39.1,81.264676213,133.09,1.50441408,0.43878744000000003,1.567098,1.50441408,0.43878744000000003,1.567098,0.0,0.0,0.0,132.27,72.61441408,39.47878744,82.6524518082,1.50441408,0.43878744000000003,1.567098,71.11,39.04,81.1218447769,129.68
2021-07-24 09:00:00,76.95482368,39.07599024,86.3074614437,1.49482368,0.43599024000000003,1.557108,75.46,38.64,84.7777164118,132.34,1.49482368,0.43599024000000003,1.557108,1.49482368,0.43599024000000003,1.557108,0.0,0.0,0.0,131.8,76.83482368,38.80599024,86.0784235941,1.49482368,0.43599024000000003,1.557108,75.34,38.37,84.5480484695,128.97
2021-07-24 09:30:00,80.39300544,38.71295992,89.2285189244,1.55300544,0.45295992,1.6177139999999999,78.84,38.26,87.6331740838,134.51,1.55300544,0.45295992,1.6177139999999999,1.55300544,0.45295992,1.6177139999999999,0.0,0.0,0.0,133.3,80.25300544,38.64295992,89.0720115049,1.55300544,0.45295992,1.6177139999999999,78.7,38.19,87.4766603158,131.12
2021-07-24 10:00:00,82.45321536,37.97510448,90.7779779653,1.42321536,0.41510448,1.482516,81.03,37.56,89.3118945046,134.51,1.42321536,0.41510448,1.482516,1.42321536,0.41510448,1.482516,0.0,0.0,0.0,133.3,82.31321536,37.91510448,90.6257169386,1.42321536,0.41510448,1.482516,80.89,37.5,89.1596438979,131.12
2021-07-24 10:30:00,83.46247584,37.43072212,91.4715465692,1.68247584,0.49072212,1.7525789999999999,81.78,36.94,89.7359013996,134.06,1.68247584,0.49072212,1.7525789999999999,1.68247584,0.49072212,1.7525789999999999,0.0,0.0,0.0,132.94,83.31247584,37.36072212,91.3060358789,1.68247584,0.49072212,1.7525789999999999,81.63,36.87,89.5703846146,130.61
2021-07-24 11:00:00,83.39014784,37.02629312,91.2406879576,2.01014784,0.58629312,2.093904,81.38,36.44,89.1660137048,134.06,2.01014784,0.58629312,2.093904,2.01014784,0.58629312,2.093904,0.0,0.0,0.0,132.94,83.25014784,36.96629312,91.0883853321,2.01014784,0.58629312,2.093904,81.24,36.38,89.0137180439,130.61
2021-07-24 11:30:00,84.3684096,36.9699528,92.1130064023,1.9884096,0.5799527999999999,2.07126,82.38,36.39,90.0594053944,133.69,1.9884096,0.5799527999999999,2.07126,1.9884096,0.5799527999999999,2.07126,0.0,0.0,0.0,132.71,84.2184096,36.9099528,91.9515368618,1.9884096,0.5799527999999999,2.07126,82.23,36.33,89.8979521458,130.25
2021-07-24 12:00:00,84.92311456,37.08757508,92.6683528066,2.32311456,0.67757508,2.419911,82.6,36.41,90.268754838,133.69,2.32311456,0.67757508,2.419911,2.32311456,0.67757508,2.419911,0.0,0.0,0.0,132.71,84.78311456,37.01757508,92.5120391046,2.32311456,0.67757508,2.419911,82.46,36.34,90.1124142391,130.18
2021-07-24 12:30:00,83.98938752,37.45107136,91.9608610334,3.08938752,0.90107136,3.218112,80.9,36.55,88.7733772029,133.79,3.08938752,0.90107136,3.218112,3.08938752,0.90107136,3.218112,0.0,0.0,0.0,132.71,83.85938752,37.40107136,91.8217676486,3.08938752,0.90107136,3.218112,80.77,36.5,88.6343212305,130.31
2021-07-24 13:00:00,84.79270528,36.99703904,92.5126140936,2.01270528,0.5870390400000001,2.096568,82.78,36.41,90.4334921365,133.79,2.01270528,0.5870390400000001,2.096568,2.01270528,0.5870390400000001,2.096568,0.0,0.0,0.0,132.77,84.64270528,36.93703904,92.3511364855,2.01270528,0.5870390400000001,2.096568,82.63,36.35,90.2720299982,130.31
2021-07-24 13:30:00,81.82915648,38.05142064,90.2436782437,4.35915648,1.27142064,4.540788,77.47,36.78,85.7576194866,134.18,4.35915648,1.27142064,4.540788,4.35915648,1.27142064,4.540788,0.0,0.0,0.0,132.99,81.67915648,37.98142064,90.0781489437,4.35915648,1.27142064,4.540788,77.32,36.71,85.5920936769,130.65
2021-07-24 14:00:00,80.01602144,38.05967292,88.6064466609,2.53602144,0.7396729200000001,2.641689,77.48,37.32,85.9996093014,134.18,2.53602144,0.7396729200000001,2.641689,2.53602144,0.7396729200000001,2.641689,0.0,0.0,0.0,132.99,79.87602144,37.99967292,88.4542477392,2.53602144,0.7396729200000001,2.641689,77.34,37.26,85.8474414295,130.65
2021-07-24 14:30:00,80.79549248000001,38.50076864,89.4998368208,2.02549248,0.5907686400000001,2.109888,78.77,37.91,87.4178528677,134.55,2.02549248,0.5907686400000001,2.109888,2.02549248,0.5907686400000001,2.109888,0.0,0.0,0.0,133.21,80.65549248,38.44076864,89.3476421671,2.02549248,0.5907686400000001,2.109888,78.63,37.85,87.2656828312,131.04
2021-07-24 15:00:00,81.16018816,38.82130488,89.9670487165,1.65018816,0.48130488,1.7189459999999999,79.51,38.34,88.2711487407,135.02,1.65018816,0.48130488,1.7189459999999999,1.65018816,0.48130488,1.7189459999999999,0.0,0.0,0.0,133.46,81.01018816,38.76130488,89.8058424698,1.65018816,0.48130488,1.7189459999999999,79.36,38.28,88.1099767336,131.5
2021-07-24 15:30:00,80.88824,38.61282,89.6317869879,1.75824,0.51282,1.8315000000000001,79.13,38.1,87.8246372039,135.3,1.75824,0.51282,1.8315000000000001,1.75824,0.51282,1.8315000000000001,0.0,0.0,0.0,133.63,80.74824,38.56282,89.4839055331,1.75824,0.51282,1.8315000000000001,78.99,38.05,87.6768076517,131.77
2021-07-24 16:00:00,79.98457312,38.91216716,88.9476738891,2.30457312,0.67216716,2.400597,77.68,38.24,86.5822152639,135.3,2.30457312,0.67216716,2.400597,2.30457312,0.67216716,2.400597,0.0,0.0,0.0,133.59,79.84457312,38.85216716,88.7955333885,2.30457312,0.67216716,2.400597,77.54,38.18,86.430110494,131.7
2021-07-24 16:30:00,79.44288416,39.40125788,88.6771163615,2.95288416,0.86125788,3.075921,76.49,38.54,85.650754229,135.3,2.95288416,0.86125788,3.075921,2.95288416,0.86125788,3.075921,0.0,0.0,0.0,133.59,79.30288416,39.33125788,88.5205924207,2.95288416,0.86125788,3.075921,76.35,38.47,85.4942302147,131.7
2021-07-24 17:00:00,82.51541312,38.40741216,91.016057436,1.46541312,0.42741216,1.526472,81.05,37.98,89.507446059,135.3,1.46541312,0.42741216,1.526472,1.46541312,0.42741216,1.526472,0.0,0.0,0.0,133.64,82.35541312,38.35741216,90.8499044456,1.46541312,0.42741216,1.526472,80.89,37.93,89.3413510084,131.7
2021-07-24 17:30:00,84.9737744,38.3819342,93.2400944268,1.8237744,0.5319342,1.899765,83.15,37.85,91.3594275376,135.02,1.8237744,0.5319342,1.899765,1.8237744,0.5319342,1.899765,0.0,0.0,0.0,133.41,84.8237744,38.3219342,93.0786943628,1.8237744,0.5319342,1.899765,83.0,37.79,91.198048773,131.46
2021-07-24 18:00:00,85.38820928,38.49156104,93.6629412059,2.50820928,0.73156104,2.612718,82.88,37.76,91.0764074829,134.9,2.50820928,0.73156104,2.612718,2.50820928,0.73156104,2.612718,0.0,0.0,0.0,133.31,85.23820928,38.43156104,93.5015358442,2.50820928,0.73156104,2.612718,82.73,37.7,90.9150312105,131.34
2021-07-24 18:30:00,84.6273008,39.1933794,93.2625381892,1.8973008,0.5533794,1.9763549999999999,82.73,38.64,91.3088303506,135.17,1.8973008,0.5533794,1.9763549999999999,1.8973008,0.5533794,1.9763549999999999,0.0,0.0,0.0,133.47,84.4873008,39.1333794,93.1102861113,1.8973008,0.5533794,1.9763549999999999,82.59,38.58,91.1565932887,131.61
2021-07-24 19:00:00,84.22397472,39.22032596,92.9080829963,1.30397472,0.38032596,1.358307,82.92,38.84,91.5656704229,135.17,1.30397472,0.38032596,1.358307,1.30397472,0.38032596,1.358307,0.0,0.0,0.0,133.47,84.08397472,39.16032596,92.7558404307,1.30397472,0.38032596,1.358307,82.78,38.78,91.413438837,131.61
2021-07-24 19:30:00,84.12753152,39.38636336,92.8909423915,0.9475315200000001,0.27636336,0.987012,83.18,39.11,91.9157467467,134.7,0.9475315200000001,0.27636336,0.987012,0.9475315200000001,0.27636336,0.987012,0.0,0.0,0.0,133.14,83.96753152,39.31636336,92.7163565797,0.9475315200000001,0.27636336,0.987012,83.02,39.04,91.7411685123,131.13
2021-07-24 20:00:00,82.84402528,40.19242404,92.079115302,0.69402528,0.20242404,0.722943,82.15,39.99,91.366419433,134.7,0.69402528,0.20242404,0.722943,0.69402528,0.20242404,0.722943,0.0,0.0,0.0,133.14,82.70402528,40.12242404,91.9226017275,0.69402528,0.20242404,0.722943,82.01,39.92,91.2099035193,131.13
2021-07-24 20:30:00,81.91815136,40.36237748,91.3219855132,0.48815136000000003,0.14237748,0.508491,81.43,40.22,90.8212161337,134.92,0.48815136000000003,0.14237748,0.508491,0.48815136000000003,0.14237748,0.508491,0.0,0.0,0.0,133.29,81.76815136,40.30237748,91.1609138138,0.48815136000000003,0.14237748,0.508491,81.28,40.16,90.660156629,131.35
2021-07-24 21:00:00,80.41155808,40.66545444,90.1093660929,0.36155808,0.10545444,0.376623,80.05,40.56,89.7391558908,134.16,0.36155808,0.10545444,0.376623,0.36155808,0.10545444,0.376623,0.0,0.0,0.0,132.79,80.26155808,40.60545444,89.9484332032,0.36155808,0.10545444,0.376623,79.9,40.5,89.5782339634,130.56
2021-07-24 21:30:00,80.43844128,40.93121204,90.2535703151,0.27844128,0.08121204,0.290043,80.16,40.85,89.9685950763,134.22,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,132.84,80.30844128,40.87121204,90.1104972489,0.27844128,0.08121204,0.290043,80.03,40.79,89.8255253255,130.61
2021-07-24 22:00:00,80.8033264,41.4097202,90.7961589735,0.27332639999999997,0.07972019999999999,0.284715,80.53,41.33,90.5165719634,134.22,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,132.84,80.6533264,41.3497202,90.63530449,0.27332639999999997,0.07972019999999999,0.284715,80.38,41.27,90.3557264372,130.61
2021-07-24 22:30:00,77.5381216,42.3011188,88.3263548041,0.27812159999999997,0.08111879999999999,0.28971,77.26,42.22,88.0433756736,134.3,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.95,77.3981216,42.2311188,88.1699303749,0.27812159999999997,0.08111879999999999,0.28971,77.12,42.15,87.8869552323,130.65
2021-07-24 23:00:00,73.97780192,43.04102556,85.5876454763,0.27780192,0.08102556,0.289377,73.7,42.96,85.306808638,134.3,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,132.95,73.84780192,42.97102556,85.440077751,0.27780192,0.08102556,0.289377,73.57,42.89,85.1592449473,130.65
2021-07-24 23:30:00,70.35364608,43.85981344,82.9054808305,0.27364608,0.07981344,0.28504799999999997,70.08,43.78,82.6310764785,135.23,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.57,70.22364608,43.79981344,82.7634226343,0.27364608,0.07981344,0.28504799999999997,69.95,43.72,82.4890350289,131.58
2021-07-25 00:00:00,66.91780192,44.93102556,80.6026629317,0.27780192,0.08102556,0.289377,66.64,44.85,80.326907696,135.23,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.57,66.79780192,44.88102556,80.4751688203,0.27780192,0.08102556,0.289377,66.52,44.8,80.1994413946,131.58
2021-07-25 00:30:00,64.4681216,45.0211188,78.6323078679,0.27812159999999997,0.08111879999999999,0.28971,64.19,44.94,78.3578949436,135.91,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.02,64.3581216,44.9711188,78.5134978332,0.27812159999999997,0.08111879999999999,0.28971,64.08,44.89,78.2391110635,132.35
2021-07-25 01:00:00,62.4633264,45.6397202,77.3605274341,0.27332639999999997,0.07972019999999999,0.284715,62.19,45.56,77.0928641315,136.19,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.21,62.3433264,45.3997202,77.1221429996,0.27332639999999997,0.07972019999999999,0.284715,62.07,45.32,76.8543251873,132.57
2021-07-25 01:30:00,61.0381216,45.5711188,76.173349389,0.27812159999999997,0.08111879999999999,0.28971,60.76,45.49,75.9020269822,136.91,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.67,60.9181216,45.5311188,76.0532728977,0.27812159999999997,0.08111879999999999,0.28971,60.64,45.45,75.7820038004,133.24
2021-07-25 02:00:00,60.16780192,45.54102556,75.4595878397,0.27780192,0.08102556,0.289377,59.89,45.46,75.1892525565,135.32,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.61,60.04780192,45.51102556,75.3458158291,0.27780192,0.08102556,0.289377,59.77,45.43,75.0755472841,131.75
2021-07-25 02:30:00,59.31364608,46.01981344,75.0728435611,0.27364608,0.07981344,0.28504799999999997,59.04,45.94,74.8077883646,135.12,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.49,59.19364608,45.98981344,74.959660328,0.27364608,0.07981344,0.28504799999999997,58.92,45.91,74.6946751784,131.59
2021-07-25 03:00:00,57.88780192,46.02102556,73.9522305595,0.27780192,0.08102556,0.289377,57.61,45.94,73.6844332271,135.4,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.67,57.77780192,45.97102556,73.8350159866,0.27780192,0.08102556,0.289377,57.5,45.89,73.5672624202,131.84
2021-07-25 03:30:00,57.2181216,45.8311188,73.3103327635,0.27812159999999997,0.08111879999999999,0.28971,56.94,45.75,73.042632072,135.4,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.63,57.1181216,45.8011188,73.2135390378,0.27812159999999997,0.08111879999999999,0.28971,56.84,45.72,72.9458977599,131.84
2021-07-25 04:00:00,56.93780192,46.09102556,73.2550061406,0.27780192,0.08102556,0.289377,56.66,46.01,72.9881887705,135.28,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.58,56.81780192,46.06102556,73.1428786052,0.27780192,0.08102556,0.289377,56.54,45.98,72.8761415005,131.76
2021-07-25 04:30:00,56.24364608,46.15981344,72.7604020136,0.27364608,0.07981344,0.28504799999999997,55.97,46.08,72.4983261876,135.28,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.62,56.13364608,46.11981344,72.6500062903,0.27364608,0.07981344,0.28504799999999997,55.86,46.04,72.3879907167,131.86
2021-07-25 05:00:00,55.82780192,46.03102556,72.3574376365,0.27780192,0.08102556,0.289377,55.55,45.95,72.0916430663,135.28,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.57,55.71780192,45.99102556,72.2471306202,0.27780192,0.08102556,0.289377,55.44,45.91,71.9813982915,132.1
2021-07-25 05:30:00,55.42780192,46.12102556,72.1067973522,0.27780192,0.08102556,0.289377,55.15,46.04,71.8415207244,135.12,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.48,55.30780192,46.08102556,71.9889843649,0.27780192,0.08102556,0.289377,55.03,46.0,71.7237819694,131.95
2021-07-25 06:00:00,55.06922048,46.28727264,71.9383809432,0.29922048,0.08727264,0.31168799999999997,54.77,46.2,71.6532825487,135.35,0.29922048,0.08727264,0.31168799999999997,0.29922048,0.08727264,0.31168799999999997,0.0,0.0,0.0,133.66,54.95922048,46.26727264,71.8413281706,0.29922048,0.08727264,0.31168799999999997,54.66,46.18,71.5563274631,132.05
2021-07-25 06:30:00,56.53723232,45.96044276,72.8616561512,0.44723232,0.13044276,0.465867,56.09,45.83,72.4325686415,135.47,0.44723232,0.13044276,0.465867,0.44723232,0.13044276,0.465867,0.0,0.0,0.0,133.77,56.41723232,45.92044276,72.7433238581,0.44723232,0.13044276,0.465867,55.97,45.79,72.3143485071,132.05
2021-07-25 07:00:00,57.53106816,45.78489488,73.5260525447,0.77106816,0.22489488,0.8031959999999999,56.76,45.56,72.7833167697,135.08,0.77106816,0.22489488,0.8031959999999999,0.77106816,0.22489488,0.8031959999999999,0.0,0.0,0.0,133.52,57.42106816,45.74489488,73.4150834381,0.77106816,0.22489488,0.8031959999999999,56.65,45.52,72.6725044291,131.69
2021-07-25 07:30:00,59.54930976,45.45104868,74.9127366941,0.92930976,0.27104868,0.968031,58.62,45.18,74.0103830554,134.98,0.92930976,0.27104868,0.968031,0.92930976,0.27104868,0.968031,0.0,0.0,0.0,133.5,59.42930976,45.41104868,74.7930892581,0.92930976,0.27104868,0.968031,58.5,45.14,73.8909304313,131.84
2021-07-25 08:00:00,62.78283616,44.60249388,77.0134207564,1.00283616,0.29249388,1.044621,61.78,44.31,76.0272615579,134.86,1.00283616,0.29249388,1.044621,1.00283616,0.29249388,1.044621,0.0,0.0,0.0,133.47,62.65283616,44.57249388,76.8900844685,1.00283616,0.29249388,1.044621,61.65,44.28,75.9041560127,131.63
2021-07-25 08:30:00,66.574824,43.592657,79.5771759674,1.174824,0.342657,1.223775,65.4,43.25,78.4074135525,134.43,1.174824,0.342657,1.223775,1.174824,0.342657,1.223775,0.0,0.0,0.0,133.21,66.434824,43.552656999999996,79.4381506058,1.174824,0.342657,1.223775,65.26,43.21,78.2685869299,131.15
2021-07-25 09:00:00,70.41766112,42.78515116,82.3966999181,1.21766112,0.35515116,1.268397,69.2,42.43,81.1723160936,133.96,1.21766112,0.35515116,1.268397,1.21766112,0.35515116,1.268397,0.0,0.0,0.0,132.91,70.27766112,42.74515116,82.2562921617,1.21766112,0.35515116,1.268397,69.06,42.39,81.0320658752,130.66
2021-07-25 09:30:00,74.21034848,41.58135164,85.0657664735,1.17034848,0.34135164,1.2191130000000001,73.04,41.24,83.8783595452,133.47,1.17034848,0.34135164,1.2191130000000001,1.17034848,0.34135164,1.2191130000000001,0.0,0.0,0.0,132.6,74.07034848,41.54135164,84.9240862184,1.17034848,0.34135164,1.2191130000000001,72.9,41.2,83.736790003,130.18
2021-07-25 10:00:00,77.81592288,40.14881084,87.562805263,1.19592288,0.34881084,1.245753,76.62,39.8,86.3403984239,132.94,1.19592288,0.34881084,1.245753,1.19592288,0.34881084,1.245753,0.0,0.0,0.0,132.24,77.66592288,40.11881084,87.4157569321,1.19592288,0.34881084,1.245753,76.47,39.77,86.1934672699,129.9
2021-07-25 10:30:00,77.6409264,39.8190202,87.2563339932,2.6709264,0.7790201999999999,2.782215,74.97,39.04,84.5258688213,132.5,2.6709264,0.7790201999999999,2.782215,2.6709264,0.7790201999999999,2.782215,0.0,0.0,0.0,131.95,77.4909264,39.7690202,87.1000496096,2.6709264,0.7790201999999999,2.782215,74.82,38.99,84.3697368729,129.42
2021-07-25 11:00:00,79.745552,39.613286,89.0424926173,2.445552,0.713286,2.54745,77.3,38.9,86.5361196264,132.3,2.445552,0.713286,2.54745,2.445552,0.713286,2.54745,0.0,0.0,0.0,131.82,79.595552,39.363286,88.7970730537,2.445552,0.713286,2.54745,77.15,38.65,86.2898893266,129.29
2021-07-25 11:30:00,81.01023744,39.50673592,90.1301323262,2.32023744,0.67673592,2.4169140000000002,78.69,38.83,87.7489885982,133.2,2.32023744,0.67673592,2.4169140000000002,2.32023744,0.67673592,2.4169140000000002,0.0,0.0,0.0,132.41,80.86023744,39.45673592,89.9733961142,2.32023744,0.67673592,2.4169140000000002,78.54,38.78,87.5923512643,130.08
2021-07-25 12:00:00,80.48534208,39.65114144,89.7223679315,2.57534208,0.75114144,2.682648,77.91,38.9,87.0814452108,134.29,2.57534208,0.75114144,2.682648,2.57534208,0.75114144,2.682648,0.0,0.0,0.0,133.13,80.32534208,39.61114144,89.5611696353,2.57534208,0.75114144,2.682648,77.75,38.86,86.9204354568,131.11
2021-07-25 12:30:00,81.43103552,39.32363536,90.4287666829,3.44103552,1.00363536,3.584412,77.99,38.32,86.895698973,134.37,3.44103552,1.00363536,3.584412,3.44103552,1.00363536,3.584412,0.0,0.0,0.0,133.18,81.29103552,39.27363536,90.2809553023,3.44103552,1.00363536,3.584412,77.85,38.27,86.7479994006,131.24
2021-07-25 13:00:00,80.69091488,39.23526684,89.7241879773,4.20091488,1.22526684,4.375953,76.49,38.01,85.4135832289,134.28,4.20091488,1.22526684,4.375953,4.20091488,1.22526684,4.375953,0.0,0.0,0.0,133.08,80.54091488,39.19526684,89.5718031099,4.20091488,1.22526684,4.375953,76.34,37.97,85.2614596403,131.11
2021-07-25 13:30:00,80.89247328,39.41738804,89.9851249555,4.2424732800000005,1.23738804,4.419243,76.65,38.18,85.6325574767,134.28,4.2424732800000005,1.23738804,4.419243,4.2424732800000005,1.23738804,4.419243,0.0,0.0,0.0,133.03,80.73247328,39.36738804,89.8193936909,4.2424732800000005,1.23738804,4.419243,76.49,38.13,85.4670521312,131.0
2021-07-25 14:00:00,79.33582944,39.56836692,88.6556794213,4.72582944,1.37836692,4.922739,74.61,38.19,83.8160378448,134.28,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,133.03,79.18582944,39.51836692,88.4991350699,4.72582944,1.37836692,4.922739,74.46,38.14,83.6597346398,131.0
2021-07-25 14:30:00,78.16778784,39.51393812,87.5874098347,4.36778784,1.27393812,4.549779,73.8,38.24,83.118816161,134.44,4.36778784,1.27393812,4.549779,4.36778784,1.27393812,4.549779,0.0,0.0,0.0,133.08,78.00778784,39.46393812,87.4220645811,4.36778784,1.27393812,4.549779,73.64,38.19,82.9537563948,131.0
2021-07-25 15:00:00,77.96125536,39.45619948,87.377050847,3.38125536,0.98619948,3.522141,74.58,38.47,83.9173241947,134.44,3.38125536,0.98619948,3.522141,3.38125536,0.98619948,3.522141,0.0,0.0,0.0,133.1,77.81125536,39.41619948,87.2251583097,3.38125536,0.98619948,3.522141,74.43,38.43,83.7656839046,131.07
2021-07-25 15:30:00,79.15020736,39.12881048,88.2939360019,2.43020736,0.70881048,2.531466,76.72,38.42,85.8024172154,134.44,2.43020736,0.70881048,2.531466,2.43020736,0.70881048,2.531466,0.0,0.0,0.0,133.1,79.00020736,39.07881048,88.1373144103,2.43020736,0.70881048,2.531466,76.57,38.37,85.6459094178,131.29
2021-07-25 16:00:00,79.93256512,39.25449816,89.0512806896,2.31256512,0.6744981600000001,2.408922,77.62,38.58,86.6791831987,134.44,2.31256512,0.6744981600000001,2.408922,2.31256512,0.6744981600000001,2.408922,0.0,0.0,0.0,133.03,79.78256512,39.21449816,88.8990132851,2.31256512,0.6744981600000001,2.408922,77.47,38.54,86.5270622407,131.09
2021-07-25 16:30:00,81.33891872,38.87801796,90.1527591316,2.35891872,0.68801796,2.457207,78.98,38.19,87.728652674,134.51,2.35891872,0.68801796,2.457207,2.35891872,0.68801796,2.457207,0.0,0.0,0.0,133.03,81.15891872,38.82801796,89.9688005172,2.35891872,0.68801796,2.457207,78.8,38.14,87.5448433661,131.09
2021-07-25 17:00:00,83.88252576,38.23948668,92.1875071223,1.7125257600000001,0.49948668,1.783881,82.17,37.74,90.4224336102,134.3,1.7125257600000001,0.49948668,1.783881,1.7125257600000001,0.49948668,1.783881,0.0,0.0,0.0,132.88,83.71252576,38.18948668,92.0120854127,1.7125257600000001,0.49948668,1.783881,82.0,37.69,90.2470836094,130.87
2021-07-25 17:30:00,86.40884,38.137995,94.4510153083,1.15884,0.337995,1.207125,85.25,37.8,93.2545039127,134.05,1.15884,0.337995,1.207125,1.15884,0.337995,1.207125,0.0,0.0,0.0,132.73,86.23884,38.097995,94.2793442254,1.15884,0.337995,1.207125,85.08,37.76,93.0828877936,130.66
2021-07-25 18:00:00,88.18840064,37.99953352,96.0268637162,0.95840064,0.27953352,0.9983339999999999,87.23,37.72,95.0361578558,134.11,0.95840064,0.27953352,0.9983339999999999,0.95840064,0.27953352,0.9983339999999999,0.0,0.0,0.0,132.73,88.01840064,37.94953352,95.8509569363,0.95840064,0.27953352,0.9983339999999999,87.06,37.67,94.8602788316,130.81
2021-07-25 18:30:00,88.09613312,38.34762216,96.0805328671,0.74613312,0.21762216,0.777222,87.35,38.13,95.3095976279,134.11,0.74613312,0.21762216,0.777222,0.74613312,0.21762216,0.777222,0.0,0.0,0.0,132.73,87.92613312,38.30762216,95.9087003404,0.74613312,0.21762216,0.777222,87.18,38.09,95.1377974309,130.81
2021-07-25 19:00:00,87.763456,38.518508,95.8441425837,0.5434559999999999,0.15850799999999998,0.5661,87.22,38.36,95.282831612,134.24,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,132.8,87.593456,38.468508,95.6683837105,0.5434559999999999,0.15850799999999998,0.5661,87.05,38.31,95.1070901668,130.88
2021-07-25 19:30:00,86.88978976,39.28118868,95.3564226922,0.44978976,0.13118868,0.468531,86.44,39.15,94.8925502872,133.99,0.44978976,0.13118868,0.468531,0.44978976,0.13118868,0.468531,0.0,0.0,0.0,132.65,86.70978976,39.23118868,95.1718120321,0.44978976,0.13118868,0.468531,86.26,39.1,94.7079595388,130.65
2021-07-25 20:00:00,84.9368528,39.3711654,93.6181479657,0.34685279999999996,0.10116539999999999,0.361305,84.59,39.27,93.2609296544,134.39,0.34685279999999996,0.10116539999999999,0.361305,0.34685279999999996,0.10116539999999999,0.361305,0.0,0.0,0.0,132.89,84.7668528,39.3211654,93.4428883438,0.34685279999999996,0.10116539999999999,0.361305,84.42,39.22,93.0856852583,131.09
2021-07-25 20:30:00,82.6604992,40.4376456,92.0215263385,0.30049919999999997,0.08764559999999999,0.31302,82.36,40.35,91.7130966656,134.16,0.30049919999999997,0.08764559999999999,0.31302,0.30049919999999997,0.08764559999999999,0.31302,0.0,0.0,0.0,132.76,82.5104992,40.3776456,91.8604198904,0.30049919999999997,0.08764559999999999,0.31302,82.21,40.29,91.5519972475,130.82
2021-07-25 21:00:00,81.62003968,40.98167824,91.33087555,0.28003968,0.08167824,0.29170799999999997,81.34,40.9,91.0439761873,134.23,0.28003968,0.08167824,0.29170799999999997,0.28003968,0.08167824,0.29170799999999997,0.0,0.0,0.0,132.81,81.46003968,40.93167824,91.1654558932,0.28003968,0.08167824,0.29170799999999997,81.18,40.85,90.8785722819,130.82
2021-07-25 21:30:00,81.4433264,40.9297202,91.1496429546,0.27332639999999997,0.07972019999999999,0.284715,81.17,40.85,90.8696395943,134.46,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,132.98,81.2933264,40.8797202,90.9931670006,0.27332639999999997,0.07972019999999999,0.284715,81.02,40.8,90.7131765511,131.29
2021-07-25 22:00:00,80.7181216,41.4111188,90.7209783617,0.27812159999999997,0.08111879999999999,0.28971,80.44,41.33,90.4365108792,134.46,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.98,80.5681216,41.3511188,90.5601305441,0.27812159999999997,0.08111879999999999,0.28971,80.29,41.27,90.275672249,131.29
2021-07-25 22:30:00,77.68780192,42.47102556,88.5391584514,0.27780192,0.08102556,0.289377,77.41,42.39,88.2565589631,134.46,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.0,77.53780192,42.40102556,88.37396503,0.27780192,0.08102556,0.289377,77.26,42.32,88.0913730169,131.29
2021-07-25 23:00:00,73.35364608,43.24981344,85.1545874033,0.27364608,0.07981344,0.28504799999999997,73.08,43.17,84.8783558983,134.82,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.26,73.22364608,43.18981344,85.0121304887,0.27364608,0.07981344,0.28504799999999997,72.95,43.11,84.7359109233,131.59
2021-07-25 23:30:00,69.34780192,43.81102556,82.027578239,0.27780192,0.08102556,0.289377,69.07,43.73,81.7494819555,134.49,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.07,69.21780192,43.75102556,81.8856296317,0.27780192,0.08102556,0.289377,68.94,43.67,81.6075517339,131.23
2021-07-26 00:00:00,66.0181216,44.5811188,79.6609599054,0.27812159999999997,0.08111879999999999,0.28971,65.74,44.5,79.3851220318,134.67,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.19,65.8881216,44.521118799999996,79.5196490635,0.27812159999999997,0.08111879999999999,0.28971,65.61,44.44,79.2438369843,131.36
2021-07-26 00:30:00,63.63780192,44.95102556,77.9125441255,0.27780192,0.08102556,0.289377,63.36,44.87,77.6389496323,135.54,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.77,63.51780192,44.90102556,77.7856879965,0.27780192,0.08102556,0.289377,63.24,44.82,77.5121280833,132.21
2021-07-26 01:00:00,61.74364608,45.07981344,76.449116483,0.27364608,0.07981344,0.28504799999999997,61.47,45.0,76.1811059253,135.54,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.77,61.63364608,45.03981344,76.336695788,0.27364608,0.07981344,0.28504799999999997,61.36,44.96,76.0687268199,132.21
2021-07-26 01:30:00,61.34780192,45.19102556,76.1956796123,0.27780192,0.08102556,0.289377,61.07,45.11,75.9240212318,135.87,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.98,61.21780192,45.14102556,76.0613664124,0.27780192,0.08102556,0.289377,60.94,45.06,75.7897565638,132.48
2021-07-26 02:00:00,60.6381216,45.5511188,75.8411907548,0.27812159999999997,0.08111879999999999,0.28971,60.36,45.47,75.5701693792,135.87,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.95,60.5181216,45.5011188,75.7152220762,0.27812159999999997,0.08111879999999999,0.28971,60.24,45.42,75.4442443133,132.48
2021-07-26 02:30:00,59.5433264,45.7897202,75.1139547273,0.27332639999999997,0.07972019999999999,0.284715,59.27,45.71,74.8487608448,135.93,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.03,59.4333264,45.7397202,74.9962818475,0.27332639999999997,0.07972019999999999,0.284715,59.16,45.66,74.7311260453,132.48
2021-07-26 03:00:00,57.9981216,46.3811188,74.262980618,0.27812159999999997,0.08111879999999999,0.28971,57.72,46.3,73.9951917357,135.82,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.97,57.8881216,46.3311188,74.1458508053,0.27812159999999997,0.08111879999999999,0.28971,57.61,46.25,73.8781063645,132.57
2021-07-26 03:30:00,57.47780192,46.57102556,73.9767405018,0.27780192,0.08102556,0.289377,57.2,46.49,73.7099728666,136.03,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.09,57.35780192,46.52102556,73.8520362634,0.27780192,0.08102556,0.289377,57.08,46.44,73.5853246239,132.73
2021-07-26 04:00:00,57.61364608,46.38981344,73.9685541675,0.27364608,0.07981344,0.28504799999999997,57.34,46.31,73.705438741,136.03,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.11,57.51364608,46.34981344,73.8655852975,0.27364608,0.07981344,0.28504799999999997,57.24,46.27,73.6025169407,132.73
2021-07-26 04:30:00,57.97780192,46.31102556,74.203346312,0.27780192,0.08102556,0.289377,57.7,46.23,73.9358025587,136.03,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.11,57.86780192,46.26102556,74.0861996928,0.27780192,0.08102556,0.289377,57.59,46.18,73.8187002053,132.73
2021-07-26 05:00:00,57.8281216,46.0311188,73.9118092443,0.27812159999999997,0.08111879999999999,0.28971,57.55,45.95,73.6437709518,135.96,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.06,57.7081216,45.9711188,73.7805601925,0.27812159999999997,0.08111879999999999,0.28971,57.43,45.89,73.5125635521,132.59
2021-07-26 05:30:00,58.69876096,45.68130528,74.3796086997,0.27876096,0.08130528000000001,0.29037599999999997,58.42,45.6,74.1097591414,136.44,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.4,58.57876096,45.64130528,74.260352701,0.27876096,0.08130528000000001,0.29037599999999997,58.3,45.56,73.9905642633,133.03
2021-07-26 06:00:00,60.29735232,45.21547776,75.3671687532,0.32735232000000003,0.09547776000000001,0.34099199999999996,59.97,45.12,75.0480865845,136.44,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.32735232000000003,0.09547776000000001,0.34099199999999996,0.0,0.0,0.0,134.4,60.17735232,45.17547776,75.2471761802,0.32735232000000003,0.09547776000000001,0.34099199999999996,59.85,45.08,74.9281582584,133.03
2021-07-26 06:30:00,65.69700256,43.46745908,78.7750985035,0.43700256,0.12745908,0.455211,65.26,43.34,78.3404314515,136.44,0.43700256,0.12745908,0.455211,0.43700256,0.12745908,0.455211,0.0,0.0,0.0,134.4,65.56700256,43.42745908,78.6446185498,0.43700256,0.12745908,0.455211,65.13,43.3,78.2100179005,133.03
2021-07-26 07:00:00,69.9664528,41.5377154,81.3675999281,0.7464527999999999,0.2177154,0.777555,69.22,41.32,80.6148299012,135.63,0.7464527999999999,0.2177154,0.777555,0.7464527999999999,0.2177154,0.777555,0.0,0.0,0.0,133.9,69.8364528,41.5177154,81.2456203849,0.7464527999999999,0.2177154,0.777555,69.09,41.3,80.4929692582,132.21
2021-07-26 07:30:00,75.82041856,38.84762208,85.1931547243,1.02041856,0.29762208,1.062936,74.8,38.55,84.149524657,133.54,1.02041856,0.29762208,1.062936,1.02041856,0.29762208,1.062936,0.0,0.0,0.0,132.55,75.67041856,38.80762208,85.0414238859,1.02041856,0.29762208,1.062936,74.65,38.51,83.9978725921,130.14
2021-07-26 08:00:00,81.22161664,36.587971519999996,89.0821568529,1.7416166400000002,0.50797152,1.814184,79.48,36.08,87.2859484682,133.54,1.7416166400000002,0.50797152,1.814184,1.7416166400000002,0.50797152,1.814184,0.0,0.0,0.0,132.55,81.06161664,36.34797152,88.8378338655,1.7416166400000002,0.50797152,1.814184,79.32,35.84,87.0411856537,130.14
2021-07-26 08:30:00,86.63182656,34.98011608,93.4274151098,1.61182656,0.47011608,1.678986,85.02,34.51,91.7569643133,134.21,1.61182656,0.47011608,1.678986,1.61182656,0.47011608,1.678986,0.0,0.0,0.0,133.08,86.49182656,34.94011608,93.2826231051,1.61182656,0.47011608,1.678986,84.88,34.47,91.6122006067,130.84
2021-07-26 09:00:00,89.5314864,33.3158502,95.5292255362,2.1114864,0.6158502,2.199465,87.42,32.7,93.335665209,134.21,2.1114864,0.6158502,2.199465,2.1114864,0.6158502,2.199465,0.0,0.0,0.0,133.08,89.3614864,33.2858502,95.3594414579,2.1114864,0.6158502,2.199465,87.25,32.67,93.1659347616,130.84
2021-07-26 09:30:00,91.31622112,32.83473116,97.0400526071,2.65622112,0.77473116,2.766897,88.66,32.06,94.2785192926,134.28,2.65622112,0.77473116,2.766897,2.65622112,0.77473116,2.766897,0.0,0.0,0.0,133.18,91.16622112,32.80473116,96.8887519776,2.65622112,0.77473116,2.766897,88.51,32.03,94.127259601,130.96
2021-07-26 10:00:00,90.37676928,32.41114104,96.0127204541,3.94676928,1.15114104,4.111218,86.43,31.26,91.9093711218,134.28,3.94676928,1.15114104,4.111218,3.94676928,1.15114104,4.111218,0.0,0.0,0.0,133.18,90.22676928,32.37114104,95.8580234875,3.94676928,1.15114104,4.111218,86.28,31.22,91.7547099609,130.96
2021-07-26 10:30:00,89.80854624,31.72915932,95.2486983055,5.20854624,1.51915932,5.425569,84.6,30.21,89.8320883649,134.18,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,133.12,89.64854624,31.69915932,95.0878464607,5.20854624,1.51915932,5.425569,84.44,30.18,89.6713220601,130.89
