Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-26 11:00:00,89.89711744,31.24582592,95.172440136,5.43711744,1.58582592,5.663664,84.46,29.66,89.5165191459,134.43,5.43711744,1.58582592,5.663664,5.43711744,1.58582592,5.663664,0.0,0.0,0.0,133.26,89.73711744,31.21582592,95.0114626469,5.43711744,1.58582592,5.663664,84.3,29.63,89.3556204164,131.08
2021-07-26 11:30:00,90.59055392,30.73016156,95.660813759,5.52055392,1.6101615599999999,5.750577,85.07,29.12,89.9159568708,134.12,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,132.88,90.42055392,30.70016156,95.4901905486,5.52055392,1.6101615599999999,5.750577,84.9,29.09,89.7454071248,130.6
2021-07-26 12:00:00,93.5271392,30.1866656,98.2779758999,3.6571392,1.0666655999999999,3.80952,89.87,29.12,94.4700550439,134.12,3.6571392,1.0666655999999999,3.80952,3.6571392,1.0666655999999999,3.80952,0.0,0.0,0.0,132.88,93.3571392,30.1566656,98.1069820131,3.6571392,1.0666655999999999,3.80952,89.7,29.09,94.2990885428,130.6
2021-07-26 12:30:00,94.45740864,29.60132752,98.987073085,3.94740864,1.15132752,4.111884,90.51,28.45,94.8760380707,133.65,3.94740864,1.15132752,4.111884,3.94740864,1.15132752,4.111884,0.0,0.0,0.0,132.48,94.29740864,29.57132752,98.825425309,3.94740864,1.15132752,4.111884,90.35,28.42,94.714407035,130.13
2021-07-26 13:00:00,93.25944608,29.75358844,97.8907570111,4.46944608,1.30358844,4.655673,88.79,28.45,93.2366161977,133.65,4.46944608,1.30358844,4.655673,4.46944608,1.30358844,4.655673,0.0,0.0,0.0,132.48,93.09944608,29.72358844,97.7292104243,4.46944608,1.30358844,4.655673,88.63,28.42,93.0750949503,130.13
2021-07-26 13:30:00,92.06916512,29.84517316,96.7856679826,5.70916512,1.6651731600000002,5.9470469999999995,86.36,28.18,90.8414112616,133.9,5.70916512,1.6651731600000002,5.9470469999999995,5.70916512,1.6651731600000002,5.9470469999999995,0.0,0.0,0.0,132.61,91.90916512,29.82517316,96.627302493,5.70916512,1.6651731600000002,5.9470469999999995,86.2,28.16,90.6831053725,130.39
2021-07-26 14:00:00,92.68931552,30.08480036,97.4494967882,5.15931552,1.50480036,5.374287,87.53,28.58,92.0777785353,133.9,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,132.61,92.51931552,30.05480036,97.2785421816,5.15931552,1.50480036,5.374287,87.36,28.55,91.9068664464,130.39
2021-07-26 14:30:00,91.9240112,30.5253366,96.8597956308,4.7840112,1.3953366,4.983345,87.14,29.13,91.8800114279,134.13,4.7840112,1.3953366,4.983345,4.7840112,1.3953366,4.983345,0.0,0.0,0.0,132.72,91.7540112,30.4953366,96.6890072637,4.7840112,1.3953366,4.983345,86.97,29.1,91.709273795,130.62
2021-07-26 15:00:00,90.75386144,30.78904292,95.8343807316,4.69386144,1.36904292,4.889439,86.06,29.42,90.9497663548,134.45,4.69386144,1.36904292,4.889439,4.69386144,1.36904292,4.889439,0.0,0.0,0.0,132.93,90.59386144,30.76904292,95.6764429357,4.69386144,1.36904292,4.889439,85.9,29.4,90.7919049255,130.97
2021-07-26 15:30:00,90.33476096,31.16680528,95.560131797,4.27476096,1.24680528,4.452876,86.06,29.92,91.1127323704,134.61,4.27476096,1.24680528,4.452876,4.27476096,1.24680528,4.452876,0.0,0.0,0.0,133.02,90.16476096,31.12680528,95.386383336,4.27476096,1.24680528,4.452876,85.89,29.88,90.9390262759,131.17
2021-07-26 16:00:00,90.29391168,31.75447424,95.7148740831,4.40391168,1.28447424,4.587408,85.89,30.47,91.1345872872,134.81,4.40391168,1.28447424,4.587408,4.40391168,1.28447424,4.587408,0.0,0.0,0.0,133.15,90.15391168,31.72447424,95.5728520921,4.40391168,1.28447424,4.587408,85.75,30.44,90.9926156345,131.42
2021-07-26 16:30:00,91.46055552,32.41349536,97.0343645183,3.92055552,1.14349536,4.083912,87.54,31.27,92.9573262309,135.32,3.92055552,1.14349536,4.083912,3.92055552,1.14349536,4.083912,0.0,0.0,0.0,133.45,91.29055552,32.38349536,96.8641125437,3.92055552,1.14349536,4.083912,87.37,31.24,92.7871462003,131.89
2021-07-26 17:00:00,92.28036576,32.84885668,97.9526073669,3.87036576,1.12885668,4.031631,88.41,31.72,93.9280921769,135.32,3.87036576,1.12885668,4.031631,3.87036576,1.12885668,4.031631,0.0,0.0,0.0,133.45,92.11036576,32.81885668,97.7823953185,3.87036576,1.12885668,4.031631,88.24,31.69,93.7579527294,131.89
2021-07-26 17:30:00,93.70736896,33.36964928,99.4716265599,3.66736896,1.06964928,3.820176,90.04,32.3,95.6582019484,134.79,3.66736896,1.06964928,3.820176,3.66736896,1.06964928,3.820176,0.0,0.0,0.0,133.08,93.54736896,33.32964928,99.3074808887,3.66736896,1.06964928,3.820176,89.88,32.26,95.4940940582,131.34
2021-07-26 18:00:00,95.25661024,33.67776132,101.034713846,3.1466102400000002,0.91776132,3.277719,92.11,32.76,97.7623122681,134.79,3.1466102400000002,0.91776132,3.277719,3.1466102400000002,0.91776132,3.277719,0.0,0.0,0.0,133.08,95.07661024,33.63776132,100.8516772362,3.1466102400000002,0.91776132,3.277719,91.93,32.72,97.5793179931,131.34
2021-07-26 18:30:00,94.56390368,34.49405524,100.6586892727,2.4139036799999998,0.70405524,2.5144830000000002,92.15,33.79,98.1498171165,135.11,2.4139036799999998,0.70405524,2.5144830000000002,2.4139036799999998,0.70405524,2.5144830000000002,0.0,0.0,0.0,133.26,94.41390368,34.45405524,100.504065244,2.4139036799999998,0.70405524,2.5144830000000002,92.0,33.75,97.99521672,131.62
2021-07-26 19:00:00,94.21727104,34.50212072,100.335888377,1.6872710400000002,0.49212072,1.757574,92.53,34.01,98.5823564336,135.32,1.6872710400000002,0.49212072,1.757574,1.6872710400000002,0.49212072,1.757574,0.0,0.0,0.0,133.41,94.06727104,34.46212072,100.1812819115,1.6872710400000002,0.49212072,1.757574,92.38,33.97,98.4277669156,131.87
2021-07-26 19:30:00,93.51398496,34.96741228,99.8377949709,1.05398496,0.30741228,1.097901,92.46,34.66,98.7429349371,135.22,1.05398496,0.30741228,1.097901,1.05398496,0.30741228,1.097901,0.0,0.0,0.0,133.31,93.35398496,34.91741228,99.6704178191,1.05398496,0.30741228,1.097901,92.3,34.61,98.5755654308,131.87
2021-07-26 20:00:00,92.12053888,35.76932384,98.8212437258,0.58053888,0.16932384,0.6047279999999999,91.54,35.6,98.2187945355,135.15,0.58053888,0.16932384,0.6047279999999999,0.58053888,0.16932384,0.6047279999999999,0.0,0.0,0.0,133.26,91.96053888,35.70932384,98.6503751651,0.58053888,0.16932384,0.6047279999999999,91.38,35.54,98.0479270561,131.79
2021-07-26 20:30:00,90.705624,36.279557,97.6919468602,0.37562399999999996,0.109557,0.391275,90.33,36.17,97.3025066481,135.44,0.37562399999999996,0.109557,0.391275,0.37562399999999996,0.109557,0.391275,0.0,0.0,0.0,133.44,90.545624,36.239557,97.5285369372,0.37562399999999996,0.109557,0.391275,90.17,36.13,97.1391054107,132.54
2021-07-26 21:00:00,88.9428768,36.8441724,96.2721578303,0.32287679999999996,0.09417239999999999,0.33633,88.62,36.75,95.9378283056,135.52,0.32287679999999996,0.09417239999999999,0.33633,0.32287679999999996,0.09417239999999999,0.33633,0.0,0.0,0.0,133.51,88.7928768,36.7941724,96.1144426869,0.32287679999999996,0.09417239999999999,0.33633,88.47,36.7,95.7801174566,132.4
2021-07-26 21:30:00,88.47401568,37.39867124,96.0536936357,0.30401568,0.08867124,0.316683,88.17,37.31,95.7391508214,135.66,0.30401568,0.08867124,0.316683,0.30401568,0.08867124,0.316683,0.0,0.0,0.0,133.71,88.32401568,37.36867124,95.9038546466,0.30401568,0.08867124,0.316683,88.02,37.28,95.5893236716,132.5
2021-07-26 22:00:00,87.38305664,38.29839152,95.407365443,0.30305664,0.08839152,0.31568399999999996,87.08,38.21,95.094324226,135.75,0.30305664,0.08839152,0.31568399999999996,0.30305664,0.08839152,0.31568399999999996,0.0,0.0,0.0,133.71,87.24305664,38.24839152,95.2590698346,0.30305664,0.08839152,0.31568399999999996,86.94,38.16,94.9460330925,132.5
2021-07-26 22:30:00,83.52337632,39.09848476,92.2217214241,0.30337632000000003,0.08848476,0.316017,83.22,39.01,91.909458164,135.59,0.30337632000000003,0.08848476,0.316017,0.30337632000000003,0.08848476,0.316017,0.0,0.0,0.0,133.61,83.38337632,39.05848476,92.0779706459,0.30337632000000003,0.08848476,0.316017,83.08,38.97,91.7657196343,132.28
2021-07-26 23:00:00,78.96780192,40.17102556,88.598109656,0.27780192,0.08102556,0.289377,78.69,40.09,88.3137826163,135.72,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.73,78.81780192,40.14102556,88.450821548,0.27780192,0.08102556,0.289377,78.54,40.06,88.1665197226,132.28
2021-07-26 23:30:00,74.0681216,41.8411188,85.0691827855,0.27812159999999997,0.08111879999999999,0.28971,73.79,41.76,84.7871552772,135.86,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.83,73.9581216,41.8011188,84.9537361364,0.27812159999999997,0.08111879999999999,0.28971,73.68,41.72,84.6717237335,132.58
2021-07-27 00:00:00,69.89780192,42.70102556,81.9089756811,0.27780192,0.08102556,0.289377,69.62,42.62,81.6297053774,136.37,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.2,69.76780192,42.47102556,81.67823576,0.27780192,0.08102556,0.289377,69.49,42.39,81.3988464292,133.17
2021-07-27 00:30:00,66.87780192,42.25102556,79.1061916067,0.27780192,0.08102556,0.289377,66.6,42.17,78.8280971482,136.57,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.36,66.74780192,42.23102556,78.9856226221,0.27780192,0.08102556,0.289377,66.47,42.15,78.7075815916,133.33
2021-07-27 01:00:00,64.75780192,42.96102556,77.71243547,0.27780192,0.08102556,0.289377,64.48,42.88,77.4361982538,135.29,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.48,64.63780192,42.94102556,77.6013989126,0.27780192,0.08102556,0.289377,64.36,42.86,77.3252171028,132.05
2021-07-27 01:30:00,63.39780192,43.42102556,76.8418294223,0.27780192,0.08102556,0.289377,63.12,43.34,76.5668988532,135.78,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.83,63.27780192,43.40102556,76.7315400307,0.27780192,0.08102556,0.289377,63.0,43.32,76.4566700818,132.53
2021-07-27 02:00:00,62.7233264,43.5597202,76.3653383321,0.27332639999999997,0.07972019999999999,0.284715,62.45,43.48,76.0954197045,135.78,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.83,62.5733264,43.5397202,76.2307576498,0.27332639999999997,0.07972019999999999,0.284715,62.3,43.46,75.9609215321,132.53
2021-07-27 02:30:00,61.94780192,43.53102556,75.7131451534,0.27780192,0.08102556,0.289377,61.67,43.45,75.4393226375,135.78,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.85,61.83780192,43.51102556,75.6116597595,0.27780192,0.08102556,0.289377,61.56,43.43,75.3378955108,132.53
2021-07-27 03:00:00,60.94780192,43.79102556,75.0485741269,0.27780192,0.08102556,0.289377,60.67,43.71,74.7757514172,135.7,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.8,60.81780192,43.76102556,74.9255122668,0.27780192,0.08102556,0.289377,60.54,43.68,74.6527561447,132.42
2021-07-27 03:30:00,60.43780192,43.67102556,74.5646456062,0.27780192,0.08102556,0.289377,60.16,43.59,74.2920836967,135.81,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.87,60.31780192,43.64102556,74.449824314,0.27780192,0.08102556,0.289377,60.04,43.56,74.1773226802,132.51
2021-07-27 04:00:00,60.3933264,43.6397202,74.5102613926,0.27332639999999997,0.07972019999999999,0.284715,60.12,43.56,74.2420904878,135.7,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,133.79,60.2733264,43.6297202,74.4071660531,0.27332639999999997,0.07972019999999999,0.284715,60.0,43.55,74.1390753921,132.51
2021-07-27 04:30:00,60.50748224,43.74093232,74.6620691332,0.27748224,0.08093232,0.28904399999999997,60.23,43.66,74.3898413764,135.7,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,133.82,60.38748224,43.72093232,74.5531215592,0.27748224,0.08093232,0.28904399999999997,60.11,43.64,74.2809645872,132.6
2021-07-27 05:00:00,60.07780192,43.72102556,74.3025595761,0.27780192,0.08102556,0.289377,59.8,43.64,74.03032892,135.88,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.93,59.93780192,43.70102556,74.1776228656,0.27780192,0.08102556,0.289377,59.66,43.62,73.9054801757,132.68
2021-07-27 05:30:00,60.57748224,43.44093232,74.543584267,0.27748224,0.08093232,0.28904399999999997,60.3,43.36,74.2709876062,136.0,0.27748224,0.08093232,0.28904399999999997,0.27748224,0.08093232,0.28904399999999997,0.0,0.0,0.0,134.03,60.45748224,43.41093232,74.4285980231,0.27748224,0.08093232,0.28904399999999997,60.18,43.33,74.1560604401,132.77
2021-07-27 06:00:00,62.37282688,42.68540784,75.5805105531,0.29282688,0.08540784,0.30502799999999997,62.08,42.6,75.29067937,135.92,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,134.0,62.24282688,42.66540784,75.4619541502,0.29282688,0.08540784,0.30502799999999997,61.95,42.58,75.1721949926,132.68
2021-07-27 06:30:00,67.47846112,41.24205116,79.0838131289,0.41846112,0.12205116,0.435897,67.06,41.12,78.6631934262,135.77,0.41846112,0.12205116,0.435897,0.41846112,0.12205116,0.435897,0.0,0.0,0.0,133.94,67.34846112,41.23205116,78.967697561,0.41846112,0.12205116,0.435897,66.93,41.11,78.5471641754,132.51
2021-07-27 07:00:00,71.88202752,39.44184136,81.9919796703,0.45202752,0.13184136,0.470862,71.43,39.31,81.5323310105,135.17,0.45202752,0.13184136,0.470862,0.45202752,0.13184136,0.470862,0.0,0.0,0.0,133.56,71.73202752,39.42184136,81.8508726181,0.45202752,0.13184136,0.470862,71.28,39.29,81.3912925318,131.9
2021-07-27 07:30:00,78.36442496,37.10920728,86.7068415078,0.61442496,0.17920728,0.640026,77.75,36.93,86.074894133,132.97,0.61442496,0.17920728,0.640026,0.61442496,0.17920728,0.640026,0.0,0.0,0.0,132.14,78.20442496,37.08920728,86.5536907358,0.61442496,0.17920728,0.640026,77.59,36.91,85.9218028209,129.7
2021-07-27 08:00:00,83.5406784,35.2085312,90.6569667306,0.9206784,0.26853119999999997,0.9590400000000001,82.62,34.94,89.704336573,132.97,0.9206784,0.26853119999999997,0.9590400000000001,0.9206784,0.26853119999999997,0.9590400000000001,0.0,0.0,0.0,132.14,83.3906784,34.9785312,90.4295465482,0.9206784,0.26853119999999997,0.9590400000000001,82.47,34.71,89.4767288182,129.7
2021-07-27 08:30:00,88.17096736,33.44736548,94.3018862099,1.6709673600000001,0.48736548,1.740591,86.5,32.96,92.5667953426,133.33,1.6709673600000001,0.48736548,1.740591,1.6709673600000001,0.48736548,1.740591,0.0,0.0,0.0,132.4,88.01096736,33.42736548,94.1452024193,1.6709673600000001,0.48736548,1.740591,86.34,32.94,92.4101682717,130.06
2021-07-27 09:00:00,91.46235616,32.37235388,97.0223267608,1.4823561600000001,0.43235388,1.544121,89.98,31.94,95.4806996204,133.81,1.4823561600000001,0.43235388,1.544121,1.4823561600000001,0.43235388,1.544121,0.0,0.0,0.0,132.75,91.30235616,32.34235388,96.8614892249,1.4823561600000001,0.43235388,1.544121,89.82,31.91,95.3198851237,130.56
2021-07-27 09:30:00,93.77391488,31.32114184,98.8663797157,1.20391488,0.35114184,1.254078,92.57,30.97,97.6132460274,133.53,1.20391488,0.35114184,1.254078,1.20391488,0.35114184,1.254078,0.0,0.0,0.0,132.61,93.61391488,31.29114184,98.7051195066,1.20391488,0.35114184,1.254078,92.41,30.94,97.451996901,130.36
2021-07-27 10:00:00,93.88176576,30.39093168,98.6782380801,2.4717657600000003,0.72093168,2.574756,91.41,29.67,96.1046148736,133.18,2.4717657600000003,0.72093168,2.574756,2.4717657600000003,0.72093168,2.574756,0.0,0.0,0.0,132.38,93.73176576,30.35093168,98.5232102925,2.4717657600000003,0.72093168,2.574756,91.26,29.63,95.9495935374,129.98
2021-07-27 10:30:00,93.69284384,30.17624612,98.432488624,3.31284384,0.96624612,3.450879,90.38,29.21,94.9829905825,132.66,3.31284384,0.96624612,3.450879,3.31284384,0.96624612,3.450879,0.0,0.0,0.0,132.01,93.54284384,30.14624612,98.2805158147,3.31284384,0.96624612,3.450879,90.23,29.18,94.8310355316,129.47
2021-07-27 11:00:00,93.1238624,30.1490432,97.882677498,3.7338624,1.0890432,3.88944,89.39,29.06,93.9949769935,132.59,3.7338624,1.0890432,3.88944,3.7338624,1.0890432,3.88944,0.0,0.0,0.0,131.93,92.9538624,30.1190432,97.7117050223,3.7338624,1.0890432,3.88944,89.22,29.03,93.8240337014,129.35
2021-07-27 11:30:00,96.31511296,29.01149128,100.5895999136,1.9251129599999999,0.56149128,2.005326,94.39,28.45,98.5843527138,133.33,1.9251129599999999,0.56149128,2.005326,1.9251129599999999,0.56149128,2.005326,0.0,0.0,0.0,132.45,96.13511296,28.98149128,100.4085991369,1.9251129599999999,0.56149128,2.005326,94.21,28.42,98.403356142,130.08
2021-07-27 12:00:00,98.21487296,28.39142128,102.2361681248,2.16487296,0.63142128,2.255076,96.05,27.76,99.9810987137,133.03,2.16487296,0.63142128,2.255076,2.16487296,0.63142128,2.255076,0.0,0.0,0.0,132.2,98.04487296,28.36142128,102.0645253296,2.16487296,0.63142128,2.255076,95.88,27.73,99.8094549629,129.73
2021-07-27 12:30:00,98.2414368,29.3237524,102.5244476178,1.7614367999999998,0.5137524,1.8348300000000002,96.48,28.81,100.6896543842,132.95,1.7614367999999998,0.5137524,1.8348300000000002,1.7614367999999998,0.5137524,1.8348300000000002,0.0,0.0,0.0,132.13,98.0714368,29.2937524,102.3529708689,1.7614367999999998,0.5137524,1.8348300000000002,96.31,28.78,100.5181799477,129.63
2021-07-27 13:00:00,98.2440944,29.6886942,102.6319669878,1.5040944,0.4386942,1.566765,96.74,29.25,101.0652764306,133.69,1.5040944,0.4386942,1.566765,1.5040944,0.4386942,1.566765,0.0,0.0,0.0,132.64,98.0840944,29.6686942,102.4730256692,1.5040944,0.4386942,1.566765,96.58,29.23,100.9063392459,130.39
2021-07-27 13:30:00,95.31735008,30.14881044,99.9717359918,2.5673500799999998,0.74881044,2.6743230000000002,92.75,29.4,97.2981114925,133.91,2.5673500799999998,0.74881044,2.6743230000000002,2.5673500799999998,0.74881044,2.6743230000000002,0.0,0.0,0.0,132.77,95.16735008,30.11881044,99.81967373,2.5673500799999998,0.74881044,2.6743230000000002,92.6,29.37,97.1460596216,130.59
2021-07-27 14:00:00,91.62237376,30.57652568,96.5897680713,3.86237376,1.12652568,4.023306,87.76,29.45,92.5695419671,134.04,3.86237376,1.12652568,4.023306,3.86237376,1.12652568,4.023306,0.0,0.0,0.0,132.84,91.45237376,30.53652568,96.4158496667,3.86237376,1.12652568,4.023306,87.59,29.41,92.3956503305,130.68
2021-07-27 14:30:00,92.00219392,30.42230656,96.9016017542,3.8821939199999997,1.13230656,4.043952,88.12,29.29,92.8603171435,133.74,3.8821939199999997,1.13230656,4.043952,3.8821939199999997,1.13230656,4.043952,0.0,0.0,0.0,132.67,91.83219392,30.40230656,96.7339241648,3.8821939199999997,1.13230656,4.043952,87.95,29.27,92.6926933474,130.39
2021-07-27 15:00:00,95.57526368,29.61778524,100.0592036248,1.05526368,0.30778524,1.099233,94.52,29.31,98.9601258083,133.74,1.05526368,0.30778524,1.099233,1.05526368,0.30778524,1.099233,0.0,0.0,0.0,132.67,95.40526368,29.58778524,99.8879440837,1.05526368,0.30778524,1.099233,94.35,29.28,98.7888703245,130.39
2021-07-27 15:30:00,95.56901952,30.30554736,100.2589831028,1.45901952,0.42554736,1.519812,94.11,29.88,98.7395893246,133.74,1.45901952,0.42554736,1.519812,1.45901952,0.42554736,1.519812,0.0,0.0,0.0,132.57,95.39901952,30.27554736,100.0878698611,1.45901952,0.42554736,1.519812,93.94,29.85,98.5684843142,130.3
2021-07-27 16:00:00,95.56240608,31.36111844,100.5768025223,1.5124060799999999,0.44111844,1.575423,94.05,30.92,99.0022671458,133.74,1.5124060799999999,0.44111844,1.575423,1.5124060799999999,0.44111844,1.575423,0.0,0.0,0.0,132.59,95.41240608,31.33111844,100.4249282632,1.5124060799999999,0.44111844,1.575423,93.9,30.89,98.8504026294,130.3
2021-07-27 16:30:00,94.61852928,32.43832104,100.0245507613,2.18852928,0.63832104,2.279718,92.43,31.8,97.7473523938,134.37,2.18852928,0.63832104,2.279718,2.18852928,0.63832104,2.279718,0.0,0.0,0.0,132.97,94.45852928,32.39832104,99.8602271175,2.18852928,0.63832104,2.279718,92.27,31.76,97.5830441214,130.88
2021-07-27 17:00:00,94.88255552,33.66074536,100.6764377608,1.92255552,0.56074536,2.002662,92.96,33.1,98.6771077809,134.73,1.92255552,0.56074536,2.002662,1.92255552,0.56074536,2.002662,0.0,0.0,0.0,133.23,94.71255552,33.61074536,100.4995043609,1.92255552,0.56074536,2.002662,92.79,33.05,98.5001857866,131.26
2021-07-27 17:30:00,96.29951808,34.12985944,102.1687060104,2.39951808,0.69985944,2.499498,93.9,33.43,99.6733409694,135.2,2.39951808,0.69985944,2.499498,2.39951808,0.69985944,2.499498,0.0,0.0,0.0,133.57,96.12951808,34.07985944,101.9917695981,2.39951808,0.69985944,2.499498,93.73,33.38,99.4964185285,131.78
2021-07-27 18:00:00,98.39913952,33.94058236,104.0882019694,1.33913952,0.39058236,1.394937,97.06,33.55,102.6949175958,135.2,1.33913952,0.39058236,1.394937,1.33913952,0.39058236,1.394937,0.0,0.0,0.0,133.57,98.23913952,33.89058236,103.9206433118,1.33913952,0.39058236,1.394937,96.9,33.5,102.5273622015,131.78
2021-07-27 18:30:00,97.51151712,34.54710916,103.4504650659,1.36151712,0.39710916,1.418247,96.15,34.15,102.0345284695,135.07,1.36151712,0.39710916,1.418247,1.36151712,0.39710916,1.418247,0.0,0.0,0.0,133.44,97.34151712,34.48710916,103.2701876315,1.36151712,0.39710916,1.418247,95.98,34.09,101.8542512613,131.61
2021-07-27 19:00:00,96.12253632,34.82323976,102.2360015649,1.14253632,0.33323976,1.190142,94.98,34.49,101.0483077543,135.36,1.14253632,0.33323976,1.190142,1.14253632,0.33323976,1.190142,0.0,0.0,0.0,133.67,95.98253632,34.77323976,102.0873424173,1.14253632,0.33323976,1.190142,94.84,34.44,100.899649157,131.9
2021-07-27 19:30:00,94.10742176,35.69841468,100.6508004985,0.81742176,0.23841468000000002,0.8514809999999999,93.29,35.46,99.8019824452,135.07,0.81742176,0.23841468000000002,0.8514809999999999,0.81742176,0.23841468000000002,0.8514809999999999,0.0,0.0,0.0,133.46,93.94742176,35.65841468,100.4870170362,0.81742176,0.23841468000000002,0.8514809999999999,93.13,35.42,99.6382120474,131.66
2021-07-27 20:00:00,92.025504,36.284522,98.9204727204,0.495504,0.14452199999999998,0.51615,91.53,36.14,98.4065063906,135.14,0.495504,0.14452199999999998,0.51615,0.495504,0.14452199999999998,0.51615,0.0,0.0,0.0,133.5,91.875504,36.214522,98.7552522094,0.495504,0.14452199999999998,0.51615,91.38,36.07,98.2412810381,131.66
2021-07-27 20:30:00,89.96732224,37.31755232,97.3997884094,0.43732224000000003,0.12755232,0.455544,89.53,37.19,96.9469803552,135.49,0.43732224000000003,0.12755232,0.455544,0.43732224000000003,0.12755232,0.455544,0.0,0.0,0.0,133.73,89.81732224,37.27755232,97.2459113862,0.43732224000000003,0.12755232,0.455544,89.38,37.15,96.793113908,132.06
2021-07-27 21:00:00,88.39904064,37.89305352,96.1783441901,0.31904064,0.09305352,0.33233399999999996,88.08,37.8,95.8484553866,135.49,0.31904064,0.09305352,0.33233399999999996,0.31904064,0.09305352,0.33233399999999996,0.0,0.0,0.0,133.73,88.24904064,37.83305352,96.0168376512,0.31904064,0.09305352,0.33233399999999996,87.93,37.74,95.686950521,132.06
2021-07-27 21:30:00,87.76081888,38.35773884,95.7772282926,0.30081888,0.08773884,0.313353,87.46,38.27,95.4664574602,135.49,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,133.73,87.61081888,38.30773884,95.6197596727,0.30081888,0.08773884,0.313353,87.31,38.22,95.3089948536,132.06
2021-07-27 22:00:00,86.09881088,39.40006984,94.6856416694,0.30881088,0.09006984,0.32167799999999996,85.79,39.31,94.3673683007,135.55,0.30881088,0.09006984,0.32167799999999996,0.30881088,0.09006984,0.32167799999999996,0.0,0.0,0.0,133.79,85.94881088,39.36006984,94.5326038438,0.30881088,0.09006984,0.32167799999999996,85.64,39.27,94.2143433878,132.06
2021-07-27 22:30:00,81.37081888,40.63773884,90.9540322538,0.30081888,0.08773884,0.313353,81.07,40.55,90.6457246648,135.8,0.30081888,0.08773884,0.313353,0.30081888,0.08773884,0.313353,0.0,0.0,0.0,133.98,81.25081888,40.60773884,90.8332759641,0.30081888,0.08773884,0.313353,80.95,40.52,90.5249849489,132.35
2021-07-27 23:00:00,75.59844128,42.03121204,86.4970930698,0.27844128,0.08121204,0.290043,75.32,41.95,86.2142963783,135.8,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.98,75.47844128,41.99121204,86.3727791995,0.27844128,0.08121204,0.290043,75.2,41.91,86.09,132.35
2021-07-27 23:30:00,71.03364608,42.65981344,82.8591489104,0.27364608,0.07981344,0.28504799999999997,70.76,42.58,82.5834971408,136.05,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.15,70.89364608,42.60981344,82.7133922404,0.27364608,0.07981344,0.28504799999999997,70.62,42.53,82.437766224,132.61
2021-07-28 00:00:00,68.02780192,43.01102556,80.4843472595,0.27780192,0.08102556,0.289377,67.75,42.93,80.2062803027,136.11,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.2,67.90780192,42.97102556,80.3615492589,0.27780192,0.08102556,0.289377,67.63,42.89,80.0835126602,132.67
2021-07-28 00:30:00,65.08364608,43.55981344,78.3156327561,0.27364608,0.07981344,0.28504799999999997,64.81,43.48,78.0438754804,136.57,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.53,64.98364608,43.32981344,78.1047181071,0.27364608,0.07981344,0.28504799999999997,64.71,43.25,77.8328118469,133.17
2021-07-28 01:00:00,63.39780192,43.53102556,76.9040406909,0.27780192,0.08102556,0.289377,63.12,43.45,76.6292170128,136.51,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.49,63.27780192,43.50102556,76.788146485,0.27780192,0.08102556,0.289377,63.0,43.42,76.5133739944,133.17
2021-07-28 01:30:00,62.6581216,43.6011188,76.335429278,0.27812159999999997,0.08111879999999999,0.28971,62.38,43.52,76.0608624721,135.78,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.99,62.5381216,43.5711188,76.2198074436,0.27812159999999997,0.08111879999999999,0.28971,62.26,43.49,75.9452941268,132.4
2021-07-28 02:00:00,62.6133264,43.7697202,76.3951376022,0.27332639999999997,0.07972019999999999,0.284715,62.34,43.69,76.12549967,135.78,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.02,62.4933264,43.7397202,76.2796104324,0.27332639999999997,0.07972019999999999,0.284715,62.22,43.66,76.0100256545,132.48
2021-07-28 02:30:00,62.1633264,43.8597202,76.0786054363,0.27332639999999997,0.07972019999999999,0.284715,61.89,43.78,75.8093694737,136.13,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.24,62.0333264,43.8197202,75.9493348401,0.27332639999999997,0.07972019999999999,0.284715,61.76,43.74,75.6801506341,132.79
2021-07-28 03:00:00,60.7481216,44.4211188,75.2566945419,0.27812159999999997,0.08111879999999999,0.28971,60.47,44.34,74.9843750391,136.28,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.34,60.6281216,44.3911188,75.1421356967,0.27812159999999997,0.08111879999999999,0.28971,60.35,44.31,74.8698777881,132.94
2021-07-28 03:30:00,60.45780192,44.34102556,74.9751449529,0.27780192,0.08102556,0.289377,60.18,44.26,74.7032797138,136.31,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.35,60.33780192,44.31102556,74.860652727,0.27780192,0.08102556,0.289377,60.06,44.23,74.5888497029,132.94
2021-07-28 04:00:00,59.95364608,44.34981344,74.5744301383,0.27364608,0.07981344,0.28504799999999997,59.68,44.27,74.3070339874,136.31,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,134.35,59.83364608,44.30981344,74.4541789983,0.27364608,0.07981344,0.28504799999999997,59.56,44.23,74.1868350855,132.94
2021-07-28 04:30:00,60.0633264,44.0597202,74.4906848024,0.27332639999999997,0.07972019999999999,0.284715,59.79,43.98,74.2232072872,136.22,0.27332639999999997,0.07972019999999999,0.284715,0.27332639999999997,0.07972019999999999,0.284715,0.0,0.0,0.0,134.26,59.9533264,44.0497202,74.3960966457,0.27332639999999997,0.07972019999999999,0.284715,59.68,43.97,74.1286941744,132.94
2021-07-28 05:00:00,60.08780192,43.99102556,74.4698211989,0.27780192,0.08102556,0.289377,59.81,43.91,74.1978719371,136.22,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.26,59.96780192,43.96102556,74.3552892228,0.27780192,0.08102556,0.289377,59.69,43.88,74.0834023247,132.94
2021-07-28 05:30:00,60.8181216,43.5811188,74.8208382124,0.27812159999999997,0.08111879999999999,0.28971,60.54,43.5,74.5475794376,136.13,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.26,60.6881216,43.5511188,74.6977111568,0.27812159999999997,0.08111879999999999,0.28971,60.41,43.47,74.4245188093,132.88
2021-07-28 06:00:00,62.44474496,43.07596728,75.8609591966,0.29474496,0.08596728000000001,0.30702599999999997,62.15,42.99,75.5695877983,136.13,0.29474496,0.08596728000000001,0.30702599999999997,0.29474496,0.08596728000000001,0.30702599999999997,0.0,0.0,0.0,134.26,62.32474496,43.04596728,75.7451591417,0.29474496,0.08596728000000001,0.30702599999999997,62.03,42.96,75.4538435071,132.88
2021-07-28 06:30:00,67.7331664,41.2563402,79.3086845009,0.4331664,0.12634019999999999,0.451215,67.3,41.13,78.8731063164,134.77,0.4331664,0.12634019999999999,0.451215,0.4331664,0.12634019999999999,0.451215,0.0,0.0,0.0,133.42,67.5831664,41.2263402,79.1649891488,0.4331664,0.12634019999999999,0.451215,67.15,41.1,78.7294893925,131.61
2021-07-28 07:00:00,71.8420672,39.4735196,81.9721987578,0.7320671999999999,0.2135196,0.7625700000000001,71.11,39.26,81.2279490077,134.77,0.7320671999999999,0.2135196,0.7625700000000001,0.7320671999999999,0.2135196,0.7625700000000001,0.0,0.0,0.0,133.42,71.7020672,39.4435196,81.8350638736,0.7320671999999999,0.2135196,0.7625700000000001,70.97,39.23,81.0908983795,131.61
2021-07-28 07:30:00,77.787072,37.070396,86.1686882222,0.927072,0.27039599999999997,0.9657,76.86,36.8,85.2156065519,133.82,0.927072,0.27039599999999997,0.9657,0.927072,0.27039599999999997,0.9657,0.0,0.0,0.0,132.81,77.647072,37.040396,86.0294061703,0.927072,0.27039599999999997,0.9657,76.72,36.77,85.0763850901,130.65
2021-07-28 08:00:00,81.93285536,35.34999948,89.2334872718,1.7828553600000001,0.51999948,1.857141,80.15,34.83,87.3907969983,132.67,1.7828553600000001,0.51999948,1.857141,1.7828553600000001,0.51999948,1.857141,0.0,0.0,0.0,132.04,81.77285536,35.31999948,89.0747003194,1.7828553600000001,0.51999948,1.857141,79.99,34.8,87.2321047551,129.47
2021-07-28 08:30:00,87.5270912,43.8079016,97.8781075447,1.7070911999999998,0.4979016,1.7782200000000001,85.82,43.31,96.1292281255,132.28,1.7070911999999998,0.4979016,1.7782200000000001,1.7070911999999998,0.4979016,1.7782200000000001,0.0,0.0,0.0,131.8,88.0270912,25.0779016,91.5296123328,1.7070911999999998,0.4979016,1.7782200000000001,86.32,24.58,89.7514278438,129.12
2021-07-28 09:00:00,90.74464384,43.36177112,100.5725289545,1.51464384,0.44177112,1.577754,89.23,42.92,99.0157527871,135.25,1.51464384,0.44177112,1.577754,1.51464384,0.44177112,1.577754,0.0,0.0,0.0,133.81,91.30464384,23.28177112,94.2262110733,1.51464384,0.44177112,1.577754,89.79,22.84,92.6493912554,132.02
2021-07-28 09:30:00,92.340648,42.103939,101.4866343534,1.350648,0.393939,1.406925,90.99,41.71,100.0944763711,135.02,1.350648,0.393939,1.406925,1.350648,0.393939,1.406925,0.0,0.0,0.0,133.65,92.910648,22.073939,95.496844423,1.350648,0.393939,1.406925,91.56,21.68,94.0917424645,131.78
2021-07-28 10:00:00,93.56376512,41.77484816,102.4661704282,1.11376512,0.32484816,1.160172,92.45,41.45,101.3168544715,135.02,1.11376512,0.32484816,1.160172,1.11376512,0.32484816,1.160172,0.0,0.0,0.0,133.65,94.13376512,21.82484816,96.6306873249,1.11376512,0.32484816,1.160172,93.02,21.5,95.4723541136,131.78
2021-07-28 10:30:00,93.20719104,41.89543072,102.1900561541,1.7671910400000002,0.51543072,1.840824,91.44,41.38,100.3672157629,134.88,1.7671910400000002,0.51543072,1.840824,1.7671910400000002,0.51543072,1.840824,0.0,0.0,0.0,133.55,93.78719104,21.96543072,96.3250608611,1.7671910400000002,0.51543072,1.840824,92.02,21.45,94.4869456592,131.65
2021-07-28 11:00:00,93.99980768,41.62202724,102.8025145385,2.5098076799999998,0.73202724,2.614383,91.49,40.89,100.2118366262,134.73,2.5098076799999998,0.73202724,2.614383,2.5098076799999998,0.73202724,2.614383,0.0,0.0,0.0,133.48,94.56980768,21.73202724,97.0346821121,2.5098076799999998,0.73202724,2.614383,92.06,21.0,94.4248039447,131.5
2021-07-28 11:30:00,94.83921856,41.15727208,103.3847107755,2.21921856,0.64727208,2.311686,92.62,40.51,101.0916638502,134.67,2.21921856,0.64727208,2.311686,2.21921856,0.64727208,2.311686,0.0,0.0,0.0,133.4,95.40921856,21.26727208,97.7507843854,2.21921856,0.64727208,2.311686,93.19,20.62,95.4440176229,131.42
2021-07-28 12:00:00,95.30315424,41.22925332,103.8390222287,2.6031542400000003,0.75925332,2.711619,92.7,40.47,101.1489540233,134.67,2.6031542400000003,0.75925332,2.711619,2.6031542400000003,0.75925332,2.711619,0.0,0.0,0.0,133.4,95.87315424,21.39925332,98.2323253648,2.6031542400000003,0.75925332,2.711619,93.27,20.64,95.526449217,131.42
2021-07-28 12:30:00,96.21049696,40.79097828,104.5005437035,2.54049696,0.74097828,2.646351,93.67,40.05,101.8728197313,134.67,2.54049696,0.74097828,2.646351,2.54049696,0.74097828,2.646351,0.0,0.0,0.0,133.25,96.78049696,21.04097828,99.041341665,2.54049696,0.74097828,2.646351,94.24,20.3,96.4015954225,131.28
2021-07-28 13:00:00,91.31287232,42.11083776,100.5552748899,4.80287232,1.40083776,5.002992,86.51,40.71,95.6100632779,134.34,4.80287232,1.40083776,5.002992,4.80287232,1.40083776,5.002992,0.0,0.0,0.0,133.05,91.87287232,22.23083776,94.5242551721,4.80287232,1.40083776,5.002992,87.07,20.83,89.5269445474,131.0
2021-07-28 13:30:00,89.75862592,43.04918256,99.54819459,5.44862592,1.58918256,5.6756519999999995,84.31,41.46,93.9526886257,134.71,5.44862592,1.58918256,5.6756519999999995,5.44862592,1.58918256,5.6756519999999995,0.0,0.0,0.0,133.32,90.31862592,23.04918256,93.213298433,5.44862592,1.58918256,5.6756519999999995,84.87,21.46,87.5411246215,131.42
2021-07-28 14:00:00,89.69314176,41.96549968,99.0250616873,5.09314176,1.48549968,5.305356,84.6,40.48,93.7858752691,135.33,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,133.71,90.22314176,21.96549968,92.8584863394,5.09314176,1.48549968,5.305356,85.13,20.48,87.5588219427,131.98
2021-07-28 14:30:00,94.35157696,41.05629328,102.8972268467,1.46157696,0.42629328,1.522476,92.89,40.63,101.3871244291,135.26,1.46157696,0.42629328,1.522476,1.46157696,0.42629328,1.522476,0.0,0.0,0.0,133.62,94.91157696,20.99629328,97.2062331979,1.46157696,0.42629328,1.522476,93.45,20.57,95.6871328863,131.88
2021-07-28 15:00:00,95.7131056,41.7571558,104.4253735646,1.2931056,0.3771558,1.346985,94.42,41.38,103.0894795796,135.48,1.2931056,0.3771558,1.346985,1.2931056,0.3771558,1.346985,0.0,0.0,0.0,133.76,96.3131056,21.5971558,98.704870442,1.2931056,0.3771558,1.346985,95.02,21.22,97.3606121591,132.07
2021-07-28 15:30:00,90.06043424,43.49179332,100.0120887777,5.32043424,1.55179332,5.542119,84.74,41.94,94.5506805898,135.92,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,134.04,90.61043424,23.26179332,93.5487136289,5.32043424,1.55179332,5.542119,85.29,21.71,88.0097051466,132.48
2021-07-28 16:00:00,87.76886688,43.95925284,98.1620593898,4.24886688,1.23925284,4.425903,83.52,42.72,93.8114534585,135.92,4.24886688,1.23925284,4.425903,4.24886688,1.23925284,4.425903,0.0,0.0,0.0,134.06,88.30886688,23.68925284,91.4310487184,4.24886688,1.23925284,4.425903,84.06,22.45,87.0062417301,132.48
2021-07-28 16:30:00,88.11353152,46.28186336,99.5289169689,4.9435315200000005,1.44186336,5.149512,83.17,44.84,94.487430381,137.2,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,134.89,88.67353152,25.74186336,92.334385369,4.9435315200000005,1.44186336,5.149512,83.73,24.3,87.1848777025,133.75
2021-07-28 17:00:00,94.4854912,44.8241016,104.5787173929,3.3054912,0.9641016,3.44322,91.18,43.86,101.1804921909,137.2,3.3054912,0.9641016,3.44322,3.3054912,0.9641016,3.44322,0.0,0.0,0.0,134.89,95.0554912,24.3541016,98.1257798543,3.3054912,0.9641016,3.44322,91.75,23.39,94.6845003155,133.75
2021-07-28 17:30:00,98.25982784,45.32953312,108.2116460462,2.32982784,0.67953312,2.426904,95.93,44.65,105.8120380675,136.57,2.32982784,0.67953312,2.426904,2.32982784,0.67953312,2.426904,0.0,0.0,0.0,134.44,98.83982784,24.82953312,101.9108300545,2.32982784,0.67953312,2.426904,96.51,24.15,99.4856904283,133.07
2021-07-28 18:00:00,96.95689152,46.54284336,107.5494076286,1.58689152,0.46284336000000004,1.653012,95.37,46.08,105.9188524296,136.7,1.58689152,0.46284336000000004,1.653012,1.58689152,0.46284336000000004,1.653012,0.0,0.0,0.0,134.61,97.54689152,25.97284336,100.9454537729,1.58689152,0.46284336000000004,1.653012,95.96,25.51,99.2929086088,133.15
2021-07-28 18:30:00,95.46427424,45.73291332,105.8533278499,1.48427424,0.43291332,1.546119,93.98,45.3,104.3279943256,137.26,1.48427424,0.43291332,1.546119,1.48427424,0.43291332,1.546119,0.0,0.0,0.0,134.93,96.14427424,25.39291332,99.441045429,1.48427424,0.43291332,1.546119,94.66,24.96,97.895440139,133.85
2021-07-28 19:00:00,95.2196592,46.4524006,105.9462553357,1.1396592,0.3324006,1.187145,94.08,46.12,104.7764324646,135.08,1.1396592,0.3324006,1.187145,1.1396592,0.3324006,1.187145,0.0,0.0,0.0,133.54,95.9196592,25.8024006,99.3294764799,1.1396592,0.3324006,1.187145,94.78,25.47,98.1425967661,131.82
2021-07-28 19:30:00,91.99911968,47.05974324,103.3366220452,1.19911968,0.34974324,1.249083,90.8,46.71,102.1100587601,135.47,1.19911968,0.34974324,1.249083,1.19911968,0.34974324,1.249083,0.0,0.0,0.0,133.78,92.68911968,26.71974324,96.4635557393,1.19911968,0.34974324,1.249083,91.49,26.37,95.214478941,132.19
2021-07-28 20:00:00,89.61631296,47.32184128,101.3431803856,0.72631296,0.21184128,0.7565759999999999,88.89,47.11,100.6021083278,134.48,0.72631296,0.21184128,0.7565759999999999,0.72631296,0.21184128,0.7565759999999999,0.0,0.0,0.0,133.18,90.27631296,27.07184128,94.2480624307,0.72631296,0.21184128,0.7565759999999999,89.55,26.86,93.4915081705,131.31
2021-07-28 20:30:00,88.04723232,48.39044276,100.4686521743,0.44723232,0.13044276,0.465867,87.6,48.26,100.0139370288,134.15,0.44723232,0.13044276,0.465867,0.44723232,0.13044276,0.465867,0.0,0.0,0.0,132.96,88.70723232,28.10044276,93.051641303,0.44723232,0.13044276,0.465867,88.26,27.97,92.5858979543,130.89
2021-07-28 21:00:00,85.99534432,48.64780876,98.8018650728,0.33534432000000003,0.09780876000000001,0.349317,85.66,48.55,98.4618611443,134.39,0.33534432000000003,0.09780876000000001,0.349317,0.33534432000000003,0.09780876000000001,0.349317,0.0,0.0,0.0,133.12,86.64534432,28.33780876,91.1616536579,0.33534432000000003,0.09780876000000001,0.349317,86.31,28.24,90.8125195114,131.12
2021-07-28 21:30:00,86.23136832,49.05081576,99.2060049042,0.31136832000000003,0.09081576,0.32434199999999996,85.92,48.96,98.890484881,134.5,0.31136832000000003,0.09081576,0.32434199999999996,0.31136832000000003,0.09081576,0.32434199999999996,0.0,0.0,0.0,133.2,86.89136832,28.71081576,91.5118616909,0.31136832000000003,0.09081576,0.32434199999999996,86.58,28.62,91.1877228578,131.19
2021-07-28 22:00:00,85.02721248,50.27960364,98.7808959481,0.30721248,0.08960364,0.320013,84.72,50.19,98.4708814828,134.5,0.30721248,0.08960364,0.320013,0.30721248,0.08960364,0.320013,0.0,0.0,0.0,133.2,85.68721248,29.79960364,90.7210822229,0.30721248,0.08960364,0.320013,85.38,29.71,90.4014850542,131.19
2021-07-28 22:30:00,80.92721248,51.37960364,95.8596755158,0.30721248,0.08960364,0.320013,80.62,51.29,95.5523338281,135.09,0.30721248,0.08960364,0.320013,0.30721248,0.08960364,0.320013,0.0,0.0,0.0,133.59,81.58721248,30.85960364,87.228369107,0.30721248,0.08960364,0.320013,81.28,30.77,86.9093280379,131.73
2021-07-28 23:00:00,76.11876096,52.69130528,92.5766678067,0.27876096,0.08130528000000001,0.29037599999999997,75.84,52.61,92.3012334695,135.09,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,133.64,76.73876096,31.96130528,83.1285899608,0.27876096,0.08130528000000001,0.29037599999999997,76.46,31.88,82.8400024143,131.73
2021-07-28 23:30:00,71.22259712,54.38242416,89.6108609379,0.28259712,0.08242416,0.29437199999999997,70.94,54.3,89.3362949758,136.57,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.6,71.83259712,33.45242416,79.2400573649,0.28259712,0.08242416,0.29437199999999997,71.55,33.37,78.949093725,133.19
2021-07-29 00:00:00,67.3881216,55.2811188,87.161694732,0.27812159999999997,0.08111879999999999,0.28971,67.11,55.2,86.8952938887,136.57,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.6,67.9781216,34.4811188,76.2231760685,0.27812159999999997,0.08111879999999999,0.28971,67.7,34.4,75.9384619281,133.19
2021-07-29 00:30:00,64.52844128,54.81121204,84.6651563473,0.27844128,0.08121204,0.290043,64.25,54.73,84.4004466813,136.77,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.76,65.16844128,33.85121204,73.4358924195,0.27844128,0.08121204,0.290043,64.89,33.77,73.1513841291,133.4
2021-07-29 01:00:00,62.7081216,55.271118799999996,83.5895034559,0.27812159999999997,0.08111879999999999,0.28971,62.43,55.19,83.3273124492,134.82,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.45,63.3181216,34.3311188,72.0264551468,0.27812159999999997,0.08111879999999999,0.28971,63.04,34.25,71.7433209435,131.53
2021-07-29 01:30:00,62.03844128,55.22121204,83.0551049341,0.27844128,0.08121204,0.290043,61.76,55.14,82.7932195291,134.82,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.45,62.65844128,34.20121204,71.3848945411,0.27844128,0.08121204,0.290043,62.38,34.12,71.1016089832,131.53
2021-07-29 02:00:00,61.48844128,55.49121204,82.8257389023,0.27844128,0.08121204,0.290043,61.21,55.41,82.5647152239,134.93,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.54,62.09844128,34.43121204,71.0051038444,0.27844128,0.08121204,0.290043,61.82,34.35,70.7222376626,131.63
2021-07-29 02:30:00,60.92844128,55.86121204,82.6604498378,0.27844128,0.08121204,0.290043,60.65,55.78,82.4004302173,135.66,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.05,61.52844128,34.62121204,70.6001232964,0.27844128,0.08121204,0.290043,61.25,34.54,70.3176656325,132.31
2021-07-29 03:00:00,59.77876096,56.04130528,81.9397837403,0.27876096,0.08130528000000001,0.29037599999999997,59.5,55.96,81.6809133152,135.66,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.05,60.37876096,34.75130528,69.665256719,0.27876096,0.08130528000000001,0.29037599999999997,60.1,34.67,69.3831312352,132.31
2021-07-29 03:30:00,59.26876096,55.80130528,81.4037572639,0.27876096,0.08130528000000001,0.29037599999999997,58.99,55.72,81.1451692955,135.8,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.14,59.87876096,34.55130528,69.1321828865,0.27876096,0.08130528000000001,0.29037599999999997,59.6,34.47,68.8501336237,132.47
2021-07-29 04:00:00,59.07323648,55.79261064,81.2555393204,0.28323648,0.08261064,0.29503799999999997,58.79,55.71,80.9930132789,135.63,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,134.03,59.67323648,34.48261064,68.9198490172,0.28323648,0.08261064,0.29503799999999997,59.39,34.4,68.6333162538,132.32
2021-07-29 04:30:00,58.67428544,55.88999992,81.0331035007,0.27428544,0.07999992,0.28571399999999997,58.4,55.81,80.7794286932,135.74,0.27428544,0.07999992,0.28571399999999997,0.27428544,0.07999992,0.28571399999999997,0.0,0.0,0.0,134.11,59.27428544,34.56999992,68.6186986826,0.27428544,0.07999992,0.28571399999999997,59.0,34.49,68.3414961791,132.38
2021-07-29 05:00:00,58.7229168,55.7925174,81.0011478643,0.28291679999999997,0.08251739999999999,0.294705,58.44,55.71,80.7393194175,135.74,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.15,59.3229168,34.4825174,68.6167068862,0.28291679999999997,0.08251739999999999,0.294705,59.04,34.4,68.3306783224,132.46
2021-07-29 05:30:00,59.0649248,55.6501864,81.1517626918,0.27492479999999997,0.08018639999999999,0.28638,58.79,55.57,80.8967799112,135.59,0.27492479999999997,0.08018639999999999,0.28638,0.27492479999999997,0.08018639999999999,0.28638,0.0,0.0,0.0,134.06,59.6649248,34.3901864,68.8664517165,0.27492479999999997,0.08018639999999999,0.28638,59.39,34.31,68.5882511805,132.33
2021-07-29 06:00:00,61.0280816,54.8927738,82.0831490577,0.31808159999999996,0.09277379999999999,0.331335,60.71,54.8,81.7847424646,135.59,0.31808159999999996,0.09277379999999999,0.331335,0.31808159999999996,0.09277379999999999,0.331335,0.0,0.0,0.0,134.06,61.6280816,33.7727738,70.2753206456,0.31808159999999996,0.09277379999999999,0.331335,61.31,33.68,69.9518298546,132.33
2021-07-29 06:30:00,66.71663296,51.80860128,84.4703514857,0.40663296,0.11860128,0.423576,66.31,51.69,84.0765853255,135.18,0.40663296,0.11860128,0.423576,0.40663296,0.11860128,0.423576,0.0,0.0,0.0,133.79,67.33663296,31.10860128,74.1752466257,0.40663296,0.11860128,0.423576,66.93,30.99,73.7563895537,131.9
2021-07-29 07:00:00,70.9257136,50.3299998,86.9687629528,0.6857135999999999,0.19999979999999998,0.714285,70.24,50.13,86.2941162537,133.63,0.6857135999999999,0.19999979999999998,0.714285,0.6857135999999999,0.19999979999999998,0.714285,0.0,0.0,0.0,132.76,71.5557136,29.7499998,77.4937586965,0.6857135999999999,0.19999979999999998,0.714285,70.87,29.55,76.7838485621,130.34
2021-07-29 07:30:00,76.37336544,48.67806492,90.5673503697,1.19336544,0.34806492,1.2430889999999999,75.18,48.33,89.374612167,133.23,1.19336544,0.34806492,1.2430889999999999,1.19336544,0.34806492,1.2430889999999999,0.0,0.0,0.0,132.49,77.02336544,28.19806492,82.0227388529,1.19336544,0.34806492,1.2430889999999999,75.83,27.85,80.7824943908,129.98
2021-07-29 08:00:00,81.13690112,46.96659616,93.7499753505,1.97690112,0.57659616,2.059272,79.16,46.39,91.7514997153,132.94,1.97690112,0.57659616,2.059272,1.97690112,0.57659616,2.059272,0.0,0.0,0.0,132.31,81.79690112,26.91659616,86.1117656402,1.97690112,0.57659616,2.059272,79.82,26.34,84.053720917,129.67
2021-07-29 08:30:00,85.23415296,45.65121128,96.6896784675,2.8841529599999998,0.84121128,3.004326,82.35,44.81,93.7521125095,132.58,2.8841529599999998,0.84121128,3.004326,2.8841529599999998,0.84121128,3.004326,0.0,0.0,0.0,132.12,85.85415296,25.45121128,89.5471927874,2.8841529599999998,0.84121128,3.004326,82.97,24.61,86.5428968778,129.34
2021-07-29 09:00:00,87.21321312,44.63843716,97.9731321067,3.66321312,1.06843716,3.8158469999999998,83.55,43.57,94.2281667019,133.91,3.66321312,1.06843716,3.8158469999999998,3.66321312,1.06843716,3.8158469999999998,0.0,0.0,0.0,133.03,87.84321312,24.45843716,91.1846765611,3.66321312,1.06843716,3.8158469999999998,84.18,23.39,87.3691278427,130.67
2021-07-29 09:30:00,88.33586976,44.09337868,98.7291847919,4.36586976,1.27337868,4.547781,83.97,42.82,94.2576962375,133.91,4.36586976,1.27337868,4.547781,4.36586976,1.27337868,4.547781,0.0,0.0,0.0,132.99,88.98586976,23.81337868,92.1171103601,4.36586976,1.27337868,4.547781,84.62,22.54,87.5705201538,130.67
2021-07-29 10:00:00,88.25551968,43.78869324,98.5215022706,4.79551968,1.39869324,4.995333,83.46,42.39,93.6081390692,134.2,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,133.21,88.89551968,23.55869324,91.9642617888,4.79551968,1.39869324,4.995333,84.1,22.16,86.9705444389,131.01
2021-07-29 10:30:00,88.69496032,43.06519676,98.5971965025,4.71496032,1.3751967600000001,4.911417,83.98,41.69,93.7587142617,134.2,4.71496032,1.3751967600000001,4.911417,4.71496032,1.3751967600000001,4.911417,0.0,0.0,0.0,133.14,89.33496032,22.94519676,92.2345769749,4.71496032,1.3751967600000001,4.911417,84.62,21.57,87.3258798982,131.01
2021-07-29 11:00:00,89.62478016,41.92431088,98.9456874325,5.05478016,1.47431088,5.265396,84.57,40.45,93.7458660422,133.79,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,132.8,90.25478016,21.93431088,92.8818568694,5.05478016,1.47431088,5.265396,85.2,20.46,87.6222095133,130.46
2021-07-29 11:30:00,89.550424,41.824707,98.8361500374,5.570424,1.624707,5.802525,83.98,40.2,93.1057484799,133.33,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,132.44,90.170424,21.684707,92.74120919,5.570424,1.624707,5.802525,84.6,20.06,86.9457509025,129.95
