Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-29 12:00:00,90.90730784,41.52379812,99.941805212,4.84730784,1.41379812,5.049279,86.06,40.11,94.9480684374,133.73,4.84730784,1.41379812,5.049279,4.84730784,1.41379812,5.049279,0.0,0.0,0.0,132.68,91.54730784,21.33379812,94.0002155049,4.84730784,1.41379812,5.049279,86.7,19.92,88.9589590766,130.34
2021-07-29 12:30:00,92.2937824,41.3023532,101.113929058,3.8137824,1.1123532,3.97269,88.48,40.19,97.179969644,133.98,3.8137824,1.1123532,3.97269,3.8137824,1.1123532,3.97269,0.0,0.0,0.0,132.8,92.9537824,21.0523532,95.3079599914,3.8137824,1.1123532,3.97269,89.14,19.94,91.3429975422,130.6
2021-07-29 13:00:00,91.23002592,41.97125756,100.4216315867,4.05002592,1.18125756,4.218777,87.18,40.79,96.250592206,134.1,4.05002592,1.18125756,4.218777,4.05002592,1.18125756,4.218777,0.0,0.0,0.0,132.88,91.88002592,21.77125756,94.4241855607,4.05002592,1.18125756,4.218777,87.83,20.59,90.2111800167,130.71
2021-07-29 13:30:00,89.6226832,42.4795326,99.1803207995,4.1126832,1.1995326,4.284045,85.51,41.28,94.9526118651,134.1,4.1126832,1.1995326,4.284045,4.1126832,1.1995326,4.284045,0.0,0.0,0.0,132.82,90.2726832,22.2995326,92.9861628755,4.1126832,1.1995326,4.284045,86.16,21.1,88.706006561,130.71
2021-07-29 14:00:00,89.43345312,42.33850716,98.9489349387,3.42345312,0.9985071600000001,3.566097,86.01,41.34,95.4291134822,133.99,3.42345312,0.9985071600000001,3.566097,3.42345312,0.9985071600000001,3.566097,0.0,0.0,0.0,132.78,90.08345312,22.15850716,92.7686798741,3.42345312,0.9985071600000001,3.566097,86.66,21.16,89.2059482322,130.62
2021-07-29 14:30:00,87.68581856,42.73794708,97.5465780904,5.61581856,1.63794708,5.849811,82.07,41.1,91.7861367528,134.15,5.61581856,1.63794708,5.849811,5.61581856,1.63794708,5.849811,0.0,0.0,0.0,132.85,88.30581856,22.50794708,91.129168071,5.61581856,1.63794708,5.849811,82.69,20.87,85.2830170667,130.79
2021-07-29 15:00:00,88.16799776,42.90608268,98.0536983492,4.23799776,1.23608268,4.414581,83.93,41.67,93.7050361507,134.15,4.23799776,1.23608268,4.414581,4.23799776,1.23608268,4.414581,0.0,0.0,0.0,132.85,88.79799776,22.63608268,91.6377468366,4.23799776,1.23608268,4.414581,84.56,21.4,87.2258768944,130.79
2021-07-29 15:30:00,87.82615936,43.68554648,98.091086441,4.4761593600000005,1.30554648,4.662666,83.35,42.38,93.5055447554,134.5,4.4761593600000005,1.30554648,4.662666,4.4761593600000005,1.30554648,4.662666,0.0,0.0,0.0,133.07,88.46615936,23.38554648,91.5048913232,4.4761593600000005,1.30554648,4.662666,83.99,22.08,86.8438051907,131.1
2021-07-29 16:00:00,87.30529984,43.87612912,97.7104400088,4.85529984,1.41612912,5.057604,82.45,42.46,92.7407898392,134.5,4.85529984,1.41612912,5.057604,4.85529984,1.41612912,5.057604,0.0,0.0,0.0,133.07,87.94529984,23.52612912,91.0376543817,4.85529984,1.41612912,5.057604,83.09,22.11,85.981394499,131.1
2021-07-29 16:30:00,88.66780864,45.01477752,99.4399843332,3.54780864,1.03477752,3.695634,85.12,43.98,95.8105150805,134.57,3.54780864,1.03477752,3.695634,3.54780864,1.03477752,3.695634,0.0,0.0,0.0,133.1,89.31780864,24.554777520000002,92.631571504,3.54780864,1.03477752,3.695634,85.77,23.52,88.9364003094,131.23
2021-07-29 17:00:00,89.9951216,45.4152438,100.8050905521,3.2751216,0.9552438,3.411585,86.72,44.46,97.4528090924,134.96,3.2751216,0.9552438,3.411585,3.2751216,0.9552438,3.411585,0.0,0.0,0.0,133.36,90.6651216,24.9452438,94.0341930522,3.2751216,0.9552438,3.411585,87.39,23.99,90.6230224612,131.59
2021-07-29 17:30:00,91.75977728,45.81743504,102.5626349121,2.93977728,0.85743504,3.062268,88.82,44.96,99.5509618236,134.96,2.93977728,0.85743504,3.062268,2.93977728,0.85743504,3.062268,0.0,0.0,0.0,133.34,92.41977728,25.37743504,95.8406460835,2.93977728,0.85743504,3.062268,89.48,24.52,92.7787734344,131.59
2021-07-29 18:00:00,93.08531264,45.68654952,103.6925081013,2.04531264,0.59654952,2.130534,91.04,45.09,101.5942404864,134.96,2.04531264,0.59654952,2.130534,2.04531264,0.59654952,2.130534,0.0,0.0,0.0,133.31,93.76531264,25.26654952,97.1098984611,2.04531264,0.59654952,2.130534,91.72,24.67,94.9798257526,131.52
2021-07-29 18:30:00,92.71290528,46.72876404,103.8232160654,1.81290528,0.52876404,1.888443,90.9,46.2,101.9669063961,135.2,1.81290528,0.52876404,1.888443,1.81290528,0.52876404,1.888443,0.0,0.0,0.0,133.5,93.39290528,26.19876404,96.9979896383,1.81290528,0.52876404,1.888443,91.58,25.67,95.109648827,131.84
2021-07-29 19:00:00,92.23795072,47.09731896,103.5663893657,1.32795072,0.38731896,1.383282,90.91,46.71,102.2078871712,135.2,1.32795072,0.38731896,1.383282,1.32795072,0.38731896,1.383282,0.0,0.0,0.0,133.5,92.92795072,26.48731896,96.6290954667,1.32795072,0.38731896,1.383282,91.6,26.1,95.2458398042,131.84
2021-07-29 19:30:00,89.52151712,47.50710916,101.3460776163,1.36151712,0.39710916,1.418247,88.16,47.11,99.9576795449,135.44,1.36151712,0.39710916,1.418247,1.36151712,0.39710916,1.418247,0.0,0.0,0.0,133.66,90.20151712,27.20710916,94.2153940691,1.36151712,0.39710916,1.418247,88.84,26.81,92.7972073933,132.13
2021-07-29 20:00:00,89.07864064,47.49960352,100.951555475,0.71864064,0.20960352000000002,0.7485839999999999,88.36,47.29,100.2189288508,134.41,0.71864064,0.20960352000000002,0.7485839999999999,0.71864064,0.20960352000000002,0.7485839999999999,0.0,0.0,0.0,132.97,89.74864064,27.31960352,93.8146003201,0.71864064,0.20960352000000002,0.7485839999999999,89.03,27.11,93.0660679303,131.12
2021-07-29 20:30:00,87.55194752,47.62515136,99.666938132,0.53194752,0.15515136000000002,0.5541119999999999,87.02,47.47,99.1255834787,133.61,0.53194752,0.15515136000000002,0.5541119999999999,0.53194752,0.15515136000000002,0.5541119999999999,0.0,0.0,0.0,132.45,88.21194752,27.57515136,92.4215162059,0.53194752,0.15515136000000002,0.5541119999999999,87.68,27.42,91.8675067693,130.35
2021-07-29 21:00:00,86.46077888,48.15939384,98.9686490742,0.34077888,0.09939384,0.35497799999999996,86.12,48.06,98.6226038999,133.61,0.34077888,0.09939384,0.35497799999999996,0.34077888,0.09939384,0.35497799999999996,0.0,0.0,0.0,132.45,87.11077888,28.03939384,91.5122691446,0.34077888,0.09939384,0.35497799999999996,86.77,27.94,91.157427015,130.35
2021-07-29 21:30:00,86.62561408,48.89913744,99.474231121,0.30561408,0.08913744,0.31834799999999996,86.32,48.81,99.164300532,133.89,0.30561408,0.08913744,0.31834799999999996,0.30561408,0.08913744,0.31834799999999996,0.0,0.0,0.0,132.66,87.28561408,28.76913744,91.9045248851,0.30561408,0.08913744,0.31834799999999996,86.98,28.68,91.5863679813,130.61
2021-07-29 22:00:00,85.50976992,49.50034956,98.803873195,0.30976992000000003,0.09034956,0.322677,85.2,49.41,98.4905482775,133.89,0.30976992000000003,0.09034956,0.322677,0.30976992000000003,0.09034956,0.322677,0.0,0.0,0.0,132.66,86.16976992,29.31034956,91.0182720084,0.30976992000000003,0.09034956,0.322677,85.86,29.22,90.6959094998,130.61
2021-07-29 22:30:00,81.24593376,50.58923068,95.708787545,0.30593376,0.08923068,0.318681,80.94,50.5,95.4019580512,134.07,0.30593376,0.08923068,0.318681,0.30593376,0.08923068,0.318681,0.0,0.0,0.0,132.78,81.88593376,30.39923068,87.3465475774,0.30593376,0.08923068,0.318681,81.58,30.31,87.0286877989,130.76
2021-07-29 23:00:00,76.44227744,51.83233092,92.3580657486,0.28227744,0.08233092,0.294039,76.16,51.75,92.0782715954,134.07,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,132.78,77.09227744,31.50233092,83.2803463866,0.28227744,0.08233092,0.294039,76.81,31.42,82.9879057454,130.76
2021-07-29 23:30:00,71.56780192,53.24102556,89.1995351689,0.27780192,0.08102556,0.289377,71.29,53.16,88.9283402521,134.54,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.12,72.16780192,32.61102556,79.1938799532,0.27780192,0.08102556,0.289377,71.89,32.53,78.9073697445,131.23
2021-07-30 00:00:00,67.69259712,54.83242416,87.1141919788,0.28259712,0.08242416,0.29437199999999997,67.41,54.75,86.842792447,135.5,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,133.78,68.27259712,34.03242416,76.2846866135,0.28259712,0.08242416,0.29437199999999997,67.99,33.95,75.9950169419,132.19
2021-07-30 00:30:00,65.16780192,55.10102556,85.3402919192,0.27780192,0.08102556,0.289377,64.89,55.02,85.0759219756,136.15,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.22,65.74780192,34.14102556,74.083622236,0.27780192,0.08102556,0.289377,65.47,34.06,73.7997594847,132.84
2021-07-30 01:00:00,63.19780192,55.67102556,84.2212874185,0.27780192,0.08102556,0.289377,62.92,55.59,83.9593621939,136.65,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.54,63.76780192,34.62102556,72.559961222,0.27780192,0.08102556,0.289377,63.49,34.54,72.2771865806,133.32
2021-07-30 01:30:00,62.5481216,56.0011188,83.9547069707,0.27812159999999997,0.08111879999999999,0.28971,62.27,55.92,83.6934842147,137.05,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.85,63.1281216,34.9011188,72.1335416449,0.27812159999999997,0.08111879999999999,0.28971,62.85,34.82,71.850921358,133.74
2021-07-30 02:00:00,62.22195776,55.93223768,83.6659263941,0.28195776,0.08223768000000001,0.29370599999999997,61.94,55.85,83.4013555046,137.05,0.28195776,0.08223768000000001,0.29370599999999997,0.28195776,0.08223768000000001,0.29370599999999997,0.0,0.0,0.0,134.85,62.79195776,34.81223768,71.7963916337,0.28195776,0.08223768000000001,0.29370599999999997,62.51,34.73,71.5099503566,133.74
2021-07-30 02:30:00,61.28780192,56.07102556,83.0671690353,0.27780192,0.08102556,0.289377,61.01,55.99,82.8076095537,137.05,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.85,61.85780192,34.96102556,71.0539299869,0.27780192,0.08102556,0.289377,61.58,34.88,70.7722459726,133.74
2021-07-30 03:00:00,60.19259712,56.23242416,82.3725334985,0.28259712,0.08242416,0.29437199999999997,59.91,56.15,82.109869078,136.74,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.72,60.75259712,35.14242416,70.1845284423,0.28259712,0.08242416,0.29437199999999997,60.47,35.06,69.8986730918,133.62
2021-07-30 03:30:00,59.91844128,56.10121204,82.0826753815,0.27844128,0.08121204,0.290043,59.64,56.02,81.8240184787,136.5,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.57,60.47844128,35.02121204,69.8865305507,0.27844128,0.08121204,0.290043,60.2,34.94,69.6049107463,133.47
2021-07-30 04:00:00,59.7081216,56.1911188,81.9908630092,0.27812159999999997,0.08111879999999999,0.28971,59.43,56.11,81.7328391774,136.5,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.57,60.2681216,35.0611188,69.7246622989,0.27812159999999997,0.08111879999999999,0.28971,59.99,34.98,69.4435058159,133.47
2021-07-30 04:30:00,59.77844128,56.52121204,82.2685204215,0.27844128,0.08121204,0.290043,59.5,56.44,82.0105090827,136.77,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.74,60.33844128,35.38121204,69.9468202388,0.27844128,0.08121204,0.290043,60.06,35.3,69.6655840426,133.6
2021-07-30 05:00:00,59.9229168,56.2025174,82.1552123722,0.28291679999999997,0.08251739999999999,0.294705,59.64,56.12,81.8925149205,136.96,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.87,60.5029168,35.0825174,69.9384441379,0.28291679999999997,0.08251739999999999,0.294705,60.22,35.0,69.6523395156,133.75
2021-07-30 05:30:00,61.29844128,55.48121204,82.6780732285,0.27844128,0.08121204,0.290043,61.02,55.4,82.4172336347,136.96,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.87,61.85844128,34.36121204,70.7612863821,0.27844128,0.08121204,0.290043,61.58,34.28,70.4784704715,133.75
2021-07-30 06:00:00,61.97584384,55.15212112,82.9624112699,0.31584384,0.09212112,0.32900399999999996,61.66,55.06,82.6653446131,136.96,0.31584384,0.09212112,0.32900399999999996,0.31584384,0.09212112,0.32900399999999996,0.0,0.0,0.0,134.87,62.54584384,34.06212112,71.2194543426,0.31584384,0.09212112,0.32900399999999996,62.23,33.97,70.8980521594,133.75
2021-07-30 06:30:00,66.9919376,52.9447318,85.3877293806,0.4619376,0.13473179999999998,0.481185,66.53,52.81,84.9419625391,136.83,0.4619376,0.13473179999999998,0.481185,0.4619376,0.13473179999999998,0.481185,0.0,0.0,0.0,134.78,67.5619376,32.1647318,74.8277046556,0.4619376,0.13473179999999998,0.481185,67.1,32.03,74.3527464187,133.57
2021-07-30 07:00:00,70.83097824,51.61778532,87.6437290385,0.78097824,0.22778532,0.813519,70.05,51.39,86.8788501305,135.75,0.78097824,0.22778532,0.813519,0.78097824,0.22778532,0.813519,0.0,0.0,0.0,134.11,71.43097824,30.94778532,77.846965699,0.78097824,0.22778532,0.813519,70.65,30.72,77.0398656541,132.51
2021-07-30 07:30:00,77.26631296,49.93184128,91.9960428064,0.72631296,0.21184128,0.7565759999999999,76.54,49.72,91.2712988842,135.4,0.72631296,0.21184128,0.7565759999999999,0.72631296,0.21184128,0.7565759999999999,0.0,0.0,0.0,133.87,77.89631296,29.49184128,83.2922822046,0.72631296,0.21184128,0.7565759999999999,77.17,29.28,82.5380354746,132.15
2021-07-30 08:00:00,82.40380544,47.46985992,95.0987631456,0.75380544,0.21985992000000001,0.785214,81.65,47.25,94.336021752,134.79,0.75380544,0.21985992000000001,0.785214,0.75380544,0.21985992000000001,0.785214,0.0,0.0,0.0,133.44,83.04380544,27.39985992,87.4472752325,0.75380544,0.21985992000000001,0.785214,82.29,27.18,86.6625438122,131.49
2021-07-30 08:30:00,87.8166624,45.7131932,99.0023344554,0.9366624,0.27319319999999997,0.9756900000000001,86.88,45.44,98.0455404391,133.36,0.9366624,0.27319319999999997,0.9756900000000001,0.9366624,0.27319319999999997,0.9756900000000001,0.0,0.0,0.0,132.53,88.4766624,25.7831932,92.1568925313,0.9366624,0.27319319999999997,0.9756900000000001,87.54,25.51,91.1812025584,130.14
2021-07-30 09:00:00,91.99130752,43.96163136,101.9559987989,1.17130752,0.34163136,1.220112,90.82,43.62,100.7520560584,132.78,1.17130752,0.34163136,1.220112,1.17130752,0.34163136,1.220112,0.0,0.0,0.0,132.2,92.60130752,24.31163136,95.739529839,1.17130752,0.34163136,1.220112,91.43,23.97,94.5198698687,129.6
2021-07-30 09:30:00,94.29048832,43.71722576,103.9321510206,1.19048832,0.34722576,1.240092,93.1,43.37,102.7062164623,133.24,1.19048832,0.34722576,1.240092,1.19048832,0.34722576,1.240092,0.0,0.0,0.0,132.59,94.88048832,23.84722576,97.8314736692,1.19048832,0.34722576,1.240092,93.69,23.5,96.5922672888,130.13
2021-07-30 10:00:00,94.06919904,43.83309972,103.7803200953,1.75919904,0.51309972,1.8324989999999999,92.31,43.32,101.9693998217,134.05,1.75919904,0.51309972,1.8324989999999999,1.75919904,0.51309972,1.8324989999999999,0.0,0.0,0.0,133.11,94.64919904,24.02309972,97.6502954377,1.75919904,0.51309972,1.8324989999999999,92.89,23.51,95.8189553272,130.88
2021-07-30 10:30:00,94.25585216,43.58920688,103.8469288079,1.9858521599999999,0.57920688,2.068596,92.27,43.01,101.8018320071,133.87,1.9858521599999999,0.57920688,2.068596,1.9858521599999999,0.57920688,2.068596,0.0,0.0,0.0,133.01,94.85585216,23.75920688,97.78615751,1.9858521599999999,0.57920688,2.068596,92.87,23.18,95.7191166905,130.73
2021-07-30 11:00:00,95.75229632,42.87316976,104.9123964831,1.38229632,0.40316976,1.439892,94.37,42.47,103.4862203387,134.14,1.38229632,0.40316976,1.439892,1.38229632,0.40316976,1.439892,0.0,0.0,0.0,133.11,96.36229632,23.10316976,99.0931309679,1.38229632,0.40316976,1.439892,94.98,22.7,97.6549558394,130.91
2021-07-30 11:30:00,95.37216576,43.13438168,104.6729424669,2.07216576,0.60438168,2.158506,93.3,42.53,102.5362906487,133.91,2.07216576,0.60438168,2.158506,2.07216576,0.60438168,2.158506,0.0,0.0,0.0,132.97,95.95216576,23.36438168,98.7558223363,2.07216576,0.60438168,2.158506,93.88,22.76,96.5995445124,130.65
2021-07-30 12:00:00,97.1915568,42.9487874,106.2581622857,1.6415568,0.4787874,1.709955,95.55,42.47,104.5633941683,134.07,1.6415568,0.4787874,1.709955,1.6415568,0.4787874,1.709955,0.0,0.0,0.0,133.02,97.7715568,23.2087874,100.4884328252,1.6415568,0.4787874,1.709955,96.13,22.73,98.7807157293,130.74
2021-07-30 12:30:00,98.77364448,42.89647964,107.6863074368,1.87364448,0.54647964,1.9517129999999998,96.9,42.35,105.7503309687,133.94,1.87364448,0.54647964,1.9517129999999998,1.87364448,0.54647964,1.9517129999999998,0.0,0.0,0.0,132.98,99.37364448,23.12647964,102.0291883618,1.87364448,0.54647964,1.9517129999999998,97.5,22.58,100.0804995991,130.74
2021-07-30 13:00:00,99.78422464,42.52081552,108.4661755548,1.13422464,0.33081552000000003,1.181484,98.65,42.19,107.2931433038,133.64,1.13422464,0.33081552000000003,1.181484,1.13422464,0.33081552000000003,1.181484,0.0,0.0,0.0,132.89,100.39422464,22.70081552,102.9287489788,1.13422464,0.33081552000000003,1.181484,99.26,22.37,101.7495184264,130.6
2021-07-30 13:30:00,99.42614304,43.50804172,108.5288331003,0.81614304,0.23804172,0.8501489999999999,98.61,43.27,107.6857697191,134.02,0.81614304,0.23804172,0.8501489999999999,0.81614304,0.23804172,0.8501489999999999,0.0,0.0,0.0,133.01,100.03614304,23.48804172,102.7565959837,0.81614304,0.23804172,0.8501489999999999,99.22,23.25,101.9076586916,130.73
2021-07-30 14:00:00,97.78817088,43.98654984,107.2256635833,0.94817088,0.27654984,0.987678,96.84,43.71,106.2475867961,134.69,0.94817088,0.27654984,0.987678,0.94817088,0.27654984,0.987678,0.0,0.0,0.0,133.46,98.39817088,23.86654984,101.2512332458,0.94817088,0.27654984,0.987678,97.45,23.59,100.2646029265,131.37
2021-07-30 14:30:00,96.08963904,44.49489472,105.8915217899,1.31963904,0.38489472,1.3746239999999998,94.77,44.11,104.5325069057,134.86,1.31963904,0.38489472,1.3746239999999998,1.31963904,0.38489472,1.3746239999999998,0.0,0.0,0.0,133.6,96.68963904,24.26489472,99.6878699414,1.31963904,0.38489472,1.3746239999999998,95.37,23.88,98.3142476958,131.55
2021-07-30 15:00:00,91.96913824,45.83391532,102.757336391,2.61913824,0.7639153200000001,2.728269,89.35,45.07,100.0736099079,135.26,2.61913824,0.7639153200000001,2.728269,2.61913824,0.7639153200000001,2.728269,0.0,0.0,0.0,133.86,92.54913824,25.56391532,96.0148777818,2.61913824,0.7639153200000001,2.728269,89.93,24.8,93.2868956499,132.04
2021-07-30 15:30:00,90.28898816,46.73095488,101.6655473942,2.84898816,0.8309548800000001,2.967696,87.44,45.9,98.7550687307,135.79,2.84898816,0.8309548800000001,2.967696,2.84898816,0.8309548800000001,2.967696,0.0,0.0,0.0,134.19,90.85898816,26.32095488,94.5946531008,2.84898816,0.8309548800000001,2.967696,88.01,25.49,91.6269621891,132.51
2021-07-30 16:00:00,88.61501184,47.99729512,100.7787708907,3.14501184,0.91729512,3.276054,85.47,47.08,97.57892856550001,136.31,3.14501184,0.91729512,3.276054,3.14501184,0.91729512,3.276054,0.0,0.0,0.0,134.52,89.18501184,27.46729512,93.3189082561,3.14501184,0.91729512,3.276054,86.04,26.55,90.0432346154,132.94
2021-07-30 16:30:00,90.22398368,46.94074524,101.7044777518,2.3339836800000002,0.68074524,2.4312329999999998,87.89,46.26,99.3208925655,135.47,2.3339836800000002,0.68074524,2.4312329999999998,2.3339836800000002,0.68074524,2.4312329999999998,0.0,0.0,0.0,133.95,90.85398368,26.61074524,94.6708936936,2.3339836800000002,0.68074524,2.4312329999999998,88.52,25.93,92.2396622934,132.18
2021-07-30 17:00:00,93.080848,45.655664,103.6748953203,1.1508479999999999,0.33566399999999996,1.1988,91.93,45.32,102.4940354362,135.47,1.1508479999999999,0.33566399999999996,1.1988,1.1508479999999999,0.33566399999999996,1.1988,0.0,0.0,0.0,133.95,93.770848,25.345664,97.1358565013,1.1508479999999999,0.33566399999999996,1.1988,92.62,25.01,95.9372946252,132.18
2021-07-30 17:30:00,96.11826112,45.53032616,106.3566204849,0.61826112,0.18032616,0.644022,95.5,45.35,105.7207288094,134.13,0.61826112,0.18032616,0.644022,0.61826112,0.18032616,0.644022,0.0,0.0,0.0,133.06,96.80826112,25.37032616,100.0774343723,0.61826112,0.18032616,0.644022,96.19,25.19,99.4336572796,130.85
2021-07-30 18:00:00,95.943456,45.938508,106.3743073608,0.5434559999999999,0.15850799999999998,0.5661,95.4,45.78,105.8157285095,133.7,0.5434559999999999,0.15850799999999998,0.5661,0.5434559999999999,0.15850799999999998,0.5661,0.0,0.0,0.0,132.8,96.623456,25.658508,99.9722525612,0.5434559999999999,0.15850799999999998,0.5661,96.08,25.5,99.4063197186,130.48
2021-07-30 18:30:00,94.22749184,47.16468512,105.3723291046,0.6674918400000001,0.19468512000000002,0.6953039999999999,93.56,46.97,104.6883685039,133.99,0.6674918400000001,0.19468512000000002,0.6953039999999999,0.6674918400000001,0.19468512000000002,0.6953039999999999,0.0,0.0,0.0,132.96,94.92749184,26.83468512,98.647498866,0.6674918400000001,0.19468512000000002,0.6953039999999999,94.26,26.64,97.9522189641,130.74
2021-07-30 19:00:00,93.3566128,47.9110954,104.932979639,0.5866127999999999,0.17109539999999998,0.611055,92.77,47.74,104.3330268899,134.3,0.5866127999999999,0.17109539999999998,0.611055,0.5866127999999999,0.17109539999999998,0.611055,0.0,0.0,0.0,133.17,94.0566128,27.5010954,97.9946766902,0.5866127999999999,0.17109539999999998,0.611055,93.47,27.33,97.3836218263,131.03
2021-07-30 19:30:00,91.08558368,48.51454524,103.2000225493,0.73558368,0.21454524,0.7662329999999999,90.35,48.3,102.4500488043,134.44,0.73558368,0.21454524,0.7662329999999999,0.73558368,0.21454524,0.7662329999999999,0.0,0.0,0.0,133.26,91.75558368,28.15454524,95.9779430605,0.73558368,0.21454524,0.7662329999999999,91.02,27.94,95.2117849848,131.18
2021-07-30 20:00:00,88.9427568,49.2591374,101.6723984402,0.4427568,0.12913739999999999,0.461205,88.5,49.13,101.2225612203,134.44,0.4427568,0.12913739999999999,0.461205,0.4427568,0.12913739999999999,0.461205,0.0,0.0,0.0,133.26,89.6427568,28.8491374,94.170571706,0.4427568,0.12913739999999999,0.461205,89.2,28.72,93.7095427371,131.18
2021-07-30 20:30:00,86.97552416,50.12202788,100.3840598985,0.31552416,0.09202788,0.328671,86.66,50.03,100.0647615297,134.69,0.31552416,0.09202788,0.328671,0.31552416,0.09202788,0.328671,0.0,0.0,0.0,133.41,87.63552416,29.64202788,92.5128905161,0.31552416,0.09202788,0.328671,87.32,29.55,92.184515511,131.46
2021-07-30 21:00:00,85.4152944,50.3090442,99.1300784109,0.30529439999999997,0.08904419999999999,0.318015,85.11,50.22,98.8218624597,134.94,0.30529439999999997,0.08904419999999999,0.318015,0.30529439999999997,0.08904419999999999,0.318015,0.0,0.0,0.0,133.59,86.0652944,29.8190442,91.084632607,0.30529439999999997,0.08904419999999999,0.318015,85.76,29.73,90.7670121795,131.67
2021-07-30 21:30:00,84.85721248,50.86960364,98.9366619831,0.30721248,0.08960364,0.320013,84.55,50.78,98.6271306487,134.94,0.30721248,0.08960364,0.320013,0.30721248,0.08960364,0.320013,0.0,0.0,0.0,133.59,85.51721248,30.35960364,90.74634518,0.30721248,0.08960364,0.320013,85.21,30.27,90.4268599477,131.61
2021-07-30 22:00:00,83.02232736,51.72109548,97.8150221486,0.31232736,0.09109548,0.325341,82.71,51.63,97.5017999834,134.94,0.31232736,0.09109548,0.325341,0.31232736,0.09109548,0.325341,0.0,0.0,0.0,133.59,83.67232736,31.28109548,89.3284126147,0.31232736,0.09109548,0.325341,83.36,31.19,89.0039645184,131.61
2021-07-30 22:30:00,79.29817152,52.63988336,95.1796056231,0.30817152000000003,0.08988336,0.32101199999999996,78.99,52.55,94.8731922094,134.81,0.30817152000000003,0.08988336,0.32101199999999996,0.30817152000000003,0.08988336,0.32101199999999996,0.0,0.0,0.0,133.51,79.93817152,32.07988336,86.1349533137,0.30817152000000003,0.08988336,0.32101199999999996,79.63,31.99,85.8154822861,131.52
2021-07-30 23:00:00,75.63259712,53.54242416,92.6665038298,0.28259712,0.08242416,0.29437199999999997,75.35,53.46,92.3882790185,135.1,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,133.7,76.26259712,32.85242416,83.0377353537,0.28259712,0.08242416,0.29437199999999997,75.98,32.77,82.7455938404,131.8
2021-07-30 23:30:00,71.61780192,55.53102556,90.6245240076,0.27780192,0.08102556,0.289377,71.34,55.45,90.3553988426,135.61,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.02,72.22780192,34.52102556,80.0534607366,0.27780192,0.08102556,0.289377,71.95,34.44,79.7678889027,132.3
2021-07-31 00:00:00,67.68707264,55.64372952,87.6228533972,0.28707264,0.08372952,0.29903399999999997,67.4,55.56,87.3480028392,136.81,0.28707264,0.08372952,0.29903399999999997,0.28707264,0.08372952,0.29903399999999997,0.0,0.0,0.0,134.85,68.30707264,34.67372952,76.6036793599,0.28707264,0.08372952,0.29903399999999997,68.02,34.59,76.3098191585,133.5
2021-07-31 00:30:00,64.45780192,56.50102556,85.7156585327,0.27780192,0.08102556,0.289377,64.18,56.42,85.4534305923,135.49,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.96,65.07780192,35.28102556,74.0261512393,0.27780192,0.08102556,0.289377,64.8,35.2,73.7433386822,132.2
2021-07-31 01:00:00,62.24227744,56.81233092,84.2718342359,0.28227744,0.08233092,0.294039,61.96,56.73,84.0079430768,135.49,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.96,62.85227744,35.48233092,72.1762051296,0.28227744,0.08233092,0.294039,62.57,35.4,71.8899499235,132.2
2021-07-31 01:30:00,61.13780192,57.11102556,83.6630149118,0.27780192,0.08102556,0.289377,60.86,57.03,83.4047990226,135.78,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,134.15,61.73780192,35.66102556,71.2970190815,0.27780192,0.08102556,0.289377,61.46,35.58,71.0159700349,132.49
2021-07-31 02:00:00,60.81227744,57.27233092,83.5359382329,0.28227744,0.08233092,0.294039,60.53,57.19,83.2741076206,136.16,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.38,61.42227744,35.85233092,71.1202207415,0.28227744,0.08233092,0.294039,61.14,35.77,70.8349666478,132.83
2021-07-31 02:30:00,59.94259712,57.22242416,82.8705060696,0.28259712,0.08242416,0.29437199999999997,59.66,57.14,82.6092924555,136.16,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.38,60.55259712,35.79242416,70.3399932132,0.28259712,0.08242416,0.29437199999999997,60.27,35.71,70.0548142528,132.83
2021-07-31 03:00:00,58.57227744,57.65233092,82.1857831076,0.28227744,0.08233092,0.294039,58.29,57.57,81.9269735801,136.1,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.38,59.16227744,36.16233092,69.3389446809,0.28227744,0.08233092,0.294039,58.88,36.08,69.0552011075,132.83
2021-07-31 03:30:00,57.89259712,57.78242416,81.7946290603,0.28259712,0.08242416,0.29437199999999997,57.61,57.7,81.5365077741,136.3,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.48,58.49259712,36.32242416,68.8527589476,0.28259712,0.08242416,0.29437199999999997,58.21,36.24,68.5692474802,132.98
2021-07-31 04:00:00,57.37227744,58.03233092,81.6047158604,0.28227744,0.08233092,0.294039,57.09,57.95,81.3478370948,136.3,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.48,57.96227744,36.56233092,68.5305015912,0.28227744,0.08233092,0.294039,57.68,36.48,68.2478776227,132.98
2021-07-31 04:30:00,56.90844128,58.06121204,81.2999079487,0.27844128,0.08121204,0.290043,56.63,57.98,81.0471301158,136.36,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,134.52,57.50844128,36.58121204,68.1572145321,0.27844128,0.08121204,0.290043,57.23,36.5,67.8787367296,132.98
2021-07-31 05:00:00,56.64259712,58.02242416,81.086284376,0.28259712,0.08242416,0.29437199999999997,56.36,57.94,80.830026599,136.36,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.52,57.23259712,36.55242416,67.909129615,0.28259712,0.08242416,0.29437199999999997,56.95,36.47,67.6266471149,132.98
2021-07-31 05:30:00,56.64355616,57.51270388,80.7230051599,0.28355616,0.08270388000000001,0.295371,56.36,57.43,80.465237836,136.36,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,134.52,57.23355616,36.05270388,67.6422753001,0.28355616,0.08270388000000001,0.295371,56.95,35.97,67.3583209411,132.98
2021-07-31 06:00:00,56.16869088,57.97503484,80.7219084256,0.42869088,0.12503484,0.446553,55.74,57.85,80.334115418,136.24,0.42869088,0.12503484,0.446553,0.42869088,0.12503484,0.446553,0.0,0.0,0.0,134.45,56.74869088,36.46503484,67.4545230691,0.42869088,0.12503484,0.446553,56.32,36.34,67.0263977848,132.98
2021-07-31 06:30:00,58.70342592,56.87058256,81.7334409863,0.65342592,0.19058256,0.6806519999999999,58.05,56.68,81.1321446777,136.39,0.65342592,0.19058256,0.6806519999999999,0.65342592,0.19058256,0.6806519999999999,0.0,0.0,0.0,134.55,59.30342592,35.52058256,69.1274772522,0.65342592,0.19058256,0.6806519999999999,58.65,35.33,68.4692003751,133.06
2021-07-31 07:00:00,61.10068864,56.22561752,83.0338137013,0.6706886400000001,0.19561752000000002,0.698634,60.43,56.03,82.4084085516,135.72,0.6706886400000001,0.19561752000000002,0.698634,0.6706886400000001,0.19561752000000002,0.698634,0.0,0.0,0.0,134.13,61.70068864,35.00561752,70.9391868899,0.6706886400000001,0.19561752000000002,0.698634,61.03,34.81,70.2594975786,132.78
2021-07-31 07:30:00,64.54677248,55.28780864,84.9883969833,0.74677248,0.21780864,0.7778879999999999,63.8,55.07,84.2801572139,135.44,0.74677248,0.21780864,0.7778879999999999,0.74677248,0.21780864,0.7778879999999999,0.0,0.0,0.0,133.91,65.16677248,34.20780864,73.5994728745,0.74677248,0.21780864,0.7778879999999999,64.42,33.99,72.8371917361,132.67
2021-07-31 08:00:00,68.32896,53.62303,86.8577925178,1.03896,0.30303,1.08225,67.29,53.32,85.8543330298,134.94,1.03896,0.30303,1.08225,1.03896,0.30303,1.08225,0.0,0.0,0.0,133.59,68.94896,32.76303,76.3372466091,1.03896,0.30303,1.08225,67.91,32.46,75.2689823234,131.96
2021-07-31 08:30:00,72.72616288,52.13888084,89.4849577443,0.95616288,0.27888084,0.996003,71.77,51.86,88.5459908748,134.27,0.95616288,0.27888084,0.996003,0.95616288,0.27888084,0.996003,0.0,0.0,0.0,133.11,73.36616288,31.50888084,79.8461234345,0.95616288,0.27888084,0.996003,72.41,31.23,78.857599507,131.19
2021-07-31 09:00:00,76.02652192,50.84398556,91.4611551582,1.55652192,0.45398556,1.6213769999999998,74.47,50.39,89.9162554825,133.57,1.55652192,0.45398556,1.6213769999999998,1.55652192,0.45398556,1.6213769999999998,0.0,0.0,0.0,132.67,76.65652192,30.42398556,82.4732759761,1.55652192,0.45398556,1.6213769999999998,75.1,29.97,80.8592041761,130.31
2021-07-31 09:30:00,78.98358432,49.35062876,93.1337272477,2.09358432,0.61062876,2.1808170000000002,76.89,48.74,91.0365844043,132.86,2.09358432,0.61062876,2.1808170000000002,2.09358432,0.61062876,2.1808170000000002,0.0,0.0,0.0,132.18,79.63358432,29.14062876,84.7979008949,2.09358432,0.61062876,2.1808170000000002,77.54,28.53,82.6221066059,129.53
2021-07-31 10:00:00,81.12833984,48.51034912,94.5254542276,1.8183398400000002,0.53034912,1.894104,79.31,47.98,92.6938859904,132.14,1.8183398400000002,0.53034912,1.894104,1.8183398400000002,0.53034912,1.894104,0.0,0.0,0.0,131.7,81.77833984,28.51034912,86.6056399661,1.8183398400000002,0.53034912,1.894104,79.96,27.98,84.7141192482,128.82
2021-07-31 10:30:00,82.86614208,48.64804144,96.0907354492,1.77614208,0.51804144,1.850148,81.09,48.13,94.2978525736,134.31,1.77614208,0.51804144,1.850148,1.77614208,0.51804144,1.850148,0.0,0.0,0.0,133.13,83.49614208,28.33804144,88.1739776516,1.77614208,0.51804144,1.850148,81.72,27.82,86.3256091783,131.0
2021-07-31 11:00:00,83.63199584,48.60058212,96.7281102399,2.16199584,0.63058212,2.252079,81.47,47.97,94.543544465,134.31,2.16199584,0.63058212,2.252079,2.16199584,0.63058212,2.252079,0.0,0.0,0.0,133.13,84.27199584,28.37058212,88.9193972803,2.16199584,0.63058212,2.252079,82.11,27.74,86.6692546408,131.0
2021-07-31 11:30:00,83.19975776,48.53326268,96.3207001516,2.47975776,0.72326268,2.583081,80.72,47.81,93.8163871613,133.99,2.47975776,0.72326268,2.583081,2.47975776,0.72326268,2.583081,0.0,0.0,0.0,132.89,83.82975776,28.33326268,88.4884289622,2.47975776,0.72326268,2.583081,81.35,27.61,85.9077097821,130.72
2021-07-31 12:00:00,82.77255392000001,48.55741156,95.9641490341,3.52255392,1.02741156,3.669327,79.25,47.53,92.4102992096,133.99,3.52255392,1.02741156,3.669327,3.52255392,1.02741156,3.669327,0.0,0.0,0.0,132.89,83.38255392,28.35741156,88.0726580081,3.52255392,1.02741156,3.669327,79.86,27.33,84.4070405831,130.72
2021-07-31 12:30:00,82.97837824,48.61536032,96.1710170186,3.37837824,0.9853603200000001,3.519144,79.6,47.63,92.7619366982,134.06,3.37837824,0.9853603200000001,3.519144,3.37837824,0.9853603200000001,3.519144,0.0,0.0,0.0,132.92,83.58837824,28.40536032,88.2829625222,3.37837824,0.9853603200000001,3.519144,80.21,27.42,84.7673315612,130.82
2021-07-31 13:00:00,83.54154656,48.53170108,96.6152990543,1.89154656,0.5517010800000001,1.970361,81.65,47.98,94.7037639168,133.9,1.89154656,0.5517010800000001,1.970361,1.89154656,0.5517010800000001,1.970361,0.0,0.0,0.0,132.88,84.18154656,28.33170108,88.8212703541,1.89154656,0.5517010800000001,1.970361,82.29,27.78,86.8525906349,131.02
2021-07-31 13:30:00,82.40635072,49.21351896,95.9832125291,2.9263507200000003,0.85351896,3.048282,79.48,48.36,93.0363369872,133.9,2.9263507200000003,0.85351896,3.048282,2.9263507200000003,0.85351896,3.048282,0.0,0.0,0.0,132.82,83.01635072,28.93351896,87.9139522845,2.9263507200000003,0.85351896,3.048282,80.09,28.08,84.8698680334,131.02
2021-07-31 14:00:00,82.09607104,49.29177072,95.7572114304,2.88607104,0.84177072,3.006324,79.21,48.45,92.8527145537,134.24,2.88607104,0.84177072,3.006324,2.88607104,0.84177072,3.006324,0.0,0.0,0.0,132.98,82.72607104,28.99177072,87.6591444129,2.88607104,0.84177072,3.006324,79.84,28.15,84.6572389108,131.24
2021-07-31 14:30:00,79.99791904,49.87605972,94.2724158167,3.03791904,0.88605972,3.164499,76.96,48.99,91.2297193901,134.61,3.03791904,0.88605972,3.164499,3.03791904,0.88605972,3.164499,0.0,0.0,0.0,133.24,80.61791904,29.49605972,85.8444314405,3.03791904,0.88605972,3.164499,77.58,28.61,82.6872934616,131.31
2021-07-31 15:00:00,79.07245568,50.23321624,93.6793961396,1.86245568,0.54321624,1.940058,77.21,49.69,91.8176464521,134.61,1.86245568,0.54321624,1.940058,1.86245568,0.54321624,1.940058,0.0,0.0,0.0,133.24,79.68245568,29.79321624,85.0701444522,1.86245568,0.54321624,1.940058,77.82,29.25,83.135521289,131.31
2021-07-31 15:30:00,78.39060672,51.00892696,93.5253861341,2.67060672,0.7789269600000001,2.781882,75.72,50.23,90.8656772384,134.91,2.67060672,0.7789269600000001,2.781882,2.67060672,0.7789269600000001,2.781882,0.0,0.0,0.0,133.4,78.99060672,30.49892696,84.6740839673,2.67060672,0.7789269600000001,2.781882,76.32,29.72,81.9025078981,131.53
2021-07-31 16:00:00,78.75701088,50.85454484,93.748874626,2.10701088,0.61454484,2.194803,76.65,50.24,91.6475864385,135.24,2.10701088,0.61454484,2.194803,2.10701088,0.61454484,2.194803,0.0,0.0,0.0,133.62,79.37701088,30.32454484,84.9722771026,2.10701088,0.61454484,2.194803,77.27,29.71,82.7848838859,131.85
2021-07-31 16:30:00,80.14011744,50.87170092,94.9229602245,2.44011744,0.7117009200000001,2.541789,77.7,50.16,92.4841370182,135.24,2.44011744,0.7117009200000001,2.541789,2.44011744,0.7117009200000001,2.541789,0.0,0.0,0.0,133.62,80.75011744,30.36170092,86.2694288223,2.44011744,0.7117009200000001,2.541789,78.31,29.65,83.7351694332,131.85
2021-07-31 17:00:00,81.78396384,50.43990612,96.0874646912,2.19396384,0.63990612,2.285379,79.59,49.8,93.8861443452,135.24,2.19396384,0.63990612,2.285379,2.19396384,0.63990612,2.285379,0.0,0.0,0.0,133.57,82.41396384,29.95990612,87.6906916984,2.19396384,0.63990612,2.285379,80.22,29.32,85.4102499704,131.94
2021-07-31 17:30:00,84.05198656,50.03349608,97.8165996888,1.45198656,0.42349608,1.512486,82.6,49.61,96.3530596297,135.06,1.45198656,0.42349608,1.512486,1.45198656,0.42349608,1.512486,0.0,0.0,0.0,133.48,84.70198656,29.55349608,89.7097300061,1.45198656,0.42349608,1.512486,83.25,29.13,88.1993163239,131.77
2021-07-31 18:00:00,84.37336512,50.31139816,98.2349302768,1.51336512,0.44139816,1.576422,82.86,49.87,96.7098573052,135.06,1.51336512,0.44139816,1.576422,1.51336512,0.44139816,1.576422,0.0,0.0,0.0,133.48,85.01336512,29.78139816,90.078876133,1.51336512,0.44139816,1.576422,83.5,29.34,88.504720778,131.71
2021-07-31 18:30:00,85.17633216,50.55934688,99.0517799798,1.50633216,0.43934688,1.569096,83.67,50.12,97.5329857023,135.39,1.50633216,0.43934688,1.569096,1.50633216,0.43934688,1.569096,0.0,0.0,0.0,133.69,85.80633216,29.99934688,90.899325916,1.50633216,0.43934688,1.569096,84.3,29.56,89.33243308,132.02
2021-07-31 19:00:00,84.05904,50.91972,98.2788893435,0.9590400000000001,0.27972,0.999,83.1,50.64,97.3140257106,135.39,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,133.69,84.70904,30.40972,90.0020695773,0.9590400000000001,0.27972,0.999,83.75,30.13,89.0049403123,132.02
2021-07-31 19:30:00,83.50766144,51.49181792,98.1067624167,0.89766144,0.26181792,0.935064,82.61,51.23,97.2055811155,135.58,0.89766144,0.26181792,0.935064,0.89766144,0.26181792,0.935064,0.0,0.0,0.0,133.83,84.14766144,30.87181792,89.6320147464,0.89766144,0.26181792,0.935064,83.25,30.61,88.6991240092,132.16
2021-07-31 20:00:00,82.5158336,51.7650348,97.4088374972,0.5658335999999999,0.16503479999999998,0.5894100000000001,81.95,51.6,96.8419459738,135.58,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.5658335999999999,0.16503479999999998,0.5894100000000001,0.0,0.0,0.0,133.83,83.1558336,31.1050348,88.7829705046,0.5658335999999999,0.16503479999999998,0.5894100000000001,82.59,30.94,88.195190912,132.16
2021-07-31 20:30:00,81.42946016,51.93067588,96.5792528409,0.37946016,0.11067588,0.395271,81.05,51.82,96.1998695425,135.73,0.37946016,0.11067588,0.395271,0.37946016,0.11067588,0.395271,0.0,0.0,0.0,133.88,82.07946016,31.26067588,87.8309036537,0.37946016,0.11067588,0.395271,81.7,31.15,87.4369058236,132.44
2021-07-31 21:00:00,79.54881088,52.53006984,95.3279683504,0.30881088,0.09006984,0.32167799999999996,79.24,52.44,95.0206882737,135.73,0.30881088,0.09006984,0.32167799999999996,0.30881088,0.09006984,0.32167799999999996,0.0,0.0,0.0,133.88,80.18881088,31.82006984,86.2714450729,0.30881088,0.09006984,0.32167799999999996,79.88,31.73,85.9511913821,132.44
2021-07-31 21:30:00,80.6529168,52.8125174,96.4056792024,0.28291679999999997,0.08251739999999999,0.294705,80.37,52.73,96.1238253504,135.82,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,133.95,81.2729168,32.0725174,87.3723833803,0.28291679999999997,0.08251739999999999,0.294705,80.99,31.99,87.0789308616,132.54
2021-07-31 22:00:00,79.6681216,53.8211188,96.1442792274,0.27812159999999997,0.08111879999999999,0.28971,79.39,53.74,95.8684499718,136.04,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.08,80.3081216,33.0411188,86.8395642923,0.27812159999999997,0.08111879999999999,0.28971,80.03,32.96,86.5515020089,132.7
2021-07-31 22:30:00,76.48259712,55.05242416,94.2356464832,0.28259712,0.08242416,0.29437199999999997,76.2,54.97,93.958186977,136.21,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.21,77.11259712,34.11242416,84.3208759244,0.28259712,0.08242416,0.29437199999999997,76.83,34.03,84.0291009115,132.86
2021-07-31 23:00:00,72.5581216,55.8211188,91.5460447764,0.27812159999999997,0.08111879999999999,0.28971,72.28,55.74,91.2762071955,136.72,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.57,73.1581216,34.9511188,81.078304505,0.27812159999999997,0.08111879999999999,0.28971,72.88,34.87,80.7923963006,133.32
2021-07-31 23:30:00,68.38259712,55.81242416,88.2678099847,0.28259712,0.08242416,0.29437199999999997,68.1,55.73,87.9968346022,135.06,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,133.49,69.02259712,34.76242416,77.2822427642,0.28259712,0.08242416,0.29437199999999997,68.74,34.68,76.9927918704,131.82
2021-08-01 00:00:00,65.17780192,56.24102556,86.0883198765,0.27780192,0.08102556,0.289377,64.9,56.16,85.8251454994,135.06,0.27780192,0.08102556,0.289377,0.27780192,0.08102556,0.289377,0.0,0.0,0.0,133.49,65.79780192,35.24102556,74.6410116493,0.27780192,0.08102556,0.289377,65.52,35.16,74.3578913095,131.82
2021-08-01 00:30:00,62.88259712,56.75242416,84.7057180395,0.28259712,0.08242416,0.29437199999999997,62.6,56.67,84.4408011568,134.97,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,133.44,63.47259712,35.61242416,72.780597275,0.28259712,0.08242416,0.29437199999999997,63.19,35.53,72.4938411177,131.74
2021-08-01 01:00:00,61.1081216,57.1011188,83.6345639894,0.27812159999999997,0.08111879999999999,0.28971,60.83,57.02,83.3760715074,135.32,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.68,61.7081216,35.9011188,71.3917544433,0.27812159999999997,0.08111879999999999,0.28971,61.43,35.82,71.1105990693,132.21
2021-08-01 01:30:00,60.0881216,57.4811188,83.1544429115,0.27812159999999997,0.08111879999999999,0.28971,59.81,57.4,82.8975035812,136.04,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.16,60.6781216,36.1311188,70.6207631412,0.27812159999999997,0.08111879999999999,0.28971,60.4,36.05,70.3403333799,132.74
2021-08-01 02:00:00,59.66259712,57.57242416,82.9108528406,0.28259712,0.08242416,0.29437199999999997,59.38,57.49,82.6503750748,136.04,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.16,60.26259712,36.16242416,70.2801645756,0.28259712,0.08242416,0.29437199999999997,59.98,36.08,69.9954769967,132.74
2021-08-01 02:30:00,58.89259712,58.04242416,82.6877318464,0.28259712,0.08242416,0.29437199999999997,58.61,57.96,82.4287189031,136.54,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.53,59.48259712,36.52242416,69.8001921678,0.28259712,0.08242416,0.29437199999999997,59.2,36.44,69.5162829846,133.23
2021-08-01 03:00:00,57.34227744,58.04233092,81.590740655,0.28227744,0.08233092,0.294039,57.06,57.96,81.3339117466,136.54,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.53,57.93227744,36.51233092,68.4784570401,0.28227744,0.08233092,0.294039,57.65,36.43,68.1958019236,133.23
2021-08-01 03:30:00,56.5481216,58.1011188,81.0766924726,0.27812159999999997,0.08111879999999999,0.28971,56.27,58.02,80.8247072373,136.17,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.27,57.1281216,36.6611188,67.8797459425,0.27812159999999997,0.08111879999999999,0.28971,56.85,36.58,67.6019149137,132.88
2021-08-01 04:00:00,56.03227744,58.14233092,80.747425717,0.28227744,0.08233092,0.294039,55.75,58.06,80.4923977777,136.17,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.27,56.61227744,36.72233092,67.4794749916,0.28227744,0.08233092,0.294039,56.33,36.64,67.1979054733,132.88
2021-08-01 04:30:00,55.62259712,58.43242416,80.6735489711,0.28259712,0.08242416,0.29437199999999997,55.34,58.35,80.4191401347,136.17,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.24,56.19259712,37.00242416,67.2814043017,0.28259712,0.08242416,0.29437199999999997,55.91,36.92,67.0001082089,132.88
2021-08-01 05:00:00,54.8981216,58.4211188,80.1675175932,0.27812159999999997,0.08111879999999999,0.28971,54.62,58.34,79.9180830601,136.25,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,134.32,55.4781216,37.0111188,66.6906656969,0.27812159999999997,0.08111879999999999,0.28971,55.2,36.93,66.4143425775,132.97
2021-08-01 05:30:00,54.97259712,58.21242416,80.066676968,0.28259712,0.08242416,0.29437199999999997,54.69,58.13,79.8128623719,136.1,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.26,55.55259712,36.81242416,66.6426711598,0.28259712,0.08242416,0.29437199999999997,55.27,36.73,66.3616289734,132.83
2021-08-01 06:00:00,54.24227744,58.57233092,79.8307122058,0.28227744,0.08233092,0.294039,53.96,58.49,79.5786510315,136.1,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,134.26,54.80227744,37.11233092,66.1862124534,0.28227744,0.08233092,0.294039,54.52,37.03,65.9063828472,132.83
2021-08-01 06:30:00,55.9361136,58.0634498,80.6238984877,0.28611359999999997,0.08344979999999999,0.298035,55.65,57.98,80.3654334898,136.28,0.28611359999999997,0.08344979999999999,0.298035,0.28611359999999997,0.08344979999999999,0.298035,0.0,0.0,0.0,134.37,56.5061136,36.6534498,67.3529231468,0.28611359999999997,0.08344979999999999,0.298035,56.22,36.57,67.0675279103,132.98
2021-08-01 07:00:00,57.77296672,57.59128196,81.5749437108,0.31296672000000003,0.09128196,0.326007,57.46,57.5,81.2890004859,136.1,0.31296672000000003,0.09128196,0.326007,0.31296672000000003,0.09128196,0.326007,0.0,0.0,0.0,134.25,58.35296672,36.27128196,68.7071657111,0.31296672000000003,0.09128196,0.326007,58.04,36.18,68.3932306592,132.8
2021-08-01 07:30:00,60.4252144,57.0123542,83.0759596196,0.38521439999999996,0.1123542,0.401265,60.04,56.9,82.718870882,135.79,0.38521439999999996,0.1123542,0.401265,0.38521439999999996,0.1123542,0.401265,0.0,0.0,0.0,134.07,61.0252144,35.7823542,70.7421632738,0.38521439999999996,0.1123542,0.401265,60.64,35.67,70.3530987235,132.5
2021-08-01 08:00:00,63.60850112,56.56039616,85.1182696518,0.37850112,0.11039616000000001,0.39427199999999996,63.23,56.45,84.7622286163,135.5,0.37850112,0.11039616000000001,0.39427199999999996,0.37850112,0.11039616000000001,0.39427199999999996,0.0,0.0,0.0,133.87,64.20850112,35.25039616,73.2483586541,0.37850112,0.11039616000000001,0.39427199999999996,63.83,35.14,72.8634922303,132.31
2021-08-01 08:30:00,68.19572384,55.25708612,87.7724462262,0.43572384000000003,0.12708612,0.453879,67.76,55.13,87.354075463,135.75,0.43572384000000003,0.12708612,0.453879,0.43572384000000003,0.12708612,0.453879,0.0,0.0,0.0,134.02,68.82572384,34.17708612,76.8443457761,0.43572384000000003,0.12708612,0.453879,68.39,34.05,76.3976086013,132.51
2021-08-01 09:00:00,72.08767168,53.98890424,90.0635008718,0.64767168,0.18890424,0.674658,71.44,53.8,89.4321731817,135.05,0.64767168,0.18890424,0.674658,0.64767168,0.18890424,0.674658,0.0,0.0,0.0,133.55,72.72767168,32.97890424,79.8556344466,0.64767168,0.18890424,0.674658,72.08,32.79,79.1878178762,131.74
2021-08-01 09:30:00,75.90511392,52.81149156,92.4696704871,0.9651139200000001,0.28149156000000003,1.005327,74.94,52.53,91.5172360815,134.68,0.9651139200000001,0.28149156000000003,1.005327,0.9651139200000001,0.28149156000000003,1.005327,0.0,0.0,0.0,133.33,76.54511392,31.92149156,82.9345289276,0.9651139200000001,0.28149156000000003,1.005327,75.58,31.64,81.9354990221,131.37
2021-08-01 10:00:00,78.162576,52.204918,93.9933069444,1.422576,0.41491799999999995,1.4818500000000001,76.74,51.79,92.5809467439,134.3,1.422576,0.41491799999999995,1.4818500000000001,1.422576,0.41491799999999995,1.4818500000000001,0.0,0.0,0.0,133.07,78.822576,31.504918,84.8855602883,1.422576,0.41491799999999995,1.4818500000000001,77.4,31.09,83.4107193351,130.97
2021-08-01 10:30:00,79.9518864,50.9693002,94.8165265225,1.7118864,0.49930019999999997,1.783215,78.24,50.47,93.1059530857,133.72,1.7118864,0.49930019999999997,1.783215,1.7118864,0.49930019999999997,1.783215,0.0,0.0,0.0,132.7,80.6118864,30.4593002,86.1745043365,1.7118864,0.49930019999999997,1.783215,78.9,29.96,84.3967511223,130.5
2021-08-01 11:00:00,81.63917888,50.40559384,95.9462319144,1.93917888,0.56559384,2.019978,79.7,49.84,94.0006148916,133.05,1.93917888,0.56559384,2.019978,1.93917888,0.56559384,2.019978,0.0,0.0,0.0,132.25,82.30917888,29.96559384,87.5941650002,1.93917888,0.56559384,2.019978,80.37,29.4,85.578600713,129.78
2021-08-01 11:30:00,82.13608128,49.87885704,96.094933413,2.63608128,0.76885704,2.745918,79.5,49.11,93.4453963553,132.86,2.63608128,0.76885704,2.745918,2.63608128,0.76885704,2.745918,0.0,0.0,0.0,132.13,82.80608128,29.47885704,87.8968151262,2.63608128,0.76885704,2.745918,80.17,28.71,85.1556985762,129.58
2021-08-01 12:00:00,82.1825648,49.9078314,96.1497040669,2.6325648,0.7678313999999999,2.742255,79.55,49.14,93.5037009963,132.69,2.6325648,0.7678313999999999,2.742255,2.6325648,0.7678313999999999,2.742255,0.0,0.0,0.0,132.03,82.8525648,29.5078314,87.9503246604,2.6325648,0.7678313999999999,2.742255,80.22,28.74,85.2128863494,129.42
