Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-01 12:30:00,82.97851808,49.74123444,96.7451542268,3.39851808,0.99123444,3.540123,79.58,48.75,93.3249103937,132.83,3.39851808,0.99123444,3.540123,3.39851808,0.99123444,3.540123,0.0,0.0,0.0,132.13,83.63851808,29.34123444,88.6358265324,3.39851808,0.99123444,3.540123,80.24,28.35,85.1009994066,129.57
2021-08-01 13:00:00,82.92865792,49.89710856,96.7826624301,3.4186579200000002,0.99710856,3.561102,79.51,48.9,93.3437201958,132.83,3.4186579200000002,0.99710856,3.561102,3.4186579200000002,0.99710856,3.561102,0.0,0.0,0.0,132.15,83.58865792,29.47710856,88.6338742351,3.4186579200000002,0.99710856,3.561102,80.17,28.48,85.0784302864,129.57
2021-08-01 13:30:00,81.95952768,49.72361224,95.86345389,2.78952768,0.81361224,2.905758,79.17,48.91,93.0595347076,132.92,2.78952768,0.81361224,2.905758,2.78952768,0.81361224,2.905758,0.0,0.0,0.0,132.21,82.61952768,29.33361224,87.6723853965,2.78952768,0.81361224,2.905758,79.83,28.52,84.771571296,129.65
2021-08-01 14:00:00,81.200088,50.047109,95.384314279,1.910088,0.557109,1.989675,79.29,49.49,93.4674499492,132.8,1.910088,0.557109,1.989675,1.910088,0.557109,1.989675,0.0,0.0,0.0,132.11,81.870088,29.507109,87.0251733159,1.910088,0.557109,1.989675,79.96,28.95,85.0394267384,129.5
2021-08-01 14:30:00,77.67202432,50.65517376,92.7301999924,3.6520243199999998,1.06517376,3.804192,74.02,49.59,89.0961755633,133.29,3.6520243199999998,1.06517376,3.804192,3.6520243199999998,1.06517376,3.804192,0.0,0.0,0.0,132.44,78.33202432,30.07517376,83.9072232335,3.6520243199999998,1.06517376,3.804192,74.68,29.01,80.1166805353,129.96
2021-08-01 15:00:00,75.39766752,50.93223636,90.9884661267,4.80766752,1.40223636,5.007987,70.59,49.53,86.2332244555,133.5,4.80766752,1.40223636,5.007987,4.80766752,1.40223636,5.007987,0.0,0.0,0.0,132.53,76.01766752,30.45223636,81.8903197851,4.80766752,1.40223636,5.007987,71.21,29.05,76.9075197884,130.11
2021-08-01 15:30:00,75.72423136,51.05456748,91.327586608,4.40423136,1.28456748,4.587741,71.32,49.77,86.9689329588,133.2,4.40423136,1.28456748,4.587741,4.40423136,1.28456748,4.587741,0.0,0.0,0.0,132.3,76.34423136,30.55456748,82.2315222761,4.40423136,1.28456748,4.587741,71.94,29.27,77.6665726037,129.82
2021-08-01 16:00:00,76.70180416,50.96594288,92.0906840839,4.03180416,1.17594288,4.199796,72.67,49.79,88.0907089312,133.4,4.03180416,1.17594288,4.199796,4.03180416,1.17594288,4.199796,0.0,0.0,0.0,132.41,77.33180416,30.48594288,83.1240076508,4.03180416,1.17594288,4.199796,73.3,29.31,78.9428027118,129.99
2021-08-01 16:30:00,78.15113504,50.52449772,93.0608659851,3.82113504,1.11449772,3.980349,74.33,49.41,89.2541147511,133.33,3.82113504,1.11449772,3.980349,3.82113504,1.11449772,3.980349,0.0,0.0,0.0,132.34,78.79113504,30.08449772,84.3393144622,3.82113504,1.11449772,3.980349,74.97,28.97,80.3726433558,129.91
2021-08-01 17:00:00,80.64626048,50.06974264,94.9252256118,3.25626048,0.94974264,3.391938,77.39,49.12,91.6623505044,133.16,3.25626048,0.94974264,3.391938,3.25626048,0.94974264,3.391938,0.0,0.0,0.0,132.21,81.30626048,29.62974264,86.536868687,3.25626048,0.94974264,3.391938,78.05,28.68,83.1525399492,129.75
2021-08-01 17:30:00,83.00000736,50.03708548,96.9160004596,2.63000736,0.76708548,2.739591,80.37,49.27,94.2701957142,133.06,2.63000736,0.76708548,2.739591,2.63000736,0.76708548,2.739591,0.0,0.0,0.0,132.15,83.67000736,29.57708548,88.7438680536,2.63000736,0.76708548,2.739591,81.04,28.81,86.0087071174,129.65
2021-08-01 18:00:00,84.32268448,49.97619964,98.0200777819,2.83268448,0.82619964,2.950713,81.49,49.15,95.164818079,133.21,2.83268448,0.82619964,2.950713,2.83268448,0.82619964,2.950713,0.0,0.0,0.0,132.25,84.99268448,29.50619964,89.9687291914,2.83268448,0.82619964,2.950713,82.16,28.68,87.0218823055,129.8
2021-08-01 18:30:00,85.46805024,50.02818132,99.0333607327,1.70805024,0.49818132,1.7792189999999999,83.76,49.53,97.3085736202,133.27,1.70805024,0.49818132,1.7792189999999999,1.70805024,0.49818132,1.7792189999999999,0.0,0.0,0.0,132.25,86.14805024,29.52818132,91.0681066687,1.70805024,0.49818132,1.7792189999999999,84.44,29.03,89.2908421956,129.89
2021-08-01 19:00:00,85.48222656,49.78356608,98.9222649826,1.21222656,0.35356608,1.2627359999999999,84.27,49.43,97.6972763182,133.37,1.21222656,0.35356608,1.2627359999999999,1.21222656,0.35356608,1.2627359999999999,0.0,0.0,0.0,132.32,86.17222656,29.43356608,91.0603505511,1.21222656,0.35356608,1.2627359999999999,84.96,29.08,89.7989309513,129.98
2021-08-01 19:30:00,84.69486432,50.03766876,98.3716846309,0.81486432,0.23766876,0.8488169999999999,83.88,49.8,97.5494459236,132.83,0.81486432,0.23766876,0.8488169999999999,0.81486432,0.23766876,0.8488169999999999,0.0,0.0,0.0,131.94,85.38486432,29.67766876,90.395459388,0.81486432,0.23766876,0.8488169999999999,84.57,29.44,89.5477442485,129.41
2021-08-01 20:00:00,83.01760192,50.42930056,97.1341164757,0.47760192,0.13930056,0.497502,82.54,50.29,96.6536895312,132.83,0.47760192,0.13930056,0.497502,0.47760192,0.13930056,0.497502,0.0,0.0,0.0,131.97,83.70760192,30.00930056,88.9242415728,0.47760192,0.13930056,0.497502,83.23,29.87,88.4276529147,129.41
2021-08-01 20:30:00,81.1391904,51.1193472,95.8997178146,0.40919039999999995,0.1193472,0.42624,80.73,51.0,95.4899622997,133.02,0.40919039999999995,0.1193472,0.42624,0.40919039999999995,0.1193472,0.42624,0.0,0.0,0.0,132.07,81.8391904,30.6593472,87.3936419659,0.40919039999999995,0.1193472,0.42624,81.43,30.54,86.9685949064,129.56
2021-08-01 21:00:00,80.50954016,51.55736588,95.6030754383,0.29954016,0.08736588,0.312021,80.21,51.47,95.3037512378,133.14,0.29954016,0.08736588,0.312021,0.29954016,0.08736588,0.312021,0.0,0.0,0.0,132.16,81.17954016,31.04736588,86.9140763552,0.29954016,0.08736588,0.312021,80.88,30.96,86.6030946329,129.92
2021-08-01 21:30:00,81.1281216,51.8911188,96.3039995258,0.27812159999999997,0.08111879999999999,0.28971,80.85,51.81,96.0260308458,133.35,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.3,81.8081216,31.3611188,87.6132897003,0.27812159999999997,0.08111879999999999,0.28971,81.53,31.28,87.324562982,130.16
2021-08-01 22:00:00,79.1981216,53.0311188,95.3133884937,0.27812159999999997,0.08111879999999999,0.28971,78.92,52.95,95.0371974545,133.35,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.32,79.8781216,32.4011188,86.1994594521,0.27812159999999997,0.08111879999999999,0.28971,79.6,32.32,85.9112472264,130.16
2021-08-01 22:30:00,76.08364608,54.02981344,93.3163540929,0.27364608,0.07981344,0.28504799999999997,75.81,53.95,93.0470773319,133.84,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,132.66,76.75364608,33.29981344,83.6660012294,0.27364608,0.07981344,0.28504799999999997,76.48,33.22,83.3832045438,130.57
2021-08-01 23:00:00,71.4281216,55.0011188,90.1504277558,0.27812159999999997,0.08111879999999999,0.28971,71.15,54.92,89.8806369581,134.1,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,132.84,72.0881216,34.1811188,79.7812393877,0.27812159999999997,0.08111879999999999,0.28971,71.81,34.1,79.4951954523,130.79
2021-08-01 23:30:00,66.95364608,55.88981344,87.2150329345,0.27364608,0.07981344,0.28504799999999997,66.68,55.81,86.9538872047,134.79,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.34,67.59364608,34.90981344,76.076251648,0.27364608,0.07981344,0.28504799999999997,67.32,34.83,75.7965124528,131.45
2021-08-02 00:00:00,63.61227744,56.62233092,85.162258072,0.28227744,0.08233092,0.294039,63.33,56.54,84.8967637781,134.79,0.28227744,0.08233092,0.294039,0.28227744,0.08233092,0.294039,0.0,0.0,0.0,133.34,64.23227744,35.51233092,73.3955796523,0.28227744,0.08233092,0.294039,63.95,35.43,73.108736824,131.45
2021-08-02 00:30:00,60.7881216,57.9511188,83.985283817,0.27812159999999997,0.08111879999999999,0.28971,60.51,57.87,83.7281135581,135.27,0.27812159999999997,0.08111879999999999,0.28971,0.27812159999999997,0.08111879999999999,0.28971,0.0,0.0,0.0,133.64,61.3881216,36.5611188,71.4508004258,0.27812159999999997,0.08111879999999999,0.28971,61.11,36.48,71.1703765622,131.83
2021-08-02 01:00:00,58.96259712,58.19242416,82.8429000504,0.28259712,0.08242416,0.29437199999999997,58.68,58.11,82.5839845248,136.21,0.28259712,0.08242416,0.29437199999999997,0.28259712,0.08242416,0.29437199999999997,0.0,0.0,0.0,134.26,59.56259712,36.72242416,69.9731335004,0.28259712,0.08242416,0.29437199999999997,59.28,36.64,69.6893679122,132.76
2021-08-02 01:30:00,58.68323648,58.22261064,82.6655589318,0.28323648,0.08261064,0.29503799999999997,58.4,58.14,82.4064293608,136.49,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,134.44,59.28323648,36.68261064,69.7145325661,0.28323648,0.08261064,0.29503799999999997,59.0,36.6,69.4302527721,133.07
2021-08-02 02:00:00,58.562916799999996,58.0525174,82.460354114,0.28291679999999997,0.08251739999999999,0.294705,58.28,57.97,82.2014555832,136.64,0.28291679999999997,0.08251739999999999,0.294705,0.28291679999999997,0.08251739999999999,0.294705,0.0,0.0,0.0,134.54,59.1629168,36.5725174,69.5542935645,0.28291679999999997,0.08251739999999999,0.294705,58.88,36.49,69.2703002736,133.18
2021-08-02 02:30:00,57.89908064,58.11139852,82.031933885,0.27908064,0.08139852,0.290709,57.62,58.03,81.7774131408,136.48,0.27908064,0.08139852,0.290709,0.27908064,0.08139852,0.290709,0.0,0.0,0.0,134.44,58.49908064,36.61139852,69.0111363282,0.27908064,0.08139852,0.290709,58.22,36.53,68.7314287644,133.06
2021-08-02 03:00:00,56.80323648,58.54261064,81.5711035548,0.28323648,0.08261064,0.29503799999999997,56.52,58.46,81.3147096164,136.48,0.28323648,0.08261064,0.29503799999999997,0.28323648,0.08261064,0.29503799999999997,0.0,0.0,0.0,134.47,57.39323648,36.99261064,68.2820388947,0.28323648,0.08261064,0.29503799999999997,57.11,36.91,67.9992661725,133.14
2021-08-02 03:30:00,56.25355616,58.66270388,81.2759214476,0.28355616,0.08270388000000001,0.295371,55.97,58.58,81.0201042952,136.76,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,134.63,56.84355616,37.14270388,67.9026533239,0.28355616,0.08270388000000001,0.295371,56.56,37.06,67.6200946465,133.5
2021-08-02 04:00:00,55.88876096,58.67130528,81.0300911076,0.27876096,0.08130528000000001,0.29037599999999997,55.61,58.59,80.7790826885,136.76,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.6,56.46876096,37.13130528,67.5829475249,0.27876096,0.08130528000000001,0.29037599999999997,56.19,37.05,67.3054128581,133.43
2021-08-02 04:30:00,56.10355616,58.68270388,81.1866291237,0.28355616,0.08270388000000001,0.295371,55.82,58.6,80.9310348383,136.76,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,134.6,56.69355616,37.10270388,67.7552207972,0.28355616,0.08270388000000001,0.295371,56.41,37.02,67.4727241187,133.33
2021-08-02 05:00:00,56.09876096,58.40130528,80.9801422551,0.27876096,0.08130528000000001,0.29037599999999997,55.82,58.32,80.7285253179,136.88,0.27876096,0.08130528000000001,0.29037599999999997,0.27876096,0.08130528000000001,0.29037599999999997,0.0,0.0,0.0,134.73,56.67876096,36.85130528,67.6054779201,0.27876096,0.08130528000000001,0.29037599999999997,56.4,36.77,67.3275047807,133.53
2021-08-02 05:30:00,57.51355616,57.61270388,81.4065893557,0.28355616,0.08270388000000001,0.295371,57.23,57.53,81.1478514811,136.45,0.28355616,0.08270388000000001,0.295371,0.28355616,0.08270388000000001,0.295371,0.0,0.0,0.0,134.48,58.12355616,36.13270388,68.439170585,0.28355616,0.08270388000000001,0.295371,57.84,36.05,68.1547364458,133.1
2021-08-02 06:00:00,59.05296672,57.01128196,82.0825142717,0.31296672000000003,0.09128196,0.326007,58.74,56.92,81.7940951414,136.45,0.31296672000000003,0.09128196,0.326007,0.31296672000000003,0.09128196,0.326007,0.0,0.0,0.0,134.48,59.64296672,35.56128196,69.4398174955,0.31296672000000003,0.09128196,0.326007,59.33,35.47,69.1243068681,133.1
2021-08-02 06:30:00,64.4011184,54.4003262,84.3024290388,0.4811184,0.14032619999999998,0.501165,63.92,54.26,83.8445824129,136.39,0.4811184,0.14032619999999998,0.501165,0.4811184,0.14032619999999998,0.501165,0.0,0.0,0.0,134.43,65.0011184,33.2703262,73.0209558874,0.4811184,0.14032619999999998,0.501165,64.52,33.13,72.528803244,132.97
2021-08-02 07:00:00,68.97474464,53.19930052,87.1072957563,0.6147446400000001,0.17930052,0.640359,68.36,53.02,86.5113287379,135.17,0.6147446400000001,0.17930052,0.640359,0.6147446400000001,0.17930052,0.640359,0.0,0.0,0.0,133.66,69.60474464,32.23930052,76.708493496,0.6147446400000001,0.17930052,0.640359,68.99,32.06,76.0753816947,131.87
2021-08-02 07:30:00,74.7422768,50.3689974,90.1301494525,0.9222768,0.2689974,0.9607049999999999,73.82,50.1,89.2154829612,134.73,0.9222768,0.2689974,0.9607049999999999,0.9222768,0.2689974,0.9607049999999999,0.0,0.0,0.0,133.37,75.3922768,29.7989974,81.0677225974,0.9222768,0.2689974,0.9607049999999999,74.47,29.53,80.1111839883,131.37
2021-08-02 08:00:00,79.45673152,47.75946336,92.7056552982,1.74673152,0.50946336,1.819512,77.71,47.25,90.9472737359,133.31,1.74673152,0.50946336,1.819512,1.74673152,0.50946336,1.819512,0.0,0.0,0.0,132.44,80.08673152,27.70946336,84.7449050106,1.74673152,0.50946336,1.819512,78.34,27.2,82.9276528065,129.93
2021-08-02 08:30:00,84.26045728,46.20930004,96.0995529189,2.26045728,0.65930004,2.354643,82.0,45.55,93.8019322829,133.66,2.26045728,0.65930004,2.354643,2.26045728,0.65930004,2.354643,0.0,0.0,0.0,132.78,84.90045728,26.05930004,88.8097672834,2.26045728,0.65930004,2.354643,82.64,25.4,86.4553618927,130.25
2021-08-02 09:00:00,86.42631072,45.17517396,97.5207851024,2.96631072,0.86517396,3.089907,83.46,44.31,94.4931092726,133.66,2.96631072,0.86517396,3.089907,2.96631072,0.86517396,3.089907,0.0,0.0,0.0,132.78,87.06631072,25.06517396,90.6024580684,2.96631072,0.86517396,3.089907,84.1,24.2,87.5125705256,130.25
2021-08-02 09:30:00,87.15022624,44.22964932,97.7313860162,3.53022624,1.02964932,3.677319,83.62,43.2,94.1198406288,133.52,3.53022624,1.02964932,3.677319,3.53022624,1.02964932,3.677319,0.0,0.0,0.0,132.71,87.78022624,24.15964932,91.044257227,3.53022624,1.02964932,3.677319,84.25,23.13,87.3673817852,130.13
2021-08-02 10:00:00,87.90844736,43.61163048,98.1318981288,4.18844736,1.22163048,4.362966,83.72,42.39,93.8400261083,133.35,4.18844736,1.22163048,4.362966,4.18844736,1.22163048,4.362966,0.0,0.0,0.0,132.59,88.53844736,23.52163048,91.6096270124,4.18844736,1.22163048,4.362966,84.35,22.3,87.2479942463,129.99
2021-08-02 10:30:00,89.17019648,42.71839064,98.874591474,3.32019648,0.96839064,3.458538,85.85,41.75,95.4635270666,133.52,3.32019648,0.96839064,3.458538,3.32019648,0.96839064,3.458538,0.0,0.0,0.0,132.62,89.82019648,22.65839064,92.634066963,3.32019648,0.96839064,3.458538,86.5,21.69,89.1779462648,130.08
2021-08-02 11:00:00,90.89656096,42.12233028,100.1822115077,2.47656096,0.72233028,2.579751,88.42,41.4,97.6322508191,133.42,2.47656096,0.72233028,2.579751,2.47656096,0.72233028,2.579751,0.0,0.0,0.0,132.52,91.53656096,22.17233028,94.183619714,2.47656096,0.72233028,2.579751,89.06,21.45,91.6066924411,129.96
2021-08-02 11:30:00,92.4811568,41.2353374,101.2576782943,2.0411568,0.5953374,2.126205,90.44,40.64,99.1514155219,133.19,2.0411568,0.5953374,2.126205,2.0411568,0.5953374,2.126205,0.0,0.0,0.0,132.33,93.1511568,21.3553374,95.5677165608,2.0411568,0.5953374,2.126205,91.11,20.76,93.4452229919,129.72
2021-08-02 12:00:00,92.95733024,41.22797132,101.6897775812,2.42733024,0.70797132,2.528469,90.53,40.52,99.1844307339,132.96,2.42733024,0.70797132,2.528469,2.42733024,0.70797132,2.528469,0.0,0.0,0.0,132.16,93.62733024,21.30797132,96.0213862098,2.42733024,0.70797132,2.528469,91.2,20.6,93.4975935519,129.48
2021-08-02 12:30:00,93.86215584,41.70396212,102.7099058292,2.00215584,0.58396212,2.085579,91.86,41.12,100.6434995417,133.05,2.00215584,0.58396212,2.085579,2.00215584,0.58396212,2.085579,0.0,0.0,0.0,132.18,94.54215584,21.70396212,97.001449487,2.00215584,0.58396212,2.085579,92.54,21.12,94.9194711321,129.55
2021-08-02 13:00:00,92.75011744,42.39170092,101.9786281141,2.44011744,0.7117009200000001,2.541789,90.31,41.68,99.4641568607,133.4,2.44011744,0.7117009200000001,2.541789,2.44011744,0.7117009200000001,2.541789,0.0,0.0,0.0,132.4,93.40011744,22.31170092,96.0280893059,2.44011744,0.7117009200000001,2.541789,90.96,21.6,93.4894732042,129.9
2021-08-02 13:30:00,92.36429344,42.31041892,101.5939675958,2.26429344,0.66041892,2.358639,90.1,41.65,99.2609313879,133.71,2.26429344,0.66041892,2.358639,2.26429344,0.66041892,2.358639,0.0,0.0,0.0,132.6,93.03429344,22.23041892,95.6533913734,2.26429344,0.66041892,2.358639,90.77,21.57,93.2976837869,130.22
2021-08-02 14:00:00,92.19128736,41.93412548,101.2803255567,1.35128736,0.39412548000000003,1.407591,90.84,41.54,99.8873225189,133.63,1.35128736,0.39412548000000003,1.407591,1.35128736,0.39412548000000003,1.407591,0.0,0.0,0.0,132.55,92.85128736,21.90412548,95.3999595254,1.35128736,0.39412548000000003,1.407591,91.5,21.51,93.9943088703,130.13
2021-08-02 14:30:00,92.922376,42.213193,102.0613620561,1.622376,0.473193,1.689975,91.3,41.74,100.3888320482,133.6,1.622376,0.473193,1.689975,1.622376,0.473193,1.689975,0.0,0.0,0.0,132.51,93.592376,22.153193,96.1784633139,1.622376,0.473193,1.689975,91.97,21.68,94.4907577491,130.1
2021-08-02 15:00:00,92.85497344,42.24228392,102.0120416584,1.5849734400000002,0.46228392,1.651014,91.27,41.78,100.3781913565,133.6,1.5849734400000002,0.46228392,1.651014,1.5849734400000002,0.46228392,1.651014,0.0,0.0,0.0,132.51,93.54497344,22.18228392,96.1390439717,1.5849734400000002,0.46228392,1.651014,91.96,21.72,94.4902111332,130.1
2021-08-02 15:30:00,92.76114752,42.65825136,102.0997399523,1.33114752,0.38825136,1.386612,91.43,42.27,100.7283366288,133.6,1.33114752,0.38825136,1.386612,1.33114752,0.38825136,1.386612,0.0,0.0,0.0,132.51,93.43114752,22.55825136,96.1158365272,1.33114752,0.38825136,1.386612,92.1,22.17,94.7307706081,130.1
2021-08-02 16:00:00,92.4372112,43.1929366,102.0307198179,1.5872112,0.4629366,1.6533449999999998,90.85,42.73,100.3970886032,133.67,1.5872112,0.4629366,1.6533449999999998,1.5872112,0.4629366,1.6533449999999998,0.0,0.0,0.0,132.53,93.0972112,23.0329366,95.9041547673,1.5872112,0.4629366,1.6533449999999998,91.51,22.57,94.2522413527,130.1
2021-08-02 16:30:00,91.41675008,44.83363544,101.8188443362,3.16675008,0.92363544,3.298698,88.25,43.91,98.5705361657,134.55,3.16675008,0.92363544,3.298698,3.16675008,0.92363544,3.298698,0.0,0.0,0.0,133.12,92.08675008,24.50363544,95.2911207305,3.16675008,0.92363544,3.298698,88.92,23.58,91.9933845448,131.02
2021-08-02 17:00:00,90.9417552,45.9671786,101.8988927678,3.0417552,0.8871785999999999,3.168495,87.9,45.08,98.7857094928,134.55,3.0417552,0.8871785999999999,3.168495,3.0417552,0.8871785999999999,3.168495,0.0,0.0,0.0,133.12,91.6017552,25.5071786,95.0867904383,3.0417552,0.8871785999999999,3.168495,88.56,24.62,91.9185400232,131.02
2021-08-02 17:30:00,94.0610368,45.8503024,104.6409521844,2.1610367999999998,0.6303023999999999,2.25108,91.9,45.22,102.422938837,134.97,2.1610367999999998,0.6303023999999999,2.25108,2.1610367999999998,0.6303023999999999,2.25108,0.0,0.0,0.0,133.38,94.7410368,25.3603024,98.0765465938,2.1610367999999998,0.6303023999999999,2.25108,92.58,24.73,95.8260366498,131.46
2021-08-02 18:00:00,95.90494368,46.05102524,106.3882284274,1.37494368,0.40102524,1.432233,94.53,45.65,104.97544189,134.97,1.37494368,0.40102524,1.432233,1.37494368,0.40102524,1.432233,0.0,0.0,0.0,133.38,96.60494368,25.53102524,99.9217113205,1.37494368,0.40102524,1.432233,95.23,25.13,98.4899477104,131.54
2021-08-02 18:30:00,96.48974944,46.26617692,107.008555143,0.80974944,0.23617692,0.8434889999999999,95.68,46.03,106.1763782581,135.15,0.80974944,0.23617692,0.8434889999999999,0.80974944,0.23617692,0.8434889999999999,0.0,0.0,0.0,133.45,97.19974944,25.74617692,100.5517623774,0.80974944,0.23617692,0.8434889999999999,96.39,25.51,99.7085362444,131.85
2021-08-02 19:00:00,96.27303616,46.80421888,107.0473371758,0.80303616,0.23421888000000002,0.836496,95.47,46.57,106.2228120509,135.15,0.80303616,0.23421888000000002,0.836496,0.80303616,0.23421888000000002,0.836496,0.0,0.0,0.0,133.45,96.96303616,26.17421888,100.4336602706,0.80303616,0.23421888000000002,0.836496,96.16,25.94,99.5973353057,131.85
2021-08-02 19:30:00,94.14949984,47.55235412,105.4767969862,0.6594998400000001,0.19235412000000002,0.686979,93.49,47.36,104.8014775659,135.87,0.6594998400000001,0.19235412000000002,0.686979,0.6594998400000001,0.19235412000000002,0.686979,0.0,0.0,0.0,133.97,94.83949984,26.78235412,98.5485932021,0.6594998400000001,0.19235412000000002,0.686979,94.18,26.59,97.8616395734,132.56
2021-08-02 20:00:00,91.63590368,47.76130524,103.3357688387,0.41590368,0.12130524000000001,0.433233,91.22,47.64,102.9109226467,135.87,0.41590368,0.12130524000000001,0.433233,0.41590368,0.12130524000000001,0.433233,0.0,0.0,0.0,133.97,92.32590368,27.41130524,96.3091488141,0.41590368,0.12130524000000001,0.433233,91.91,27.29,95.8759208561,132.56
2021-08-02 20:30:00,89.93657312,48.40941716,102.1374507923,0.30657312000000003,0.08941716,0.319347,89.63,48.32,101.8251408052,134.54,0.30657312000000003,0.08941716,0.319347,0.30657312000000003,0.08941716,0.319347,0.0,0.0,0.0,133.09,90.61657312,28.03941716,94.8555335164,0.30657312000000003,0.08941716,0.319347,90.31,27.95,94.5362290342,131.24
2021-08-02 21:00:00,87.82122848,49.19494164,100.6613652535,0.29122848,0.08494164,0.303363,87.53,49.11,100.3657959666,134.54,0.29122848,0.08494164,0.303363,0.29122848,0.08494164,0.303363,0.0,0.0,0.0,133.12,88.49122848,28.92494164,93.098602389,0.29122848,0.08494164,0.303363,88.2,28.84,92.7953964375,131.24
2021-08-02 21:30:00,88.01282688,49.40540784,100.9314223582,0.29282688,0.08540784,0.30502799999999997,87.72,49.32,100.634292366,134.25,0.29282688,0.08540784,0.30502799999999997,0.29282688,0.08540784,0.30502799999999997,0.0,0.0,0.0,132.93,88.67282688,29.15540784,93.3429592053,0.29282688,0.08540784,0.30502799999999997,88.38,29.07,93.038106709,130.91
2021-08-02 22:00:00,83.5761136,51.0334498,97.9253785439,0.28611359999999997,0.08344979999999999,0.298035,83.29,50.95,97.6377314362,134.16,0.28611359999999997,0.08344979999999999,0.298035,0.28611359999999997,0.08344979999999999,0.298035,0.0,0.0,0.0,132.91,84.2361136,30.6134498,89.6264812602,0.28611359999999997,0.08344979999999999,0.298035,83.95,30.53,89.3290736547,130.85
2021-08-02 22:30:00,78.5909088,52.2648484,94.3829715801,0.29090879999999997,0.08484839999999999,0.30303,78.3,52.18,94.0937957572,134.74,0.29090879999999997,0.08484839999999999,0.30303,0.29090879999999997,0.08484839999999999,0.30303,0.0,0.0,0.0,133.33,79.2309088,31.6448484,85.3166650751,0.29090879999999997,0.08484839999999999,0.30303,78.94,31.56,85.0150410222,131.42
2021-08-02 23:00:00,74.44341632,53.55682976,91.7069040331,0.26341632,0.07682976,0.27439199999999997,74.18,53.48,91.4482520336,135.37,0.26341632,0.07682976,0.27439199999999997,0.26341632,0.07682976,0.27439199999999997,0.0,0.0,0.0,133.77,75.06341632,32.73682976,81.8914921855,0.26341632,0.07682976,0.27439199999999997,74.8,32.66,81.619333494,132.03
2021-08-02 23:30:00,69.30789184,55.36813512,88.7085917934,0.26789184,0.07813512,0.27905399999999997,69.04,55.29,88.4505833785,136.82,0.26789184,0.07813512,0.27905399999999997,0.26789184,0.07813512,0.27905399999999997,0.0,0.0,0.0,134.76,69.91789184,34.28813512,77.8728952162,0.26789184,0.07813512,0.27905399999999997,69.65,34.21,77.5979806438,133.46
2021-08-03 00:00:00,65.42501472,55.59729596,85.8573926297,0.26501472,0.07729596,0.276057,65.16,55.52,85.6054671151,136.82,0.26501472,0.07729596,0.276057,0.26501472,0.07729596,0.276057,0.0,0.0,0.0,134.76,66.04501472,34.65729596,74.5860049381,0.26501472,0.07729596,0.276057,65.78,34.58,74.3154411949,133.46
2021-08-03 00:30:00,62.45949024,56.10860132,83.9604851292,0.26949024,0.07860132,0.280719,62.19,56.03,83.7075683556,135.34,0.26949024,0.07860132,0.280719,0.26949024,0.07860132,0.280719,0.0,0.0,0.0,133.78,63.06949024,34.91860132,72.0907020168,0.26949024,0.07860132,0.280719,62.8,34.84,71.8168893785,131.96
2021-08-03 01:00:00,60.1669328,56.3978554,82.4668290665,0.26693279999999997,0.07785539999999999,0.278055,59.9,56.32,82.2189296938,135.34,0.26693279999999997,0.07785539999999999,0.278055,0.26693279999999997,0.07785539999999999,0.278055,0.0,0.0,0.0,133.78,60.7569328,35.1878554,70.2110393807,0.26693279999999997,0.07785539999999999,0.278055,60.49,35.11,69.9410623311,131.96
2021-08-03 01:30:00,59.65460512,56.51009316,82.1709348917,0.27460512,0.08009316,0.286047,59.38,56.43,81.9165996609,135.34,0.27460512,0.08009316,0.286047,0.27460512,0.08009316,0.286047,0.0,0.0,0.0,133.78,60.26460512,35.25009316,69.8168439423,0.27460512,0.08009316,0.286047,59.99,35.17,69.5394060947,131.96
2021-08-03 02:00:00,59.62364608,56.60981344,82.2170915904,0.27364608,0.07981344,0.28504799999999997,59.35,56.53,81.963793226,135.47,0.27364608,0.07981344,0.28504799999999997,0.27364608,0.07981344,0.28504799999999997,0.0,0.0,0.0,133.87,60.21364608,35.32981344,69.8131713357,0.27364608,0.07981344,0.28504799999999997,59.94,35.25,69.5367967338,132.27
2021-08-03 02:30:00,59.61844128,56.40121204,82.0698194237,0.27844128,0.08121204,0.290043,59.34,56.32,81.8118451082,135.59,0.27844128,0.08121204,0.290043,0.27844128,0.08121204,0.290043,0.0,0.0,0.0,133.95,60.21844128,35.10121204,69.7019064077,0.27844128,0.08121204,0.290043,59.94,35.02,69.4204868897,132.63
2021-08-03 03:00:00,58.54236736,56.85944048,81.6100774893,0.27236736,0.07944048000000001,0.28371599999999997,58.27,56.78,81.3594573482,135.59,0.27236736,0.07944048000000001,0.28371599999999997,0.27236736,0.07944048000000001,0.28371599999999997,0.0,0.0,0.0,133.95,59.14236736,35.47944048,68.9681833436,0.27236736,0.07944048000000001,0.28371599999999997,58.87,35.4,68.6937908402,132.63
2021-08-03 03:30:00,57.84620352,56.99055936,81.2041077646,0.27620352,0.08055936,0.28771199999999997,57.57,56.91,80.9509295808,136.13,0.27620352,0.08055936,0.28771199999999997,0.27620352,0.08055936,0.28771199999999997,0.0,0.0,0.0,134.27,58.44620352,35.54055936,68.4038746382,0.27620352,0.08055936,0.28771199999999997,58.17,35.46,68.1260632945,133.04
2021-08-03 04:00:00,57.68140832,56.99916076,81.092843045,0.27140832,0.07916076,0.282717,57.41,56.92,80.8442607734,136.13,0.27140832,0.07916076,0.282717,0.27140832,0.07916076,0.282717,0.0,0.0,0.0,134.27,58.26140832,35.53916076,68.2453195974,0.27140832,0.07916076,0.282717,57.99,35.46,67.972433383,133.04
2021-08-03 04:30:00,57.7165232,57.2106526,81.2665725942,0.27652319999999997,0.08065259999999999,0.288045,57.44,57.13,81.0135204765,136.13,0.27652319999999997,0.08065259999999999,0.288045,0.27652319999999997,0.08065259999999999,0.288045,0.0,0.0,0.0,134.31,58.3065232,35.7506526,68.3941504004,0.27652319999999997,0.08065259999999999,0.288045,58.03,35.67,68.1162961412,133.21
2021-08-03 05:00:00,57.571728,57.059254,81.057154724,0.27172799999999997,0.07925399999999999,0.28305,57.3,56.98,80.8084797531,136.19,0.27172799999999997,0.07925399999999999,0.28305,0.27172799999999997,0.07925399999999999,0.28305,0.0,0.0,0.0,134.31,58.161728,35.529254,68.1550768009,0.27172799999999997,0.07925399999999999,0.28305,57.89,35.45,67.8819165905,133.21
2021-08-03 05:30:00,58.30524448,56.78027964,81.3848984141,0.27524448,0.08027964,0.286713,58.03,56.7,81.1318118866,136.3,0.27524448,0.08027964,0.286713,0.27524448,0.08027964,0.286713,0.0,0.0,0.0,134.42,58.89524448,35.23027964,68.628146018,0.27524448,0.08027964,0.286713,58.62,35.15,68.3507637119,133.27
2021-08-03 06:00:00,59.47419552,56.03289036,81.7120843869,0.28419552,0.08289036,0.296037,59.19,55.95,81.4485027487,136.42,0.28419552,0.08289036,0.296037,0.28419552,0.08289036,0.296037,0.0,0.0,0.0,134.52,60.07419552,34.54289036,69.2973321406,0.28419552,0.08289036,0.296037,59.79,34.46,69.0096783067,133.35
2021-08-03 06:30:00,65.06584384,53.80212112,84.4288592344,0.31584384,0.09212112,0.32900399999999996,64.75,53.71,84.1268482709,135.28,0.31584384,0.09212112,0.32900399999999996,0.31584384,0.09212112,0.32900399999999996,0.0,0.0,0.0,133.76,65.68584384,32.60212112,73.3316328912,0.31584384,0.09212112,0.32900399999999996,65.37,32.51,73.0077872559,132.1
2021-08-03 07:00:00,69.97814144,51.72195792,87.0178212234,0.41814144000000003,0.12195792,0.435564,69.56,51.6,86.6092004351,135.28,0.41814144000000003,0.12195792,0.435564,0.41814144000000003,0.12195792,0.435564,0.0,0.0,0.0,133.76,70.57814144,30.84195792,77.0227266296,0.41814144000000003,0.12195792,0.435564,70.16,30.72,76.5907566225,132.1
2021-08-03 07:30:00,75.91557376,49.22412568,90.4775601366,0.66557376,0.19412568,0.693306,75.25,49.03,89.8137149883,134.18,0.66557376,0.19412568,0.693306,0.66557376,0.19412568,0.693306,0.0,0.0,0.0,133.02,76.54557376,29.04412568,81.8705447567,0.66557376,0.19412568,0.693306,75.88,28.85,81.1794117988,130.95
2021-08-03 08:00:00,81.69939968,47.70815824,94.6089862049,0.91939968,0.26815824,0.957708,80.78,47.44,93.6801046114,133.01,0.91939968,0.26815824,0.957708,0.91939968,0.26815824,0.957708,0.0,0.0,0.0,132.25,82.32939968,27.25815824,86.7244904413,0.91939968,0.26815824,0.957708,81.41,26.99,85.7674075625,129.78
2021-08-03 08:30:00,86.28867008,46.49419544,98.0175739028,1.2486700800000001,0.36419544,1.300698,85.04,46.13,96.7459482356,134.33,1.2486700800000001,0.36419544,1.300698,1.2486700800000001,0.36419544,1.300698,0.0,0.0,0.0,133.16,86.92867008,26.11419544,90.7664303879,1.2486700800000001,0.36419544,1.300698,85.68,25.75,89.4657750204,131.05
2021-08-03 09:00:00,88.50080736,44.85398548,99.218309383,1.83080736,0.53398548,1.9070909999999999,86.67,44.32,97.3444980469,134.33,1.83080736,0.53398548,1.9070909999999999,1.83080736,0.53398548,1.9070909999999999,0.0,0.0,0.0,133.16,89.15080736,24.66398548,92.49961423,1.83080736,0.53398548,1.9070909999999999,87.32,24.13,90.5927110755,131.05
2021-08-03 09:30:00,89.35546176,44.73950968,99.9300869246,2.7754617599999998,0.80950968,2.8911059999999997,86.58,43.93,97.0872870153,133.66,2.7754617599999998,0.80950968,2.8911059999999997,2.7754617599999998,0.80950968,2.8911059999999997,0.0,0.0,0.0,132.72,90.01546176,24.50950968,93.2925475085,2.7754617599999998,0.80950968,2.8911059999999997,87.24,23.7,90.4019225459,130.38
2021-08-03 10:00:00,88.7212256,44.6949408,99.3433118286,3.1712256,0.9249408,3.30336,85.55,43.77,96.0969062978,133.82,3.1712256,0.9249408,3.30336,3.1712256,0.9249408,3.30336,0.0,0.0,0.0,132.85,89.3412256,24.5049408,92.6409559284,3.1712256,0.9249408,3.30336,86.17,23.58,89.3380394905,130.51
2021-08-03 10:30:00,89.34592064,43.59214352,99.4131204202,3.43592064,1.00214352,3.579084,85.91,42.59,95.8876227675,133.38,3.43592064,1.00214352,3.579084,3.43592064,1.00214352,3.579084,0.0,0.0,0.0,132.55,89.98592064,23.48214352,92.9993385876,3.43592064,1.00214352,3.579084,86.55,22.48,89.4217697208,130.11
2021-08-03 11:00:00,89.96153504,42.80794772,99.6272963336,3.42153504,0.99794772,3.564099,86.54,41.81,96.1106013924,133.38,3.42153504,0.99794772,3.564099,3.42153504,0.99794772,3.564099,0.0,0.0,0.0,132.55,90.60153504,22.81794772,93.4307063537,3.42153504,0.99794772,3.564099,87.18,21.82,89.8691537737,130.11
2021-08-03 11:30:00,92.27427264,41.66957952,101.2467048778,3.08427264,0.89957952,3.212784,89.19,40.77,98.0665539315,133.12,3.08427264,0.89957952,3.212784,3.08427264,0.89957952,3.212784,0.0,0.0,0.0,132.65,92.93427264,21.56957952,95.4045375849,3.08427264,0.89957952,3.212784,89.85,20.67,92.1969164343,130.19
2021-08-03 12:00:00,92.48597056,41.23090808,101.2602712396,3.46597056,1.01090808,3.610386,89.02,40.22,97.6842300476,133.51,3.46597056,1.01090808,3.610386,3.46597056,1.01090808,3.610386,0.0,0.0,0.0,132.65,93.15597056,21.17090808,95.5313676229,3.46597056,1.01090808,3.610386,89.69,20.16,91.9278070009,130.19
2021-08-03 12:30:00,93.76299456,41.31254008,102.46084675,2.44299456,0.71254008,2.544786,91.32,40.6,99.9384930845,133.35,2.44299456,0.71254008,2.544786,2.44299456,0.71254008,2.544786,0.0,0.0,0.0,132.49,94.42299456,21.26254008,96.7873830224,2.44299456,0.71254008,2.544786,91.98,20.55,94.2476678757,129.98
2021-08-03 13:00:00,93.31481248,41.70890364,102.2119702923,2.70481248,0.78890364,2.817513,90.61,40.92,99.42141871850001,133.35,2.70481248,0.78890364,2.817513,2.70481248,0.78890364,2.817513,0.0,0.0,0.0,132.49,93.96481248,21.62890364,96.4219656358,2.70481248,0.78890364,2.817513,91.26,20.84,93.6092580891,129.98
2021-08-03 13:30:00,92.04259392,42.03575656,101.18717273,3.4825939200000002,1.01575656,3.627702,88.56,41.02,97.598739746,133.79,3.4825939200000002,1.01575656,3.627702,3.4825939200000002,1.01575656,3.627702,0.0,0.0,0.0,132.71,92.70259392,21.89575656,95.2533205449,3.4825939200000002,1.01575656,3.627702,89.22,20.88,91.6306869995,130.39
2021-08-03 14:00:00,90.31443072,42.57295896,99.8456470302,4.84443072,1.41295896,5.046282,85.47,41.16,94.8644638418,133.79,4.84443072,1.41295896,5.046282,4.84443072,1.41295896,5.046282,0.0,0.0,0.0,132.71,90.95443072,22.40295896,93.6728404489,4.84443072,1.41295896,5.046282,86.11,20.99,88.6313274187,130.39
2021-08-03 14:30:00,88.9556992,42.6662456,98.6586282783,5.0956992,1.4862456,5.30802,83.86,41.18,93.4253284715,133.93,5.0956992,1.4862456,5.30802,5.0956992,1.4862456,5.30802,0.0,0.0,0.0,132.8,89.5956992,22.4762456,92.3719163567,5.0956992,1.4862456,5.30802,84.5,20.99,87.067962535,130.5
2021-08-03 15:00:00,88.16345216,43.09850688,98.1339675752,4.38345216,1.2785068800000001,4.566096,83.78,41.82,93.6376035575,133.93,4.38345216,1.2785068800000001,4.566096,4.38345216,1.2785068800000001,4.566096,0.0,0.0,0.0,132.8,88.80345216,22.84850688,91.695732628,4.38345216,1.2785068800000001,4.566096,84.42,21.57,87.1320911031,130.5
2021-08-03 15:30:00,88.41718016,42.95501088,98.2991897583,2.6571801600000002,0.7750108800000001,2.767896,85.76,42.18,95.5715961989,134.27,2.6571801600000002,0.7750108800000001,2.767896,2.6571801600000002,0.7750108800000001,2.767896,0.0,0.0,0.0,132.98,89.05718016,22.66501088,91.8960502755,2.6571801600000002,0.7750108800000001,2.767896,86.4,21.89,89.1298608773,131.05
2021-08-03 16:00:00,89.39077728,43.46606004,99.3982365946,1.94077728,0.56606004,2.021643,87.45,42.9,97.4059161448,134.27,1.94077728,0.56606004,2.021643,1.94077728,0.56606004,2.021643,0.0,0.0,0.0,132.98,90.04077728,23.14606004,92.9681755686,1.94077728,0.56606004,2.021643,88.1,22.58,90.9476024973,131.05
2021-08-03 16:30:00,91.33454368,43.70757524,101.2538937651,1.77454368,0.51757524,1.8484829999999999,89.56,43.19,99.4302252839,134.68,1.77454368,0.51757524,1.8484829999999999,1.77454368,0.51757524,1.8484829999999999,0.0,0.0,0.0,133.2,91.99454368,23.32757524,94.9061211591,1.77454368,0.51757524,1.8484829999999999,90.22,22.81,93.058822795,131.37
2021-08-03 17:00:00,92.77097728,44.44778504,102.8691393006,1.74097728,0.50778504,1.813518,91.03,43.94,101.080089533,134.68,1.74097728,0.50778504,1.813518,1.74097728,0.50778504,1.813518,0.0,0.0,0.0,133.2,93.46097728,23.96778504,96.485278638,1.74097728,0.50778504,1.813518,91.72,23.46,94.6727521518,131.37
2021-08-03 17:30:00,94.0655424,45.4895332,104.487434162,2.0555424,0.5995332,2.14119,92.01,44.89,102.3765217225,135.02,2.0555424,0.5995332,2.14119,2.0555424,0.5995332,2.14119,0.0,0.0,0.0,133.39,94.7455424,24.8995332,97.9627712871,2.0555424,0.5995332,2.14119,92.69,24.3,95.8223674306,131.83
2021-08-03 18:00:00,94.78128672,45.78079196,105.2586016665,1.9912867200000002,0.58079196,2.074257,92.79,45.2,103.2134879752,135.41,1.9912867200000002,0.58079196,2.074257,1.9912867200000002,0.58079196,2.074257,0.0,0.0,0.0,133.66,95.48128672,25.12079196,98.7305945612,1.9912867200000002,0.58079196,2.074257,93.49,24.54,96.6570830307,132.14
2021-08-03 18:30:00,95.44189696,46.57305328,106.1988935307,1.14189696,0.33305328,1.189476,94.3,46.24,105.0267946764,135.64,1.14189696,0.33305328,1.189476,1.14189696,0.33305328,1.189476,0.0,0.0,0.0,133.8,96.14189696,25.79305328,99.5416794542,1.14189696,0.33305328,1.189476,95.0,25.46,98.3524864963,132.33
2021-08-03 19:00:00,93.62275648,46.57247064,104.5667994749,0.7627564800000001,0.22247064,0.794538,92.86,46.35,103.7848837741,136.07,0.7627564800000001,0.22247064,0.794538,0.7627564800000001,0.22247064,0.794538,0.0,0.0,0.0,134.1,94.30275648,26.09247064,97.8459345289,0.7627564800000001,0.22247064,0.794538,93.54,25.87,97.0514734561,132.74
2021-08-03 19:30:00,91.25634304,46.93976672,102.6209620144,0.6163430400000001,0.17976672,0.6420239999999999,90.64,46.76,101.9907211466,135.02,0.6163430400000001,0.17976672,0.6420239999999999,0.6163430400000001,0.17976672,0.6420239999999999,0.0,0.0,0.0,133.39,91.94634304,26.53976672,95.6999959038,0.6163430400000001,0.17976672,0.6420239999999999,91.33,26.36,95.0579744156,131.73
2021-08-03 20:00:00,89.43248704,47.42780872,101.2302661171,0.47248704,0.13780872,0.492174,88.96,47.29,100.7483285221,134.73,0.47248704,0.13780872,0.492174,0.47248704,0.13780872,0.492174,0.0,0.0,0.0,133.21,90.11248704,26.99780872,94.0698782619,0.47248704,0.13780872,0.492174,89.64,26.86,93.5777174332,131.46
2021-08-03 20:30:00,87.76937024,48.54356632,100.2992531547,0.38937024000000003,0.11356632,0.40559399999999995,87.38,48.43,99.9036000352,134.85,0.38937024000000003,0.11356632,0.40559399999999995,0.38937024000000003,0.11356632,0.40559399999999995,0.0,0.0,0.0,133.26,88.44937024,28.08356632,92.8007424168,0.38937024000000003,0.11356632,0.40559399999999995,88.06,27.97,92.3952623244,131.55
2021-08-03 21:00:00,86.2653344,49.0073892,99.2140721639,0.26533439999999997,0.07738919999999999,0.27639,86.0,48.93,98.9451610742,134.98,0.26533439999999997,0.07738919999999999,0.27639,0.26533439999999997,0.07738919999999999,0.27639,0.0,0.0,0.0,133.37,86.9453344,28.6373892,91.5401072433,0.26533439999999997,0.07738919999999999,0.27639,86.68,28.56,91.263881136,131.65
2021-08-03 21:30:00,86.68542432,48.88449876,99.5191288575,0.25542432,0.07449876,0.266067,86.43,48.81,99.2600674995,134.12,0.25542432,0.07449876,0.266067,0.25542432,0.07449876,0.266067,0.0,0.0,0.0,132.82,87.33542432,28.65449876,91.9160303774,0.25542432,0.07449876,0.266067,87.08,28.58,91.6501107473,130.96
2021-08-03 22:00:00,83.94903072,50.38263396,97.9073519383,0.24903072,0.07263396,0.259407,83.7,50.31,97.6564698318,134.12,0.24903072,0.07263396,0.259407,0.24903072,0.07263396,0.259407,0.0,0.0,0.0,132.82,84.60903072,30.00263396,89.7710762101,0.24903072,0.07263396,0.259407,84.36,29.93,89.512091362,130.96
2021-08-03 22:30:00,79.6793504,51.6927272,94.9786129902,0.2493504,0.07272719999999999,0.25974,79.43,51.62,94.7298754354,135.26,0.2493504,0.07272719999999999,0.25974,0.2493504,0.07272719999999999,0.25974,0.0,0.0,0.0,133.62,80.3293504,31.1327272,86.1513275498,0.2493504,0.07272719999999999,0.25974,80.08,31.06,85.892549153,132.06
2021-08-03 23:00:00,74.7641456,53.3241258,91.8321286894,0.25414559999999997,0.07412579999999999,0.264735,74.51,53.25,91.5822177063,135.26,0.25414559999999997,0.07412579999999999,0.264735,0.25414559999999997,0.07412579999999999,0.264735,0.0,0.0,0.0,133.62,75.3841456,32.5741258,82.1209052524,0.25414559999999997,0.07412579999999999,0.264735,75.13,32.5,81.858212172,132.06
2021-08-03 23:30:00,69.64542432,55.05449876,88.7777165871,0.25542432,0.07449876,0.266067,69.39,54.98,88.531195067,136.91,0.25542432,0.07449876,0.266067,0.25542432,0.07449876,0.266067,0.0,0.0,0.0,134.72,70.26542432,34.01449876,78.0654595885,0.25542432,0.07449876,0.266067,70.01,33.94,77.8031085497,133.53
2021-08-04 00:00:00,65.91126848,55.95328664,86.4584616938,0.25126848,0.07328664,0.26173799999999997,65.66,55.88,86.2195453479,136.91,0.25126848,0.07328664,0.26173799999999997,0.25126848,0.07328664,0.26173799999999997,0.0,0.0,0.0,134.72,66.52126848,34.82328664,75.0848883105,0.25126848,0.07328664,0.26173799999999997,66.27,34.75,74.8283061415,133.53
2021-08-04 00:30:00,63.09207744,55.72060592,84.1747952762,0.48207744,0.14060592,0.5021639999999999,62.61,55.58,83.7206575464,137.19,0.48207744,0.14060592,0.5021639999999999,0.48207744,0.14060592,0.5021639999999999,0.0,0.0,0.0,134.93,63.70207744,34.76060592,72.5689630221,0.48207744,0.14060592,0.5021639999999999,63.22,34.62,72.0785182978,133.81
2021-08-04 01:00:00,61.55623328,56.33181804,83.4412582558,0.48623328,0.14181804,0.506493,61.07,56.19,82.9871134575,135.52,0.48623328,0.14181804,0.506493,0.48623328,0.14181804,0.506493,0.0,0.0,0.0,133.79,62.16623328,34.97181804,71.3278950849,0.48623328,0.14181804,0.506493,61.68,34.83,70.8346758304,132.12
2021-08-04 01:30:00,60.89335616,56.54097888,83.0956263418,0.48335616000000003,0.14097888,0.5034959999999999,60.41,56.4,82.6457990463,136.16,0.48335616000000003,0.14097888,0.5034959999999999,0.48335616000000003,0.14097888,0.5034959999999999,0.0,0.0,0.0,134.22,61.50335616,35.17097888,70.849562979,0.48335616000000003,0.14097888,0.5034959999999999,61.02,35.03,70.3600831438,132.74
2021-08-04 02:00:00,60.13943008,56.64275044,82.6144795284,0.48943008,0.14275044,0.509823,59.65,56.5,82.1606505573,136.16,0.48943008,0.14275044,0.509823,0.48943008,0.14275044,0.509823,0.0,0.0,0.0,134.22,60.74943008,35.27275044,70.2471364445,0.48943008,0.14275044,0.509823,60.26,35.13,69.7523082055,132.74
2021-08-04 02:30:00,59.27719232,56.67209776,82.0092201759,0.48719232,0.14209776,0.5074919999999999,58.79,56.53,81.5592116195,136.16,0.48719232,0.14209776,0.5074919999999999,0.48719232,0.14209776,0.5074919999999999,0.0,0.0,0.0,134.14,59.87719232,35.34209776,69.5294328627,0.48719232,0.14209776,0.5074919999999999,59.39,35.2,69.0377585094,132.74
2021-08-04 03:00:00,58.63038912,56.99303016,81.7663012199,0.49038912,0.14303016,0.510822,58.14,56.85,81.3153251239,136.03,0.49038912,0.14303016,0.510822,0.49038912,0.14303016,0.510822,0.0,0.0,0.0,134.14,59.23038912,35.61303016,69.1124222733,0.49038912,0.14303016,0.510822,58.74,35.47,68.6185725587,132.74
2021-08-04 03:30:00,58.03974976,56.97284368,81.3296838134,0.48974976000000003,0.14284368,0.5101559999999999,57.55,56.83,80.8804760124,136.24,0.48974976000000003,0.14284368,0.5101559999999999,0.48974976000000003,0.14284368,0.5101559999999999,0.0,0.0,0.0,134.28,58.63974976,35.60284368,68.6016233774,0.48974976000000003,0.14284368,0.5101559999999999,58.15,35.46,68.1089869254,132.96
2021-08-04 04:00:00,57.89253696,57.16657328,81.3606965079,0.50253696,0.14657328,0.5234759999999999,57.39,57.02,80.9005098871,136.16,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,134.24,58.48253696,35.78657328,68.5630072007,0.50253696,0.14657328,0.5234759999999999,57.98,35.64,68.0579899791,132.88
2021-08-04 04:30:00,57.903496,57.106853,81.3265486086,0.5034959999999999,0.14685299999999998,0.524475,57.4,56.96,80.8653300247,136.25,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.29,58.493496,35.746853,68.551634362,0.5034959999999999,0.14685299999999998,0.524475,57.99,35.6,68.0455736988,132.95
2021-08-04 05:00:00,57.80797152,57.21815836,81.3368257148,0.50797152,0.14815836000000002,0.529137,57.3,57.07,80.8719660946,136.19,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,134.29,58.39797152,35.81815836,68.5073977462,0.50797152,0.14815836000000002,0.529137,57.89,35.67,67.9970661132,132.95
2021-08-04 05:30:00,59.00573376,56.68750568,81.8238957565,0.50573376,0.14750568,0.526806,58.5,56.54,81.3573696723,136.19,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,134.32,59.60573376,35.30750568,69.2781600103,0.50573376,0.14750568,0.526806,59.1,35.16,68.7679838297,132.95
2021-08-04 06:00:00,59.68162784,56.05505812,81.8783624804,0.53162784,0.15505812,0.553779,59.15,55.9,81.3850877004,136.19,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,134.32,60.28162784,34.70505812,69.558002517,0.53162784,0.15505812,0.553779,59.75,34.55,69.0200333237,132.95
2021-08-04 06:30:00,64.78413504,53.77037272,84.1916690376,0.82413504,0.24037272,0.858474,63.96,53.53,83.4046911151,136.01,0.82413504,0.24037272,0.858474,0.82413504,0.24037272,0.858474,0.0,0.0,0.0,134.24,65.40413504,32.73037272,73.1367088316,0.82413504,0.24037272,0.858474,64.58,32.49,72.2922990366,132.77
2021-08-04 07:00:00,69.1975712,51.5580416,86.2933109436,1.2275712,0.35804159999999996,1.27872,67.97,51.2,85.096186166,134.89,1.2275712,0.35804159999999996,1.27872,1.2275712,0.35804159999999996,1.27872,0.0,0.0,0.0,133.53,69.8075712,30.8280416,76.3116317853,1.2275712,0.35804159999999996,1.27872,68.58,30.47,75.0442356214,131.67
2021-08-04 07:30:00,75.34496352,49.27186436,90.0254416559,1.51496352,0.44186436,1.578087,73.83,48.83,88.5168786165,133.76,1.51496352,0.44186436,1.578087,1.51496352,0.44186436,1.578087,0.0,0.0,0.0,132.8,75.98496352,28.86186436,81.2817439249,1.51496352,0.44186436,1.578087,74.47,28.42,79.7087027871,130.58
2021-08-04 08:00:00,80.66031776,47.59009268,93.6531034319,1.92031776,0.56009268,2.000331,78.74,47.03,91.7159119237,132.7,1.92031776,0.56009268,2.000331,1.92031776,0.56009268,2.000331,0.0,0.0,0.0,132.1,81.30031776,27.42009268,85.7997852588,1.92031776,0.56009268,2.000331,79.38,26.86,83.8012171749,129.5
2021-08-04 08:30:00,84.72814944,46.00237692,96.4109847985,2.40814944,0.70237692,2.508489,82.32,45.3,93.9610153202,133.46,2.40814944,0.70237692,2.508489,2.40814944,0.70237692,2.508489,0.0,0.0,0.0,132.62,85.35814944,25.79237692,89.1698400974,2.40814944,0.70237692,2.508489,82.95,25.09,86.6614712545,130.23
2021-08-04 09:00:00,87.07230464,44.68025552,97.866804733,3.05230464,0.89025552,3.179484,84.02,43.79,94.7466331856,133.74,3.05230464,0.89025552,3.179484,3.05230464,0.89025552,3.179484,0.0,0.0,0.0,132.82,87.71230464,24.55025552,91.0832774518,3.05230464,0.89025552,3.179484,84.66,23.66,87.9039885329,130.49
2021-08-04 09:30:00,88.5421136,43.5689498,98.6810988357,4.2821136,1.2489498,4.460535,84.26,42.32,94.2906676188,133.5,4.2821136,1.2489498,4.460535,4.2821136,1.2489498,4.460535,0.0,0.0,0.0,132.68,89.1921136,23.5389498,92.2459499714,4.2821136,1.2489498,4.460535,84.91,22.29,87.7869705594,130.27
2021-08-04 10:00:00,88.80343168,42.19433424,98.3179094575,4.88343168,1.42433424,5.086908,83.92,40.77,93.2992995686,133.24,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,132.52,89.44343168,22.22433424,92.1631623975,4.88343168,1.42433424,5.086908,84.56,20.8,87.0806155238,130.04
2021-08-04 10:30:00,89.4527824,42.1837282,98.9002892006,4.8127824,1.4037282,5.013315,84.64,40.78,93.9517855072,133.05,4.8127824,1.4037282,5.013315,4.8127824,1.4037282,5.013315,0.0,0.0,0.0,132.33,90.0927824,22.2337282,92.79573325449999,4.8127824,1.4037282,5.013315,85.28,20.83,87.787056563,129.83
2021-08-04 11:00:00,88.93731744,41.63755092,98.201487158,5.23731744,1.52755092,5.455539,83.7,40.11,92.8143421029,133.05,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,132.31,89.56731744,21.80755092,92.183911994,5.23731744,1.52755092,5.455539,84.33,20.28,86.7342337258,129.83
2021-08-04 11:30:00,89.35190272,40.75680496,98.2083482716,5.37190272,1.56680496,5.595732,83.98,39.19,92.6741414851,132.94,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,132.12,90.00190272,20.83680496,92.382438451,5.37190272,1.56680496,5.595732,84.63,19.27,86.7961393151,129.64
2021-08-04 12:00:00,89.90158272,40.89004496,98.7638109451,5.6915827199999995,1.66004496,5.928732,84.21,39.23,92.8994994604,132.94,5.6915827199999995,1.66004496,5.928732,5.6915827199999995,1.66004496,5.928732,0.0,0.0,0.0,132.12,90.53158272,20.96004496,92.926266225,5.6915827199999995,1.66004496,5.928732,84.84,19.3,87.007560591,129.64
2021-08-04 12:30:00,91.16215232,40.82062776,99.8842413313,5.52215232,1.6106277599999999,5.752242,85.64,39.21,94.1893502473,133.2,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,132.2,91.81215232,20.86062776,94.152201802,5.52215232,1.6106277599999999,5.752242,86.29,19.25,88.4111226034,129.88
2021-08-04 13:00:00,90.3395152,41.6498586,99.4783329573,5.2795152,1.5398586,5.499495,85.06,40.11,94.0426270369,133.2,5.2795152,1.5398586,5.499495,5.2795152,1.5398586,5.499495,0.0,0.0,0.0,132.2,90.9995152,21.6198586,93.5325079987,5.2795152,1.5398586,5.499495,85.72,20.08,88.0404725112,129.88
