Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-04 13:30:00,89.38280192,41.79790056,98.6729434561,5.27280192,1.53790056,5.492502,84.11,40.26,93.2489125942,133.54,5.27280192,1.53790056,5.492502,5.27280192,1.53790056,5.492502,0.0,0.0,0.0,132.4,90.01280192,21.75790056,92.6051334769,5.27280192,1.53790056,5.492502,84.74,20.22,87.1189761189,130.22
2021-08-04 14:00:00,88.62753664,41.94678152,98.0529078139,5.81753664,1.69678152,6.059934,82.81,40.25,92.0736585566,133.54,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,132.34,89.26753664,21.86678152,91.9067420368,5.81753664,1.69678152,6.059934,83.45,20.17,85.8529638393,130.16
2021-08-04 14:30:00,88.48028448,41.85549964,97.8807621128,5.23028448,1.52549964,5.448213,83.25,40.33,92.5044398934,133.64,5.23028448,1.52549964,5.448213,5.23028448,1.52549964,5.448213,0.0,0.0,0.0,132.43,89.13028448,21.74549964,91.744614916,5.23028448,1.52549964,5.448213,83.9,20.22,86.3021343884,130.33
2021-08-04 15:00:00,87.58021472,42.48589596,97.3413856791,5.06021472,1.47589596,5.271057,82.52,41.01,92.148632654,133.64,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,132.43,88.22021472,22.35589596,91.0087488619,5.06021472,1.47589596,5.271057,83.16,20.88,85.7412386195,130.33
2021-08-04 15:30:00,87.9401248,42.7987864,97.8018489966,5.0701248,1.4787864,5.28138,82.87,41.32,92.6001042116,133.99,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,132.61,88.5901248,22.6087864,91.4295763665,5.0701248,1.4787864,5.28138,83.52,21.13,86.151420766,130.64
2021-08-04 16:00:00,87.96106368,43.36156024,98.0682090698,5.25106368,1.5315602400000001,5.469858,82.71,41.83,92.6859913903,133.99,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,132.61,88.59106368,23.10156024,91.5535834879,5.25106368,1.5315602400000001,5.469858,83.34,21.57,86.086122575,130.64
2021-08-04 16:30:00,89.21736896,44.48964928,99.6948735753,3.66736896,1.06964928,3.820176,85.55,43.42,95.9379950802,134.25,3.66736896,1.06964928,3.820176,3.66736896,1.06964928,3.820176,0.0,0.0,0.0,132.75,89.87736896,23.989649280000002,93.0238932949,3.66736896,1.06964928,3.820176,86.21,22.92,89.2047672493,130.89
2021-08-04 17:00:00,91.17831808,44.69950944,101.5457130167,3.59831808,1.04950944,3.748248,87.58,43.65,97.85488695,135.06,3.59831808,1.04950944,3.748248,3.59831808,1.04950944,3.748248,0.0,0.0,0.0,133.29,91.83831808,24.279509439999998,94.9935326557,3.59831808,1.04950944,3.748248,88.24,23.23,91.2465369206,131.76
2021-08-04 17:30:00,92.6081184,44.9444512,102.9381721581,3.4781184,1.0144512,3.62304,89.13,43.93,99.3680119556,134.72,3.4781184,1.0144512,3.62304,3.4781184,1.0144512,3.62304,0.0,0.0,0.0,133.05,93.2881184,24.6344512,96.4859016672,3.4781184,1.0144512,3.62304,89.81,23.62,92.8640969374,131.46
2021-08-04 18:00:00,92.86178528,45.71510404,103.5045018479,2.93178528,0.8551040400000001,3.053943,89.93,44.86,100.4978830623,134.36,2.93178528,0.8551040400000001,3.053943,2.93178528,0.8551040400000001,3.053943,0.0,0.0,0.0,132.83,93.53178528,25.41510404,96.9232808515,2.93178528,0.8551040400000001,3.053943,90.6,24.56,93.8698758921,131.02
2021-08-04 18:30:00,93.32122688,45.36160784,103.7618757166,1.89122688,0.55160784,1.9700280000000001,91.43,44.81,101.8203368684,134.36,1.89122688,0.55160784,1.9700280000000001,1.89122688,0.55160784,1.9700280000000001,0.0,0.0,0.0,132.83,94.01122688,25.21160784,97.3331184611,1.89122688,0.55160784,1.9700280000000001,92.12,24.66,95.3635674668,131.02
2021-08-04 19:00:00,93.26900992,45.42179456,103.7412532819,1.06900992,0.31179456,1.113552,92.2,45.11,102.6438117959,133.87,1.06900992,0.31179456,1.113552,1.06900992,0.31179456,1.113552,0.0,0.0,0.0,132.48,93.95900992,25.25179456,97.2931070202,1.06900992,0.31179456,1.113552,92.89,24.94,96.1798092117,130.57
2021-08-04 19:30:00,91.5363328,46.5526804,102.6939738977,0.8663328,0.25268039999999997,0.9024300000000001,90.67,46.3,101.8073617181,133.93,0.8663328,0.25268039999999997,0.9024300000000001,0.8663328,0.25268039999999997,0.9024300000000001,0.0,0.0,0.0,132.5,92.2063328,26.2826804,95.8790232399,0.8663328,0.25268039999999997,0.9024300000000001,91.34,26.03,94.9766102785,130.65
2021-08-04 20:00:00,89.69814112,47.46529116,101.4825619764,0.73814112,0.21529116,0.7688969999999999,88.96,47.25,100.7295592167,134.36,0.73814112,0.21529116,0.7688969999999999,0.73814112,0.21529116,0.7688969999999999,0.0,0.0,0.0,132.79,90.37814112,27.22529116,94.3897498198,0.73814112,0.21529116,0.7688969999999999,89.64,27.01,93.62088282,131.11
2021-08-04 20:30:00,88.667432,47.735501,100.7005042351,0.5674319999999999,0.16550099999999998,0.591075,88.1,47.57,100.1224994694,134.15,0.5674319999999999,0.16550099999999998,0.591075,0.5674319999999999,0.16550099999999998,0.591075,0.0,0.0,0.0,132.67,89.347432,27.515501,93.4883222669,0.5674319999999999,0.16550099999999998,0.591075,88.78,27.35,92.8973137394,130.85
2021-08-04 21:00:00,87.79779168,48.01393924,100.06892917,0.52779168,0.15393924,0.549783,87.27,47.86,99.5320676968,134.15,0.52779168,0.15393924,0.549783,0.52779168,0.15393924,0.549783,0.0,0.0,0.0,132.67,88.45779168,27.80393924,92.7245379938,0.52779168,0.15393924,0.549783,87.93,27.65,92.1748740167,130.85
2021-08-04 21:30:00,88.17130816,48.79496488,100.7726559156,0.53130816,0.15496488,0.553446,87.64,48.64,100.2328249627,134.15,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,132.67,88.85130816,28.57496488,93.3331858432,0.53130816,0.15496488,0.553446,88.32,28.42,92.7799482647,130.76
2021-08-04 22:00:00,84.45130816,50.46496488,98.3805678489,0.53130816,0.15496488,0.553446,83.92,50.31,97.8450944095,134.15,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,132.67,85.13130816,30.05496488,90.280897996,0.53130816,0.15496488,0.553446,84.6,29.9,89.7283121428,130.7
2021-08-04 22:30:00,79.75130816,52.22496488,95.3295238106,0.53130816,0.15496488,0.553446,79.22,52.07,94.8002811177,134.86,0.53130816,0.15496488,0.553446,0.53130816,0.15496488,0.553446,0.0,0.0,0.0,133.23,80.39130816,31.49496488,86.3405770219,0.53130816,0.15496488,0.553446,79.86,31.34,85.7893653083,131.44
2021-08-04 23:00:00,75.32861088,53.13834484,92.1850492729,0.50861088,0.14834484,0.529803,74.82,52.99,91.6840907682,135.87,0.50861088,0.14834484,0.529803,0.50861088,0.14834484,0.529803,0.0,0.0,0.0,133.94,75.95861088,32.30834484,82.5441682563,0.50861088,0.14834484,0.529803,75.45,32.16,82.018096174,132.53
2021-08-04 23:30:00,69.98381568,54.43694624,88.6629323509,0.50381568,0.14694624,0.5248079999999999,69.48,54.29,88.1752487947,136.15,0.50381568,0.14694624,0.5248079999999999,0.50381568,0.14694624,0.5248079999999999,0.0,0.0,0.0,134.11,70.59381568,33.56694624,78.1679390296,0.50381568,0.14694624,0.5248079999999999,70.09,33.42,77.6498840952,132.84
2021-08-05 00:00:00,66.26797152,55.55815836,86.4763147326,0.50797152,0.14815836000000002,0.529137,65.76,55.41,85.9921258023,136.28,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,134.23,66.86797152,34.47815836,75.2334301963,0.50797152,0.14815836000000002,0.529137,66.36,34.33,74.7141117862,132.97
2021-08-05 00:30:00,63.163496,55.706853,84.2192418519,0.5034959999999999,0.14685299999999998,0.524475,62.66,55.56,83.7447861064,136.22,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.19,63.773496,34.756853,72.6298672897,0.5034959999999999,0.14685299999999998,0.524475,63.27,34.61,72.1175776077,132.85
2021-08-05 01:00:00,61.42797152,55.66815836,82.8995750306,0.50797152,0.14815836000000002,0.529137,60.92,55.52,82.4240062118,136.22,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,134.19,62.03797152,34.45815836,70.9653055223,0.50797152,0.14815836000000002,0.529137,61.53,34.31,70.449393184,132.85
2021-08-05 01:30:00,60.95765184,56.17806512,82.8963830241,0.50765184,0.14806512,0.5288039999999999,60.45,56.03,82.4230756524,135.54,0.50765184,0.14806512,0.5288039999999999,0.50765184,0.14806512,0.5288039999999999,0.0,0.0,0.0,133.76,61.55765184,34.85806512,70.7419903874,0.50765184,0.14806512,0.5288039999999999,61.05,34.71,70.2273920917,132.18
2021-08-05 02:00:00,60.373496,56.056853,82.3852522453,0.5034959999999999,0.14685299999999998,0.524475,59.87,55.91,81.91669549,135.93,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.05,60.983496,34.736852999999996,70.1828735571,0.5034959999999999,0.14685299999999998,0.524475,60.48,34.59,69.6727959824,132.69
2021-08-05 02:30:00,59.62797152,56.48815836,82.1365145504,0.50797152,0.14815836000000002,0.529137,59.12,56.34,81.6662108831,135.84,0.50797152,0.14815836000000002,0.529137,0.50797152,0.14815836000000002,0.529137,0.0,0.0,0.0,134.0,60.23797152,35.07815836,69.7071761498,0.50797152,0.14815836000000002,0.529137,59.73,34.93,69.1937699508,132.79
2021-08-05 03:00:00,58.32317632,57.00675976,81.5558922113,0.50317632,0.14675976000000002,0.524142,57.82,56.86,81.0938468689,136.17,0.50317632,0.14675976000000002,0.524142,0.50317632,0.14675976000000002,0.524142,0.0,0.0,0.0,134.24,58.93317632,35.48675976,68.7926550544,0.50317632,0.14675976000000002,0.524142,58.43,35.34,68.2860197991,133.01
2021-08-05 03:30:00,57.85765184,57.32806512,81.4494624098,0.50765184,0.14806512,0.5288039999999999,57.35,57.18,80.9850288634,136.53,0.50765184,0.14806512,0.5288039999999999,0.50765184,0.14806512,0.5288039999999999,0.0,0.0,0.0,134.47,58.46765184,35.69806512,68.5041470642,0.50765184,0.14806512,0.5288039999999999,57.96,35.55,67.9938533987,133.38
2021-08-05 04:00:00,57.143496,57.236852999999996,80.8791473524,0.5034959999999999,0.14685299999999998,0.524475,56.64,57.09,80.4198837353,136.88,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.74,57.743496,35.586853,67.8287213262,0.5034959999999999,0.14685299999999998,0.524475,57.24,35.44,67.3231847137,133.69
2021-08-05 04:30:00,57.3582912,57.2682516,81.0532307234,0.5082911999999999,0.14825159999999998,0.52947,56.85,57.12,80.5891859991,136.94,0.5082911999999999,0.14825159999999998,0.52947,0.5082911999999999,0.14825159999999998,0.52947,0.0,0.0,0.0,134.8,57.9582912,35.568251599999996,68.0019414481,0.5082911999999999,0.14825159999999998,0.52947,57.45,35.42,67.4913246277,133.69
2021-08-05 05:00:00,57.783496,57.066853,81.2130415716,0.5034959999999999,0.14685299999999998,0.524475,57.28,56.92,80.751995641,136.94,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,134.8,58.383496,35.346853,68.2497811146,0.5034959999999999,0.14685299999999998,0.524475,57.88,35.2,67.7431502072,133.69
2021-08-05 05:30:00,58.9866928,56.5177854,81.6926556919,0.5066927999999999,0.14778539999999998,0.527805,58.48,56.37,81.2249179747,136.71,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,134.71,59.5866928,34.8877854,69.0487619654,0.5066927999999999,0.14778539999999998,0.527805,59.08,34.74,68.536953536,133.56
2021-08-05 06:00:00,60.08180768,56.28927724,82.3304703393,0.51180768,0.14927724,0.533133,59.57,56.14,81.8552655606,136.71,0.51180768,0.14927724,0.533133,0.51180768,0.14927724,0.533133,0.0,0.0,0.0,134.71,60.69180768,34.67927724,69.9009856108,0.51180768,0.14927724,0.533133,60.18,34.53,69.3826584962,133.56
2021-08-05 06:30:00,65.1661232,53.9972026,84.6304998304,0.6761231999999999,0.19720259999999998,0.704295,64.49,53.8,83.9845229789,136.71,0.6761231999999999,0.19720259999999998,0.704295,0.6761231999999999,0.19720259999999998,0.704295,0.0,0.0,0.0,134.73,65.7961232,32.6872026,73.4682451265,0.6761231999999999,0.19720259999999998,0.704295,65.12,32.49,72.775095328,133.63
2021-08-05 07:00:00,69.82730176,52.04337968,87.0882623526,0.93730176,0.27337968,0.976356,68.89,51.77,86.1740390141,135.75,0.93730176,0.27337968,0.976356,0.93730176,0.27337968,0.976356,0.0,0.0,0.0,134.1,70.46730176,30.94337968,76.9618955286,0.93730176,0.27337968,0.976356,69.53,30.67,75.9938800167,132.84
2021-08-05 07:30:00,75.66575296,49.21501128,90.2630794195,1.28575296,0.37501128,1.339326,74.38,48.84,88.9816273171,135.03,1.28575296,0.37501128,1.339326,1.28575296,0.37501128,1.339326,0.0,0.0,0.0,133.62,76.30575296,28.57501128,81.480667673,1.28575296,0.37501128,1.339326,75.02,28.2,80.1451208746,131.99
2021-08-05 08:00:00,80.53023744,46.98673592,93.2355752627,2.32023744,0.67673592,2.4169140000000002,78.21,46.31,90.892355014,133.29,2.32023744,0.67673592,2.4169140000000002,2.32023744,0.67673592,2.4169140000000002,0.0,0.0,0.0,132.47,81.18023744,26.87673592,85.5136824405,2.32023744,0.67673592,2.4169140000000002,78.86,26.2,83.0983730286,130.27
2021-08-05 08:30:00,85.30426272,45.53915996,96.6986676644,3.01426272,0.8791599600000001,3.139857,82.29,44.66,93.6277720551,132.83,3.01426272,0.8791599600000001,3.139857,3.01426272,0.8791599600000001,3.139857,0.0,0.0,0.0,132.21,85.93426272,25.26915996,89.5724731953,3.01426272,0.8791599600000001,3.139857,82.92,24.39,86.432624049,130.1
2021-08-05 09:00:00,89.28099648,44.14529064,99.5987099221,2.52099648,0.73529064,2.626038,86.76,43.41,97.0140489826,133.95,2.52099648,0.73529064,2.626038,2.52099648,0.73529064,2.626038,0.0,0.0,0.0,133.01,89.94099648,23.96529064,93.079095415,2.52099648,0.73529064,2.626038,87.42,23.23,90.453796493,131.18
2021-08-05 09:30:00,89.76663936,43.40568648,99.7100955811,3.99663936,1.16568648,4.163166,85.77,42.24,95.6070630236,133.21,3.99663936,1.16568648,4.163166,3.99663936,1.16568648,4.163166,0.0,0.0,0.0,132.49,90.42663936,23.35568648,93.3941389858,3.99663936,1.16568648,4.163166,86.43,22.19,89.2330712236,130.44
2021-08-05 10:00:00,90.76804864,43.04484752,100.4574414961,3.30804864,0.9648475200000001,3.445884,87.46,42.08,97.0565711325,133.21,3.30804864,0.9648475200000001,3.445884,3.30804864,0.9648475200000001,3.445884,0.0,0.0,0.0,132.49,91.42804864,23.03484752,94.2851646782,3.30804864,0.9648475200000001,3.445884,88.12,22.07,90.8417266459,130.44
2021-08-05 10:30:00,91.77164576,42.67589668,101.2090268847,2.59164576,0.75589668,2.699631,89.18,41.92,98.5411528246,133.14,2.59164576,0.75589668,2.699631,2.59164576,0.75589668,2.699631,0.0,0.0,0.0,132.41,92.42164576,22.67589668,95.1627915481,2.59164576,0.75589668,2.699631,89.83,21.92,92.4657520383,130.38
2021-08-05 11:00:00,92.59656096,42.30233028,101.8018184943,2.47656096,0.72233028,2.579751,90.12,41.58,99.2497395463,133.14,2.47656096,0.72233028,2.579751,2.47656096,0.72233028,2.579751,0.0,0.0,0.0,132.41,93.26656096,22.40233028,95.9193191973,2.47656096,0.72233028,2.579751,90.79,21.68,93.3426295966,130.38
2021-08-05 11:30:00,93.11754976,41.36386868,101.8913524568,2.68754976,0.78386868,2.799531,90.43,40.58,99.1177143602,132.56,2.68754976,0.78386868,2.799531,2.68754976,0.78386868,2.799531,0.0,0.0,0.0,131.97,93.79754976,21.52386868,96.2354262418,2.68754976,0.78386868,2.799531,91.11,20.74,93.4407817818,129.73
2021-08-05 12:00:00,93.51784928,41.87645604,102.4657294144,2.86784928,0.8364560400000001,2.987343,90.65,41.04,99.5073067669,132.56,2.86784928,0.8364560400000001,2.987343,2.86784928,0.8364560400000001,2.987343,0.0,0.0,0.0,131.97,94.18784928,21.87645604,96.6950375193,2.86784928,0.8364560400000001,2.987343,91.32,21.04,93.7124538148,129.73
2021-08-05 12:30:00,92.10966624,42.35281932,101.3802343615,4.08966624,1.19281932,4.260069,88.02,41.16,97.1682355505,133.19,4.08966624,1.19281932,4.260069,4.08966624,1.19281932,4.260069,0.0,0.0,0.0,132.35,92.78966624,22.36281932,95.446413494,4.08966624,1.19281932,4.260069,88.7,21.17,91.1913312766,130.22
2021-08-05 13:00:00,96.48233632,41.48151476,105.0216991319,1.34233632,0.39151476,1.398267,95.14,41.09,103.6340084142,133.19,1.34233632,0.39151476,1.398267,1.34233632,0.39151476,1.398267,0.0,0.0,0.0,132.35,97.18233632,21.46151476,99.5238821008,1.34233632,0.39151476,1.398267,95.84,21.07,98.1287445145,130.22
2021-08-05 13:30:00,97.9192096,41.6768528,106.4196018974,1.1892095999999999,0.34685279999999996,1.23876,96.73,41.33,105.189646829,133.3,1.1892095999999999,0.34685279999999996,1.23876,1.1892095999999999,0.34685279999999996,1.23876,0.0,0.0,0.0,132.38,98.6192096,21.6368528,100.9648547823,1.1892095999999999,0.34685279999999996,1.23876,97.43,21.29,99.7289777347,130.29
2021-08-05 14:00:00,96.11156672,41.79920696,104.8074756869,1.71156672,0.49920696000000003,1.7828819999999999,94.4,41.3,103.0390702598,133.3,1.71156672,0.49920696000000003,1.7828819999999999,1.71156672,0.49920696000000003,1.7828819999999999,0.0,0.0,0.0,132.42,96.81156672,21.70920696,99.2157705086,1.71156672,0.49920696000000003,1.7828819999999999,95.1,21.21,97.4365131765,130.29
2021-08-05 14:30:00,95.06285504,42.46333272,104.1157098331,2.10285504,0.61333272,2.190474,92.96,41.85,101.9459861888,133.5,2.10285504,0.61333272,2.190474,2.10285504,0.61333272,2.190474,0.0,0.0,0.0,132.65,95.75285504,22.30333272,98.316061245,2.10285504,0.61333272,2.190474,93.65,21.69,96.1289685787,130.59
2021-08-05 15:00:00,95.25492352,42.92351936,104.4793231652,1.55492352,0.45351936,1.6197119999999998,93.7,42.47,102.8756088682,133.5,1.55492352,0.45351936,1.6197119999999998,1.55492352,0.45351936,1.6197119999999998,0.0,0.0,0.0,132.65,95.95492352,22.73351936,98.6111568243,1.55492352,0.45351936,1.6197119999999998,94.4,22.28,96.9935997889,130.59
2021-08-05 15:30:00,94.10371456,43.32275008,103.5971513531,1.72371456,0.50275008,1.7955359999999998,92.38,42.82,101.8214947838,133.67,1.72371456,0.50275008,1.7955359999999998,1.72371456,0.50275008,1.7955359999999998,0.0,0.0,0.0,132.73,94.80371456,23.12275008,97.5828154218,1.72371456,0.50275008,1.7955359999999998,93.08,22.62,95.7890954128,130.74
2021-08-05 16:00:00,94.23006848,43.48293664,103.7789554032,1.45006848,0.42293664000000003,1.510488,92.78,43.06,102.285345969,133.41,1.45006848,0.42293664000000003,1.510488,1.45006848,0.42293664000000003,1.510488,0.0,0.0,0.0,132.61,94.93006848,23.26293664,97.7388465388,1.45006848,0.42293664000000003,1.510488,93.48,22.84,96.2298082717,130.39
2021-08-05 16:30:00,94.10502304,44.78438172,104.2180224693,1.93502304,0.56438172,2.015649,92.17,44.22,102.2287498701,133.53,1.93502304,0.56438172,2.015649,1.93502304,0.56438172,2.015649,0.0,0.0,0.0,132.61,94.78502304,24.45438172,97.8888010857,1.93502304,0.56438172,2.015649,92.85,23.89,95.874160231,130.58
2021-08-05 17:00:00,96.02844,45.044545,106.068243707,1.55844,0.454545,1.623375,94.47,44.59,104.4645825148,133.82,1.55844,0.454545,1.623375,1.55844,0.454545,1.623375,0.0,0.0,0.0,132.86,96.72844,24.734545,99.8408174105,1.55844,0.454545,1.623375,95.17,24.28,98.2183653906,130.86
2021-08-05 17:30:00,98.8598192,44.9057806,108.5808131465,0.9798192,0.2857806,1.020645,97.88,44.62,107.5706223836,133.97,0.9798192,0.2857806,1.020645,0.9798192,0.2857806,1.020645,0.0,0.0,0.0,132.86,99.5798192,24.6457806,102.5843793825,0.9798192,0.2857806,1.020645,98.6,24.36,101.5646080089,130.86
2021-08-05 18:00:00,99.41967936,45.03990648,109.1460756041,0.95967936,0.27990648,0.9996659999999999,98.46,44.76,108.1565032719,133.82,0.95967936,0.27990648,0.9996659999999999,0.95967936,0.27990648,0.9996659999999999,0.0,0.0,0.0,132.77,100.13967936,24.75990648,103.1552633229,0.95967936,0.27990648,0.9996659999999999,99.18,24.48,102.1564623507,130.71
2021-08-05 18:30:00,98.9347744,45.8405592,109.0387383151,0.8247743999999999,0.2405592,0.85914,98.11,45.6,108.1893345021,133.95,0.8247743999999999,0.2405592,0.85914,0.8247743999999999,0.2405592,0.85914,0.0,0.0,0.0,132.97,99.6647744,25.4205592,102.8555885027,0.8247743999999999,0.2405592,0.85914,98.84,25.18,101.9969509348,130.97
2021-08-05 19:00:00,97.04913984,47.13724912,107.890944005,1.01913984,0.29724912000000003,1.061604,96.03,46.84,106.8444968166,133.95,1.01913984,0.29724912000000003,1.061604,1.01913984,0.29724912000000003,1.061604,0.0,0.0,0.0,132.97,97.76913984,26.59724912,101.3223487973,1.01913984,0.29724912000000003,1.061604,96.75,26.3,100.2609220983,130.97
2021-08-05 19:30:00,95.77003936,47.86501148,107.065212665,0.60003936,0.17501148,0.625041,95.17,47.69,106.4502935646,134.77,0.60003936,0.17501148,0.625041,0.60003936,0.17501148,0.625041,0.0,0.0,0.0,133.47,96.48003936,27.18501148,100.2368337692,0.60003936,0.17501148,0.625041,95.88,27.01,99.6118190779,131.75
2021-08-05 20:00:00,93.97354592,48.04561756,105.5433972331,0.53354592,0.15561756000000002,0.555777,93.44,47.89,104.9975509238,134.77,0.53354592,0.15561756000000002,0.555777,0.53354592,0.15561756000000002,0.555777,0.0,0.0,0.0,133.47,94.69354592,27.29561756,98.5490658347,0.53354592,0.15561756000000002,0.555777,94.16,27.14,97.9932916071,131.75
2021-08-05 20:30:00,91.26162784,49.08505812,103.6244548678,0.53162784,0.15505812,0.553779,90.73,48.93,103.0828686058,134.99,0.53162784,0.15505812,0.553779,0.53162784,0.15505812,0.553779,0.0,0.0,0.0,133.57,91.97162784,28.52505812,96.293609696,0.53162784,0.15505812,0.553779,91.44,28.37,95.7399106956,131.88
2021-08-05 21:00:00,89.3978816,49.6110488,102.2410749044,0.5178815999999999,0.15104879999999998,0.53946,88.88,49.46,101.7150234724,134.54,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,133.26,90.0778816,29.1510488,94.6773911749,0.5178815999999999,0.15104879999999998,0.53946,89.56,29.0,94.1381622935,131.39
2021-08-05 21:30:00,88.76541408,50.17741244,101.9660308925,0.50541408,0.14741244,0.526473,88.26,50.03,101.4535780542,134.6,0.50541408,0.14741244,0.526473,0.50541408,0.14741244,0.526473,0.0,0.0,0.0,133.33,89.47541408,29.70741244,94.2782057459,0.50541408,0.14741244,0.526473,88.97,29.56,93.7520906434,131.47
2021-08-05 22:00:00,84.67157792,50.80629356,98.7449015026,0.50157792,0.14629356000000002,0.522477,84.17,50.66,98.2396279512,134.6,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,133.33,85.35157792,30.35629356,90.5891627742,0.50157792,0.14629356000000002,0.522477,84.85,30.21,90.0675668596,131.47
2021-08-05 22:30:00,80.14605344,52.56759892,95.847495211,0.50605344,0.14759892,0.527139,79.64,52.42,95.3435157732,134.48,0.50605344,0.14759892,0.527139,0.50605344,0.14759892,0.527139,0.0,0.0,0.0,133.24,80.80605344,31.89759892,86.8739033854,0.50605344,0.14759892,0.527139,80.3,31.75,86.3490156284,131.37
2021-08-05 23:00:00,75.21253696,53.89657328,92.5298131809,0.50253696,0.14657328,0.5234759999999999,74.71,53.75,92.0361157372,135.24,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,133.78,75.85253696,33.02657328,82.7306588024,0.50253696,0.14657328,0.5234759999999999,75.35,32.88,82.211415874,132.15
2021-08-05 23:30:00,69.89637312,55.65769216,89.3492119266,0.50637312,0.14769216000000002,0.5274719999999999,69.39,55.51,88.8613087907,136.56,0.50637312,0.14769216000000002,0.5274719999999999,0.50637312,0.14769216000000002,0.5274719999999999,0.0,0.0,0.0,134.69,70.52637312,34.57769216,78.5467128566,0.50637312,0.14769216000000002,0.5274719999999999,70.02,34.43,78.0270805554,133.45
2021-08-06 00:00:00,65.97221728,55.40648004,86.1522575634,0.50221728,0.14648004,0.523143,65.47,55.26,85.6737328474,136.56,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,134.69,66.60221728,34.46648004,74.9919568551,0.50221728,0.14648004,0.523143,66.1,34.32,74.4786707722,133.45
2021-08-06 00:30:00,63.30733216,55.88797188,84.4469283401,0.50733216,0.14797188,0.528471,62.8,55.74,83.9689680775,135.43,0.50733216,0.14797188,0.528471,0.50733216,0.14797188,0.528471,0.0,0.0,0.0,133.87,63.93733216,34.58797188,72.6932613281,0.50733216,0.14797188,0.528471,63.43,34.44,72.17671716,132.23
2021-08-06 01:00:00,61.68253696,56.21657328,83.4568060566,0.50253696,0.14657328,0.5234759999999999,61.18,56.07,82.9869706641,135.43,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,133.87,62.30253696,34.92657328,71.4245870323,0.50253696,0.14657328,0.5234759999999999,61.8,34.78,70.914655749,132.23
2021-08-06 01:30:00,61.1166928,56.5077854,83.2368905571,0.5066927999999999,0.14778539999999998,0.527805,60.61,56.36,82.7648578806,135.53,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,133.93,61.7266928,35.1677854,71.0419434839,0.5066927999999999,0.14778539999999998,0.527805,61.22,35.02,70.528638155,132.33
2021-08-06 02:00:00,60.23221728,56.86648004,82.8354788156,0.50221728,0.14648004,0.523143,59.73,56.72,82.3700874104,135.69,0.50221728,0.14648004,0.523143,0.50221728,0.14648004,0.523143,0.0,0.0,0.0,134.01,60.85221728,35.47648004,70.4384339968,0.50221728,0.14648004,0.523143,60.35,35.33,69.9309044701,132.44
2021-08-06 02:30:00,59.8066928,57.0277854,82.6378170773,0.5066927999999999,0.14778539999999998,0.527805,59.3,56.88,82.1694858205,135.9,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,134.16,60.4166928,35.5377854,70.0935871534,0.5066927999999999,0.14778539999999998,0.527805,59.91,35.39,69.5820393492,132.63
2021-08-06 03:00:00,59.00157792,57.33629356,82.2717251323,0.50157792,0.14629356000000002,0.522477,58.5,57.19,81.8104278194,136.25,0.50157792,0.14629356000000002,0.522477,0.50157792,0.14629356000000002,0.522477,0.0,0.0,0.0,134.39,59.61157792,35.78629356,69.5284044753,0.50157792,0.14629356000000002,0.522477,59.11,35.64,69.0231968254,132.97
2021-08-06 03:30:00,58.3866928,57.2477854,81.769889503,0.5066927999999999,0.14778539999999998,0.527805,57.88,57.1,81.3050084558,136.47,0.5066927999999999,0.14778539999999998,0.527805,0.5066927999999999,0.14778539999999998,0.527805,0.0,0.0,0.0,134.52,58.9966928,35.7077854,68.9612623109,0.5066927999999999,0.14778539999999998,0.527805,58.49,35.56,68.4513966256,133.18
2021-08-06 04:00:00,58.10253696,56.87657328,81.3071300026,0.50253696,0.14657328,0.5234759999999999,57.6,56.73,80.8458588921,136.47,0.50253696,0.14657328,0.5234759999999999,0.50253696,0.14657328,0.5234759999999999,0.0,0.0,0.0,134.52,58.71253696,35.33657328,68.5261658599,0.50253696,0.14657328,0.5234759999999999,58.21,35.19,68.0201455453,133.18
2021-08-06 04:30:00,58.34701248,57.31787864,81.7906661981,0.50701248,0.14787864,0.528138,57.84,57.17,81.3257308605,136.7,0.50701248,0.14787864,0.528138,0.50701248,0.14787864,0.528138,0.0,0.0,0.0,134.72,58.95701248,35.65787864,68.9014777031,0.50701248,0.14787864,0.528138,58.45,35.51,68.3912465159,133.58
2021-08-06 05:00:00,58.65285664,57.23666652,81.9523860931,0.50285664,0.14666652,0.523809,58.15,57.09,81.4904325673,136.7,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,134.72,59.25285664,35.56666652,69.1078055457,0.50285664,0.14666652,0.523809,58.75,35.42,68.6013039235,133.58
2021-08-06 05:30:00,60.08573376,56.57750568,82.5306582456,0.50573376,0.14750568,0.526806,59.58,56.43,82.0616920371,136.42,0.50573376,0.14750568,0.526806,0.50573376,0.14750568,0.526806,0.0,0.0,0.0,134.63,60.69573376,34.91750568,70.0228841135,0.50573376,0.14750568,0.526806,60.19,34.77,69.5110710607,133.39
2021-08-06 06:00:00,61.2498896,55.9787178,82.9768993307,0.5098895999999999,0.14871779999999998,0.531135,60.74,55.83,82.5005242408,136.42,0.5098895999999999,0.14871779999999998,0.531135,0.5098895999999999,0.14871779999999998,0.531135,0.0,0.0,0.0,134.63,61.8698896,34.3987178,70.7895121144,0.5098895999999999,0.14871779999999998,0.531135,61.36,34.25,70.2717019859,133.39
2021-08-06 06:30:00,66.17629312,54.04100216,85.4384672473,0.58629312,0.17100216000000001,0.610722,65.59,53.87,84.8765279686,136.17,0.58629312,0.17100216000000001,0.610722,0.58629312,0.17100216000000001,0.610722,0.0,0.0,0.0,134.48,66.79629312,32.69100216,74.3669711418,0.58629312,0.17100216000000001,0.610722,66.21,32.52,73.7652662166,133.09
2021-08-06 07:00:00,70.84814112,52.25529116,88.0345077477,0.73814112,0.21529116,0.7688969999999999,70.11,52.04,87.3130786309,135.56,0.73814112,0.21529116,0.7688969999999999,0.73814112,0.21529116,0.7688969999999999,0.0,0.0,0.0,134.0,71.50814112,31.19529116,78.0164113312,0.73814112,0.21529116,0.7688969999999999,70.77,30.98,77.2538238536,132.43
2021-08-06 07:30:00,77.52199712,49.67724916,92.0732812578,0.88199712,0.25724916000000003,0.918747,76.64,49.42,91.1922474775,134.81,0.88199712,0.25724916000000003,0.918747,0.88199712,0.25724916000000003,0.918747,0.0,0.0,0.0,133.42,78.18199712,29.06724916,83.4106087222,0.88199712,0.25724916000000003,0.918747,77.3,28.81,82.4942791956,132.23
2021-08-06 08:00:00,82.15856992,44.42999956,93.4026523831,1.50856992,0.43999956,1.571427,80.65,43.99,91.8669831877,133.34,1.50856992,0.43999956,1.571427,1.50856992,0.43999956,1.571427,0.0,0.0,0.0,132.46,82.56856992,30.53999956,88.0355627673,1.50856992,0.43999956,1.571427,81.06,30.1,86.4681074154,130.64
2021-08-06 08:30:00,87.55474336,36.81263348,94.9789611891,1.89474336,0.55263348,1.973691,85.66,36.26,93.0184024804,133.11,1.89474336,0.55263348,1.973691,1.89474336,0.55263348,1.973691,0.0,0.0,0.0,132.28,87.41474336,36.76263348,94.8305255552,1.89474336,0.55263348,1.973691,85.52,36.21,92.8699870787,130.33
2021-08-06 09:00:00,91.16536256,34.88531408,97.6120303505,2.07536256,0.60531408,2.161836,89.09,34.28,95.45756387,135.21,2.07536256,0.60531408,2.161836,2.07536256,0.60531408,2.161836,0.0,0.0,0.0,133.66,91.01536256,34.83531408,97.4540677908,2.07536256,0.60531408,2.161836,88.94,34.23,95.2996143749,132.33
2021-08-06 09:30:00,92.29342336,33.97724848,98.3490183468,3.21342336,0.93724848,3.347316,89.08,33.04,95.0099363225,134.47,3.21342336,0.93724848,3.347316,3.21342336,0.93724848,3.347316,0.0,0.0,0.0,133.17,92.14342336,33.95724848,98.2013502597,3.21342336,0.93724848,3.347316,88.93,33.02,94.8623492224,131.56
2021-08-06 10:00:00,93.22397248,33.71365864,99.1328392807,3.54397248,1.03365864,3.691638,89.68,32.68,95.4488596056,134.11,3.54397248,1.03365864,3.691638,3.54397248,1.03365864,3.691638,0.0,0.0,0.0,132.93,93.09397248,33.68365864,99.0003867239,3.54397248,1.03365864,3.691638,89.55,32.65,95.3164466396,131.2
2021-08-06 10:30:00,94.51888736,33.20342548,100.1812733567,3.74888736,1.09342548,3.905091,90.77,32.11,96.2821115265,134.42,3.74888736,1.09342548,3.905091,3.74888736,1.09342548,3.905091,0.0,0.0,0.0,133.16,94.35888736,33.17342548,100.0203768334,3.74888736,1.09342548,3.905091,90.61,32.08,96.1212697586,131.53
2021-08-06 11:00:00,92.83592992,33.36922956,98.6509775194,4.14592992,1.20922956,4.318677,88.69,32.16,94.3407743237,134.16,4.14592992,1.20922956,4.318677,4.14592992,1.20922956,4.318677,0.0,0.0,0.0,133.05,92.67592992,33.33922956,98.4902645655,4.14592992,1.20922956,4.318677,88.53,32.13,94.1801348481,131.34
2021-08-06 11:30:00,94.28144544,32.98750492,99.8857669295,3.11144544,0.90750492,3.241089,91.17,32.08,96.6493419533,134.16,3.11144544,0.90750492,3.241089,3.11144544,0.90750492,3.241089,0.0,0.0,0.0,133.0,94.12144544,32.96750492,99.7281448357,3.11144544,0.90750492,3.241089,91.01,32.06,96.491780479,131.26
2021-08-06 12:00:00,94.9061104,32.8267822,100.4229427017,3.4861104,1.0167822,3.6313649999999997,91.42,31.81,96.7961388693,134.16,3.4861104,1.0167822,3.6313649999999997,3.4861104,1.0167822,3.6313649999999997,0.0,0.0,0.0,133.0,94.7361104,32.7967822,100.2524789539,3.4861104,1.0167822,3.6313649999999997,91.25,31.78,96.6257258705,131.26
2021-08-06 12:30:00,93.51732896,33.47130428,99.3268293364,3.70732896,1.08130428,3.861801,89.81,32.39,95.4722378495,134.16,3.70732896,1.08130428,3.861801,3.70732896,1.08130428,3.861801,0.0,0.0,0.0,132.93,93.35732896,33.45130428,99.1694541105,3.70732896,1.08130428,3.861801,89.65,32.37,95.3149484604,131.11
2021-08-06 13:00:00,92.35602976,34.18675868,98.4803061636,4.20602976,1.22675868,4.3812809999999995,88.15,32.96,94.1104887884,134.4,4.20602976,1.22675868,4.3812809999999995,4.20602976,1.22675868,4.3812809999999995,0.0,0.0,0.0,133.14,92.22602976,34.16675868,98.3514512551,4.20602976,1.22675868,4.3812809999999995,88.02,32.94,93.9817216271,131.34
2021-08-06 13:30:00,91.26164384,34.97589612,97.7343386215,4.51164384,1.3158961200000001,4.699629,86.75,33.66,93.051373445,135.03,4.51164384,1.3158961200000001,4.699629,4.51164384,1.3158961200000001,4.699629,0.0,0.0,0.0,133.5,91.10164384,34.94589612,97.5742033838,4.51164384,1.3158961200000001,4.699629,86.59,33.63,92.8913612776,131.84
2021-08-06 14:00:00,89.57767744,35.41265592,96.323499183,4.87767744,1.42265592,5.080914,84.7,33.99,91.2656019539,135.65,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,133.9,89.41767744,35.38265592,96.1636801434,4.87767744,1.42265592,5.080914,84.54,33.96,91.1059449213,132.45
2021-08-06 14:30:00,87.5079968,35.5960824,94.4707922385,5.1979968,1.5160824,5.41458,82.31,34.08,89.086376624,136.41,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,134.38,87.3579968,35.5660824,94.3205482501,5.1979968,1.5160824,5.41458,82.16,34.05,88.9363148551,133.18
2021-08-06 15:00:00,86.53690784,36.08034812,93.7572820584,5.24690784,1.53034812,5.465529,81.29,34.55,88.3276095001,136.41,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,134.38,86.38690784,36.06034812,93.6111454512,5.24690784,1.53034812,5.465529,81.14,34.53,88.1817469775,133.18
2021-08-06 15:30:00,85.09901536,37.03887948,92.8101341901,5.61901536,1.63887948,5.853141,79.48,35.4,87.007070977,136.88,5.61901536,1.63887948,5.853141,5.61901536,1.63887948,5.853141,0.0,0.0,0.0,134.68,84.94901536,37.01887948,92.6646245802,5.61901536,1.63887948,5.853141,79.33,35.38,86.86192088600001,133.63
2021-08-06 16:00:00,85.5865984,37.1573412,93.3045220273,4.9965984,1.4573412000000001,5.20479,80.59,35.7,88.1432816498,136.88,4.9965984,1.4573412000000001,5.20479,4.9965984,1.4573412000000001,5.20479,0.0,0.0,0.0,134.68,85.4465984,37.1273412,93.1641596469,4.9965984,1.4573412000000001,5.20479,80.45,35.67,88.0031328988,133.63
2021-08-06 16:30:00,86.100376,45.175943,97.2324049547,3.620376,1.055943,3.771225,82.48,44.12,93.538894584,137.07,3.620376,1.055943,3.771225,3.620376,1.055943,3.771225,0.0,0.0,0.0,134.77,86.660376,27.675943,90.9724056481,3.620376,1.055943,3.771225,83.04,26.62,87.2024426263,133.81
2021-08-06 17:00:00,86.1362688,46.8768284,98.0657628514,4.9262688,1.4368284,5.13153,81.21,45.44,93.0583564222,134.33,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,132.95,86.7862688,26.2368284,90.6654709176,4.9262688,1.4368284,5.13153,81.86,24.8,85.5342013466,131.12
2021-08-06 17:30:00,88.05293344,46.57668892,99.6127855154,3.62293344,1.05668892,3.773889,84.43,45.52,95.9192123612,133.72,3.62293344,1.05668892,3.773889,3.62293344,1.05668892,3.773889,0.0,0.0,0.0,132.53,88.73293344,25.95668892,92.4515179787,3.62293344,1.05668892,3.773889,85.11,24.9,88.6776302119,130.54
2021-08-06 18:00:00,90.29895872,46.41636296,101.530195983,2.31895872,0.6763629600000001,2.415582,87.98,45.74,99.1596087124,133.62,2.31895872,0.6763629600000001,2.415582,2.31895872,0.6763629600000001,2.415582,0.0,0.0,0.0,132.44,90.99895872,25.82636296,94.5928724158,2.31895872,0.6763629600000001,2.415582,88.68,25.15,92.1773556791,130.4
2021-08-06 18:30:00,89.02039744,46.90011592,100.6193422443,2.16039744,0.63011592,2.250414,86.86,46.27,98.4153062282,133.46,2.16039744,0.63011592,2.250414,2.16039744,0.63011592,2.250414,0.0,0.0,0.0,132.3,89.72039744,26.58011592,93.5748485391,2.16039744,0.63011592,2.250414,87.56,25.95,91.3244551038,130.24
2021-08-06 19:00:00,88.43131712,47.47538416,100.3693675815,1.56131712,0.45538416,1.626372,86.87,47.02,98.7789314581,132.61,1.56131712,0.45538416,1.626372,1.56131712,0.45538416,1.626372,0.0,0.0,0.0,131.79,89.15131712,27.10538416,93.1807876909,1.56131712,0.45538416,1.626372,87.59,26.65,91.5545225535,129.41
2021-08-06 19:30:00,87.47160736,47.89088548,99.7237133595,1.03160736,0.30088548,1.074591,86.44,47.59,98.674625411,132.82,1.03160736,0.30088548,1.074591,1.03160736,0.30088548,1.074591,0.0,0.0,0.0,131.9,88.16160736,27.49088548,92.3483502656,1.03160736,0.30088548,1.074591,87.13,27.19,91.2739448035,129.61
2021-08-06 20:00:00,86.01138784,48.49498812,98.7406841728,0.77138784,0.22498812,0.8035289999999999,85.24,48.27,97.9584120941,132.91,0.77138784,0.22498812,0.8035289999999999,0.77138784,0.22498812,0.8035289999999999,0.0,0.0,0.0,131.98,86.70138784,28.11498812,91.1459445635,0.77138784,0.22498812,0.8035289999999999,85.93,27.89,90.3427750293,129.61
2021-08-06 20:30:00,84.6037456,49.5406758,98.0411766977,0.6537455999999999,0.19067579999999998,0.680985,83.95,49.35,97.3808246012,132.77,0.6537455999999999,0.19067579999999998,0.680985,0.6537455999999999,0.19067579999999998,0.680985,0.0,0.0,0.0,131.87,85.2937456,29.0406758,90.102074834,0.6537455999999999,0.19067579999999998,0.680985,84.64,28.85,89.4217652476,129.48
2021-08-06 21:00:00,83.96678272,49.87489496,97.6623046401,0.49678272,0.14489496,0.517482,83.47,49.73,97.1612772662,133.28,0.49678272,0.14489496,0.517482,0.49678272,0.14489496,0.517482,0.0,0.0,0.0,132.22,84.65678272,29.34489496,89.5985140542,0.49678272,0.14489496,0.517482,84.16,29.2,89.0816793735,129.97
2021-08-06 21:30:00,84.9918976,50.1263868,98.6725762878,0.5018975999999999,0.14638679999999998,0.52281,84.49,49.98,98.1659844345,133.28,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,132.26,85.6818976,29.7463868,90.6985948292,0.5018975999999999,0.14638679999999998,0.52281,85.18,29.6,90.1764514715,129.97
2021-08-06 22:00:00,81.97997952,51.59582736,96.8650940384,0.49997952,0.14582736,0.5208119999999999,81.48,51.45,96.364375679,132.89,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,131.98,82.67997952,31.07582736,88.32715358,0.49997952,0.14582736,0.5208119999999999,82.18,30.93,87.8078430438,129.63
2021-08-06 22:30:00,78.24948,52.681515,94.3309235774,0.51948,0.15151499999999998,0.541125,77.73,52.53,93.8155306972,133.38,0.51948,0.15151499999999998,0.541125,0.51948,0.15151499999999998,0.541125,0.0,0.0,0.0,132.35,78.91948,32.071515,85.1872431639,0.51948,0.15151499999999998,0.541125,78.4,31.92,84.6489598282,130.22
2021-08-06 23:00:00,74.4618976,53.6163868,91.7566952744,0.5018975999999999,0.14638679999999998,0.52281,73.96,53.47,91.2640263192,133.55,0.5018975999999999,0.14638679999999998,0.52281,0.5018975999999999,0.14638679999999998,0.52281,0.0,0.0,0.0,132.51,75.1218976,32.8663868,81.9969443352,0.5018975999999999,0.14638679999999998,0.52281,74.62,32.72,81.4784805946,130.36
2021-08-06 23:30:00,69.80239712,55.10069916,88.929532168,0.48239712,0.14069916,0.502497,69.32,54.96,88.4639135467,134.4,0.48239712,0.14069916,0.502497,0.48239712,0.14069916,0.502497,0.0,0.0,0.0,133.15,70.44239712,34.18069916,78.2971998674,0.48239712,0.14069916,0.502497,69.96,34.04,77.8018200301,131.55
2021-08-07 00:00:00,66.15047904,55.92013972,86.6195584353,0.48047904,0.14013972,0.500499,65.67,55.78,86.1623891266,134.4,0.48047904,0.14013972,0.500499,0.48047904,0.14013972,0.500499,0.0,0.0,0.0,133.15,66.78047904,34.96013972,75.3780057447,0.48047904,0.14013972,0.500499,66.3,34.82,74.8873981388,131.55
2021-08-07 00:30:00,63.49399552,56.60116536,85.0598576721,0.48399552,0.14116536,0.504162,63.01,56.46,84.6049153418,134.57,0.48399552,0.14116536,0.504162,0.48399552,0.14116536,0.504162,0.0,0.0,0.0,133.3,64.10399552,35.51116536,73.2827749669,0.48399552,0.14116536,0.504162,63.62,35.37,72.7910798106,131.82
2021-08-07 01:00:00,61.60527424,57.10153832,83.9987826858,0.48527424,0.14153832,0.505494,61.12,56.96,83.5469688259,135.06,0.48527424,0.14153832,0.505494,0.48527424,0.14153832,0.505494,0.0,0.0,0.0,133.61,62.22527424,35.97153832,71.8744483342,0.48527424,0.14153832,0.505494,61.74,35.83,71.3835870491,132.27
2021-08-07 01:30:00,60.41495456,56.79144508,82.9170366617,0.48495456000000003,0.14144508,0.505161,59.93,56.65,82.4671292092,135.3,0.48495456000000003,0.14144508,0.505161,0.48495456000000003,0.14144508,0.505161,0.0,0.0,0.0,133.77,61.01495456,35.66144508,70.6722247078,0.48495456000000003,0.14144508,0.505161,60.53,35.52,70.182271978,132.48
2021-08-07 02:00:00,59.89422528,57.14414904,82.7814713049,0.49422528,0.14414904,0.514818,59.4,57.0,82.3247228966,135.08,0.49422528,0.14414904,0.514818,0.49422528,0.14414904,0.514818,0.0,0.0,0.0,133.63,60.49422528,35.95414904,70.3722397357,0.49422528,0.14414904,0.514818,60.0,35.81,69.873858488,132.24
2021-08-07 02:30:00,58.9939056,57.1940558,82.1671522982,0.4939056,0.14405579999999998,0.514485,58.5,57.05,81.7126214241,135.34,0.4939056,0.14405579999999998,0.514485,0.4939056,0.14405579999999998,0.514485,0.0,0.0,0.0,133.8,59.5839056,36.0040558,69.6170513639,0.4939056,0.14405579999999998,0.514485,59.09,35.86,69.1199515335,132.47
2021-08-07 03:00:00,57.74006944,57.67293692,81.6093332402,0.49006944,0.14293692,0.510489,57.25,57.53,81.1619578374,135.27,0.49006944,0.14293692,0.510489,0.49006944,0.14293692,0.510489,0.0,0.0,0.0,133.8,58.34006944,36.43293692,68.7817024715,0.49006944,0.14293692,0.510489,57.85,36.29,68.2904576057,132.39
2021-08-07 03:30:00,57.16582368,58.08461524,81.4969565358,0.49582368,0.14461524,0.516483,56.67,57.94,81.0464835758,135.46,0.49582368,0.14461524,0.516483,0.49582368,0.14461524,0.516483,0.0,0.0,0.0,133.92,57.75582368,36.82461524,68.4966236871,0.49582368,0.14461524,0.516483,57.26,36.68,68.0009558756,132.58
2021-08-07 04:00:00,56.4587008,57.9854544,80.9314389962,0.4987008,0.14545439999999998,0.51948,55.96,57.84,80.4797316099,135.58,0.4987008,0.14545439999999998,0.51948,0.4987008,0.14545439999999998,0.51948,0.0,0.0,0.0,134.02,57.0587008,36.7154544,67.8507179681,0.4987008,0.14545439999999998,0.51948,56.56,36.57,67.3527913304,132.73
2021-08-07 04:30:00,56.24541408,58.17741244,80.9206890927,0.50541408,0.14741244,0.526473,55.74,58.03,80.4638334906,135.52,0.50541408,0.14741244,0.526473,0.50541408,0.14741244,0.526473,0.0,0.0,0.0,133.97,56.83541408,36.85741244,67.7401885546,0.50541408,0.14741244,0.526473,56.33,36.71,67.236098935,132.73
2021-08-07 05:00:00,55.88093856,58.23610708,80.710119949,0.50093856,0.14610708,0.521811,55.38,58.09,80.2582861766,135.76,0.50093856,0.14610708,0.521811,0.50093856,0.14610708,0.521811,0.0,0.0,0.0,134.14,56.46093856,36.90610708,67.452934131,0.50093856,0.14610708,0.521811,55.96,36.76,66.9538587387,132.84
2021-08-07 05:30:00,56.40285664,57.95666652,80.8718580921,0.50285664,0.14666652,0.523809,55.9,57.81,80.4164541621,135.7,0.50285664,0.14666652,0.523809,0.50285664,0.14666652,0.523809,0.0,0.0,0.0,134.11,56.98285664,36.65666652,67.7551263833,0.50285664,0.14666652,0.523809,56.48,36.51,67.2530333888,132.61
2021-08-07 06:00:00,56.19404544,57.60992992,80.4777905282,0.51404544,0.14992992,0.5354639999999999,55.68,57.46,80.0119616057,135.7,0.51404544,0.14992992,0.5354639999999999,0.51404544,0.14992992,0.5354639999999999,0.0,0.0,0.0,134.11,56.79404544,36.25992992,67.3820904636,0.51404544,0.14992992,0.5354639999999999,56.28,36.11,66.8683071417,132.61
2021-08-07 06:30:00,58.77154784,56.92836812,81.822575933,0.6115478400000001,0.17836812,0.637029,58.16,56.75,81.2597569526,135.7,0.6115478400000001,0.17836812,0.637029,0.6115478400000001,0.17836812,0.637029,0.0,0.0,0.0,134.14,59.36154784,35.74836812,69.2945826541,0.6115478400000001,0.17836812,0.637029,58.75,35.57,68.6788715691,132.61
2021-08-07 07:00:00,61.19624288,56.14557084,83.0500166621,0.8762428800000001,0.25557084,0.9127529999999999,60.32,55.89,82.2325635013,135.21,0.8762428800000001,0.25557084,0.9127529999999999,0.8762428800000001,0.25557084,0.9127529999999999,0.0,0.0,0.0,133.82,61.80624288,35.02557084,71.0408493165,0.8762428800000001,0.25557084,0.9127529999999999,60.93,34.77,70.1528174773,132.02
2021-08-07 07:30:00,64.44739136,55.10382248,84.7932633233,1.24739136,0.36382248,1.299366,63.2,54.74,83.6104514998,134.79,1.24739136,0.36382248,1.299366,1.24739136,0.36382248,1.299366,0.0,0.0,0.0,133.55,65.06739136,34.03382248,73.4306917508,1.24739136,0.36382248,1.299366,63.82,33.67,72.1571985321,131.51
2021-08-07 08:00:00,67.92686144,54.08491792,86.8287789359,1.6968614400000002,0.49491792,1.767564,66.23,53.59,85.1956630352,134.79,1.6968614400000002,0.49491792,1.767564,1.6968614400000002,0.49491792,1.767564,0.0,0.0,0.0,133.55,68.54686144,33.06491792,76.1049342049,1.6968614400000002,0.49491792,1.767564,66.85,32.57,74.3621368709,131.51
2021-08-07 08:30:00,71.06561184,52.32247012,88.249430965,2.54561184,0.74247012,2.651679,68.52,51.58,85.7641346951,134.59,2.54561184,0.74247012,2.651679,2.54561184,0.74247012,2.651679,0.0,0.0,0.0,133.4,71.69561184,31.59247012,78.3475904249,2.54561184,0.74247012,2.651679,69.15,30.85,75.719515318,131.51
2021-08-07 09:00:00,74.54165504,50.95298272,90.2921080946,3.30165504,0.9629827200000001,3.439224,71.24,49.99,87.0295220026,133.67,3.30165504,0.9629827200000001,3.439224,3.30165504,0.9629827200000001,3.439224,0.0,0.0,0.0,132.8,75.18165504,30.43298272,81.1076302933,3.30165504,0.9629827200000001,3.439224,71.88,29.47,77.686648145,130.64
2021-08-07 09:30:00,77.63101536,49.83612948,92.2508230173,3.62101536,1.05612948,3.771891,74.01,48.78,88.6395425304,132.64,3.62101536,1.05612948,3.771891,3.62101536,1.05612948,3.771891,0.0,0.0,0.0,132.05,78.28101536,29.44612948,83.6360682191,3.62101536,1.05612948,3.771891,74.66,28.39,79.8755763672,129.43
2021-08-07 10:00:00,78.37474176,49.00929968,92.4365274178,3.49474176,1.01929968,3.6403559999999997,74.88,47.99,88.9384871695,132.64,3.49474176,1.01929968,3.6403559999999997,3.49474176,1.01929968,3.6403559999999997,0.0,0.0,0.0,132.05,79.04474176,28.54929968,84.042451845,3.49474176,1.01929968,3.6403559999999997,75.55,27.53,80.4095976858,129.43
2021-08-07 10:30:00,79.45734816,48.28880988,92.9799942797,4.48734816,1.30880988,4.674321,74.97,46.98,88.4738452877,132.85,4.48734816,1.30880988,4.674321,4.48734816,1.30880988,4.674321,0.0,0.0,0.0,132.17,80.12734816,27.89880988,84.845362371,4.48734816,1.30880988,4.674321,75.64,26.59,80.1775386252,129.79
2021-08-07 11:00:00,79.60299232,47.85587276,92.8806812202,4.68299232,1.36587276,4.878117,74.92,46.49,88.1721412919,132.69,4.68299232,1.36587276,4.878117,4.68299232,1.36587276,4.878117,0.0,0.0,0.0,132.08,80.24299232,27.52587276,84.8328443922,4.68299232,1.36587276,4.878117,75.56,26.16,79.9603601793,129.73
2021-08-07 11:30:00,79.86991552,48.04997536,93.2094605567,4.55991552,1.32997536,4.749912,75.31,46.72,88.6247961916,132.51,4.55991552,1.32997536,4.749912,4.55991552,1.32997536,4.749912,0.0,0.0,0.0,131.92,80.53991552,27.74997536,85.1864961391,4.55991552,1.32997536,4.749912,75.98,26.42,80.4423818643,129.46
2021-08-07 12:00:00,78.3907232,48.2606276,92.0553836566,6.0707232,1.7706276,6.32367,72.32,46.49,85.9738477678,132.59,6.0707232,1.7706276,6.32367,6.0707232,1.7706276,6.32367,0.0,0.0,0.0,131.95,79.0407232,27.9606276,83.8405189617,6.0707232,1.7706276,6.32367,72.97,26.19,77.527653131,129.46
2021-08-07 12:30:00,80.6218432,47.9142876,93.7851830365,4.9518432,1.4442876,5.15817,75.67,46.47,88.7998299548,132.59,4.9518432,1.4442876,5.15817,4.9518432,1.4442876,5.15817,0.0,0.0,0.0,131.95,81.2718432,27.5142876,85.8029633478,4.9518432,1.4442876,5.15817,76.32,26.07,80.6497817728,129.46
2021-08-07 13:00:00,81.7359392,47.9663156,94.7709406366,4.8559392,1.4163156,5.05827,76.88,46.55,89.8745620295,132.97,4.8559392,1.4163156,5.05827,4.8559392,1.4163156,5.05827,0.0,0.0,0.0,132.15,82.4259392,27.5763156,86.9165613394,4.8559392,1.4163156,5.05827,77.57,26.16,81.8623875782,129.77
2021-08-07 13:30:00,83.23340352,47.85640936,96.0106003437,3.07340352,0.89640936,3.201462,80.16,46.96,92.9024606779,132.97,3.07340352,0.89640936,3.201462,3.07340352,0.89640936,3.201462,0.0,0.0,0.0,132.15,83.90340352,27.42640936,88.2722439537,3.07340352,0.89640936,3.201462,80.83,26.53,85.0724973185,129.77
2021-08-07 14:00:00,83.9339536,48.2428198,96.8105274708,2.4439536,0.7128198,2.545785,81.49,47.53,94.3383326119,133.06,2.4439536,0.7128198,2.545785,2.4439536,0.7128198,2.545785,0.0,0.0,0.0,132.19,84.6239536,27.7228198,89.0492462661,2.4439536,0.7128198,2.545785,82.18,27.01,86.5048698051,129.85
2021-08-07 14:30:00,81.15250464,49.29198052,94.949609546,2.8525046400000003,0.83198052,2.971359,78.3,48.46,92.0829061227,133.38,2.8525046400000003,0.83198052,2.971359,2.8525046400000003,0.83198052,2.971359,0.0,0.0,0.0,132.44,81.82250464,28.72198052,86.7172095409,2.8525046400000003,0.83198052,2.971359,78.97,27.89,83.750301492,130.25
