Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-07 15:00:00,79.50584128,50.32878704,94.0965759343,2.87584128,0.83878704,2.995668,76.63,49.49,91.2218011223,133.38,2.87584128,0.83878704,2.995668,2.87584128,0.83878704,2.995668,0.0,0.0,0.0,132.44,80.18584128,29.71878704,85.5159367891,2.87584128,0.83878704,2.995668,77.31,28.88,82.5281194503,130.25
2021-08-07 15:30:00,77.63765888,50.84848384,92.8071892969,3.45765888,1.00848384,3.601728,74.18,49.84,89.368327723,133.6,3.45765888,1.00848384,3.601728,3.45765888,1.00848384,3.601728,0.0,0.0,0.0,132.6,78.28765888,30.18848384,83.9065080281,3.45765888,1.00848384,3.601728,74.83,29.18,80.3181256006,130.49
2021-08-07 16:00:00,78.80935808,50.80647944,93.7668026226,2.55935808,0.74647944,2.665998,76.25,50.06,91.2143963418,133.76,2.55935808,0.74647944,2.665998,2.55935808,0.74647944,2.665998,0.0,0.0,0.0,132.69,79.47935808,30.13647944,85.0010338399,2.55935808,0.74647944,2.665998,76.92,29.39,82.3435395159,130.64
2021-08-07 16:30:00,76.43814752,50.91237636,91.8414964105,4.32814752,1.26237636,4.508487,72.11,49.65,87.5498406623,133.92,4.32814752,1.26237636,4.508487,4.32814752,1.26237636,4.508487,0.0,0.0,0.0,132.75,77.07814752,30.24237636,82.7988052632,4.32814752,1.26237636,4.508487,72.75,28.98,78.3096603236,130.75
2021-08-07 17:00:00,80.65537216,49.99906688,94.8957098458,2.4653721600000003,0.71906688,2.5680959999999997,78.19,49.28,92.423993097,133.68,2.4653721600000003,0.71906688,2.5680959999999997,2.4653721600000003,0.71906688,2.5680959999999997,0.0,0.0,0.0,132.61,81.30537216,29.42906688,86.4675287001,2.4653721600000003,0.71906688,2.5680959999999997,78.84,28.71,83.9047656573,130.53
2021-08-07 17:30:00,81.07200512,49.85766816,95.1759270432,2.87200512,0.83766816,2.991672,78.2,49.02,92.2940973194,133.41,2.87200512,0.83766816,2.991672,2.87200512,0.83766816,2.991672,0.0,0.0,0.0,132.4,81.73200512,29.35766816,86.8446506167,2.87200512,0.83766816,2.991672,78.86,28.52,83.8587502888,130.23
2021-08-07 18:00:00,82.71475264,49.90971952,96.6059543034,2.60475264,0.75971952,2.713284,80.11,49.15,93.9858212711,133.14,2.60475264,0.75971952,2.713284,2.60475264,0.75971952,2.713284,0.0,0.0,0.0,132.23,83.39475264,29.46971952,88.4485677469,2.60475264,0.75971952,2.713284,80.79,28.71,85.7396536032,129.95
2021-08-07 18:30:00,83.89293504,49.62002272,97.468821704,2.02293504,0.59002272,2.107224,81.87,49.03,95.428705325,133.08,2.02293504,0.59002272,2.107224,2.02293504,0.59002272,2.107224,0.0,0.0,0.0,132.16,84.57293504,29.30002272,89.5045958187,2.02293504,0.59002272,2.107224,82.55,28.71,87.4000377574,129.95
2021-08-07 19:00:00,83.67596256,49.83048908,97.3896521828,1.4759625600000001,0.43048908,1.537461,82.2,49.4,95.9020333465,132.62,1.4759625600000001,0.43048908,1.537461,1.4759625600000001,0.43048908,1.537461,0.0,0.0,0.0,131.87,84.36596256,29.49048908,89.3717213936,1.4759625600000001,0.43048908,1.537461,82.89,29.06,87.8364144305,129.41
2021-08-07 19:30:00,83.167072,50.150396,97.117578656,0.927072,0.27039599999999997,0.9657,82.24,49.88,96.1843646338,132.76,0.927072,0.27039599999999997,0.9657,0.927072,0.27039599999999997,0.9657,0.0,0.0,0.0,131.98,83.857072,29.780396,88.988091958,0.927072,0.27039599999999997,0.9657,82.93,29.51,88.0240024084,129.52
2021-08-07 20:00:00,81.97775136,50.51892748,96.2938925985,0.88775136,0.25892748,0.9247409999999999,81.09,50.26,95.402597973,132.76,0.88775136,0.25892748,0.9247409999999999,0.88775136,0.25892748,0.9247409999999999,0.0,0.0,0.0,131.98,82.64775136,30.09892748,87.9579231241,0.88775136,0.25892748,0.9247409999999999,81.76,29.84,87.0351836903,129.52
2021-08-07 20:30:00,80.66981952,51.15244736,95.5206399283,0.65981952,0.19244736,0.6873119999999999,80.01,50.96,94.86053816,132.98,0.65981952,0.19244736,0.6873119999999999,0.65981952,0.19244736,0.6873119999999999,0.0,0.0,0.0,132.08,81.33981952,30.64244736,86.9202267585,0.65981952,0.19244736,0.6873119999999999,80.68,30.45,86.2349401345,129.74
2021-08-07 21:00:00,80.73847104,51.36247072,95.6911913623,0.48847104,0.14247072,0.5088239999999999,80.25,51.22,95.2026832605,133.31,0.48847104,0.14247072,0.5088239999999999,0.48847104,0.14247072,0.5088239999999999,0.0,0.0,0.0,132.3,81.41847104,30.82247072,87.0574070816,0.48847104,0.14247072,0.5088239999999999,80.93,30.68,86.5501432697,130.06
2021-08-07 21:30:00,81.63362592,51.49230756,96.516872197,0.45362592,0.13230756,0.472527,81.18,51.36,96.0626982757,133.41,0.45362592,0.13230756,0.472527,0.45362592,0.13230756,0.472527,0.0,0.0,0.0,132.37,82.31362592,31.02230756,87.9654283139,0.45362592,0.13230756,0.472527,81.86,30.89,87.4942952426,130.18
2021-08-07 22:00:00,79.06787168,52.22062924,94.7561209117,0.44787168,0.13062924,0.466533,78.62,52.09,94.3105110791,133.11,0.44787168,0.13062924,0.466533,0.44787168,0.13062924,0.466533,0.0,0.0,0.0,132.2,79.74787168,31.70062924,85.8175560809,0.44787168,0.13062924,0.466533,79.3,31.57,85.3531188651,129.89
2021-08-07 22:30:00,75.8907488,53.3714684,92.7788736329,0.4507488,0.13146839999999999,0.46953000000000006,75.44,53.24,92.3346695451,133.28,0.4507488,0.13146839999999999,0.46953000000000006,0.4507488,0.13146839999999999,0.46953000000000006,0.0,0.0,0.0,132.34,76.5507488,32.7114684,83.2469657509,0.4507488,0.13146839999999999,0.46953000000000006,76.1,32.58,82.7808335305,130.11
2021-08-07 23:00:00,72.12787168,54.69062924,90.5179252952,0.44787168,0.13062924,0.466533,71.68,54.56,90.0822735059,133.73,0.44787168,0.13062924,0.466533,0.44787168,0.13062924,0.466533,0.0,0.0,0.0,132.65,72.77787168,33.82062924,80.2524365266,0.44787168,0.13062924,0.466533,72.33,33.69,79.7912589198,130.56
2021-08-07 23:30:00,68.3523472,56.1919346,88.4848963487,0.4523472,0.13193459999999999,0.471195,67.9,56.06,88.0518801616,134.37,0.4523472,0.13193459999999999,0.471195,0.4523472,0.13193459999999999,0.471195,0.0,0.0,0.0,133.09,68.9823472,35.0119346,77.358902459,0.4523472,0.13193459999999999,0.471195,68.53,34.88,76.8958731012,131.18
2021-08-08 00:00:00,65.1991504,57.4210022,86.8798060917,0.4491504,0.13100219999999999,0.467865,64.75,57.29,86.4563855363,135.38,0.4491504,0.13100219999999999,0.467865,0.4491504,0.13100219999999999,0.467865,0.0,0.0,0.0,133.79,65.8291504,35.9010022,74.9823912752,0.4491504,0.13100219999999999,0.467865,65.38,35.77,74.5254137862,132.22
2021-08-08 00:30:00,62.88682272,57.73323996,85.3690779387,0.45682272,0.13323996,0.475857,62.43,57.6,84.9427154028,136.51,0.45682272,0.13323996,0.475857,0.45682272,0.13323996,0.475857,0.0,0.0,0.0,134.54,63.49682272,36.18323996,73.08264739,0.45682272,0.13323996,0.475857,63.04,36.05,72.6198602312,133.34
2021-08-08 01:00:00,61.01650304,58.21314672,84.331394476,0.45650304,0.13314672,0.475524,60.56,58.08,83.9094750311,136.51,0.45650304,0.13314672,0.475524,0.45650304,0.13314672,0.475524,0.0,0.0,0.0,134.54,61.63650304,36.66314672,71.7164195593,0.45650304,0.13314672,0.475524,61.18,36.53,71.2561106152,133.34
2021-08-08 01:30:00,60.02198752,58.25349636,83.6427451966,0.49198752,0.14349636,0.512487,59.53,58.11,83.1901015746,136.64,0.49198752,0.14349636,0.512487,0.49198752,0.14349636,0.512487,0.0,0.0,0.0,134.62,60.63198752,36.67349636,70.860307972,0.49198752,0.14349636,0.512487,60.14,36.53,70.3651938106,133.47
2021-08-08 02:00:00,59.69997952,58.38582736,83.504445338,0.49997952,0.14582736,0.5208119999999999,59.2,58.24,83.0453948151,136.64,0.49997952,0.14582736,0.5208119999999999,0.49997952,0.14582736,0.5208119999999999,0.0,0.0,0.0,134.62,60.30997952,36.78582736,70.6434053841,0.49997952,0.14582736,0.5208119999999999,59.81,36.64,70.1407563404,133.47
2021-08-08 02:30:00,58.6950944,58.2673192,82.7054689448,0.5050943999999999,0.14731919999999998,0.52614,58.19,58.12,82.2436046146,136.73,0.5050943999999999,0.14731919999999998,0.52614,0.5050943999999999,0.14731919999999998,0.52614,0.0,0.0,0.0,134.68,59.2850944,36.6773192,69.7133284366,0.5050943999999999,0.14731919999999998,0.52614,58.78,36.53,69.2064252797,133.58
2021-08-08 03:00:00,57.22477472,58.29722596,81.6899100035,0.50477472,0.14722596000000002,0.525807,56.72,58.15,81.2316496201,136.56,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,134.55,57.81477472,36.82722596,68.5477406472,0.50477472,0.14722596000000002,0.525807,57.31,36.68,68.0430635701,133.39
2021-08-08 03:30:00,56.6702992,58.4359206,81.401963292,0.5002991999999999,0.14592059999999998,0.521145,56.17,58.29,80.9493236538,136.23,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,134.32,57.2602992,36.9159206,68.1287535349,0.5002991999999999,0.14592059999999998,0.521145,56.76,36.77,67.6293612272,133.05
2021-08-08 04:00:00,56.23477472,58.72722596,81.3095133226,0.50477472,0.14722596000000002,0.525807,55.73,58.58,80.8544946184,136.43,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,134.44,56.81477472,37.12722596,67.8700930747,0.50477472,0.14722596000000002,0.525807,56.31,36.98,67.3671767258,133.45
2021-08-08 04:30:00,55.8602992,58.7659206,81.0790136267,0.5002991999999999,0.14592059999999998,0.521145,55.36,58.62,80.6289898238,136.73,0.5002991999999999,0.14592059999999998,0.521145,0.5002991999999999,0.14592059999999998,0.521145,0.0,0.0,0.0,134.64,56.4702992,37.0959206,67.5647986521,0.5002991999999999,0.14592059999999998,0.521145,55.97,36.95,67.0667085818,133.82
2021-08-08 05:00:00,55.36477472,58.92722596,80.8558979861,0.50477472,0.14722596000000002,0.525807,54.86,58.78,80.403407888,136.91,0.50477472,0.14722596000000002,0.525807,0.50477472,0.14722596000000002,0.525807,0.0,0.0,0.0,134.75,55.93477472,37.23722596,67.196056582,0.50477472,0.14722596000000002,0.525807,55.43,37.09,66.6944750335,133.95
2021-08-08 05:30:00,55.55902048,58.68554764,80.8133544564,0.49902048,0.14554764,0.519813,55.06,58.54,80.3650122877,137.02,0.49902048,0.14554764,0.519813,0.49902048,0.14554764,0.519813,0.0,0.0,0.0,134.83,56.14902048,37.03554764,67.2632462037,0.49902048,0.14554764,0.519813,55.65,36.89,66.7667177567,133.95
2021-08-08 06:00:00,54.8678816,58.7110488,80.3583952208,0.5178815999999999,0.15104879999999998,0.53946,54.35,58.56,79.8949065961,136.82,0.5178815999999999,0.15104879999999998,0.53946,0.5178815999999999,0.15104879999999998,0.53946,0.0,0.0,0.0,134.72,55.4578816,37.0110488,66.673790689,0.5178815999999999,0.15104879999999998,0.53946,54.94,36.86,66.1593772643,133.78
2021-08-08 06:30:00,56.36459488,58.35300684,81.1297785234,0.52459488,0.15300684,0.546453,55.84,58.2,80.6557226736,136.99,0.52459488,0.15300684,0.546453,0.52459488,0.15300684,0.546453,0.0,0.0,0.0,134.84,56.94459488,36.76300684,67.7805691771,0.52459488,0.15300684,0.546453,56.42,36.61,67.2570330895,133.98
2021-08-08 07:00:00,57.88343584,58.15100212,82.0489560702,0.72343584,0.21100212000000002,0.753579,57.16,57.94,81.3898593192,136.66,0.72343584,0.21100212000000002,0.753579,0.72343584,0.21100212000000002,0.753579,0.0,0.0,0.0,134.63,58.47343584,36.60100212,68.983882575,0.72343584,0.21100212000000002,0.753579,57.75,36.39,68.2590257768,133.62
2021-08-08 07:30:00,60.43276608,57.65622344,83.5246030667,1.15276608,0.33622344,1.200798,59.28,57.32,82.4602983259,136.36,1.15276608,0.33622344,1.200798,1.15276608,0.33622344,1.200798,0.0,0.0,0.0,134.43,61.03276608,36.17622344,70.9486975057,1.15276608,0.33622344,1.200798,59.88,35.84,69.786245063,133.3
2021-08-08 08:00:00,64.1894496,56.1469228,85.2804923758,0.9494496,0.27692279999999997,0.9890100000000001,63.24,55.87,84.3845631618,136.36,0.9494496,0.27692279999999997,0.9890100000000001,0.9494496,0.27692279999999997,0.9890100000000001,0.0,0.0,0.0,134.43,64.8094496,34.8069228,73.5648464435,0.9494496,0.27692279999999997,0.9890100000000001,63.86,34.53,72.5976618081,133.3
2021-08-08 08:30:00,68.37664224,54.94568732,87.7176935349,1.11664224,0.32568732,1.163169,67.26,54.62,86.6443997036,135.68,1.11664224,0.32568732,1.163169,1.11664224,0.32568732,1.163169,0.0,0.0,0.0,134.01,68.99664224,33.83568732,76.8465378323,1.11664224,0.32568732,1.163169,67.88,33.51,75.7008223205,132.62
2021-08-08 09:00:00,71.29632192,54.25226056,89.5905870903,1.75632192,0.51226056,1.829502,69.54,53.74,87.8851477782,134.94,1.75632192,0.51226056,1.829502,1.75632192,0.51226056,1.829502,0.0,0.0,0.0,133.55,71.93632192,33.27226056,79.2582975729,1.75632192,0.51226056,1.829502,70.18,32.76,77.4496610709,131.93
2021-08-08 09:30:00,75.58831968,52.72284324,92.1590596271,1.99831968,0.58284324,2.081583,73.59,52.14,90.1890664105,133.99,1.99831968,0.58284324,2.081583,1.99831968,0.58284324,2.081583,0.0,0.0,0.0,132.91,76.23831968,31.91284324,82.6481152313,1.99831968,0.58284324,2.081583,74.24,31.33,80.5800626706,130.93
2021-08-08 10:00:00,78.17180608,52.28594344,94.0460054825,2.11180608,0.61594344,2.199798,76.06,51.67,91.9505981492,133.99,2.11180608,0.61594344,2.199798,2.11180608,0.61594344,2.199798,0.0,0.0,0.0,132.91,78.84180608,31.45594344,84.8852564563,2.11180608,0.61594344,2.199798,76.73,30.84,82.6958191204,130.93
2021-08-08 10:30:00,80.50057728,51.19433504,95.4002247513,2.14057728,0.6243350400000001,2.229768,78.36,50.57,93.2610020319,133.52,2.14057728,0.6243350400000001,2.229768,2.14057728,0.6243350400000001,2.229768,0.0,0.0,0.0,132.6,81.18057728,30.53433504,86.7331063888,2.14057728,0.6243350400000001,2.229768,79.04,29.91,84.5099384688,130.6
2021-08-08 11:00:00,81.8102576,50.4842418,96.1331208206,2.1402576,0.6242418,2.229435,79.67,49.86,93.9857888194,133.52,2.1402576,0.6242418,2.229435,2.1402576,0.6242418,2.229435,0.0,0.0,0.0,132.6,82.4802576,29.9542418,87.7510654954,2.1402576,0.6242418,2.229435,80.34,29.33,85.5263965101,130.6
2021-08-08 11:30:00,82.50646144,49.80146792,96.3716887179,2.09646144,0.61146792,2.183814,80.41,49.19,94.2625280798,133.13,2.09646144,0.61146792,2.183814,2.09646144,0.61146792,2.183814,0.0,0.0,0.0,132.34,83.18646144,29.32146792,88.2028108843,2.09646144,0.61146792,2.183814,81.09,28.71,86.0223935961,130.27
2021-08-08 12:00:00,82.70526112,50.22445116,96.7608170245,3.61526112,1.05445116,3.765897,79.09,49.17,93.1284972498,132.85,3.61526112,1.05445116,3.765897,3.61526112,1.05445116,3.765897,0.0,0.0,0.0,132.15,83.36526112,29.75445116,88.5160670468,3.61526112,1.05445116,3.765897,79.75,28.7,84.7570203582,129.95
2021-08-08 12:30:00,84.71615104,49.82846072,98.2837816975,2.80615104,0.81846072,2.9230739999999997,81.91,49.01,95.4527537581,133.02,2.80615104,0.81846072,2.9230739999999997,2.80615104,0.81846072,2.9230739999999997,0.0,0.0,0.0,132.27,85.39615104,29.34846072,90.2985866948,2.80615104,0.81846072,2.9230739999999997,82.59,28.53,87.378881888,130.11
2021-08-08 13:00:00,84.86773952,49.69850736,98.3487409429,2.73773952,0.79850736,2.851812,82.13,48.9,95.5852860016,133.12,2.73773952,0.79850736,2.851812,2.73773952,0.79850736,2.851812,0.0,0.0,0.0,132.32,85.55773952,29.22850736,90.4125679,2.73773952,0.79850736,2.851812,82.82,28.43,87.5637898906,130.29
2021-08-08 13:30:00,82.78418176,50.42246968,96.93114153,4.05418176,1.18246968,4.223106,78.73,49.24,92.8600586905,133.12,4.05418176,1.18246968,4.223106,4.05418176,1.18246968,4.223106,0.0,0.0,0.0,132.32,83.46418176,29.88246968,88.6523075337,4.05418176,1.18246968,4.223106,79.41,28.7,84.4371843443,130.29
2021-08-08 14:00:00,81.11961632,50.60405476,95.6094268891,4.05961632,1.18405476,4.228767,77.06,49.42,91.545507809,133.33,4.05961632,1.18405476,4.228767,4.05961632,1.18405476,4.228767,0.0,0.0,0.0,132.46,81.77961632,29.98405476,87.1030951534,4.05961632,1.18405476,4.228767,77.72,28.8,82.8844882955,130.45
2021-08-08 14:30:00,80.34975648,50.88659564,95.1079859014,3.75975648,1.09659564,3.916413,76.59,49.79,91.3513667112,133.6,3.75975648,1.09659564,3.916413,3.75975648,1.09659564,3.916413,0.0,0.0,0.0,132.64,80.99975648,30.27659564,86.4733068257,3.75975648,1.09659564,3.916413,77.24,29.18,82.5680931111,130.69
2021-08-08 15:00:00,79.66842848,50.77079164,94.4707985582,3.08842848,0.90079164,3.217113,76.58,49.87,91.3866144465,133.6,3.08842848,0.90079164,3.217113,3.08842848,0.90079164,3.217113,0.0,0.0,0.0,132.64,80.31842848,30.15079164,85.7911428413,3.08842848,0.90079164,3.217113,77.23,29.25,82.583505617,130.69
2021-08-08 15:30:00,80.4584384,50.9812112,95.2504288976,3.1584384,0.9212112,3.29004,77.3,50.06,92.0939389971,133.85,3.1584384,0.9212112,3.29004,3.1584384,0.9212112,3.29004,0.0,0.0,0.0,132.68,81.1184384,30.3212112,86.6000975582,3.1584384,0.9212112,3.29004,77.96,29.4,83.319395101,130.78
2021-08-08 16:00:00,81.24267488,50.89244684,95.866643662,2.44267488,0.71244684,2.544453,78.8,50.18,93.4209419777,133.85,2.44267488,0.71244684,2.544453,2.44267488,0.71244684,2.544453,0.0,0.0,0.0,132.68,81.92267488,30.20244684,87.3127279073,2.44267488,0.71244684,2.544453,79.48,29.49,84.7745864042,130.78
2021-08-08 16:30:00,81.11780928,50.89811104,95.7638589961,2.90780928,0.84811104,3.028968,78.21,50.05,92.8536838257,133.93,2.90780928,0.84811104,3.028968,2.90780928,0.84811104,3.028968,0.0,0.0,0.0,132.76,81.77780928,30.23811104,87.1891819545,2.90780928,0.84811104,3.028968,78.87,29.39,84.1679808478,130.86
2021-08-08 17:00:00,81.56922784,51.17435812,96.2930623638,2.9292278400000002,0.85435812,3.051279,78.64,50.32,93.3614053022,133.82,2.9292278400000002,0.85435812,3.051279,2.9292278400000002,0.85435812,3.051279,0.0,0.0,0.0,132.67,82.24922784,30.53435812,87.7341581488,2.9292278400000002,0.85435812,3.051279,79.32,29.68,84.6909959795,130.74
2021-08-08 17:30:00,83.00867872,50.68794796,97.2610343932,2.59867872,0.75794796,2.706957,80.41,49.93,94.650795031,133.82,2.59867872,0.75794796,2.706957,2.59867872,0.75794796,2.706957,0.0,0.0,0.0,132.67,83.66867872,30.14794796,88.9345071665,2.59867872,0.75794796,2.706957,81.07,29.39,86.2329229471,130.74
2021-08-08 18:00:00,83.94258528,50.72200404,98.076905117,2.13258528,0.62200404,2.221443,81.81,50.1,95.9316741228,133.47,2.13258528,0.62200404,2.221443,2.13258528,0.62200404,2.221443,0.0,0.0,0.0,132.41,84.61258528,30.20200404,89.8412524167,2.13258528,0.62200404,2.221443,82.48,29.58,87.6237798774,130.37
2021-08-08 18:30:00,84.88335552,50.74764536,98.8964486416,1.12335552,0.32764536,1.170162,83.76,50.42,97.7645845897,133.4,1.12335552,0.32764536,1.170162,1.12335552,0.32764536,1.170162,0.0,0.0,0.0,132.35,85.57335552,30.20764536,90.7485592897,1.12335552,0.32764536,1.170162,84.45,29.88,89.5802260546,130.29
2021-08-08 19:00:00,84.69730176,50.44337968,98.580766273,0.93730176,0.27337968,0.976356,83.76,50.17,97.6358873571,133.56,0.93730176,0.27337968,0.976356,0.93730176,0.27337968,0.976356,0.0,0.0,0.0,132.45,85.39730176,29.88337968,90.4749442055,0.93730176,0.27337968,0.976356,84.46,29.61,89.4999648045,130.42
2021-08-08 19:30:00,83.9193696,51.1502328,98.2792292886,1.0293696,0.30023279999999997,1.07226,82.89,50.85,97.2444065229,133.47,1.0293696,0.30023279999999997,1.07226,1.0293696,0.30023279999999997,1.07226,0.0,0.0,0.0,132.38,84.6093696,30.5502328,89.9558900142,1.0293696,0.30023279999999997,1.07226,83.58,30.25,88.885763202,130.27
2021-08-08 20:00:00,82.86192736,51.40764548,97.5133068848,0.71192736,0.20764548,0.741591,82.15,51.2,96.7990831568,133.74,0.71192736,0.20764548,0.741591,0.71192736,0.20764548,0.741591,0.0,0.0,0.0,132.57,83.55192736,30.74764548,89.0300076836,0.71192736,0.20764548,0.741591,82.84,30.54,88.2901874502,130.51
2021-08-08 20:30:00,82.34053888,52.01932384,97.3959670408,0.58053888,0.16932384,0.6047279999999999,81.76,51.85,96.8148754066,134.05,0.58053888,0.16932384,0.6047279999999999,0.58053888,0.16932384,0.6047279999999999,0.0,0.0,0.0,132.79,83.02053888,31.28932384,88.7210891631,0.58053888,0.16932384,0.6047279999999999,82.44,31.12,88.1181479606,130.82
2021-08-08 21:00:00,82.27125824,51.83620032,97.2396606124,0.50125824,0.14620032,0.5221439999999999,81.77,51.69,96.7377330725,134.05,0.50125824,0.14620032,0.5221439999999999,0.50125824,0.14620032,0.5221439999999999,0.0,0.0,0.0,132.79,82.96125824,31.21620032,88.6398416694,0.50125824,0.14620032,0.5221439999999999,82.46,31.07,88.1192175408,130.82
2021-08-08 21:30:00,82.783496,52.426853,97.9881733959,0.5034959999999999,0.14685299999999998,0.524475,82.28,52.28,97.4843413067,133.63,0.5034959999999999,0.14685299999999998,0.524475,0.5034959999999999,0.14685299999999998,0.524475,0.0,0.0,0.0,132.49,83.473496,31.856853,89.3458651395,0.5034959999999999,0.14685299999999998,0.524475,82.97,31.71,88.8231107314,130.4
2021-08-08 22:00:00,79.52184768,53.36762224,95.7696578358,0.47184768,0.13762224,0.491508,79.05,53.23,95.3012875044,133.63,0.47184768,0.13762224,0.491508,0.47184768,0.13762224,0.491508,0.0,0.0,0.0,132.49,80.20184768,32.72762224,86.622362175,0.47184768,0.13762224,0.491508,79.73,32.59,86.1335068368,130.4
2021-08-08 22:30:00,75.89956,54.158205,93.2408407138,0.43956000000000006,0.12820499999999999,0.457875,75.46,54.03,92.8086876321,133.9,0.43956000000000006,0.12820499999999999,0.457875,0.43956000000000006,0.12820499999999999,0.457875,0.0,0.0,0.0,132.74,76.56956,33.488205,83.5724679109,0.43956000000000006,0.12820499999999999,0.457875,76.13,33.36,83.1183884589,130.71
2021-08-08 23:00:00,71.73892064,54.87801852,90.3220330333,0.43892064000000003,0.12801852,0.457209,71.3,54.75,89.8957868868,133.9,0.43892064000000003,0.12801852,0.457209,0.43892064000000003,0.12801852,0.457209,0.0,0.0,0.0,132.74,72.39892064,34.02801852,79.9969359053,0.43892064000000003,0.12801852,0.457209,71.96,33.9,79.5452801868,130.71
2021-08-08 23:30:00,67.53563392,56.22997656,87.8798731958,0.44563392,0.12997656,0.464202,67.09,56.1,87.4544344216,134.31,0.44563392,0.12997656,0.464202,0.44563392,0.12997656,0.464202,0.0,0.0,0.0,133.05,68.15563392,35.15997656,76.6903800143,0.44563392,0.12997656,0.464202,67.71,35.03,76.234801764,131.11
2021-08-09 00:00:00,64.02371584,57.04941712,85.7535549333,0.44371584000000003,0.12941712,0.462204,63.58,56.92,85.33640958,135.02,0.44371584000000003,0.12941712,0.462204,0.44371584000000003,0.12941712,0.462204,0.0,0.0,0.0,133.55,64.65371584,35.86941712,73.9372575665,0.44371584000000003,0.12941712,0.462204,64.21,35.74,73.4865409446,131.86
2021-08-09 00:30:00,61.17202752,57.58184136,84.0100315755,0.45202752,0.13184136,0.470862,60.72,57.45,83.5907943496,135.4,0.45202752,0.13184136,0.470862,0.45202752,0.13184136,0.470862,0.0,0.0,0.0,133.84,61.78202752,36.34184136,71.6780884086,0.45202752,0.13184136,0.470862,61.33,36.21,71.2217171936,132.26
2021-08-09 01:00:00,59.4607488,58.0914684,83.1276088236,0.4507488,0.13146839999999999,0.46953000000000006,59.01,57.96,82.7136125435,135.56,0.4507488,0.13146839999999999,0.46953000000000006,0.4507488,0.13146839999999999,0.46953000000000006,0.0,0.0,0.0,133.97,60.0707488,36.7214684,70.405689421,0.4507488,0.13146839999999999,0.46953000000000006,59.62,36.59,69.9526446963,132.45
2021-08-09 01:30:00,58.6633664,58.2480652,82.6693876651,0.2333664,0.06806519999999999,0.24309000000000003,58.43,58.18,82.4559112496,136.13,0.2333664,0.06806519999999999,0.24309000000000003,0.2333664,0.06806519999999999,0.24309000000000003,0.0,0.0,0.0,134.33,59.2633664,36.8280652,69.7743003078,0.2333664,0.06806519999999999,0.24309000000000003,59.03,36.76,69.5401934136,133.08
2021-08-09 02:00:00,58.481768,58.237599,82.5332364911,0.231768,0.06759899999999999,0.241425,58.25,58.17,82.3213909018,136.13,0.231768,0.06759899999999999,0.241425,0.231768,0.06759899999999999,0.241425,0.0,0.0,0.0,134.33,59.091768,36.807599,69.61778788149999,0.231768,0.06759899999999999,0.241425,58.86,36.74,69.3853529212,133.08
2021-08-09 02:30:00,57.96199776,58.50058268,82.3523609754,0.24199776,0.07058268,0.252081,57.72,58.43,82.1319870696,136.13,0.24199776,0.07058268,0.252081,0.24199776,0.07058268,0.252081,0.0,0.0,0.0,134.33,58.55199776,36.97058268,69.2470968733,0.24199776,0.07058268,0.252081,58.31,36.9,69.0048266428,133.02
2021-08-09 03:00:00,56.73848128,58.64955704,81.6028541103,0.23848128000000002,0.06955704,0.248418,56.5,58.58,81.3871390331,136.39,0.23848128000000002,0.06955704,0.248418,0.23848128000000002,0.06955704,0.248418,0.0,0.0,0.0,134.52,57.32848128,37.10955704,68.2910974401,0.23848128000000002,0.06955704,0.248418,57.09,37.04,68.0531387961,133.29
2021-08-09 03:30:00,56.07359616,58.65104888,81.14304481,0.24359616,0.07104888,0.25374599999999997,55.83,58.58,80.9234533371,136.45,0.24359616,0.07104888,0.25374599999999997,0.24359616,0.07104888,0.25374599999999997,0.0,0.0,0.0,134.57,56.67359616,37.06104888,67.7157134334,0.24359616,0.07104888,0.25374599999999997,56.43,36.99,67.4729945978,133.35
2021-08-09 04:00:00,55.83784192,58.82937056,81.1095520316,0.23784192,0.06937056,0.247752,55.6,58.76,80.8955969136,136.56,0.23784192,0.06937056,0.247752,0.23784192,0.06937056,0.247752,0.0,0.0,0.0,134.62,56.43784192,37.18937056,67.5890470656,0.23784192,0.06937056,0.247752,56.2,37.12,67.3523154762,133.43
2021-08-09 04:30:00,56.04263712,58.71076916,81.1648420852,0.24263712,0.07076916,0.252747,55.8,58.64,80.9462142413,136.77,0.24263712,0.07076916,0.252747,0.24263712,0.07076916,0.252747,0.0,0.0,0.0,134.77,56.63263712,37.12076916,67.7141572361,0.24263712,0.07076916,0.252747,56.39,37.05,67.4724729056,133.62
2021-08-09 05:00:00,56.35231744,58.33067592,81.1051874675,0.24231744,0.07067592,0.25241399999999997,56.11,58.26,80.8860908933,136.65,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.69,56.94231744,36.76067592,67.7773915811,0.24231744,0.07067592,0.25241399999999997,56.7,36.69,67.5355173224,133.49
2021-08-09 05:30:00,58.30688288,57.79909084,82.1001065353,0.23688288000000002,0.06909084,0.246753,58.07,57.73,81.8833182034,136.33,0.23688288000000002,0.06909084,0.246753,0.23688288000000002,0.06909084,0.246753,0.0,0.0,0.0,134.49,58.89688288,36.30909084,69.1895432172,0.23688288000000002,0.06909084,0.246753,58.66,36.24,68.9516729311,133.2
2021-08-09 06:00:00,59.36231744,56.81067592,82.1665237815,0.24231744,0.07067592,0.25241399999999997,59.12,56.74,81.9426750845,136.33,0.24231744,0.07067592,0.25241399999999997,0.24231744,0.07067592,0.25241399999999997,0.0,0.0,0.0,134.49,59.96231744,35.43067592,69.6477731799,0.24231744,0.07067592,0.25241399999999997,59.72,35.36,69.4032275907,133.2
2021-08-09 06:30:00,65.57478496,54.18431228,85.0646349537,0.25478496,0.07431228000000001,0.265401,65.32,54.11,84.8209555476,135.9,0.25478496,0.07431228000000001,0.265401,0.25478496,0.07431228000000001,0.265401,0.0,0.0,0.0,134.21,66.20478496,33.15431228,74.0424336064,0.25478496,0.07431228000000001,0.265401,65.95,33.08,73.7813587568,132.74
2021-08-09 07:00:00,71.29143808,51.49041944,87.9416422272,0.48143808,0.14041944,0.501498,70.81,51.35,87.4693009004,134.82,0.48143808,0.14041944,0.501498,0.48143808,0.14041944,0.501498,0.0,0.0,0.0,133.5,71.92143808,30.75041944,78.219444841,0.48143808,0.14041944,0.501498,71.44,30.61,77.7215909513,131.67
2021-08-09 07:30:00,77.41503424,48.59146832,91.4014131175,0.72503424,0.21146832000000002,0.7552439999999999,76.69,48.38,90.6751371656,133.83,0.72503424,0.21146832000000002,0.7552439999999999,0.72503424,0.21146832000000002,0.7552439999999999,0.0,0.0,0.0,132.85,78.06503424,28.47146832,83.09497024,0.72503424,0.21146832000000002,0.7552439999999999,77.34,28.26,82.3413820627,130.71
2021-08-09 08:00:00,82.97294592,47.09044256,95.4045047948,1.13294592,0.33044256,1.180152,81.84,46.76,94.2564756396,132.84,1.13294592,0.33044256,1.180152,1.13294592,0.33044256,1.180152,0.0,0.0,0.0,132.17,83.60294592,26.89044256,87.8211162966,1.13294592,0.33044256,1.180152,82.47,26.56,86.641413308,129.69
2021-08-09 08:30:00,87.91678208,45.37156144,98.934014165,1.13678208,0.33156144,1.184148,86.78,45.04,97.7720307654,133.69,1.13678208,0.33156144,1.184148,1.13678208,0.33156144,1.184148,0.0,0.0,0.0,132.74,88.55678208,25.45156144,92.1416606758,1.13678208,0.33156144,1.184148,87.42,25.12,90.9575219539,130.47
2021-08-09 09:00:00,91.352536,43.426573,101.1491625084,1.462536,0.426573,1.523475,89.89,43.0,99.6454319073,132.86,1.462536,0.426573,1.523475,1.462536,0.426573,1.523475,0.0,0.0,0.0,132.21,92.022536,23.586573,94.9972292109,1.462536,0.426573,1.523475,90.56,23.16,93.4745912,129.64
2021-08-09 09:30:00,93.47693184,42.51785512,102.6922820383,1.22693184,0.35785512,1.278054,92.25,42.16,101.4274523983,132.49,1.22693184,0.35785512,1.278054,1.22693184,0.35785512,1.278054,0.0,0.0,0.0,131.94,94.14693184,22.73785512,96.8537806714,1.22693184,0.35785512,1.278054,92.92,22.38,95.5771458038,129.26
2021-08-09 10:00:00,94.18393472,42.01198096,103.129142843,1.34393472,0.39198096,1.399932,92.84,41.62,101.7422724338,132.28,1.34393472,0.39198096,1.399932,1.34393472,0.39198096,1.399932,0.0,0.0,0.0,131.83,94.85393472,22.211980959999998,97.4199211149,1.34393472,0.39198096,1.399932,93.51,21.82,96.0220417404,129.06
2021-08-09 10:30:00,95.64893952,37.93885736,102.8983796232,1.53893952,0.44885736,1.603062,94.11,37.49,101.3024787456,132.44,1.53893952,0.44885736,1.603062,1.53893952,0.44885736,1.603062,0.0,0.0,0.0,131.91,96.16893952,18.39885736,97.9131394684,1.53893952,0.44885736,1.603062,94.63,17.95,96.3173888766,129.143
2021-08-09 11:00:00,94.98141568,37.39624624,102.0781492653,2.90141568,0.84624624,3.022308,92.08,36.55,99.0688089158,134.02,2.90141568,0.84624624,3.022308,2.90141568,0.84624624,3.022308,0.0,0.0,0.0,132.92,95.49141568,17.726246240000002,97.1227587867,2.90141568,0.84624624,3.022308,92.59,16.88,94.1161117981,129.143
2021-08-09 11:30:00,91.91962624,38.20447432,99.5429532723,4.12962624,1.20447432,4.301694,87.79,37.0,95.2684842957,133.79,4.12962624,1.20447432,4.301694,4.12962624,1.20447432,4.301694,0.0,0.0,0.0,132.76,92.41962624,18.44447432,94.2421665035,4.12962624,1.20447432,4.301694,88.29,17.24,89.9574438276,129.143
2021-08-09 12:00:00,90.04140352,38.48915936,97.9227743484,5.07140352,1.4791593600000001,5.282712,84.97,37.01,92.680316141,134.12,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,133.0,90.53140352,18.74915936,92.4525067265,5.07140352,1.4791593600000001,5.282712,85.46,17.27,87.1875249104,129.143
2021-08-09 12:30:00,90.85351136,37.89435748,98.439539085,5.12351136,1.4943574800000001,5.336991,85.73,36.4,93.137494598,134.12,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,133.03,91.36351136,18.09435748,93.1380533436,5.12351136,1.4943574800000001,5.336991,86.24,16.6,87.8231040217,129.143
2021-08-09 13:00:00,90.21630848,38.25850664,97.9933449071,5.20630848,1.51850664,5.423238,85.01,36.74,92.6095443245,134.45,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,133.13,90.71630848,18.39850664,92.5632414667,5.20630848,1.51850664,5.423238,85.51,16.88,87.1601657869,129.143
2021-08-09 13:30:00,89.32491904,38.69018472,97.3440884449,6.03491904,1.76018472,6.286374,83.29,36.93,91.110092745,135.06,6.03491904,1.76018472,6.286374,6.03491904,1.76018472,6.286374,0.0,0.0,0.0,133.52,89.83491904,18.75018472,91.7708129307,6.03491904,1.76018472,6.286374,83.8,16.99,85.5049712005,129.143
2021-08-09 14:00:00,88.28381024,38.78361132,96.4271728172,5.94381024,1.73361132,6.191469,82.34,37.05,90.2916280726,135.06,5.94381024,1.73361132,6.191469,5.94381024,1.73361132,6.191469,0.0,0.0,0.0,133.52,88.78381024,18.86361132,90.7656366295,5.94381024,1.73361132,6.191469,82.84,17.13,84.5925676404,129.143
2021-08-09 14:30:00,88.24886528,38.83591904,96.4162373819,5.84886528,1.70591904,6.092568,82.4,37.13,90.3791839972,135.11,5.84886528,1.70591904,6.092568,5.84886528,1.70591904,6.092568,0.0,0.0,0.0,133.54,88.72886528,18.86591904,90.7123720068,5.84886528,1.70591904,6.092568,82.88,17.16,84.637816607,129.143
2021-08-09 15:00:00,88.70779712,38.92102416,96.870632245,5.07779712,1.48102416,5.289372,83.63,37.44,91.6282189066,135.11,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,133.54,89.20779712,18.95102416,91.1985327937,5.07779712,1.48102416,5.289372,84.13,17.47,85.9247217045,129.143
2021-08-09 15:30:00,90.8624848,38.6511414,98.741591417,2.7124848,0.7911414,2.8255049999999997,88.15,37.86,95.9364482353,135.11,2.7124848,0.7911414,2.8255049999999997,2.7124848,0.7911414,2.8255049999999997,0.0,0.0,0.0,133.54,91.3724848,18.6811414,93.26261857,2.7124848,0.7911414,2.8255049999999997,88.66,17.89,90.4469330602,129.143
2021-08-09 16:00:00,92.07305536,40.61172448,100.6318025704,1.58305536,0.46172448,1.649016,90.49,40.15,98.9972858214,135.15,1.58305536,0.46172448,1.649016,1.58305536,0.46172448,1.649016,0.0,0.0,0.0,133.52,92.61305536,20.53172448,94.8616346751,1.58305536,0.46172448,1.649016,91.03,20.07,93.2162314192,0.0
2021-08-09 16:30:00,93.06970848,44.21783164,103.0397363714,1.80970848,0.52783164,1.885113,91.26,43.69,101.1790674992,136.36,1.80970848,0.52783164,1.885113,1.80970848,0.52783164,1.885113,0.0,0.0,0.0,134.35,93.65970848,23.89783164,96.6604745987,1.80970848,0.52783164,1.885113,91.85,23.37,94.7764707087,133.21
2021-08-09 17:00:00,94.57409344,44.27869392,104.4263467007,2.46409344,0.71869392,2.566764,92.11,43.56,101.8907537513,136.36,2.46409344,0.71869392,2.566764,2.46409344,0.71869392,2.566764,0.0,0.0,0.0,134.35,95.16409344,23.91869392,98.1239450853,2.46409344,0.71869392,2.566764,92.7,23.2,95.5590393422,133.21
2021-08-09 17:30:00,95.86556192,44.94370556,105.8779610292,2.51556192,0.73370556,2.620377,93.35,44.21,103.289624842,136.36,2.51556192,0.73370556,2.620377,2.51556192,0.73370556,2.620377,0.0,0.0,0.0,134.35,96.44556192,24.47370556,99.5023048874,2.51556192,0.73370556,2.620377,93.93,23.74,96.8836028438,133.1
2021-08-09 18:00:00,99.65224608,44.66773844,109.2052059479,1.6722460799999999,0.48773844,1.7419229999999999,97.98,44.18,107.4800111649,136.76,1.6722460799999999,0.48773844,1.7419229999999999,1.6722460799999999,0.48773844,1.7419229999999999,0.0,0.0,0.0,134.61,100.25224608,24.22773844,103.1382380788,1.6722460799999999,0.48773844,1.7419229999999999,98.58,23.74,101.3982445607,133.46
2021-08-09 18:30:00,99.68623264,45.28848452,109.4915147766,1.12623264,0.32848452,1.173159,98.56,44.96,108.3303983192,136.63,1.12623264,0.32848452,1.173159,1.12623264,0.32848452,1.173159,0.0,0.0,0.0,134.51,100.29623264,24.74848452,103.3045099103,1.12623264,0.32848452,1.173159,99.17,24.42,102.1323910422,133.25
2021-08-09 19:00:00,97.9469424,45.9416082,108.1861122765,0.6569423999999999,0.19160819999999998,0.684315,97.29,45.75,107.5100302297,136.85,0.6569423999999999,0.19160819999999998,0.684315,0.6569423999999999,0.19160819999999998,0.684315,0.0,0.0,0.0,134.68,98.5769424,25.4216082,101.8021204907,0.6569423999999999,0.19160819999999998,0.684315,97.92,25.23,101.1181452559,133.45
2021-08-09 19:30:00,94.5122768,46.7289974,105.4332474314,0.9222768,0.2689974,0.9607049999999999,93.59,46.46,104.4874140746,136.36,0.9222768,0.2689974,0.9607049999999999,0.9222768,0.2689974,0.9607049999999999,0.0,0.0,0.0,134.41,95.1122768,26.3489974,98.6945533556,0.9222768,0.2689974,0.9607049999999999,94.19,26.08,97.7339372992,133.08
2021-08-09 20:00:00,92.33265664,47.12494152,103.6632991732,0.70265664,0.20494152000000002,0.731934,91.63,46.92,102.9443699286,136.36,0.70265664,0.20494152000000002,0.731934,0.70265664,0.20494152000000002,0.731934,0.0,0.0,0.0,134.41,92.93265664,26.66494152,96.6824584733,0.70265664,0.20494152000000002,0.731934,92.23,26.46,95.9505315254,133.08
2021-08-09 20:30:00,90.4823872,48.2702796,102.5528268068,0.41238719999999995,0.1202796,0.42957,90.07,48.15,102.132401323,136.53,0.41238719999999995,0.1202796,0.42957,0.41238719999999995,0.1202796,0.42957,0.0,0.0,0.0,134.55,91.0723872,27.8802796,95.2443683421,0.41238719999999995,0.1202796,0.42957,90.66,27.76,94.8148363918,133.25
2021-08-09 21:00:00,89.57473504,48.46554772,101.8456796987,0.22473504,0.06554772,0.234099,89.35,48.4,101.6168416159,136.44,0.22473504,0.06554772,0.234099,0.22473504,0.06554772,0.234099,0.0,0.0,0.0,134.49,90.14473504,28.08554772,94.4185958705,0.22473504,0.06554772,0.234099,89.92,28.02,94.1845358857,133.14
2021-08-09 21:30:00,89.7621776,49.3448018,102.4312354322,0.2221776,0.06480179999999999,0.231435,89.54,49.28,102.2053325419,136.29,0.2221776,0.06480179999999999,0.231435,0.2221776,0.06480179999999999,0.231435,0.0,0.0,0.0,134.42,90.3621776,28.9348018,94.88174690540001,0.2221776,0.06480179999999999,0.231435,90.14,28.87,94.6503909131,133.04
2021-08-09 22:00:00,85.64610368,50.54303024,99.4477399512,0.21610368,0.06303024,0.225108,85.43,50.48,99.2296089884,136.45,0.21610368,0.06303024,0.225108,0.21610368,0.06303024,0.225108,0.0,0.0,0.0,134.52,86.23610368,30.19303024,91.3689479691,0.21610368,0.06303024,0.225108,86.02,30.13,91.144156697,133.55
2021-08-09 22:30:00,80.71089888,51.48442884,95.7334612923,0.22089888,0.06442884,0.230103,80.49,51.42,95.5125986454,136.7,0.22089888,0.06442884,0.230103,0.22089888,0.06442884,0.230103,0.0,0.0,0.0,134.7,81.35089888,30.81442884,86.9913660849,0.22089888,0.06442884,0.230103,81.13,30.75,86.7619697794,133.72
2021-08-09 23:00:00,75.82706272,52.46330996,92.2070622713,0.21706272000000001,0.06330996,0.226107,75.61,52.4,91.9925654605,135.48,0.21706272000000001,0.06330996,0.226107,0.21706272000000001,0.06330996,0.226107,0.0,0.0,0.0,133.91,76.46706272,31.75330996,82.7978524748,0.21706272000000001,0.06330996,0.226107,76.25,31.69,82.5731106354,132.51
2021-08-09 23:30:00,70.943776,53.535268,88.8765676259,0.223776,0.06526799999999999,0.2331,70.72,53.47,88.658667371,136.08,0.223776,0.06526799999999999,0.2331,0.223776,0.06526799999999999,0.2331,0.0,0.0,0.0,134.29,71.563776,32.685268,78.6746514426,0.223776,0.06526799999999999,0.2331,71.34,32.62,78.4439927592,133.11
2021-08-10 00:00:00,66.4789808,55.0138694,86.2900962716,0.2189808,0.06386939999999999,0.228105,66.26,54.95,86.0807185147,136.08,0.2189808,0.06386939999999999,0.228105,0.2189808,0.06386939999999999,0.228105,0.0,0.0,0.0,134.29,67.0689808,33.9738694,75.1829235103,0.2189808,0.06386939999999999,0.228105,66.85,33.91,74.9587259764,133.11
2021-08-10 00:30:00,63.6069728,55.1962004,84.2167888688,0.2269728,0.06620039999999999,0.23643000000000003,63.38,55.13,84.0020315231,136.12,0.2269728,0.06620039999999999,0.23643000000000003,0.2269728,0.06620039999999999,0.23643000000000003,0.0,0.0,0.0,134.34,64.1869728,34.2562004,72.7561319964,0.2269728,0.06620039999999999,0.23643000000000003,63.96,34.19,72.524738538,133.31
2021-08-10 01:00:00,61.843776,55.545268,83.1259852701,0.223776,0.06526799999999999,0.2331,61.62,55.48,82.9159502147,136.12,0.223776,0.06526799999999999,0.2331,0.223776,0.06526799999999999,0.2331,0.0,0.0,0.0,134.34,62.453776,34.375268,71.2890818199,0.223776,0.06526799999999999,0.2331,62.23,34.31,71.061585966,133.31
2021-08-10 01:30:00,61.21601376,55.28592068,82.4859585996,0.22601376,0.06592068,0.235431,60.99,55.22,82.27410589,135.11,0.22601376,0.06592068,0.235431,0.22601376,0.06592068,0.235431,0.0,0.0,0.0,133.61,61.81601376,34.15592068,70.6246874306,0.22601376,0.06592068,0.235431,61.59,34.09,70.395001243,132.17
2021-08-10 02:00:00,60.69272704,55.54787872,82.2749897955,0.23272704,0.06787872,0.242424,60.46,55.48,82.0575529735,135.11,0.23272704,0.06787872,0.242424,0.23272704,0.06787872,0.242424,0.0,0.0,0.0,133.61,61.31272704,34.44787872,70.3271415983,0.23272704,0.06787872,0.242424,61.08,34.38,70.0910179695,132.17
2021-08-10 02:30:00,59.8653744,55.8457342,81.8694636625,0.2253744,0.06573419999999999,0.234765,59.64,55.78,81.659892236,135.05,0.2253744,0.06573419999999999,0.234765,0.2253744,0.06573419999999999,0.234765,0.0,0.0,0.0,133.61,60.4653744,34.7157342,69.7226197326,0.2253744,0.06573419999999999,0.234765,60.24,34.65,69.4944609304,132.3
2021-08-10 03:00:00,58.8285712,56.0366666,81.2459770885,0.2285712,0.06666659999999999,0.238095,58.6,55.97,81.0345660814,135.12,0.2285712,0.06666659999999999,0.238095,0.2285712,0.06666659999999999,0.238095,0.0,0.0,0.0,133.65,59.4185712,34.8766666,68.8981021261,0.2285712,0.06666659999999999,0.238095,59.19,34.81,68.6672571172,132.3
2021-08-10 03:30:00,58.3669728,55.8362004,80.7736639564,0.2269728,0.06620039999999999,0.23643000000000003,58.14,55.77,80.5639652698,135.26,0.2269728,0.06620039999999999,0.23643000000000003,0.2269728,0.06620039999999999,0.23643000000000003,0.0,0.0,0.0,133.71,58.9669728,34.6362004,68.386915849,0.2269728,0.06620039999999999,0.23643000000000003,58.74,34.57,68.1577031597,132.37
2021-08-10 04:00:00,58.20880096,55.82965028,80.6549090855,0.23880096,0.06965028,0.248751,57.97,55.76,80.4344360333,135.34,0.23880096,0.06965028,0.248751,0.23880096,0.06965028,0.248751,0.0,0.0,0.0,133.77,58.80880096,34.59965028,68.2320369757,0.23880096,0.06965028,0.248751,58.57,34.53,67.9909243944,132.44
2021-08-10 04:30:00,57.98464512,55.96843816,80.5896093784,0.23464512,0.06843816,0.244422,57.75,55.9,80.37333202,135.53,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,133.9,58.57464512,34.69843816,68.0806188403,0.23464512,0.06843816,0.244422,58.34,34.63,67.843883291,132.72
2021-08-10 05:00:00,58.00976,55.73993,80.4491892542,0.23976000000000003,0.06993,0.24975000000000003,57.77,55.67,80.2279365309,135.53,0.23976000000000003,0.06993,0.24975000000000003,0.23976000000000003,0.06993,0.24975000000000003,0.0,0.0,0.0,133.9,58.60976,34.46993,67.9947059811,0.23976000000000003,0.06993,0.24975000000000003,58.37,34.4,67.7526154477,132.72
2021-08-10 05:30:00,59.46464512,55.30843816,81.2100200157,0.23464512,0.06843816,0.244422,59.23,55.24,80.9916693247,135.53,0.23464512,0.06843816,0.244422,0.23464512,0.06843816,0.244422,0.0,0.0,0.0,133.9,60.06464512,34.04843816,69.0438826727,0.23464512,0.06843816,0.244422,59.83,33.98,68.8060266256,132.63
2021-08-10 06:00:00,60.3329568,54.7408624,81.465500014,0.2429568,0.07086239999999999,0.25308,60.09,54.67,81.2380268101,135.53,0.2429568,0.07086239999999999,0.25308,0.2429568,0.07086239999999999,0.25308,0.0,0.0,0.0,133.9,60.9129568,33.5208624,69.52723583,0.2429568,0.07086239999999999,0.25308,60.67,33.45,69.2802381636,132.63
2021-08-10 06:30:00,66.88424544,51.20165492,84.2324863377,0.31424544,0.09165492,0.327339,66.57,51.11,83.9273316626,135.32,0.31424544,0.09165492,0.327339,0.31424544,0.09165492,0.327339,0.0,0.0,0.0,133.79,67.50424544,30.47165492,74.0631143417,0.31424544,0.09165492,0.327339,67.19,30.38,73.7390025699,132.45
2021-08-10 07:00:00,73.01901056,48.58512808,87.7057043396,0.42901056,0.12512808,0.446886,72.59,48.46,87.2793200019,133.7,0.42901056,0.12512808,0.446886,0.42901056,0.12512808,0.446886,0.0,0.0,0.0,132.73,73.64901056,28.11512808,78.8329701548,0.42901056,0.12512808,0.446886,73.22,27.99,78.3875532212,130.91
2021-08-10 07:30:00,79.26229696,46.94650328,92.1221248647,0.74229696,0.21650328,0.773226,78.52,46.73,91.3733183156,132.82,0.74229696,0.21650328,0.773226,0.74229696,0.21650328,0.773226,0.0,0.0,0.0,132.15,79.93229696,26.58650328,84.2378433601,0.74229696,0.21650328,0.773226,79.19,26.37,83.4651603964,130.0
2021-08-10 08:00:00,84.52434464,44.92585052,95.7219770051,1.01434464,0.29585052,1.056609,83.51,44.63,94.687681353,132.53,1.01434464,0.29585052,1.056609,1.01434464,0.29585052,1.056609,0.0,0.0,0.0,131.96,85.19434464,24.885850519999998,88.754616301,1.01434464,0.29585052,1.056609,84.18,24.59,87.698007389,129.69
2021-08-10 08:30:00,88.274184,43.409137,98.3701414859,1.814184,0.529137,1.889775,86.46,42.88,96.5092016338,133.0,1.814184,0.529137,1.889775,1.814184,0.529137,1.889775,0.0,0.0,0.0,132.29,88.934184,23.419137,91.9659994866,1.814184,0.529137,1.889775,87.12,22.89,90.0768921533,130.09
2021-08-10 09:00:00,90.49867872,41.84794796,99.7058754464,2.59867872,0.75794796,2.706957,87.9,41.09,97.0298825105,133.0,2.59867872,0.75794796,2.706957,2.59867872,0.75794796,2.706957,0.0,0.0,0.0,132.29,91.13867872,21.96794796,93.7488639739,2.59867872,0.75794796,2.706957,88.54,21.21,91.0450201823,130.09
2021-08-10 09:30:00,93.13624128,40.55223704,101.581707845,2.47624128,0.72223704,2.579418,90.66,39.83,99.0235552785,132.58,2.47624128,0.72223704,2.579418,2.47624128,0.72223704,2.579418,0.0,0.0,0.0,132.01,93.79624128,20.98223704,96.1144585869,2.47624128,0.72223704,2.579418,91.32,20.26,93.5404190711,129.67
2021-08-10 10:00:00,94.183104,40.363822,102.468020404,2.893104,0.843822,3.01365,91.29,39.52,99.4771054062,132.39,2.893104,0.843822,3.01365,2.893104,0.843822,3.01365,0.0,0.0,0.0,131.9,94.763104,20.653822,96.9877633669,2.893104,0.843822,3.01365,91.87,19.81,93.9815567013,129.47
2021-08-10 10:30:00,95.13764928,40.34473104,103.3386163697,3.06764928,0.89473104,3.195468,92.07,39.45,100.1657995525,133.77,3.06764928,0.89473104,3.195468,3.06764928,0.89473104,3.195468,0.0,0.0,0.0,132.86,95.71764928,20.65473104,97.92081646930001,3.06764928,0.89473104,3.195468,92.65,19.76,94.7337326405,130.85
2021-08-10 11:00:00,95.29919712,40.13309916,103.4050415594,3.67919712,1.07309916,3.832497,91.62,39.06,99.5987349317,133.84,3.67919712,1.07309916,3.832497,3.67919712,1.07309916,3.832497,0.0,0.0,0.0,132.9,95.87919712,20.40309916,98.0260521275,3.67919712,1.07309916,3.832497,92.2,19.33,94.2045057309,130.85
2021-08-10 11:30:00,94.54012576,40.04878668,102.6729793727,4.11012576,1.19878668,4.281381,90.43,38.85,98.4220879681,133.86,4.11012576,1.19878668,4.281381,4.11012576,1.19878668,4.281381,0.0,0.0,0.0,132.85,95.12012576,20.37878668,97.2786372805,4.11012576,1.19878668,4.281381,91.01,19.18,93.0090990172,130.9
2021-08-10 12:00:00,93.6799568,40.0949874,101.8996679124,3.2399568,0.9449873999999999,3.374955,90.44,39.15,98.5500690005,133.86,3.2399568,0.9449873999999999,3.374955,3.2399568,0.9449873999999999,3.374955,0.0,0.0,0.0,132.85,94.2299568,20.4249874,96.4181770665,3.2399568,0.9449873999999999,3.374955,90.99,19.48,93.0518699436,130.9
2021-08-10 12:30:00,93.6729824,40.3854532,102.0079039187,4.6129824,1.3454532,4.80519,89.06,39.04,97.2409646188,133.98,4.6129824,1.3454532,4.80519,4.6129824,1.3454532,4.80519,0.0,0.0,0.0,132.89,94.2329824,20.7154532,96.48308128,4.6129824,1.3454532,4.80519,89.62,19.37,91.6893739754,130.9
2021-08-10 13:00:00,93.46714752,40.83375136,101.9975632829,5.3271475200000005,1.5537513600000001,5.549112,88.14,39.28,96.4965180719,133.98,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,132.89,94.04714752,21.12375136,96.3902423909,5.3271475200000005,1.5537513600000001,5.549112,88.72,19.57,90.8527561497,130.9
2021-08-10 13:30:00,92.60691744,41.14410092,101.3354735433,5.63691744,1.64410092,5.871789,86.97,39.5,95.5197932368,134.24,5.63691744,1.64410092,5.871789,5.63691744,1.64410092,5.871789,0.0,0.0,0.0,133.01,93.15691744,21.35410092,95.5730552668,5.63691744,1.64410092,5.871789,87.52,19.71,89.7119529383,131.09
2021-08-10 14:00:00,93.76720832,40.55293576,102.1608043962,4.46720832,1.30293576,4.653342,89.3,39.25,97.5451305807,134.51,4.46720832,1.30293576,4.653342,4.46720832,1.30293576,4.653342,0.0,0.0,0.0,133.18,94.33720832,20.78293576,96.5993752175,4.46720832,1.30293576,4.653342,89.87,19.48,91.9569861403,131.37
2021-08-10 14:30:00,91.79270272,41.25370496,100.6368145639,4.57270272,1.33370496,4.763232,87.22,39.92,95.9215033243,134.72,4.57270272,1.33370496,4.763232,4.57270272,1.33370496,4.763232,0.0,0.0,0.0,133.29,92.36270272,21.41370496,94.812528781,4.57270272,1.33370496,4.763232,87.79,20.08,90.0571512985,131.58
2021-08-10 15:00:00,90.27149312,41.71960216,99.4458026993,5.38149312,1.56960216,5.605722,84.89,40.15,93.9059880945,134.72,5.38149312,1.56960216,5.605722,5.38149312,1.56960216,5.605722,0.0,0.0,0.0,133.29,90.82149312,21.81960216,93.4057741843,5.38149312,1.56960216,5.605722,85.44,20.25,87.8069251255,131.58
2021-08-10 15:30:00,89.40206304,41.81685172,98.6984192557,4.89206304,1.42685172,5.095899,84.51,40.39,93.6658539704,134.87,4.89206304,1.42685172,5.095899,4.89206304,1.42685172,5.095899,0.0,0.0,0.0,133.4,89.96206304,21.85685172,92.5791269862,4.89206304,1.42685172,5.095899,85.07,20.43,87.4887981401,131.74
2021-08-10 16:00:00,89.26114432,42.82158376,99.001211715,4.53114432,1.32158376,4.719942,84.73,41.5,94.3473523741,135.1,4.53114432,1.32158376,4.719942,4.53114432,1.32158376,4.719942,0.0,0.0,0.0,133.52,89.84114432,22.76158376,92.6796682557,4.53114432,1.32158376,4.719942,85.31,21.44,87.9628881972,131.95
2021-08-10 16:30:00,82.13928608,41.36020844,91.9648256668,4.62928608,1.35020844,4.822173,77.51,40.01,87.2272904543,135.46,17.91928608,4.42020844,18.4564096257,4.62928608,1.35020844,4.822173,13.29,3.07,13.6399780058,133.76,84.45928608,23.01020844,87.5376530277,4.62928608,1.35020844,4.822173,79.83,21.66,82.7162892059,132.28
2021-08-10 17:00:00,59.27572992,34.00750456,68.3382947106,4.34572992,1.26750456,4.526802,54.93,32.74,63.9469506701,135.66,59.69572992,13.84750456,61.2807763758,4.34572992,1.26750456,4.526802,55.35,12.58,56.7615970529,133.88,67.30572992,20.80750456,70.4486587955,4.34572992,1.26750456,4.526802,62.96,19.54,65.9224787155,132.59
