Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-10 17:30:00,60.51571072,33.21999896,69.0341913464,3.5657107200000002,1.03999896,3.714282,56.95,32.18,65.4129566676,135.4,60.92571072,12.99999896,62.2972086028,3.5657107200000002,1.03999896,3.714282,57.36,11.96,58.5936105732,133.67,69.24571072,22.71999896,72.8777524754,3.5657107200000002,1.03999896,3.714282,65.68,21.68,69.1656330846,132.7
2021-08-10 18:00:00,60.71314432,33.25883376,69.2259771783,2.53314432,0.73883376,2.638692,58.18,32.52,66.6518026763,135.58,61.12314432,12.98883376,62.4879874377,2.53314432,0.73883376,2.638692,58.59,12.25,59.8569177289,133.75,69.84314432,23.49883376,73.6902978457,2.53314432,0.73883376,2.638692,67.31,22.76,71.0538788526,133.17
2021-08-10 18:30:00,61.4474512,23.4630066,65.774629894,1.3474512,0.3930066,1.403595,60.1,23.07,64.3757322288,135.79,61.8574512,3.4830066,61.9554324005,1.3474512,0.3930066,1.403595,60.51,3.09,60.5888455081,133.86,68.4774512,41.3830066,80.0107152705,1.3474512,0.3930066,1.403595,67.13,40.99,78.6550506961,133.44
2021-08-10 19:00:00,61.42638272,21.47144496,65.0709108799,0.89638272,0.26144496,0.933732,60.53,21.21,64.138482988,134.84,61.81638272,1.61144496,61.8373829285,0.89638272,0.26144496,0.933732,60.92,1.35,60.9349563059,133.19,68.18638272,44.54144496,81.4452153755,0.89638272,0.26144496,0.933732,67.29,44.28,80.5522346059,131.74
2021-08-10 19:30:00,60.45355584,21.75603712,64.249183379,0.6035558400000001,0.17603712,0.6287039999999999,59.85,21.58,63.6216857683,134.34,60.86355584,1.86603712,60.8921548643,0.6035558400000001,0.17603712,0.6287039999999999,60.26,1.69,60.2836934834,132.85,67.19355584,44.93603712,80.8345308545,0.6035558400000001,0.17603712,0.6287039999999999,66.59,44.76,80.2351899107,131.2
2021-08-10 20:00:00,59.4883312,22.1265966,63.4700545617,0.4683312,0.13659659999999998,0.487845,59.02,21.99,62.9834938694,134.51,59.8783312,2.1665966,59.9175157039,0.4683312,0.13659659999999998,0.487845,59.41,2.03,59.4446717545,132.96,66.0983312,45.4465966,80.214602972,0.4683312,0.13659659999999998,0.487845,65.63,45.31,79.751445128,131.4
2021-08-10 20:30:00,58.5481216,22.6011188,62.7590082291,0.27812159999999997,0.08111879999999999,0.28971,58.27,22.52,62.470339362,134.76,58.9481216,2.6411188,59.0072584407,0.27812159999999997,0.08111879999999999,0.28971,58.67,2.56,58.7258248133,133.1,65.0581216,46.0311188,79.6958159761,0.27812159999999997,0.08111879999999999,0.28971,64.78,45.95,79.4219799552,131.6
2021-08-10 21:00:00,58.44629344,22.75766892,62.7206561792,0.26629344,0.07766892,0.277389,58.18,22.68,62.44433361,134.76,58.83629344,2.89766892,58.907604865,0.26629344,0.07766892,0.277389,58.57,2.8200000000000003,58.6378486986,133.1,64.92629344,46.29766892,79.7426970154,0.26629344,0.07766892,0.277389,64.66,46.22,79.4808404586,131.6
2021-08-10 21:30:00,58.95108864,23.14906752,63.3333259737,0.27108864,0.07906752,0.28238399999999997,58.68,23.07,63.0520998857,134.44,59.34108864,3.3690675199999998,59.4366504518,0.27108864,0.07906752,0.28238399999999997,59.07,3.29,59.1615500135,132.89,65.48108864,46.67906752,80.4158461624,0.27108864,0.07906752,0.28238399999999997,65.21,46.6,80.1492613815,131.25
2021-08-10 22:00:00,56.57770208,23.90349644,61.4199765118,0.21770208,0.06349644,0.226773,56.36,23.84,61.1947317994,134.26,56.95770208,4.0734964399999996,57.1031802922,0.21770208,0.06349644,0.226773,56.74,4.01,56.8815233622,132.78,62.85770208,47.58349644,78.837046141,0.21770208,0.06349644,0.226773,62.64,47.52,78.6251868042,131.06
2021-08-10 22:30:00,53.1041856,25.0824708,58.7297613623,0.2141856,0.0624708,0.22311000000000003,52.89,25.02,58.5094223181,134.4,53.4941856,5.0524708,53.73225618,0.2141856,0.0624708,0.22311000000000003,53.28,4.99,53.5131619324,132.9,58.9541856,48.7924708,76.5264738932,0.2141856,0.0624708,0.22311000000000003,58.74,48.73,76.321690888,131.2
2021-08-10 23:00:00,49.54194784,26.60181812,56.2322089471,0.21194784,0.061818120000000004,0.220779,49.33,26.54,56.016252106,135.03,49.92194784,6.41181812,50.3320205013,0.21194784,0.061818120000000004,0.220779,49.71,6.35,50.1139361855,133.34,54.81194784,48.94181812,73.4823188727,0.21194784,0.061818120000000004,0.220779,54.6,48.88,73.2831112877,131.81
2021-08-10 23:30:00,46.31706272,27.76330996,54.0006636898,0.21706272000000001,0.06330996,0.226107,46.1,27.7,53.7819672381,135.52,46.68706272,7.36330996,47.2641530019,0.21706272000000001,0.06330996,0.226107,46.47,7.3,47.0398862669,133.71,51.14706272,50.46330996,71.8510102713,0.21706272000000001,0.06330996,0.226107,50.93,50.4,71.6521102271,132.16
2021-08-11 00:00:00,43.78450528,28.43256404,52.2062601658,0.21450528,0.06256404,0.223443,43.57,28.37,51.9923244335,136.23,44.14450528,7.95256404,44.8551069693,0.21450528,0.06256404,0.223443,43.93,7.89,44.6329138641,134.19,48.32450528,51.00256404,70.2603682684,0.21450528,0.06256404,0.223443,48.11,50.94,70.0675081618,132.88
2021-08-11 00:30:00,42.14531424,28.04988332,50.6263119993,0.44531424000000003,0.12988332,0.463869,41.7,27.92,50.1838260797,136.73,42.51531424,8.01988332,43.2651184373,0.44531424000000003,0.12988332,0.463869,42.07,7.89,42.8034694855,134.56,46.01531424,52.69988332,69.9620386106,0.44531424000000003,0.12988332,0.463869,45.57,52.57,69.5717600755,133.04
2021-08-11 01:00:00,41.69019936,17.90839148,45.373816327,0.44019936,0.12839148,0.458541,41.25,17.78,44.9187143627,136.73,42.06019936,2.68839148,42.1460296938,0.44019936,0.12839148,0.458541,41.62,2.56,41.6986570527,134.56,43.27019936,72.18839148,84.1633769351,0.44019936,0.12839148,0.458541,42.83,72.06,83.8275163655,133.04
2021-08-11 01:30:00,41.23892064,18.26801852,45.1039807135,0.43892064000000003,0.12801852,0.457209,40.8,18.14,44.6508633735,135.92,41.59892064,2.52801852,41.6756652742,0.43892064000000003,0.12801852,0.457209,41.16,2.4,41.2299114721,134.01,42.79892064,72.79801852,84.4470195353,0.43892064000000003,0.12801852,0.457209,42.36,72.67,84.1147935859,131.51
2021-08-11 02:00:00,41.01339616,18.42932388,44.9637481006,0.44339616,0.12932388,0.461871,40.57,18.3,44.5063467384,136.66,41.37339616,2.38932388,41.4423307551,0.44339616,0.12932388,0.461871,40.93,2.26,40.9923468467,134.5,42.58339616,72.83932388,84.3736495111,0.44339616,0.12932388,0.461871,42.14,72.71,84.0388225762,132.22
2021-08-11 02:30:00,40.48563392,18.54997656,44.5330010698,0.44563392,0.12997656,0.464202,40.04,18.42,44.0737790529,136.74,40.84563392,2.27997656,40.9092178297,0.44563392,0.12997656,0.464202,40.4,2.15,40.4571687096,134.6,41.96563392,73.04997656,84.2461483139,0.44563392,0.12997656,0.464202,41.52,72.92,83.9120777958,132.54
2021-08-11 03:00:00,39.64426528,18.56249404,43.7748095893,0.45426528,0.13249404,0.473193,39.19,18.43,43.3072857612,136.74,40.00426528,2.23249404,40.0665105822,0.45426528,0.13249404,0.473193,39.55,2.1,39.6057129717,134.6,41.04426528,72.98249404,83.7321691387,0.45426528,0.13249404,0.473193,40.59,72.85,83.3946676952,132.54
2021-08-11 03:30:00,39.46974976,18.71284368,43.681021791,0.48974976000000003,0.14284368,0.5101559999999999,38.98,18.57,43.1773702302,136.79,39.81974976,2.16284368,39.878444851,0.48974976000000003,0.14284368,0.5101559999999999,39.33,2.02,39.3818397234,134.63,40.84974976,73.27284368,83.8904742889,0.48974976000000003,0.14284368,0.5101559999999999,40.36,73.13,83.5279983,132.59
2021-08-11 04:00:00,38.981897599999996,17.8763868,42.8853535082,0.5018975999999999,0.14638679999999998,0.52281,38.48,17.73,42.368187358,136.79,39.1618976,7.0363868,39.7890055522,0.5018975999999999,0.14638679999999998,0.52281,38.66,6.89,39.269169841,134.63,40.981897599999996,67.9663868,79.3658973713,0.5018975999999999,0.14638679999999998,0.52281,40.48,67.82,78.9821676076,132.59
2021-08-11 04:30:00,38.71742208,15.64508144,41.7589193561,0.49742208,0.14508144,0.5181479999999999,38.22,15.5,41.2434043212,136.14,38.58742208,15.61508144,41.6271535318,0.49742208,0.14508144,0.5181479999999999,38.09,15.47,41.1116650113,134.23,41.84742208,58.23508144,71.7114457047,0.49742208,0.14508144,0.5181479999999999,41.35,58.09,71.3040714125,132.28
2021-08-11 05:00:00,38.80221728,15.48648004,41.7785008093,0.50221728,0.14648004,0.523143,38.3,15.34,41.2577944151,134.67,38.66221728,15.44648004,41.6336497395,0.50221728,0.14648004,0.523143,38.16,15.3,41.1129614599,133.26,41.91221728,57.38648004,71.0622406677,0.50221728,0.14648004,0.523143,41.41,57.24,70.6484656592,131.55
2021-08-11 05:30:00,40.00582368,15.29461524,42.8297931778,0.49582368,0.14461524,0.516483,39.51,15.15,42.3150398795,134.39,39.85582368,15.25461524,42.6754023687,0.49582368,0.14461524,0.516483,39.36,15.11,42.1606653173,133.09,43.17582368,56.04461524,70.7470893242,0.49582368,0.14461524,0.516483,42.68,55.9,70.3305936275,131.29
2021-08-11 06:00:00,40.6803392,15.2742656,43.4533449466,0.4603392,0.13426559999999998,0.47952000000000006,40.22,15.14,42.9752021519,134.14,40.5303392,15.2442656,43.3023790265,0.4603392,0.13426559999999998,0.47952000000000006,40.07,15.11,42.8242571448,132.94,43.9203392,55.6442656,70.8892127873,0.4603392,0.13426559999999998,0.47952000000000006,43.46,55.51,70.4991609879,130.93
2021-08-11 06:30:00,44.54811136,13.24403248,46.4751398285,0.52811136,0.15403248,0.5501159999999999,44.02,13.09,45.925031301,132.97,44.38811136,13.22403248,46.3160821437,0.52811136,0.15403248,0.5501159999999999,43.86,13.07,45.7659753529,132.19,48.30811136,53.84403248,72.3384645737,0.52811136,0.15403248,0.5501159999999999,47.78,53.69,71.871722534,129.78
2021-08-11 07:00:00,47.7988704,15.0325872,50.1069924206,0.7288703999999999,0.2125872,0.75924,47.07,14.82,49.3479209288,132.97,47.6288704,15.0025872,49.9358280023,0.7288703999999999,0.2125872,0.75924,46.9,14.79,49.176763822,132.19,52.1888704,46.1825872,69.6886615893,0.7288703999999999,0.2125872,0.75924,51.46,45.97,69.0026992226,129.78
2021-08-11 07:30:00,51.2737552,23.2344286,56.2924208458,1.0437552,0.3044286,1.087245,50.23,22.93,55.216282019,132.44,51.2637552,16.7244286,53.9228996735,1.0437552,0.3044286,1.087245,50.22,16.42,52.8362072825,131.84,57.5937552,33.0944286,66.4250091637,1.0437552,0.3044286,1.087245,56.55,32.79,65.36885038,129.2
2021-08-11 08:00:00,54.63076736,23.94564048,59.6482559706,1.8707673599999999,0.54564048,1.9487160000000001,52.76,23.4,57.7163547012,132.92,54.99076736,4.26564048,55.1559623572,1.8707673599999999,0.54564048,1.9487160000000001,53.12,3.7199999999999998,53.2500967135,132.16,60.04076736,42.78564048,73.7258758948,1.8707673599999999,0.54564048,1.9487160000000001,58.17,42.24,71.8885700233,130.13
2021-08-11 08:30:00,57.50225504,22.998157720000002,61.9308048809,2.70225504,0.7881577200000001,2.8148489999999997,54.8,22.21,59.1297226444,133.22,57.85225504,3.44815772,57.9549239054,2.70225504,0.7881577200000001,2.8148489999999997,55.15,2.66,55.2141114209,132.36,63.08225504,41.46815772,75.4915823494,2.70225504,0.7881577200000001,2.8148489999999997,60.38,40.68,72.805266293,129.93
2021-08-11 09:00:00,59.33474208,22.12596644,63.3259031408,3.17474208,0.9259664400000001,3.307023,56.16,21.2,60.0282067032,133.22,59.69474208,2.62596644,59.752472181,3.17474208,0.9259664400000001,3.307023,56.52,1.7000000000000002,56.5455603916,132.36,64.96474208,40.46596644,76.5369985918,3.17474208,0.9259664400000001,3.307023,61.79,39.54,73.3581331551,129.93
2021-08-11 09:30:00,60.58786912,21.22729516,64.19881575470001,3.00786912,0.8772951600000001,3.133197,57.58,20.35,61.0702783685,132.98,60.93786912,1.73729516,60.9626286126,3.00786912,0.8772951600000001,3.133197,57.93,0.86,57.9363832147,132.27,66.31786912,39.66729516,77.2758310853,3.00786912,0.8772951600000001,3.133197,63.31,38.79,74.2483683322,129.68
2021-08-11 10:00:00,60.3971392,21.1366656,63.9888510307,3.6571392,1.0666655999999999,3.80952,56.74,20.07,60.1849856692,132.98,60.7471392,1.6966656,60.7708284882,3.6571392,1.0666655999999999,3.80952,57.09,0.63,57.0934759846,132.27,65.9271392,39.9166656,77.0696300479,3.6571392,1.0666655999999999,3.80952,62.27,38.85,73.3953363641,129.68
2021-08-11 10:30:00,60.99936736,20.90356548,64.4816397752,3.26936736,0.95356548,3.405591,57.73,19.95,61.0799099541,132.99,61.36936736,1.47356548,61.3870560085,3.26936736,0.95356548,3.405591,58.1,0.52,58.1023269758,132.2,66.62936736,39.67356548,77.5465305007,3.26936736,0.95356548,3.405591,63.36,38.72,74.2544813462,129.68
2021-08-11 11:00:00,60.84447136,20.78463748,64.296585059,4.16447136,1.21463748,4.337991,56.68,19.57,59.9633829933,132.99,61.19447136,1.37463748,61.2099089464,4.16447136,1.21463748,4.337991,57.03,0.16,57.0302244428,132.2,66.30447136,39.45463748,77.1553714333,4.16447136,1.21463748,4.337991,62.14,38.24,72.9635333574,129.68
2021-08-11 11:30:00,61.54276288,20.33955584,64.8167354521,4.35276288,1.26955584,4.534128,57.19,19.07,60.2856616452,132.74,61.89276288,1.44955584,61.9097351719,4.35276288,1.26955584,4.534128,57.54,0.18,57.5402815426,132.0,66.99276288,38.52955584,77.2823197861,4.35276288,1.26955584,4.534128,62.64,37.26,72.8839982438,129.37
2021-08-11 12:00:00,61.57827712,20.32116416,64.8446908072,4.59827712,1.34116416,4.789872,56.98,18.98,60.057978654,132.48,61.91827712,1.59116416,61.9387184634,4.59827712,1.34116416,4.789872,57.32,0.25,57.3205451823,131.79,66.92827712,37.90116416,76.9148394195,4.59827712,1.34116416,4.789872,62.33,36.56,72.261071816,129.04
2021-08-11 12:30:00,62.9278096,20.1747778,66.0827578142,2.5878096,0.7547777999999999,2.6956350000000002,60.34,19.42,63.3881061399,132.57,63.2878096,0.8747777999999999,63.2938549953,2.5878096,0.7547777999999999,2.6956350000000002,60.7,0.12,60.700118616,131.79,68.6378096,36.2447778,77.6197966015,2.5878096,0.7547777999999999,2.6956350000000002,66.05,35.49,74.9809482469,128.92
2021-08-11 13:00:00,62.99659104,20.34025572,66.1989160441,2.36659104,0.69025572,2.465199,60.63,19.65,63.7347581779,132.57,63.34659104,0.93025572,63.3534211554,2.36659104,0.69025572,2.465199,60.98,0.24,60.9804722842,131.79,68.74659104,36.53025572,77.8495559563,2.36659104,0.69025572,2.465199,66.38,35.84,75.4374575393,128.92
2021-08-11 13:30:00,62.84970688,20.54449784,66.1223263838,3.40970688,0.99449784,3.551778,59.44,19.55,62.5724867654,133.03,63.21970688,1.19449784,63.2309905275,3.40970688,0.99449784,3.551778,59.81,0.2,59.8103343913,132.07,68.33970688,36.82449784,77.6296282202,3.40970688,0.99449784,3.551778,64.93,35.83,74.1599204422,129.35
2021-08-11 14:00:00,61.7870496,21.0462228,65.2731414321,3.3470496,0.9762228,3.48651,58.44,20.07,61.7902783616,133.03,62.1370496,1.6562228,62.1591184538,3.3470496,0.9762228,3.48651,58.79,0.68,58.7939325101,132.07,67.1870496,37.3462228,76.868979383,3.3470496,0.9762228,3.48651,63.84,36.37,73.4732774551,129.35
2021-08-11 14:30:00,61.60834848,20.90410164,65.0582052305,3.16834848,0.9241016400000001,3.300363,58.44,19.98,61.7611042647,132.94,61.96834848,1.50410164,61.9865996412,3.16834848,0.9241016400000001,3.300363,58.8,0.58,58.8028604746,132.03,67.04834848,37.17410164,76.6641693794,3.16834848,0.9241016400000001,3.300363,63.88,36.25,73.4487365446,129.29
2021-08-11 15:00:00,61.55150496,21.25002228,65.1164434666,3.53150496,1.03002228,3.678651,58.02,20.22,61.4424022968,132.88,61.90150496,1.8000222799999999,61.9276706854,3.53150496,1.03002228,3.678651,58.37,0.77,58.3750785867,131.95,66.90150496,37.49002228,76.6897198878,3.53150496,1.03002228,3.678651,63.37,36.46,73.1101121597,129.21
2021-08-11 15:30:00,61.14291424,21.28918332,64.7432258093,2.84291424,0.8291833200000001,2.961369,58.3,20.46,61.7859336743,133.24,61.49291424,1.77918332,61.5186475389,2.84291424,0.8291833200000001,2.961369,58.65,0.9500000000000001,58.6576934425,132.19,66.57291424,37.16918332,76.2463185936,2.84291424,0.8291833200000001,2.961369,63.73,36.34,73.3628550426,129.46
2021-08-11 16:00:00,61.4165008,21.6364794,65.1162330863,2.6965008,0.7864793999999999,2.808855,58.72,20.85,62.3118038577,133.24,61.7765008,2.0564794,61.8107204182,2.6965008,0.7864793999999999,2.808855,59.08,1.27,59.0936485589,132.19,66.9065008,37.6264794,76.7608741569,2.6965008,0.7864793999999999,2.808855,64.21,36.84,74.0277630352,129.46
2021-08-11 16:30:00,61.41381312,22.19361216,65.3009407486,3.06381312,0.89361216,3.191472,58.35,21.3,62.1161210959,133.6,61.78381312,2.50361216,61.8345181714,3.06381312,0.89361216,3.191472,58.72,1.6099999999999999,58.7420675496,132.43,66.82381312,38.44361216,77.093017296,3.06381312,0.89361216,3.191472,63.76,37.55,73.9955410819,129.9
2021-08-11 17:00:00,62.76286432,22.35041876,66.6237071649,2.81286432,0.82041876,2.930067,59.95,21.53,63.6988492832,133.96,63.12286432,2.58041876,63.175585165,2.81286432,0.82041876,2.930067,60.31,1.76,60.3356751848,132.66,68.49286432,39.21041876,78.922299777,2.81286432,0.82041876,2.930067,65.68,38.39,76.0766357037,130.25
2021-08-11 17:30:00,64.20211616,22.23228388,67.9425210449,1.7221161600000001,0.50228388,1.793871,62.48,21.73,66.15091307,134.22,64.57211616,2.44228388,64.6182863896,1.7221161600000001,0.50228388,1.793871,62.85,1.94,62.8799340012,132.79,70.36211616,39.26228388,80.5751470739,1.7221161600000001,0.50228388,1.793871,68.64,38.76,78.8275789302,130.55
2021-08-11 18:00:00,64.16964896,22.34531428,67.9489287474,1.38964896,0.40531428,1.447551,62.78,21.94,66.5033232252,134.22,64.53964896,2.66531428,64.5946606779,1.38964896,0.40531428,1.447551,63.15,2.26,63.1904272814,132.79,70.43964896,39.31531428,80.6686933236,1.38964896,0.40531428,1.447551,69.05,38.91,79.2583787369,130.55
2021-08-11 18:30:00,63.67913952,22.65058236,67.5875853338,1.33913952,0.39058236,1.394937,62.34,22.26,66.195039089,133.82,64.02913952,3.00058236,64.0994087506,1.33913952,0.39058236,1.394937,62.69,2.61,62.7443081084,132.5,69.93913952,39.59058236,80.3672660254,1.33913952,0.39058236,1.394937,68.6,39.2,79.0101259333,130.16
2021-08-11 19:00:00,63.65825056,23.70657308,67.9291871846,1.18825056,0.34657308000000003,1.237761,62.47,23.36,66.6947561657,133.82,64.02825056,4.07657308,64.1578936519,1.18825056,0.34657308000000003,1.237761,62.84,3.73,62.9506036508,132.5,65.70825056,38.94657308,76.3833080348,1.18825056,0.34657308000000003,1.237761,64.52,38.6,75.1850410654,130.16
2021-08-11 19:30:00,62.01072832,23.86729576,66.4453025704,0.9507283200000001,0.27729576,0.990342,61.06,23.59,65.4584730955,133.64,62.37072832,4.19729576,62.5117992291,0.9507283200000001,0.27729576,0.990342,61.42,3.92,61.5449656755,132.41,65.40072832,39.19729576,76.2475131377,0.9507283200000001,0.27729576,0.990342,64.45,38.92,75.2898990569,129.85
2021-08-11 20:00:00,59.09090848,23.14818164,63.4631686747,0.61090848,0.17818164,0.636363,58.48,22.97,62.8293824576,133.84,59.46090848,3.51818164,59.5648993898,0.61090848,0.17818164,0.636363,58.85,3.34,58.9447037485,132.56,64.88090848,39.48818164,75.952937892,0.61090848,0.17818164,0.636363,64.27,39.31,75.3386288699,130.1
2021-08-11 20:30:00,58.66820128,23.39114204,63.15934901,0.51820128,0.15114204,0.539793,58.15,23.24,62.6220416467,133.73,59.02820128,3.73114204,59.1460055057,0.51820128,0.15114204,0.539793,58.51,3.58,58.6194208433,132.48,64.38820128,39.85114204,75.7228762394,0.51820128,0.15114204,0.539793,63.87,39.7,75.2028383773,130.1
2021-08-11 21:00:00,58.4891504,23.8410022,63.1614922276,0.4491504,0.13100219999999999,0.467865,58.04,23.71,62.6961378396,133.8,58.8591504,4.1510022,59.005342174,0.4491504,0.13100219999999999,0.467865,58.41,4.02,58.5481724736,132.52,64.2191504,40.8210022,76.0950293956,0.4491504,0.13100219999999999,0.467865,63.77,40.69,75.6458128385,130.1
2021-08-11 21:30:00,58.37787168,24.06062924,63.1418227589,0.44787168,0.13062924,0.466533,57.93,23.93,62.6779849708,133.9,58.73787168,4.37062924,58.900254409,0.44787168,0.13062924,0.466533,58.29,4.24,58.4440048251,132.61,64.19787168,42.55062924,77.0189767328,0.44787168,0.13062924,0.466533,63.75,42.42,76.5736175194,130.28
2021-08-11 22:00:00,55.49266688,24.81202784,60.7871105004,0.45266688,0.13202784,0.471528,55.04,24.68,60.3200132626,133.9,55.86266688,5.00202784,56.0861643675,0.45266688,0.13202784,0.471528,55.41,4.87,55.623601106,132.65,61.15266688,44.25202784,75.4843734457,0.45266688,0.13202784,0.471528,60.7,44.12,75.0404184423,130.5
2021-08-11 22:30:00,52.40042912,26.04137516,58.5145981118,0.45042912,0.13137516,0.469197,51.95,25.91,58.0528259433,134.81,52.77042912,6.06137516,53.1174025941,0.45042912,0.13137516,0.469197,52.32,5.93,52.6549836198,133.26,57.67042912,45.11137516,73.2182665987,0.45042912,0.13137516,0.469197,57.22,44.98,72.7827507037,131.4
2021-08-11 23:00:00,49.2999696,26.6254078,56.0303430569,0.4299696,0.12540779999999999,0.447885,48.87,26.5,55.5925075887,134.81,49.6499696,6.7154077999999995,50.1020576743,0.4299696,0.12540779999999999,0.447885,49.22,6.59,49.659203578,133.26,54.1399696,45.5554078,70.7561409922,0.4299696,0.12540779999999999,0.447885,53.71,45.43,70.3466346032,131.4
2021-08-11 23:30:00,46.0167728,27.0944754,53.400879919,0.4267728,0.1244754,0.444555,45.59,26.97,52.9700764583,134.55,46.3867728,6.8344754,46.8875542633,0.4267728,0.1244754,0.444555,45.96,6.71,46.4472356551,133.11,50.7067728,48.0644754,69.8668061619,0.4267728,0.1244754,0.444555,50.28,47.94,69.4717352597,131.17
2021-08-12 00:00:00,43.62421536,26.87372948,51.2373838319,0.42421536,0.12372948,0.441891,43.2,26.75,50.8114406409,135.63,43.97421536,6.82372948,44.5005044976,0.42421536,0.12372948,0.441891,43.55,6.7,44.0623705672,133.88,48.05421536,51.82372948,70.674652819,0.42421536,0.12372948,0.441891,47.63,51.7,70.2958526515,132.44
2021-08-12 00:30:00,42.45964992,16.38531456,45.5115414435,0.42964992,0.12531456,0.447552,42.03,16.26,45.0656021817,136.35,42.80964992,4.14531456,43.0098797845,0.42964992,0.12531456,0.447552,42.38,4.02,42.570233732,134.39,44.29964992,72.37531456,84.8566151852,0.42964992,0.12531456,0.447552,43.87,72.25,84.5259687907,133.31
2021-08-12 01:00:00,41.5667728,16.4344754,44.6977469531,0.4267728,0.1244754,0.444555,41.14,16.31,44.2551206077,135.63,41.9067728,4.0544754,42.1024509652,0.4267728,0.1244754,0.444555,41.48,3.93,41.6657569234,133.91,43.3667728,72.3144754,84.3211737078,0.4267728,0.1244754,0.444555,42.94,72.19,83.9954742828,131.72
2021-08-12 01:30:00,41.0799696,16.4454078,44.2494671159,0.4299696,0.12540779999999999,0.447885,40.65,16.32,43.8037087471,135.5,41.4399696,4.1154078,41.6438190109,0.4299696,0.12540779999999999,0.447885,41.01,3.99,41.2036430428,133.83,42.8799696,72.5054078,84.2361321117,0.4299696,0.12540779999999999,0.447885,42.45,72.38,83.9098736741,131.61
2021-08-12 02:00:00,40.78252704,16.606153720000002,44.0338375927,0.43252704000000003,0.12615372,0.450549,40.35,16.48,43.5856960481,135.64,41.13252704,4.01615372,41.3281292995,0.43252704000000003,0.12615372,0.450549,40.7,3.89,40.8854754161,133.92,42.59252704,72.81615372,84.3582574632,0.43252704000000003,0.12615372,0.450549,42.16,72.69,84.0315518124,131.74
2021-08-12 02:30:00,40.143576,16.763543,43.5031385992,0.423576,0.123543,0.441225,39.72,16.64,43.0646955173,135.84,40.493576,3.8735429999999997,40.6784221995,0.423576,0.123543,0.441225,40.07,3.75,40.2450916262,134.05,41.893576,73.103543,84.2567487458,0.423576,0.123543,0.441225,41.47,72.98,83.9395097675,131.92
2021-08-12 03:00:00,39.37805152,16.93484836,42.8651377052,0.42805152,0.12484836,0.445887,38.95,16.81,42.4226189668,135.98,39.71805152,3.79484836,39.8989284395,0.42805152,0.12484836,0.445887,39.29,3.67,39.4610314107,134.15,40.99805152,73.53484836,84.191532542,0.42805152,0.12484836,0.445887,40.57,73.41,83.8746266758,132.02
2021-08-12 03:30:00,39.02645312,17.11438216,42.6141539849,0.42645312,0.12438216,0.444222,38.6,16.99,42.1736896655,136.31,39.37645312,3.66438216,39.5465897003,0.42645312,0.12438216,0.444222,38.95,3.54,39.1105369434,134.38,40.60645312,73.38438216,83.8698490519,0.42645312,0.12438216,0.444222,40.18,73.26,83.5551315001,132.38
2021-08-12 04:00:00,38.86092864,17.75568752,42.7251239211,0.43092864000000003,0.12568752,0.448884,38.43,17.63,42.2809862704,136.44,39.22092864,3.09568752,39.3429094578,0.43092864000000003,0.12568752,0.448884,38.79,2.9699999999999998,38.9035345438,134.45,40.34092864,72.97568752,83.3837004009,0.43092864000000003,0.12568752,0.448884,39.91,72.85,83.0658208892,132.38
2021-08-12 04:30:00,38.49741216,15.08466188,41.3472824627,0.42741216,0.12466188,0.445221,38.07,14.96,40.9038690102,136.76,38.39741216,13.70466188,40.7698297498,0.42741216,0.12466188,0.445221,37.97,13.58,40.3253927445,134.69,41.45741216,58.16466188,71.4272001035,0.42741216,0.12466188,0.445221,41.03,58.04,71.0781436167,132.63
2021-08-12 05:00:00,38.45252704,15.14615372,41.327990615,0.43252704000000003,0.12615372,0.450549,38.02,15.02,40.8793444174,134.38,38.32252704,15.09615372,41.1887112674,0.43252704000000003,0.12615372,0.450549,37.89,14.97,40.7400662739,133.11,41.48252704,56.17615372,69.8323728395,0.43252704000000003,0.12615372,0.450549,41.05,56.05,69.4744917218,131.1
2021-08-12 05:30:00,39.533576,14.873543,42.2389146726,0.423576,0.123543,0.441225,39.11,14.75,41.7989784564,134.38,39.383576,14.823543,42.0809159313,0.423576,0.123543,0.441225,38.96,14.7,41.6409846185,133.11,42.673576,55.673543,70.1468280024,0.423576,0.123543,0.441225,42.25,55.55,69.791582587,131.1
2021-08-12 06:00:00,40.00284672,14.71624696,42.6238861472,0.43284672,0.12624696,0.450882,39.57,14.59,42.1740797173,134.28,39.87284672,14.67624696,42.4880704479,0.43284672,0.12624696,0.450882,39.44,14.55,42.0382694696,133.11,43.24284672,55.58624696,70.4256675052,0.43284672,0.12624696,0.450882,42.81,55.46,70.0607429307,131.16
2021-08-12 06:30:00,43.80139808,12.74207444,45.6171342239,0.52139808,0.15207444,0.543123,43.28,12.59,45.0740113591,134.52,43.63139808,12.69207444,45.4399345511,0.52139808,0.15207444,0.543123,43.11,12.54,44.8968116908,133.28,47.54139808,53.47207444,71.5503129016,0.52139808,0.15207444,0.543123,47.02,53.32,71.0908067193,131.34
2021-08-12 07:00:00,46.90700224,17.54079232,50.0793995008,0.75700224,0.22079232000000001,0.7885439999999999,46.15,17.32,49.2930512344,132.98,46.73700224,17.48079232,49.8991530842,0.75700224,0.22079232000000001,0.7885439999999999,45.98,17.26,49.1128089199,132.24,52.04700224,39.56079232,65.3754291088,0.75700224,0.22079232000000001,0.7885439999999999,51.29,39.34,64.6397687186,129.94
2021-08-12 07:30:00,50.58629248,22.32766864,55.2946450732,1.2262924800000001,0.35766864,1.277388,49.36,21.97,54.0286081627,132.77,50.56629248,16.74766864,53.2675730632,1.2262924800000001,0.35766864,1.277388,49.34,16.39,51.9910348041,132.07,56.93629248,32.23766864,65.4294175483,1.2262924800000001,0.35766864,1.277388,55.71,31.88,64.1867470745,130.19
2021-08-12 08:00:00,53.91944864,23.25692252,58.7213026656,1.90944864,0.55692252,1.9890089999999998,52.01,22.7,56.747952386,132.77,54.27944864,3.57692252,54.3971774946,1.90944864,0.55692252,1.9890089999999998,52.37,3.02,52.4570042988,132.07,59.26944864,42.26692252,72.7967051548,1.90944864,0.55692252,1.9890089999999998,57.36,41.71,70.9217434924,130.19
2021-08-12 08:30:00,56.92665056,22.11277308,61.0706007607,2.78665056,0.81277308,2.902761,54.14,21.3,58.1792884109,132.97,57.27665056,2.62277308,57.3366692266,2.78665056,0.81277308,2.902761,54.49,1.81,54.5200531915,132.28,62.43665056,40.65277308,74.5049212619,2.78665056,0.81277308,2.902761,59.65,39.84,71.7310818265,129.85
2021-08-12 09:00:00,58.72348288,21.12976584,62.4092496831,3.63348288,1.05976584,3.784878,55.09,20.07,58.6320134398,132.97,59.07348288,1.6697658400000002,59.097076895,3.63348288,1.05976584,3.784878,55.44,0.61,55.4433557787,132.28,64.14348288,39.61976584,75.3930516771,3.63348288,1.05976584,3.784878,60.51,38.56,71.7518898706,129.85
2021-08-12 09:30:00,59.42546016,20.82617588,62.9691584588,4.37546016,1.27617588,4.557771,55.05,19.55,58.4183618394,132.59,59.76546016,1.42617588,59.7824740687,4.37546016,1.27617588,4.557771,55.39,0.15,55.3902031049,132.04,64.72546016,39.44617588,75.7983244174,4.37546016,1.27617588,4.557771,60.35,38.17,71.407782489,129.51
2021-08-12 10:00:00,59.36906592,20.65097756,62.8581646439,5.00906592,1.46097756,5.217777,54.36,19.19,57.6477727237,132.59,59.71906592,1.57097756,59.739725517,5.00906592,1.46097756,5.217777,54.71,0.11,54.710110583,132.04,64.50906592,39.18097756,75.4756158533,5.00906592,1.46097756,5.217777,59.5,37.72,70.448906308,129.51
2021-08-12 10:30:00,60.23938528,20.61440404,63.6689656963,5.32938528,1.55440404,5.551443,54.91,19.06,58.1239339687,132.5,60.58938528,1.72440404,60.6139190112,5.32938528,1.55440404,5.551443,55.26,0.17,55.2602614905,131.9,65.41938528,39.01440404,76.1696769916,5.32938528,1.55440404,5.551443,60.09,37.46,70.8100254201,129.33
2021-08-12 11:00:00,60.5099344,20.3408142,63.8373000949,5.6599344,1.6508142000000001,5.895765,54.85,18.69,57.9468601393,132.58,60.8599344,2.3008142,60.9034100946,5.6599344,1.6508142000000001,5.895765,55.2,0.65,55.2038268601,131.9,65.6199344,38.3808142,76.0201466015,5.6599344,1.6508142000000001,5.895765,59.96,36.73,70.3156774838,129.33
2021-08-12 11:30:00,60.65124416,19.69911288,63.7701220511,4.5912441600000005,1.33911288,4.782546,56.06,18.36,58.9899415155,132.85,61.01124416,2.33911288,61.0560673727,4.5912441600000005,1.33911288,4.782546,56.42,1.0,56.4288614097,132.01,65.95124416,37.70911288,75.9706772409,4.5912441600000005,1.33911288,4.782546,61.36,36.37,71.3290018155,129.55
2021-08-12 12:00:00,60.28347104,19.86934572,63.4735203055,5.48347104,1.59934572,5.711949,54.8,18.27,57.7653261049,132.85,60.62347104,2.65934572,60.6817712381,5.48347104,1.59934572,5.711949,55.14,1.06,55.1501876697,131.97,65.34347104,37.85934572,75.5188669532,5.48347104,1.59934572,5.711949,59.86,36.26,69.9857642667,129.48
2021-08-12 12:30:00,60.92969536,19.62074448,64.0109474279,4.93969536,1.44074448,5.145516,55.99,18.18,58.8675844587,132.76,61.25969536,2.58074448,61.3140319802,4.93969536,1.44074448,5.145516,56.32,1.1400000000000001,56.3315364605,131.9,66.16969536,37.54074448,76.0771718727,4.93969536,1.44074448,5.145516,61.23,36.1,71.0796940061,129.4
2021-08-12 13:00:00,62.85467264,19.37302952,65.7725181627,2.68467264,0.78302952,2.796534,60.17,18.59,62.9763209468,132.68,63.20467264,1.43302952,63.2209159783,2.68467264,0.78302952,2.796534,60.52,0.65,60.523490481,131.83,68.61467264,35.77302952,77.3801198147,2.68467264,0.78302952,2.796534,65.93,34.99,74.6395672549,129.4
2021-08-12 13:30:00,64.13664096,4.31902028,64.2818998616,2.39664096,0.69902028,2.496501,61.74,3.62,61.8460346344,132.5,64.00664096,2.54902028,64.0573773376,2.39664096,0.69902028,2.496501,61.61,1.85,61.6377692653,131.68,67.17664096,48.91902028,83.1009725324,2.39664096,0.69902028,2.496501,64.78,48.22,80.7565279095,128.97
2021-08-12 14:00:00,64.18978784,2.09118812,64.223842385,2.36978784,0.69118812,2.468529,61.82,1.4,61.835850442899996,134.49,63.98978784,2.11118812,64.0246051381,2.36978784,0.69118812,2.468529,61.62,1.42,61.6363593993,132.99,67.04978784,51.99118812,84.8454930537,2.36978784,0.69118812,2.468529,64.68,51.3,82.5541785738,130.22
2021-08-12 14:30:00,61.98153568,2.74128124,62.0421259153,2.78153568,0.81128124,2.897433,59.2,1.9300000000000002,59.2314519491,135.38,61.78153568,2.75128124,61.8427659427,2.78153568,0.81128124,2.897433,59.0,1.94,59.0318862988,133.58,64.67153568,53.37128124,83.85046922,2.78153568,0.81128124,2.897433,61.89,52.56,81.1968330663,131.23
2021-08-12 15:00:00,60.80334144,4.27055792,60.9531294949,5.21334144,1.52055792,5.430564,55.59,2.75,55.6579787632,135.38,60.62334144,4.28055792,60.7742766593,5.21334144,1.52055792,5.430564,55.41,2.76,55.4786959111,133.58,62.85334144,53.65055792,82.6373093421,5.21334144,1.52055792,5.430564,57.64,52.13,77.7168353705,131.23
2021-08-12 15:30:00,60.71270272,4.44370496,60.875108093,4.57270272,1.33370496,4.763232,56.14,3.11,56.2260766904,135.38,60.51270272,4.45370496,60.6763766086,4.57270272,1.33370496,4.763232,55.94,3.12,56.0269399486,133.58,62.84270272,53.99370496,82.8524318319,4.57270272,1.33370496,4.763232,58.27,52.66,78.5395982928,131.11
2021-08-12 16:00:00,59.92834784,4.63076812,60.1069953351,3.80834784,1.11076812,3.967029,56.12,3.52,56.2302836557,135.62,59.73834784,4.65076812,59.9191108642,3.80834784,1.11076812,3.967029,55.93,3.54,56.0419173476,133.73,62.14834784,54.01076812,82.3382062724,3.80834784,1.11076812,3.967029,58.34,52.9,78.7525593235,131.35
2021-08-12 16:30:00,61.01242432,4.31862376,61.1650752684,3.25242432,0.94862376,3.387942,57.76,3.37,57.8582275912,135.89,60.82242432,4.31862376,60.975550931,3.25242432,0.94862376,3.387942,57.57,3.37,57.6685512216,133.88,63.56242432,55.04862376,84.0864600474,3.25242432,0.94862376,3.387942,60.31,54.1,81.0191711881,131.53
2021-08-12 17:00:00,62.00335424,4.08097832,62.1375113845,2.40335424,0.70097832,2.503494,59.6,3.38,59.695765344,136.18,61.81335424,4.09097832,61.9485824375,2.40335424,0.70097832,2.503494,59.41,3.39,59.5066399656,134.09,64.84335424,54.87097832,84.9440100942,2.40335424,0.70097832,2.503494,62.44,54.17,82.6628241714,131.95
2021-08-12 17:30:00,64.25072768,3.85396224,64.3662103309,1.59072768,0.46396224,1.6570079999999998,62.66,3.39,62.7516350385,136.18,64.05072768,3.86396224,64.1671716731,1.59072768,0.46396224,1.6570079999999998,62.46,3.4,62.5524707745,134.09,67.48072768,54.48396224,86.7303335033,1.59072768,0.46396224,1.6570079999999998,65.89,54.02,85.2035944077,131.95
2021-08-12 18:00:00,64.97966912,3.7928201599999998,65.0902671965,1.20966912,0.35282016,1.260072,63.77,3.44,63.86271604,136.04,64.75966912,3.80282016,64.8712277185,1.20966912,0.35282016,1.260072,63.55,3.45,63.6435778378,133.97,68.38966912,54.47282016,87.4324595246,1.20966912,0.35282016,1.260072,67.18,54.12,86.267762229,131.81
2021-08-12 18:30:00,63.49656192,4.61233056,63.6638592049,1.51656192,0.44233056,1.579752,61.98,4.17,62.1201199291,136.19,63.29656192,4.62233056,63.4651139658,1.51656192,0.44233056,1.579752,61.78,4.18,61.9212467575,134.05,66.73656192,55.71233056,86.9346448393,1.51656192,0.44233056,1.579752,65.22,55.27,85.4893051791,131.93
2021-08-12 19:00:00,62.0809472,4.6598596,62.255588478,1.8509472,0.5398596,1.92807,60.23,4.12,60.3707487116,136.57,61.8909472,4.6698596,62.0668746917,1.8509472,0.5398596,1.92807,60.04,4.13,60.1818785018,134.32,65.3409472,57.5698596,87.0846032049,1.8509472,0.5398596,1.92807,63.49,57.03,85.3428438711,132.33
2021-08-12 19:30:00,60.88024864,4.34382252,61.0350183792,1.11024864,0.32382252,1.156509,59.77,4.02,59.9050356815,137.11,60.68024864,4.34382252,60.835527195,1.11024864,0.32382252,1.156509,59.57,4.02,59.7054880225,134.68,64.33024864,59.54382252,87.6575592312,1.11024864,0.32382252,1.156509,63.22,59.22,86.624342999,133.23
2021-08-12 20:00:00,58.77471456,15.87137508,60.8799443047,0.72471456,0.21137508,0.754911,58.05,15.66,60.125186902,137.11,58.94471456,3.38137508,59.0416215224,0.72471456,0.21137508,0.754911,58.22,3.17,58.3062372307,134.68,64.01471456,50.47137508,81.5183622423,0.72471456,0.21137508,0.754911,63.29,50.26,80.8188820759,133.23
2021-08-12 20:30:00,57.16965984,22.86573412,61.5728170792,0.49965984,0.14573412,0.520479,56.67,22.72,61.0547893289,135.07,57.52965984,2.82573412,57.5990150491,0.49965984,0.14573412,0.520479,57.03,2.68,57.0929356401,133.31,63.42965984,45.01573412,77.7800621354,0.49965984,0.14573412,0.520479,62.93,44.87,77.288432511,131.96
2021-08-12 21:00:00,56.6479616,22.9877388,61.1345048935,0.4379616,0.12773879999999999,0.45621000000000006,56.21,22.86,60.680669904,135.07,57.0079616,3.1577388,57.0953500744,0.4379616,0.12773879999999999,0.45621000000000006,56.57,3.03,56.6510882508,133.31,62.8679616,45.1777388,77.4171084375,0.4379616,0.12773879999999999,0.45621000000000006,62.43,45.05,76.9870599517,131.96
2021-08-12 21:30:00,56.67339616,23.05932388,61.1850165491,0.44339616,0.12932388,0.461871,56.23,22.93,60.7255942746,134.4,57.02339616,3.24932388,57.1158980959,0.44339616,0.12932388,0.461871,56.58,3.12,56.6659580348,132.9,62.99339616,46.49932388,78.2965840958,0.44339616,0.12932388,0.461871,62.55,46.37,77.8632095408,131.41
2021-08-12 22:00:00,54.06723232,24.50044276,59.359391053,0.44723232,0.13044276,0.465867,53.62,24.37,58.8982283265,134.4,54.41723232,4.4104427600000005,54.595669963,0.44723232,0.13044276,0.465867,53.97,4.28,54.1394431076,132.9,60.04723232,47.73044276,76.7063574638,0.44723232,0.13044276,0.465867,59.6,47.6,76.2752908877,131.41
2021-08-12 22:30:00,51.31691264,25.88034952,57.4736288586,0.44691264,0.13034952,0.465534,50.87,25.75,57.0159574154,136.1,51.66691264,5.54034952,51.9631151352,0.44691264,0.13034952,0.465534,51.22,5.41,51.504917241,134.09,56.83691264,48.30034952,74.5879239703,0.44691264,0.13034952,0.465534,56.39,48.17,74.1632051627,132.95
2021-08-12 23:00:00,48.3971824,26.8516782,55.3470856181,0.4171824,0.1216782,0.434565,47.98,26.73,54.9233402116,136.1,48.7571824,6.4216782,49.1782552201,0.4171824,0.1216782,0.434565,48.34,6.3,48.7488010109,134.09,53.5871824,49.5216782,72.9656270398,0.4171824,0.1216782,0.434565,53.17,49.4,72.5769171293,132.95
2021-08-12 23:30:00,45.68462496,21.86093228,50.6456840993,0.41462496,0.12093228,0.431901,45.27,21.74,50.2195230961,136.45,46.03462496,5.38093228,46.3480434043,0.41462496,0.12093228,0.431901,45.62,5.26,45.9222386214,134.36,49.15462496,60.53093228,77.975450737,0.41462496,0.12093228,0.431901,48.74,60.41,77.6205881194,133.32
2021-08-13 00:00:00,43.80069888,16.92270384,46.9561404678,0.42069888,0.12270384000000001,0.438228,43.38,16.8,46.5195055864,135.91,44.14069888,3.47270384,44.277093057,0.42069888,0.12270384000000001,0.438228,43.72,3.35,43.848157315899996,134.01,45.71069888,70.96270384,84.4107417831,0.42069888,0.12270384000000001,0.438228,45.29,70.84,84.0802574925,132.3
2021-08-13 00:30:00,42.01782176,17.24186468,45.4178295727,0.41782176,0.12186468,0.435231,41.6,17.12,44.9850464043,135.32,42.35782176,3.20186468,42.4786652531,0.41782176,0.12186468,0.435231,41.94,3.08,42.0529428221,133.65,43.72782176,71.45186468,83.7704683174,0.41782176,0.12186468,0.435231,43.31,71.33,83.4489364821,131.23
2021-08-13 01:00:00,40.8551744,17.4540092,44.4273306919,0.4251744,0.1240092,0.44289000000000006,40.43,17.33,43.9876550864,135.46,41.1951744,3.0240092,41.3060168194,0.4251744,0.1240092,0.44289000000000006,40.77,2.9,40.8730094317,133.77,42.5051744,71.8140092,83.4502352792,0.4251744,0.1240092,0.44289000000000006,42.08,71.69,83.127507481,131.41
2021-08-13 01:30:00,40.40165792,17.61298356,44.0739282634,0.42165792,0.12298356,0.439227,39.98,17.49,43.6382916714,135.52,40.74165792,2.95298356,40.8485348816,0.42165792,0.12298356,0.439227,40.32,2.83,40.4191946976,133.87,42.04165792,72.35298356,83.6806741769,0.42165792,0.12298356,0.439227,41.62,72.23,83.3630451699,131.55
2021-08-13 02:00:00,39.72581376,17.67419568,43.4800813227,0.42581376,0.12419568,0.443556,39.3,17.55,43.0405913063,135.81,40.06581376,2.91419568,40.1716562854,0.42581376,0.12419568,0.443556,39.64,2.79,39.7380636166,134.08,41.32581376,72.48419568,83.4372908615,0.42581376,0.12419568,0.443556,40.9,72.36,83.119068811,131.88
2021-08-13 02:30:00,39.37069888,17.78270384,43.2004222915,0.42069888,0.12270384000000001,0.438228,38.95,17.66,42.7665535202,135.98,39.71069888,2.86270384,39.8137498713,0.42069888,0.12270384000000001,0.438228,39.29,2.74,39.3854249691,134.24,40.94069888,72.80270384,83.5246940204,0.42069888,0.12270384000000001,0.438228,40.52,72.68,83.2120952747,132.12
2021-08-13 03:00:00,39.38709248,17.60456864,43.1423677031,0.42709248,0.12456864000000001,0.444888,38.96,17.48,42.7016627311,135.98,39.72709248,3.08456864,39.8466615993,0.42709248,0.12456864000000001,0.444888,39.3,2.96,39.4113130966,134.24,40.95709248,72.71456864,83.4559279915,0.42709248,0.12456864000000001,0.444888,40.53,72.59,83.1383726086,132.12
2021-08-13 03:30:00,39.16261696,17.75326328,42.9987084021,0.42261696,0.12326328,0.440226,38.74,17.63,42.5629475013,136.08,39.50261696,2.96326328,39.6136046827,0.42261696,0.12326328,0.440226,39.08,2.84,39.1830575632,134.29,40.68261696,72.65326328,83.2680730409,0.42261696,0.12326328,0.440226,40.26,72.53,82.9546171108,132.26
2021-08-13 04:00:00,38.54933024,18.04522132,42.5638446858,0.42933024000000003,0.12522132,0.447219,38.12,17.92,42.1219752623,136.08,38.88933024,2.70522132,38.9833070545,0.42933024000000003,0.12522132,0.447219,38.46,2.58,38.5464395243,134.34,39.98933024,72.71522132,82.9858418326,0.42933024000000003,0.12522132,0.447219,39.56,72.59,82.6698354903,132.26
2021-08-13 04:30:00,38.52773184,18.29475512,42.6507231549,0.42773184000000003,0.12475512,0.445554,38.1,18.17,42.2108860367,136.25,38.86773184,2.46475512,38.9458033193,0.42773184000000003,0.12475512,0.445554,38.44,2.34,38.511156825,134.43,39.97773184,73.00475512,83.2340874474,0.42773184000000003,0.12475512,0.445554,39.55,72.88,82.9198221175,132.39
2021-08-13 05:00:00,38.5167728,18.1244754,42.5680442991,0.4267728,0.1244754,0.444555,38.09,18.0,42.128946106,136.39,38.8567728,2.5944754,38.9432933254,0.4267728,0.1244754,0.444555,38.43,2.47,38.5092949819,134.54,39.9467728,72.7444754,82.9909835967,0.4267728,0.1244754,0.444555,39.52,72.62,82.6770512295,132.53
2021-08-13 05:30:00,39.2683712,17.5049416,42.9933478241,0.4283712,0.1249416,0.44622000000000006,38.84,17.38,42.551263201,136.23,39.6083712,3.0349416,39.7244753223,0.4283712,0.1249416,0.44622000000000006,39.18,2.91,39.2879179901,134.42,40.8183712,72.0249416,82.7872673779,0.4283712,0.1249416,0.44622000000000006,40.39,71.9,82.4679458941,132.37
2021-08-13 06:00:00,39.85069888,17.27270384,43.4329886051,0.42069888,0.12270384000000001,0.438228,39.43,17.15,42.9982255448,135.56,40.19069888,3.14270384,40.3133831858,0.42069888,0.12270384000000001,0.438228,39.77,3.02,39.8844994954,133.97,41.46069888,71.43270384,82.5931034016,0.42069888,0.12270384000000001,0.438228,41.04,71.31,82.2763495787,131.76
2021-08-13 06:30:00,44.0811584,15.4186712,46.6999351976,0.4411584,0.12867119999999999,0.45954000000000006,43.64,15.29,46.2410391319,135.21,44.4111584,4.6886712,44.6579738462,0.4411584,0.12867119999999999,0.45954000000000006,43.97,4.5600000000000005,44.2058197526,133.75,46.1811584,68.7486712,82.8195579735,0.4411584,0.12867119999999999,0.45954000000000006,45.74,68.62,82.4672783594,131.4
2021-08-13 07:00:00,47.35381568,15.15694624,49.7203869532,0.50381568,0.14694624,0.5248079999999999,46.85,15.01,49.1957579472,134.17,47.68381568,4.84694624,47.9295229025,0.50381568,0.14694624,0.5248079999999999,47.18,4.7,47.4135254964,133.05,49.47381568,65.26694624,81.8989176329,0.50381568,0.14694624,0.5248079999999999,48.97,65.12,81.4780663737,130.37
2021-08-13 07:30:00,51.53287648,15.82750564,53.9086940399,0.64287648,0.18750564,0.669663,50.89,15.64,53.2390993538,133.6,51.87287648,5.38750564,52.1518986359,0.64287648,0.18750564,0.669663,51.23,5.2,51.4932315941,132.67,54.53287648,59.87750564,80.9885812868,0.64287648,0.18750564,0.669663,53.89,59.69,80.4178350865,129.53
2021-08-13 08:00:00,54.16653248,23.64773864,59.103542903,0.98653248,0.28773864,1.027638,53.18,23.36,58.0844385356,133.34,54.50653248,3.87773864,54.6442946697,0.98653248,0.28773864,1.027638,53.52,3.59,53.6402693878,132.49,59.79653248,42.55773864,73.3947301568,0.98653248,0.28773864,1.027638,58.81,42.27,72.4249197445,129.36
2021-08-13 08:30:00,57.50975904,22.23992972,61.6602534765,1.19975904,0.34992972,1.249749,56.31,21.89,60.4151322104,133.89,57.84975904,2.74992972,57.9150820983,1.19975904,0.34992972,1.249749,56.65,2.4,56.7008156908,132.88,63.47975904,40.54992972,75.3258030696,1.19975904,0.34992972,1.249749,62.28,40.2,74.1271772024,130.86
2021-08-13 09:00:00,59.76852992,21.26165456,63.4376475244,1.54852992,0.45165456,1.613052,58.22,20.81,61.8273766223,132.96,60.10852992,1.7016545600000001,60.1326117625,1.54852992,0.45165456,1.613052,58.56,1.25,58.5733394984,132.25,65.79852992,38.92165456,76.4482945089,1.54852992,0.45165456,1.613052,64.25,38.47,74.8866036084,129.91
2021-08-13 09:30:00,60.3373408,21.2017244,63.9539507173,1.8573408,0.5417244,1.93473,58.48,20.66,62.0221412078,133.09,60.6873408,1.6717244,60.7103615196,1.8573408,0.5417244,1.93473,58.83,1.13,58.8408514554,132.32,66.3473408,38.8317244,76.8756948008,1.8573408,0.5417244,1.93473,64.49,38.29,75.0005613312,129.91
2021-08-13 10:00:00,60.42340256,21.51640908,64.1400299082,4.03340256,1.17640908,4.201461,56.39,20.34,59.946206719,133.09,60.75340256,1.94640908,60.7845739553,4.03340256,1.17640908,4.201461,56.72,0.77,56.7252263107,132.32,65.99340256,39.19640908,76.7560269048,4.03340256,1.17640908,4.201461,61.96,38.02,72.69499295,129.91
2021-08-13 10:30:00,60.95221408,21.12981244,64.5107849511,3.70221408,1.07981244,3.856473,57.25,20.05,60.6594180651,133.26,61.31221408,1.59981244,61.3330823882,3.70221408,1.07981244,3.856473,57.61,0.52,57.612346767,132.42,66.63221408,38.72981244,77.0704244496,3.70221408,1.07981244,3.856473,62.93,37.65,73.3328534833,130.11
2021-08-13 11:00:00,61.42241504,20.59153772,64.7821309855,2.54241504,0.7415377200000001,2.648349,58.88,19.85,62.1359549697,133.14,61.77241504,1.07153772,61.7817080774,2.54241504,0.7415377200000001,2.648349,59.23,0.33,59.2309192905,132.33,67.32241504,38.15153772,77.3811824491,2.54241504,0.7415377200000001,2.648349,64.78,37.41,74.806126086,129.95
2021-08-13 11:30:00,61.48803968,20.50442824,64.8167463017,2.27803968,0.66442824,2.372958,59.21,19.84,62.4455739024,133.14,61.82803968,0.90442824,61.8346543704,2.27803968,0.66442824,2.372958,59.55,0.24,59.5504836252,132.33,67.46803968,38.08442824,77.4748995006,2.27803968,0.66442824,2.372958,65.19,37.42,75.1664320026,129.95
2021-08-13 12:00:00,61.10839808,20.95619944,64.601846807,3.51839808,1.02619944,3.6649979999999998,57.59,19.93,60.9410616908,133.35,61.45839808,1.36619944,61.4735812807,3.51839808,1.02619944,3.6649979999999998,57.94,0.34,57.9409975751,132.44,66.79839808,38.60619944,77.1522172154,3.51839808,1.02619944,3.6649979999999998,63.28,37.58,73.5976548539,130.08
2021-08-13 12:30:00,61.56007584,21.05002212,65.0595601636,4.08007584,1.19002212,4.250079,57.48,19.86,60.8142253095,133.55,61.91007584,1.42002212,61.9263591158,4.08007584,1.19002212,4.250079,57.83,0.23,57.8304573733,132.52,67.22007584,38.67002212,77.54939849350001,4.08007584,1.19002212,4.250079,63.14,37.48,73.4262214743,130.23
2021-08-13 13:00:00,60.42234368,21.61860024,64.1733861669,3.97234368,1.15860024,4.137858,56.45,20.46,60.0434351116,133.55,60.75234368,1.9086002400000002,60.7823166512,3.97234368,1.15860024,4.137858,56.78,0.75,56.7849531126,132.48,65.93234368,39.47860024,76.8481217731,3.97234368,1.15860024,4.137858,61.96,38.32,72.8523438195,130.23
2021-08-13 13:30:00,58.8455296,21.9991128,62.8232227595,4.8655296,1.4191128,5.06826,53.98,20.58,57.7700337545,134.41,59.2055296,2.1491128,59.2445222872,4.8655296,1.4191128,5.06826,54.34,0.73,54.3449031649,133.01,63.9855296,40.3691128,75.6558871896,4.8655296,1.4191128,5.06826,59.12,38.95,70.797435688,131.02
2021-08-13 14:00:00,57.64749664,22.41843652,61.8532146688,5.85749664,1.70843652,6.101559,51.79,20.71,55.7773090064,134.41,57.98749664,2.60843652,58.0461343041,5.85749664,1.70843652,6.101559,52.13,0.9,52.1377684601,133.01,62.45749664,41.22843652,74.8379774207,5.85749664,1.70843652,6.101559,56.6,39.52,69.0318071616,131.02
2021-08-13 14:30:00,57.91084352,22.40232936,62.0929155214,5.63084352,1.64232936,5.865462,52.28,20.76,56.2510088798,134.27,58.26084352,2.6423293599999997,58.3207320951,5.63084352,1.64232936,5.865462,52.63,1.0,52.6394994277,132.9,62.81084352,41.17232936,75.1023486225,5.63084352,1.64232936,5.865462,57.18,39.53,69.5138353136,130.94
2021-08-13 15:00:00,58.2209952,21.9586236,62.2243154441,3.8009952,1.1086236,3.95937,54.42,20.85,58.2774304512,134.27,58.5609952,2.1786236,58.6015064619,3.8009952,1.1086236,3.95937,54.76,1.07,54.7704528008,132.9,63.4509952,40.7586236,75.4141511232,3.8009952,1.1086236,3.95937,59.65,39.65,71.6257286176,130.94
2021-08-13 15:30:00,56.79991552,22.76997536,61.1939717699,4.55991552,1.32997536,4.749912,52.24,21.44,56.4684974123,134.27,57.14991552,2.90997536,57.2239530314,4.55991552,1.32997536,4.749912,52.59,1.58,52.6137291969,132.9,61.76991552,41.73997536,74.5503052066,4.55991552,1.32997536,4.749912,57.21,40.41,70.0425028108,130.94
2021-08-13 16:00:00,56.24290208,23.22209644,60.8484165566,5.01290208,1.46209644,5.221773,51.23,21.76,55.6597745234,134.62,56.58290208,3.26209644,56.6768566611,5.01290208,1.46209644,5.221773,51.57,1.8,51.6014040507,133.12,61.00290208,42.32209644,74.2463056943,5.01290208,1.46209644,5.221773,55.99,40.86,69.3139214011,131.31
2021-08-13 16:30:00,57.07270272,23.05370496,61.5529585654,4.57270272,1.33370496,4.763232,52.5,21.72,56.8155647688,134.84,57.41270272,3.07370496,57.4949223479,4.57270272,1.33370496,4.763232,52.84,1.74,52.8686409888,133.25,61.97270272,42.15370496,74.950321709,4.57270272,1.33370496,4.763232,57.4,40.82,70.4345966127,131.52
