Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-13 17:00:00,58.55722848,23.03044164,62.923368071,4.28722848,1.25044164,4.465863,54.27,21.78,58.4773571564,134.92,58.91722848,3.02044164,58.9946004264,4.28722848,1.25044164,4.465863,54.63,1.77,54.6586662845,133.25,63.73722848,42.16044164,76.4194813748,4.28722848,1.25044164,4.465863,59.45,40.91,72.1659933764,131.52
2021-08-13 17:30:00,58.97502208,22.90438144,63.2666098229,2.89502208,0.84438144,3.015648,56.08,22.06,60.2628409553,135.14,59.33502208,3.01438144,59.4115421505,2.89502208,0.84438144,3.015648,56.44,2.17,56.4817005764,133.39,64.49502208,41.92438144,76.9237390682,2.89502208,0.84438144,3.015648,61.6,41.08,74.0413830233,131.75
2021-08-13 18:00:00,58.59522176,23.27943968,63.0502365175,3.01522176,0.8794396800000001,3.140856,55.58,22.4,59.9240886456,134.66,58.94522176,3.39943968,59.0431652139,3.01522176,0.8794396800000001,3.140856,55.93,2.52,55.9867421806,133.07,64.10522176,42.36943968,76.8417131231,3.01522176,0.8794396800000001,3.140856,61.09,41.49,73.8471949366,131.26
2021-08-13 18:30:00,59.12852928,23.32832104,63.5640899987,2.18852928,0.63832104,2.279718,56.94,22.69,61.2943692357,134.53,59.48852928,3.47832104,59.5901320116,2.18852928,0.63832104,2.279718,57.3,2.84,57.3703372833,132.97,64.87852928,42.38832104,77.498343996,2.18852928,0.63832104,2.279718,62.69,41.75,75.3199747743,131.14
2021-08-13 19:00:00,58.66362464,23.42564052,63.1678833718,1.73362464,0.50564052,1.8058589999999999,56.93,22.92,61.3706061564,134.53,59.02362464,3.55564052,59.1306252728,1.73362464,0.50564052,1.8058589999999999,57.29,3.05,57.3711303706,132.97,64.43362464,42.50564052,77.1908120197,1.73362464,0.50564052,1.8058589999999999,62.7,42.0,75.4671451693,131.14
2021-08-13 19:30:00,57.70434464,23.93585052,62.4717242474,1.01434464,0.29585052,1.056609,56.69,23.64,61.4215410096,134.53,58.05434464,4.00585052,58.1923858419,1.01434464,0.29585052,1.056609,57.04,3.71,57.1605257149,132.95,64.39434464,43.10585052,77.4902959774,1.01434464,0.29585052,1.056609,63.38,42.81,76.4834655334,131.0
2021-08-13 20:00:00,56.54585344,24.40587392,61.5879876523,0.70585344,0.20587392000000002,0.7352639999999999,55.84,24.2,60.8584061572,134.8,56.91585344,4.40587392,57.0861287688,0.70585344,0.20587392000000002,0.7352639999999999,56.21,4.2,56.3666931796,133.13,63.46585344,43.58587392,76.9911875362,0.70585344,0.20587392000000002,0.7352639999999999,62.76,43.38,76.2931320631,131.26
2021-08-13 20:30:00,55.45633312,25.74934716,61.1427327021,0.54633312,0.15934716000000002,0.569097,54.91,25.59,60.5801634201,134.99,55.81633312,5.65934716,56.1025066574,0.54633312,0.15934716000000002,0.569097,55.27,5.5,55.542982455,133.29,62.17633312,43.69934716,75.9969035057,0.54633312,0.15934716000000002,0.569097,61.63,43.54,75.4585217189,131.43
2021-08-13 21:00:00,55.26171776,25.63216768,60.9168734405,0.52171776,0.15216768,0.5434559999999999,54.74,25.48,60.3796157656,135.32,55.62171776,5.72216768,55.9152813597,0.52171776,0.15216768,0.5434559999999999,55.1,5.57,55.380817076,133.54,62.03171776,43.88216768,75.9840683864,0.52171776,0.15216768,0.5434559999999999,61.51,43.73,75.4704776717,131.63
2021-08-13 21:30:00,54.76779168,26.25393924,60.7353301722,0.52779168,0.15393924,0.549783,54.24,26.1,60.1929198494,134.99,55.11779168,6.25393924,55.4714585683,0.52779168,0.15393924,0.549783,54.59,6.1,54.9297560526,133.36,61.43779168,44.68393924,75.9687874888,0.52779168,0.15393924,0.549783,60.91,44.53,75.4516335145,131.34
2021-08-13 22:00:00,52.41381568,27.11694624,59.0130226943,0.50381568,0.14694624,0.5248079999999999,51.91,26.97,58.4981110806,134.99,52.77381568,7.03694624,53.2409075224,0.50381568,0.14694624,0.5248079999999999,52.27,6.89,52.7221490457,133.36,58.76381568,45.45694624,74.293472087,0.50381568,0.14694624,0.5248079999999999,58.26,45.31,73.8053094296,131.34
2021-08-13 22:30:00,50.10856096,27.36958028,57.0960752258,0.47856096000000004,0.13958028,0.49850099999999997,49.63,27.23,56.609273092,135.23,50.46856096,7.09958028,50.9654754272,0.47856096000000004,0.13958028,0.49850099999999997,49.99,6.96,50.4721873907,133.52,56.33856096,47.44958028,73.6579671169,0.47856096000000004,0.13958028,0.49850099999999997,55.86,47.31,73.2022929969,131.55
2021-08-13 23:00:00,47.5971024,27.3749882,54.9078695255,0.4971024,0.14498819999999998,0.517815,47.1,27.23,54.4048058539,135.79,47.9471024,6.9849882,48.4532216546,0.4971024,0.14498819999999998,0.517815,47.45,6.84,47.9404641196,133.92,53.6771024,49.6849882,73.1425278104,0.4971024,0.14498819999999998,0.517815,53.18,49.54,72.6795982377,132.28
2021-08-13 23:30:00,44.740938560000004,28.02610708,52.7940741115,0.50093856,0.14610708,0.521811,44.24,27.88,52.2921791476,136.16,45.09093856,7.60610708,45.7279521205,0.50093856,0.14610708,0.521811,44.59,7.46,45.2097301474,134.26,50.44093856,50.75610708,71.55746424189999,0.50093856,0.14610708,0.521811,49.94,50.61,71.1011652506,133.0
2021-08-14 00:00:00,42.46678272,28.58489496,51.1910524844,0.49678272,0.14489496,0.517482,41.97,28.44,50.6982692012,136.16,42.81678272,8.04489496,43.5660098863,0.49678272,0.14489496,0.517482,42.32,7.9,43.0510441221,134.26,47.84678272,51.38489496,70.2119793675,0.49678272,0.14489496,0.517482,47.35,51.24,69.7679016454,133.0
2021-08-14 00:30:00,40.63093856,29.14610708,50.0036871259,0.50093856,0.14610708,0.521811,40.13,29.0,49.5117854657,136.47,40.98093856,8.61610708,41.876898482,0.50093856,0.14610708,0.521811,40.48,8.47,41.3566355015,134.49,45.77093856,51.45610708,68.8673345825,0.50093856,0.14610708,0.521811,45.27,51.31,68.4257919209,133.25
2021-08-14 01:00:00,39.81678272,27.68489496,48.4956657354,0.49678272,0.14489496,0.517482,39.32,27.54,48.0053538681,136.47,40.15678272,7.96489496,40.9390614224,0.49678272,0.14489496,0.517482,39.66,7.82,40.4236069642,134.49,44.50678272,54.95489496,70.717000701,0.49678272,0.14489496,0.517482,44.01,54.81,70.2923623163,133.25
2021-08-14 01:30:00,39.75093856,16.86610708,43.1810454301,0.50093856,0.14610708,0.521811,39.25,16.72,42.6628749617,136.41,40.08093856,3.67610708,40.24916644,0.50093856,0.14610708,0.521811,39.58,3.5300000000000002,39.7371023101,134.45,42.45093856,74.94610708,86.1336238125,0.50093856,0.14610708,0.521811,41.95,74.8,85.7603783807,133.1
2021-08-14 02:00:00,39.31678272,17.01489496,42.8405888609,0.49678272,0.14489496,0.517482,38.82,16.87,42.3271697613,135.46,39.66678272,3.57489496,39.8275473175,0.49678272,0.14489496,0.517482,39.17,3.43,39.3198906407,133.81,41.97678272,75.26489496,86.179201092,0.49678272,0.14489496,0.517482,41.48,75.12,85.8114491196,131.63
2021-08-14 02:30:00,38.74125824,16.95620032,42.289452814,0.50125824,0.14620032,0.5221439999999999,38.24,16.81,41.7716853862,135.69,39.09125824,3.71620032,39.2675007558,0.50125824,0.14620032,0.5221439999999999,38.59,3.5700000000000003,38.7547803503,133.96,41.32125824,75.37620032,85.9593971432,0.50125824,0.14620032,0.5221439999999999,40.82,75.23,85.5910351614,131.85
2021-08-14 03:00:00,38.07678272,17.08489496,41.7340989851,0.49678272,0.14489496,0.517482,37.58,16.94,41.2215962816,135.82,38.41678272,3.66489496,38.5911991213,0.49678272,0.14489496,0.517482,37.92,3.52,38.0830250899,134.04,40.57678272,75.83489496,86.0081774571,0.49678272,0.14489496,0.517482,40.08,75.69,85.6468475777,132.0
2021-08-14 03:30:00,37.92125824,17.03620032,41.5722737873,0.50125824,0.14620032,0.5221439999999999,37.42,16.89,41.0551884663,136.17,38.25125824,3.79620032,38.4391713466,0.50125824,0.14620032,0.5221439999999999,37.75,3.65,37.9260464589,134.29,40.38125824,75.93620032,86.0055378222,0.50125824,0.14620032,0.5221439999999999,39.88,75.79,85.641920226,132.38
2021-08-14 04:00:00,37.51646304,17.654801720000002,41.4629596484,0.49646304,0.14480172,0.517149,37.02,17.51,40.9521733245,136.39,37.85646304,3.19480172,37.9910325199,0.49646304,0.14480172,0.517149,37.36,3.05,37.4842913765,134.43,39.91646304,76.09480172,85.9287080691,0.49646304,0.14480172,0.517149,39.42,75.95,85.5706661187,132.6
2021-08-14 04:30:00,37.13646304,17.53480172,41.0680673819,0.49646304,0.14480172,0.517149,36.64,17.39,40.5573877364,136.58,37.48646304,3.33480172,37.6345029695,0.49646304,0.14480172,0.517149,36.99,3.19,37.1272972353,134.55,39.49646304,76.02480172,85.6722888059,0.49646304,0.14480172,0.517149,39.0,75.88,85.3157336017,132.75
2021-08-14 05:00:00,36.91884064,17.63132852,40.9128896508,0.51884064,0.15132852,0.540459,36.4,17.48,40.3795789973,136.58,37.25884064,3.21132852,37.3969763042,0.51884064,0.15132852,0.540459,36.74,3.06,36.8672103637,134.55,39.24884064,76.03132852,85.5642121924,0.51884064,0.15132852,0.540459,38.73,75.88,85.192648157,132.75
2021-08-14 05:30:00,37.2658736,17.4333798,41.1420474262,0.5258735999999999,0.15337979999999998,0.547785,36.74,17.28,40.6008127997,136.51,37.6058736,3.3833798,37.7577672551,0.5258735999999999,0.15337979999999998,0.547785,37.08,3.23,37.2204150971,134.51,39.6458736,75.6733798,85.4298291223,0.5258735999999999,0.15337979999999998,0.547785,39.12,75.52,85.0508365626,132.69
2021-08-14 06:00:00,37.0030464,17.2513052,40.8268658359,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.45,17.09,40.2575533285,136.3,37.3430464,3.6013052,37.5162966399,0.5530463999999999,0.16130519999999998,0.5760900000000001,36.79,3.44,36.9504763163,134.37,39.3530464,75.5913052,85.221521242,0.5530463999999999,0.16130519999999998,0.5760900000000001,38.8,75.43,84.8240820758,132.48
2021-08-14 06:30:00,38.87190752,16.69680636,42.3061288334,0.57190752,0.16680636000000001,0.595737,38.3,16.53,41.7148762434,136.22,39.21190752,4.10680636,39.4263813941,0.57190752,0.16680636000000001,0.595737,38.64,3.94,38.8403553022,134.32,41.47190752,75.05680636,85.7522203462,0.57190752,0.16680636000000001,0.595737,40.9,74.89,85.3306633046,132.48
2021-08-14 07:00:00,40.19386528,16.28904404,43.3691106882,0.8538652800000001,0.24904404,0.889443,39.34,16.04,42.4843171064,136.22,40.53386528,4.49904404,40.7827859741,0.8538652800000001,0.24904404,0.889443,39.68,4.25,39.9069530283,134.32,42.93386528,74.35904404,85.8637538105,0.8538652800000001,0.24904404,0.889443,42.08,74.11,85.2233448065,132.48
2021-08-14 07:30:00,42.88856032,15.59624676,45.6362960736,1.11856032,0.32624676,1.165167,41.77,15.27,44.4736528745,135.77,43.22856032,5.39624676,43.5640666884,1.11856032,0.32624676,1.165167,42.11,5.07,42.4141132172,134.02,45.87856032,73.68624676,86.8015279739,1.11856032,0.32624676,1.165167,44.76,73.36,85.9368791614,132.05
2021-08-14 08:00:00,45.50931936,14.84480148,47.8692623673,1.31931936,0.38480148000000003,1.374291,44.19,14.46,46.4956739923,135.77,45.85931936,6.14480148,46.2691663788,1.31931936,0.38480148000000003,1.374291,44.54,5.76,44.9109029079,134.02,48.76931936,72.26480148,87.1816955776,1.31931936,0.38480148000000003,1.374291,47.45,71.88,86.1291872712,132.05
2021-08-14 08:30:00,48.69988864,14.59871752,50.8409451798,1.46988864,0.42871752,1.531134,47.23,14.17,49.3098549988,134.91,49.04988864,6.34871752,49.4590516462,1.46988864,0.42871752,1.531134,47.58,5.92,47.9468747678,133.42,52.06988864,69.17871752,86.5850348541,1.46988864,0.42871752,1.531134,50.6,68.75,85.3634728675,130.91
2021-08-14 09:00:00,50.74219616,14.37897388,52.7401683822,1.6421961600000001,0.47897388,1.710621,49.1,13.9,51.0295992538,134.91,51.09219616,6.50897388,51.5051380876,1.6421961600000001,0.47897388,1.710621,49.45,6.03,49.8162965304,133.42,54.16219616,66.99897388,86.1533864328,1.6421961600000001,0.47897388,1.710621,52.52,66.52,84.7541196639,130.91
2021-08-14 09:30:00,53.0454224,14.4244982,54.971656205,2.1754224,0.6344982,2.266065,50.87,13.79,52.7059863773,134.42,53.3954224,6.6544982,53.8084889173,2.1754224,0.6344982,2.266065,51.22,6.02,51.5725585947,133.09,56.4354224,65.3344982,86.3339652542,2.1754224,0.6344982,2.266065,54.26,64.7,84.440734246,130.25
2021-08-14 10:00:00,54.24009664,13.75086152,55.9560030386,3.26009664,0.95086152,3.395934,50.98,12.8,52.5623477406,134.12,54.60009664,7.82086152,55.1573787268,3.26009664,0.95086152,3.395934,51.34,6.87,51.7976109488,132.91,57.57009664,64.35086152,86.3443652215,3.26009664,0.95086152,3.395934,54.31,63.4,83.4813518099,129.82
2021-08-14 10:30:00,54.97610048,13.26636264,56.5541156918,3.41610048,0.99636264,3.5584379999999998,51.56,12.27,52.9998726414,133.39,55.32610048,8.34636264,55.9521149166,3.41610048,0.99636264,3.5584379999999998,51.91,7.35,52.4277655446,132.45,58.36610048,63.84636264,86.5041022588,3.41610048,0.99636264,3.5584379999999998,54.95,62.85,83.4842799574,129.12
2021-08-14 11:00:00,55.29474208,13.21596644,56.8521791195,3.17474208,0.9259664400000001,3.307023,52.12,12.29,53.5494024243,133.39,55.65474208,8.28596644,56.2681753377,3.17474208,0.9259664400000001,3.307023,52.48,7.36,52.9935845174,132.45,58.73474208,63.65596644,86.6132321912,3.17474208,0.9259664400000001,3.307023,55.56,62.73,83.7971747734,129.12
2021-08-14 11:30:00,56.13594176,12.94964968,57.610219441699996,2.29594176,0.66964968,2.391606,53.84,12.28,55.2226765016,133.53,56.48594176,8.01964968,57.0524004535,2.29594176,0.66964968,2.391606,54.19,7.35,54.6861828984,132.52,59.81594176,63.34964968,87.1270624044,2.29594176,0.66964968,2.391606,57.52,62.68,85.0725149505,129.23
2021-08-14 12:00:00,56.38467296,13.13969628,57.8954485529,2.36467296,0.68969628,2.4632009999999998,54.02,12.45,55.4361154844,133.53,56.74467296,7.88969628,57.2905333954,2.36467296,0.68969628,2.4632009999999998,54.38,7.2,54.8545750143,132.52,60.10467296,63.59969628,87.5071030176,2.36467296,0.68969628,2.4632009999999998,57.74,62.91,85.3907237351,129.23
2021-08-14 12:30:00,57.22388416,13.22988288,58.7333186477,1.9538841599999999,0.56988288,2.035296,55.27,12.66,56.70139769,133.53,57.58388416,7.58988288,58.0819252185,1.9538841599999999,0.56988288,2.035296,55.63,7.02,56.0711806546,132.52,61.11388416,63.80988288,88.3550111215,1.9538841599999999,0.56988288,2.035296,59.16,63.24,86.5979399293,129.23
2021-08-14 13:00:00,56.6007072,13.4797896,58.1837157906,2.0907072,0.6097895999999999,2.17782,54.51,12.87,56.008722535,133.73,56.9607072,7.4997896,57.4523194377,2.0907072,0.6097895999999999,2.17782,54.87,6.89,55.3008951103,132.65,60.3707072,64.2497896,88.1626777694,2.0907072,0.6097895999999999,2.17782,58.28,63.64,86.2937309426,129.44
2021-08-14 13:30:00,54.75086656,14.00983608,56.5148909232,2.57086656,0.74983608,2.6779859999999998,52.18,13.26,53.838462088,133.9,55.10086656,7.26983608,55.578377201,2.57086656,0.74983608,2.6779859999999998,52.53,6.52,52.9330832278,132.76,58.25086656,65.11983608,87.3713712041,2.57086656,0.74983608,2.6779859999999998,55.68,64.37,85.1102772878,129.69
2021-08-14 14:00:00,53.54134656,14.28997608,55.4155141438,2.09134656,0.60997608,2.178486,51.45,13.68,53.2376267315,133.9,53.90134656,6.57997608,54.3014847513,2.09134656,0.60997608,2.178486,51.81,5.97,52.1528235094,132.76,56.97134656,65.28997608,86.6516895703,2.09134656,0.60997608,2.178486,54.88,64.68,84.8252132329,129.69
2021-08-14 14:30:00,52.25614976,14.83179368,54.3202291187,4.08614976,1.19179368,4.256406,48.17,13.64,50.0639441115,133.63,52.61614976,7.24179368,53.1121717808,4.08614976,1.19179368,4.256406,48.53,6.05,48.9056581594,132.54,55.19614976,65.99179368,86.0321555085,4.08614976,1.19179368,4.256406,51.11,64.8,82.5304313572,129.4
2021-08-14 15:00:00,51.23646944,14.71188692,53.3068046071,4.08646944,1.19188692,4.256739,47.15,13.52,49.0501060142,133.71,51.58646944,7.41188692,52.1162152981,4.08646944,1.19188692,4.256739,47.5,6.22,47.9055153401,132.62,54.03646944,65.98188692,85.2851067365,4.08646944,1.19188692,4.256739,49.95,64.79,81.8092085281,129.49
2021-08-14 15:30:00,50.811344,15.006642,52.9810530586,4.651344,1.356642,4.84515,46.16,13.65,48.1359335632,133.77,51.151344,7.506642,51.6992230805,4.651344,1.356642,4.84515,46.5,6.15,46.9049304445,132.66,53.481344,66.516642,85.3505583989,4.651344,1.356642,4.84515,48.83,65.16,81.4260062879,129.55
2021-08-14 16:00:00,51.31552,14.94536,53.4476040473,4.47552,1.30536,4.662,46.84,13.64,48.7856044341,134.1,51.67552,7.48536,52.2148444563,4.47552,1.30536,4.662,47.2,6.18,47.6028612585,132.83,54.07552,66.57536,85.769694079,4.47552,1.30536,4.662,49.6,65.27,81.9776365846,129.81
2021-08-14 16:30:00,51.79393248,14.78531364,53.8629459014,3.58393248,1.04531364,3.733263,48.21,13.74,50.1297486529,134.24,52.13393248,7.09531364,52.6145454364,3.58393248,1.04531364,3.733263,48.55,6.05,48.9255045963,132.87,54.71393248,66.35531364,86.0037328009,3.58393248,1.04531364,3.733263,51.13,65.31,82.9437942224,129.9
2021-08-14 17:00:00,52.38071552,14.736875359999999,54.4142890587,3.7607155199999998,1.09687536,3.917412,48.62,13.64,50.4970692219,134.17,52.74071552,7.19687536,53.2294851422,3.7607155199999998,1.09687536,3.917412,48.98,6.1,49.3583873318,132.83,55.42071552,66.17687536,86.3182167399,3.7607155199999998,1.09687536,3.917412,51.66,65.08,83.0912871485,129.82
2021-08-14 17:30:00,54.36369376,14.27191068,56.2058594249,2.54369376,0.74191068,2.649681,51.82,13.53,53.5571965286,134.02,54.71369376,6.86191068,55.1423077414,2.54369376,0.74191068,2.649681,52.17,6.12,52.5277383865,132.73,57.87369376,65.34191068,87.2864807444,2.54369376,0.74191068,2.649681,55.33,64.6,85.0562690223,129.7
2021-08-14 18:00:00,55.42702112,14.01163116,57.1706260067,1.85702112,0.54163116,1.934397,53.57,13.47,55.2375397714,133.72,55.79702112,6.72163116,56.2004260777,1.85702112,0.54163116,1.934397,53.94,6.18,54.2928724604,132.5,59.21702112,65.07163116,87.9827981605,1.85702112,0.54163116,1.934397,57.36,64.53,86.3382331299,129.36
2021-08-14 18:30:00,55.68379456,14.16944008,57.4583154015,1.64379456,0.47944008,1.712286,54.04,13.69,55.7470869194,133.72,56.04379456,6.49944008,56.4194082744,1.64379456,0.47944008,1.712286,54.4,6.02,54.7320783453,132.5,59.55379456,65.38944008,88.4445211444,1.64379456,0.47944008,1.712286,57.91,64.91,86.9877933965,129.36
2021-08-14 19:00:00,55.18321568,14.19177124,56.9788878771,1.10321568,0.32177124,1.149183,54.08,13.87,55.8303080772,133.98,55.54321568,6.18177124,55.8861620058,1.10321568,0.32177124,1.149183,54.44,5.86,54.7544810952,132.65,59.10321568,65.49177124,88.2176977928,1.10321568,0.32177124,1.149183,58.0,65.17,87.2417841404,129.63
2021-08-14 19:30:00,54.34062848,14.39976664,56.2161647828,0.8906284800000001,0.25976664,0.927738,53.45,14.14,55.2887158469,133.98,54.69062848,5.87976664,55.0057860527,0.8906284800000001,0.25976664,0.927738,53.8,5.62,54.0927388843,132.65,58.17062848,65.81976664,87.8411276015,0.8906284800000001,0.25976664,0.927738,57.28,65.56,87.0580955454,129.63
2021-08-14 20:00:00,53.3481312,14.8448716,55.3750242921,0.6681311999999999,0.19487159999999998,0.6959700000000001,52.68,14.65,54.6791084419,133.98,53.7081312,5.3348716,53.972439374,0.6681311999999999,0.19487159999999998,0.6959700000000001,53.04,5.14,53.2884715487,132.68,57.1181312,66.4548716,87.628367959,0.6681311999999999,0.19487159999999998,0.6959700000000001,56.45,66.26,87.0459080026,129.63
2021-08-14 20:30:00,52.5830064,14.9729602,54.6732301882,0.5930063999999999,0.17296019999999998,0.617715,51.99,14.8,54.0555279319,134.15,52.9430064,5.1829602,53.1960995103,0.5930063999999999,0.17296019999999998,0.617715,52.35,5.01,52.5891871015,132.78,56.2730064,66.6229602,87.2081995864,0.5930063999999999,0.17296019999999998,0.617715,55.68,66.45,86.6940880337,129.87
2021-08-14 21:00:00,52.92839104,15.07578072,55.0335692319,0.56839104,0.16578072,0.592074,52.36,14.91,54.441507143,134.15,53.29839104,4.99578072,53.5320120344,0.56839104,0.16578072,0.592074,52.73,4.83,52.9507488143,132.78,56.67839104,66.58578072,87.4420162449,0.56839104,0.16578072,0.592074,56.11,66.42,86.9479643235,129.87
2021-08-14 21:30:00,53.53678272,15.33489496,55.689730718,0.49678272,0.14489496,0.517482,53.04,15.19,55.1722548026,133.94,53.88678272,4.73489496,54.094404352,0.49678272,0.14489496,0.517482,53.39,4.59,53.5869405732,132.63,57.34678272,66.95489496,88.15674363,0.49678272,0.14489496,0.517482,56.85,66.81,87.7239910173,129.6
2021-08-14 22:00:00,52.00125824,16.15620032,54.4532245815,0.50125824,0.14620032,0.5221439999999999,51.5,16.01,53.9311607515,134.13,52.37125824,4.00620032,52.5242642085,0.50125824,0.14620032,0.5221439999999999,51.87,3.86,52.0134261513,132.78,55.64125824,67.66620032,87.6051612879,0.50125824,0.14620032,0.5221439999999999,55.14,67.52,87.1743654981,129.82
2021-08-14 22:30:00,50.02678272,16.64489496,52.7231592144,0.49678272,0.14489496,0.517482,49.53,16.5,52.2060427537,134.49,50.37678272,3.65489496,50.5091921771,0.49678272,0.14489496,0.517482,49.88,3.51,50.0033448881,133.03,53.40678272,68.28489496,86.6897417241,0.49678272,0.14489496,0.517482,52.91,68.14,86.2700857772,130.12
2021-08-14 23:00:00,47.84125824,17.736200320000002,51.023120169,0.50125824,0.14620032,0.5221439999999999,47.34,17.59,50.5023138084,134.88,48.20125824,2.7662003200000003,48.2805671065,0.50125824,0.14620032,0.5221439999999999,47.7,2.62,47.7718996901,133.29,50.80125824,68.57620032,85.343207633,0.50125824,0.14620032,0.5221439999999999,50.3,68.43,84.9279394546,130.47
2021-08-14 23:30:00,45.39646304,18.05480172,48.8550378333,0.49646304,0.14480172,0.517149,44.9,17.91,48.340232726,135.5,45.75646304,2.6848017200000003,45.8351619415,0.49646304,0.14480172,0.517149,45.26,2.54,45.3312166172,133.73,48.18646304,70.77480172,85.6213044681,0.49646304,0.14480172,0.517149,47.69,70.63,85.2228431819,130.95
2021-08-15 00:00:00,43.09157792,18.07629356,46.729396278,0.50157792,0.14629356000000002,0.522477,42.59,17.93,46.2103127018,136.31,43.45157792,2.78629356,43.5408205658,0.50157792,0.14629356000000002,0.522477,42.95,2.64,43.0310597127,134.3,45.80157792,72.66629356,85.8963023634,0.50157792,0.14629356000000002,0.522477,45.3,72.52,85.5057916167,131.92
2021-08-15 00:30:00,41.26646304,17.08480172,44.6633118078,0.49646304,0.14480172,0.517149,40.77,16.94,44.1492525418,136.59,41.33646304,10.24480172,42.5870771354,0.49646304,0.14480172,0.517149,40.84,10.1,42.0703648665,134.52,44.72646304,63.71480172,77.8462102757,0.49646304,0.14480172,0.517149,44.23,63.57,77.4431262282,132.39
2021-08-15 01:00:00,39.9671024,15.7449882,42.9566517279,0.4971024,0.14498819999999998,0.517815,39.47,15.6,42.4410284984,135.99,39.8171024,15.6849882,42.7950989994,0.4971024,0.14498819999999998,0.517815,39.32,15.54,42.2794749258,134.15,44.0471024,57.6549882,72.5551162509,0.4971024,0.14498819999999998,0.517815,43.55,57.51,72.1387732083,132.24
2021-08-15 01:30:00,39.47093856,15.94610708,42.5703338231,0.50093856,0.14610708,0.521811,38.97,15.8,42.0511700194,135.75,39.34093856,15.89610708,42.4310695962,0.50093856,0.14610708,0.521811,38.84,15.75,41.9119088088,134.01,43.50093856,58.16610708,72.6335161509,0.50093856,0.14610708,0.521811,43.0,58.02,72.2171752425,132.44
2021-08-15 02:00:00,38.98678272,16.05489496,42.1631222638,0.49678272,0.14489496,0.517482,38.49,15.91,41.6486278285,135.75,38.84678272,16.00489496,42.0146306705,0.49678272,0.14489496,0.517482,38.35,15.86,41.5001457829,134.01,42.97678272,58.06489496,72.2394343809,0.49678272,0.14489496,0.517482,42.48,57.92,71.8281059196,132.44
2021-08-15 02:30:00,38.21646304,16.25480172,41.5297077553,0.49646304,0.14480172,0.517149,37.72,16.11,41.0162224004,135.24,38.08646304,16.20480172,41.3905093673,0.49646304,0.14480172,0.517149,37.59,16.06,40.877031448,133.65,42.10646304,58.21480172,71.8464847368,0.49646304,0.14480172,0.517149,41.61,58.07,71.438903967,131.93
2021-08-15 03:00:00,37.34125824,16.42620032,40.7944803117,0.50125824,0.14620032,0.5221439999999999,36.84,16.28,40.2768419815,135.24,37.20125824,16.37620032,40.6461997185,0.50125824,0.14620032,0.5221439999999999,36.7,16.23,40.1285795911,133.65,41.08125824,57.32620032,70.526328571,0.50125824,0.14620032,0.5221439999999999,40.58,57.18,70.116252039,131.93
2021-08-15 03:30:00,36.80678272,16.51489496,40.342050143,0.49678272,0.14489496,0.517482,36.31,16.37,39.8295493321,134.54,36.68678272,16.45489496,40.2080041097,0.49678272,0.14489496,0.517482,36.19,16.31,39.695493447,133.16,40.46678272,57.31489496,70.1609413277,0.49678272,0.14489496,0.517482,39.97,57.17,69.7567903505,131.18
2021-08-15 04:00:00,36.63157792,16.53629356,40.1910625091,0.50157792,0.14629356000000002,0.522477,36.13,16.39,39.6737822749,134.54,36.50157792,16.49629356,40.0561217777,0.50157792,0.14629356000000002,0.522477,36.0,16.35,39.5388732768,133.16,40.27157792,57.50629356,70.2052262098,0.50157792,0.14629356000000002,0.522477,39.77,57.36,69.7984419597,131.18
2021-08-15 04:30:00,36.28646304,16.55480172,39.8844438339,0.49646304,0.14480172,0.517149,35.79,16.41,39.3727342205,134.75,36.15646304,16.49480172,39.7412670073,0.49646304,0.14480172,0.517149,35.66,16.35,39.2295564594,133.3,39.90646304,57.65480172,70.1184851072,0.49646304,0.14480172,0.517149,39.41,57.51,69.7176319162,131.38
2021-08-15 05:00:00,35.92093856,16.73610708,39.6284128779,0.50093856,0.14610708,0.521811,35.42,16.59,39.1127153238,134.75,35.80093856,16.68610708,39.4985236593,0.50093856,0.14610708,0.521811,35.3,16.54,38.9828372492,133.27,39.51093856,58.01610708,70.1924707259,0.50093856,0.14610708,0.521811,39.01,57.87,69.7905222792,131.38
2021-08-15 05:30:00,36.17454496,16.64424228,39.8199510816,0.49454496000000003,0.14424228,0.515151,35.68,16.5,39.3104617119,134.83,36.05454496,16.59424228,39.6900376558,0.49454496000000003,0.14424228,0.515151,35.56,16.45,39.1805576785,133.34,39.80454496,57.93424228,70.290669566,0.49454496000000003,0.14424228,0.515151,39.31,57.79,69.8924902976,131.5
2021-08-15 06:00:00,35.34785152,16.65312336,39.0742514288,0.62785152,0.18312336,0.6540119999999999,34.72,16.47,38.4283658253,134.83,35.21785152,16.59312336,38.9310776697,0.62785152,0.18312336,0.6540119999999999,34.59,16.41,38.2851955722,133.31,38.84785152,58.12312336,69.9103213899,0.62785152,0.18312336,0.6540119999999999,38.22,57.94,69.4104603068,131.5
2021-08-15 06:30:00,36.21342592,16.27058256,39.7006810232,0.65342592,0.19058256,0.6806519999999999,35.56,16.08,39.0266575561,134.91,36.08342592,16.22058256,39.561609228,0.65342592,0.19058256,0.6806519999999999,35.43,16.03,38.887604709,133.38,39.81342592,57.65058256,70.0621049712,0.65342592,0.19058256,0.6806519999999999,39.16,57.46,69.5352946352,131.57
2021-08-15 07:00:00,37.44271648,16.30412564,40.8384809988,0.8027164800000001,0.23412564,0.836163,36.64,16.07,40.0091801965,134.91,37.31271648,16.24412564,40.6953366975,0.8027164800000001,0.23412564,0.836163,36.51,16.01,39.8660281443,133.38,41.20271648,57.55412564,70.7823510737,0.8027164800000001,0.23412564,0.836163,40.4,57.32,70.1266169154,131.57
2021-08-15 07:30:00,39.20089792,15.76442856,42.2519538667,1.18089792,0.34442856,1.230102,38.02,15.42,41.028000195,134.44,39.06089792,15.71442856,42.1034085471,1.18089792,0.34442856,1.230102,37.88,15.37,40.879472844,133.05,43.13089792,56.70442856,71.2437125205,1.18089792,0.34442856,1.230102,41.95,56.36,70.2584663937,131.08
2021-08-15 08:00:00,41.34757088,15.43137484,44.1333088169,1.5475708799999999,0.45137484,1.612053,39.8,14.98,42.525761604,134.44,41.19757088,15.39137484,43.9787933654,1.5475708799999999,0.45137484,1.612053,39.65,14.94,42.371288628,133.05,45.50757088,56.09137484,72.2300584164,1.5475708799999999,0.45137484,1.612053,43.96,55.64,70.9104449288,131.08
2021-08-15 08:30:00,44.0358224,14.3779482,46.3236338049,1.7758224,0.5179482,1.849815,42.26,13.86,44.4747928607,133.99,43.8958224,14.3279482,46.1750292235,1.7758224,0.5179482,1.849815,42.12,13.81,44.3261830073,132.75,48.5958224,55.6879482,73.91009085,1.7758224,0.5179482,1.849815,46.82,55.17,72.359113455,130.65
2021-08-15 09:00:00,46.42613184,13.96095512,48.4798307081,2.02613184,0.5909551200000001,2.110554,44.4,13.37,46.3693530255,133.19,46.27613184,13.91095512,48.3217864987,2.02613184,0.5909551200000001,2.110554,44.25,13.32,46.2113070579,132.23,51.12613184,53.74095512,74.1752762997,2.02613184,0.5909551200000001,2.110554,49.1,53.15,72.3583616454,129.98
2021-08-15 09:30:00,48.2265808,22.1031694,53.0504777847,2.6165808,0.7631694,2.725605,45.61,21.34,50.3554138102,132.51,48.0665808,22.0331694,52.8758616347,2.6165808,0.7631694,2.725605,45.45,21.27,50.1808270159,131.77,54.8565808,35.4231694,65.2996584019,2.6165808,0.7631694,2.725605,52.24,34.66,62.6923695516,129.21
2021-08-15 10:00:00,49.30367296,24.30107128,54.9672105232,3.36367296,0.98107128,3.503826,45.94,23.32,51.5199572981,132.66,49.15367296,24.22107128,54.7972979207,3.36367296,0.98107128,3.503826,45.79,23.24,51.3499922103,131.91,56.63367296,30.42107128,64.2869698365,3.36367296,0.98107128,3.503826,53.27,29.44,60.8638357319,129.87
2021-08-15 10:30:00,50.5351408,24.1927494,56.0275787377,4.0551408,1.1827494,4.224105,46.48,23.01,51.8637686637,132.51,50.3651408,24.1127494,55.8396999583,4.0551408,1.1827494,4.224105,46.31,22.93,51.6759228268,131.7,57.8151408,30.1627494,65.2102902699,4.0551408,1.1827494,4.224105,53.76,28.98,61.073545828,129.84
2021-08-15 11:00:00,51.3515344,23.7646142,56.5838932322,4.0615344,1.1846142,4.230765,47.29,22.58,52.4042030757,132.39,51.1915344,23.6946142,56.4092894505,4.0615344,1.1846142,4.230765,47.13,22.51,52.2296563267,131.7,58.7415344,29.8346142,65.8837769723,4.0615344,1.1846142,4.230765,54.68,28.65,61.7310691629,129.84
2021-08-15 11:30:00,51.96274336,26.03538348,58.1202881139,3.89274336,1.13538348,4.054941,48.07,24.9,54.1362623387,132.24,52.24274336,9.05538348,53.0217333152,3.89274336,1.13538348,4.054941,48.35,7.92,48.9943762079,131.67,57.94274336,42.85538348,72.0690321935,3.89274336,1.13538348,4.054941,54.05,41.72,68.278553734,129.66
2021-08-15 12:00:00,52.23449088,26.37880984,58.5173790089,4.62449088,1.34880984,4.817178,47.61,25.03,53.7885954455,134.22,52.59449088,6.51880984,52.9969372007,4.62449088,1.34880984,4.817178,47.97,5.17,48.2477958046,132.99,57.86449088,44.92880984,73.2591104126,4.62449088,1.34880984,4.817178,53.24,43.58,68.8019912503,130.85
2021-08-15 12:30:00,52.21684768,26.53449724,58.5719960853,5.46684768,1.59449724,5.694633,46.75,24.94,52.9864709148,134.48,52.57684768,6.70449724,53.0025961176,5.46684768,1.59449724,5.694633,47.11,5.11,47.3863292522,133.12,57.73684768,45.05449724,73.2355876714,5.46684768,1.59449724,5.694633,52.27,43.46,67.9773822679,130.95
2021-08-15 13:00:00,53.05249216,26.20822688,59.172950582,5.34249216,1.5582268799999999,5.565096,47.71,24.65,53.7016442951,134.48,53.41249216,6.35822688,53.7896027853,5.34249216,1.5582268799999999,5.565096,48.07,4.8,48.3090560868,133.09,58.67249216,44.95822688,73.9168688491,5.34249216,1.5582268799999999,5.565096,53.33,43.4,68.7579006369,130.95
2021-08-15 13:30:00,52.82613952,26.01470736,58.8843444017,4.33613952,1.26470736,4.516812,48.49,24.75,54.4411847777,134.48,53.19613952,6.07470736,53.5418652023,4.33613952,1.26470736,4.516812,48.86,4.8100000000000005,49.0961882431,133.07,58.63613952,45.35470736,74.129928757,4.33613952,1.26470736,4.516812,54.3,44.09,69.9458226058,130.95
2021-08-15 14:00:00,51.71475136,26.06305248,57.9111233944,3.88475136,1.13305248,4.046616,47.83,24.93,53.9371282142,134.72,52.06475136,6.06305248,52.4165903084,3.88475136,1.13305248,4.046616,48.18,4.93,48.4315733794,133.27,57.51475136,45.97305248,73.6306198421,3.88475136,1.13305248,4.046616,53.63,44.84,69.9056685827,131.28
2021-08-15 14:30:00,52.01546144,26.87284292,58.5470572738,3.0954614400000002,0.90284292,3.224439,48.92,25.97,55.3859846893,134.92,52.37546144,6.82284292,52.8179907471,3.0954614400000002,0.90284292,3.224439,49.28,5.92,49.6343107135,133.37,57.78546144,45.00284292,73.2421697161,3.0954614400000002,0.90284292,3.224439,54.69,44.1,70.2552923273,131.52
2021-08-15 15:00:00,51.9796576,26.5990668,58.3900261932,2.7396576,0.7990668,2.85381,49.24,25.8,55.5897256694,135.21,52.3596576,6.5590668,52.7688838358,2.7396576,0.7990668,2.85381,49.62,5.76,49.9531980958,133.57,57.8196576,44.5790668,73.0096295138,2.7396576,0.7990668,2.85381,55.08,43.78,70.3597527,131.62
2021-08-15 15:30:00,51.89912832,26.78349576,58.4026982724,2.54912832,0.7434957600000001,2.655342,49.35,26.04,55.7987822448,135.05,52.25912832,6.60349576,52.6746869855,2.54912832,0.7434957600000001,2.655342,49.71,5.86,50.0542076153,133.46,57.76912832,44.89349576,73.1621360295,2.54912832,0.7434957600000001,2.655342,55.22,44.15,70.6998649221,131.44
2021-08-15 16:00:00,52.40386432,26.66904376,58.7996844442,1.81386432,0.52904376,1.8894419999999998,50.59,26.14,56.9442508073,135.53,52.76386432,6.42904376,53.1540965651,1.81386432,0.52904376,1.8894419999999998,50.95,5.9,51.2904718247,133.79,58.44386432,44.91904376,73.7116393046,1.81386432,0.52904376,1.8894419999999998,56.63,44.39,71.9543535861,131.92
2021-08-15 16:30:00,53.53840992,26.48661956,59.7319207165,1.66840992,0.48661956,1.737927,51.87,26.0,58.0215210073,135.53,53.89840992,6.28661956,54.2638017227,1.66840992,0.48661956,1.737927,52.23,5.8,52.5510504177,133.78,59.80840992,44.77661956,74.7127268702,1.66840992,0.48661956,1.737927,58.14,44.29,73.0880544275,131.93
2021-08-15 17:00:00,54.14920864,26.75685252,60.3992214612,2.14920864,0.62685252,2.238759,52.0,26.13,58.1960213417,135.53,54.50920864,6.60685252,54.9081444485,2.14920864,0.62685252,2.238759,52.36,5.98,52.7003795053,133.78,60.47920864,45.03685252,75.4059199442,2.14920864,0.62685252,2.238759,58.33,44.41,73.3119158118,131.93
2021-08-15 17:30:00,55.50034752,26.59135136,61.5417625844,2.13034752,0.62135136,2.219112,53.37,25.97,59.3531616681,135.28,55.87034752,6.46135136,56.2427310272,2.13034752,0.62135136,2.219112,53.74,5.84,54.0563890766,133.63,62.04034752,44.78135136,76.513882074,2.13034752,0.62135136,2.219112,59.91,44.16,74.4265658216,131.68
2021-08-15 18:00:00,55.462216,26.729813,61.5673639735,1.782216,0.519813,1.856475,53.68,26.21,59.7369776604,135.28,55.832216,6.619813,56.2232893704,1.782216,0.519813,1.856475,54.05,6.1,54.3931291617,133.63,62.102216,44.939813,76.6568459081,1.782216,0.519813,1.856475,60.32,44.42,74.9108723751,131.68
2021-08-15 18:30:00,55.4159024,26.8246382,61.5669022557,1.6959024,0.4946382,1.766565,53.72,26.33,59.825640824,135.28,55.7759024,6.6746382,56.173855873,1.6959024,0.4946382,1.766565,54.08,6.18,54.4319648736,133.66,62.0759024,45.0746382,76.7146704851,1.6959024,0.4946382,1.766565,60.38,44.58,75.0541191408,131.75
2021-08-15 19:00:00,55.75288608,26.41125844,61.6922918899,1.03288608,0.30125844,1.075923,54.72,26.11,60.6301121556,135.37,56.12288608,6.29125844,56.4744037127,1.03288608,0.30125844,1.075923,55.09,5.99,55.4146929974,133.69,62.50288608,44.63125844,76.8020832938,1.03288608,0.30125844,1.075923,61.47,44.33,75.7872667405,131.75
2021-08-15 19:30:00,54.90221696,26.74981328,61.0721371628,0.82221696,0.23981328000000002,0.856476,54.08,26.51,60.2281205086,135.17,55.25221696,6.59981328,55.6449909186,0.82221696,0.23981328000000002,0.856476,54.43,6.36,54.8003147801,133.61,61.57221696,45.03981328,76.2871069163,0.82221696,0.23981328000000002,0.856476,60.75,44.8,75.4824648511,131.7
2021-08-15 20:00:00,53.57963968,27.18822824,60.0830886612,0.67963968,0.19822824,0.707958,52.9,26.99,59.38745743,135.17,53.93963968,6.98822824,54.3904409133,0.67963968,0.19822824,0.707958,53.26,6.79,53.6910765398,133.61,60.07963968,45.62822824,75.4420195673,0.67963968,0.19822824,0.707958,59.4,45.43,74.7813138424,131.7
2021-08-15 20:30:00,53.25482464,27.28599052,59.838128531,0.53482464,0.15599052,0.557109,52.72,27.13,59.2911064157,134.89,53.61482464,7.19599052,54.0955793087,0.53482464,0.15599052,0.557109,53.08,7.04,53.5448223454,133.48,59.74482464,45.66599052,75.198582177,0.53482464,0.15599052,0.557109,59.21,45.51,74.6792086193,131.4
2021-08-15 21:00:00,53.68200768,27.30100224,60.2254321019,0.31200768,0.09100224,0.32500799999999996,53.37,27.21,59.9061015256,134.89,54.05200768,7.20100224,54.5295696618,0.31200768,0.09100224,0.32500799999999996,53.74,7.11,54.2082991801,133.48,60.24200768,45.71100224,75.6213938982,0.31200768,0.09100224,0.32500799999999996,59.93,45.62,75.3179215061,131.4
2021-08-15 21:30:00,52.9233264,27.7697202,59.766511001,0.27332639999999997,0.07972019999999999,0.284715,52.65,27.69,59.4874659067,134.76,53.2833264,7.5897202,53.8211549947,0.27332639999999997,0.07972019999999999,0.284715,53.01,7.51,53.5393332047,133.41,59.4233264,46.5897202,75.5098255114,0.27332639999999997,0.07972019999999999,0.284715,59.15,46.51,75.2456151546,131.33
2021-08-15 22:00:00,50.2581216,27.4511188,57.2664186948,0.27812159999999997,0.08111879999999999,0.28971,49.98,27.37,56.9834826945,135.13,50.6181216,7.1811188,51.1249714086,0.27812159999999997,0.08111879999999999,0.28971,50.34,7.1,50.8382297095,133.62,56.7381216,49.3911188,75.2243116221,0.27812159999999997,0.08111879999999999,0.28971,56.46,49.31,74.9613747206,131.69
2021-08-15 22:30:00,47.9933264,28.1897202,55.6598572033,0.27332639999999997,0.07972019999999999,0.284715,47.72,28.11,55.3838469231,135.51,48.3433264,7.7097202,48.9542336574,0.27332639999999997,0.07972019999999999,0.284715,48.07,7.63,48.6717762158,133.86,54.1933264,50.7197202,74.2253773548,0.27332639999999997,0.07972019999999999,0.284715,53.92,50.64,73.9714539535,132.37
2021-08-15 23:00:00,46.0581216,25.8011188,52.7925022769,0.27812159999999997,0.08111879999999999,0.28971,45.78,25.72,52.5102542367,136.23,46.4081216,6.6811188,46.8865769582,0.27812159999999997,0.08111879999999999,0.28971,46.13,6.6,46.5997521453,134.33,51.1181216,56.7811188,76.4012945446,0.27812159999999997,0.08111879999999999,0.28971,50.84,56.7,76.1550759963,133.14
2021-08-15 23:30:00,44.0233264,18.1697202,47.6255393614,0.27332639999999997,0.07972019999999999,0.284715,43.75,18.09,47.3424819797,136.45,44.3733264,2.4497202,44.4408958602,0.27332639999999997,0.07972019999999999,0.284715,44.1,2.37,44.1636377578,134.47,46.8733264,72.8397202,86.6183211949,0.27332639999999997,0.07972019999999999,0.284715,46.6,72.76,86.4035740002,133.14
2021-08-16 00:00:00,41.9133264,18.7397202,45.9119161339,0.27332639999999997,0.07972019999999999,0.284715,41.64,18.66,45.6298717947,136.15,42.2633264,2.0797202,42.3144655467,0.27332639999999997,0.07972019999999999,0.284715,41.99,2.0,42.0376034046,134.29,44.4733264,73.4497202,85.8646502266,0.27332639999999997,0.07972019999999999,0.284715,44.2,73.37,85.6551043429,132.34
2021-08-16 00:30:00,39.88540416,17.09699288,43.3953065497,0.43540416,0.12699288,0.453546,39.45,16.97,42.9451207939,136.89,39.91540416,11.25699288,41.4723929615,0.43540416,0.12699288,0.453546,39.48,11.13,41.018865172,134.79,43.35540416,63.46699288,76.8618907854,0.43540416,0.12699288,0.453546,42.92,63.34,76.5119729193,133.02
2021-08-16 01:00:00,38.3602992,16.1259206,41.6119919003,0.5002991999999999,0.14592059999999998,0.521145,37.86,15.98,41.0942818407,135.44,38.2102992,16.0759206,41.4543385919,0.5002991999999999,0.14592059999999998,0.521145,37.71,15.93,40.9366461743,133.84,42.3302992,58.9659206,72.5867344807,0.5002991999999999,0.14592059999999998,0.521145,41.83,58.82,72.1771522021,132.15
2021-08-16 01:30:00,37.63844128,16.18121204,40.969304181,0.27844128,0.08121204,0.290043,37.36,16.1,40.6814404858,134.8,37.48844128,16.12121204,40.8078020389,0.27844128,0.08121204,0.290043,37.21,16.04,40.5199420039,133.41,41.55844128,59.00121204,72.1681859535,0.27844128,0.08121204,0.290043,41.28,58.92,71.9416763775,131.89
2021-08-16 02:00:00,37.6381216,16.2711188,41.004603456,0.27812159999999997,0.08111879999999999,0.28971,37.36,16.19,40.7171425815,134.8,37.4981216,16.2311188,40.8602293316,0.27812159999999997,0.08111879999999999,0.28971,37.22,16.15,40.5727852137,133.39,41.5681216,59.1811188,72.3209067682,0.27812159999999997,0.08111879999999999,0.28971,41.29,59.1,72.0948964907,131.78
2021-08-16 02:30:00,37.54396576,16.14990668,40.8701462043,0.27396576,0.07990668000000001,0.285381,37.27,16.07,40.5869166111,134.91,37.39396576,16.08990668,40.7086449324,0.27396576,0.07990668000000001,0.285381,37.12,16.01,40.4254189836,133.49,41.45396576,58.90990668,72.0333838042,0.27396576,0.07990668000000001,0.285381,41.18,58.83,71.8105932297,131.85
2021-08-16 03:00:00,36.83876096,16.18130528,40.2359161649,0.27876096,0.08130528000000001,0.29037599999999997,36.56,16.1,39.9480112146,134.66,36.71876096,16.14130528,40.1099631336,0.27876096,0.08130528000000001,0.29037599999999997,36.44,16.06,39.8220692581,133.32,40.67876096,59.06130528,71.7147082168,0.27876096,0.08130528000000001,0.29037599999999997,40.4,58.98,71.4898622184,131.64
2021-08-16 03:30:00,36.58396576,16.15990668,39.9941137498,0.27396576,0.07990668000000001,0.285381,36.31,16.08,39.7112389633,134.82,36.44396576,16.09990668,39.8418076324,0.27396576,0.07990668000000001,0.285381,36.17,16.02,39.5589345155,133.41,40.39396576,58.97990668,71.4863753578,0.27396576,0.07990668000000001,0.285381,40.12,58.9,71.2658712148,131.87
2021-08-16 04:00:00,36.54908064,16.23139852,39.991168944500004,0.27908064,0.08139852,0.290709,36.27,16.15,39.7030905598,134.71,36.40908064,16.19139852,39.8469890843,0.27908064,0.08139852,0.290709,36.13,16.11,39.5589307237,133.33,40.33908064,59.26139852,71.6878984308,0.27908064,0.08139852,0.290709,40.06,59.18,71.4638090225,131.87
2021-08-16 04:30:00,36.53428544,16.06999992,39.9123904325,0.27428544,0.07999992,0.28571399999999997,36.26,15.99,39.6291269144,135.07,36.40428544,16.01999992,39.7732623232,0.27428544,0.07999992,0.28571399999999997,36.13,15.94,39.4900050646,133.56,40.33428544,58.91999992,71.403228026,0.27428544,0.07999992,0.28571399999999997,40.06,58.84,71.1825062779,132.19
2021-08-16 05:00:00,36.37876096,16.09130528,39.7786922183,0.27876096,0.08130528000000001,0.29037599999999997,36.1,16.01,39.4908862904,134.79,36.22876096,16.04130528,39.6212896784,0.27876096,0.08130528000000001,0.29037599999999997,35.95,15.96,39.333498446,133.38,40.13876096,58.97130528,71.3353697532,0.27876096,0.08130528000000001,0.29037599999999997,39.86,58.89,71.1115440699,131.89
2021-08-16 05:30:00,37.48428544,15.56999992,40.5893650167,0.27428544,0.07999992,0.28571399999999997,37.21,15.49,40.3053867368,134.79,37.35428544,15.51999992,40.4501302625,0.27428544,0.07999992,0.28571399999999997,37.08,15.44,40.1661549068,133.4,41.38428544,58.12999992,71.3565412004,0.27428544,0.07999992,0.28571399999999997,41.11,58.05,71.1325143658,131.89
2021-08-16 06:00:00,38.9481216,15.3511188,41.8642212943,0.27812159999999997,0.08111879999999999,0.28971,38.67,15.27,41.5757357121,134.57,38.7981216,15.3211188,41.7136778644,0.27812159999999997,0.08111879999999999,0.28971,38.52,15.24,41.4252097158,133.22,42.9181216,56.3111188,70.8018874196,0.27812159999999997,0.08111879999999999,0.28971,42.64,56.23,70.5689910655,131.6
2021-08-16 06:30:00,42.98547424,13.27326332,44.9881152617,0.28547424,0.08326332,0.297369,42.7,13.19,44.6907831661,134.21,42.81547424,13.22326332,44.81093089,0.28547424,0.08326332,0.297369,42.53,13.14,44.5135990457,132.98,47.47547424,53.60326332,71.6046820597,0.28547424,0.08326332,0.297369,47.19,53.52,71.3532515026,131.09
2021-08-16 07:00:00,46.4540656,19.1974358,50.2645178239,0.33406559999999996,0.09743579999999999,0.347985,46.12,19.1,49.9185777041,132.79,46.2840656,19.1374358,50.0844903884,0.33406559999999996,0.09743579999999999,0.347985,45.95,19.04,49.7385574781,132.01,52.7040656,36.5374358,64.1303574418,0.33406559999999996,0.09743579999999999,0.347985,52.37,36.44,63.8003957668,129.64
2021-08-16 07:30:00,50.46983968,23.18995324,55.5425841008,0.47983968,0.13995324,0.49983299999999997,49.99,23.05,55.0481843479,132.54,50.46983968,16.38995324,53.0644446361,0.47983968,0.13995324,0.49983299999999997,49.99,16.25,52.5648418622,131.86,57.75983968,32.50995324,66.2804355713,0.47983968,0.13995324,0.49983299999999997,57.28,32.37,65.7937329842,129.64
2021-08-16 08:00:00,53.55290656,23.79543108,58.6015045993,0.53290656,0.15543108,0.555111,53.02,23.64,58.0514427039,132.99,53.89290656,4.04543108,54.0445269209,0.53290656,0.15543108,0.555111,53.36,3.89,53.5016046488,132.17,60.17290656,42.43543108,73.6311380791,0.53290656,0.15543108,0.555111,59.64,42.28,73.1062788001,130.3
2021-08-16 08:30:00,57.08396544,22.42323992,61.3300970068,0.5939654400000001,0.17323992,0.618714,56.49,22.25,60.7139407385,133.9,57.44396544,2.70323992,57.5075357804,0.5939654400000001,0.17323992,0.618714,56.85,2.5300000000000002,56.9062685475,132.81,64.11396544,40.88323992,76.0397256097,0.5939654400000001,0.17323992,0.618714,63.52,40.71,75.445970734,130.81
2021-08-16 09:00:00,59.38190688,21.49347284,63.1520406593,1.21190688,0.35347284,1.262403,58.17,21.14,61.8922329537,133.75,59.74190688,1.69347284,59.7659040584,1.21190688,0.35347284,1.262403,58.53,1.34,58.5453371329,132.72,66.85190688,39.66347284,77.7326735113,1.21190688,0.35347284,1.262403,65.64,39.31,76.5106901028,130.62
2021-08-16 09:30:00,61.33526336,20.67111848,64.7248767527,1.37526336,0.40111848,1.432566,59.96,20.27,63.293558124,133.81,61.69526336,0.9111184800000001,61.701990713,1.37526336,0.40111848,1.432566,60.32,0.51,60.3221559628,132.76,69.04526336,38.59111848,79.0981846694,1.37526336,0.40111848,1.432566,67.67,38.19,77.7026704818,130.56
2021-08-16 10:00:00,61.58605216,20.60093188,64.9402819133,1.78605216,0.52093188,1.860471,59.8,20.08,63.0812682181,133.81,61.93605216,0.90093188,61.9426043642,1.78605216,0.52093188,1.860471,60.15,0.38,60.1512003205,132.76,69.21605216,38.36093188,79.1354722695,1.78605216,0.52093188,1.860471,67.43,37.84,77.3218630143,130.56
2021-08-16 10:30:00,61.94063648,20.70018564,65.3080403402,2.88063648,0.8401856400000001,3.000663,59.06,19.86,62.3097359969,133.87,62.30063648,1.04018564,62.3093194633,2.88063648,0.8401856400000001,3.000663,59.42,0.2,59.4203365861,132.8,69.44063648,38.44018564,79.3703336694,2.88063648,0.8401856400000001,3.000663,66.56,37.6,76.4460175549,130.53
2021-08-16 11:00:00,63.16170528,20.08841404,66.2792983708,3.01170528,0.87841404,3.137193,60.15,19.21,63.1430645439,133.87,63.51170528,1.31841404,63.5253880205,3.01170528,0.87841404,3.137193,60.5,0.44,60.5015999788,132.8,70.76170528,37.65841404,80.1584373734,3.01170528,0.87841404,3.137193,67.75,36.78,77.0897587232,130.53
2021-08-16 11:30:00,63.46985824,19.69412532,66.4551087361,1.89985824,0.55412532,1.979019,61.57,19.14,64.4763871506,133.57,63.82985824,1.01412532,63.8379139157,1.89985824,0.55412532,1.979019,61.93,0.46,61.9317083569,132.6,71.35985824,37.17412532,80.46207157,1.89985824,0.55412532,1.979019,69.46,36.62,78.5220733297,130.18
2021-08-16 12:00:00,63.69010784,19.66794812,66.6577678888,2.05010784,0.59794812,2.135529,61.64,19.07,64.5225115754,133.57,64.06010784,1.10794812,64.0696883519,2.05010784,0.59794812,2.135529,62.01,0.51,62.0120972069,132.56,71.60010784,37.12794812,80.6539520067,2.05010784,0.59794812,2.135529,69.55,36.53,78.55980779,130.18
2021-08-16 12:30:00,64.34465312,19.85885716,67.3395024695,2.22465312,0.64885716,2.317347,62.12,19.21,65.0224461244,133.49,64.69465312,1.00885716,64.7025187693,2.22465312,0.64885716,2.317347,62.47,0.36,62.4710372893,132.53,72.30465312,37.33885716,81.376612837,2.22465312,0.64885716,2.317347,70.08,36.69,79.1034923376,130.18
2021-08-16 13:00:00,65.4186096,19.7416778,68.3324836689,1.7886096,0.5216778,1.863135,63.63,19.22,66.46943132,133.58,65.7786096,0.8716778,65.7843849488,1.7886096,0.5216778,1.863135,63.99,0.35000000000000003,63.9909571737,132.56,73.5986096,36.7916778,82.2823364422,1.7886096,0.5216778,1.863135,71.81,36.27,80.4499160969,130.18
2021-08-16 13:30:00,65.2275312,19.7696966,68.1576975117,1.2675312,0.3696966,1.320345,63.96,19.4,66.8374266411,133.75,65.5875312,0.5796966,65.5900929795,1.2675312,0.3696966,1.320345,64.32,0.21,64.3203428163,132.68,73.4375312,36.8696966,82.1732652152,1.2675312,0.3696966,1.320345,72.17,36.5,80.8749584235,130.31
2021-08-16 14:00:00,63.83364416,20.53981288,67.0568269447,2.19364416,0.63981288,2.285046,61.64,19.9,64.7726763381,133.75,64.18364416,0.7998128800000001,64.1886273284,2.19364416,0.63981288,2.285046,61.99,0.16,61.9902064846,132.68,71.71364416,37.78981288,81.0611911843,2.19364416,0.63981288,2.285046,69.52,37.15,78.8235554895,130.31
2021-08-16 14:30:00,63.0867904,20.8086472,66.4299851066,2.8067904,0.8186471999999999,2.92374,60.28,19.99,63.5080979088,134.1,63.4467904,1.0386472,63.4552913481,2.8067904,0.8186471999999999,2.92374,60.64,0.22,60.6403990752,132.93,70.7467904,38.1086472,80.3578082287,2.8067904,0.8186471999999999,2.92374,67.94,37.29,77.500888382,130.79
2021-08-16 15:00:00,62.87622176,20.51806468,66.1393244676,2.01622176,0.58806468,2.100231,60.86,19.93,64.0401787943,134.1,63.23622176,0.73806468,63.2405287925,2.01622176,0.58806468,2.100231,61.22,0.15,61.2201837632,132.93,70.64622176,37.96806468,80.2026345235,2.01622176,0.58806468,2.100231,68.63,37.38,78.1494804845,130.79
