Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-16 15:30:00,62.10596256,21.02048908,65.5668479238,1.4759625600000001,0.43048908,1.537461,60.63,20.59,64.030812895,134.1,62.47596256,1.17048908,62.4869261725,1.4759625600000001,0.43048908,1.537461,61.0,0.74,61.0044883595,132.88,69.92596256,38.64048908,79.8919747927,1.4759625600000001,0.43048908,1.537461,68.45,38.21,78.3926437875,130.69
2021-08-16 16:00:00,60.553584,21.973962,64.4173233007,2.413584,0.703962,2.51415,58.14,21.27,61.9085817961,134.47,60.913584,1.983962,60.9458843643,2.413584,0.703962,2.51415,58.5,1.28,58.5140017432,133.15,68.033584,40.273962,79.0604867621,2.413584,0.703962,2.51415,65.62,39.57,76.6274709226,131.13
2021-08-16 16:30:00,59.78697952,23.47995236,64.2323211705,3.49697952,1.01995236,3.642687,56.29,22.46,60.6054098245,134.92,60.14697952,3.32995236,60.2390880417,3.49697952,1.01995236,3.642687,56.65,2.31,56.6970775261,133.46,66.93697952,41.07995236,78.5373905421,3.49697952,1.01995236,3.642687,63.44,40.06,75.0295755019,131.66
2021-08-16 17:00:00,59.58890752,23.54093136,64.070378091,3.5689075199999998,1.04093136,3.717612,56.02,22.5,60.3696148737,135.52,59.93890752,3.65093136,60.0499952913,3.5689075199999998,1.04093136,3.717612,56.37,2.61,56.4303907482,133.86,66.73890752,41.04093136,78.3481960473,3.5689075199999998,1.04093136,3.717612,63.17,40.0,74.7693045307,132.22
2021-08-16 17:30:00,60.9135536,23.2893698,65.2139230369,2.8435536,0.8293697999999999,2.962035,58.07,22.46,62.262159455,134.54,61.2735536,3.5393698000000002,61.3756915183,2.8435536,0.8293697999999999,2.962035,58.43,2.71,58.4928115242,133.19,68.4035536,40.8093698,79.6520609186,2.8435536,0.8293697999999999,2.962035,65.56,39.98,76.7887621986,131.16
2021-08-16 18:00:00,61.77058688,22.56808784,65.7641543111,2.53058688,0.73808784,2.636028,59.24,21.83,63.1341943799,134.19,62.13058688,2.83808784,62.195374174,2.53058688,0.73808784,2.636028,59.6,2.1,59.6369851686,132.92,69.65058688,41.83808784,81.250414441,2.53058688,0.73808784,2.636028,67.12,41.1,78.703903334,130.78
2021-08-16 18:30:00,62.392656,22.451608,66.3092619814,1.3426559999999998,0.39160799999999996,1.3986,61.05,22.06,64.9133738146,134.04,62.762656,2.6816079999999998,62.8199173005,1.3426559999999998,0.39160799999999996,1.3986,61.42,2.29,61.4626756658,132.8,70.642656,41.981608,82.1756670615,1.3426559999999998,0.39160799999999996,1.3986,69.3,41.59,80.822138675,130.78
2021-08-16 19:00:00,62.02726176,22.50503468,65.9837691208,0.97726176,0.28503468,1.017981,61.05,22.22,64.9679220847,134.23,62.38726176,2.70503468,62.4458777065,0.97726176,0.28503468,1.017981,61.41,2.42,61.4576642901,132.92,70.27726176,42.09503468,81.9199942944,0.97726176,0.28503468,1.017981,69.3,41.81,80.9355675831,130.97
2021-08-16 19:30:00,60.51636288,23.11060584,64.779088281,0.7563628800000001,0.22060584,0.787878,59.76,22.89,63.9938254834,134.3,60.87636288,3.22060584,60.9614948921,0.7563628800000001,0.22060584,0.787878,60.12,3.0,60.1948037625,132.98,68.60636288,42.87060584,80.8994553301,0.7563628800000001,0.22060584,0.787878,67.85,42.65,80.1414062767,131.06
2021-08-16 20:00:00,58.8523072,23.6635896,63.4315342359,0.4923072,0.14358959999999998,0.51282,58.36,23.52,62.9212205857,134.6,59.2023072,3.7135895999999997,59.3186642257,0.4923072,0.14358959999999998,0.51282,58.71,3.5700000000000003,58.8184409858,133.19,66.7723072,43.2335896,79.5467427272,0.4923072,0.14358959999999998,0.51282,66.28,43.09,79.0555912001,131.39
2021-08-16 20:30:00,58.02429536,23.93041948,62.7653075235,0.34429536,0.10041948,0.358641,57.68,23.83,62.4087437784,134.83,58.38429536,4.06041948,58.5253188888,0.34429536,0.10041948,0.358641,58.04,3.96,58.1749361839,133.34,65.87429536,43.82041948,79.1179622626,0.34429536,0.10041948,0.358641,65.53,43.72,78.7757532493,131.63
2021-08-16 21:00:00,58.42780192,23.95102556,63.146335306,0.27780192,0.08102556,0.289377,58.15,23.87,62.8585666397,134.55,58.78780192,4.10102556,58.9306716849,0.27780192,0.08102556,0.289377,58.51,4.02,58.6479368776,133.17,66.30780192,43.84102556,79.4906291182,0.27780192,0.08102556,0.289377,66.03,43.76,79.2142569239,131.42
2021-08-16 21:30:00,57.95780192,24.62102556,62.9706415961,0.27780192,0.08102556,0.289377,57.68,24.54,62.683283258,134.42,58.31780192,4.72102556,58.5085814485,0.27780192,0.08102556,0.289377,58.04,4.64,58.225176685,133.09,65.80780192,44.60102556,79.497913649,0.27780192,0.08102556,0.289377,65.53,44.52,79.2225428776,131.34
2021-08-16 22:00:00,55.14364608,26.53981344,61.1979035623,0.27364608,0.07981344,0.28504799999999997,54.87,26.46,60.9167341541,134.68,55.50364608,6.50981344,55.8840979098,0.27364608,0.07981344,0.28504799999999997,55.23,6.43,55.6030376868,133.25,62.43364608,44.68981344,76.7798123737,0.27364608,0.07981344,0.28504799999999997,62.16,44.61,76.5108992236,131.56
2021-08-16 22:30:00,52.00780192,27.40102556,58.784586945,0.27780192,0.08102556,0.289377,51.73,27.32,58.5010709304,135.07,52.36780192,7.35102556,52.8812278102,0.27780192,0.08102556,0.289377,52.09,7.27,52.5948761763,133.56,58.82780192,45.49102556,74.3649358585,0.27780192,0.08102556,0.289377,58.55,45.41,74.0956854344,131.74
2021-08-16 23:00:00,49.02396576,28.01990668,56.4664890815,0.27396576,0.07990668000000001,0.285381,48.75,27.94,56.1890211696,135.07,49.37396576,7.86990668,49.997239184,0.27396576,0.07990668000000001,0.285381,49.1,7.79,49.7141237477,133.59,55.40396576,46.58990668,72.3893557534,0.27396576,0.07990668000000001,0.285381,55.13,46.51,72.1283370112,131.81
2021-08-16 23:30:00,45.66844128,28.00121204,53.5693420218,0.27844128,0.08121204,0.290043,45.39,27.92,53.2895721507,136.04,46.01844128,7.64121204,46.6485268715,0.27844128,0.08121204,0.290043,45.74,7.5600000000000005,46.3605565109,134.28,51.87844128,50.02121204,72.0659026419,0.27844128,0.08121204,0.290043,51.6,49.94,71.8092166786,133.15
2021-08-17 00:00:00,43.22396576,28.96990668,52.0342839777,0.27396576,0.07990668000000001,0.285381,42.95,28.89,51.762289362,136.04,43.57396576,8.45990668,44.3876166637,0.27396576,0.07990668000000001,0.285381,43.3,8.38,44.1034511121,134.28,48.98396576,50.34990668,70.2462953063,0.27396576,0.07990668000000001,0.285381,48.71,50.27,69.9981214034,133.15
2021-08-17 00:30:00,42.1481216,18.0011188,45.8312604284,0.27812159999999997,0.08111879999999999,0.28971,41.87,17.92,45.5436417077,135.75,42.4981216,2.7311188,42.5857881156,0.27812159999999997,0.08111879999999999,0.28971,42.22,2.65,42.3030838119,134.09,45.1581216,71.1911188,84.3055831036,0.27812159999999997,0.08111879999999999,0.28971,44.88,71.11,84.0883255868,131.86
2021-08-17 01:00:00,41.1481216,17.9911188,44.9093338504,0.27812159999999997,0.08111879999999999,0.28971,40.87,17.91,44.6220237103,135.75,41.4781216,2.6111188,41.5602275361,0.27812159999999997,0.08111879999999999,0.28971,41.2,2.5300000000000002,41.2776077311,134.09,43.9781216,72.1711188,84.5147653863,0.27812159999999997,0.08111879999999999,0.28971,43.7,72.09,84.3009970285,131.86
2021-08-17 01:30:00,40.6381216,18.1211188,44.4953017041,0.27812159999999997,0.08111879999999999,0.28971,40.36,18.04,44.2082707194,136.25,40.9781216,2.4411188,41.050767482,0.27812159999999997,0.08111879999999999,0.28971,40.7,2.36,40.7683651867,134.42,43.4481216,72.2411188,84.3001691341,0.27812159999999997,0.08111879999999999,0.28971,43.17,72.16,84.0875406942,132.37
2021-08-17 02:00:00,40.43364608,18.27981344,44.3737683178,0.27364608,0.07981344,0.28504799999999997,40.16,18.2,44.0915592829,136.17,40.76364608,2.26981344,40.8267913849,0.27364608,0.07981344,0.28504799999999997,40.49,2.19,40.5491824825,134.36,43.23364608,72.35981344,84.2917003888,0.27364608,0.07981344,0.28504799999999997,42.96,72.28,84.0830541786,132.28
2021-08-17 02:30:00,40.0381216,18.0811188,43.9315153201,0.27812159999999997,0.08111879999999999,0.28971,39.76,18.0,43.6446743601,136.17,40.3781216,2.4111188,40.4500457084,0.27812159999999997,0.08111879999999999,0.28971,40.1,2.33,40.1676349814,134.32,42.7581216,72.0211188,83.7573788747,0.27812159999999997,0.08111879999999999,0.28971,42.48,71.94,83.5458796111,132.22
2021-08-17 03:00:00,39.43364608,18.31981344,43.4813524127,0.27364608,0.07981344,0.28504799999999997,39.16,18.24,43.199574072,135.86,39.77364608,2.20981344,39.8349871085,0.27364608,0.07981344,0.28504799999999997,39.5,2.13,39.5573874264,134.15,42.05364608,72.42981344,83.7531314255,0.27364608,0.07981344,0.28504799999999997,41.78,72.35,83.5469383042,131.96
2021-08-17 03:30:00,39.15844128,18.29121204,43.2198098257,0.27844128,0.08121204,0.290043,38.88,18.21,42.9331864646,136.04,39.48844128,2.23121204,39.5514260412,0.27844128,0.08121204,0.290043,39.21,2.15,39.2689011815,134.27,41.73844128,72.36121204,83.5358754571,0.27844128,0.08121204,0.290043,41.46,72.28,83.3266463984,132.17
2021-08-17 04:00:00,39.0181216,18.3011188,43.0969228893,0.27812159999999997,0.08111879999999999,0.28971,38.74,18.22,42.8106995972,135.95,39.3681216,2.2311188,39.4312932759,0.27812159999999997,0.08111879999999999,0.28971,39.09,2.15,39.1490817261,134.21,41.5781216,72.3611188,83.4558069266,0.27812159999999997,0.08111879999999999,0.28971,41.3,72.28,83.2471525039,132.17
2021-08-17 04:30:00,38.84364608,18.26981344,42.9256907215,0.27364608,0.07981344,0.28504799999999997,38.57,18.19,42.644120345,135.95,39.17364608,2.20981344,39.2359251534,0.27364608,0.07981344,0.28504799999999997,38.9,2.13,38.9582712655,134.21,41.38364608,72.25981344,83.2711642843,0.27364608,0.07981344,0.28504799999999997,41.11,72.18,83.0661453301,132.17
2021-08-17 05:00:00,38.8281216,18.3611188,42.9505961608,0.27812159999999997,0.08111879999999999,0.28971,38.55,18.28,42.664515701,135.84,39.1581216,2.1211188,39.2155279475,0.27812159999999997,0.08111879999999999,0.28971,38.88,2.04,38.9334817349,134.11,41.3681216,72.3511188,83.342701398,0.27812159999999997,0.08111879999999999,0.28971,41.09,72.27,83.1344753998,132.01
2021-08-17 05:30:00,39.6733264,18.0597202,43.5904384165,0.27332639999999997,0.07972019999999999,0.284715,39.4,17.98,43.3086642602,135.84,40.0133264,2.3697202,40.0834362726,0.27332639999999997,0.07972019999999999,0.284715,39.74,2.29,39.8059254383,134.13,42.3433264,71.8097202,83.3642201776,0.27332639999999997,0.07972019999999999,0.284715,42.07,71.73,83.1569467934,132.01
2021-08-17 06:00:00,41.07337632,17.31848476,44.5752415216,0.30337632000000003,0.08848476,0.316017,40.77,17.23,44.2613352713,135.67,41.41337632,2.99848476,41.5217852347,0.30337632000000003,0.08848476,0.316017,41.11,2.91,41.2128644964,133.99,43.91337632,70.13848476,82.7513846667,0.30337632000000003,0.08848476,0.316017,43.61,70.05,82.5156627556,131.83
2021-08-17 06:30:00,45.25684288,15.36074584,47.7926180516,0.27684288,0.08074584,0.28837799999999997,44.98,15.28,47.5045134698,134.17,45.59684288,4.66074584,45.8344262799,0.27684288,0.08074584,0.28837799999999997,45.32,4.58,45.5508375335,132.96,48.58684288,67.34074584,83.0388905955,0.27684288,0.08074584,0.28837799999999997,48.31,67.26,82.8116157311,130.25
2021-08-17 07:00:00,48.93296672,14.87128196,51.1428417196,0.31296672000000003,0.09128196,0.326007,48.62,14.78,50.8168554714,134.17,49.26296672,5.02128196,49.5182104137,0.31296672000000003,0.09128196,0.326007,48.95,4.93,49.1976361221,132.96,52.45296672,63.90128196,82.6721691615,0.31296672000000003,0.09128196,0.326007,52.14,63.81,82.4032505427,130.25
2021-08-17 07:30:00,52.88403552,13.36951036,54.5478232393,0.44403552,0.12951036,0.462537,52.44,13.24,54.0855914269,133.67,53.22403552,6.40951036,53.6085793515,0.44403552,0.12951036,0.462537,52.78,6.28,53.1522981629,132.61,56.90403552,62.45951036,84.4941399913,0.44403552,0.12951036,0.462537,56.46,62.33,84.099705707,129.51
2021-08-17 08:00:00,55.9988704,19.9625872,59.4506381277,0.7288703999999999,0.2125872,0.75924,55.27,19.75,58.6927201619,133.11,56.3388704,3.9125872,56.4745664573,0.7288703999999999,0.2125872,0.75924,55.61,3.7,55.7329534477,132.22,62.4388704,45.8625872,77.4725076495,0.7288703999999999,0.2125872,0.75924,61.71,45.65,76.759667795,128.97
2021-08-17 08:30:00,59.10304608,21.50463844,62.8937161437,0.8730460800000001,0.25463844,0.909423,58.23,21.25,61.9862517015,133.19,59.45304608,1.9446384399999999,59.4848409837,0.8730460800000001,0.25463844,0.909423,58.58,1.69,58.6043727037,132.29,66.70304608000001,39.20463844,77.3711834701,0.8730460800000001,0.25463844,0.909423,65.83,38.95,76.4898123935,129.78
2021-08-17 09:00:00,60.99219648,20.73564064,64.4206086917,1.3221964800000001,0.38564064000000003,1.377288,59.67,20.35,63.0446778087,133.29,61.34219648,0.9856406400000001,61.3501145595,1.3221964800000001,0.38564064000000003,1.377288,60.02,0.6000000000000001,60.0229989254,132.35,68.77219648,38.36564064,78.7498405738,1.3221964800000001,0.38564064000000003,1.377288,67.45,37.98,77.4078994677,130.08
2021-08-17 09:30:00,62.09387456,20.49613008,65.3891474645,1.56387456,0.45613008,1.629036,60.53,20.04,63.7611362822,133.79,62.45387456,0.79613008,62.4589486836,1.56387456,0.45613008,1.629036,60.89,0.34,60.8909492454,132.69,69.90387456,38.09613008,79.6107204186,1.56387456,0.45613008,1.629036,68.34,37.64,78.0200307613,130.54
2021-08-17 10:00:00,62.82431392,20.324591560000002,66.0301706919,1.76431392,0.5145915600000001,1.8378269999999999,61.06,19.81,64.1931437149,133.79,63.18431392,0.54459156,63.1866608194,1.76431392,0.5145915600000001,1.8378269999999999,61.42,0.03,61.4200073266,132.69,70.70431392,37.96459156,80.2521664456,1.76431392,0.5145915600000001,1.8378269999999999,68.94,37.45,78.4552490277,130.54
2021-08-17 10:30:00,62.90468288,20.29011584,66.0960507824,2.43468288,0.71011584,2.5361279999999997,60.47,19.58,63.5609730888,134.14,63.25468288,0.90011584,63.2610868921,2.43468288,0.71011584,2.5361279999999997,60.82,0.19,60.8202967767,132.97,70.63468288,37.90011584,80.1603218946,2.43468288,0.71011584,2.5361279999999997,68.2,37.19,77.6809893088,130.88
2021-08-17 11:00:00,63.36735072,19.84214396,66.401293769,1.9273507200000002,0.56214396,2.007657,61.44,19.28,64.394036991,134.14,63.71735072,0.98214396,63.7249196903,1.9273507200000002,0.56214396,2.007657,61.79,0.42,61.791427399,132.97,71.22735072,37.35214396,80.42709835,1.9273507200000002,0.56214396,2.007657,69.3,36.79,78.460143385,130.88
2021-08-17 11:30:00,63.73041792,19.67428856,66.6981543868,1.66041792,0.48428856000000003,1.7296019999999999,62.07,19.19,64.9687694204,133.9,64.09041792,0.98428856,64.0979757335,1.66041792,0.48428856000000003,1.7296019999999999,62.43,0.5,62.4320022104,132.81,71.72041792,37.09428856,80.7453069249,1.66041792,0.48428856000000003,1.7296019999999999,70.06,36.61,79.0486919563,130.72
2021-08-17 12:00:00,63.96652224,19.24065232,66.7975947859,1.23652224,0.36065232,1.288044,62.73,18.88,65.5095970069,133.82,64.32652224,1.11065232,64.3361097057,1.23652224,0.36065232,1.288044,63.09,0.75,63.0944577598,132.76,72.02652224,36.58065232,80.7834390834,1.23652224,0.36065232,1.288044,70.79,36.22,79.5180011067,130.66
2021-08-17 12:30:00,64.62995872,19.00498796,67.366320454,1.31995872,0.38498796,1.374957,63.31,18.62,65.9913668596,133.6,64.98995872,1.3549879599999999,65.0040823856,1.31995872,0.38498796,1.374957,63.67,0.97,63.6773884515,132.62,72.78995872,36.27498796,81.3280569174,1.31995872,0.38498796,1.374957,71.47,35.89,79.9753274454,130.43
2021-08-17 13:00:00,64.45127744,19.17370592,67.2428298211,1.28127744,0.37370592,1.334664,63.17,18.8,65.9081853794,133.45,64.81127744,1.23370592,64.8230183939,1.28127744,0.37370592,1.334664,63.53,0.86,63.5358206054,132.5,72.65127744,36.51370592,81.3108777082,1.28127744,0.37370592,1.334664,71.37,36.14,79.9986031128,130.22
2021-08-17 13:30:00,63.442456,19.699883,66.4306451386,1.542456,0.449883,1.606725,61.9,19.25,64.8241660185,134.02,63.802456,0.9398829999999999,63.8093783991,1.542456,0.449883,1.606725,62.26,0.49,62.2619281744,132.87,71.482456,37.199883,80.5827078907,1.542456,0.449883,1.606725,69.94,36.75,79.007380035,130.75
2021-08-17 14:00:00,62.39288384,20.34459112,65.6260187861,3.27288384,0.95459112,3.409254,59.12,19.39,62.2185382342,134.02,62.76288384,1.37459112,62.7779347276,3.27288384,0.95459112,3.409254,59.49,0.42,59.4914825836,132.87,69.93288384,37.93459112,79.5590437701,3.27288384,0.95459112,3.409254,66.66,36.98,76.2304138779,130.75
2021-08-17 14:30:00,62.7243824,20.1275282,65.8746198388,3.2143824,0.9375281999999999,3.348315,59.51,19.19,62.527563522,134.18,63.0743824,1.5575282000000001,63.0936098922,3.2143824,0.9375281999999999,3.348315,59.86,0.62,59.8632107392,132.96,70.2643824,37.6775282,79.728787557,3.2143824,0.9375281999999999,3.348315,67.05,36.74,76.4560664696,130.89
2021-08-17 15:00:00,62.66874848,20.11755164,65.8185985876,2.76874848,0.80755164,2.884113,59.9,19.31,62.9355710231,134.18,63.01874848,1.30755164,63.032311962,2.76874848,0.80755164,2.884113,60.25,0.5,60.2520746531,132.96,70.28874848,37.69755164,79.7597239372,2.76874848,0.80755164,2.884113,67.52,36.89,76.9403827648,130.89
2021-08-17 15:30:00,62.44882976,19.90090868,65.5431346876,1.40882976,0.41090868,1.467531,61.04,19.49,64.0760618328,134.18,62.81882976,0.74090868,62.823198884600004,1.40882976,0.41090868,1.467531,61.41,0.33,61.410886657,132.99,70.28882976,37.50090868,79.6670430031,1.40882976,0.41090868,1.467531,68.88,37.09,78.2312118019,130.89
2021-08-17 16:00:00,61.93856992,20.31999956,65.1865693671,1.50856992,0.43999956,1.571427,60.43,19.88,63.6160302125,134.18,62.28856992,0.52999956,62.2908247033,1.50856992,0.43999956,1.571427,60.78,0.09,60.7800666337,132.99,69.69856992,38.05999956,79.4131866594,1.50856992,0.43999956,1.571427,68.19,37.62,77.8790119352,130.89
2021-08-17 16:30:00,62.7565024,20.6898132,66.079096269,1.0965024,0.31981319999999996,1.14219,61.66,20.37,64.9376046679,134.33,63.1165024,0.6798132,63.1201633489,1.0965024,0.31981319999999996,1.14219,62.02,0.36,62.0210448154,133.04,70.7065024,38.9898132,80.7441330068,1.0965024,0.31981319999999996,1.14219,69.61,38.67,79.6299001632,131.0
2021-08-17 17:00:00,63.89380544,20.78985992,67.1910458997,0.75380544,0.21985992000000001,0.785214,63.14,20.57,66.4062082941,134.78,64.25380544,0.76985992,64.2584173305,0.75380544,0.21985992000000001,0.785214,63.5,0.55,63.5023818451,133.34,72.13380544,39.18985992,82.0922103966,0.75380544,0.21985992000000001,0.785214,71.38,38.97,81.3250594835,131.5
2021-08-17 17:30:00,65.24298624,21.17545432,68.5933460269,0.77298624,0.22545432,0.805194,64.47,20.95,67.788519677,134.78,65.59298624,1.09545432,65.6021330754,0.77298624,0.22545432,0.805194,64.82,0.87,64.8258382129,133.34,73.68298624,39.55545432,83.6290405763,0.77298624,0.22545432,0.805194,72.91,39.33,82.841517369,131.5
2021-08-17 18:00:00,65.76839104,21.08578072,69.0658483519,0.56839104,0.16578072,0.592074,65.2,20.92,68.4739833806,135.05,66.13839104,1.34578072,66.1520815629,0.56839104,0.16578072,0.592074,65.57,1.18,65.580616801,133.52,74.39839104,39.24578072,84.11511097100001,0.56839104,0.16578072,0.592074,73.83,39.08,83.5351141736,131.76
2021-08-17 18:30:00,64.77338592,21.92223756,68.3825710483,0.69338592,0.20223756,0.722277,64.08,21.72,67.6609547671,133.87,65.13338592,2.37223756,65.1765714996,0.69338592,0.20223756,0.722277,64.44,2.17,64.4765267365,132.74,73.23338592,39.29223756,83.1084156135,0.69338592,0.20223756,0.722277,72.54,39.09,82.4019399043,130.61
2021-08-17 19:00:00,63.6190304,22.2959672,67.4128413763,0.5690303999999999,0.16596719999999998,0.59274,63.05,22.13,66.8209503075,133.35,63.9790304,2.6959672,64.035806937,0.5690303999999999,0.16596719999999998,0.59274,63.41,2.5300000000000002,63.4604522518,132.38,71.9590304,39.8059672,82.2351328863,0.5690303999999999,0.16596719999999998,0.59274,71.39,39.64,81.6569758196,130.05
2021-08-17 19:30:00,62.4880016,22.6060838,66.4513759732,0.39800159999999996,0.1160838,0.414585,62.09,22.49,66.037627153,133.71,62.8380016,2.9460838,62.9070254808,0.39800159999999996,0.1160838,0.414585,62.44,2.83,62.5040998655,132.62,70.7180016,40.3560838,81.4226580871,0.39800159999999996,0.1160838,0.414585,70.32,40.24,81.0195038247,130.42
2021-08-17 20:00:00,61.695744,22.834592,65.7858907329,0.25574399999999997,0.07459199999999999,0.2664,61.44,22.76,65.52015873,133.71,62.055744,3.174592,62.1368924051,0.25574399999999997,0.07459199999999999,0.2664,61.8,3.1,61.8777019612,132.62,69.825744,40.644592,80.7936716829,0.25574399999999997,0.07459199999999999,0.2664,69.57,40.57,80.5351463648,130.42
2021-08-17 20:30:00,61.08633344,23.24601392,65.3599058775,0.22633344,0.06601392,0.235764,60.86,23.18,65.1248953934,133.9,61.43633344,3.50601392,61.5362917323,0.22633344,0.06601392,0.235764,61.21,3.44,61.3065877374,132.75,69.17633344,41.17601392,80.5035976248,0.22633344,0.06601392,0.235764,68.95,41.11,80.2753673302,130.66
2021-08-17 21:00:00,60.79048928,23.53722604,65.1880709682,0.23048928000000002,0.06722604,0.240093,60.56,23.47,64.9488606521,133.9,61.14048928,3.81722604,61.2595351275,0.23048928000000002,0.06722604,0.240093,60.91,3.75,61.0253275288,132.75,68.81048928,41.54722604,80.3806906326,0.23048928000000002,0.06722604,0.240093,68.58,41.48,80.1486543867,130.66
2021-08-17 21:30:00,58.66080896,24.92731928,63.7374438955,0.23080896,0.06731928,0.240426,58.43,24.86,63.498696837,133.75,59.03080896,4.99731928,59.2419581585,0.23080896,0.06731928,0.240426,58.8,4.93,59.0063123742,132.64,66.38080896,43.09731928,79.1441136618,0.23080896,0.06731928,0.240426,66.15,43.03,78.9138986491,130.52
2021-08-17 22:00:00,55.52633344,26.05601392,61.3358750381,0.22633344,0.06601392,0.235764,55.3,25.99,61.1029467375,134.52,55.87633344,6.20601392,56.2199186007,0.22633344,0.06601392,0.235764,55.65,6.14,55.9876959697,133.15,62.83633344,43.74601392,76.5644730542,0.22633344,0.06601392,0.235764,62.61,43.68,76.3410407317,131.29
2021-08-17 22:30:00,52.41633344,26.47601392,58.7235159403,0.22633344,0.06601392,0.235764,52.19,26.41,58.4917447167,133.98,52.76633344,6.67601392,53.1869824916,0.22633344,0.06601392,0.235764,52.54,6.61,52.9541660306,132.79,59.29633344,44.88601392,74.3694117568,0.22633344,0.06601392,0.235764,59.07,44.82,74.1491557605,130.81
2021-08-17 23:00:00,49.29080896,27.57731928,56.4809028487,0.23080896,0.06731928,0.240426,49.06,27.51,56.2466327881,133.98,49.63080896,7.55731928,50.2028910793,0.23080896,0.06731928,0.240426,49.4,7.49,49.9645884602,132.79,55.75080896,45.86731928,72.1939310304,0.23080896,0.06731928,0.240426,55.52,45.8,71.9729838203,130.81
2021-08-17 23:30:00,46.05601376,27.96592068,53.8818069755,0.22601376,0.06592068,0.235431,45.83,27.9,53.6544397045,134.79,46.40601376,7.79592068,47.0562906777,0.22601376,0.06592068,0.235431,46.18,7.73,46.8224871189,133.35,52.05601376,46.82592068,70.017822132,0.22601376,0.06592068,0.235431,51.83,46.76,69.8057769816,131.58
2021-08-18 00:00:00,43.56080896,28.02731928,51.7984044472,0.23080896,0.06731928,0.240426,43.33,27.96,51.5679212302,135.12,43.90080896,7.66731928,44.5653319553,0.23080896,0.06731928,0.240426,43.67,7.6,44.3263905591,133.59,49.48080896,50.04731928,70.3781544405,0.23080896,0.06731928,0.240426,49.25,49.98,70.1681045775,131.95
2021-08-18 00:30:00,41.88080896,28.39731928,50.6004930948,0.23080896,0.06731928,0.240426,41.65,28.33,50.3717321521,136.16,42.23080896,7.92731928,42.9684025347,0.23080896,0.06731928,0.240426,42.0,7.86,42.7291422802,134.29,47.59080896,50.61731928,69.4766011587,0.23080896,0.06731928,0.240426,47.36,50.55,69.2695611362,133.29
2021-08-18 01:00:00,40.83633344,29.19601392,50.1997346371,0.22633344,0.06601392,0.235764,40.61,29.13,49.9772848402,136.16,41.18633344,8.62601392,42.0799498381,0.22633344,0.06601392,0.235764,40.96,8.56,41.8448945512,134.29,46.23633344,49.95601392,68.0690961946,0.22633344,0.06601392,0.235764,46.01,49.89,67.8670184994,133.29
2021-08-18 01:30:00,40.76048928,23.92722604,47.2644647945,0.23048928000000002,0.06722604,0.240093,40.53,23.86,47.0316967587,136.25,41.11048928,5.79722604,41.5172272509,0.23048928000000002,0.06722604,0.240093,40.88,5.73,41.2796233025,134.33,45.06048928,59.85722604,74.9221943309,0.23048928000000002,0.06722604,0.240093,44.83,59.79,74.7300006691,132.89
2021-08-18 02:00:00,41.00633344,17.61601392,44.6300720213,0.22633344,0.06601392,0.235764,40.78,17.55,44.3960685196,136.25,41.33633344,2.85601392,41.4348799657,0.22633344,0.06601392,0.235764,41.11,2.79,41.204565281,134.33,43.82633344,71.65601392,83.9960227255,0.22633344,0.06601392,0.235764,43.6,71.59,83.8217638803,132.89
2021-08-18 02:30:00,40.25080896,17.877319280000002,44.0423224475,0.23080896,0.06731928,0.240426,40.02,17.81,43.8040694457,135.64,40.59080896,2.71731928,40.6816616683,0.23080896,0.06731928,0.240426,40.36,2.65,40.4469047023,133.92,42.95080896,72.33731928,84.1276396373,0.23080896,0.06731928,0.240426,42.72,72.27,83.9520774013,131.75
2021-08-18 03:00:00,39.51633344,18.00601392,43.4253053625,0.22633344,0.06601392,0.235764,39.29,17.94,43.1919865253,136.2,39.85633344,2.62601392,39.9427498351,0.22633344,0.06601392,0.235764,39.63,2.56,39.7125987566,134.27,42.11633344,72.58601392,83.9196935125,0.22633344,0.06601392,0.235764,41.89,72.52,83.7491641749,132.28
2021-08-18 03:30:00,39.64080896,18.05731928,43.5598497998,0.23080896,0.06731928,0.240426,39.41,17.99,43.3219136235,136.34,40.00080896,2.6173192800000002,40.086345277,0.23080896,0.06731928,0.240426,39.77,2.55,39.8516674683,134.36,42.24080896,72.44731928,83.8623873525,0.23080896,0.06731928,0.240426,42.01,72.38,83.6881383471,132.42
2021-08-18 04:00:00,39.47889088,17.89675984,43.346012941,0.22889088,0.06675984,0.238428,39.25,17.83,43.1099918812,136.49,39.81889088,2.71675984,39.9114627011,0.22889088,0.06675984,0.238428,39.59,2.65,39.6785912048,134.45,42.08889088,72.37675984,83.7249670077,0.22889088,0.06675984,0.238428,41.86,72.31,83.5523530489,132.51
2021-08-18 04:30:00,39.23368608,17.88815844,43.1192339426,0.23368608000000002,0.06815844,0.243423,39.0,17.82,42.8783441844,136.24,39.58368608,2.73815844,39.6782776255,0.23368608000000002,0.06815844,0.243423,39.35,2.67,39.440479206,134.3,41.86368608,72.41815844,83.6478205577,0.23368608000000002,0.06815844,0.243423,41.63,72.35,83.47202765,132.28
2021-08-18 05:00:00,39.46968,17.78324,43.2908681387,0.31968,0.09324,0.333,39.15,17.69,42.9611289423,136.24,39.80968,2.92324,39.9168630255,0.31968,0.09324,0.333,39.49,2.83,39.5912742912,134.3,42.06968,72.36324,83.7036228523,0.31968,0.09324,0.333,41.75,72.27,83.4626587163,132.28
2021-08-18 05:30:00,40.51100864,17.43237752,44.1024898053,0.35100864,0.10237752,0.36563399999999996,40.16,17.33,43.7396216262,136.37,40.84100864,3.14237752,40.9617202179,0.35100864,0.10237752,0.36563399999999996,40.49,3.04,40.6039616294,134.39,43.23100864,71.54237752,83.5896637704,0.35100864,0.10237752,0.36563399999999996,42.88,71.44,83.3208737352,132.43
2021-08-18 06:00:00,40.94155808,17.22545444,44.4176480544,0.36155808,0.10545444,0.376623,40.58,17.12,44.0435103052,135.84,41.28155808,3.27545444,41.4112984498,0.36155808,0.10545444,0.376623,40.92,3.17,41.0426034749,134.03,43.73155808,71.05545444,83.4345658452,0.36155808,0.10545444,0.376623,43.37,70.95,83.1556336035,131.85
2021-08-18 06:30:00,44.96740224,15.18424232,47.4618634173,0.35740224,0.10424232,0.37229399999999996,44.61,15.08,47.0898980674,134.37,45.30740224,4.96424232,45.5785519685,0.35740224,0.10424232,0.37229399999999996,44.95,4.86,45.2119685482,133.07,48.26740224,68.01424232,83.400715089,0.35740224,0.10424232,0.37229399999999996,47.91,67.91,83.1091824048,130.39
2021-08-18 07:00:00,48.7007888,14.5598134,50.8306501629,0.41078879999999995,0.1198134,0.427905,48.29,14.44,50.402754885,134.37,49.0207888,5.3698134,49.3140206283,0.41078879999999995,0.1198134,0.427905,48.61,5.25,48.8926845244,133.07,52.2907888,64.9898134,83.414641635,0.41078879999999995,0.1198134,0.427905,51.88,64.87,83.0641396753,130.39
2021-08-18 07:30:00,52.56212736,22.07937048,57.0111904226,0.51212736,0.14937048,0.533466,52.05,21.93,56.4812128057,133.63,52.91212736,4.18937048,53.0777170457,0.51212736,0.14937048,0.533466,52.4,4.04,52.5555097016,132.58,58.79212736,45.75937048,74.5012364075,0.51212736,0.14937048,0.533466,58.28,45.61,74.0056112737,129.49
2021-08-18 08:00:00,55.46042848,23.58804164,60.2681909103,1.09042848,0.31804164,1.135863,54.37,23.27,59.1404244151,134.0,55.81042848,3.87804164,55.9450009749,1.09042848,0.31804164,1.135863,54.72,3.56,54.8356818139,132.83,62.32042848,40.13804164,74.1275805124,1.09042848,0.31804164,1.135863,61.23,39.82,73.0393407692,130.54
2021-08-18 08:30:00,58.36571232,21.73333276,62.2807685203,1.9657123200000002,0.57333276,2.047617,56.4,21.16,60.2387383666,133.23,58.70571232,2.13333276,58.7444615914,1.9657123200000002,0.57333276,2.047617,56.74,1.56,56.7614411374,132.35,65.57571232,39.00333276,76.2983224761,1.9657123200000002,0.57333276,2.047617,63.61,38.43,74.3175416709,129.88
2021-08-18 09:00:00,60.08796928,21.20149104,63.7186571933,2.74796928,0.80149104,2.862468,57.34,20.4,60.8607886903,133.23,60.42796928,1.64149104,60.4502602487,2.74796928,0.80149104,2.862468,57.68,0.84,57.6861161806,132.35,67.42796928,38.41149104,77.601376825,2.74796928,0.80149104,2.862468,64.68,37.61,74.8198803795,129.88
2021-08-18 09:30:00,61.50014688,20.48629284,64.8224981051,2.97014688,0.8662928400000001,3.093903,58.53,19.62,61.7309104096,133.23,61.85014688,1.03629284,61.8588277607,2.97014688,0.8662928400000001,3.093903,58.88,0.17,58.8802454139,132.38,68.94014688,37.49629284,78.4774861255,2.97014688,0.8662928400000001,3.093903,65.97,36.63,75.4572581002,129.88
2021-08-18 10:00:00,61.67060544,20.54225992,65.0019078024,3.95060544,1.15225992,4.115214,57.72,19.39,60.8898226307,132.94,62.02060544,1.24225992,62.0330452973,3.95060544,1.15225992,4.115214,58.07,0.09,58.0700697434,132.23,68.97060544,37.55225992,78.5309915884,3.95060544,1.15225992,4.115214,65.02,36.4,74.5155044269,129.54
2021-08-18 10:30:00,62.22467168,20.41302924,65.4874150386,3.64467168,1.06302924,3.796533,58.58,19.35,61.6931025318,133.05,62.58467168,1.30302924,62.5982349152,3.64467168,1.06302924,3.796533,58.94,0.24,58.9404886305,132.31,69.62467168,37.503029240000004,79.0826915875,3.64467168,1.06302924,3.796533,65.98,36.44,75.373961021,129.65
2021-08-18 11:00:00,62.23206496,20.21685228,65.4335619182,2.97206496,0.86685228,3.095901,59.26,19.35,62.3391538281,133.53,62.57206496,1.01685228,62.5803267962,2.97206496,0.86685228,3.095901,59.6,0.15,59.6001887581,132.58,69.76206496,37.23685228,79.0779923569,2.97206496,0.86685228,3.095901,66.79,36.37,76.0505161061,130.02
2021-08-18 11:30:00,62.63608,20.35219,65.8596246236,3.91608,1.14219,4.07925,58.72,19.21,61.7823801743,133.41,62.97608,1.5621900000000002,62.9954529293,3.91608,1.14219,4.07925,59.06,0.42,59.0614933777,132.48,70.02608,37.41219,79.3934747996,3.91608,1.14219,4.07925,66.11,36.27,75.4058684719,129.89
2021-08-18 12:00:00,62.37626912,20.19349516,65.5635279413,4.60626912,1.34349516,4.798197,57.77,18.85,60.7675521969,133.72,62.73626912,2.10349516,62.7715234401,4.60626912,1.34349516,4.798197,58.13,0.76,58.1349679625,132.65,69.63626912,37.17349516,78.9371821093,4.60626912,1.34349516,4.798197,65.03,35.83,74.2474901933,130.16
2021-08-18 12:30:00,62.93599936,20.29216648,66.1264851319,4.63599936,1.35216648,4.829166,58.3,18.94,61.2993768321,133.54,63.28599936,2.01216648,63.3179795077,4.63599936,1.35216648,4.829166,58.65,0.66,58.6537134374,132.54,70.30599936,37.27216648,79.5747946282,4.63599936,1.35216648,4.829166,65.67,35.92,74.8518222891,130.01
2021-08-18 13:00:00,62.72268256,20.77619908,66.0740898971,4.75268256,1.38619908,4.950711,57.97,19.39,61.1268598899,133.54,63.08268256,1.63619908,63.1038983455,4.75268256,1.38619908,4.950711,58.33,0.25,58.3305357424,132.52,70.05268256,37.90619908,79.6508522399,4.75268256,1.38619908,4.950711,65.3,36.52,74.8184495963,130.01
2021-08-18 13:30:00,62.6102352,20.6500686,65.9277398747,4.5602352,1.3300686,4.750245,58.05,19.32,61.180592511,133.84,62.9502352,1.6800686,62.9726507481,4.5602352,1.3300686,4.750245,58.39,0.35000000000000003,58.3910489716,132.72,69.8902352,37.8400686,79.4765107938,4.5602352,1.3300686,4.750245,65.33,36.51,74.839755478,130.32
2021-08-18 14:00:00,61.97646944,20.80188692,65.3743165446,4.08646944,1.19188692,4.256739,57.89,19.61,61.1212254458,133.84,62.32646944,1.26188692,62.3392424678,4.08646944,1.19188692,4.256739,58.24,0.07,58.2400420673,132.72,69.21646944,38.06188692,78.9913088741,4.08646944,1.19188692,4.256739,65.13,36.87,74.8419254162,130.32
2021-08-18 14:30:00,61.5942016,20.7233088,64.9869309812,4.1942016,1.2233088,4.36896,57.4,19.5,60.6218607435,134.09,61.9442016,1.4633088,61.9614830722,4.1942016,1.2233088,4.36896,57.75,0.24,57.7504986991,132.85,68.7542016,38.0133088,78.5630440066,4.1942016,1.2233088,4.36896,64.56,36.79,74.3067809826,130.55
2021-08-18 15:00:00,60.9281072,21.0873646,64.4741125782,4.6881072,1.3673646,4.883445,56.24,19.72,59.5971140241,134.09,61.2881072,1.3973646,61.3040350384,4.6881072,1.3673646,4.883445,56.6,0.03,56.6000079505,132.85,67.9381072,38.4273646,78.0528587562,4.6881072,1.3673646,4.883445,63.25,37.06,73.307612838,130.55
2021-08-18 15:30:00,60.68529024,21.20237632,64.2825420556,4.46529024,1.30237632,4.651344,56.22,19.9,59.6380616721,134.09,61.02529024,1.39237632,61.0411726681,4.46529024,1.30237632,4.651344,56.56,0.09,56.5600716053,132.88,67.73529024,38.73237632,78.0273446895,4.46529024,1.30237632,4.651344,63.27,37.43,73.5125689933,130.55
2021-08-18 16:00:00,60.42136416,21.37414788,64.0905253883,4.47136416,1.30414788,4.657671,55.95,20.07,59.4407890257,134.25,60.78136416,1.40414788,60.7975810409,4.47136416,1.30414788,4.657671,56.31,0.1,56.3100887941,132.97,67.42136416,39.27414788,78.0262714532,4.47136416,1.30414788,4.657671,62.95,37.97,73.5147835473,130.74
2021-08-18 16:30:00,60.44666912,22.77694516,64.5955806424,4.20666912,1.22694516,4.381947,56.24,21.55,60.2274032314,134.65,60.80666912,2.6569451600000003,60.8646889999,4.20666912,1.22694516,4.381947,56.6,1.43,56.6180616058,133.24,67.53666912,40.31694516,78.6553096927,4.20666912,1.22694516,4.381947,63.33,39.09,74.4225570644,131.17
2021-08-18 17:00:00,60.839976,23.132493,65.089284157,4.019976,1.172493,4.187475,56.82,21.96,60.9159585002,135.38,61.199976,2.952493,61.2711537129,4.019976,1.172493,4.187475,57.18,1.78,57.2076987826,133.74,68.029976,40.422493,79.1331509223,4.019976,1.172493,4.187475,64.01,39.25,75.0855685202,131.85
2021-08-18 17:30:00,61.82352288,23.41811084,66.1101799771,3.59352288,1.04811084,3.743253,58.23,22.37,62.3790814296,135.45,62.18352288,3.22811084,62.2672563822,3.59352288,1.04811084,3.743253,58.59,2.18,58.6305423819,133.76,69.28352288,40.80811084,80.4083854644,3.59352288,1.04811084,3.743253,65.69,39.76,76.7856347242,131.85
2021-08-18 18:00:00,62.24198528,23.40682904,66.4977020453,2.73198528,0.79682904,2.845818,59.51,22.61,63.6604445476,135.53,62.60198528,3.22682904,62.6850938154,2.73198528,0.79682904,2.845818,59.87,2.43,59.9192940546,133.8,69.95198528,40.86682904,81.0146774381,2.73198528,0.79682904,2.845818,67.22,40.07,78.2568418734,131.98
2021-08-18 18:30:00,62.41363488,23.34272684,66.6359116037,1.4836348799999999,0.43272684,1.545453,60.93,22.91,65.0948000995,135.46,62.79363488,3.19272684,62.8747491933,1.4836348799999999,0.43272684,1.545453,61.31,2.76,61.3720921918,133.73,70.40363488,40.79272684,81.3677968693,1.4836348799999999,0.43272684,1.545453,68.92,40.36,79.8679910853,131.89
2021-08-18 19:00:00,61.90306592,23.40547756,66.1801023731,1.01306592,0.29547756000000003,1.055277,60.89,23.11,65.1280600049,135.46,62.27306592,3.29547756,62.3602029457,1.01306592,0.29547756000000003,1.055277,61.26,3.0,61.3334134057,133.73,69.91306592,40.88547756,80.9904874763,1.01306592,0.29547756000000003,1.055277,68.9,40.59,79.9672314139,131.89
2021-08-18 19:30:00,60.84072864,23.37396252,65.1761949283,0.6307286400000001,0.18396252,0.657009,60.21,23.19,64.521470845,134.66,61.20072864,3.42396252,61.2964330561,0.6307286400000001,0.18396252,0.657009,60.57,3.24,60.6565948599,133.18,68.79072864,40.96396252,80.0637906432,0.6307286400000001,0.18396252,0.657009,68.16,40.78,79.4279170066,131.15
2021-08-18 20:00:00,59.86887072,23.79925396,64.4258191282,0.40887072,0.11925396,0.425907,59.46,23.68,64.0018280989,134.66,60.23887072,3.84925396,60.361728783,0.40887072,0.11925396,0.425907,59.83,3.73,59.9461575082,133.18,67.78887072,41.38925396,79.4254451474,0.40887072,0.11925396,0.425907,67.38,41.27,79.0144119766,131.15
2021-08-18 20:30:00,59.21103872,24.20030296,63.9656295963,0.24103872,0.07030296,0.25108199999999997,58.97,24.13,63.7159148094,134.66,59.58103872,4.27030296,59.7338736591,0.24103872,0.07030296,0.25108199999999997,59.34,4.2,59.488449299,133.19,67.10103872,41.80030296,79.0557697126,0.24103872,0.07030296,0.25108199999999997,66.86,41.73,78.8140374553,131.16
2021-08-18 21:00:00,59.16080896,23.77731928,63.7601931376,0.23080896,0.06731928,0.240426,58.93,23.71,63.5209335574,134.66,59.51080896,4.12731928,59.653760548,0.23080896,0.06731928,0.240426,59.28,4.06,59.4188690569,133.19,67.10080896,42.21731928,79.2768604971,0.23080896,0.06731928,0.240426,66.87,42.15,79.0456791988,131.16
2021-08-18 21:30:00,58.09633344,23.99601392,62.8569219993,0.22633344,0.06601392,0.235764,57.87,23.93,62.6225342828,133.64,58.46633344,4.29601392,58.6239531379,0.22633344,0.06601392,0.235764,58.24,4.23,58.3934114434,132.52,66.02633344,43.82601392,79.2476889483,0.22633344,0.06601392,0.235764,65.8,43.76,79.0226397939,130.3
2021-08-18 22:00:00,54.88080896,25.27731928,60.4222315219,0.23080896,0.06731928,0.240426,54.65,25.21,60.184438188,133.82,55.25080896,5.36731928,55.5108998935,0.23080896,0.06731928,0.240426,55.02,5.3,55.274681365,132.65,62.36080896,45.20731928,77.0231926801,0.23080896,0.06731928,0.240426,62.13,45.14,76.796852149,130.63
2021-08-18 22:30:00,51.57601376,26.24592068,57.869971036,0.22601376,0.06592068,0.235431,51.35,26.18,57.6386580343,134.54,51.926013760000004,6.41592068,52.3208843883,0.22601376,0.06592068,0.235431,51.7,6.35,52.0885064098,133.16,58.58601376,46.15592068,74.5834433511,0.22601376,0.06592068,0.235431,58.36,46.09,74.3651645598,131.32
2021-08-18 23:00:00,48.49080896,27.43731928,55.7150342625,0.23080896,0.06731928,0.240426,48.26,27.37,55.481028289,134.27,48.85080896,7.39731928,49.4077106187,0.23080896,0.06731928,0.240426,48.62,7.33,49.1694346114,133.01,54.91080896,46.25731928,71.7978866514,0.23080896,0.06731928,0.240426,54.68,46.19,71.578058789,131.07
2021-08-18 23:30:00,45.29633344,27.90601392,53.2024758447,0.22633344,0.06601392,0.235764,45.07,27.84,52.9751875882,135.66,45.65633344,7.62601392,46.2888417601,0.22633344,0.06601392,0.235764,45.43,7.5600000000000005,46.0547337415,133.97,51.43633344,48.96601392,71.0166664732,0.22633344,0.06601392,0.235764,51.21,48.9,70.8073025895,132.58
2021-08-19 00:00:00,42.93080896,28.10731928,51.3135046071,0.23080896,0.06731928,0.240426,42.7,28.04,51.0835746596,135.66,43.28080896,7.79731928,43.9775694211,0.23080896,0.06731928,0.240426,43.05,7.73,43.7384887713,133.97,48.83080896,50.58731928,70.3102039225,0.23080896,0.06731928,0.240426,48.6,50.52,70.1015720223,132.58
2021-08-19 00:30:00,41.10601376,28.51592068,50.0286128077,0.22601376,0.06592068,0.235431,40.88,28.45,49.8053902705,135.77,41.46601376,8.14592068,42.2585650593,0.22601376,0.06592068,0.235431,41.24,8.08,42.0240883304,134.06,46.77601376,51.13592068,69.3027982629,0.22601376,0.06592068,0.235431,46.55,51.07,69.1017177789,132.83
2021-08-19 01:00:00,40.11048928,28.52722604,49.2204629785,0.23048928000000002,0.06722604,0.240093,39.88,28.46,48.9937342933,136.01,40.47048928,8.087226040000001,41.2706157888,0.23048928000000002,0.06722604,0.240093,40.24,8.02,41.0314269798,134.21,45.65048928,51.21722604,68.6088289853,0.23048928000000002,0.06722604,0.240093,45.42,51.15,68.4054011025,133.06
2021-08-19 01:30:00,39.71633344,28.82601392,49.074700411,0.22633344,0.06601392,0.235764,39.49,28.76,48.8528167049,136.49,40.06633344,8.31601392,40.9202536996,0.22633344,0.06601392,0.235764,39.84,8.25,40.6852319644,134.51,45.23633344,51.63601392,68.6484070947,0.22633344,0.06601392,0.235764,45.01,51.57,68.4497260769,133.53
2021-08-19 02:00:00,39.57048928,23.32722604,45.9345523172,0.23048928000000002,0.06722604,0.240093,39.34,23.26,45.7018949279,136.49,39.92048928,5.65722604,40.319346111,0.23048928000000002,0.06722604,0.240093,39.69,5.59,40.081719025,134.51,43.87048928,62.01722604,75.9654931884,0.23048928000000002,0.06722604,0.240093,43.64,61.95,75.7776490794,133.53
2021-08-19 02:30:00,39.46798176,17.23524468,43.0671016367,0.25798176,0.07524468000000001,0.268731,39.21,17.16,42.8005806035,135.95,39.81798176,3.11524468,39.9396597489,0.25798176,0.07524468000000001,0.268731,39.56,3.04,39.6766329217,134.16,42.31798176,72.99524468,84.3748619325,0.25798176,0.07524468000000001,0.268731,42.06,72.92,84.1805797081,132.62
2021-08-19 03:00:00,38.91240736,17.33778548,42.6001672755,0.23240736,0.06778548,0.242091,38.68,17.27,42.3603033511,135.33,39.25240736,3.03778548,39.369780596,0.23240736,0.06778548,0.242091,39.02,2.9699999999999998,39.1328672601,133.73,41.69240736,73.03778548,84.0997915532,0.23240736,0.06778548,0.242091,41.46,72.97,83.9258750327,131.5
2021-08-19 03:30:00,38.73080896,17.27731928,42.4096843209,0.23080896,0.06731928,0.240426,38.5,17.21,42.1714844415,135.6,39.07080896,3.14731928,39.1973689352,0.23080896,0.06731928,0.240426,38.84,3.08,38.961930137,133.9,41.48080896,73.18731928,84.1251520972,0.23080896,0.06731928,0.240426,41.25,73.12,83.9529445582,131.75
2021-08-19 04:00:00,38.35665312,17.43610716,42.1337236838,0.22665312,0.06610716,0.236097,38.13,17.37,41.900045346,135.6,38.70665312,3.00610716,38.823210532,0.22665312,0.06610716,0.236097,38.48,2.94,38.5921494607,133.9,41.07665312,73.35610716,84.0738359373,0.22665312,0.06610716,0.236097,40.85,73.29,83.9055814592,131.75
2021-08-19 04:30:00,38.41080896,17.35731928,42.1505252346,0.23080896,0.06731928,0.240426,38.18,17.29,41.9124862064,135.67,38.76080896,3.07731928,38.8827751734,0.23080896,0.06731928,0.240426,38.53,3.01,38.6473931851,133.93,41.13080896,73.32731928,84.0751996637,0.23080896,0.06731928,0.240426,40.9,73.26,83.9037400835,131.82
2021-08-19 05:00:00,38.41633344,17.50601392,42.217001295,0.22633344,0.06601392,0.235764,38.19,17.44,41.9836837355,135.67,38.75633344,2.96601392,38.8696619523,0.22633344,0.06601392,0.235764,38.53,2.9,38.6389816118,133.93,41.13633344,73.56601392,84.286157422,0.22633344,0.06601392,0.235764,40.91,73.5,84.1182388071,131.82
2021-08-19 05:30:00,39.48926048,17.25561764,43.094756449,0.25926048,0.07561764,0.270063,39.23,17.18,42.8269226072,135.63,39.83926048,3.15561764,39.9640413157,0.25926048,0.07561764,0.270063,39.58,3.08,39.6996574293,133.91,42.33926048,73.03561764,84.4204621052,0.25926048,0.07561764,0.270063,42.08,72.96,84.2252218756,131.76
2021-08-19 06:00:00,40.60460512,16.70009316,43.9047499538,0.27460512,0.08009316,0.286047,40.33,16.62,43.6203312688,135.63,40.94460512,3.64009316,41.106094033,0.27460512,0.08009316,0.286047,40.67,3.56,40.8255128565,133.91,43.58460512,72.17009316,84.3097867996,0.27460512,0.08009316,0.286047,43.31,72.09,84.0994898914,131.76
2021-08-19 06:30:00,44.60080896,15.39731928,47.18378536,0.23080896,0.06731928,0.240426,44.37,15.33,46.9436449373,135.32,44.94080896,4.59731928,45.1753434358,0.23080896,0.06731928,0.240426,44.71,4.53,44.9389029684,133.7,47.94080896,68.08731928,83.2718692625,0.23080896,0.06731928,0.240426,47.71,68.02,83.084080906,131.45
2021-08-19 07:00:00,47.93602368,15.15634024,50.2750138311,0.29602368,0.08634024,0.30835799999999997,47.64,15.07,49.9667339337,134.19,48.27602368,4.68634024,48.5029509123,0.29602368,0.08634024,0.30835799999999997,47.98,4.6,48.2000041494,132.96,51.38602368,64.76634024,82.6752820239,0.29602368,0.08634024,0.30835799999999997,51.09,64.68,82.4238466707,130.12
2021-08-19 07:30:00,50.97019936,26.31839148,57.3639168197,0.44019936,0.12839148,0.458541,50.53,26.19,56.9139438099,134.05,51.32019936,8.44839148,52.0109428962,0.44019936,0.12839148,0.458541,50.88,8.32,51.5557639843,132.85,58.41019936,39.46839148,70.4947183503,0.44019936,0.12839148,0.458541,57.97,39.34,70.0582364894,131.11
2021-08-19 08:00:00,54.19504416,28.56188788,61.260788852,0.79504416,0.23188788000000002,0.828171,53.4,28.33,60.4495566568,134.05,54.55504416,8.59188788,55.2274694391,0.79504416,0.23188788000000002,0.828171,53.76,8.36,54.4061320073,132.85,62.75504416,32.93188788,70.8710435006,0.79504416,0.23188788000000002,0.828171,61.96,32.7,70.0594861528,131.11
2021-08-19 08:30:00,57.1538448,26.5348714,63.0131841414,1.3538448,0.3948714,1.410255,55.8,26.14,61.6193119079,133.87,57.5138448,6.7748714,57.9114947671,1.3538448,0.3948714,1.410255,56.16,6.38,56.5212349476,132.71,66.1338448,31.9248714,73.4362501898,1.3538448,0.3948714,1.410255,64.78,31.53,72.0457444961,131.26
2021-08-19 09:00:00,58.86758048,25.53512764,64.1672406697,1.93758048,0.56512764,2.018313,56.93,24.97,62.1653102622,133.87,59.21758048,5.91512764,59.5122724562,1.93758048,0.56512764,2.018313,57.28,5.35,57.5293047064,132.71,68.11758048,31.61512764,75.0967447107,1.93758048,0.56512764,2.018313,66.18,31.05,73.1019486744,131.26
2021-08-19 09:30:00,59.15295328,25.35752804,64.3589629348,3.76295328,1.09752804,3.919743,55.39,24.26,60.4698247062,133.36,59.51295328,5.70752804,59.7860141207,3.76295328,1.09752804,3.919743,55.75,4.61,55.9402770819,132.39,68.18295328,31.30752804,75.0271712779,3.76295328,1.09752804,3.919743,64.42,30.21,71.1518130479,130.83
2021-08-19 10:00:00,59.8382576,25.1469918,64.9075363051,4.1382576,1.2069918,4.310685,55.7,23.94,60.6268389412,133.52,60.2082576,5.4469918,60.4541479379,4.1382576,1.2069918,4.310685,56.07,4.24,56.2300853636,132.51,68.8782576,31.0169918,75.5398447863,4.1382576,1.2069918,4.310685,64.74,29.81,71.2734431608,130.99
2021-08-19 10:30:00,60.51408224,24.69160732,65.3577051417,3.67408224,1.07160732,3.827169,56.84,23.62,61.5523354553,133.89,60.87408224,4.98160732,61.077576082,3.67408224,1.07160732,3.827169,57.2,3.91,57.3334814921,132.81,69.75408224,30.53160732,76.1433584411,3.67408224,1.07160732,3.827169,66.08,29.46,72.3495542488,131.28
2021-08-19 11:00:00,60.45391136,24.90780748,65.3840521242,4.72391136,1.37780748,4.920741,55.73,23.53,60.4937500904,134.05,60.81391136,5.33780748,61.0477190696,4.72391136,1.37780748,4.920741,56.09,3.96,56.2296158621,132.87,69.30391136,29.12780748,75.1762016757,4.72391136,1.37780748,4.920741,64.58,27.75,70.2896784742,131.35
2021-08-19 11:30:00,60.51087424,25.04358832,65.4885273711,4.88087424,1.42358832,5.084244,55.63,23.62,60.4367545456,133.44,60.87087424,5.47358832,61.1164748643,4.88087424,1.42358832,5.084244,55.99,4.05,56.1362859477,132.45,69.32087424,28.87358832,75.0937261552,4.88087424,1.42358832,5.084244,64.44,27.45,70.0429589609,130.56
2021-08-19 12:00:00,61.04592032,24.52547676,65.788322657,3.75592032,1.09547676,3.912417,57.29,23.43,61.8959530179,133.52,61.39592032,5.01547676,61.6004386273,3.75592032,1.09547676,3.912417,57.64,3.92,57.7731425491,132.49,70.05592032,28.01547676,75.4499762092,3.75592032,1.09547676,3.912417,66.3,26.92,71.5568054066,130.56
2021-08-19 12:30:00,62.06752928,24.20969604,66.6219751529,3.18752928,0.9296960400000001,3.320343,58.88,23.28,63.315186172,133.31,62.42752928,4.71969604,62.6056861852,3.18752928,0.9296960400000001,3.320343,59.24,3.79,59.3611126917,132.27,71.32752928,27.66969604,76.5063952368,3.18752928,0.9296960400000001,3.320343,68.14,26.74,73.1989562767,130.35
2021-08-19 13:00:00,61.6189776,24.5372018,66.3247515837,3.4189776,0.9972017999999999,3.561435,58.2,23.54,62.7803440577,133.31,61.9789776,5.0272018,62.1825250555,3.4189776,0.9972017999999999,3.561435,58.56,4.03,58.6985050917,132.27,70.7689776,28.0572018,76.1278842698,3.4189776,0.9972017999999999,3.561435,67.35,27.06,72.582822348,130.35
2021-08-19 13:30:00,62.03892768,24.61843724,66.7450073026,3.38892768,0.98843724,3.530133,58.65,23.63,63.2313166081,133.31,62.40892768,4.90843724,62.6016534151,3.38892768,0.98843724,3.530133,59.02,3.92,59.1500363483,132.27,71.23892768,28.13843724,76.5947548289,3.38892768,0.98843724,3.530133,67.85,27.15,73.0804009294,130.35
2021-08-19 14:00:00,60.45069568,24.99603624,65.4147417323,3.62069568,1.05603624,3.7715579999999997,56.83,23.94,61.6666238739,133.99,60.81069568,5.29603624,61.0408773605,3.62069568,1.05603624,3.7715579999999997,57.19,4.24,57.3469589429,132.71,69.39069568,28.55603624,75.036763341,3.62069568,1.05603624,3.7715579999999997,65.77,27.5,71.287747194,131.0
2021-08-19 14:30:00,59.68915648,25.32142064,64.8380269944,4.35915648,1.27142064,4.540788,55.33,24.05,60.3308494885,133.99,60.05915648,5.59142064,60.3188715235,4.35915648,1.27142064,4.540788,55.7,4.32,55.8672748575,132.71,68.33915648,28.95142064,74.2187649148,4.35915648,1.27142064,4.540788,63.98,27.68,69.7109948286,131.0
