Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-19 15:00:00,60.16481152,25.46890336,65.3335257245,3.6648115199999998,1.06890336,3.817512,56.5,24.4,61.5435618079,133.99,60.52481152,5.65890336,60.7887818332,3.6648115199999998,1.06890336,3.817512,56.86,4.59,57.0449620913,132.71,69.00481152,29.14890336,74.9087617038,3.6648115199999998,1.06890336,3.817512,65.34,28.08,71.1182255122,131.06
2021-08-19 15:30:00,59.57301312,25.99671216,64.9982533252,3.8630131199999997,1.12671216,4.023972,55.71,24.87,61.0091878327,134.77,59.93301312,6.07671216,60.2402896102,3.8630131199999997,1.12671216,4.023972,56.07,4.95,56.2880751137,133.2,68.28301312,29.74671216,74.4811168356,3.8630131199999997,1.12671216,4.023972,64.42,28.62,70.4914235918,131.81
2021-08-19 16:00:00,59.77188448,25.94929964,65.1616783554,3.63188448,1.05929964,3.783213,56.14,24.89,61.4101921508,134.77,60.14188448,6.03929964,60.4443496859,3.63188448,1.05929964,3.783213,56.51,4.98,56.7290093338,133.2,68.51188448,29.74929964,74.6920286515,3.63188448,1.05929964,3.783213,64.88,28.69,70.9403305603,131.81
2021-08-19 16:30:00,60.50263488,26.22410184,65.9414311699,2.48263488,0.72410184,2.586078,58.02,25.5,63.3764183273,134.67,60.87263488,6.21410184,61.188991975,2.48263488,0.72410184,2.586078,58.39,5.49,58.647525097,133.12,69.54263488,30.13410184,75.790778857,2.48263488,0.72410184,2.586078,67.06,29.41,73.225621882,131.73
2021-08-19 17:00:00,60.36388288,27.71321584,66.4215378363,3.23388288,0.94321584,3.368628,57.13,26.77,63.0909644878,135.0,60.73388288,7.52321584,61.198066197,3.23388288,0.94321584,3.368628,57.5,6.58,57.8752658741,133.35,69.18388288,29.80321584,75.3302152178,3.23388288,0.94321584,3.368628,65.95,28.86,71.9882080622,132.07
2021-08-19 17:30:00,61.76280512,27.46456816,67.5939834638,2.07280512,0.60456816,2.159172,59.69,26.86,65.4549898785,135.57,62.12280512,7.42456816,62.5649033272,2.07280512,0.60456816,2.159172,60.05,6.82,60.4360397445,133.74,70.98280512,29.55456816,76.8897335268,2.07280512,0.60456816,2.159172,68.91,28.95,74.7441676654,132.45
2021-08-19 18:00:00,61.5816864,27.6575752,67.5073741588,1.9116864,0.5575751999999999,1.99134,59.67,27.1,65.5356307668,135.18,61.9516864,7.7775752,62.4379862247,1.9116864,0.5575751999999999,1.99134,60.04,7.22,60.4725557588,133.47,70.8316864,30.0575752,76.9453418029,1.9116864,0.5575751999999999,1.99134,68.92,29.5,74.9681025504,132.05
2021-08-19 18:30:00,61.44336512,27.95139816,67.502353858,1.51336512,0.44139816,1.576422,59.93,27.51,65.942437019,134.6,61.80336512,8.06139816,62.3268969262,1.51336512,0.44139816,1.576422,60.29,7.62,60.7696346871,133.06,70.77336512,30.44139816,77.0425073083,1.51336512,0.44139816,1.576422,69.26,30.0,75.4781266328,131.5
2021-08-19 19:00:00,61.36176736,27.95426548,67.4292774103,0.87176736,0.25426548,0.908091,60.49,27.7,66.5306703709,134.68,61.74176736,8.00426548,62.2584460343,0.87176736,0.25426548,0.908091,60.87,7.75,61.3613836219,133.1,70.85176736,30.41426548,77.1038292352,0.87176736,0.25426548,0.908091,69.98,30.16,76.2025327663,131.59
2021-08-19 19:30:00,60.94408544,28.12827492,67.1221379285,0.47408544,0.13827492,0.493839,60.47,27.99,66.6337827232,134.87,61.30408544,8.14827492,61.843231447,0.47408544,0.13827492,0.493839,60.83,8.01,61.355105737,133.26,70.49408544,30.62827492,76.8603103467,0.47408544,0.13827492,0.493839,70.02,30.49,76.3704163927,131.76
2021-08-19 20:00:00,60.00905056,28.58347308,66.4687978109,0.38905056,0.11347308,0.405261,59.62,28.47,66.0687921791,134.87,60.37905056,8.65347308,60.9960026795,0.38905056,0.11347308,0.405261,59.99,8.54,60.5948157849,133.26,69.38905056,31.19347308,76.078072402,0.38905056,0.11347308,0.405261,69.0,31.08,75.6767229734,131.76
2021-08-19 20:30:00,59.31958016,28.94571088,66.0050510848,0.25958016,0.07571088000000001,0.27039599999999997,59.06,28.87,65.7385769545,134.55,59.67958016,9.00571088,60.355241003,0.25958016,0.07571088000000001,0.27039599999999997,59.42,8.93,60.087280684,133.08,68.56958016,31.67571088,75.5323638123,0.25958016,0.07571088000000001,0.27039599999999997,68.31,31.6,75.2649725968,131.41
2021-08-19 21:00:00,59.24679296,28.90198128,65.9204596309,0.24679296,0.07198128,0.25707599999999997,59.0,28.83,65.6671066821,134.48,59.61679296,9.18198128,60.3197379227,0.24679296,0.07198128,0.25707599999999997,59.37,9.11,60.0648732622,133.11,68.53679296,31.60198128,75.4716980733,0.24679296,0.07198128,0.25707599999999997,68.29,31.53,75.2174514325,131.49
2021-08-19 21:30:00,57.16606368,29.83468524,64.4830774703,0.25606368,0.07468524,0.266733,56.91,29.76,64.2215361074,133.68,57.52606368,10.04468524,58.3964357139,0.25606368,0.07468524,0.266733,57.27,9.97,58.1313495457,132.55,66.14606368,32.70468524,73.7895533054,0.25606368,0.07468524,0.266733,65.89,32.63,73.5269270404,130.7
2021-08-19 22:00:00,54.58382592,30.91403256,62.7301479449,0.25382592,0.07403256,0.26440199999999997,54.33,30.84,62.4728300944,134.01,54.95382592,10.93403256,56.0310275764,0.25382592,0.07403256,0.26440199999999997,54.7,10.86,55.7676393619,132.78,63.19382592,33.58403256,71.5635862531,0.25382592,0.07403256,0.26440199999999997,62.94,33.51,71.3047242474,131.07
2021-08-19 22:30:00,51.77989984,31.64580412,60.6845527778,0.25989984,0.07580412,0.270729,51.52,31.57,60.4233009691,134.56,52.13989984,11.47580412,53.3878566298,0.25989984,0.07580412,0.270729,51.88,11.4,53.1177409158,133.2,60.10989984,35.74580412,69.935417143,0.25989984,0.07580412,0.270729,59.85,35.67,69.6733191401,131.62
2021-08-19 23:00:00,48.35665312,31.80610716,57.8791357368,0.22665312,0.06610716,0.236097,48.13,31.74,57.6534864514,135.28,48.71665312,11.54610716,50.0662049866,0.22665312,0.06610716,0.236097,48.49,11.48,49.8304174175,133.66,56.47665312,38.26610716,68.2195522179,0.22665312,0.06610716,0.236097,56.25,38.2,67.9948711301,132.47
2021-08-19 23:30:00,45.46080896,32.57731928,55.9282297482,0.23080896,0.06731928,0.240426,45.23,32.51,55.7014631765,135.53,45.82080896,12.20731928,47.4190381361,0.23080896,0.06731928,0.240426,45.59,12.14,47.1786784469,133.81,53.08080896,39.21731928,65.9967454603,0.23080896,0.06731928,0.240426,52.85,39.15,65.7711562921,132.94
2021-08-20 00:00:00,43.26633344,27.48601392,51.2587218974,0.22633344,0.06601392,0.235764,43.04,27.42,51.0323230904,135.84,43.61633344,7.23601392,44.2124919022,0.22633344,0.06601392,0.235764,43.39,7.17,43.9784151602,134.03,49.62633344,49.97601392,70.4299292775,0.22633344,0.06601392,0.235764,49.4,49.91,70.2237004152,133.27
2021-08-20 00:30:00,41.76080896,21.27731928,46.8688540583,0.23080896,0.06731928,0.240426,41.53,21.21,46.6326602286,135.42,42.11080896,1.06731928,42.124332656,0.23080896,0.06731928,0.240426,41.88,1.0,41.8919371717,133.77,46.49080896,62.72731928,78.0776017934,0.23080896,0.06731928,0.240426,46.26,62.66,77.886219577,132.66
2021-08-20 01:00:00,40.64633344,21.48601392,45.975789458,0.22633344,0.06601392,0.235764,40.42,21.42,45.7448663786,135.18,40.99633344,1.21601392,41.0143638909,0.22633344,0.06601392,0.235764,40.77,1.15,40.7862158088,133.57,45.23633344,63.14601392,77.6771841475,0.22633344,0.06601392,0.235764,45.01,63.08,77.4918479583,131.92
2021-08-20 01:30:00,40.12633344,21.74601392,45.6400236278,0.22633344,0.06601392,0.235764,39.9,21.68,45.4096069131,135.47,40.47633344,1.47601392,40.5032367329,0.22633344,0.06601392,0.235764,40.25,1.4100000000000001,40.2746893222,133.78,44.65633344,63.41601392,77.56145265399999,0.22633344,0.06601392,0.235764,44.43,63.35,77.3773054584,132.23
2021-08-20 02:00:00,39.66048928,21.797226039999998,45.2556457579,0.23048928000000002,0.06722604,0.240093,39.43,21.73,45.0213038461,135.47,40.01048928,1.4972260400000001,40.0384932064,0.23048928000000002,0.06722604,0.240093,39.78,1.43,39.8056943163,133.78,44.12048928,63.54722604,77.3619254652,0.23048928000000002,0.06722604,0.240093,43.89,63.48,77.1754008736,132.23
2021-08-20 02:30:00,39.52080896,21.77731928,45.1236742285,0.23080896,0.06731928,0.240426,39.29,21.71,44.8890654837,135.49,39.87080896,1.50731928,39.8992909528,0.23080896,0.06731928,0.240426,39.64,1.44,39.6661467753,133.77,43.97080896,63.49731928,77.2356238814,0.23080896,0.06731928,0.240426,43.74,63.43,77.0490266,132.24
2021-08-20 03:00:00,39.06633344,21.77601392,44.7255317541,0.22633344,0.06601392,0.235764,38.84,21.71,44.4957267611,135.49,39.40633344,1.55601392,39.4370421622,0.22633344,0.06601392,0.235764,39.18,1.49,39.2083218208,133.77,43.62633344,63.68601392,77.1956303066,0.22633344,0.06601392,0.235764,43.4,63.62,77.0134040281,132.24
2021-08-20 03:30:00,38.79679296,21.78198128,44.4932113076,0.24679296,0.07198128,0.25707599999999997,38.55,21.71,44.2428141058,135.33,39.13679296,1.54198128,39.1671580468,0.24679296,0.07198128,0.25707599999999997,38.89,1.47,38.9177722898,133.66,43.11679296,63.42198128,76.6903223662,0.24679296,0.07198128,0.25707599999999997,42.87,63.35,76.4922179048,132.1
2021-08-20 04:00:00,38.28227744,21.97233092,44.1397337107,0.28227744,0.08233092,0.294039,38.0,21.89,43.8539861358,135.33,38.64227744,1.72233092,38.6806415349,0.28227744,0.08233092,0.294039,38.36,1.6400000000000001,38.3950413465,133.66,42.54227744,63.67233092,76.5768313171,0.28227744,0.08233092,0.294039,42.26,63.59,76.351789108,132.1
2021-08-20 04:30:00,38.18282688,21.92540784,44.0301235235,0.29282688,0.08540784,0.30502799999999997,37.89,21.84,43.73371354,135.4,38.52282688,1.6854078399999999,38.5596782976,0.29282688,0.08540784,0.30502799999999997,38.23,1.6,38.2634669104,133.71,42.40282688,63.65540784,76.4853624865,0.29282688,0.08540784,0.30502799999999997,42.11,63.57,76.2521934111,132.2
2021-08-20 05:00:00,38.24913056,21.80016308,44.0254823813,0.30913056,0.09016308,0.322011,37.94,21.71,43.7123289245,135.4,38.58913056,1.57016308,38.6210617342,0.30913056,0.09016308,0.322011,38.28,1.48,38.3085995568,133.71,42.47913056,63.43016308,76.340435691,0.30913056,0.09016308,0.322011,42.17,63.34,76.0937875257,132.2
2021-08-20 05:30:00,39.3048448,21.5334964,44.8169866453,0.35484479999999996,0.10349639999999999,0.36963,38.95,21.43,44.4561289363,135.29,39.6548448,1.3434964,39.6775969369,0.35484479999999996,0.10349639999999999,0.36963,39.3,1.24,39.3195574746,133.64,43.6848448,63.0434964,76.6997268805,0.35484479999999996,0.10349639999999999,0.36963,43.33,62.94,76.412907941,132.05
2021-08-20 06:00:00,40.66708256,21.24414908,45.8816463749,0.35708256,0.10414908,0.371961,40.31,21.14,45.516982545,135.14,41.00708256,0.96414908,41.0184154196,0.35708256,0.10414908,0.371961,40.65,0.86,40.6590961533,133.57,45.23708256,62.84414908,77.4324267483,0.35708256,0.10414908,0.371961,44.88,62.74,77.1396266519,131.89
2021-08-20 06:30:00,44.11489472,19.91226096,48.4006412426,0.38489472,0.11226096,0.40093199999999996,43.73,19.8,48.0036759009,135.55,44.44489472,0.35226096,44.4462906715,0.38489472,0.11226096,0.40093199999999996,44.06,0.24,44.0606536493,133.85,49.01489472,59.82226096,77.3379778038,0.38489472,0.11226096,0.40093199999999996,48.63,59.71,77.007538592,132.3
2021-08-20 07:00:00,47.13504448,19.80855464,51.1281845469,0.47504448,0.13855464,0.494838,46.66,19.67,50.6365924999,134.63,47.48504448,0.26855464,47.4858038877,0.47504448,0.13855464,0.494838,47.01,0.13,47.0101797486,133.26,52.16504448,56.64855464,77.0081204056,0.47504448,0.13855464,0.494838,51.69,56.51,76.5848300906,131.28
2021-08-20 07:30:00,50.98974944,18.16617692,54.1291467866,0.80974944,0.23617692,0.8434889999999999,50.18,17.93,53.2871213334,133.46,51.32974944,1.96617692,51.3673926655,0.80974944,0.23617692,0.8434889999999999,50.52,1.73,50.5496122636,132.45,56.51974944,55.65617692,79.3227086408,0.80974944,0.23617692,0.8434889999999999,55.71,55.42,78.5810441519,129.9
2021-08-20 08:00:00,54.1781504,17.3823772,56.8983217493,1.4481504,0.4223772,1.50849,52.73,16.96,55.3903827392,133.46,54.5281504,2.9923772,54.6101960018,1.4481504,0.4223772,1.50849,53.08,2.5700000000000003,53.1421800456,132.45,59.9281504,53.5123772,80.3427515334,1.4481504,0.4223772,1.50849,58.48,53.09,78.983912919,129.9
2021-08-20 08:30:00,57.76822976,19.60573368,61.0045339523,2.00822976,0.58573368,2.091906,55.76,19.02,58.9146671042,132.95,58.11822976,5.07573368,58.33945237,2.00822976,0.58573368,2.091906,56.11,4.49,56.2893613394,132.09,64.59822976,43.67573368,77.9775672909,2.00822976,0.58573368,2.091906,62.59,43.09,75.9885267656,129.34
2021-08-20 09:00:00,59.92957824,25.97571032,65.3168575075,2.17957824,0.63571032,2.270394,57.75,25.34,63.0648721556,132.95,60.27957824,6.3357103200000005,60.6116224667,2.17957824,0.63571032,2.270394,58.1,5.7,58.3789345569,132.09,68.90957824,28.88571032,74.7189014501,2.17957824,0.63571032,2.270394,66.73,28.25,72.4634763174,129.34
2021-08-20 09:30:00,61.50146656,25.23501108,66.4773357863,1.97146656,0.57501108,2.053611,59.53,24.66,64.4355220356,133.46,61.86146656,5.6550110799999995,62.1194027279,1.97146656,0.57501108,2.053611,59.89,5.08,60.1050621828,132.46,70.69146656,27.98501108,76.0292331248,1.97146656,0.57501108,2.053611,68.72,27.41,73.9847720818,130.5
2021-08-20 10:00:00,61.49627136,24.81016248,66.3124087443,2.36627136,0.69016248,2.464866,59.13,24.12,63.8602481987,133.16,61.84627136,5.40016248,62.08158371,2.36627136,0.69016248,2.464866,59.48,4.71,59.66619227,132.25,70.55627136,27.79016248,75.8319230858,2.36627136,0.69016248,2.464866,68.19,27.1,73.3776948398,130.14
2021-08-20 10:30:00,61.7644432,24.7067126,66.5226885454,2.3544432,0.6867126,2.4525449999999998,59.41,24.02,64.0820450672,132.66,62.1244432,5.2867125999999995,62.3489837369,2.3544432,0.6867126,2.4525449999999998,59.77,4.6,59.9467505375,131.94,70.8544432,27.7467126,76.0935751643,2.3544432,0.6867126,2.4525449999999998,68.5,27.06,73.6511615659,129.69
2021-08-20 11:00:00,61.8558016,24.8271088,66.6522732016,2.5958015999999997,0.7571087999999999,2.70396,59.26,24.07,63.9618050089,132.74,62.2158016,5.1271088,62.4267027271,2.5958015999999997,0.7571087999999999,2.70396,59.62,4.37,59.7799406156,132.04,70.8658016,27.5371088,76.0279829896,2.5958015999999997,0.7571087999999999,2.70396,68.27,26.78,73.3345846105,129.78
2021-08-20 11:30:00,62.02003744,24.76501092,66.7816652228,2.52003744,0.73501092,2.625039,59.5,24.03,64.1692363988,133.67,62.38003744,5.01501092,62.5813023638,2.52003744,0.73501092,2.625039,59.86,4.28,60.0128152981,132.7,71.13003744,27.27501092,76.1801053222,2.52003744,0.73501092,2.625039,68.61,26.54,73.5642827736,130.62
2021-08-20 12:00:00,62.0934544,25.0151742,66.9429310651,2.1434544,0.6251742,2.232765,59.95,24.39,64.7215157424,133.94,62.4534544,5.2151742,62.6708226245,2.1434544,0.6251742,2.232765,60.31,4.59,60.4844128681,132.84,71.2634544,27.5951742,76.4197197859,2.1434544,0.6251742,2.232765,69.12,26.97,74.1953859751,130.83
2021-08-20 12:30:00,61.72129632,25.72454476,66.8675603154,2.38129632,0.69454476,2.480517,59.34,25.03,64.4029230703,134.15,62.07129632,5.8945447600000005,62.3505532034,2.38129632,0.69454476,2.480517,59.69,5.2,59.9160754723,132.94,70.85129632,28.38454476,76.3255433748,2.38129632,0.69454476,2.480517,68.47,27.69,73.8571391268,130.98
2021-08-20 13:00:00,61.55274464,26.39205052,66.9722383034,2.61274464,0.7620505200000001,2.721609,58.94,25.63,64.2714594513,134.31,61.92274464,6.47205052,62.2600493229,2.61274464,0.7620505200000001,2.721609,59.31,5.71,59.5842277788,133.04,70.64274464,29.27205052,76.4673153178,2.61274464,0.7620505200000001,2.721609,68.03,28.51,73.7624633537,131.15
2021-08-20 13:30:00,60.92191584,26.09389212,66.274965376,2.24191584,0.65389212,2.3353289999999998,58.68,25.44,63.9572982544,134.93,61.29191584,6.06389212,61.5911498105,2.24191584,0.65389212,2.3353289999999998,59.05,5.41,59.2973068528,133.41,70.14191584,30.12389212,76.3369978069,2.24191584,0.65389212,2.3353289999999998,67.9,29.47,74.0195305308,131.9
2021-08-20 14:00:00,60.17219584,26.51230712,65.7540537232,1.9621958400000001,0.5723071200000001,2.043954,58.21,25.94,63.7282331467,134.93,60.53219584,6.38230712,60.867730181,1.9621958400000001,0.5723071200000001,2.043954,58.57,5.8100000000000005,58.857463418,133.41,69.27219584,29.98230712,75.4822883644,1.9621958400000001,0.5723071200000001,2.043954,67.31,29.41,73.4546404252,131.9
2021-08-20 14:30:00,59.60863904,27.58626972,65.6825100408,2.31863904,0.67626972,2.415249,57.29,26.91,63.2952778649,135.22,59.97863904,7.33626972,60.4256402076,2.31863904,0.67626972,2.415249,57.66,6.66,58.043356209,133.62,68.42863904,29.39626972,74.4756289958,2.31863904,0.67626972,2.415249,66.11,28.72,72.0789185546,132.14
2021-08-20 15:00:00,59.04508288,27.62356584,65.1872932558,2.03508288,0.59356584,2.119878,57.01,27.03,63.0932722245,135.68,59.41508288,7.31356584,59.8635140877,2.03508288,0.59356584,2.119878,57.38,6.72,57.7721628468,133.93,67.93508288,29.88356584,74.2172688343,2.03508288,0.59356584,2.119878,65.9,29.29,72.1159767319,132.44
2021-08-20 15:30:00,58.81763136,27.05389248,64.741229963,1.00763136,0.29389248,1.049616,57.81,26.76,63.703168681,135.94,59.16763136,6.69389248,59.5450820579,1.00763136,0.29389248,1.049616,58.16,6.4,58.5110724564,134.09,68.04763136,31.36389248,74.9277911406,1.00763136,0.29389248,1.049616,67.04,31.07,73.8898267693,132.74
2021-08-20 16:00:00,58.31668224,24.76403232,63.3568680115,1.07668224,0.31403232000000003,1.121544,57.24,24.45,62.2432333672,136.11,58.68668224,6.99403232,59.1019725596,1.07668224,0.31403232000000003,1.121544,57.61,6.68,57.9959869301,134.16,66.88668224,37.49403232,76.6787501247,1.07668224,0.31403232000000003,1.121544,65.81,37.18,75.5864306605,133.1
2021-08-20 16:30:00,59.21161664,11.73797152,60.3638593906,1.7416166400000002,0.50797152,1.814184,57.47,11.23,58.5569278566,136.18,59.57161664,9.24797152,60.2851763399,1.7416166400000002,0.50797152,1.814184,57.83,8.74,58.486720715,134.19,63.77161664,63.32797152,89.87352817,1.7416166400000002,0.50797152,1.814184,62.03,62.82,88.2840489556,133.1
2021-08-20 17:00:00,59.89882912,11.797575160000001,61.0495905769,2.04882912,0.59757516,2.134197,57.85,11.2,58.9242097953,134.77,60.24882912,9.31757516,60.9650606265,2.04882912,0.59757516,2.134197,58.2,8.72,58.8496253174,133.24,64.42882912,62.52757516,89.7818003671,2.04882912,0.59757516,2.134197,62.38,61.93,87.9010199031,130.31
2021-08-20 17:30:00,60.804864,11.841002,61.9470807579,1.1348639999999999,0.33100199999999996,1.18215,59.67,11.51,60.7699679118,134.52,61.164864,8.681002,61.7778308446,1.1348639999999999,0.33100199999999996,1.18215,60.03,8.35,60.6079483236,133.08,65.634864,62.481002,90.6190431599,1.1348639999999999,0.33100199999999996,1.18215,64.5,62.15,89.5704890017,129.98
2021-08-20 18:00:00,61.41167776,11.76382268,62.5282471316,0.56167776,0.16382268,0.585081,60.85,11.6,61.9458029248,134.52,61.76167776,8.45382268,62.337564579,0.56167776,0.16382268,0.585081,61.2,8.29,61.7589191939,133.04,66.42167776,62.48382268,91.192474323,0.56167776,0.16382268,0.585081,65.86,62.32,90.6715059983,129.98
2021-08-20 18:30:00,61.46641312,12.08603716,62.643373441,0.46641312,0.13603716,0.485847,61.0,11.95,62.1594924368,134.58,61.81641312,8.05603716,62.3391423244,0.46641312,0.13603716,0.485847,61.35,7.92,61.8591052312,133.09,66.53641312,62.74603716,91.4557786592,0.46641312,0.13603716,0.485847,66.07,62.61,91.0233871046,130.04
2021-08-20 19:00:00,60.27904032,12.55638676,61.5729287136,0.63904032,0.18638676,0.665667,59.64,12.37,60.9093301556,134.37,60.63904032,7.71638676,61.1280282322,0.63904032,0.18638676,0.665667,60.0,7.53,60.4706614814,132.98,65.18904032,63.44638676,90.9673291393,0.63904032,0.18638676,0.665667,64.55,63.26,90.3799208895,129.85
2021-08-20 19:30:00,58.8842352,12.8145686,60.2624785708,0.5642351999999999,0.16456859999999998,0.587745,58.32,12.65,59.6761669345,134.57,59.2442352,7.5045686,59.717651949,0.5642351999999999,0.16456859999999998,0.587745,58.68,7.34,59.1372809656,133.11,63.6342352,63.9045686,90.1837556184,0.5642351999999999,0.16456859999999998,0.587745,63.07,63.74,89.6694624719,130.05
2021-08-20 20:00:00,57.70941024,13.50191132,59.2678465911,0.34941024,0.10191132,0.363969,57.36,13.4,58.9044107007,134.69,58.06941024,6.7119113200000005,58.4560190159,0.34941024,0.10191132,0.363969,57.72,6.61,58.0972503652,133.19,62.36941024,64.60191132,89.7961596054,0.34941024,0.10191132,0.363969,62.02,64.5,89.4803352698,130.18
2021-08-20 20:30:00,57.31944032,13.46983676,58.8808520738,0.23944032,0.06983676,0.249417,57.08,13.4,58.6317866008,134.86,57.66944032,6.64983676,58.0515691068,0.23944032,0.06983676,0.249417,57.43,6.58,57.8057203052,133.31,61.95944032,64.73983676,89.6114875922,0.23944032,0.06983676,0.249417,61.72,64.67,89.3955664449,130.36
2021-08-20 21:00:00,57.61903072,13.68263396,59.2213405218,0.24903072,0.07263396,0.259407,57.37,13.61,58.9622675955,134.71,57.96903072,6.03263396,58.2820829682,0.24903072,0.07263396,0.259407,57.72,5.96,58.0268903182,133.22,62.42903072,64.34263396,89.6513157826,0.24903072,0.07263396,0.259407,62.18,64.27,89.4258648267,130.25
2021-08-20 21:30:00,56.1993504,14.4227272,58.0205312391,0.2493504,0.07272719999999999,0.25974,55.95,14.35,57.7609297017,133.29,56.539350400000004,5.3627272,56.7931068588,0.2493504,0.07272719999999999,0.25974,56.29,5.29,56.538024373,132.32,60.8293504,65.5827272,89.4500082564,0.2493504,0.07272719999999999,0.25974,60.58,65.51,89.2272183809,128.94
2021-08-20 22:00:00,53.70062912,15.05310016,55.770542334699996,0.25062912,0.07310016,0.26107199999999997,53.45,14.98,55.5094847751,133.57,54.07062912,4.85310016,54.287986835,0.25062912,0.07310016,0.26107199999999997,53.82,4.78,54.0318498665,132.52,58.01062912,66.70310016,88.3998679968,0.25062912,0.07310016,0.26107199999999997,57.76,66.63,88.18035212,129.29
2021-08-20 22:30:00,51.30606368,15.52468524,53.6034329324,0.25606368,0.07468524,0.266733,51.05,15.45,53.3367134346,133.87,51.64606368,4.43468524,51.8361102593,0.25606368,0.07468524,0.266733,51.39,4.36,51.5746226356,132.73,55.31606368,67.36468524,87.16574854,0.25606368,0.07468524,0.266733,55.06,67.29,86.9456594661,129.61
2021-08-20 23:00:00,48.82665312,16.54610716,51.554007769,0.22665312,0.06610716,0.236097,48.6,16.48,51.3181293502,133.93,49.18665312,3.54610716,49.3143155801,0.22665312,0.06610716,0.236097,48.96,3.48,49.0835206561,132.78,52.48665312,68.08610716,85.9684054984,0.22665312,0.06610716,0.236097,52.26,68.02,85.7777826713,129.7
2021-08-20 23:30:00,46.03633344,17.41601392,49.2205397925,0.22633344,0.06601392,0.235764,45.81,17.35,48.9854937711,134.52,46.36633344,2.71601392,46.4458136788,0.22633344,0.06601392,0.235764,46.14,2.65,46.2160372598,133.21,49.15633344,67.92601392,83.8468155885,0.22633344,0.06601392,0.235764,48.93,67.86,83.6607703766,130.22
2021-08-21 00:00:00,43.83080896,17.92731928,47.3553438448,0.23080896,0.06731928,0.240426,43.6,17.86,47.1162349939,134.52,44.18080896,2.26731928,44.2389490955,0.23080896,0.06731928,0.240426,43.95,2.2,44.0050281218,133.21,46.68080896,68.72731928,83.0815403118,0.23080896,0.06731928,0.240426,46.45,68.66,82.8963093268,130.11
2021-08-21 00:30:00,42.22633344,18.10601392,45.9444335677,0.22633344,0.06601392,0.235764,42.0,18.04,45.7104101929,134.65,42.56633344,2.24601392,42.6255477508,0.22633344,0.06601392,0.235764,42.34,2.18,42.3960847249,133.34,44.93633344,69.89601392,83.0946859007,0.22633344,0.06601392,0.235764,44.71,69.83,82.9169041873,130.28
2021-08-21 01:00:00,40.86633344,17.77601392,44.5650522238,0.22633344,0.06601392,0.235764,40.64,17.71,44.331182028,135.21,41.20633344,2.66601392,41.2924877646,0.22633344,0.06601392,0.235764,40.98,2.6,41.062396423,133.7,43.55633344,71.22601392,83.4883179952,0.22633344,0.06601392,0.235764,43.33,71.16,83.3140714405,130.88
2021-08-21 01:30:00,40.10601376,18.08592068,43.9953732404,0.22601376,0.06592068,0.235431,39.88,18.02,43.7622531413,135.46,40.45601376,2.51592068,40.534169613,0.22601376,0.06592068,0.235431,40.23,2.45,40.3045332438,133.84,42.73601376,72.36592068,84.0428066402,0.22601376,0.06592068,0.235431,42.51,72.3,83.871271005,131.25
2021-08-21 02:00:00,39.62080896,18.86731928,43.883758265,0.23080896,0.06731928,0.240426,39.39,18.8,43.6464442996,136.07,39.96080896,1.81731928,40.0021112206,0.23080896,0.06731928,0.240426,39.73,1.75,39.7685227284,134.25,42.10080896,71.81731928,83.2478556099,0.23080896,0.06731928,0.240426,41.87,71.75,83.0732171039,131.92
2021-08-21 02:30:00,39.44601376,18.88592068,43.7340371048,0.22601376,0.06592068,0.235431,39.22,18.82,43.5017332988,136.35,39.78601376,1.88592068,39.8306865083,0.22601376,0.06592068,0.235431,39.56,1.82,39.6018433914,134.42,41.86601376,72.03592068,83.3182871666,0.22601376,0.06592068,0.235431,41.64,71.97,83.1478833164,132.03
2021-08-21 03:00:00,38.32048928,19.06722604,42.8020911582,0.23048928000000002,0.06722604,0.240093,38.09,19.0,42.565809049,136.63,38.67048928,1.75722604,38.710393753,0.23048928000000002,0.06722604,0.240093,38.44,1.69,38.4771321696,134.59,40.60048928,72.43722604,83.0394571643,0.23048928000000002,0.06722604,0.240093,40.37,72.37,82.8682918854,132.29
2021-08-21 03:30:00,37.38633344,17.89601392,41.4488267905,0.22633344,0.06601392,0.235764,37.16,17.83,41.2161922065,136.8,37.47633344,9.74601392,38.722866054,0.22633344,0.06601392,0.235764,37.25,9.68,38.4872043672,134.68,40.43633344,64.22601392,75.8951772257,0.22633344,0.06601392,0.235764,40.21,64.16,75.7188860193,132.45
2021-08-21 04:00:00,36.76601376,16.71592068,40.3876438033,0.22601376,0.06592068,0.235431,36.54,16.65,40.1546273797,135.78,36.61601376,16.66592068,40.2304036244,0.22601376,0.06592068,0.235431,36.39,16.6,39.9974011656,134.01,40.53601376,56.54592068,69.5744892694,0.22601376,0.06592068,0.235431,40.31,56.48,69.3893831937,131.92
2021-08-21 04:30:00,36.61080896,16.55731928,40.1807933526,0.23080896,0.06731928,0.240426,36.38,16.49,39.9427653024,134.66,36.47080896,16.51731928,40.0367548934,0.23080896,0.06731928,0.240426,36.24,16.45,39.7987449551,133.27,40.35080896,56.32731928,69.2889217768,0.23080896,0.06731928,0.240426,40.12,56.26,69.0999421129,131.18
2021-08-21 05:00:00,36.47633344,16.59601392,40.0743132101,0.22633344,0.06601392,0.235764,36.25,16.53,39.8409763937,134.6,36.34633344,16.54601392,39.93527928,0.22633344,0.06601392,0.235764,36.12,16.48,39.7019495743,133.21,40.19633344,56.34601392,69.2142940923,0.22633344,0.06601392,0.235764,39.97,56.28,69.0292640842,131.18
2021-08-21 05:30:00,36.926013760000004,16.05592068,40.2656563474,0.22601376,0.06592068,0.235431,36.7,15.99,40.0321133592,134.3,36.77601376,16.00592068,40.1081623225,0.22601376,0.06592068,0.235431,36.55,15.94,39.8746297788,133.01,40.85601376,56.76592068,69.9398570988,0.22601376,0.06592068,0.235431,40.63,56.7,69.7544758421,130.98
2021-08-21 06:00:00,37.27080896,15.68731928,40.4376703919,0.23080896,0.06731928,0.240426,37.04,15.62,40.1988308288,134.3,37.12080896,15.63731928,40.2800224939,0.23080896,0.06731928,0.240426,36.89,15.57,40.041191291,133.01,41.31080896,56.41731928,69.9249372661,0.23080896,0.06731928,0.240426,41.08,56.35,69.7344168973,130.98
2021-08-21 06:30:00,39.16601376,14.95592068,41.9244105174,0.22601376,0.06592068,0.235431,38.94,14.89,41.6897553363,134.09,39.01601376,14.92592068,41.7735854083,0.22601376,0.06592068,0.235431,38.79,14.86,41.5389419702,132.88,43.47601376,55.63592068,70.6082108708,0.22601376,0.06592068,0.235431,43.25,55.57,70.4172379464,130.8
2021-08-21 07:00:00,40.67062912,14.53310016,43.1892471951,0.25062912,0.07310016,0.26107199999999997,40.42,14.46,42.9286384597,133.61,40.50062912,14.48310016,43.0123371762,0.25062912,0.07310016,0.26107199999999997,40.25,14.41,42.7517321287,132.58,45.16062912,55.12310016,71.2603577999,0.25062912,0.07310016,0.26107199999999997,44.91,55.05,71.0451307269,130.36
2021-08-21 07:30:00,43.08721248,13.70960364,45.2157175246,0.30721248,0.08960364,0.320013,42.78,13.62,44.8957993581,132.79,42.92721248,13.66960364,45.0511224608,0.30721248,0.08960364,0.320013,42.62,13.58,44.7312061094,131.99,47.93721248,54.63960364,72.6874310063,0.30721248,0.08960364,0.320013,47.63,54.55,72.4176732573,129.62
2021-08-21 08:00:00,45.71006944,13.14293692,47.5620356912,0.49006944,0.14293692,0.510489,45.22,13.0,47.0515504527,132.79,45.53006944,13.10293692,47.3779925613,0.49006944,0.14293692,0.510489,45.04,12.96,46.8675068678,131.99,50.80006944,53.03293692,73.4379973411,0.49006944,0.14293692,0.510489,50.31,52.89,72.9962204501,129.62
2021-08-21 08:30:00,48.4289504,22.1992772,53.2744886888,0.6489503999999999,0.18927719999999998,0.6759900000000001,47.78,22.01,52.6057839025,132.82,48.2489504,22.1292772,53.0816929279,0.6489503999999999,0.18927719999999998,0.6759900000000001,47.6,21.94,52.4130098353,131.98,55.9989504,31.8792772,64.4373398015,0.6489503999999999,0.18927719999999998,0.6759900000000001,55.35,31.69,63.7799231734,130.11
2021-08-21 09:00:00,50.81667264,22.95027952,55.7588517479,0.6866726400000001,0.20027952000000002,0.7152839999999999,50.13,22.75,55.0506984515,132.82,50.62667264,22.89027952,55.5610014228,0.6866726400000001,0.20027952000000002,0.7152839999999999,49.94,22.69,54.8528914461,131.98,59.12667264,28.43027952,65.6067390674,0.6866726400000001,0.20027952000000002,0.7152839999999999,58.44,28.23,64.9012056899,130.11
2021-08-21 09:30:00,53.0376512,22.9947316,57.8078725276,1.1476511999999999,0.33473159999999996,1.19547,51.89,22.66,56.6219718837,132.68,52.9776512,18.0147316,55.9567876248,1.1476511999999999,0.33473159999999996,1.19547,51.83,17.68,54.7624990299,131.87,61.0876512,31.7347316,68.8389012031,1.1476511999999999,0.33473159999999996,1.19547,59.94,31.4,67.6665619047,129.83
2021-08-21 10:00:00,54.46544352,24.77200436,59.8342438562,1.03544352,0.30200436,1.078587,53.43,24.47,58.7668767249,132.68,54.79544352,4.8520043600000005,55.0098407275,1.03544352,0.30200436,1.078587,53.76,4.55,53.952201994,131.87,61.33544352,43.60200436,75.2540458448,1.03544352,0.30200436,1.078587,60.3,43.3,74.2359751064,129.83
2021-08-21 10:30:00,55.48230656,24.13025608,60.5025255647,1.13230656,0.33025608,1.179486,54.35,23.8,59.3326427862,134.38,55.83230656,4.36025608,56.0023061033,1.13230656,0.33025608,1.179486,54.7,4.03,54.8482533906,133.04,62.43230656,43.13025608,75.8815649017,1.13230656,0.33025608,1.179486,61.3,42.8,74.7631593768,131.06
2021-08-21 11:00:00,55.81131712,24.26538416,60.85813,1.56131712,0.45538416,1.626372,54.25,23.81,59.2450723689,133.71,56.16131712,4.41538416,56.3346177579,1.56131712,0.45538416,1.626372,54.6,3.96,54.7434160425,132.64,62.74131712,43.32538416,76.2467165625,1.56131712,0.45538416,1.626372,61.18,42.87,74.7049482966,130.52
2021-08-21 11:30:00,54.9560512,24.5409316,60.1865839477,2.7460512,0.8009316,2.8604700000000003,52.21,23.74,57.3539161697,134.2,55.3060512,4.6509316,55.5012654278,2.7460512,0.8009316,2.8604700000000003,52.56,3.85,52.7008168817,132.91,61.5960512,43.6009316,75.4659841241,2.7460512,0.8009316,2.8604700000000003,58.85,42.8,72.7678672217,130.95
2021-08-21 12:00:00,55.28652096,24.57398528,60.5019020561,2.5165209600000003,0.73398528,2.6213759999999997,52.77,23.84,57.9052545111,134.2,55.62652096,4.67398528,55.8225400041,2.5165209600000003,0.73398528,2.6213759999999997,53.11,3.94,53.255945208,132.91,62.04652096,43.64398528,75.8588703736,2.5165209600000003,0.73398528,2.6213759999999997,59.53,42.91,73.3831656444,130.95
2021-08-21 12:30:00,55.49427296,24.81624628,60.7902986568,2.76427296,0.80624628,2.879451,52.73,24.01,57.9390455565,134.39,55.85427296,4.89624628,56.0684673905,2.76427296,0.80624628,2.879451,53.09,4.09,53.2473116692,133.02,62.26427296,43.78624628,76.1188219203,2.76427296,0.80624628,2.879451,59.5,42.98,73.3997983648,131.06
2021-08-21 13:00:00,55.720648,24.183939,60.742518215,1.350648,0.393939,1.406925,54.37,23.79,59.346954429,134.51,56.070648,4.243939,56.2310286708,1.350648,0.393939,1.406925,54.72,3.85,54.8552723081,133.11,62.730648,43.183939,76.1576443048,1.350648,0.393939,1.406925,61.38,42.79,74.8230479197,131.13
2021-08-21 13:30:00,55.3097392,24.7590906,60.5985133292,1.0597392,0.3090906,1.103895,54.25,24.45,59.5051678428,134.44,55.6597392,4.7290906,55.8602798571,1.0597392,0.3090906,1.103895,54.6,4.42,54.7786126148,133.07,62.2797392,43.6190906,76.0354586992,1.0597392,0.3090906,1.103895,61.22,43.31,74.9909627889,131.13
2021-08-21 14:00:00,54.32764096,25.78764528,60.1373030769,1.39764096,0.40764528,1.455876,52.93,25.38,58.700334752,134.88,54.68764096,5.68764528,54.9826098198,1.39764096,0.40764528,1.455876,53.29,5.28,53.5509336987,133.36,61.06764096,43.92764528,75.2256259015,1.39764096,0.40764528,1.455876,59.67,43.52,73.8545821192,131.5
2021-08-21 14:30:00,53.61879008,26.03923044,59.6071822145,1.12879008,0.32923044,1.175823,52.49,25.71,58.4483036537,135.19,53.97879008,5.85923044,54.2958595093,1.12879008,0.32923044,1.175823,52.85,5.53,53.138530277,133.59,60.33879008,44.27923044,74.8426338171,1.12879008,0.32923044,1.175823,59.21,43.95,73.7389083185,131.73
2021-08-21 15:00:00,52.98907968,26.33139824,59.1708128946,1.2390796800000001,0.36139824,1.290708,51.75,25.97,57.9008065574,135.41,53.34907968,6.11139824,53.6979840511,1.2390796800000001,0.36139824,1.290708,52.11,5.75,52.4262777622,133.71,59.59907968,44.67139824,74.4821060351,1.2390796800000001,0.36139824,1.290708,58.36,44.31,73.2752734556,131.96
2021-08-21 15:30:00,52.5930256,26.2504658,58.7802117764,1.3730256,0.4004658,1.430235,51.22,25.85,57.3734337477,135.47,52.9530256,5.9704657999999995,53.2885483201,1.3730256,0.4004658,1.430235,51.58,5.57,51.879873747,133.77,59.2830256,45.7104658,74.8593601892,1.3730256,0.4004658,1.430235,57.91,45.31,73.5293424423,132.05
2021-08-21 16:00:00,52.5866624,26.0031932,58.6644962389,0.9366624,0.27319319999999997,0.9756900000000001,51.65,25.73,57.704032788,135.69,52.9266624,5.7331932,53.2362761383,0.9366624,0.27319319999999997,0.9756900000000001,51.99,5.46,52.2759189302,133.87,59.2966624,45.5631932,74.7803366291,0.9366624,0.27319319999999997,0.9756900000000001,58.36,45.29,73.8720089073,132.38
2021-08-21 16:30:00,53.36681248,25.86615364,59.3049287868,0.70681248,0.20615364,0.736263,52.66,25.66,58.5791020757,135.62,53.73681248,5.64615364,54.0326203921,0.70681248,0.20615364,0.736263,53.03,5.44,53.3082967276,133.83,60.23681248,45.36615364,75.4092930204,0.70681248,0.20615364,0.736263,59.53,45.16,74.7211248577,132.31
2021-08-21 17:00:00,53.816872,26.218671,59.8637989178,1.126872,0.328671,1.173825,52.69,25.89,58.7071392592,135.38,54.166872,6.068671,54.5057684101,1.126872,0.328671,1.173825,53.04,5.74,53.3496879091,133.69,60.756872,45.658671,76.0007350801,1.126872,0.328671,1.173825,59.63,45.33,74.9035766836,132.07
2021-08-21 17:30:00,54.634544,26.154242,60.5720874057,1.454544,0.424242,1.51515,53.18,25.73,59.0774517054,135.24,54.984544,6.074242,55.319042786,1.454544,0.424242,1.51515,53.53,5.65,53.8273480677,133.6,61.724544,45.474242,76.6669812728,1.454544,0.424242,1.51515,60.27,45.05,75.2460989022,131.94
2021-08-21 18:00:00,55.36719168,26.11876424,61.2185899867,1.12719168,0.32876424,1.174158,54.24,25.79,60.0591516757,134.97,55.72719168,5.99876424,56.0491308135,1.12719168,0.32876424,1.174158,54.6,5.67,54.8936143827,133.41,62.66719168,45.44876424,77.4129645731,1.12719168,0.32876424,1.174158,61.54,45.12,76.308492319,131.64
2021-08-21 18:30:00,55.2877008,26.4168294,61.2746173819,1.4977008,0.4368294,1.560105,53.79,25.98,59.7354542964,135.17,55.6477008,6.2568294,55.9983438904,1.4977008,0.4368294,1.560105,54.15,5.82,54.4618664755,133.55,62.5477008,45.7968294,77.5213806537,1.4977008,0.4368294,1.560105,61.05,45.36,76.0567689295,131.86
2021-08-21 19:00:00,54.5442848,26.4866664,60.6351589536,0.9142848,0.26666639999999997,0.9523800000000001,53.63,26.22,59.6964429426,135.32,54.8942848,6.3166664,55.2565179695,0.9142848,0.26666639999999997,0.9523800000000001,53.98,6.05,54.317979528,133.63,61.8042848,45.8966664,76.9822941089,0.9142848,0.26666639999999997,0.9523800000000001,60.89,45.63,76.090005914,132.0
2021-08-21 19:30:00,53.40475456,26.77972008,59.7429595616,0.68475456,0.19972008,0.713286,52.72,26.58,59.0414667839,135.48,53.76475456,6.54972008,54.1622346845,0.68475456,0.19972008,0.713286,53.08,6.35,53.4584782799,133.76,60.52475456,46.29972008,76.203083888,0.68475456,0.19972008,0.713286,59.84,46.1,75.5383055145,132.18
2021-08-21 20:00:00,52.58567392,26.76832156,59.0067465699,0.40567392,0.11832156,0.422577,52.18,26.65,58.591594107,135.48,52.94567392,6.66832156,53.3639475608,0.40567392,0.11832156,0.422577,52.54,6.55,52.9467100017,133.76,59.63567392,46.24832156,75.4673495693,0.40567392,0.11832156,0.422577,59.23,46.13,75.0744284028,132.18
2021-08-21 20:30:00,52.09350624,26.90393932,58.6306689652,0.25350624,0.07393932,0.264069,51.84,26.83,58.3715213096,134.86,52.45350624,6.8439393200000005,52.8981079273,0.25350624,0.07393932,0.264069,52.2,6.77,52.6371817255,133.36,59.13350624,46.35393932,75.1362712058,0.25350624,0.07393932,0.264069,58.88,46.28,74.8912064264,131.56
2021-08-21 21:00:00,52.81222752,27.07356636,59.3473619555,0.25222752,0.07356636,0.262737,52.56,27.0,59.0893696023,134.86,53.16222752,7.00356636,53.621566339,0.25222752,0.07356636,0.262737,52.91,6.93,53.361905888,133.36,59.95222752,46.55356636,75.9045724937,0.25222752,0.07356636,0.262737,59.7,46.48,75.6602960607,131.56
2021-08-21 21:30:00,52.25633344,27.48601392,59.0440966211,0.22633344,0.06601392,0.235764,52.03,27.42,58.8130708261,135.27,52.61633344,7.33601392,53.1252825395,0.22633344,0.06601392,0.235764,52.39,7.27,52.8920126295,133.63,59.29633344,47.12601392,75.7424342586,0.22633344,0.06601392,0.235764,59.07,47.06,75.5242245905,131.96
2021-08-21 22:00:00,50.51080896,27.77731928,57.6447854379,0.23080896,0.06731928,0.240426,50.28,27.71,57.4101254136,135.27,50.86080896,7.63731928,51.431026957,0.23080896,0.06731928,0.240426,50.63,7.57,51.192790508,133.63,57.29080896,47.44731928,74.3873974417,0.23080896,0.06731928,0.240426,57.06,47.38,74.1667580524,131.96
2021-08-21 22:30:00,48.39633344,27.81601392,55.8205671848,0.22633344,0.06601392,0.235764,48.17,27.75,55.5914687699,135.61,48.75633344,7.54601392,49.3368257653,0.22633344,0.06601392,0.235764,48.53,7.48,49.1030681322,133.83,55.05633344,49.48601392,74.0274639951,0.22633344,0.06601392,0.235764,54.83,49.42,73.8150750186,132.5
2021-08-21 23:00:00,46.18080896,28.12731928,54.0722961051,0.23080896,0.06731928,0.240426,45.95,28.06,53.8401903786,135.61,46.53080896,7.79731928,47.1795969719,0.23080896,0.06731928,0.240426,46.3,7.73,46.9408446878,133.83,52.55080896,50.59731928,72.9498200181,0.23080896,0.06731928,0.240426,52.32,50.53,72.7369459078,132.5
2021-08-21 23:30:00,43.95633344,24.74601392,50.4432795763,0.22633344,0.06601392,0.235764,43.73,24.68,50.2136963387,136.13,44.30633344,6.42601392,44.7699099597,0.22633344,0.06601392,0.235764,44.08,6.36,44.5364569763,134.19,49.31633344,59.82601392,77.5322686726,0.22633344,0.06601392,0.235764,49.09,59.76,77.337479271,132.93
2021-08-22 00:00:00,42.41048928,16.95722604,45.674906852,0.23048928000000002,0.06722604,0.240093,42.18,16.89,45.4359384188,136.13,42.76048928,3.47722604,42.9016380153,0.23048928000000002,0.06722604,0.240093,42.53,3.41,42.6664856767,134.19,45.81048928,74.92722604,87.8219228332,0.23048928000000002,0.06722604,0.240093,45.58,74.86,87.644486421,132.93
2021-08-22 00:30:00,41.17633344,16.98601392,44.5422844548,0.22633344,0.06601392,0.235764,40.95,16.92,44.3078875597,135.99,41.52633344,3.63601392,41.6852128002,0.22633344,0.06601392,0.235764,41.3,3.5700000000000003,41.4540094563,134.11,44.45633344,75.44601392,87.5697813138,0.22633344,0.06601392,0.235764,44.23,75.38,87.3981538707,132.22
2021-08-22 01:00:00,40.14080896,17.41731928,43.7566858304,0.23080896,0.06731928,0.240426,39.91,17.35,43.5181640238,135.99,40.48080896,3.38731928,40.6222823825,0.23080896,0.06731928,0.240426,40.25,3.32,40.3866921151,134.11,43.26080896,76.02731928,87.4737153022,0.23080896,0.06731928,0.240426,43.03,75.96,87.3012170591,132.22
2021-08-22 01:30:00,39.53633344,17.46601392,43.2224860938,0.22633344,0.06601392,0.235764,39.31,17.4,42.9887903994,136.53,39.88633344,3.35601392,40.0272710126,0.22633344,0.06601392,0.235764,39.66,3.29,39.7962272081,134.44,42.58633344,76.15601392,87.2544225357,0.22633344,0.06601392,0.235764,42.36,76.09,87.0864955088,132.73
2021-08-22 02:00:00,38.60080896,16.75731928,42.0812333685,0.23080896,0.06731928,0.240426,38.37,16.69,41.842717407,136.8,38.66080896,10.53731928,40.0711023937,0.23080896,0.06731928,0.240426,38.43,10.47,39.8307142793,134.58,42.41080896,65.80731928,78.2897182743,0.23080896,0.06731928,0.240426,42.18,65.74,78.1082582062,133.06
2021-08-22 02:30:00,37.88080896,16.05731928,41.1435680262,0.23080896,0.06731928,0.240426,37.65,15.99,40.9047992294,134.75,37.74080896,15.99731928,40.9912537635,0.23080896,0.06731928,0.240426,37.51,15.93,40.7524845868,133.26,42.24080896,58.91731928,72.4950788174,0.23080896,0.06731928,0.240426,42.01,58.85,72.3060343263,131.63
2021-08-22 03:00:00,37.20601376,16.19592068,40.5782615027,0.22601376,0.06592068,0.235431,36.98,16.13,40.3447307588,134.75,37.05601376,16.14592068,40.4207732532,0.22601376,0.06592068,0.235431,36.83,16.08,40.1872529541,133.26,41.51601376,59.09592068,72.2212381474,0.22601376,0.06592068,0.235431,41.29,59.03,72.0375249436,131.63
2021-08-22 03:30:00,36.94080896,16.19731928,40.3357969858,0.23080896,0.06731928,0.240426,36.71,16.13,40.0973939303,134.82,36.81080896,16.14731928,40.1966612571,0.23080896,0.06731928,0.240426,36.58,16.08,39.9582632255,133.29,41.19080896,59.16731928,72.0933728824,0.23080896,0.06731928,0.240426,40.96,59.1,71.9064086156,131.69
2021-08-22 04:00:00,36.45633344,16.13601392,39.8677211929,0.22633344,0.06601392,0.235764,36.23,16.07,39.6340484937,134.92,36.32633344,16.07601392,39.7245607244,0.22633344,0.06601392,0.235764,36.1,16.01,39.4908862904,133.37,40.61633344,59.07601392,71.6914357701,0.22633344,0.06601392,0.235764,40.39,59.01,71.5089658714,131.8
2021-08-22 04:30:00,36.17080896,16.02731928,39.5626387407,0.23080896,0.06731928,0.240426,35.94,15.96,39.3243588632,134.85,36.03080896,15.97731928,39.4143872931,0.23080896,0.06731928,0.240426,35.8,15.91,39.1761164487,133.31,40.27080896,58.81731928,71.2826423583,0.23080896,0.06731928,0.240426,40.04,58.75,71.0968642065,131.69
2021-08-22 05:00:00,35.91633344,16.24601392,39.4197409436,0.22633344,0.06601392,0.235764,35.69,16.18,39.1863305248,134.58,35.77633344,16.19601392,39.2715787982,0.22633344,0.06601392,0.235764,35.55,16.13,39.0381787485,133.14,39.99633344,59.16601392,71.4165519458,0.22633344,0.06601392,0.235764,39.77,59.1,71.2352644411,131.44
2021-08-22 05:30:00,36.34048928,15.99722604,39.7056973504,0.23048928000000002,0.06722604,0.240093,36.11,15.93,39.4676703138,134.6,36.21048928,15.95722604,39.5706026842,0.23048928000000002,0.06722604,0.240093,35.98,15.89,39.3325882698,133.18,40.51048928,58.82722604,71.4264815406,0.23048928000000002,0.06722604,0.240093,40.28,58.76,71.2405502505,131.49
2021-08-22 06:00:00,36.34633344,16.10601392,39.7549951443,0.22633344,0.06601392,0.235764,36.12,16.04,39.5213360098,134.6,36.20633344,16.05601392,39.6067439228,0.22633344,0.06601392,0.235764,35.98,15.99,39.3730936046,133.18,40.50633344,59.01601392,71.5796964771,0.22633344,0.06601392,0.235764,40.28,58.95,71.3973451887,131.49
2021-08-22 06:30:00,36.91400576,15.97825168,40.2237286685,0.23400576,0.06825168,0.243756,36.68,15.91,39.9818771445,134.82,36.78400576,15.92825168,40.084564128,0.23400576,0.06825168,0.243756,36.55,15.86,39.8427170258,133.32,41.15400576,58.84825168,71.8106462573,0.23400576,0.06825168,0.243756,40.92,58.78,71.6207707303,131.64
2021-08-22 07:00:00,37.9348848,15.6818414,41.0484547149,0.31488479999999996,0.09184139999999999,0.328005,37.62,15.59,40.72238328,134.82,37.7948848,15.6318414,40.8999728924,0.31488479999999996,0.09184139999999999,0.328005,37.48,15.54,40.5739078719,133.32,42.2948848,58.3518414,72.0679864782,0.31488479999999996,0.09184139999999999,0.328005,41.98,58.26,71.8091080574,131.64
2021-08-22 07:30:00,39.71098848,15.38487164,42.5870506309,0.53098848,0.15487164,0.553113,39.18,15.23,42.0360000476,134.26,39.56098848,15.35487164,42.4363510754,0.53098848,0.15487164,0.553113,39.03,15.2,41.8853303676,132.93,44.21098848,57.22487164,72.3138813548,0.53098848,0.15487164,0.553113,43.68,57.07,71.8674286447,130.97
2021-08-22 08:00:00,41.81633248,15.38601364,44.5570990731,1.18633248,0.34601364,1.235763,40.63,15.04,43.3243407336,134.26,41.66633248,15.336013640000001,44.3990605385,1.18633248,0.34601364,1.235763,40.48,14.99,43.1663120964,132.93,46.36633248,55.77601364,72.5313758674,1.18633248,0.34601364,1.235763,45.18,55.43,71.510260103,130.97
2021-08-22 08:30:00,44.34540288,14.46032584,46.6434966527,1.71540288,0.50032584,1.786878,42.63,13.96,44.8575355988,133.86,44.17540288,14.42032584,46.4694740334,1.71540288,0.50032584,1.786878,42.46,13.92,44.683531642,132.67,49.23540288,55.54032584,74.2216457051,1.71540288,0.50032584,1.786878,47.52,55.04,72.7155554197,130.5
2021-08-22 09:00:00,47.25653248,13.31773864,49.0972710496,0.98653248,0.28773864,1.027638,46.27,13.03,48.0696765123,133.44,47.08653248,13.27773864,48.9227951407,0.98653248,0.28773864,1.027638,46.1,12.99,47.8951991331,132.41,52.75653248,54.90773864,76.1453313203,0.98653248,0.28773864,1.027638,51.77,54.62,75.2560781598,130.19
2021-08-22 09:30:00,49.32789088,15.47813484,51.699259925,1.22789088,0.35813484,1.279053,48.1,15.12,50.4204759993,133.02,49.13789088,15.43813484,51.5060028295,1.22789088,0.35813484,1.279053,47.91,15.08,50.2272286713,132.13,55.28789088,47.55813484,72.928232307,1.22789088,0.35813484,1.279053,54.06,47.2,71.7657550647,129.85
2021-08-22 10:00:00,50.43893952,23.90885736,55.8186355993,1.53893952,0.44885736,1.603062,48.9,23.46,54.2363494347,132.46,50.25893952,23.83885736,55.6260022103,1.53893952,0.44885736,1.603062,48.72,23.39,54.0437831762,131.74,58.61893952,29.45885736,65.6049110007,1.53893952,0.44885736,1.603062,57.08,29.01,64.0289504834,129.15
2021-08-22 10:30:00,51.55190624,23.55013932,56.6763451448,1.85190624,0.54013932,1.929069,49.7,23.01,54.7681485902,132.69,51.36190624,23.49013932,56.4785982287,1.85190624,0.54013932,1.929069,49.51,22.95,54.5705286762,131.89,59.79190624,29.06013932,66.4797995568,1.85190624,0.54013932,1.929069,57.94,28.52,64.5788974821,130.08
2021-08-22 11:00:00,52.03701088,23.46454484,57.0827063643,2.10701088,0.61454484,2.194803,49.93,22.85,54.9101757418,132.56,51.84701088,23.38454484,56.8766162369,2.10701088,0.61454484,2.194803,49.74,22.77,54.7041177609,131.79,60.24701088,28.92454484,66.8306188373,2.10701088,0.61454484,2.194803,58.14,28.31,64.6661866821,129.92
2021-08-22 11:30:00,52.5076192,23.586805599999998,57.5620315179,3.1776192,0.9268056,3.31002,49.33,22.66,54.2855828006,132.49,52.3276192,23.5268056,57.3732543341,3.1776192,0.9268056,3.31002,49.15,22.6,54.0969731131,131.74,60.6576192,28.9968056,67.232146344,3.1776192,0.9268056,3.31002,57.48,28.07,63.9677676647,129.85
2021-08-22 12:00:00,53.10183584,23.11720212,57.9155419852,2.32183584,0.67720212,2.418579,50.78,22.44,55.517222553,132.42,52.91183584,23.04720212,57.7133944377,2.32183584,0.67720212,2.418579,50.59,22.37,55.3151425922,131.7,61.50183584,28.45720212,67.7664235753,2.32183584,0.67720212,2.418579,59.18,27.78,65.3758426332,129.78
2021-08-22 12:30:00,53.68680032,23.33906676,58.5404523883,2.87680032,0.83906676,2.996667,50.81,22.5,55.5689310676,132.29,53.48680032,23.26906676,58.3291288839,2.87680032,0.83906676,2.996667,50.61,22.43,55.3577185224,131.61,62.13680032,28.65906676,68.4275095379,2.87680032,0.83906676,2.996667,59.26,27.82,65.4652579618,129.66
2021-08-22 13:00:00,54.15626176,22.71640968,58.7276421846,1.9762617599999999,0.57640968,2.058606,52.18,22.14,56.6827310563,132.37,53.96626176,22.65640968,58.5292261006,1.9762617599999999,0.57640968,2.058606,51.99,22.08,56.4843916494,131.65,62.79626176,28.33640968,68.8935599645,1.9762617599999999,0.57640968,2.058606,60.82,27.76,66.8557402173,129.73
2021-08-22 13:30:00,53.741416,24.812913,59.19307768,2.581416,0.7529129999999999,2.688975,51.16,24.06,56.5352031923,132.1,53.911416,11.972913,55.2249166666,2.581416,0.7529129999999999,2.688975,51.33,11.22,52.5419575197,131.49,60.991416,39.152913,72.4769164774,2.581416,0.7529129999999999,2.688975,58.41,38.4,69.9019892421,129.51
2021-08-22 14:00:00,52.59021632,26.22922976,58.7682171449,3.46021632,1.00922976,3.604392,49.13,25.22,55.2250423268,133.73,52.93021632,6.25922976,53.2990221005,3.46021632,1.00922976,3.604392,49.47,5.25,49.7477979412,132.56,58.96021632,45.71922976,74.6093498052,3.46021632,1.00922976,3.604392,55.5,44.71,71.2687456042,130.66
