Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-22 14:30:00,51.23958592,27.19946256,58.0112569145,4.48958592,1.30946256,4.676652,46.75,25.89,53.4401964817,134.82,51.58958592,7.14946256,52.0826284887,4.48958592,1.30946256,4.676652,47.1,5.84,47.4606742472,133.29,57.13958592,45.73946256,73.1917393863,4.48958592,1.30946256,4.676652,52.65,44.43,68.8915626184,131.47
2021-08-22 15:00:00,50.97209312,27.43477716,57.8862788133,4.78209312,1.39477716,4.9813469999999995,46.19,26.04,53.0245009406,135.14,51.32209312,7.36477716,51.8478271949,4.78209312,1.39477716,4.9813469999999995,46.54,5.97,46.9213437574,133.5,56.82209312,45.61477716,72.8660288605,4.78209312,1.39477716,4.9813469999999995,52.04,44.22,68.2903360659,131.7
2021-08-22 15:30:00,50.68592096,27.25881028,57.5508933158,3.11592096,0.90881028,3.245751,47.57,26.35,54.3803953645,135.31,51.04592096,7.17881028,51.5482430708,3.11592096,0.90881028,3.245751,47.93,6.27,48.3383677838,133.53,56.79592096,45.46881028,72.7543080922,3.11592096,0.90881028,3.245751,53.68,44.56,69.7648622159,131.7
2021-08-22 16:00:00,50.20967584,27.59657212,57.29382463,4.47967584,1.30657212,4.666329,45.73,26.29,52.7484312563,135.38,50.55967584,7.5065721199999995,51.1138870175,4.47967584,1.30657212,4.666329,46.08,6.2,46.4952298629,133.58,55.95967584,45.82657212,72.3295239331,4.47967584,1.30657212,4.666329,51.48,44.52,68.0604202162,131.8
2021-08-22 16:30:00,51.43490048,27.48601264,58.3183494128,4.61490048,1.34601264,4.807188,46.82,26.14,53.622868256,135.38,51.79490048,7.42601264,52.3245389799,4.61490048,1.34601264,4.807188,47.18,6.08,47.5701461003,133.58,57.32490048,45.68601264,73.3031784167,4.61490048,1.34601264,4.807188,52.71,44.34,68.8794577505,131.8
2021-08-22 17:00:00,52.5179984,27.1694162,59.1296654192,3.5979984,1.0494162,3.747915,48.92,26.12,55.4564766281,135.38,52.8579984,7.0994162,53.3326326486,3.5979984,1.0494162,3.747915,49.26,6.05,49.6301329839,133.5,58.7479984,45.3294162,74.2029870628,3.5979984,1.0494162,3.747915,55.15,44.28,70.7265218995,131.73
2021-08-22 17:30:00,53.91951776,26.69319268,60.1651139027,2.71951776,0.79319268,2.832831,51.2,25.9,57.3781317228,135.38,54.26951776,6.6331926800000005,54.6733920937,2.71951776,0.79319268,2.832831,51.55,5.84,51.8797465298,133.56,60.58951776,44.75319268,75.3255462472,2.71951776,0.79319268,2.832831,57.87,43.96,72.6733685747,131.73
2021-08-22 18:00:00,54.96844928,26.44163104,60.9974611628,2.26844928,0.6616310400000001,2.362968,52.7,25.78,58.667694688,135.38,55.32844928,6.3716310400000005,55.6941198138,2.26844928,0.6616310400000001,2.362968,53.06,5.71,53.3663536322,133.5,61.89844928,44.46163104,76.2119062746,2.26844928,0.6616310400000001,2.362968,59.63,43.8,73.9876807313,131.73
2021-08-22 18:30:00,54.59338496,26.32223728,60.607737598599996,1.65338496,0.48223728,1.722276,52.94,25.84,58.9096698344,135.29,54.95338496,6.41223728,55.3262261997,1.65338496,0.48223728,1.722276,53.3,5.93,53.6288625649,133.5,61.60338496,44.35223728,75.9084843102,1.65338496,0.48223728,1.722276,59.95,43.87,74.2871415522,131.63
2021-08-22 19:00:00,54.80897984,26.05386912,60.6863112013,1.17897984,0.34386912000000003,1.228104,53.63,25.71,59.4742044924,134.74,55.15897984,6.17386912,55.5034207676,1.17897984,0.34386912000000003,1.228104,53.98,5.83,54.2939158654,133.13,61.92897984,44.36386912,76.1797310793,1.17897984,0.34386912000000003,1.228104,60.75,44.02,75.022149396,131.11
2021-08-22 19:30:00,54.3949344,26.4239392,60.4734111096,0.6649343999999999,0.19393919999999998,0.69264,53.73,26.23,59.790683220700004,134.84,54.7549344,6.5039392,55.1398591426,0.6649343999999999,0.19393919999999998,0.69264,54.09,6.31,54.4568104097,133.17,61.5249344,44.4339392,75.8926380208,0.6649343999999999,0.19393919999999998,0.69264,60.86,44.24,75.2403960649,131.2
2021-08-22 20:00:00,53.60261696,26.59326328,59.8367963451,0.42261696,0.12326328,0.440226,53.18,26.47,59.4034788544,134.84,53.96261696,6.61326328,54.3663432684,0.42261696,0.12326328,0.440226,53.54,6.49,53.9319172661,133.17,60.64261696,44.66326328,75.3148994461,0.42261696,0.12326328,0.440226,60.22,44.54,74.9016688733,131.2
2021-08-22 20:30:00,54.24167808,26.65048944,60.435157221,0.24167808000000002,0.07048944,0.25174799999999997,54.0,26.58,60.1871780365,134.96,54.59167808,6.69048944,55.0001269502,0.24167808000000002,0.07048944,0.25174799999999997,54.35,6.62,54.7516839924,133.26,61.42167808,44.76048944,76.0008154764,0.24167808000000002,0.07048944,0.25174799999999997,61.18,44.69,75.7640317037,131.23
2021-08-22 21:00:00,54.63048928,26.83722604,60.8664690983,0.23048928000000002,0.06722604,0.240093,54.4,26.77,60.629967013,134.96,55.00048928,6.93722604,55.4362600305,0.23048928000000002,0.06722604,0.240093,54.77,6.87,55.199182965,133.26,61.89048928,44.90722604,76.4662776257,0.23048928000000002,0.06722604,0.240093,61.66,44.84,76.2402859386,131.23
2021-08-22 21:30:00,53.15080896,27.21731928,59.7142442127,0.23080896,0.06731928,0.240426,52.92,27.15,59.4781380004,134.71,53.51080896,7.3573192800000005,54.0142279639,0.23080896,0.06731928,0.240426,53.28,7.29,53.7764121154,133.1,60.21080896,45.48731928,75.4614983346,0.23080896,0.06731928,0.240426,59.98,45.42,75.2368048232,131.0
2021-08-22 22:00:00,50.69633344,27.89601392,57.8645471501,0.22633344,0.06601392,0.235764,50.47,27.83,57.6344497675,134.58,51.05633344,7.88601392,51.6617692291,0.22633344,0.06601392,0.235764,50.83,7.82,51.4280205724,133.02,57.41633344,46.25601392,73.7309580126,0.22633344,0.06601392,0.235764,57.19,46.19,73.5133470875,131.0
2021-08-22 22:30:00,48.56080896,28.627319280000002,56.3708752461,0.23080896,0.06731928,0.240426,48.33,28.56,56.1378882752,134.95,48.91080896,8.49731928,49.6434453686,0.23080896,0.06731928,0.240426,48.68,8.43,49.4045271205,133.29,54.95080896,47.23731928,72.4634786504,0.23080896,0.06731928,0.240426,54.72,47.17,72.2446350949,131.35
2021-08-22 23:00:00,45.87633344,28.71601392,54.1225223484,0.22633344,0.06601392,0.235764,45.65,28.65,53.8956862838,135.43,46.23633344,8.47601392,47.0068222915,0.22633344,0.06601392,0.235764,46.01,8.41,46.7723016325,133.64,52.02633344,49.18601392,71.5961125799,0.22633344,0.06601392,0.235764,51.8,49.12,71.38637405,131.85
2021-08-22 23:30:00,43.06048928,28.64722604,51.7191385932,0.23048928000000002,0.06722604,0.240093,42.83,28.58,51.4900504952,135.73,43.42048928,8.16722604,44.1819247035,0.23048928000000002,0.06722604,0.240093,43.19,8.1,43.9429869262,133.87,49.02048928,51.42722604,71.0476456149,0.23048928000000002,0.06722604,0.240093,48.79,51.36,70.8400571711,132.34
2021-08-23 00:00:00,41.54633344,16.86601392,44.8392712681,0.22633344,0.06601392,0.235764,41.32,16.8,44.6047351746,136.44,41.88633344,3.46601392,42.0294918068,0.22633344,0.06601392,0.235764,41.66,3.4,41.7985119352,134.34,44.86633344,74.18601392,86.6980538287,0.22633344,0.06601392,0.235764,44.64,74.12,86.5245861013,133.23
2021-08-23 00:30:00,40.12080896,16.91731928,43.5416467675,0.23080896,0.06731928,0.240426,39.89,16.85,43.3028243883,135.22,40.46080896,3.44731928,40.6074016888,0.23080896,0.06731928,0.240426,40.23,3.38,40.3717388776,133.53,43.25080896,74.71731928,86.332556293,0.23080896,0.06731928,0.240426,43.02,74.65,86.1588236921,131.37
2021-08-23 01:00:00,39.12633344,17.10601392,42.7022912815,0.22633344,0.06601392,0.235764,38.9,17.04,42.4684777217,135.44,39.47633344,3.29601392,39.6136921989,0.22633344,0.06601392,0.235764,39.25,3.23,39.3826789338,133.72,42.10633344,75.06601392,86.0688663896,0.22633344,0.06601392,0.235764,41.88,75.0,85.9007240947,131.64
2021-08-23 01:30:00,38.70633344,17.24601392,42.3745825289,0.22633344,0.06601392,0.235764,38.48,17.18,42.140987174,135.57,39.04633344,3.16601392,39.1744789276,0.22633344,0.06601392,0.235764,38.82,3.1,38.9435797019,133.79,41.64633344,75.25601392,86.0109569771,0.22633344,0.06601392,0.235764,41.42,75.19,85.8437679742,131.76
2021-08-23 02:00:00,38.62048928,17.29722604,42.3170913569,0.23048928000000002,0.06722604,0.240093,38.39,17.23,42.0792704309,135.64,38.97048928,3.11722604,39.094963012,0.23048928000000002,0.06722604,0.240093,38.74,3.05,38.8598777661,133.81,41.56048928,75.26722604,85.9792392671,0.23048928000000002,0.06722604,0.240093,41.33,75.2,85.8091422868,131.84
2021-08-23 02:30:00,38.25633344,17.35601392,42.0092640672,0.22633344,0.06601392,0.235764,38.03,17.29,41.775890176,135.64,38.59633344,3.06601392,38.7179208684,0.22633344,0.06601392,0.235764,38.37,3.0,38.4871004364,133.79,41.13633344,75.41601392,85.9056056638,0.22633344,0.06601392,0.235764,40.91,75.35,85.7394343345,131.84
2021-08-23 03:00:00,37.53080896,17.40731928,41.371202372,0.23080896,0.06731928,0.240426,37.3,17.34,41.133509454,135.73,37.87080896,3.02731928,37.9916153027,0.23080896,0.06731928,0.240426,37.64,2.96,37.7562074367,133.86,40.31080896,75.51731928,85.6027267688,0.23080896,0.06731928,0.240426,40.08,75.45,85.4348225257,131.94
2021-08-23 03:30:00,37.20601376,17.47592068,41.1059030253,0.22601376,0.06592068,0.235431,36.98,17.41,40.8733225956,135.73,37.54601376,3.08592068,37.6726167887,0.22601376,0.06592068,0.235431,37.32,3.02,37.4419924684,133.86,39.94601376,75.86592068,85.7398503377,0.22601376,0.06592068,0.235431,39.72,75.8,85.5763892671,131.94
2021-08-23 04:00:00,36.96048928,17.30722604,40.8119815865,0.23048928000000002,0.06722604,0.240093,36.73,17.24,40.5747520017,136.18,37.31048928,3.21722604,37.4489406219,0.23048928000000002,0.06722604,0.240093,37.08,3.15,37.2135580132,134.13,39.65048928,75.65722604,85.417662999,0.23048928000000002,0.06722604,0.240093,39.42,75.59,85.2513020428,132.34
2021-08-23 04:30:00,37.08633344,17.36601392,40.9508799355,0.22633344,0.06601392,0.235764,36.86,17.3,40.7179272557,135.96,37.42633344,3.17601392,37.5608506185,0.22633344,0.06601392,0.235764,37.2,3.11,37.3297749792,133.99,39.78633344,75.77601392,85.5859603802,0.22633344,0.06601392,0.235764,39.56,75.71,85.4224660145,132.22
2021-08-23 05:00:00,37.24048928,17.20722604,41.0236842544,0.23048928000000002,0.06722604,0.240093,37.01,17.14,40.7862685226,136.09,37.59048928,3.30722604,37.7356943541,0.23048928000000002,0.06722604,0.240093,37.36,3.24,37.5002293326,134.07,40.01048928,75.48722604,85.4351247886,0.23048928000000002,0.06722604,0.240093,39.78,75.42,85.2679588122,132.31
2021-08-23 05:30:00,38.72633344,16.71601392,42.1800192399,0.22633344,0.06601392,0.235764,38.5,16.65,41.9460665617,136.01,39.06633344,3.75601392,39.2464781734,0.22633344,0.06601392,0.235764,38.84,3.69,39.014890747,134.01,41.65633344,74.74601392,85.5699521596,0.22633344,0.06601392,0.235764,41.43,74.68,85.4022675343,132.2
2021-08-23 06:00:00,40.34080896,16.20731928,43.4747980535,0.23080896,0.06731928,0.240426,40.11,16.14,43.2355374663,135.78,40.68080896,4.12731928,40.8896439466,0.23080896,0.06731928,0.240426,40.45,4.06,40.6532421831,133.87,43.47080896,73.80731928,85.6576418712,0.23080896,0.06731928,0.240426,43.24,73.74,85.48266023,131.96
2021-08-23 06:30:00,44.24761216,15.33638688,46.8300752124,0.22761216,0.06638688,0.237096,44.02,15.27,46.5932752659,135.39,44.57761216,4.75638688,44.8306448988,0.22761216,0.06638688,0.237096,44.35,4.69,44.5972936399,133.63,47.55761216,68.84638688,83.6752738913,0.22761216,0.06638688,0.237096,47.33,68.78,83.4914205173,131.58
2021-08-23 07:00:00,47.86030944,14.91300692,50.1299012076,0.25030944,0.07300692,0.260739,47.61,14.84,49.8692059291,134.52,48.21030944,5.01300692,48.4702400931,0.25030944,0.07300692,0.260739,47.96,4.94,48.2137449282,133.07,51.32030944,65.49300692,83.2052168824,0.25030944,0.07300692,0.260739,51.07,65.42,82.9935015528,130.37
2021-08-23 07:30:00,51.16306656,19.38881108,54.7136671675,0.37306656,0.10881108,0.388611,50.79,19.28,54.3262597645,133.55,51.50306656,4.95881108,51.741237639,0.37306656,0.10881108,0.388611,51.13,4.85,51.3595112905,132.43,56.50306656,52.22881108,76.9444295418,0.37306656,0.10881108,0.388611,56.13,52.12,76.5968099858,129.65
2021-08-23 08:00:00,54.10599328,23.14174804,58.8472515175,0.72599328,0.21174804,0.756243,53.38,22.93,58.0965515328,133.55,54.45599328,3.58174804,54.5736577767,0.72599328,0.21174804,0.756243,53.73,3.37,53.8355811708,132.43,61.08599328,41.23174804,73.6990883352,0.72599328,0.21174804,0.756243,60.36,41.02,72.9792436245,129.65
2021-08-23 08:30:00,57.99258624,16.02200432,60.1651450695,1.17258624,0.34200432000000003,1.221444,56.82,15.68,58.943827497,133.28,58.18258624,3.11200432,58.2657524835,1.17258624,0.34200432000000003,1.221444,57.01,2.77,57.0772546642,132.26,64.46258624,44.87200432,78.54248402260001,1.17258624,0.34200432000000003,1.221444,63.29,44.53,77.3856898916,129.79
2021-08-23 09:00:00,60.89731136,4.54713248,61.0668399761,1.32731136,0.38713248,1.382616,59.57,4.16,59.7150776605,133.28,60.70731136,4.54713248,60.877369082,1.32731136,0.38713248,1.382616,59.38,4.16,59.5255407367,132.26,65.50731136,54.73713248,85.3660442667,1.32731136,0.38713248,1.382616,64.18,54.35,84.1010992794,129.69
2021-08-23 09:30:00,62.67735136,3.82547748,62.7939857905,1.28735136,0.37547748000000003,1.340991,61.39,3.45,61.4868652641,135.82,62.48735136,3.82547748,62.6043397692,1.28735136,0.37547748000000003,1.340991,61.2,3.45,61.2971655136,133.98,67.49735136,53.73547748,86.2751063785,1.28735136,0.37547748000000003,1.340991,66.21,53.36,85.0356025439,131.79
2021-08-23 10:00:00,62.99648192,3.70564056,63.1053762072,1.59648192,0.46564056000000004,1.663002,61.4,3.24,61.4854259154,135.66,62.80648192,3.70564056,62.9157050594,1.59648192,0.46564056000000004,1.663002,61.21,3.24,61.2956907131,133.86,67.83648192,53.34564056,86.2991636462,1.59648192,0.46564056000000004,1.663002,66.24,52.88,84.7586691731,131.58
2021-08-23 10:30:00,63.46404448,3.10992964,63.5401967586,1.4740444799999999,0.42992964,1.535463,61.99,2.68,62.04790488,135.17,63.27404448,3.11992964,63.3509168506,1.4740444799999999,0.42992964,1.535463,61.8,2.69,61.8585167944,133.55,68.34404448,52.92992964,86.443541503,1.4740444799999999,0.42992964,1.535463,66.87,52.5,85.0167448212,131.09
2021-08-23 11:00:00,63.44814048,2.19195764,63.485992224,1.37814048,0.40195764,1.435563,62.07,1.79,62.0958050113,134.69,63.25814048,2.19195764,63.2961058461,1.37814048,0.40195764,1.435563,61.88,1.79,61.9058842114,133.23,68.43814048,52.95195764,86.5314329609,1.37814048,0.40195764,1.435563,67.06,52.55,85.1971014765,130.65
2021-08-23 11:30:00,63.3973488,2.3321434,63.4402295685,3.8473488,1.1221434,4.007655,59.55,1.21,59.5622917625,134.3,63.2173488,2.3321434,63.2603515809,3.8473488,1.1221434,4.007655,59.37,1.21,59.3823290214,132.97,68.1273488,54.4721434,87.2270030501,3.8473488,1.1221434,4.007655,64.28,53.35,83.5352674025,130.36
2021-08-23 12:00:00,63.58459296,1.89300628,63.6127655008,2.44459296,0.71300628,2.5464510000000002,61.14,1.18,61.1513859205,135.12,63.38459296,1.89300628,63.4128543553,2.44459296,0.71300628,2.5464510000000002,60.94,1.18,60.9514232812,133.56,68.54459296,53.93300628,87.2188648771,2.44459296,0.71300628,2.5464510000000002,66.1,53.22,84.8621140439,131.26
2021-08-23 12:30:00,62.88078496,2.64981228,62.9365920773,4.25078496,1.23981228,4.427901,58.63,1.4100000000000001,58.64695218,135.12,62.71078496,2.63981228,62.7663218547,4.25078496,1.23981228,4.427901,58.46,1.4,58.4767611962,133.56,67.52078496,54.72981228,86.9161018098,4.25078496,1.23981228,4.427901,63.27,53.49,82.850908263,131.18
2021-08-23 13:00:00,62.51353184,3.08853012,62.5897809663,4.62353184,1.34853012,4.816179,57.89,1.74,57.9161436907,135.49,62.33353184,3.08853012,62.4100008809,4.62353184,1.34853012,4.816179,57.71,1.74,57.736225197,133.81,66.94353184,54.67853012,86.43597695,4.62353184,1.34853012,4.816179,62.32,53.33,82.0236020911,131.52
2021-08-23 13:30:00,61.99193376,3.49473068,62.0903615212,4.30193376,1.25473068,4.481181,57.69,2.24,57.7334712277,136.19,61.81193376,3.48473068,61.9100840176,4.30193376,1.25473068,4.481181,57.51,2.23,57.55321885,134.19,66.23193376,53.65473068,85.2378975218,4.30193376,1.25473068,4.481181,61.93,52.4,81.1238861249,131.81
2021-08-23 14:00:00,61.1101952,3.8117236,61.2289571542,4.6001952,1.3417236,4.79187,56.51,2.47,56.5639549537,136.19,60.9501952,3.8117236,61.0692683084,4.6001952,1.3417236,4.79187,56.35,2.47,56.4041080064,134.19,65.1801952,53.8817236,84.5677124227,4.6001952,1.3417236,4.79187,60.58,52.54,80.1897000867,131.81
2021-08-23 14:30:00,60.50196224,4.01932232,60.6353229298,5.79196224,1.68932232,6.033294,54.71,2.33,54.7595927669,136.31,60.33196224,4.02932232,60.466363427,5.79196224,1.68932232,6.033294,54.54,2.34,54.5901749402,134.23,64.36196224,54.27932232,84.1944595262,5.79196224,1.68932232,6.033294,58.57,52.59,78.7156464751,131.98
2021-08-23 15:00:00,59.80632768,4.17601224,59.9519466639,5.9863276800000005,1.74601224,6.235758,53.82,2.43,53.8748299301,136.31,59.63632768,4.16601224,59.781663051,5.9863276800000005,1.74601224,6.235758,53.65,2.42,53.7045519486,134.23,63.52632768,54.59601224,83.7634697289,5.9863276800000005,1.74601224,6.235758,57.54,52.85,78.1279341849,131.98
2021-08-23 15:30:00,59.56428,4.236665,59.7147618453,5.7142800000000005,1.666665,5.952375,53.85,2.5700000000000003,53.9112919526,136.51,59.39428,4.226665,59.5444808,5.7142800000000005,1.666665,5.952375,53.68,2.56,53.7410085503,134.34,63.29428,54.806665,83.725362998,5.7142800000000005,1.666665,5.952375,57.58,53.14,78.3537874005,132.16
2021-08-23 16:00:00,59.62747712,4.20426416,59.7755122506,5.39747712,1.57426416,5.622372,54.23,2.63,54.293736287,136.65,59.45747712,4.21426416,59.6066406358,5.39747712,1.57426416,5.622372,54.06,2.64,54.1244233226,134.41,63.49747712,55.65426416,84.4353404671,5.39747712,1.57426416,5.622372,58.1,54.08,79.3741544837,132.31
2021-08-23 16:30:00,58.74717792,18.16834356,61.4924354801,4.89717792,1.42834356,5.101227,53.85,16.74,56.3919329337,136.85,59.03717792,2.49834356,59.0900169005,4.89717792,1.42834356,5.101227,54.14,1.07,54.1505724808,134.54,65.52717792,45.23834356,79.6261186685,4.89717792,1.42834356,5.101227,60.63,43.81,74.8018248441,132.6
2021-08-23 17:00:00,59.26273312,20.65829716,62.7601527914,4.14273312,1.20829716,4.315347,55.12,19.45,58.450978606,135.21,59.62273312,1.74829716,59.6483599746,4.14273312,1.20829716,4.315347,55.48,0.54,55.4826279118,133.41,66.89273312,43.55829716,79.8245763894,4.14273312,1.20829716,4.315347,62.75,42.35,75.7039298848,131.96
2021-08-23 17:30:00,60.94723936,20.41086148,64.2741725109,3.39723936,0.9908614800000001,3.538791,57.55,19.42,60.7382819974,135.06,61.30723936,1.63086148,61.3289271642,3.39723936,0.9908614800000001,3.538791,57.91,0.64,57.9135364142,133.31,69.03723936,43.48086148,81.5887598477,3.39723936,0.9908614800000001,3.538791,65.64,42.49,78.192133236,132.03
2021-08-23 18:00:00,61.56908832,20.63515076,64.9350605101,2.58908832,0.75515076,2.696967,58.98,19.88,62.2402988425,135.23,61.93908832,1.00515076,61.9472436026,2.58908832,0.75515076,2.696967,59.35,0.25,59.3505265352,133.4,69.91908832,43.71515076,82.4602529554,2.58908832,0.75515076,2.696967,67.33,42.96,79.8679566535,132.19
2021-08-23 18:30:00,61.865223040000004,21.04610672,65.34710728,1.7352230400000002,0.50610672,1.807524,60.13,20.54,63.5413920213,135.46,62.23522304,0.75610672,62.2398159076,1.7352230400000002,0.50610672,1.807524,60.5,0.25,60.5005165267,133.54,70.42522304,44.00610672,83.0436600162,1.7352230400000002,0.50610672,1.807524,68.69,43.5,81.3053878903,132.4
2021-08-23 19:00:00,61.4294096,21.0085778,64.9225130828,0.9894096,0.2885778,1.030635,60.44,20.72,63.8929730096,136.01,61.7994096,0.7685778,61.8041886828,0.9894096,0.2885778,1.030635,60.81,0.48,60.8118943958,133.88,70.0494096,43.9885778,82.7158676565,0.9894096,0.2885778,1.030635,69.06,43.7,81.7249876109,132.91
2021-08-23 19:30:00,60.6879616,21.4577388,64.3697385234,0.4379616,0.12773879999999999,0.45621000000000006,60.25,21.33,63.9142503672,135.81,61.0579616,1.8077388,61.0847165363,0.4379616,0.12773879999999999,0.45621000000000006,60.62,1.6800000000000002,60.6432749775,133.75,69.0779616,42.4877388,81.0985371455,0.4379616,0.12773879999999999,0.45621000000000006,68.64,42.36,80.6586585557,132.69
2021-08-23 20:00:00,59.89255712,22.21407916,63.8794467047,0.32255712000000003,0.09407916000000001,0.335997,59.57,22.12,63.5443097374,133.93,60.26255712,2.51407916,60.3149764541,0.32255712000000003,0.09407916000000001,0.335997,59.94,2.42,59.988832294,132.49,68.03255712,42.18407916,80.0495181926,0.32255712000000003,0.09407916000000001,0.335997,67.71,42.09,79.72585653350001,130.54
2021-08-23 20:30:00,59.3009488,22.5031934,63.4270939093,0.25094879999999997,0.07319339999999999,0.261405,59.05,22.43,63.1665053648,134.05,59.6609488,2.7831934,59.7258317415,0.25094879999999997,0.07319339999999999,0.261405,59.41,2.71,59.4717764994,132.58,67.3909488,42.5531934,79.7014068176,0.25094879999999997,0.07319339999999999,0.261405,67.14,42.48,79.4501730646,130.54
2021-08-23 21:00:00,59.68967008,22.94282044,63.9470853441,0.24967008000000002,0.07282044,0.260073,59.44,22.87,63.6879148662,134.05,60.04967008,3.27282044,60.1387913942,0.24967008000000002,0.07282044,0.260073,59.8,3.2,59.8855575243,132.58,67.83967008,43.02282044,80.3317117655,0.24967008000000002,0.07282044,0.260073,67.59,42.95,80.0818993281,130.54
2021-08-23 21:30:00,57.60510464,23.98440552,62.3987162427,0.25510464,0.07440552,0.26573399999999997,57.35,23.91,62.1346167607,133.95,57.97510464,4.27440552,58.1324633967,0.25510464,0.07440552,0.26573399999999997,57.72,4.2,57.872604918,132.53,65.48510464,44.28440552,79.0531941288,0.25510464,0.07440552,0.26573399999999997,65.23,44.21,78.8002347712,130.39
2021-08-23 22:00:00,54.6173424,24.7150582,59.9490466369,0.25734239999999997,0.07505819999999999,0.268065,54.36,24.64,59.6836594052,134.18,54.9673424,5.0250582,55.1965573241,0.25734239999999997,0.07505819999999999,0.268065,54.71,4.95,54.9334743121,132.7,62.0773424,45.1150582,76.7395915798,0.25734239999999997,0.07505819999999999,0.268065,61.82,45.04,76.4873453586,130.65
2021-08-23 22:30:00,51.41926048,25.79561764,57.5269870386,0.25926048,0.07561764,0.270063,51.16,25.72,57.261365684,133.93,51.77926048,5.8856176399999995,52.1126885783,0.25926048,0.07561764,0.270063,51.52,5.8100000000000005,51.8465669066,132.56,58.38926048,46.50561764,74.646354308,0.25926048,0.07561764,0.270063,58.13,46.43,74.3965173916,130.42
2021-08-23 23:00:00,48.45112864,27.25741252,55.5920714111,0.23112864,0.06741252,0.240759,48.22,27.19,55.3576056202,134.67,48.82112864,7.37741252,49.3753867547,0.23112864,0.06741252,0.240759,48.59,7.31,49.136790697,133.06,54.80112864,45.98741252,71.5402391001,0.23112864,0.06741252,0.240759,54.57,45.92,71.3199221817,131.15
2021-08-23 23:30:00,45.31665312,28.44610716,53.5049536263,0.22665312,0.06610716,0.236097,45.09,28.38,53.2778800254,135.15,45.66665312,8.42610716,46.4375116587,0.22665312,0.06610716,0.236097,45.44,8.36,46.2026319597,133.43,51.20665312,47.24610716,69.6729213219,0.22665312,0.06610716,0.236097,50.98,47.18,69.4615922651,131.47
2021-08-24 00:00:00,42.96144832,28.28750576,51.4380114689,0.23144832,0.06750576,0.241092,42.73,28.22,51.2076293144,135.15,43.30144832,8.11750576,44.0557524777,0.23144832,0.06750576,0.241092,43.07,8.05,43.8158350371,133.43,48.66144832,49.14750576,69.1622286731,0.23144832,0.06750576,0.241092,48.43,49.08,68.9515141241,131.47
2021-08-24 00:30:00,40.66,28.13,49.4422137449,0.0,0.0,0.0,40.66,28.13,49.4422137449,135.62,41.01,7.8,41.7451805602,0.0,0.0,0.0,41.01,7.8,41.7451805602,133.76,46.24,50.52,68.4865534247,0.0,0.0,0.0,46.24,50.52,68.4865534247,132.15
2021-08-24 01:00:00,39.71,28.26,48.7392213725,0.0,0.0,0.0,39.71,28.26,48.7392213725,135.98,40.06,7.91,40.833462993,0.0,0.0,0.0,40.06,7.91,40.833462993,134.01,45.15,51.14,68.2189277254,0.0,0.0,0.0,45.15,51.14,68.2189277254,132.66
2021-08-24 01:30:00,39.4,28.34,48.533654303,0.0,0.0,0.0,39.4,28.34,48.533654303,136.13,39.75,7.94,40.5352451578,0.0,0.0,0.0,39.75,7.94,40.5352451578,134.12,44.81,51.27,68.0922095397,0.0,0.0,0.0,44.81,51.27,68.0922095397,132.86
2021-08-24 02:00:00,39.22,28.36,48.3993594999,0.0,0.0,0.0,39.22,28.36,48.3993594999,136.26,39.57,7.94,40.3587475029,0.0,0.0,0.0,39.57,7.94,40.3587475029,134.2,44.67,51.78,68.3855050431,0.0,0.0,0.0,44.67,51.78,68.3855050431,133.03
2021-08-24 02:30:00,38.54,27.91,47.5846582419,0.0,0.0,0.0,38.54,27.91,47.5846582419,136.36,38.89,7.52,39.6103837396,0.0,0.0,0.0,38.89,7.52,39.6103837396,134.27,44.06,52.72,68.7072194169,0.0,0.0,0.0,44.06,52.72,68.7072194169,133.19
2021-08-24 03:00:00,37.84,28.01,47.0789305316,0.0,0.0,0.0,37.84,28.01,47.0789305316,136.25,38.19,7.58,38.9349778477,0.0,0.0,0.0,38.19,7.58,38.9349778477,134.2,43.21,52.86,68.2735944564,0.0,0.0,0.0,43.21,52.86,68.2735944564,133.19
2021-08-24 03:30:00,37.57,28.02,46.868169369,0.0,0.0,0.0,37.57,28.02,46.868169369,136.32,37.91,7.59,38.662335677,0.0,0.0,0.0,37.91,7.59,38.662335677,134.25,42.88,52.92,68.1118256986,0.0,0.0,0.0,42.88,52.92,68.1118256986,133.32
2021-08-24 04:00:00,37.3,28.18,46.7482876692,0.0,0.0,0.0,37.3,28.18,46.7482876692,136.32,37.64,7.73,38.4255448888,0.0,0.0,0.0,37.64,7.73,38.4255448888,134.27,42.57,53.1,68.0574382415,0.0,0.0,0.0,42.57,53.1,68.0574382415,133.32
2021-08-24 04:30:00,37.37,28.32,46.8885838984,0.0,0.0,0.0,37.37,28.32,46.8885838984,136.42,37.71,7.9,38.528614042,0.0,0.0,0.0,37.71,7.9,38.528614042,134.32,42.68,53.23,68.2276725383,0.0,0.0,0.0,42.68,53.23,68.2276725383,133.44
2021-08-24 05:00:00,37.5,28.11,46.8660015363,0.0,0.0,0.0,37.5,28.11,46.8660015363,136.42,37.85,7.73,38.6312748948,0.0,0.0,0.0,37.85,7.73,38.6312748948,134.32,42.83,52.96,68.1114564519,0.0,0.0,0.0,42.83,52.96,68.1114564519,133.44
2021-08-24 05:30:00,38.48,27.63,47.3722207628,0.0,0.0,0.0,38.48,27.63,47.3722207628,136.32,38.82,7.29,39.498563265,0.0,0.0,0.0,38.82,7.29,39.498563265,134.26,43.95,52.33,68.3376279951,0.0,0.0,0.0,43.95,52.33,68.3376279951,133.33
2021-08-24 06:00:00,39.67,27.24,48.1219960101,0.0,0.0,0.0,39.67,27.24,48.1219960101,136.06,40.02,6.99,40.6258599909,0.0,0.0,0.0,40.02,6.99,40.6258599909,134.12,45.32,51.77,68.8043261721,0.0,0.0,0.0,45.32,51.77,68.8043261721,133.08
2021-08-24 06:30:00,43.26,25.68,50.3079516578,0.0,0.0,0.0,43.26,25.68,50.3079516578,135.73,43.6,5.74,43.9762162993,0.0,0.0,0.0,43.6,5.74,43.9762162993,133.92,49.3,48.82,69.3821475597,0.0,0.0,0.0,49.3,48.82,69.3821475597,132.76
2021-08-24 07:00:00,46.3,24.62,52.4388634507,0.0,0.0,0.0,46.3,24.62,52.4388634507,134.75,46.63,4.72,46.8682760511,0.0,0.0,0.0,46.63,4.72,46.8682760511,133.28,52.69,46.87,70.5197348265,0.0,0.0,0.0,52.69,46.87,70.5197348265,131.65
2021-08-24 07:30:00,49.75,22.91,54.7716222144,0.0,0.0,0.0,49.75,22.91,54.7716222144,134.51,50.09,3.16,50.1895776033,0.0,0.0,0.0,50.09,3.16,50.1895776033,133.13,56.69,45.59,72.7475374154,0.0,0.0,0.0,56.69,45.59,72.7475374154,131.35
2021-08-24 08:00:00,53.11,21.47,57.2855391875,0.0,0.0,0.0,53.11,21.47,57.2855391875,133.93,53.47,1.88,53.5030401005,0.0,0.0,0.0,53.47,1.88,53.5030401005,132.72,60.55,44.16,74.9426987771,0.0,0.0,0.0,60.55,44.16,74.9426987771,130.87
2021-08-24 08:30:00,56.34,20.88,60.0846902297,0.0,0.0,0.0,56.34,20.88,60.0846902297,133.49,56.68,1.47,56.6990590751,0.0,0.0,0.0,56.68,1.47,56.6990590751,132.41,63.84,39.87,75.2672737649,0.0,0.0,0.0,63.84,39.87,75.2672737649,130.47
2021-08-24 09:00:00,57.52,20.63,61.1076697314,0.0,0.0,0.0,57.52,20.63,61.1076697314,132.76,57.88,1.09,57.8902625663,0.0,0.0,0.0,57.88,1.09,57.8902625663,131.96,64.98,38.38,75.4680382679,0.0,0.0,0.0,64.98,38.38,75.4680382679,129.39
2021-08-24 09:30:00,58.35,19.76,61.6050330736,0.0,0.0,0.0,58.35,19.76,61.6050330736,133.31,58.7,0.43,58.7015749363,0.0,0.0,0.0,58.7,0.43,58.7015749363,132.37,65.84,37.48,75.7605174217,0.0,0.0,0.0,65.84,37.48,75.7605174217,129.79
2021-08-24 10:00:00,58.7,19.06,61.7168826173,0.0,0.0,0.0,58.7,19.06,61.7168826173,132.83,59.05,0.31,59.0508137116,0.0,0.0,0.0,59.05,0.31,59.0508137116,132.05,66.26,36.93,75.8565257575,0.0,0.0,0.0,66.26,36.93,75.8565257575,129.32
2021-08-24 10:30:00,59.07,18.92,62.0260533969,0.0,0.0,0.0,59.07,18.92,62.0260533969,132.63,59.42,0.38,59.4212150667,0.0,0.0,0.0,59.42,0.38,59.4212150667,131.91,66.62,36.75,76.084077835,0.0,0.0,0.0,66.62,36.75,76.084077835,129.11
2021-08-24 11:00:00,59.14,9.01,59.8224013226,0.0,0.0,0.0,59.14,9.01,59.8224013226,132.63,59.21,1.21,59.2223623305,0.0,0.0,0.0,59.21,1.21,59.2223623305,131.91,65.06,44.86,79.0267245936,0.0,0.0,0.0,65.06,44.86,79.0267245936,129.11
2021-08-24 11:30:00,59.93,1.33,59.9447562344,0.0,0.0,0.0,59.93,1.33,59.9447562344,133.58,59.74,1.33,59.7548031542,0.0,0.0,0.0,59.74,1.33,59.7548031542,132.54,64.43,51.29,82.352225228,0.0,0.0,0.0,64.43,51.29,82.352225228,129.71
2021-08-24 12:00:00,60.78,1.33,60.7945499202,0.0,0.0,0.0,60.78,1.33,60.7945499202,134.92,60.59,1.34,60.6048158152,0.0,0.0,0.0,60.59,1.34,60.6048158152,133.42,65.38,51.23,83.0605640482,0.0,0.0,0.0,65.38,51.23,83.0605640482,130.57
2021-08-24 12:30:00,62.2,1.4100000000000001,62.2159794587,0.0,0.0,0.0,62.2,1.4100000000000001,62.2159794587,134.92,62.0,1.4100000000000001,62.016030992,0.0,0.0,0.0,62.0,1.4100000000000001,62.016030992,133.38,67.01,51.31,84.3982002178,0.0,0.0,0.0,67.01,51.31,84.3982002178,130.57
2021-08-24 13:00:00,62.61,1.51,62.6282061056,0.0,0.0,0.0,62.61,1.51,62.6282061056,134.92,62.41,1.51,62.4282644321,0.0,0.0,0.0,62.41,1.51,62.4282644321,133.36,67.5,51.59,84.9575076141,0.0,0.0,0.0,67.5,51.59,84.9575076141,130.57
2021-08-24 13:30:00,61.41,1.69,61.4332499547,0.0,0.0,0.0,61.41,1.69,61.4332499547,135.41,61.22,1.69,61.2433220849,0.0,0.0,0.0,61.22,1.69,61.2433220849,133.71,66.09,52.59,84.4606192258,0.0,0.0,0.0,66.09,52.59,84.4606192258,131.1
2021-08-24 14:00:00,60.95,2.02,60.9834641522,0.0,0.0,0.0,60.95,2.02,60.9834641522,135.41,60.76,2.01,60.7932372884,0.0,0.0,0.0,60.76,2.01,60.7932372884,133.71,65.76,54.0,85.0904083901,0.0,0.0,0.0,65.76,54.0,85.0904083901,131.1
2021-08-24 14:30:00,60.2,2.5,60.2518879372,0.0,0.0,0.0,60.2,2.5,60.2518879372,135.65,60.01,2.5,60.0620520795,0.0,0.0,0.0,60.01,2.5,60.0620520795,133.85,64.76,52.83,83.5755137585,0.0,0.0,0.0,64.76,52.83,83.5755137585,131.4
2021-08-24 15:00:00,59.45,2.75,59.5135698812,0.0,0.0,0.0,59.45,2.75,59.5135698812,135.9,59.27,2.74,59.3333000936,0.0,0.0,0.0,59.27,2.74,59.3333000936,134.0,63.94,52.81,82.9290039733,0.0,0.0,0.0,63.94,52.81,82.9290039733,131.4
2021-08-24 15:30:00,58.26,2.9699999999999998,58.3356537634,0.0,0.0,0.0,58.26,2.9699999999999998,58.3356537634,135.9,58.07,2.98,58.1464126151,0.0,0.0,0.0,58.07,2.98,58.1464126151,133.98,62.58,53.22,82.1500139988,0.0,0.0,0.0,62.58,53.22,82.1500139988,131.4
2021-08-24 16:00:00,59.41,3.29,59.5010268819,0.0,0.0,0.0,59.41,3.29,59.5010268819,136.02,59.21,3.2800000000000002,59.3007799274,0.0,0.0,0.0,59.21,3.2800000000000002,59.3007799274,134.07,63.84,53.83,83.5057752494,0.0,0.0,0.0,63.84,53.83,83.5057752494,131.55
2021-08-24 16:30:00,59.13,3.41,59.2282449512,0.0,0.0,0.0,59.13,3.41,59.2282449512,136.33,58.96,3.41,59.05852775,0.0,0.0,0.0,58.96,3.41,59.05852775,134.27,63.63,55.25,84.2694452337,0.0,0.0,0.0,63.63,55.25,84.2694452337,131.85
2021-08-24 17:00:00,58.71,2.95,58.7840675694,0.0,0.0,0.0,58.71,2.95,58.7840675694,136.73,58.52,2.94,58.5938051333,0.0,0.0,0.0,58.52,2.94,58.5938051333,134.54,63.41,57.22,85.4105175022,0.0,0.0,0.0,63.41,57.22,85.4105175022,132.38
2021-08-24 17:30:00,59.78,17.98,62.4253858618,0.0,0.0,0.0,59.78,17.98,62.4253858618,137.05,60.07,1.21,60.0821853797,0.0,0.0,0.0,60.07,1.21,60.0821853797,134.74,67.44,44.78,80.953085179,0.0,0.0,0.0,67.44,44.78,80.953085179,132.9
2021-08-24 18:00:00,61.25,20.71,64.6565278994,0.0,0.0,0.0,61.25,20.71,64.6565278994,135.36,61.61,0.67,61.6136429697,0.0,0.0,0.0,61.61,0.67,61.6136429697,133.6,69.72,42.37,81.5848962738,0.0,0.0,0.0,69.72,42.37,81.5848962738,131.94
2021-08-24 18:30:00,61.04,21.24,64.6298630665,0.0,0.0,0.0,61.04,21.24,64.6298630665,135.2,61.4,1.19,61.4115306763,0.0,0.0,0.0,61.4,1.19,61.4115306763,133.51,69.48,42.9,81.6570903229,0.0,0.0,0.0,69.48,42.9,81.6570903229,131.94
2021-08-24 19:00:00,60.77,20.73,64.2084558294,0.0,0.0,0.0,60.77,20.73,64.2084558294,135.2,61.13,0.89,61.1364784723,0.0,0.0,0.0,61.13,0.89,61.1364784723,133.54,69.36,44.12,82.2033089358,0.0,0.0,0.0,69.36,44.12,82.2033089358,131.94
2021-08-24 19:30:00,59.87,21.58,63.6405004694,0.0,0.0,0.0,59.87,21.58,63.6405004694,134.51,60.24,2.06,60.2752121523,0.0,0.0,0.0,60.24,2.06,60.2752121523,133.05,68.1,42.18,80.1046964915,0.0,0.0,0.0,68.1,42.18,80.1046964915,131.43
2021-08-24 20:00:00,58.7,22.39,62.825170911,0.0,0.0,0.0,58.7,22.39,62.825170911,133.31,59.05,2.96,59.1241414314,0.0,0.0,0.0,59.05,2.96,59.1241414314,132.24,66.65,42.07,78.8169233097,0.0,0.0,0.0,66.65,42.07,78.8169233097,129.99
2021-08-24 20:30:00,58.77,22.52,62.9369787963,0.0,0.0,0.0,58.77,22.52,62.9369787963,133.1,59.13,3.12,59.2122563326,0.0,0.0,0.0,59.13,3.12,59.2122563326,132.1,66.78,42.19,78.9909140345,0.0,0.0,0.0,66.78,42.19,78.9909140345,129.69
2021-08-24 21:00:00,59.17,23.03,63.4938563957,0.0,0.0,0.0,59.17,23.03,63.4938563957,132.88,59.53,3.74,59.6473679218,0.0,0.0,0.0,59.53,3.74,59.6473679218,131.93,67.06,41.31,78.7626796141,0.0,0.0,0.0,67.06,41.31,78.7626796141,129.47
2021-08-24 21:30:00,57.23,24.36,62.1987339099,0.0,0.0,0.0,57.23,24.36,62.1987339099,132.5,57.58,4.9,57.7881164254,0.0,0.0,0.0,57.58,4.9,57.7881164254,131.71,64.87,42.59,77.6017074554,0.0,0.0,0.0,64.87,42.59,77.6017074554,129.01
2021-08-24 22:00:00,54.21,25.25,59.8020618374,0.0,0.0,0.0,54.21,25.25,59.8020618374,133.2,54.56,5.62,54.8486827554,0.0,0.0,0.0,54.56,5.62,54.8486827554,132.18,61.44,44.05,75.5994451038,0.0,0.0,0.0,61.44,44.05,75.5994451038,129.7
2021-08-24 22:30:00,50.92,26.19,57.2604793902,0.0,0.0,0.0,50.92,26.19,57.2604793902,133.61,51.27,6.55,51.6867042865,0.0,0.0,0.0,51.27,6.55,51.6867042865,132.49,57.68,45.62,73.5402393251,0.0,0.0,0.0,57.68,45.62,73.5402393251,130.18
2021-08-24 23:00:00,48.01,27.02,55.0912016569,0.0,0.0,0.0,48.01,27.02,55.0912016569,133.61,48.36,7.15,48.8857044544,0.0,0.0,0.0,48.36,7.15,48.8857044544,132.49,54.35,46.68,71.6445734163,0.0,0.0,0.0,54.35,46.68,71.6445734163,130.28
2021-08-24 23:30:00,44.77,28.2,52.911179348,0.0,0.0,0.0,44.77,28.2,52.911179348,134.41,45.13,8.1,45.851138481,0.0,0.0,0.0,45.13,8.1,45.851138481,133.05,50.6,47.06,69.1014008541,0.0,0.0,0.0,50.6,47.06,69.1014008541,131.03
2021-08-25 00:00:00,42.22,28.0,50.6609159017,0.0,0.0,0.0,42.22,28.0,50.6609159017,135.17,42.56,7.68,43.2473814236,0.0,0.0,0.0,42.56,7.68,43.2473814236,133.57,47.95,50.04,69.3051520451,0.0,0.0,0.0,47.95,50.04,69.3051520451,131.71
2021-08-25 00:30:00,40.35633344,27.70601392,48.9515766452,0.22633344,0.06601392,0.235764,40.13,27.64,48.7276769403,135.81,40.70633344,7.33601392,41.3620923354,0.22633344,0.06601392,0.235764,40.48,7.27,41.1276464194,134.02,46.07633344,52.42601392,69.7962422972,0.22633344,0.06601392,0.235764,45.85,52.36,69.59735699,132.67
2021-08-25 01:00:00,39.42048928,27.84722604,48.2643033017,0.23048928000000002,0.06722604,0.240093,39.19,27.78,48.0373240304,136.02,39.76048928,7.42722604,40.4482409313,0.23048928000000002,0.06722604,0.240093,39.53,7.36,40.2093334936,134.17,45.02048928,52.74722604,69.347777974,0.23048928000000002,0.06722604,0.240093,44.79,52.68,69.1471366002,133.14
2021-08-25 01:30:00,39.02080896,27.52731928,47.7532913906,0.23080896,0.06731928,0.240426,38.79,27.46,47.5259476497,136.23,39.36080896,7.14731928,40.0044679364,0.23080896,0.06731928,0.240426,39.13,7.08,39.7653530099,134.29,44.69080896,53.45731928,69.6774955786,0.23080896,0.06731928,0.240426,44.46,53.39,69.4779367857,133.36
2021-08-25 02:00:00,38.74601376,27.56592068,47.5513781633,0.22601376,0.06592068,0.235431,38.52,27.5,47.3290650658,136.17,39.08601376,7.24592068,39.7519790469,0.22601376,0.06592068,0.235431,38.86,7.18,39.5177428505,134.23,44.41601376,53.40592068,69.4620374162,0.22601376,0.06592068,0.235431,44.19,53.34,69.2669596561,133.42
2021-08-25 02:30:00,38.37048928,27.59722604,47.2641654183,0.23048928000000002,0.06722604,0.240093,38.14,27.53,47.0378624089,135.89,38.71048928,7.23722604,39.3812064448,0.23048928000000002,0.06722604,0.240093,38.48,7.17,39.1422955382,134.04,43.96048928,53.49722604,69.2421678727,0.23048928000000002,0.06722604,0.240093,43.73,53.43,69.0440279822,133.12
2021-08-25 03:00:00,37.49633344,27.71601392,46.6278076802,0.22633344,0.06601392,0.235764,37.27,27.65,46.4066309917,136.05,37.84633344,7.39601392,38.562235111,0.22633344,0.06601392,0.235764,37.62,7.33,38.3274483889,134.15,42.95633344,53.61601392,68.7016996244,0.22633344,0.06601392,0.235764,42.73,53.55,68.5087979752,133.29
2021-08-25 03:30:00,37.28080896,27.70731928,46.4494807118,0.23080896,0.06731928,0.240426,37.05,27.64,46.2241506142,135.96,37.62080896,7.36731928,38.3353969613,0.23080896,0.06731928,0.240426,37.39,7.3,38.0959591033,134.07,42.68080896,53.61731928,68.5307841795,0.23080896,0.06731928,0.240426,42.45,53.55,68.33450812,133.18
2021-08-25 04:00:00,37.15981984,27.77911412,46.3953811476,0.33981984,0.09911412,0.353979,36.82,27.68,46.0640293505,135.96,37.49981984,7.39911412,38.2228122695,0.33981984,0.09911412,0.353979,37.16,7.3,37.8702468965,134.1,42.51981984,53.74911412,68.5339503306,0.33981984,0.09911412,0.353979,42.18,53.65,68.2456951023,133.18
2021-08-25 04:30:00,37.21745216,27.75300688,46.4259424908,0.38745216,0.11300688,0.40359599999999995,36.83,27.64,46.0480021282,136.08,37.55745216,7.36300688,38.2723932236,0.38745216,0.11300688,0.40359599999999995,37.17,7.25,37.8704555029,134.19,42.59745216,53.72300688,68.5616831674,0.38745216,0.11300688,0.40359599999999995,42.21,53.61,68.2328088239,133.33
2021-08-25 05:00:00,37.53085888,25.85608384,45.5752393281,0.26085888,0.07608384,0.27172799999999997,37.27,25.78,45.3173399484,136.08,37.87085888,6.69608384,38.4582824773,0.26085888,0.07608384,0.27172799999999997,37.61,6.62,38.1881722527,134.19,42.51085888,57.37608384,71.4085997589,0.26085888,0.07608384,0.27172799999999997,42.25,57.3,71.1923626522,133.33
2021-08-25 05:30:00,39.42080896,16.69731928,42.8112210781,0.23080896,0.06731928,0.240426,39.19,16.63,42.5724441394,136.08,39.75080896,3.44731928,39.9000103157,0.23080896,0.06731928,0.240426,39.52,3.38,39.6642761184,134.13,42.33080896,72.29731928,83.7782773891,0.23080896,0.06731928,0.240426,42.1,72.23,83.6037253955,133.12
2021-08-25 06:00:00,40.93633344,16.68601392,44.2064074094,0.22633344,0.06601392,0.235764,40.71,16.62,43.9719058036,134.82,41.28633344,3.40601392,41.4265888017,0.22633344,0.06601392,0.235764,41.06,3.34,41.1956211265,133.31,43.89633344,70.74601392,83.2579520229,0.22633344,0.06601392,0.235764,43.67,70.68,83.0826774966,130.87
2021-08-25 06:30:00,44.81528448,14.66862464,47.1548329639,0.23528448000000002,0.06862464,0.245088,44.58,14.6,46.9098752929,134.68,45.14528448,5.10862464,45.433410135,0.23528448000000002,0.06862464,0.245088,44.91,5.04,45.1919207381,133.23,48.30528448,68.18862464,83.5648792196,0.23528448000000002,0.06862464,0.245088,48.07,68.12,83.3730130198,130.6
2021-08-25 07:00:00,48.0913584,14.2403962,50.1554347672,0.2413584,0.07039619999999999,0.251415,47.85,14.17,49.904021882,133.53,48.4213584,5.4303962,48.7249130547,0.2413584,0.07039619999999999,0.251415,48.18,5.36,48.4772317692,132.49,51.7913584,65.5703962,83.5572956883,0.2413584,0.07039619999999999,0.251415,51.55,65.5,83.3525794442,129.49
2021-08-25 07:30:00,51.71832128,17.83617704,54.7075311765,0.39832128,0.11617704000000001,0.41491799999999995,51.32,17.72,54.2931008508,133.17,52.05832128,6.96617704,52.5223422654,0.39832128,0.11617704000000001,0.41491799999999995,51.66,6.85,52.1121684446,132.23,56.89832128,55.21617704,79.2858447101,0.39832128,0.11617704000000001,0.41491799999999995,56.5,55.1,78.9193258968,128.94
2021-08-25 08:00:00,54.37079872,28.11023296,61.2075889945,0.48079872,0.14023296,0.5008319999999999,53.89,27.97,60.7161675339,133.28,54.72079872,8.43023296,55.3663674112,0.48079872,0.14023296,0.5008319999999999,54.24,8.29,54.8698614906,132.33,62.84079872,31.62023296,70.3477442155,0.48079872,0.14023296,0.5008319999999999,62.36,31.48,69.8552789702,129.3
2021-08-25 08:30:00,57.8616976,26.8146618,63.7730518056,0.7016975999999999,0.20466179999999998,0.730935,57.16,26.61,63.0504377463,133.67,58.2116976,7.2346618,58.6595437148,0.7016975999999999,0.20466179999999998,0.730935,57.51,7.03,57.9380790154,132.59,66.7616976,30.1146618,73.2394505834,0.7016975999999999,0.20466179999999998,0.730935,66.06,29.91,72.5157341547,130.93
2021-08-25 09:00:00,59.85407488,25.91452184,65.2232529236,1.04407488,0.30452184,1.087578,58.81,25.61,64.1442764399,133.37,60.20407488,6.43452184,60.546954535,1.04407488,0.30452184,1.087578,59.16,6.13,59.4767391507,132.39,68.99407488,29.17452184,74.9088452263,1.04407488,0.30452184,1.087578,67.95,28.87,73.8287166352,130.54
2021-08-25 09:30:00,61.19297568,24.97170124,66.0921034269,1.34297568,0.39170124,1.398933,59.85,24.58,64.700841571,132.76,61.54297568,5.55170124,61.792873717,1.34297568,0.39170124,1.398933,60.2,5.16,60.4207381617,131.98,70.42297568,28.32170124,75.9046392835,1.34297568,0.39170124,1.398933,69.08,27.93,74.5126251047,129.93
2021-08-25 10:00:00,62.09586272,24.69295996,66.8254325727,1.41586272,0.41295996,1.474857,60.68,24.28,65.3573316469,132.76,62.44586272,5.16295996,62.6589333327,1.41586272,0.41295996,1.474857,61.03,4.75,61.2145685274,131.98,71.46586272,27.94295996,76.734467781,1.41586272,0.41295996,1.474857,70.05,27.53,75.2655525456,129.93
2021-08-25 10:30:00,62.70186688,24.94512784,67.4817272541,1.2518668800000001,0.36512784,1.304028,61.45,24.58,66.1836754797,133.82,63.05186688,5.23512784,63.2688270838,1.2518668800000001,0.36512784,1.304028,61.8,4.87,61.9915873325,132.72,72.14186688,27.85512784,77.3327686296,1.2518668800000001,0.36512784,1.304028,70.89,27.49,76.0334939352,130.91
2021-08-25 11:00:00,62.76235552,24.63902036,67.4254743752,2.12235552,0.61902036,2.210787,60.64,24.02,65.2239986508,133.82,63.12235552,5.13902036,63.3312031834,2.12235552,0.61902036,2.210787,61.0,4.52,61.1672330582,132.72,72.06235552,27.89902036,77.2744357478,2.12235552,0.61902036,2.210787,69.94,27.28,75.0719787937,130.91
2021-08-25 11:30:00,62.85543296,24.47825128,67.4536154577,1.60543296,0.46825128,1.672326,61.25,24.01,65.7878605823,133.07,63.21543296,4.98825128,63.4119359045,1.60543296,0.46825128,1.672326,61.61,4.52,61.7755817455,132.26,72.29543296,27.75825128,77.4412689785,1.60543296,0.46825128,1.672326,70.69,27.29,75.7747992409,130.19
2021-08-25 12:00:00,63.03881952,24.23382236,67.536441368,1.65881952,0.48382236,1.7279369999999998,61.38,23.75,65.8146404685,133.07,63.38881952,4.74382236,63.5660781449,1.65881952,0.48382236,1.7279369999999998,61.73,4.26,61.876817145,132.26,72.45881952,27.48382236,77.4960709827,1.65881952,0.48382236,1.7279369999999998,70.8,27.0,75.7736101819,130.19
2021-08-25 12:30:00,63.53025792,24.49090856,68.0874310976,1.82025792,0.53090856,1.896102,61.71,23.96,66.1982303389,132.99,63.89025792,5.00090856,64.0856781466,1.82025792,0.53090856,1.896102,62.07,4.47,62.2307464201,132.19,73.06025792,27.75090856,78.1531458947,1.82025792,0.53090856,1.896102,71.24,27.22,76.2631365733,130.1
2021-08-25 13:00:00,63.3028256,24.5787408,67.9070116281,1.5728255999999998,0.4587408,1.63836,61.73,24.12,66.2749371935,133.15,63.6528256,5.0587408,63.8535282138,1.5728255999999998,0.4587408,1.63836,62.08,4.6,62.2501919676,132.28,72.8028256,27.7787408,77.9224605347,1.5728255999999998,0.4587408,1.63836,71.23,27.32,76.2895490877,130.25
2021-08-25 13:30:00,62.8931152,24.8909086,67.6394949012,1.6831152,0.4909086,1.753245,61.21,24.4,65.8940369078,133.23,63.2431152,5.3209086,63.4665556693,1.6831152,0.4909086,1.753245,61.56,4.83,61.7491902781,132.33,72.2731152,27.9209086,77.4789024042,1.6831152,0.4909086,1.753245,70.59,27.43,75.7321133998,130.31
2021-08-25 14:00:00,61.92933888,25.24897384,66.8786490151,1.77933888,0.51897384,1.853478,60.15,24.73,65.0353396239,133.43,62.28933888,5.66897384,62.5467745172,1.77933888,0.51897384,1.853478,60.51,5.15,60.728762543,132.47,71.15933888,28.27897384,76.5725268702,1.77933888,0.51897384,1.853478,69.38,27.76,74.7275183584,130.48
2021-08-25 14:30:00,61.20524288,25.29694584,66.2270128032,1.87524288,0.54694584,1.9533779999999998,59.33,24.75,64.2853902532,133.43,61.57524288,5.72694584,61.8409932358,1.87524288,0.54694584,1.9533779999999998,59.7,5.18,59.9243055863,132.47,70.35524288,28.22694584,75.8064685377,1.87524288,0.54694584,1.9533779999999998,68.48,27.68,73.8626617446,130.48
2021-08-25 15:00:00,60.98779008,25.52060544,66.1121156889,2.12779008,0.6206054400000001,2.216448,58.86,24.9,63.9101682051,133.43,61.33779008,5.89060544,61.6199945176,2.12779008,0.6206054400000001,2.216448,59.21,5.27,59.4440661463,132.47,70.06779008,28.44060544,75.6198601195,2.12779008,0.6206054400000001,2.216448,67.94,27.82,73.4152300276,130.48
2021-08-25 15:30:00,60.26153632,25.97461476,65.6211350982,2.14153632,0.62461476,2.230767,58.12,25.35,63.4078615,133.63,60.61153632,6.27461476,60.9354504821,2.14153632,0.62461476,2.230767,58.47,5.65,58.7423475867,132.59,69.25153632,29.00461476,75.0802434736,2.14153632,0.62461476,2.230767,67.11,28.38,72.8640960968,130.65
2021-08-25 16:00:00,60.12772032,26.23100176,65.6003674091,1.95772032,0.57100176,2.039292,58.17,25.66,63.5781762872,133.92,60.47772032,6.44100176,60.819743166,1.95772032,0.57100176,2.039292,58.52,5.87,58.8136659289,132.78,69.14772032,29.30100176,75.0996400097,1.95772032,0.57100176,2.039292,67.19,28.73,73.0746809778,130.96
2021-08-25 16:30:00,60.5688496,26.6617478,66.1772947288,1.5488496,0.4517478,1.613385,59.02,26.21,64.5780496763,134.2,60.9288496,6.6717478,61.2930414671,1.5488496,0.4517478,1.613385,59.38,6.22,59.7048808725,132.95,69.8188496,30.9917478,76.3882202382,1.5488496,0.4517478,1.613385,68.27,30.54,74.7896015499,131.18
2021-08-25 17:00:00,61.54184672,27.62762196,67.4587606829,1.43184672,0.41762196,1.491507,60.11,27.21,65.9817868809,134.96,61.90184672,7.48762196,62.3530521303,1.43184672,0.41762196,1.491507,60.47,7.07,60.8819004303,133.44,70.84184672,30.00762196,76.9351975522,1.43184672,0.41762196,1.491507,69.41,29.59,75.4540668221,132.05
2021-08-25 17:30:00,62.68809088,27.68985984,68.5311978309,1.02809088,0.29985984,1.0709279999999999,61.66,27.39,67.4697539643,135.42,63.06809088,7.44985984,63.5065705174,1.02809088,0.29985984,1.0709279999999999,62.04,7.15,62.4506533192,133.74,72.25809088,29.77985984,78.1541537585,1.02809088,0.29985984,1.0709279999999999,71.23,29.48,77.0894499916,132.29
2021-08-25 18:00:00,62.56930976,27.23104868,68.2381750639,0.92930976,0.27104868,0.968031,61.64,26.96,67.2780142394,135.76,62.93930976,7.01104868,63.328599516,0.92930976,0.27104868,0.968031,62.01,6.74,62.3752170337,133.96,72.52930976,32.51104868,79.4825078903,0.92930976,0.27104868,0.968031,71.6,32.24,78.5237390857,132.58
2021-08-25 18:30:00,62.14188736,26.70930048,67.6387529216,0.75188736,0.21930048,0.7832159999999999,61.39,26.49,66.8614403075,135.83,62.51188736,6.67930048,62.8677112373,0.75188736,0.21930048,0.7832159999999999,61.76,6.46,62.0969339018,133.99,72.13188736,32.79930048,79.2389000813,0.75188736,0.21930048,0.7832159999999999,71.38,32.58,78.4637546897,132.98
2021-08-25 19:00:00,61.15016928,27.10046604,66.8863099786,0.55016928,0.16046604,0.573093,60.6,26.94,66.3183504017,135.03,61.51016928,7.12046604,61.9209331445,0.55016928,0.16046604,0.573093,60.96,6.96,61.3560363778,133.45,71.10016928,33.24046604,78.4867036778,0.55016928,0.16046604,0.573093,70.55,33.08,77.9204010513,132.27
2021-08-25 19:30:00,60.3491904,27.4193472,66.2860874001,0.40919039999999995,0.1193472,0.42624,59.94,27.3,65.864205757,134.61,60.7091904,7.5293472,61.1743154296,0.40919039999999995,0.1193472,0.42624,60.3,7.41,60.7535850794,133.17,70.2491904,33.5493472,77.8492610716,0.40919039999999995,0.1193472,0.42624,69.84,33.43,77.4286155113,131.87
2021-08-25 20:00:00,59.67003968,27.68167824,65.7783318852,0.28003968,0.08167824,0.29170799999999997,59.39,27.6,65.4899389219,134.61,60.03003968,7.73167824,60.5258995174,0.28003968,0.08167824,0.29170799999999997,59.75,7.65,60.2377373413,133.17,69.47003968,33.89167824,77.2963923289,0.28003968,0.08167824,0.29170799999999997,69.19,33.81,77.0089098741,131.87
2021-08-25 20:30:00,59.62711264,27.56207452,65.6891202075,0.24711264,0.07207452,0.257409,59.38,27.49,65.4345818356,134.81,60.00711264,7.66207452,60.4943051315,0.24711264,0.07207452,0.257409,59.76,7.59,60.240067231,133.29,69.42711264,33.74207452,77.1923024818,0.24711264,0.07207452,0.257409,69.18,33.67,76.93855535430001,132.07
