Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-25 21:00:00,59.09789184,27.92813512,65.3646812217,0.26789184,0.07813512,0.27905399999999997,58.83,27.85,65.0891035428,134.57,59.45789184,8.04813512,60.000111508,0.26789184,0.07813512,0.27905399999999997,59.19,7.97,59.724174335,133.12,68.80789184,34.17813512,76.8288415879,0.26789184,0.07813512,0.27905399999999997,68.54,34.1,76.554174282,131.84
2021-08-25 21:30:00,56.96789184,28.95813512,63.9055106413,0.26789184,0.07813512,0.27905399999999997,56.7,28.88,63.6313161894,134.66,57.33789184,9.03813512,58.0458588282,0.26789184,0.07813512,0.27905399999999997,57.07,8.96,57.7690790995,133.18,66.38789184,35.37813512,75.2260900721,0.26789184,0.07813512,0.27905399999999997,66.12,35.3,74.9529479073,131.93
2021-08-25 22:00:00,54.27670304,30.16487172,62.0957323717,0.25670304,0.07487172,0.267399,54.02,30.09,61.8350103097,134.66,54.63670304,10.03487172,55.5505892815,0.25670304,0.07487172,0.267399,54.38,9.96,55.2845909816,133.18,63.27670304,36.50487172,73.0516721705,0.25670304,0.07487172,0.267399,63.02,36.43,72.7919315584,131.93
2021-08-25 22:30:00,51.18350624,31.49393932,60.0967513674,0.25350624,0.07393932,0.264069,50.93,31.42,59.8421364926,135.37,51.53350624,11.17393932,52.7310078162,0.25350624,0.07393932,0.264069,51.28,11.1,52.467593808,133.68,59.69350624,37.97393932,70.7483904743,0.25350624,0.07393932,0.264069,59.44,37.9,70.4948480387,132.61
2021-08-25 23:00:00,48.63112864,23.93741252,54.2031953943,0.23112864,0.06741252,0.240759,48.4,23.87,53.9660717488,135.99,48.99112864,3.69741252,49.1304543513,0.23112864,0.06741252,0.240759,48.76,3.63,48.8949332753,134.11,54.61112864,55.05741252,77.5480112236,0.23112864,0.06741252,0.240759,54.38,54.99,77.3374715128,133.28
2021-08-25 23:30:00,45.73633344,22.11601392,50.8028568906,0.22633344,0.06601392,0.235764,45.51,22.05,50.5703727493,135.75,46.09633344,1.97601392,46.1386669468,0.22633344,0.06601392,0.235764,45.87,1.9100000000000001,45.9097484201,133.94,50.67633344,60.56601392,78.9704553177,0.22633344,0.06601392,0.235764,50.45,60.5,78.7746945408,132.29
2021-08-26 00:00:00,43.61080896,22.47731928,49.0625370335,0.23080896,0.06731928,0.240426,43.38,22.41,48.8265552748,135.35,43.96080896,2.21731928,44.01669262,0.23080896,0.06731928,0.240426,43.73,2.15,43.7828208319,133.74,48.24080896,61.24731928,77.9641569447,0.23080896,0.06731928,0.240426,48.01,61.18,77.7685829882,131.73
2021-08-26 00:30:00,41.80601376,22.82592068,47.6315593004,0.22601376,0.06592068,0.235431,41.58,22.76,47.4016244447,135.64,42.15601376,2.57592068,42.234640563,0.22601376,0.06592068,0.235431,41.93,2.51,42.0050592191,133.96,46.22601376,61.58592068,77.0043503586,0.22601376,0.06592068,0.235431,46.0,61.52,76.8160816496,132.07
2021-08-26 01:00:00,40.77080896,22.99731928,46.8095669422,0.23080896,0.06731928,0.240426,40.54,22.93,46.5754924826,135.49,41.12080896,2.70731928,41.2098350786,0.23080896,0.06731928,0.240426,40.89,2.64,40.9751351432,133.91,45.05080896,61.92731928,76.5804691887,0.23080896,0.06731928,0.240426,44.82,61.86,76.390392066,131.98
2021-08-26 01:30:00,40.39633344,23.09601392,46.5326725472,0.22633344,0.06601392,0.235764,40.17,23.03,46.3034534349,135.68,40.74633344,2.76601392,40.8401092287,0.22633344,0.06601392,0.235764,40.52,2.7,40.6098559466,134.05,44.62633344,62.07601392,76.4522147521,0.22633344,0.06601392,0.235764,44.4,62.01,76.2666381847,132.18
2021-08-26 02:00:00,40.20080896,23.22731928,46.4285838894,0.23080896,0.06731928,0.240426,39.97,23.16,46.1950917306,135.76,40.55080896,2.89731928,40.6541826424,0.23080896,0.06731928,0.240426,40.32,2.83,40.4191946976,134.05,44.39080896,62.25731928,76.4625249652,0.23080896,0.06731928,0.240426,44.16,62.19,76.2738598735,132.25
2021-08-26 02:30:00,39.69633344,23.23601392,45.9968611045,0.22633344,0.06601392,0.235764,39.47,23.17,45.7682182306,135.92,40.05633344,2.87601392,40.1594485112,0.22633344,0.06601392,0.235764,39.83,2.81,39.9289994866,134.15,43.82633344,62.31601392,76.1842050144,0.22633344,0.06601392,0.235764,43.6,62.25,76.0001480262,132.42
2021-08-26 03:00:00,38.82048928,23.42722604,45.3416509169,0.23048928000000002,0.06722604,0.240093,38.59,23.36,45.1096187082,135.92,39.16048928,3.05722604,39.279645514,0.23048928000000002,0.06722604,0.240093,38.93,2.99,39.0446539234,134.15,42.80048928,62.53722604,75.7811752574,0.23048928000000002,0.06722604,0.240093,42.57,62.47,75.5956731566,132.42
2021-08-26 03:30:00,38.28112864,23.33741252,44.8339116415,0.23112864,0.06741252,0.240759,38.05,23.27,44.6015179114,135.92,38.64112864,3.03741252,38.7603237524,0.23112864,0.06741252,0.240759,38.41,2.9699999999999998,38.5246544436,134.17,42.22112864,62.36741252,75.3147916951,0.23112864,0.06741252,0.240759,41.99,62.3,75.1295554359,132.42
2021-08-26 04:00:00,38.0549248,23.2201864,44.5797527807,0.27492479999999997,0.08018639999999999,0.28638,37.78,23.14,44.3033633035,135.72,38.4049248,2.9601864,38.5188389287,0.27492479999999997,0.08018639999999999,0.28638,38.13,2.88,38.2386100689,134.01,41.9349248,62.1401864,74.9662636378,0.27492479999999997,0.08018639999999999,0.28638,41.66,62.06,74.7462320121,132.22
2021-08-26 04:30:00,38.13633344,23.20601392,44.6418974765,0.22633344,0.06601392,0.235764,37.91,23.14,44.4142736066,135.5,38.48633344,2.96601392,38.6004546635,0.22633344,0.06601392,0.235764,38.26,2.9,38.3697485006,133.85,42.05633344,62.07601392,74.9811088649,0.22633344,0.06601392,0.235764,41.83,62.01,74.7996590901,131.99
2021-08-26 05:00:00,38.25080896,23.15731928,44.7144923076,0.23080896,0.06731928,0.240426,38.02,23.09,44.4822267878,135.43,38.59080896,2.9073192800000003,38.7001684955,0.23080896,0.06731928,0.240426,38.36,2.84,38.4649866762,133.79,42.18080896,62.05731928,75.0355350533,0.23080896,0.06731928,0.240426,41.95,61.99,74.8502678686,131.92
2021-08-26 05:30:00,39.65601376,22.61592068,45.6517173339,0.22601376,0.06592068,0.235431,39.43,22.55,45.4227630159,135.53,40.01601376,2.38592068,40.0870798978,0.22601376,0.06592068,0.235431,39.79,2.32,39.8575776986,133.88,43.79601376,61.33592068,75.3670086107,0.22601376,0.06592068,0.235431,43.57,61.27,75.1821641083,132.02
2021-08-26 06:00:00,41.29080896,22.08731928,46.8271350559,0.23080896,0.06731928,0.240426,41.06,22.02,46.5918877059,135.39,41.64080896,1.9973192800000001,41.6886825787,0.23080896,0.06731928,0.240426,41.41,1.9300000000000002,41.4549514534,133.78,45.67080896,60.42731928,75.7448592739,0.23080896,0.06731928,0.240426,45.44,60.36,75.5521224057,131.84
2021-08-26 06:30:00,44.90208768,20.44769224,49.338682552,0.23208768000000002,0.06769224,0.241758,44.67,20.38,49.0994226035,134.39,45.25208768,0.52769224,45.2551643296,0.23208768000000002,0.06769224,0.241758,45.02,0.46,45.0223500053,133.13,49.74208768,57.63769224,76.1339533554,0.23208768000000002,0.06769224,0.241758,49.51,57.57,75.9311859515,130.75
2021-08-26 07:00:00,47.68502464,19.56771552,51.5437393443,0.33502464,0.09771552,0.34898399999999996,47.35,19.47,51.1967127851,134.39,48.03502464,0.50771552,48.0377077639,0.33502464,0.09771552,0.34898399999999996,47.7,0.41000000000000003,47.701762022,133.13,52.85502464,56.48771552,77.3596512037,0.33502464,0.09771552,0.34898399999999996,52.52,56.39,77.0596035547,130.75
2021-08-26 07:30:00,51.59927008,18.07937044,54.6749330891,0.64927008,0.18937044,0.676323,50.95,17.89,53.999579628,134.27,51.93927008,1.7993704400000001,51.9704291922,0.64927008,0.18937044,0.676323,51.29,1.6099999999999999,51.3152628367,133.04,57.19927008,54.43937044,78.9645588324,0.64927008,0.18937044,0.676323,56.55,54.25,78.3643094782,130.59
2021-08-26 08:00:00,54.64074816,22.36813488,59.0418903618,1.09074816,0.31813488,1.136196,53.55,22.05,57.9120453792,133.05,54.99074816,4.94813488,55.2129189772,1.09074816,0.31813488,1.136196,53.9,4.63,54.0984925853,132.2,61.66074816,41.63813488,74.4028369078,1.09074816,0.31813488,1.136196,60.57,41.32,73.3216700574,129.4
2021-08-26 08:30:00,57.29886976,26.77925368,63.2478371443,1.36886976,0.39925368,1.425906,55.93,26.38,61.839059663,133.05,57.64886976,7.28925368,58.1078772957,1.36886976,0.39925368,1.425906,56.28,6.89,56.7001807757,132.26,66.07886976,29.48925368,72.3604388555,1.36886976,0.39925368,1.425906,64.71,29.09,70.9479541636,130.05
2021-08-26 09:00:00,59.77217632,26.00813476,65.1853981788,1.50217632,0.43813476,1.564767,58.27,25.57,63.6334644664,133.05,60.13217632,6.49813476,60.4822650398,1.50217632,0.43813476,1.564767,58.63,6.06,58.9423489522,132.26,68.83217632,28.59813476,74.5367145016,1.50217632,0.43813476,1.564767,67.33,28.16,72.9816038464,130.05
2021-08-26 09:30:00,60.65793984,25.82689912,65.9273417012,2.21793984,0.64689912,2.310354,58.44,25.18,63.6338431968,133.12,61.00793984,6.23689912,61.3259132354,2.21793984,0.64689912,2.310354,58.79,5.59,59.0551623484,132.34,69.68793984,28.65689912,75.3500287081,2.21793984,0.64689912,2.310354,67.47,28.01,73.0531381941,130.11
2021-08-26 10:00:00,60.27963712,26.20489416,65.7292258379,3.23963712,0.94489416,3.374622,57.04,25.26,62.3829239456,133.47,60.63963712,6.50489416,60.9875334645,3.23963712,0.94489416,3.374622,57.4,5.5600000000000005,57.6686535303,132.56,69.11963712,29.18489416,75.0285431201,3.23963712,0.94489416,3.374622,65.88,28.24,71.6775557619,130.48
2021-08-26 10:30:00,60.65536224,25.81864732,65.9217378252,2.39536224,0.69864732,2.4951689999999997,58.26,25.12,63.4447949008,134.0,61.00536224,6.14864732,61.3144361949,2.39536224,0.69864732,2.4951689999999997,58.61,5.45,58.8628456669,132.8,69.68536224,28.78864732,75.3978509311,2.39536224,0.69864732,2.4951689999999997,67.29,28.09,72.9177084116,130.93
2021-08-26 11:00:00,60.56694016,25.65494088,65.7763652986,2.8969401599999998,0.84494088,3.017646,57.67,24.81,62.7802914934,134.0,60.92694016,6.04494088,61.2260838818,2.8969401599999998,0.84494088,3.017646,58.03,5.2,58.2625171101,132.8,69.43694016,28.61494088,75.1019540382,2.8969401599999998,0.84494088,3.017646,66.54,27.77,72.1023196576,130.93
2021-08-26 11:30:00,59.91663936,25.63568648,65.170484834,3.99663936,1.16568648,4.163166,55.92,24.47,61.0395552081,133.69,60.27663936,6.05568648,60.5800676071,3.99663936,1.16568648,4.163166,56.28,4.89,56.4920392622,132.52,68.49663936,28.49568648,74.1875579298,3.99663936,1.16568648,4.163166,64.5,27.33,70.0512590893,130.53
2021-08-26 12:00:00,60.28881568,25.81382124,65.5827314398,5.49881568,1.60382124,5.727933,54.79,24.21,59.9004858077,133.69,60.62881568,6.25382124,60.9505009894,5.49881568,1.60382124,5.727933,55.13,4.65,55.3257571119,132.52,68.64881568,28.50382124,74.3312028663,5.49881568,1.60382124,5.727933,63.15,26.9,68.6406038726,130.53
2021-08-26 12:30:00,60.19977536,25.91743448,65.541790969,4.85977536,1.41743448,5.062266,55.34,24.5,60.5207865117,133.69,60.54977536,6.32743448,60.8794852413,4.85977536,1.41743448,5.062266,55.69,4.91,55.9060300862,132.48,68.63977536,28.45743448,74.3050761298,4.85977536,1.41743448,5.062266,63.78,27.04,69.275175929,130.53
2021-08-26 13:00:00,59.93624896,26.06598928,65.3589300443,4.78624896,1.39598928,4.985676,55.15,24.67,60.4163173323,133.69,60.28624896,6.43598928,60.6288196461,4.78624896,1.39598928,4.985676,55.5,5.04,55.7283733838,132.48,68.36624896,28.66598928,74.132873533,4.78624896,1.39598928,4.985676,63.58,27.27,69.1814230845,130.53
2021-08-26 13:30:00,59.6700048,26.0337514,65.1019637552,5.1900048,1.5137513999999999,5.406255,54.48,24.52,59.7436256014,133.96,60.0200048,6.3437514,60.3543217841,5.1900048,1.5137513999999999,5.406255,54.83,4.83,55.0423273491,132.66,67.9200048,28.613751399999998,73.7012470804,5.1900048,1.5137513999999999,5.406255,62.73,27.1,68.3334683739,130.77
2021-08-26 14:00:00,59.47882624,26.07757432,64.9443658319,4.92882624,1.43757432,5.134194,54.55,24.64,59.8567631935,134.02,59.82882624,6.48757432,60.1795402925,4.92882624,1.43757432,5.134194,54.9,5.05,55.1317739602,132.69,67.73882624,28.70757432,73.570873338,4.92882624,1.43757432,5.134194,62.81,27.27,68.4744404869,130.87
2021-08-26 14:30:00,58.91062464,26.10976552,64.4374235284,4.73062464,1.37976552,4.927734,54.18,24.73,59.557075986,133.73,59.25062464,6.42976552,59.5984765315,4.73062464,1.37976552,4.927734,54.52,5.05,54.7533825439,132.46,67.13062464,28.74976552,73.0278698992,4.73062464,1.37976552,4.927734,62.4,27.37,68.1386593646,130.56
2021-08-26 15:00:00,58.57897696,26.17386828,64.1604856779,4.05897696,1.18386828,4.228101,54.52,24.99,59.9744153786,133.98,58.92897696,6.45386828,59.2813355225,4.05897696,1.18386828,4.228101,54.87,5.27,55.1224981292,132.62,66.88897696,28.82386828,72.8350919638,4.05897696,1.18386828,4.228101,62.83,27.64,68.6409389505,130.78
2021-08-26 15:30:00,57.56778752,26.78727136,63.4949452072,4.68778752,1.36727136,4.883112,52.88,25.42,58.6725728088,134.36,57.92778752,6.99727136,58.3488677992,4.68778752,1.36727136,4.883112,53.24,5.63,53.5368517939,132.87,65.68778752,29.46727136,71.9944825016,4.68778752,1.36727136,4.883112,61.0,28.1,67.1610750361,131.19
2021-08-26 16:00:00,57.77629952,26.95808736,63.7560919468,4.17629952,1.21808736,4.350312,53.6,25.74,59.4601345441,134.36,58.11629952,7.10808736,58.5493738294,4.17629952,1.21808736,4.350312,53.94,5.89,54.2606275305,132.87,65.99629952,29.71808736,72.378700366,4.17629952,1.21808736,4.350312,61.82,28.5,68.0732135278,131.19
2021-08-26 16:30:00,58.04999648,27.53666564,64.2500587229,3.51999648,1.02666564,3.666663,54.53,26.51,60.6325077825,134.59,58.40999648,7.51666564,58.8916628322,3.51999648,1.02666564,3.666663,54.89,6.49,55.2723457074,133.02,66.62999648,31.29666564,73.614113532,3.51999648,1.02666564,3.666663,63.11,30.27,69.9938925907,131.43
2021-08-26 17:00:00,58.68053664,27.71265652,64.8952749571,2.8205366400000003,0.82265652,2.938059,55.86,26.89,61.9952554636,135.27,59.03053664,7.59265652,59.5168269403,2.8205366400000003,0.82265652,2.938059,56.21,6.77,56.6162255895,133.48,67.54053664,31.48265652,74.5176606663,2.8205366400000003,0.82265652,2.938059,64.72,30.66,71.6150403198,132.18
2021-08-26 17:30:00,59.7220352,27.5555936,65.7725795988,2.7620351999999997,0.8055935999999999,2.87712,56.96,26.75,62.9285634668,135.46,60.0820352,7.5555936,60.5552470759,2.7620351999999997,0.8055935999999999,2.87712,57.32,6.75,57.7160714186,133.6,68.7820352,31.6855936,75.7294210201,2.7620351999999997,0.8055935999999999,2.87712,66.02,30.88,72.8849422034,132.36
2021-08-26 18:00:00,60.60976832,27.33701576,66.4895213283,1.90976832,0.55701576,1.989342,58.7,26.78,64.5202169866,135.11,60.98976832,7.30701576,61.4259254635,1.90976832,0.55701576,1.989342,59.08,6.75,59.4643498241,133.35,70.02976832,31.25701576,76.6887833074,1.90976832,0.55701576,1.989342,68.12,30.7,74.7183003019,132.04
2021-08-26 18:30:00,60.533754880000004,27.60776184,66.5321275301,1.3637548800000001,0.39776184000000003,1.420578,59.17,27.21,65.1265921111,135.17,60.89375488,7.57776184,61.3634407273,1.3637548800000001,0.39776184000000003,1.420578,59.53,7.18,59.9614317708,133.39,70.07375488,31.56776184,76.8560648913,1.3637548800000001,0.39776184000000003,1.420578,68.71,31.17,75.4495394287,132.04
2021-08-26 19:00:00,60.19897024,27.93011632,66.362695964,0.78897024,0.23011632,0.8218439999999999,59.41,27.7,65.5502715479,135.17,60.56897024,7.94011632,61.08719672,0.78897024,0.23011632,0.8218439999999999,59.78,7.71,60.2751399832,133.39,69.84897024,31.95011632,76.8094302573,0.78897024,0.23011632,0.8218439999999999,69.06,31.72,75.9963288587,132.04
2021-08-26 19:30:00,59.35098848,28.30487164,65.7548902524,0.53098848,0.15487164,0.553113,58.82,28.15,65.2090093469,135.17,59.72098848,8.22487164,60.2846993732,0.53098848,0.15487164,0.553113,59.19,8.07,59.737601224,133.37,68.92098848,32.38487164,76.1503943798,0.53098848,0.15487164,0.553113,68.39,32.23,75.6040012169,132.04
2021-08-26 20:00:00,58.47735232,28.43547776,65.0244348672,0.32735232000000003,0.09547776000000001,0.34099199999999996,58.15,28.34,64.688315019,135.35,58.83735232,8.28547776,59.4178691114,0.32735232000000003,0.09547776000000001,0.34099199999999996,58.51,8.19,59.0804214609,133.52,67.92735232,32.55547776,75.3258542958,0.32735232000000003,0.09547776000000001,0.34099199999999996,67.6,32.46,74.989409919,132.27
2021-08-26 20:30:00,58.26126848,28.83328664,65.00564455,0.25126848,0.07328664,0.26173799999999997,58.01,28.76,64.7479551801,135.5,58.63126848,8.75328664,59.281073460100004,0.25126848,0.07328664,0.26173799999999997,58.38,8.68,59.0217485339,133.63,67.72126848,33.03328664,75.3483127268,0.25126848,0.07328664,0.26173799999999997,67.47,32.96,75.0903622311,132.4
2021-08-26 21:00:00,58.7961536,28.8617948,65.4980219337,0.2461536,0.07179479999999999,0.25641,58.55,28.79,65.2454335567,135.34,59.1661536,8.8417948,59.8231649706,0.2461536,0.07179479999999999,0.25641,58.92,8.77,59.5691136412,133.52,68.3661536,33.0517948,75.93650043,0.2461536,0.07179479999999999,0.25641,68.12,32.98,75.6836494892,132.24
2021-08-26 21:30:00,57.10606368,29.67468524,64.3559589558,0.25606368,0.07468524,0.266733,56.85,29.6,64.0943250218,135.06,57.46606368,9.49468524,58.2451502074,0.25606368,0.07468524,0.266733,57.21,9.42,57.9803458079,133.35,66.47606368,34.51468524,74.9021397532,0.25606368,0.07468524,0.266733,66.22,34.44,74.6404849931,132.0
2021-08-26 22:00:00,54.4725472,30.2836596,62.3246214367,0.25254719999999997,0.07365959999999999,0.26307,54.22,30.21,62.0681278919,135.62,54.8425472,10.1036596,55.7654814441,0.25254719999999997,0.07365959999999999,0.26307,54.59,10.03,55.5037746464,133.74,63.6125472,36.4336596,73.3073510169,0.25254719999999997,0.07365959999999999,0.26307,63.36,36.36,73.0516201052,132.59
2021-08-26 22:30:00,51.15382592,31.27403256,59.9564760374,0.25382592,0.07403256,0.26440199999999997,50.9,31.2,59.7013400185,135.82,51.51382592,11.03403256,52.682294326,0.25382592,0.07403256,0.26440199999999997,51.26,10.96,52.4185959369,133.93,59.70382592,37.67403256,70.5965973601,0.25382592,0.07403256,0.26440199999999997,59.45,37.6,70.3424658368,132.94
2021-08-26 23:00:00,48.20080896,32.01731928,57.8655918338,0.23080896,0.06731928,0.240426,47.97,31.95,57.636129294,135.82,48.55080896,11.63731928,49.9260277881,0.23080896,0.06731928,0.240426,48.32,11.57,49.685886326,133.93,56.28080896,38.56731928,68.2273227793,0.23080896,0.06731928,0.240426,56.05,38.5,67.9989154325,132.94
2021-08-26 23:30:00,45.40601376,24.41592068,51.5542749753,0.22601376,0.06592068,0.235431,45.18,24.35,51.3240187437,135.66,45.75601376,4.20592068,45.948912544,0.22601376,0.06592068,0.235431,45.53,4.14,45.7178356881,133.85,50.96601376,55.47592068,75.333341449,0.22601376,0.06592068,0.235431,50.74,55.41,75.1319885269,132.07
2021-08-27 00:00:00,43.13080896,22.49731928,48.645617031,0.23080896,0.06731928,0.240426,42.9,22.43,48.4098636643,135.66,43.48080896,2.26731928,43.5398838369,0.23080896,0.06731928,0.240426,43.25,2.2,43.3059176095,133.85,47.80080896,61.10731928,77.5823549966,0.23080896,0.06731928,0.240426,47.57,61.04,77.3872502419,132.07
2021-08-27 00:30:00,41.35633344,22.78601392,47.2180976529,0.22633344,0.06601392,0.235764,41.13,22.72,46.988033583,136.23,41.70633344,2.39601392,41.7751018157,0.22633344,0.06601392,0.235764,41.48,2.33,41.5453884324,134.26,45.79633344,61.74601392,76.8757074215,0.22633344,0.06601392,0.235764,45.57,61.68,76.6879866733,132.48
2021-08-27 01:00:00,40.45633344,23.04601392,46.560000784,0.22633344,0.06601392,0.235764,40.23,22.98,46.3306950088,136.23,40.79633344,2.55601392,40.8763260251,0.22633344,0.06601392,0.235764,40.57,2.49,40.6463405487,134.26,44.75633344,62.05601392,76.5119483913,0.22633344,0.06601392,0.235764,44.53,61.99,76.3261488613,132.48
2021-08-27 01:30:00,40.06048928,23.96722604,46.6826597936,0.23048928000000002,0.06722604,0.240093,39.83,23.9,46.4503918175,136.59,40.40048928,3.45722604,40.5481435574,0.23048928000000002,0.06722604,0.240093,40.17,3.39,40.3127895338,134.5,44.13048928,60.78722604,75.1171547233,0.23048928000000002,0.06722604,0.240093,43.9,60.72,74.927487613,132.82
2021-08-27 02:00:00,39.63633344,23.74601392,46.2051090861,0.22633344,0.06601392,0.235764,39.41,23.68,45.9770649346,136.59,39.97633344,3.2860139200000003,40.1111595792,0.22633344,0.06601392,0.235764,39.75,3.22,39.8802068701,134.54,43.67633344,60.88601392,74.931494005,0.22633344,0.06601392,0.235764,43.45,60.82,74.7460694619,132.66
2021-08-27 02:30:00,38.99665312,23.86610716,45.7201271382,0.22665312,0.06610716,0.236097,38.77,23.8,45.4923389155,136.4,39.34665312,3.44610716,39.4972754289,0.22665312,0.06610716,0.236097,39.12,3.38,39.2657458862,134.38,42.95665312,60.99610716,74.60428363,0.22665312,0.06610716,0.236097,42.73,60.93,74.4198750335,132.5
2021-08-27 03:00:00,38.41112864,23.98741252,45.285878183,0.23112864,0.06741252,0.240759,38.18,23.92,45.054176277,136.4,38.75112864,3.50741252,38.9095349941,0.23112864,0.06741252,0.240759,38.52,3.44,38.6732982819,134.38,42.25112864,61.17741252,74.3494026472,0.23112864,0.06741252,0.240759,42.02,61.11,74.1627433419,132.5
2021-08-27 03:30:00,38.02665312,24.31610716,45.1364532825,0.22665312,0.06610716,0.236097,37.8,24.25,44.909937653,136.54,38.36665312,3.79610716,38.5539946205,0.22665312,0.06610716,0.236097,38.14,3.73,38.3219584573,134.49,41.76665312,61.23610716,74.1236408507,0.22665312,0.06610716,0.236097,41.54,61.17,73.9414667152,132.63
2021-08-27 04:00:00,37.90519456,24.09151508,44.9133039698,0.24519456,0.07151508,0.255411,37.66,24.02,44.6680646547,136.77,38.25519456,3.58151508,38.4224824952,0.24519456,0.07151508,0.255411,38.01,3.51,38.1717198984,134.64,41.62519456,61.07151508,73.9079615219,0.24519456,0.07151508,0.255411,41.38,61.0,73.7109516965,132.84
2021-08-27 04:30:00,37.83752224,23.96927732,44.7906725168,0.23752224,0.06927732,0.247419,37.6,23.9,44.5530021435,136.53,38.17752224,3.47927732,38.3357349617,0.23752224,0.06927732,0.247419,37.94,3.41,38.0929350405,134.49,41.56752224,61.06927732,73.8736457579,0.23752224,0.06927732,0.247419,41.33,61.0,73.6828942157,132.65
2021-08-27 05:00:00,37.88912064,23.57974352,44.627231231,0.23912064,0.06974352,0.249084,37.65,23.51,44.387414883,136.53,38.18912064,4.90974352,38.5034351284,0.23912064,0.06974352,0.249084,37.95,4.84,38.2573927496,134.49,41.77912064,59.65974352,72.8339201082,0.23912064,0.06974352,0.249084,41.54,59.59,72.6397941902,132.65
2021-08-27 05:30:00,38.56729248,19.82629364,43.3649393951,0.22729248,0.06629364,0.236763,38.34,19.76,43.1325074625,136.53,38.40729248,19.77629364,43.1997905756,0.22729248,0.06629364,0.236763,38.18,19.71,42.9673887966,134.51,44.36729248,46.16629364,64.0295502909,0.22729248,0.06629364,0.236763,44.14,46.1,63.8243652534,132.76
2021-08-27 06:00:00,40.1969728,19.2462004,44.5669479785,0.2269728,0.06620039999999999,0.23643000000000003,39.97,19.18,44.3336587707,134.38,40.0469728,19.1962004,44.4100680054,0.2269728,0.06620039999999999,0.23643000000000003,39.82,19.13,44.1767959454,133.08,46.2169728,45.2662004,64.6918655895,0.2269728,0.06620039999999999,0.23643000000000003,45.99,45.2,64.4834870335,131.59
2021-08-27 06:30:00,43.3749648,17.6785314,46.8392788572,0.2349648,0.06853139999999999,0.244755,43.14,17.61,46.5958335047,134.04,43.2049648,17.6385314,46.6667630474,0.2349648,0.06853139999999999,0.244755,42.97,17.57,46.4233324956,132.87,49.7749648,42.3685314,65.3654310307,0.2349648,0.06853139999999999,0.244755,49.54,42.3,65.1421645327,131.28
2021-08-27 07:00:00,46.86323648,19.48261064,50.7516999787,0.28323648,0.08261064,0.29503799999999997,46.58,19.4,50.4584621248,132.58,47.04323648,5.54261064,47.3686249665,0.28323648,0.08261064,0.29503799999999997,46.76,5.46,47.0776932315,131.9,52.22323648,50.55261064,72.6830989362,0.28323648,0.08261064,0.29503799999999997,51.94,50.47,72.4222652228,129.74
2021-08-27 07:30:00,50.31467488,19.25969684,53.8748775465,0.44467488,0.12969684,0.463203,49.87,19.13,53.4132361873,133.76,50.66467488,0.6596968400000001,50.6689696029,0.44467488,0.12969684,0.463203,50.22,0.53,50.2227966167,132.71,55.56467488,53.79969684,77.3423588637,0.44467488,0.12969684,0.463203,55.12,53.67,76.9329792742,130.08
2021-08-27 08:00:00,53.40380544,18.06985992,56.3780655309,0.75380544,0.21985992000000001,0.785214,52.65,17.85,55.5935697721,133.63,53.73380544,1.8198599199999999,53.7646141732,0.75380544,0.21985992000000001,0.785214,52.98,1.6,53.0041545541,132.64,58.95380544,51.73985992,78.4382832576,0.75380544,0.21985992000000001,0.785214,58.2,51.52,77.7274108664,129.7
2021-08-27 08:30:00,56.38696224,16.83244732,58.845737258,0.79696224,0.23244732,0.8301689999999999,55.59,16.6,58.0155849751,133.46,56.73696224,3.29244732,56.8324123505,0.79696224,0.23244732,0.8301689999999999,55.94,3.06,56.0236307285,132.51,62.27696224,50.55244732,80.2120312415,0.79696224,0.23244732,0.8301689999999999,61.48,50.32,79.447421607,129.45
2021-08-27 09:00:00,58.04459424,16.43967332,60.3277529778,1.16459424,0.33967332,1.213119,56.88,16.1,59.1146716137,133.46,58.39459424,3.84967332,58.5213518395,1.16459424,0.33967332,1.213119,57.23,3.51,57.3375356987,132.51,64.07459424,50.00967332,81.280508442,1.16459424,0.33967332,1.213119,62.91,49.67,80.1547066616,129.45
2021-08-27 09:30:00,59.85120768,16.07410224,61.9721213416,1.11120768,0.32410224,1.157508,58.74,15.75,60.814883869,133.35,60.20120768,4.14410224,60.3436739808,1.11120768,0.32410224,1.157508,59.09,3.8200000000000003,59.2133473129,132.45,66.12120768,49.50410224,82.5994566789,1.11120768,0.32410224,1.157508,65.01,49.18,81.5167007429,129.36
2021-08-27 10:00:00,59.59388448,15.97654964,61.6983079656,1.6338844799999999,0.47654964,1.7019630000000001,57.96,15.5,59.996763246,133.48,59.95388448,4.46654964,60.120032684,1.6338844799999999,0.47654964,1.7019630000000001,58.32,3.99,58.456329854,132.53,65.74388448,49.25654964,82.1490476449,1.6338844799999999,0.47654964,1.7019630000000001,64.11,48.78,80.5579325703,129.46
2021-08-27 10:30:00,61.2441248,15.3732864,63.1441268627,1.0741247999999999,0.31328639999999996,1.11888,60.17,15.06,62.0260630703,132.89,61.5841248,4.6732864,61.7611854902,1.0741247999999999,0.31328639999999996,1.11888,60.51,4.36,60.6668748165,132.14,67.6741248,48.4932864,83.2549457589,1.0741247999999999,0.31328639999999996,1.11888,66.6,48.18,82.2001970801,128.85
2021-08-27 11:00:00,61.48192608,15.28097844,63.3524706431,1.99192608,0.58097844,2.074923,59.49,14.7,61.2792795323,132.89,61.83192608,5.26097844,62.0553380211,1.99192608,0.58097844,2.074923,59.84,4.68,60.0227290283,132.14,67.67192608,48.33097844,83.1587220702,1.99192608,0.58097844,2.074923,65.68,47.75,81.2029857825,128.85
2021-08-27 11:30:00,61.2834048,15.9330764,63.3207598458,1.7934047999999998,0.5230764,1.86813,59.49,15.41,61.4534636941,132.97,61.6234048,4.5630764,61.7921166928,1.7934047999999998,0.5230764,1.86813,59.83,4.04,59.9662446715,132.16,67.3134048,47.6630764,82.4794720987,1.7934047999999998,0.5230764,1.86813,65.52,47.14,80.715859656,128.75
2021-08-27 12:00:00,61.27683168,16.09365924,63.3549995539,1.4868316799999999,0.43365924,1.548783,59.79,15.66,61.8067933159,132.97,61.63683168,4.28365924,61.7855060353,1.4868316799999999,0.43365924,1.548783,60.15,3.85,60.273086863,132.16,67.36683168,47.93365924,82.6796571034,1.4868316799999999,0.43365924,1.548783,65.88,47.5,81.2183747683,128.75
2021-08-27 12:30:00,61.06718112,16.83501116,63.3452303706,1.69718112,0.49501116,1.767897,59.37,16.34,61.5775324286,133.17,61.41718112,3.74501116,61.5312542154,1.69718112,0.49501116,1.767897,59.72,3.25,59.8083681436,132.3,67.13718112,48.38501116,82.7557272561,1.69718112,0.49501116,1.767897,65.44,47.89,81.0915883431,128.95
2021-08-27 13:00:00,60.53360448,17.06813464,62.8938668825,1.91360448,0.55813464,1.993338,58.62,16.51,60.9006116554,133.57,60.89360448,3.70813464,61.0064040005,1.91360448,0.55813464,1.993338,58.98,3.15,59.0640575985,132.54,66.49360448,48.73813464,82.4427389461,1.91360448,0.55813464,1.993338,64.58,48.18,80.5722582531,129.26
2021-08-27 13:30:00,59.97329472,17.50846096,62.4767339476,1.98329472,0.57846096,2.065932,57.99,16.93,60.4108020142,133.77,60.32329472,3.40846096,60.4195125104,1.98329472,0.57846096,2.065932,58.34,2.83,58.4085995381,132.68,65.82329472,49.61846096,82.4299569079,1.98329472,0.57846096,2.065932,63.84,49.04,80.501349057,129.48
2021-08-27 14:00:00,59.19810016,17.17694588,61.639780437,1.7381001600000001,0.50694588,1.810521,57.46,16.67,59.8292612356,134.18,59.53810016,3.65694588,59.6503027975,1.7381001600000001,0.50694588,1.810521,57.8,3.15,57.8857711359,132.94,65.19810016,51.24694588,82.927930919,1.7381001600000001,0.50694588,1.810521,63.46,50.74,81.250964302,129.89
2021-08-27 14:30:00,58.54831008,17.13909044,61.0053525056,1.6083100799999999,0.46909044,1.6753230000000001,56.94,16.67,59.3300303388,134.43,58.90831008,3.65909044,59.0218429001,1.6083100799999999,0.46909044,1.6753230000000001,57.3,3.19,57.3887279873,133.08,64.46831008,51.26909044,82.3691850094,1.6083100799999999,0.46909044,1.6753230000000001,62.86,50.8,80.8209106605,130.3
2021-08-27 15:00:00,58.36796064,17.78773852,61.0182142555,1.39796064,0.40773852,1.4562089999999999,56.97,17.38,59.5621129578,134.43,58.71796064,2.98773852,58.7939238628,1.39796064,0.40773852,1.4562089999999999,57.32,2.58,57.3780341246,133.08,64.28796064,52.65773852,83.1010187019,1.39796064,0.40773852,1.4562089999999999,62.89,52.25,81.7631616316,130.3
2021-08-27 15:30:00,57.60292544,19.34626992,60.7649173378,1.6329254400000002,0.47626992,1.700964,55.97,18.87,59.0653688721,134.89,57.95292544,1.71626992,57.9783334487,1.6329254400000002,0.47626992,1.700964,56.32,1.24,56.3336489143,133.4,63.31292544,52.82626992,82.4569058444,1.6329254400000002,0.47626992,1.700964,61.68,52.35,80.9008337411,130.8
2021-08-27 16:00:00,57.47283552,19.62916036,60.7324522735,1.64283552,0.47916036,1.711287,55.83,19.15,59.0229734934,135.4,57.84283552,1.50916036,57.8625196996,1.64283552,0.47916036,1.711287,56.2,1.03,56.2094378196,133.73,63.23283552,53.66916036,82.9383521759,1.64283552,0.47916036,1.711287,61.59,53.19,81.3787699588,131.14
2021-08-27 16:30:00,57.90404448,19.83992964,61.2086691185,1.4740444799999999,0.42992964,1.535463,56.43,19.41,59.6748942186,135.64,58.26404448,1.26992964,58.277882601,1.4740444799999999,0.42992964,1.535463,56.79,0.84,56.7962120216,133.9,63.76404448,54.20992964,83.6933082153,1.4740444799999999,0.42992964,1.535463,62.29,53.78,82.294182662,131.44
2021-08-27 17:00:00,58.740688,19.722284,61.9631899832,1.3106879999999999,0.38228399999999996,1.3653,57.43,19.34,60.5990140184,135.96,59.080688,1.222284,59.0933301882,1.3106879999999999,0.38228399999999996,1.3653,57.77,0.84,57.7761066532,134.09,64.740688,53.952284,84.2745847307,1.3106879999999999,0.38228399999999996,1.3653,63.43,53.57,83.02475414,131.75
2021-08-27 17:30:00,59.84345568,19.41184124,62.9131048991,0.8634556800000001,0.25184124,0.8994329999999999,58.98,19.16,62.0140790466,135.58,60.21345568,1.25184124,60.2264672002,0.8634556800000001,0.25184124,0.8994329999999999,59.35,1.0,59.358424002,133.85,66.05345568,53.60184124,85.0659531869,0.8634556800000001,0.25184124,0.8994329999999999,65.19,53.35,84.2375130212,131.38
2021-08-27 18:00:00,60.00308608,19.75298344,63.1708057088,0.8330860800000001,0.24298344,0.867798,59.17,19.51,62.3035231749,135.47,60.36308608,0.87298344,60.3693983835,0.8330860800000001,0.24298344,0.867798,59.53,0.63,59.53333352,133.77,66.29308608,53.98298344,85.4923140586,0.8330860800000001,0.24298344,0.867798,65.46,53.74,84.693560558,131.28
2021-08-27 18:30:00,59.55338592,20.28223756,62.9124386348,0.69338592,0.20223756,0.722277,58.86,20.08,62.1908835763,135.47,59.92338592,0.26223756,59.9239597211,0.69338592,0.20223756,0.722277,59.23,0.06,59.23003039,133.77,66.51338592,54.22223756,85.8142269822,0.69338592,0.20223756,0.722277,65.82,54.02,85.1494732808,131.28
2021-08-27 19:00:00,59.53217728,20.58813504,62.9916775148,0.54217728,0.15813504,0.5647679999999999,58.99,20.43,62.4275980637,135.47,59.90217728,0.46813504,59.9040064879,0.54217728,0.15813504,0.5647679999999999,59.36,0.31,59.3608094621,133.74,66.59217728,54.50813504,86.0561146022,0.54217728,0.15813504,0.5647679999999999,66.05,54.35,85.536688035,131.28
2021-08-27 19:30:00,58.5011984,20.4370162,61.9682325502,0.40119839999999996,0.1170162,0.417915,58.1,20.32,61.5508927636,135.47,58.8511984,0.5670162,58.8539298644,0.40119839999999996,0.1170162,0.417915,58.45,0.45,58.4517322241,133.74,65.4711984,54.6370162,85.27415411,0.40119839999999996,0.1170162,0.417915,65.07,54.52,84.8913146323,131.28
2021-08-27 20:00:00,57.85277696,20.59664328,61.409816124,0.26277696,0.07664328000000001,0.27372599999999997,57.59,20.52,61.1365561673,134.6,58.21277696,0.81664328,58.2185048558,0.26277696,0.07664328000000001,0.27372599999999997,57.95,0.74,57.9547245701,133.16,64.74277696,54.74664328,84.7869218625,0.26277696,0.07664328000000001,0.27372599999999997,64.48,54.67,84.5368517275,130.49
2021-08-27 20:30:00,57.89647328,20.76188804,61.5065656109,0.24647328000000002,0.07188804,0.256743,57.65,20.69,61.2502946932,134.39,58.25647328,0.96188804,58.2644137328,0.24647328000000002,0.07188804,0.256743,58.01,0.89,58.0168268695,133.01,64.79647328,54.91188804,84.9346713518,0.24647328000000002,0.07188804,0.256743,64.55,54.84,84.7002249112,130.28
2021-08-27 21:00:00,57.36167808,21.18048944,61.1471605643,0.24167808000000002,0.07048944,0.25174799999999997,57.12,21.11,60.8960302483,134.31,57.72167808,1.4204894399999999,57.7391540518,0.24167808000000002,0.07048944,0.25174799999999997,57.48,1.35,57.4958511547,132.96,64.18167808,55.40048944,84.7850342416,0.24167808000000002,0.07048944,0.25174799999999997,63.94,55.33,84.556090851,130.22
2021-08-27 21:30:00,55.32647328,21.98188804,59.5333691925,0.24647328000000002,0.07188804,0.256743,55.08,21.91,59.277774081,134.25,55.67647328,2.18188804,55.719209545,0.24647328000000002,0.07188804,0.256743,55.43,2.11,55.4701451233,132.96,61.90647328,56.29188804,83.6731025663,0.24647328000000002,0.07188804,0.256743,61.66,56.22,83.4424592159,130.15
2021-08-27 22:00:00,53.09199776,22.54058268,57.678749065,0.24199776,0.07058268,0.252081,52.85,22.47,57.4284197937,134.38,53.45199776,2.70058268,53.520175741,0.24199776,0.07058268,0.252081,53.21,2.63,53.2749565931,133.03,59.38199776,56.64058268,82.0632516069,0.24199776,0.07058268,0.252081,59.14,56.57,81.8395045195,130.3
2021-08-27 22:30:00,50.57647328,22.06188804,55.1788596596,0.24647328000000002,0.07188804,0.256743,50.33,21.99,54.924211419,134.38,50.92647328,2.4018880400000002,50.9830829481,0.24647328000000002,0.07188804,0.256743,50.68,2.33,50.7335323036,133.06,56.68647328,58.41188804,81.3959760512,0.24647328000000002,0.07188804,0.256743,56.44,58.34,81.1728353576,130.3
2021-08-27 23:00:00,48.09167808,22.75048944,53.2014498892,0.24167808000000002,0.07048944,0.25174799999999997,47.85,22.68,52.9528554471,133.74,48.43167808,2.89048944,48.5178562062,0.24167808000000002,0.07048944,0.25174799999999997,48.19,2.8200000000000003,48.2724403775,132.62,53.81167808,59.34048944,80.1061195213,0.24167808000000002,0.07048944,0.25174799999999997,53.57,59.27,79.8916628942,129.95
2021-08-27 23:30:00,45.5361536,24.2517948,51.5915771779,0.2461536,0.07179479999999999,0.25641,45.29,24.18,51.3405931014,135.33,45.8761536,4.1217948,46.0609450783,0.2461536,0.07179479999999999,0.25641,45.63,4.05,45.8093811353,133.66,50.7061536,58.9917948,77.7891114915,0.2461536,0.07179479999999999,0.25641,50.46,58.92,77.5743385405,131.24
2021-08-28 00:00:00,43.21199776,24.67058268,49.7585610743,0.24199776,0.07058268,0.252081,42.97,24.6,49.5134416093,135.33,43.57199776,4.48058268,43.8017649182,0.24199776,0.07058268,0.252081,43.33,4.41,43.553840244,133.66,48.171997759999996,60.81058268,77.5787879131,0.24199776,0.07058268,0.252081,47.93,60.74,77.3733319691,131.24
2021-08-28 00:30:00,41.34679296,24.47198128,48.0461773281,0.24679296,0.07198128,0.25707599999999997,41.1,24.4,47.7971756488,135.67,41.69679296,4.10198128,41.8980762514,0.24679296,0.07198128,0.25707599999999997,41.45,4.03,41.6454487309,133.92,46.25679296,62.83198128,78.022745187,0.24679296,0.07198128,0.25707599999999997,46.01,62.76,77.8186205223,131.72
2021-08-28 01:00:00,39.90263712,24.52076916,46.834694077500004,0.24263712,0.07076916,0.252747,39.66,24.45,46.5909658625,136.17,40.24263712,4.10076916,40.4510339803,0.24263712,0.07076916,0.252747,40.0,4.03,40.2024986786,134.25,44.63263712,63.81076916,77.8709609359,0.24263712,0.07076916,0.252747,44.39,63.74,77.6740606638,132.4
2021-08-28 01:30:00,39.39743232,24.72216776,46.5117539141,0.24743232,0.07216776,0.25774199999999997,39.15,24.65,46.2638627873,136.36,39.74743232,4.1821677600000005,39.9668475515,0.24743232,0.07216776,0.25774199999999997,39.5,4.11,39.7132484191,134.38,44.08743232,64.13216776,77.8243961118,0.24743232,0.07216776,0.25774199999999997,43.84,64.06,77.624926409,132.69
2021-08-28 02:00:00,38.99327648,24.47095564,46.0358912217,0.24327648000000002,0.07095564,0.253413,38.75,24.4,45.7921663606,136.7,39.34327648,3.94095564,39.540163575,0.24327648000000002,0.07095564,0.253413,39.1,3.87,39.2910536891,134.61,43.76327648,64.37095564,77.8385784703,0.24327648000000002,0.07095564,0.253413,43.52,64.3,77.6432894718,133.03
2021-08-28 02:30:00,38.207752,24.642261,45.4650782479,0.247752,0.07226099999999999,0.258075,37.96,24.57,45.2177675256,136.63,38.547752,4.072261,38.7622560477,0.247752,0.07226099999999999,0.258075,38.3,4.0,38.5083107913,134.57,42.857752,64.622261,77.5423982299,0.247752,0.07226099999999999,0.258075,42.61,64.55,77.3454239112,133.03
2021-08-28 03:00:00,37.4829568,24.8908624,44.994745043,0.2429568,0.07086239999999999,0.25308,37.24,24.82,44.7532121752,136.63,38.0129568,4.3308624,38.25887157,0.2429568,0.07086239999999999,0.25308,37.77,4.26,38.0094790809,134.64,42.0029568,64.9608624,77.3573656719,0.2429568,0.07086239999999999,0.25308,41.76,64.89,77.1661175646,133.11
2021-08-28 03:30:00,37.067752,24.742261,44.5667781843,0.247752,0.07226099999999999,0.258075,36.82,24.67,44.3206644806,136.7,37.417752,4.172261,37.6496470978,0.247752,0.07226099999999999,0.258075,37.17,4.1,37.3954395615,134.64,41.497752,64.792261,76.9421893797,0.247752,0.07226099999999999,0.258075,41.25,64.72,76.7479048574,133.12
2021-08-28 04:00:00,36.81327648,24.99095564,44.4945523519,0.24327648000000002,0.07095564,0.253413,36.57,24.92,44.253489128,136.7,37.15327648,4.38095564,37.4106766247,0.24327648000000002,0.07095564,0.253413,36.91,4.31,37.1607884739,134.64,41.19327648,65.16095564,77.0897928852,0.24327648000000002,0.07095564,0.253413,40.95,65.09,76.9000039012,133.12
2021-08-28 04:30:00,36.587752,24.972261,44.2976005656,0.247752,0.07226099999999999,0.258075,36.34,24.9,44.0523052745,136.89,36.937752,4.3922609999999995,37.1979768201,0.247752,0.07226099999999999,0.258075,36.69,4.32,36.9434500284,134.78,40.957752,65.102261,76.9145099198,0.247752,0.07226099999999999,0.258075,40.71,65.03,76.721607126,133.33
2021-08-28 05:00:00,36.3929568,25.0008624,44.1530341584,0.2429568,0.07086239999999999,0.25308,36.15,24.93,43.9127248073,136.79,36.7429568,4.3908624,37.0043855107,0.2429568,0.07086239999999999,0.25308,36.5,4.32,36.7547602359,134.72,40.7229568,65.1608624,76.8394247717,0.2429568,0.07086239999999999,0.25308,40.48,65.09,76.6507566825,133.33
2021-08-28 05:30:00,36.847752,24.822261,44.4286109237,0.247752,0.07226099999999999,0.258075,36.6,24.75,44.1828303756,136.79,37.197752,4.212261,37.4354898003,0.247752,0.07226099999999999,0.258075,36.95,4.14,37.1812062741,134.75,41.237752,64.972261,76.9541869521,0.247752,0.07226099999999999,0.258075,40.99,64.9,76.760602525,133.33
2021-08-28 06:00:00,37.15743232,24.59216776,44.5583829571,0.24743232,0.07216776,0.25774199999999997,36.91,24.52,44.31228385,136.79,37.50743232,3.99216776,37.7192905907,0.24743232,0.07216776,0.25774199999999997,37.26,3.92,37.4656375897,134.75,41.58743232,64.65216776,76.872734588,0.24743232,0.07216776,0.25774199999999997,41.34,64.58,76.6783672231,133.33
2021-08-28 06:30:00,39.12359616,13.66104888,41.4400776181,0.24359616,0.07104888,0.25374599999999997,38.88,13.59,41.1866786716,136.68,39.47359616,6.98104888,40.0861551819,0.24359616,0.07104888,0.25374599999999997,39.23,6.91,39.8339177084,134.66,41.12359616,82.77104888,92.4240049653,0.24359616,0.07104888,0.25374599999999997,40.88,82.7,92.2521782941,133.13
2021-08-28 07:00:00,40.92163808,12.63214444,42.8269954153,0.28163808,0.08214444,0.293373,40.64,12.55,42.5336584366,135.28,41.28163808,7.59214444,41.973971694,0.28163808,0.08214444,0.293373,41.0,7.51,41.6821316633,133.73,43.03163808,82.61214444,93.1476692399,0.28163808,0.08214444,0.293373,42.75,82.53,92.9449482221,130.62
2021-08-28 07:30:00,43.22645312,12.15438216,44.902731042,0.42645312,0.12438216,0.444222,42.8,12.03,44.4585301152,134.85,43.56645312,8.11438216,44.3156748261,0.42645312,0.12438216,0.444222,43.14,7.99,43.8736788975,133.44,45.57645312,81.94438216,93.7661711204,0.42645312,0.12438216,0.444222,45.15,81.82,93.4507083975,130.14
2021-08-28 08:00:00,45.61592352,12.11214436,47.1965731762,0.55592352,0.16214436000000002,0.579087,45.06,11.95,46.6176586714,134.78,45.97592352,8.05214436,46.675717159,0.55592352,0.16214436000000002,0.579087,45.42,7.89,46.1002006503,133.38,48.16592352,79.89214436,93.2883214501,0.55592352,0.16214436000000002,0.579087,47.61,79.73,92.8632596886,130.04
2021-08-28 08:30:00,48.33028896,15.71883428,50.8222252767,0.75028896,0.21883428,0.781551,47.58,15.5,50.0410471513,133.81,48.67028896,5.78883428,49.0133413447,0.75028896,0.21883428,0.781551,47.92,5.57,48.2426294889,132.73,52.15028896,70.06883428,87.3458309021,0.75028896,0.21883428,0.781551,51.4,69.85,86.7235982879,129.25
2021-08-28 09:00:00,49.7020368,21.7089274,54.2362424116,1.1620368,0.3389274,1.210455,48.54,21.37,53.0359170751,133.81,50.0620368,1.9089274,50.0984184619,1.1620368,0.3389274,1.210455,48.9,1.57,48.9251969848,132.73,55.4920368,56.7689274,79.3856238015,1.1620368,0.3389274,1.210455,54.33,56.43,78.3332228368,129.25
2021-08-28 09:30:00,51.1212272,21.3982746,55.4190041979,1.5712272,0.4582746,1.636695,49.55,20.94,53.7929930381,133.78,51.4712272,1.6982746,51.4992365583,1.5712272,0.4582746,1.636695,49.9,1.24,49.9154044359,132.74,57.0412272,56.2382746,80.1027161242,1.5712272,0.4582746,1.636695,55.47,55.78,78.665934813,129.88
2021-08-28 10:00:00,51.63199584,20.94058212,55.7168823064,2.16199584,0.63058212,2.252079,49.47,20.31,53.4768828561,133.78,51.98199584,1.29058212,51.9980143248,2.16199584,0.63058212,2.252079,49.82,0.66,49.8243715465,132.74,57.54199584,56.17058212,80.4127824475,2.16199584,0.63058212,2.252079,55.38,55.54,78.4323657682,129.88
2021-08-28 10:30:00,52.81645184,20.54771512,56.6726228581,1.7064518400000002,0.49771512,1.7775539999999999,51.11,20.05,54.9020454992,133.59,53.15645184,0.96771512,53.1652597546,1.7064518400000002,0.49771512,1.7775539999999999,51.45,0.47000000000000003,51.4521466996,132.62,58.96645184,55.57771512,81.0303946711,1.7064518400000002,0.49771512,1.7775539999999999,57.26,55.08,79.4513310147,129.73
2021-08-28 11:00:00,52.57060704,20.33559372,56.366702019,2.35060704,0.68559372,2.448549,50.22,19.65,53.9274596101,133.43,52.91060704,0.87559372,52.9178514464,2.35060704,0.68559372,2.448549,50.56,0.19,50.5603570003,132.5,58.58060704,55.24559372,80.52181783,2.35060704,0.68559372,2.448549,56.23,54.56,78.3492597285,129.56
2021-08-28 11:30:00,52.3674496,20.3096728,56.1678964076,2.9474496,0.8596728,3.07026,49.42,19.45,53.1096874402,133.23,52.6974496,1.0196728,52.7073137901,2.9474496,0.8596728,3.07026,49.75,0.16,49.750257285800004,132.35,58.2174496,55.2796728,80.2814652507,2.9474496,0.8596728,3.07026,55.27,54.42,77.5648715592,129.37
2021-08-28 12:00:00,51.891984,20.490162,55.7909019666,4.011984,1.170162,4.17915,47.88,19.32,51.6309674517,133.49,52.241984,1.400162,52.2607438321,4.011984,1.170162,4.17915,48.23,0.23,48.2305484107,132.53,57.531984,55.410162,79.8762495104,4.011984,1.170162,4.17915,53.52,54.24,76.1995275576,129.6
2021-08-28 12:30:00,51.46240352,20.42778436,55.3685230967,4.07240352,1.18778436,4.242087,47.39,19.24,51.1467467196,133.49,51.80240352,1.54778436,51.8255211925,4.07240352,1.18778436,4.242087,47.73,0.36,47.7313576174,132.48,57.00240352,55.38778436,79.4800645657,4.07240352,1.18778436,4.242087,52.93,54.2,75.7576722187,129.52
2021-08-28 13:00:00,50.8687472,20.5208846,54.8519475175,4.0487472,1.1808846,4.217445,46.82,19.34,50.6571613891,133.61,51.2087472,1.4808846,51.23015527,4.0487472,1.1808846,4.217445,47.16,0.30000000000000004,47.1609541888,132.54,56.2787472,55.5808846,79.0982434655,4.0487472,1.1808846,4.217445,52.23,54.4,75.4144077746,129.63
2021-08-28 13:30:00,50.60047584,20.64347212,54.6494382076,3.68047584,1.07347212,3.8338289999999997,46.92,19.57,50.8376956598,133.89,50.95047584,1.24347212,50.965647364,3.68047584,1.07347212,3.8338289999999997,47.27,0.17,47.2703056897,132.67,56.03047584,55.86347212,79.1210575015,3.68047584,1.07347212,3.8338289999999997,52.35,54.79,75.7790643912,129.87
2021-08-28 14:00:00,50.46109472,21.08948596,54.6908447402,4.18109472,1.21948596,4.355307,46.28,19.87,50.3652191497,134.24,50.80109472,1.36948596,50.8195505347,4.18109472,1.21948596,4.355307,46.62,0.15,46.6202413121,132.85,55.81109472,56.44948596,79.3815013652,4.18109472,1.21948596,4.355307,51.63,55.23,75.6042974969,130.19
2021-08-28 14:30:00,50.31958816,21.30612988,54.6444152961,2.24958816,0.65612988,2.343321,48.07,20.65,52.3177541567,134.47,50.65958816,1.42612988,50.6796578419,2.24958816,0.65612988,2.343321,48.41,0.77,48.4161233475,133.0,55.92958816,56.29612988,79.3559895106,2.24958816,0.65612988,2.343321,53.68,55.64,77.3133364951,130.42
2021-08-28 15:00:00,49.81835904,21.77785472,54.3704317956,2.59835904,0.75785472,2.7066239999999997,47.22,21.02,51.6872208578,134.75,50.16835904,1.82785472,50.2016464037,2.59835904,0.75785472,2.7066239999999997,47.57,1.07,47.5820323231,133.17,55.34835904,56.95785472,79.4206400297,2.59835904,0.75785472,2.7066239999999997,52.75,56.2,77.0778989075,130.63
2021-08-28 15:30:00,49.6127744,21.8933092,54.2286305506,2.8227744,0.8233092,2.94039,46.79,21.07,51.3151926821,135.12,49.9627744,1.9233091999999998,49.9997794398,2.8227744,0.8233092,2.94039,47.14,1.1,47.1528323646,133.38,55.0527744,57.5033092,79.608030613,2.8227744,0.8233092,2.94039,52.23,56.68,77.0752573787,131.11
2021-08-28 16:00:00,49.3030144,21.9233792,53.9575924637,2.5830143999999997,0.7533791999999999,2.69064,46.72,21.17,51.2925657381,135.12,49.6430144,1.9233791999999998,49.6802603281,2.5830143999999997,0.7533791999999999,2.69064,47.06,1.17,47.0745419521,133.38,54.7730144,57.9033792,79.7049837165,2.5830143999999997,0.7533791999999999,2.69064,52.19,57.15,77.3945644086,131.11
2021-08-28 16:30:00,50.31484224,21.81016232,54.8385496714,2.91484224,0.85016232,3.036294,47.4,20.96,51.8274213134,134.94,50.67484224,1.85016232,50.70860614,2.91484224,0.85016232,3.036294,47.76,1.0,47.7704678646,133.25,55.90484224,57.62016232,80.2834633761,2.91484224,0.85016232,3.036294,52.99,56.77,77.6580517397,130.93
2021-08-28 17:00:00,51.22408448,21.33827464,55.4907991961,1.43408448,0.41827464000000003,1.493838,49.79,20.92,54.0063931401,134.94,51.57408448,1.43827464,51.5941355572,1.43408448,0.41827464000000003,1.493838,50.14,1.02,50.150373877,133.25,57.17408448,57.06827464,80.7815814806,1.43408448,0.41827464000000003,1.493838,55.74,56.65,79.4743361092,130.93
2021-08-28 17:30:00,52.50500352,20.93020936,56.5229958379,1.47500352,0.43020936,1.536462,51.03,20.5,54.9937350977,134.77,52.86500352,1.22020936,52.8790838428,1.47500352,0.43020936,1.536462,51.39,0.79,51.3960718343,133.15,58.66500352,56.78020936,81.6429716079,1.47500352,0.43020936,1.536462,57.19,56.35,80.2871010811,130.76
2021-08-28 18:00:00,53.83050848,20.71473164,57.6786247247,1.01050848,0.29473164,1.052613,52.82,20.42,56.6297518977,134.1,54.19050848,0.92473164,54.1983979277,1.01050848,0.29473164,1.052613,53.18,0.63,53.1837315351,132.69,60.23050848,56.74473164,82.7507022366,1.01050848,0.29473164,1.052613,59.22,56.45,81.8144907703,130.1
2021-08-28 18:30:00,53.9021968,21.0623074,57.8711293555,1.0021968,0.2923074,1.043955,52.9,20.77,56.831354902,134.65,54.2621968,1.2123074,54.2757375887,1.0021968,0.2923074,1.043955,53.26,0.92,53.267945333,133.04,60.342196799999996,57.2823074,83.2012226816,1.0021968,0.2923074,1.043955,59.34,56.99,82.2745142799,130.63
2021-08-28 19:00:00,53.66523392,21.24652656,57.7180407027,0.84523392,0.24652656,0.880452,52.82,21.0,56.8414672576,134.65,54.01523392,1.47652656,54.0354108536,0.84523392,0.24652656,0.880452,53.17,1.23,53.1842251048,133.04,60.09523392,57.35652656,83.0735112953,0.84523392,0.24652656,0.880452,59.25,57.11,82.2928587424,130.63
