Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-28 19:30:00,53.1231264,21.2879952,57.229758851,0.4731264,0.13799519999999998,0.49284000000000006,52.65,21.15,56.7392721138,134.36,53.4831264,1.5279951999999999,53.5049491061,0.4731264,0.13799519999999998,0.49284000000000006,53.01,1.3900000000000001,53.0282207886,132.85,59.5531264,57.4079952,82.7179108591,0.4731264,0.13799519999999998,0.49284000000000006,59.08,57.27,82.2818284921,130.34
2021-08-28 20:00:00,53.17698272,21.32661996,57.2941202055,0.29698272000000003,0.08661996,0.309357,52.88,21.24,56.9862439541,134.3,53.53698272,1.57661996,53.5601927672,0.29698272000000003,0.08661996,0.309357,53.24,1.49,53.2608458438,132.8,59.64698272,57.46661996,82.8261731413,0.29698272000000003,0.08661996,0.309357,59.35,57.38,82.5523282531,130.34
2021-08-28 20:30:00,54.00647328,21.36188804,58.0777876367,0.24647328000000002,0.07188804,0.256743,53.76,21.29,57.8221557882,134.34,54.36647328,1.56188804,54.3889043018,0.24647328000000002,0.07188804,0.256743,54.12,1.49,54.1405070165,132.86,60.60647328,57.56188804,83.585378854,0.24647328000000002,0.07188804,0.256743,60.36,57.49,83.3572414371,130.37
2021-08-28 21:00:00,54.09199776,21.71058268,58.2863073283,0.24199776,0.07058268,0.252081,53.85,21.64,58.0354383114,134.34,54.45199776,1.91058268,54.4855062033,0.24199776,0.07058268,0.252081,54.21,1.8399999999999999,54.2412177223,132.86,60.71199776,58.01058268,83.9712711282,0.24199776,0.07058268,0.252081,60.47,57.94,83.7476238469,130.37
2021-08-28 21:30:00,52.59647328,21.97188804,57.00134091,0.24647328000000002,0.07188804,0.256743,52.35,21.9,56.7462113273,133.96,52.94647328,2.28188804,52.995622893,0.24647328000000002,0.07188804,0.256743,52.7,2.21,52.7463183549,132.61,59.00647328,58.11188804,82.8176033251,0.24647328000000002,0.07188804,0.256743,58.76,58.04,82.5916412236,130.02
2021-08-28 22:00:00,50.88199776,22.66058268,55.6999075712,0.24199776,0.07058268,0.252081,50.64,22.59,55.4501370602,133.96,51.24199776,2.91058268,51.3245927989,0.24199776,0.07058268,0.252081,51.0,2.84,51.0790133029,132.61,57.09199776,59.05058268,82.1368828425,0.24199776,0.07058268,0.252081,56.85,58.98,81.9180254889,130.02
2021-08-28 22:30:00,48.4961536,23.2417948,53.7778573348,0.2461536,0.07179479999999999,0.25641,48.25,23.17,53.524867118,134.39,48.8361536,3.4217948,48.9558839987,0.2461536,0.07179479999999999,0.25641,48.59,3.35,48.7053446759,132.93,54.3261536,59.5817948,80.6307710279,0.2461536,0.07179479999999999,0.25641,54.08,59.51,80.4119798289,130.43
2021-08-28 23:00:00,45.9145152,24.4229836,52.006007672,0.28451519999999997,0.08298359999999999,0.29637,45.63,24.34,51.7158824734,134.39,46.2645152,4.3829836,46.4716678411,0.28451519999999997,0.08298359999999999,0.29637,45.98,4.3,46.180627973200004,132.93,51.2145152,59.4429836,78.4626972927,0.28451519999999997,0.08298359999999999,0.29637,50.93,59.36,78.2142857795,130.43
2021-08-28 23:30:00,43.6844752,25.0546386,50.3593912679,0.32447519999999996,0.09463859999999999,0.337995,43.36,24.96,50.0309024504,135.12,44.0244752,4.9046386,44.2968384474,0.32447519999999996,0.09463859999999999,0.337995,43.7,4.8100000000000005,43.9639181602,133.45,48.6244752,59.9146386,77.1628376036,0.32447519999999996,0.09463859999999999,0.337995,48.3,59.82,76.8851246991,130.98
2021-08-29 00:00:00,41.76350624,24.70393932,48.5229334582,0.25350624,0.07393932,0.264069,41.51,24.63,48.2671420326,135.4,42.10350624,4.42393932,42.3352864264,0.25350624,0.07393932,0.264069,41.85,4.35,42.0754679118,133.65,46.60350624,61.69393932,77.3177142877,0.25350624,0.07393932,0.264069,46.35,61.62,77.1060756361,131.22
2021-08-29 00:30:00,40.12679296,25.01198128,47.2838103457,0.24679296,0.07198128,0.25707599999999997,39.88,24.94,47.0363476473,135.85,40.46679296,4.55198128,40.7220071465,0.24679296,0.07198128,0.25707599999999997,40.22,4.48,40.4687385521,133.97,44.88679296,62.96198128,77.324221748,0.24679296,0.07198128,0.25707599999999997,44.64,62.89,77.1225109809,131.87
2021-08-29 01:00:00,38.92263712,25.90076916,46.7527702223,0.24263712,0.07076916,0.252747,38.68,25.83,46.5116254285,136.4,39.26263712,5.58076916,39.6572774915,0.24263712,0.07076916,0.252747,39.02,5.51,39.4071123022,134.35,43.41263712,63.13076916,76.6169111649,0.24263712,0.07076916,0.252747,43.17,63.06,76.4212830303,132.48
2021-08-29 01:30:00,37.6929568,22.5408624,43.9186688102,0.2429568,0.07086239999999999,0.25308,37.45,22.47,43.6738296924,137.02,37.5629568,22.4508624,43.7609065955,0.2429568,0.07086239999999999,0.25308,37.32,22.38,43.5160522106,134.76,43.9329568,48.6808624,65.573859557,0.2429568,0.07086239999999999,0.25308,43.69,48.61,65.3586122864,133.03
2021-08-29 02:00:00,37.68743232,22.39216776,43.837788857,0.24743232,0.07216776,0.25774199999999997,37.44,22.32,43.5882552989,134.71,37.54743232,22.31216776,43.6765669894,0.24743232,0.07216776,0.25774199999999997,37.3,22.24,43.4270376609,133.23,43.94743232,48.99216776,65.8149626555,0.24743232,0.07216776,0.25774199999999997,43.7,48.92,65.5961614731,131.76
2021-08-29 02:30:00,37.2629568,22.4308624,43.4933504974,0.2429568,0.07086239999999999,0.25308,37.02,22.36,43.2486994024,135.07,37.1329568,22.3408624,43.3355583036,0.2429568,0.07086239999999999,0.25308,36.89,22.27,43.0908923092,133.48,43.4529568,49.0908624,65.559684455,0.2429568,0.07086239999999999,0.25308,43.21,49.02,65.3457305415,132.18
2021-08-29 03:00:00,36.57743232,22.64216776,43.0183253509,0.24743232,0.07216776,0.25774199999999997,36.33,22.57,42.7700105214,135.07,36.44743232,22.57216776,42.8709468067,0.24743232,0.07216776,0.25774199999999997,36.2,22.5,42.6226465626,133.58,42.64743232,49.45216776,65.3017639858,0.24743232,0.07216776,0.25774199999999997,42.4,49.38,65.0856696977,132.33
2021-08-29 03:30:00,36.127752,22.742261,42.6898688211,0.247752,0.07226099999999999,0.258075,35.88,22.67,42.4417636297,135.31,36.007752,22.662261,42.5456963479,0.247752,0.07226099999999999,0.258075,35.76,22.59,42.2975850374,133.74,42.127752,49.542261,65.0321698359,0.247752,0.07226099999999999,0.258075,41.88,49.47,64.816782549,132.58
2021-08-29 04:00:00,35.74327648,22.84095564,42.4180512055,0.24327648000000002,0.07095564,0.253413,35.5,22.77,42.1749084172,135.31,35.61327648,22.76095564,42.2654298841,0.24327648000000002,0.07095564,0.253413,35.37,22.69,42.0222917033,133.74,41.67327648,49.64095564,64.8142457291,0.24327648000000002,0.07095564,0.253413,41.43,49.57,64.6036361206,132.58
2021-08-29 04:30:00,35.40743232,22.82216776,42.1252608866,0.24743232,0.07216776,0.25774199999999997,35.16,22.75,41.8782533065,135.2,35.27743232,22.74216776,41.9726509231,0.24743232,0.07216776,0.25774199999999997,35.03,22.67,41.7256491861,133.7,41.30743232,49.59216776,64.5421340522,0.24743232,0.07216776,0.25774199999999997,41.06,49.52,64.3284851368,132.49
2021-08-29 05:00:00,35.13327648,22.82095564,41.8944284189,0.24327648000000002,0.07095564,0.253413,34.89,22.75,41.6518258903,135.1,35.01327648,22.74095564,41.7502166855,0.24327648000000002,0.07095564,0.253413,34.77,22.67,41.5076113502,133.64,40.98327648,49.61095564,64.3496376878,0.24327648000000002,0.07095564,0.253413,40.74,49.54,64.1401527906,132.38
2021-08-29 05:30:00,35.017752,22.672261,41.716595906,0.247752,0.07226099999999999,0.258075,34.77,22.6,41.4694212643,134.92,34.887752,22.592261,41.5639927907,0.247752,0.07226099999999999,0.258075,34.64,22.52,41.3168246602,133.48,40.927752,49.352261,64.1149479418,0.247752,0.07226099999999999,0.258075,40.68,49.28,63.9013364492,132.2
2021-08-29 06:00:00,34.99327648,22.80095564,41.7661702446,0.24327648000000002,0.07095564,0.253413,34.75,22.73,41.5236727663,134.92,34.87327648,22.73095564,41.627415927,0.24327648000000002,0.07095564,0.253413,34.63,22.66,41.3849308324,133.48,40.97327648,49.46095564,64.2276849834,0.24327648000000002,0.07095564,0.253413,40.73,49.39,64.0180052798,132.2
2021-08-29 06:30:00,35.49542432,22.56449876,42.0604535395,0.25542432,0.07449876,0.266067,35.24,22.49,41.8049961129,134.92,35.37542432,22.48449876,41.9162657009,0.25542432,0.07449876,0.266067,35.12,22.41,41.6608029207,133.48,41.52542432,49.21449876,64.3927616519,0.25542432,0.07449876,0.266067,41.27,49.14,64.1712747263,132.2
2021-08-29 07:00:00,36.54985984,22.49745912,42.9188527477,0.29985984,0.08745912,0.31235399999999997,36.25,22.41,42.6177263589,134.92,36.41985984,22.42745912,42.7714520837,0.29985984,0.08745912,0.31235399999999997,36.12,22.34,42.4703425934,133.5,42.71985984,49.24745912,65.1943145874,0.29985984,0.08745912,0.31235399999999997,42.42,49.16,64.9319797942,132.2
2021-08-29 07:30:00,38.2727168,22.0207924,44.155590237,0.4827168,0.14079239999999998,0.50283,37.79,21.88,43.6671329492,135.35,38.1427168,21.9507924,44.0080007711,0.4827168,0.14079239999999998,0.50283,37.66,21.81,43.5195553746,133.74,44.7027168,48.5507924,65.9963054418,0.4827168,0.14079239999999998,0.50283,44.22,48.41,65.5662756301,132.54
2021-08-29 08:00:00,40.15721216,21.62293688,45.6086953089,0.62721216,0.18293688,0.653346,39.53,21.44,44.9699288414,134.94,40.01721216,21.54293688,45.4475015647,0.62721216,0.18293688,0.653346,39.39,21.36,44.808723481,133.47,46.82721216,47.88293688,66.9743491415,0.62721216,0.18293688,0.653346,46.2,47.7,66.4057979396,132.12
2021-08-29 08:30:00,42.52358528,21.01062904,47.431021892,1.13358528,0.33062904,1.180818,41.39,20.68,46.2687205356,133.81,42.37358528,20.93062904,47.2611041078,1.13358528,0.33062904,1.180818,41.24,20.6,46.0987808949,132.76,49.34358528,46.32062904,67.6785792031,1.13358528,0.33062904,1.180818,48.21,45.99,66.6279535931,130.95
2021-08-29 09:00:00,44.32243584,20.44237712,48.8095185503,1.7224358400000002,0.50237712,1.794204,42.6,19.94,47.0357693676,133.81,44.17243584,20.37237712,48.6439907651,1.7224358400000002,0.50237712,1.794204,42.45,19.87,46.870240025,132.76,51.38243584,45.73237712,68.7866631688,1.7224358400000002,0.50237712,1.794204,49.66,45.23,67.170443649,130.95
2021-08-29 09:30:00,45.84332416,20.19305288,50.0936099184,2.51332416,0.73305288,2.618046,43.33,19.46,47.4992684154,132.66,45.69332416,20.12305288,49.9281196321,2.51332416,0.73305288,2.618046,43.18,19.39,47.3337564535,132.01,52.98332416,45.07305288,69.5615751329,2.51332416,0.73305288,2.618046,50.47,44.34,67.1807747797,129.85
2021-08-29 10:00:00,46.71998688,19.98291284,50.8141120127,3.12998688,0.9129128400000001,3.260403,43.59,19.07,47.5789133966,132.66,46.56998688,19.91291284,50.6486700297,3.12998688,0.9129128400000001,3.260403,43.44,19.0,47.4134326958,132.01,53.85998688,44.522912840000004,69.8798107787,3.12998688,0.9129128400000001,3.260403,50.73,43.61,66.8981688838,129.85
2021-08-29 10:30:00,48.7685184,19.6679012,52.5851188507,3.0785184,0.8979012,3.20679,45.69,18.77,49.3952325635,132.56,48.6185184,19.6079012,52.4235645572,3.0785184,0.8979012,3.20679,45.54,18.71,49.2336846072,131.96,56.2285184,44.0279012,71.4150009839,3.0785184,0.8979012,3.20679,53.15,43.13,68.447932036,129.75
2021-08-29 11:00:00,50.01842912,19.57412516,53.7120994508,2.44842912,0.71412516,2.550447,47.57,18.86,51.1723020784,132.56,49.83842912,19.51412516,53.5226129585,2.44842912,0.71412516,2.550447,47.39,18.8,50.9828608456,131.96,57.53842912,41.45412516,70.9162556709,2.44842912,0.71412516,2.550447,55.09,40.74,68.5175576039,129.75
2021-08-29 11:30:00,50.6934544,19.4551742,54.2985278084,2.1434544,0.6251742,2.232765,48.55,18.83,52.0737112178,132.02,50.5134544,19.3851742,54.1053976437,2.1434544,0.6251742,2.232765,48.37,18.76,51.880579218,131.58,58.2734544,40.5351742,70.9851803909,2.1434544,0.6251742,2.232765,56.13,39.91,68.8722367867,128.83
2021-08-29 12:00:00,52.10102656,22.00321608,56.5566838355,2.41102656,0.70321608,2.511486,49.69,21.3,54.0627977448,132.02,52.43102656,2.90321608,52.5113436292,2.41102656,0.70321608,2.511486,50.02,2.2,50.0683572728,131.58,58.03102656,55.13321608,80.0454343416,2.41102656,0.70321608,2.511486,55.62,54.43,77.8216505865,128.83
2021-08-29 12:30:00,52.6664816,21.9989738,57.0763798114,1.9164816,0.5589738,1.996335,50.75,21.44,55.0929768664,134.62,53.0264816,2.0889737999999998,53.0676131215,1.9164816,0.5589738,1.996335,51.11,1.53,51.1328954784,133.26,58.6464816,55.7289738,80.9019673732,1.9164816,0.5589738,1.996335,56.73,55.17,79.1329375166,130.48
2021-08-29 13:00:00,52.8761616,22.2022138,57.3482934635,2.2361616,0.6522138,2.329335,50.64,21.55,55.0346445432,134.62,53.2361616,2.2222138,53.2825218629,2.2361616,0.6522138,2.329335,51.0,1.57,51.0241599637,133.26,58.8261616,56.1822138,81.3446890464,2.2361616,0.6522138,2.329335,56.59,55.53,79.2843553294,130.48
2021-08-29 13:30:00,52.14215552,22.28729536,56.705625089,2.32215552,0.67729536,2.418912,49.82,21.61,54.3049215081,134.96,52.48215552,2.28729536,52.531974721,2.32215552,0.67729536,2.418912,50.16,1.6099999999999999,50.1858316659,133.45,57.99215552,56.87729536,81.2287931052,2.32215552,0.67729536,2.418912,55.67,56.2,79.1049233613,130.79
2021-08-29 14:00:00,51.60150624,22.45668932,56.2762680128,2.25150624,0.65668932,2.345319,49.35,21.8,53.9505560676,134.96,51.95150624,2.48668932,52.0109856125,2.25150624,0.65668932,2.345319,49.7,1.83,49.7336797352,133.45,57.42150624,57.11668932,80.9910215873,2.25150624,0.65668932,2.345319,55.17,56.46,78.9396003284,130.88
2021-08-29 14:30:00,51.02539264,22.46323952,55.7511239689,1.9653926400000001,0.57323952,2.047284,49.06,21.89,53.7220224861,134.93,51.37539264,2.50323952,51.436341015,1.9653926400000001,0.57323952,2.047284,49.41,1.9300000000000002,49.4476794198,133.35,56.80539264,57.09323952,80.538752361,1.9653926400000001,0.57323952,2.047284,54.84,56.52,78.7523713929,130.81
2021-08-29 15:00:00,50.38622176,22.62806468,55.2340533947,2.01622176,0.58806468,2.100231,48.37,22.04,53.1546658347,134.93,50.72622176,2.71806468,50.7989906361,2.01622176,0.58806468,2.100231,48.71,2.13,48.7565482782,133.35,56.05622176,57.26806468,80.136952963,2.01622176,0.58806468,2.100231,54.04,56.68,78.3131151213,130.81
2021-08-29 15:30:00,50.35492352,22.79351936,55.2735275473,1.55492352,0.45351936,1.6197119999999998,48.8,22.34,53.6704350644,134.83,50.72492352,2.83351936,50.8040027761,1.55492352,0.45351936,1.6197119999999998,49.17,2.38,49.2275664643,133.28,56.13492352,57.58351936,80.4176059111,1.55492352,0.45351936,1.6197119999999998,54.58,57.13,79.0114757488,130.71
2021-08-29 16:00:00,50.51369472,22.49191096,55.2948407439,1.58369472,0.46191096000000004,1.6496819999999999,48.93,22.03,53.6606541145,134.97,50.86369472,2.5319109600000003,50.92667291,1.58369472,0.46191096000000004,1.6496819999999999,49.28,2.07,49.3234558805,133.37,56.44369472,58.43191096,81.2414850436,1.58369472,0.46191096000000004,1.6496819999999999,54.86,57.97,79.8131599425,130.86
2021-08-29 16:30:00,51.52381504,22.36361272,56.167915131,1.14381504,0.33361272000000003,1.191474,50.38,22.03,54.9860464118,134.97,51.88381504,2.45361272,51.9417989531,1.14381504,0.33361272000000003,1.191474,50.74,2.12,50.7842692179,133.33,57.69381504,58.21361272,81.9597523165,1.14381504,0.33361272000000003,1.191474,56.55,57.88,80.9196941418,130.95
2021-08-29 17:00:00,52.5565024,22.1198132,57.0216807936,1.0965024,0.31981319999999996,1.14219,51.46,21.8,55.8871326872,134.78,52.9165024,2.1998132,52.9622073215,1.0965024,0.31981319999999996,1.14219,51.82,1.88,51.854091449,133.23,58.8965024,57.9198132,82.6044959798,1.0965024,0.31981319999999996,1.14219,57.8,57.6,81.6002450977,130.77
2021-08-29 17:30:00,53.31624288,22.08557084,57.7095676138,0.8762428800000001,0.25557084,0.9127529999999999,52.44,21.83,56.8023106924,134.71,53.67624288,2.22557084,53.7223623389,0.8762428800000001,0.25557084,0.9127529999999999,52.8,1.97,52.8367381658,133.19,59.81624288,57.79557084,83.1763843949,0.8762428800000001,0.25557084,0.9127529999999999,58.94,57.54,82.3697468735,130.77
2021-08-29 18:00:00,53.80431488,22.14459184,58.1832213569,0.8043148800000001,0.23459184,0.837828,53.0,21.91,57.3502231905,134.53,54.15431488,2.26459184,54.2016438526,0.8043148800000001,0.23459184,0.837828,53.35,2.03,53.388607399,133.07,60.38431488,57.89459184,83.6543438672,0.8043148800000001,0.23459184,0.837828,59.58,57.66,82.9123151287,130.54
2021-08-29 18:30:00,53.6045248,22.0967364,57.9802624913,0.6745247999999999,0.19673639999999998,0.7026300000000001,52.93,21.9,57.2817152327,134.63,53.9745248,2.1867364,54.0188036101,0.6745247999999999,0.19673639999999998,0.7026300000000001,53.3,1.99,53.3371362186,133.15,60.1945248,57.8967364,83.5189373835,0.6745247999999999,0.19673639999999998,0.7026300000000001,59.52,57.7,82.897046992,130.65
2021-08-29 19:00:00,53.18697248,22.32953364,57.68415826,0.54697248,0.15953364,0.569763,52.64,22.17,57.1181100878,134.63,53.54697248,2.44953364,53.6029707836,0.54697248,0.15953364,0.569763,53.0,2.29,53.049449573,133.15,59.73697248,58.14953364,83.3659051629,0.54697248,0.15953364,0.569763,59.19,57.99,82.8631172477,130.65
2021-08-29 19:30:00,52.80754208,22.41011644,57.3659290815,0.37754208,0.11011644,0.393273,52.43,22.3,56.9753885463,134.63,53.16754208,2.49011644,53.225822781,0.37754208,0.11011644,0.393273,52.79,2.38,52.8436230779,133.15,59.32754208,58.28011644,83.1644709086,0.37754208,0.11011644,0.393273,58.95,58.17,82.8181827861,130.65
2021-08-29 20:00:00,52.60286688,22.64375284,57.269548162,0.25286688,0.07375284,0.263403,52.35,22.57,57.0081345073,134.69,52.97286688,2.69375284,53.041313425,0.25286688,0.07375284,0.263403,52.72,2.62,52.7850622809,133.19,59.14286688,58.63375284,83.2814245489,0.25286688,0.07375284,0.263403,58.89,58.56,83.0500192655,130.73
2021-08-29 20:30:00,53.36647328,22.71188804,57.9983648794,0.24647328000000002,0.07188804,0.256743,53.12,22.64,57.743432527,134.87,53.72647328,2.79188804,53.7989643946,0.24647328000000002,0.07188804,0.256743,53.48,2.7199999999999998,53.5491251096,133.31,60.01647328,58.66188804,83.9237402252,0.24647328000000002,0.07188804,0.256743,59.77,58.59,83.6973177587,130.89
2021-08-29 21:00:00,52.73199776,23.09058268,57.5659499727,0.24199776,0.07058268,0.252081,52.49,23.02,57.3159707237,134.79,53.08199776,3.12058268,53.1736449988,0.24199776,0.07058268,0.252081,52.84,3.05,52.9279519725,133.25,59.26199776,58.98058268,83.6103672506,0.24199776,0.07058268,0.252081,59.02,58.91,83.389138981,130.82
2021-08-29 21:30:00,50.85647328,24.14188804,56.2957514615,0.24647328000000002,0.07188804,0.256743,50.61,24.07,56.0422786832,134.96,51.21647328,4.09188804,51.3796718846,0.24647328000000002,0.07188804,0.256743,50.97,4.02,51.1282827797,133.38,56.92647328,58.43188804,81.5776249962,0.24647328000000002,0.07188804,0.256743,56.68,58.36,81.3542377507,130.97
2021-08-29 22:00:00,49.19199776,24.29058268,54.8624192918,0.24199776,0.07058268,0.252081,48.95,24.22,54.6142005343,135.2,49.55199776,4.25058268,49.7339716404,0.24199776,0.07058268,0.252081,49.31,4.18,49.4868517891,133.54,55.04199776,58.58058268,80.3822504322,0.24199776,0.07058268,0.252081,54.8,58.51,80.1652050456,130.97
2021-08-29 22:30:00,47.3361536,24.7117948,53.3983542806,0.2461536,0.07179479999999999,0.25641,47.09,24.64,53.1469444089,135.69,47.6761536,4.4917948,47.8872826815,0.2461536,0.07179479999999999,0.25641,47.43,4.42,47.6355046158,133.89,52.9361536,59.7317948,79.8130544961,0.2461536,0.07179479999999999,0.25641,52.69,59.66,79.5961789284,131.58
2021-08-29 23:00:00,44.81199776,24.62058268,51.1301108423,0.24199776,0.07058268,0.252081,44.57,24.55,50.8840584073,135.69,45.15199776,4.42058268,45.3678790881,0.24199776,0.07058268,0.252081,44.91,4.35,45.1201795209,133.89,50.24199776,61.28058268,79.243726266,0.24199776,0.07058268,0.252081,50.0,61.21,79.0358406041,131.58
2021-08-29 23:30:00,42.48647328,24.95188804,49.2716665898,0.24647328000000002,0.07188804,0.256743,42.24,24.88,49.0227702196,136.43,42.84647328,4.49188804,43.0812874773,0.24647328000000002,0.07188804,0.256743,42.6,4.42,42.8286866481,134.38,47.69647328,62.67188804,78.7573432376,0.24647328000000002,0.07188804,0.256743,47.45,62.6,78.551018453,132.55
2021-08-30 00:00:00,40.36199776,24.63058268,47.2837865059,0.24199776,0.07058268,0.252081,40.12,24.56,47.0404931947,136.43,40.52199776,11.40058268,42.095196732,0.24199776,0.07058268,0.252081,40.28,11.33,41.8431272732,134.38,45.82199776,57.60058268,73.6035502119,0.24199776,0.07058268,0.252081,45.58,57.53,73.3978017382,132.55
2021-08-30 00:30:00,38.3761536,22.2117948,44.3406471916,0.2461536,0.07179479999999999,0.25641,38.13,22.14,44.0916828892,136.27,38.2361536,22.1517948,44.1894269592,0.2461536,0.07179479999999999,0.25641,37.99,22.08,43.940488163,134.29,44.8661536,48.6017948,66.1445855429,0.2461536,0.07179479999999999,0.25641,44.62,48.53,65.9249975351,132.66
2021-08-30 01:00:00,37.3313584,22.3903962,43.5311401411,0.2413584,0.07039619999999999,0.251415,37.09,22.32,43.2879948716,134.71,37.1913584,22.3103962,43.369931038,0.2413584,0.07039619999999999,0.251415,36.95,22.24,43.1267909773,133.27,43.6713584,48.7803962,65.4730066358,0.2413584,0.07039619999999999,0.251415,43.43,48.71,65.2597042592,131.86
2021-08-30 01:30:00,37.0061536,22.4417948,43.2792046844,0.2461536,0.07179479999999999,0.25641,36.76,22.37,43.0315523773,134.71,36.8761536,22.3717948,43.1317505662,0.2461536,0.07179479999999999,0.25641,36.63,22.3,42.8841101109,133.23,43.3061536,48.8417948,65.2759056537,0.2461536,0.07179479999999999,0.25641,43.06,48.77,65.059023202,131.86
2021-08-30 02:00:00,37.12167808,22.41048944,43.3618382961,0.24167808000000002,0.07048944,0.25174799999999997,36.88,22.34,43.1185574898,134.65,36.99167808,22.34048944,43.2143693185,0.24167808000000002,0.07048944,0.25174799999999997,36.75,22.27,42.9710995903,133.21,43.45167808,48.87048944,65.3939834088,0.24167808000000002,0.07048944,0.25174799999999997,43.21,48.8,65.1808568523,131.79
2021-08-30 02:30:00,36.5661536,22.5617948,42.9664773247,0.2461536,0.07179479999999999,0.25641,36.32,22.49,42.7193457347,134.82,36.4361536,22.4817948,42.8138340562,0.2461536,0.07179479999999999,0.25641,36.19,22.41,42.5667029496,133.32,42.8061536,49.0817948,65.1259500262,0.2461536,0.07179479999999999,0.25641,42.56,49.01,64.9101971958,131.95
2021-08-30 03:00:00,35.5613584,22.7403962,42.210612772,0.2413584,0.07039619999999999,0.251415,35.32,22.67,41.9694090976,134.91,35.4213584,22.6703962,42.0549580283,0.2413584,0.07039619999999999,0.251415,35.18,22.6,41.8137824168,133.39,41.6413584,49.2803962,64.5179058791,0.2413584,0.07039619999999999,0.251415,41.4,49.21,64.3085072133,132.05
2021-08-30 03:30:00,35.3161536,22.8117948,42.0429386116,0.2461536,0.07179479999999999,0.25641,35.07,22.74,41.7972786195,134.91,35.1961536,22.7317948,41.8987317596,0.2461536,0.07179479999999999,0.25641,34.95,22.66,41.6530683144,133.39,41.3361536,49.4217948,64.429739994,0.2461536,0.07179479999999999,0.25641,41.09,49.35,64.2169027593,132.05
2021-08-30 04:00:00,35.14167808,22.76048944,41.8685731525,0.24167808000000002,0.07048944,0.25174799999999997,34.9,22.69,41.627468095,135.08,35.01167808,22.70048944,41.7268477457,0.24167808000000002,0.07048944,0.25174799999999997,34.77,22.63,41.4857782861,133.51,41.11167808,49.36048944,64.238835546,0.24167808000000002,0.07048944,0.25174799999999997,40.87,49.29,64.0301569575,132.24
2021-08-30 04:30:00,34.9961536,22.8417948,41.7908884385,0.2461536,0.07179479999999999,0.25641,34.75,22.77,41.5455821959,134.99,34.8761536,22.7617948,41.6466732459,0.2461536,0.07179479999999999,0.25641,34.63,22.69,41.4013647118,133.44,40.9461536,49.4317948,64.1879259034,0.2461536,0.07179479999999999,0.25641,40.7,49.36,63.9757735397,132.15
2021-08-30 05:00:00,34.79167808,22.87048944,41.6355635346,0.24167808000000002,0.07048944,0.25174799999999997,34.55,22.8,41.3949574224,134.99,34.67167808,22.80048944,41.4968381878,0.24167808000000002,0.07048944,0.25174799999999997,34.43,22.73,41.2562455878,133.41,40.71167808,49.46048944,64.0607582513,0.24167808000000002,0.07048944,0.25174799999999997,40.47,49.39,63.8529012653,132.09
2021-08-30 05:30:00,35.28583392,22.72170156,41.9686287268,0.24583392,0.07170156,0.256077,35.04,22.65,41.7231842026,134.86,35.15583392,22.64170156,41.8160173635,0.24583392,0.07170156,0.256077,34.91,22.57,41.5705785382,133.39,41.29583392,49.22170156,64.250461505,0.24583392,0.07170156,0.256077,41.05,49.15,64.037684218,132.09
2021-08-30 06:00:00,35.78167808,22.59048944,42.3161753867,0.24167808000000002,0.07048944,0.25174799999999997,35.54,22.52,42.0742439029,134.71,35.65167808,22.51048944,42.1635421276,0.24167808000000002,0.07048944,0.25174799999999997,35.41,22.44,41.9216137571,133.3,41.90167808,48.97048944,64.4504419063,0.24167808000000002,0.07048944,0.25174799999999997,41.66,48.9,64.2399066002,131.94
2021-08-30 06:30:00,37.0761536,22.0817948,43.1537579749,0.2461536,0.07179479999999999,0.25641,36.83,22.01,42.9055823874,134.77,36.9561536,22.0117948,43.0148392909,0.2461536,0.07179479999999999,0.25641,36.71,21.94,42.7666657573,133.36,43.4061536,48.4517948,65.0512919909,0.2461536,0.07179479999999999,0.25641,43.16,48.38,64.8337103674,131.99
2021-08-30 07:00:00,38.19181792,21.74636356,43.949053279,0.26181792,0.07636356,0.272727,37.93,21.67,43.6837933335,134.77,38.05181792,21.68636356,43.7977078336,0.26181792,0.07636356,0.272727,37.79,21.61,43.5324729369,133.36,44.68181792,48.11636356,65.6631502052,0.26181792,0.07636356,0.272727,44.42,48.04,65.4291830913,131.99
2021-08-30 07:30:00,40.0520176,21.5314218,45.4726977269,0.38201759999999996,0.1114218,0.397935,39.67,21.42,45.0835369065,134.93,39.9220176,21.4514218,45.3203153839,0.38201759999999996,0.1114218,0.397935,39.54,21.34,44.9311384231,133.46,46.7920176,47.6614218,66.7914967573,0.38201759999999996,0.1114218,0.397935,46.41,47.55,66.4446431249,132.15
2021-08-30 08:00:00,42.15227712,20.92566416,47.0605767808,0.60227712,0.17566416,0.6273719999999999,41.55,20.75,46.4431372756,134.42,42.00227712,20.85566416,46.8950958078,0.60227712,0.17566416,0.6273719999999999,41.4,20.68,46.2776663197,133.13,49.13227712,46.73566416,67.8100505786,0.60227712,0.17566416,0.6273719999999999,48.53,46.56,67.2532118192,131.64
2021-08-30 08:30:00,44.69006912,20.02627016,48.971969273,0.81006912,0.23627016,0.843822,43.88,19.79,48.1362493346,134.25,44.54006912,19.96627016,48.8105490782,0.81006912,0.23627016,0.843822,43.73,19.73,47.974845492200004,133.0,51.98006912,45.28627016,68.9403644516,0.81006912,0.23627016,0.843822,51.17,45.05,68.1752990459,131.44
2021-08-30 09:00:00,47.0294496,19.5069228,50.9145280525,0.9494496,0.27692279999999997,0.9890100000000001,46.08,19.23,49.9315461407,133.12,46.8594496,19.4369228,50.7306809017,0.9494496,0.27692279999999997,0.9890100000000001,45.91,19.16,49.7477004494,132.23,54.5594496,43.8669228,70.0074314384,0.9494496,0.27692279999999997,0.9890100000000001,53.61,43.59,69.0950085028,130.3
2021-08-30 09:30:00,49.2677312,19.4914216,52.9832506891,1.0677311999999999,0.31142159999999997,1.11222,48.2,19.18,51.8759327627,132.56,49.0977312,19.441421599999998,52.8067806519,1.0677311999999999,0.31142159999999997,1.11222,48.03,19.13,51.6994951619,131.85,56.9477312,42.2814216,70.9278697082,1.0677311999999999,0.31142159999999997,1.11222,55.88,41.97,69.886016484,129.69
2021-08-30 10:00:00,50.8622464,19.3644052,54.4237843007,1.3522463999999998,0.39440519999999996,1.40859,49.51,18.97,53.0198170499,132.5,50.6922464,19.0644052,54.1586132643,1.3522463999999998,0.39440519999999996,1.40859,49.34,18.67,52.7541894071,131.81,58.6022464,40.8944052,71.4603082822,1.3522463999999998,0.39440519999999996,1.40859,57.25,40.5,70.1271167238,129.48
2021-08-30 10:30:00,52.82419456,21.46289008,57.0179899812,1.24419456,0.36289008,1.296036,51.58,21.1,55.7288650521,133.98,53.18419456,1.72289008,53.2120935617,1.24419456,0.36289008,1.296036,51.94,1.3599999999999999,51.957802109,132.79,59.00419456,54.86289008,80.5694215171,1.24419456,0.36289008,1.296036,57.76,54.5,79.4132709312,129.92
2021-08-30 11:00:00,53.2363424,21.3564332,57.3603119862,1.2563423999999999,0.36643319999999996,1.30869,51.98,20.99,56.0580101324,133.98,53.5863424,1.6564332,53.6119376889,1.2563423999999999,0.36643319999999996,1.30869,52.33,1.29,52.3458976425,132.79,59.4763424,54.6164332,80.7489323816,1.2563423999999999,0.36643319999999996,1.30869,58.22,54.25,79.5778291988,129.92
2021-08-30 11:30:00,53.88385504,20.86195772,57.7814080296,1.10385504,0.32195772,1.149849,52.78,20.54,56.6358543681,133.79,54.23385504,1.18195772,54.2467331417,1.10385504,0.32195772,1.149849,53.13,0.86,53.1369598302,132.65,60.25385504,54.61195772,81.3203109512,1.10385504,0.32195772,1.149849,59.15,54.29,80.2877736645,129.73
2021-08-30 12:00:00,54.31704192,21.11247056,58.275873705,1.03704192,0.30247056,1.080252,53.28,20.81,57.1997770975,133.79,54.66704192,1.37247056,54.6842678265,1.03704192,0.30247056,1.080252,53.63,1.07,53.640673001,132.65,60.75704192,54.55247056,81.6540886121,1.03704192,0.30247056,1.080252,59.72,54.25,80.6817259359,129.73
2021-08-30 12:30:00,55.05246656,20.60363608,58.7816629065,0.97246656,0.28363608,1.012986,54.08,20.32,57.7715223964,134.02,55.41246656,0.89363608,55.4196719199,0.97246656,0.28363608,1.012986,54.44,0.61,54.4434174166,132.84,61.59246656,54.29363608,82.1062169128,0.97246656,0.28363608,1.012986,60.62,54.01,81.1902980657,129.95
2021-08-30 13:00:00,55.18832064,20.79284352,58.9753599117,1.03832064,0.30284352000000003,1.0815839999999999,54.15,20.49,57.8969999223,133.81,55.53832064,1.04284352,55.548110518,1.03832064,0.30284352000000003,1.0815839999999999,54.5,0.74,54.5050236217,132.7,61.73832064,54.47284352,82.3341418647,1.03832064,0.30284352000000003,1.0815839999999999,60.7,54.17,81.3564926727,129.79
2021-08-30 13:30:00,54.62987904,21.16496472,58.5865122321,1.07987904,0.31496472000000003,1.124874,53.55,20.85,57.4658594298,134.27,54.98987904,1.3349647199999999,55.0060808242,1.07987904,0.31496472000000003,1.124874,53.91,1.02,53.9196485523,133.0,61.08987904,54.57496472,81.917031778,1.07987904,0.31496472000000003,1.124874,60.01,54.26,80.9033231703,130.19
2021-08-30 14:00:00,54.01937952,21.37065236,58.0930128847,1.09937952,0.32065236,1.145187,52.92,21.05,56.9528655995,134.27,54.37937952,1.59065236,54.4026386484,1.09937952,0.32065236,1.145187,53.28,1.27,53.2951339242,133.0,60.41937952,54.76065236,81.5428137145,1.09937952,0.32065236,1.145187,59.32,54.44,80.5144459088,130.19
2021-08-30 14:30:00,53.71937952,21.49065236,57.8586197111,1.09937952,0.32065236,1.145187,52.62,21.17,56.7188972037,134.16,54.05937952,1.71065236,54.0864386476,1.09937952,0.32065236,1.145187,52.96,1.3900000000000001,52.978237985,132.96,60.07937952,54.92065236,81.3990779994,1.09937952,0.32065236,1.145187,58.98,54.6,80.3728834869,130.08
2021-08-30 15:00:00,52.9733456,21.5572258,57.1916893285,1.0533456,0.3072258,1.097235,51.92,21.25,56.1003467012,134.16,53.3233456,1.8172258000000001,53.3543015659,1.0533456,0.3072258,1.097235,52.27,1.51,52.2918062415,132.96,59.2233456,54.9172258,80.7669880188,1.0533456,0.3072258,1.097235,58.17,54.61,79.7872232879,130.08
2021-08-30 15:30:00,52.89042848,21.61804164,57.1378784096,1.09042848,0.31804164,1.135863,51.8,21.3,56.0083029559,134.0,53.25042848,1.8580416400000002,53.282834497,1.09042848,0.31804164,1.135863,52.16,1.54,52.1827289436,132.83,59.12042848,54.98804164,80.7397658348,1.09042848,0.31804164,1.135863,58.03,54.67,79.7263431997,129.91
2021-08-30 16:00:00,53.3601488,21.7662934,57.628786282,1.0501488,0.3062934,1.093905,52.31,21.46,56.5408498344,134.0,53.7101488,1.9962933999999999,53.7472350122,1.0501488,0.3062934,1.093905,52.66,1.69,52.6871113272,132.83,59.6501488,55.2362934,81.2969148273,1.0501488,0.3062934,1.093905,58.6,54.93,80.3197665584,129.91
2021-08-30 16:30:00,54.59725184,21.58461512,58.709075264,0.90725184,0.26461512,0.945054,53.69,21.32,57.7681443358,134.16,54.96725184,1.82461512,54.9975271733,0.90725184,0.26461512,0.945054,54.06,1.56,54.0825036403,132.92,61.10725184,54.95461512,82.1833678455,0.90725184,0.26461512,0.945054,60.2,54.69,81.3328721981,130.04
2021-08-30 17:00:00,56.51335584,21.24431212,60.3744994658,0.80335584,0.23431212,0.8368289999999999,55.71,21.01,59.5401058111,134.07,56.88335584,1.46431212,56.9022001473,0.80335584,0.23431212,0.8368289999999999,56.08,1.23,56.0934871442,132.85,63.30335584,54.57431212,83.580323067,0.80335584,0.23431212,0.8368289999999999,62.5,54.34,82.8195967148,129.95
2021-08-30 17:30:00,58.06954976,20.87111868,61.7063708565,0.68954976,0.20111868,0.718281,57.38,20.67,60.9894523668,134.07,58.42954976,1.12111868,58.4403045188,0.68954976,0.20111868,0.718281,57.74,0.92,57.7473289426,132.89,65.11954976,54.48111868,84.904346494,0.68954976,0.20111868,0.718281,64.43,54.28,84.246918638,130.01
2021-08-30 18:00:00,58.31277664,21.08997652,62.0094108106,0.58277664,0.16997652,0.607059,57.73,20.92,61.4035772574,134.07,58.66277664,1.27997652,58.6767390284,0.58277664,0.16997652,0.607059,58.08,1.11,58.0906059531,132.84,65.38277664,54.57997652,85.1697206646,0.58277664,0.16997652,0.607059,64.8,54.41,84.6137583375,130.01
2021-08-30 18:30:00,57.85689248,21.502843640000002,61.7235149035,0.62689248,0.18284364,0.653013,57.23,21.32,61.0722138128,134.28,58.22689248,1.68284364,58.2512057437,0.62689248,0.18284364,0.653013,57.6,1.5,57.6195279398,133.04,64.87689248,54.93284364,85.0095788029,0.62689248,0.18284364,0.653013,64.25,54.75,84.41341718,130.18
2021-08-30 19:00:00,58.01224736,21.42440548,61.8419436461,0.39224736,0.11440548,0.408591,57.62,21.31,61.4343592788,134.28,58.37224736,1.62440548,58.3948452778,0.39224736,0.11440548,0.408591,57.98,1.51,57.9996594818,133.04,65.08224736,54.87440548,85.1287219346,0.39224736,0.11440548,0.408591,64.69,54.76,84.755257654,130.18
2021-08-30 19:30:00,57.13017952,21.68755236,61.1081609882,0.30017952000000003,0.08755236,0.312687,56.83,21.6,60.7964546664,134.41,57.49017952,1.84755236,57.5198591007,0.30017952000000003,0.08755236,0.312687,57.19,1.76,57.2170752486,133.07,64.09017952,55.22755236,84.602799307,0.30017952000000003,0.08755236,0.312687,63.79,55.14,84.318347351,130.26
2021-08-30 20:00:00,56.22286688,21.87375284,60.3280351372,0.25286688,0.07375284,0.263403,55.97,21.8,60.0656382635,134.41,56.59286688,2.19375284,56.635369984,0.25286688,0.07375284,0.263403,56.34,2.12,56.379872295,133.07,63.10286688,55.54375284,84.0659282232,0.25286688,0.07375284,0.263403,62.85,55.47,83.8274620873,130.26
2021-08-30 20:30:00,56.69583392,21.86170156,60.7647231458,0.24583392,0.07170156,0.256077,56.45,21.79,60.5095579227,133.89,57.05583392,2.26170156,57.1006434137,0.24583392,0.07170156,0.256077,56.81,2.19,56.8521960878,132.73,63.66583392,55.68170156,84.580082155,0.24583392,0.07170156,0.256077,63.42,55.61,84.3479015744,129.81
2021-08-30 21:00:00,55.21167808,22.37048944,59.5715384575,0.24167808000000002,0.07048944,0.25174799999999997,54.97,22.3,59.3210830987,133.61,55.56167808,2.69048944,55.6267813602,0.24167808000000002,0.07048944,0.25174799999999997,55.32,2.62,55.3820079087,132.51,61.97167808,56.43048944,83.8146110323,0.24167808000000002,0.07048944,0.25174799999999997,61.73,56.36,83.5885309118,129.55
2021-08-30 21:30:00,53.4561536,23.2317948,58.2861617139,0.2461536,0.07179479999999999,0.25641,53.21,23.16,58.0317990416,133.86,53.7961536,3.3617948,53.901092813,0.2461536,0.07179479999999999,0.25641,53.55,3.29,53.6509701683,132.7,59.9661536,57.4517948,83.0460613354,0.2461536,0.07179479999999999,0.25641,59.72,57.38,82.8187345955,129.81
2021-08-30 22:00:00,50.83167808,24.32048944,56.3502058828,0.24167808000000002,0.07048944,0.25174799999999997,50.59,24.25,56.1017878503,134.52,51.19167808,4.28048944,51.3703269845,0.24167808000000002,0.07048944,0.25174799999999997,50.95,4.21,51.1236403242,133.14,56.97167808,58.80048944,81.8734979199,0.24167808000000002,0.07048944,0.25174799999999997,56.73,58.73,81.6547965523,130.45
2021-08-30 22:30:00,48.3161536,24.5417948,54.1917926508,0.2461536,0.07179479999999999,0.25641,48.07,24.47,53.9398350016,135.37,48.6661536,4.3717948,48.8621233267,0.2461536,0.07179479999999999,0.25641,48.42,4.3,48.6105585238,133.73,54.0661536,59.0817948,80.0862500176,0.2461536,0.07179479999999999,0.25641,53.82,59.01,79.8672179308,131.3
2021-08-30 23:00:00,45.6913584,24.6603962,51.9214346217,0.2413584,0.07039619999999999,0.251415,45.45,24.59,51.6756286851,135.37,46.0313584,4.3603962,46.2374200315,0.2413584,0.07039619999999999,0.251415,45.79,4.29,45.9905229368,133.73,51.2613584,61.0603962,79.7251456513,0.2413584,0.07039619999999999,0.251415,51.02,60.99,79.5161650232,131.3
2021-08-30 23:30:00,42.6961536,25.0817948,49.5182588812,0.2461536,0.07179479999999999,0.25641,42.45,25.01,49.2696925097,135.86,43.0561536,4.5917948,43.300311111,0.2461536,0.07179479999999999,0.25641,42.81,4.52,43.0479558167,134.07,47.9961536,62.9917948,79.1934149568,0.2461536,0.07179479999999999,0.25641,47.75,62.92,78.9872704934,131.95
2021-08-31 00:00:00,40.47167808,25.87048944,48.0337272182,0.24167808000000002,0.07048944,0.25174799999999997,40.23,25.8,47.7921845075,136.47,40.81167808,5.35048944,41.1609135583,0.24167808000000002,0.07048944,0.25174799999999997,40.57,5.28,40.9121412297,134.48,45.35167808,63.20048944,77.7886660776,0.24167808000000002,0.07048944,0.25174799999999997,45.11,63.13,77.5906502099,132.71
2021-08-31 00:30:00,38.91647328,26.03188804,46.8204131494,0.24647328000000002,0.07188804,0.256743,38.67,25.96,46.575642776,136.62,39.25647328,5.41188804,39.6277582831,0.24647328000000002,0.07188804,0.256743,39.01,5.34,39.3737945847,134.61,43.46647328,62.90188804,76.4590205169,0.24647328000000002,0.07188804,0.256743,43.22,62.83,76.2599324678,132.82
2021-08-31 01:00:00,37.57167808,24.32048944,44.7561973401,0.24167808000000002,0.07048944,0.25174799999999997,37.33,24.25,44.5150693586,136.76,37.67167808,14.80048944,40.4748047188,0.24167808000000002,0.07048944,0.25174799999999997,37.43,14.73,40.2240947692,134.69,43.04167808,55.42048944,70.1713381781,0.24167808000000002,0.07048944,0.25174799999999997,42.8,55.35,69.967581779,132.89
2021-08-31 01:30:00,37.03199776,22.44058268,43.3006767743,0.24199776,0.07058268,0.252081,36.79,22.37,43.0571829083,134.25,36.90199776,22.35058268,43.1428555478,0.24199776,0.07058268,0.252081,36.66,22.28,42.8993473144,132.99,43.38199776,48.76058268,65.265551043,0.24199776,0.07058268,0.252081,43.14,48.69,65.0520998892,131.53
2021-08-31 02:00:00,37.16647328,22.62188804,43.5097294242,0.24647328000000002,0.07188804,0.256743,36.92,22.55,43.2618642687,134.25,37.02647328,22.55188804,43.353746986,0.24647328000000002,0.07188804,0.256743,36.78,22.48,43.1059021481,132.99,43.54647328,49.01188804,65.562645648,0.24647328000000002,0.07188804,0.256743,43.3,48.94,65.3453410734,131.53
2021-08-31 02:30:00,36.81199776,22.44058268,43.1126771391,0.24199776,0.07058268,0.252081,36.57,22.37,42.8693573546,134.43,36.68199776,22.36058268,42.9600351193,0.24199776,0.07058268,0.252081,36.44,22.29,42.7167145272,133.09,43.13199776,48.74058268,65.0846650967,0.24199776,0.07058268,0.252081,42.89,48.67,64.8715731272,131.71
2021-08-31 03:00:00,36.07647328,22.41188804,42.471221431000004,0.24647328000000002,0.07188804,0.256743,35.83,22.34,42.2239801535,134.27,35.94647328,22.34188804,42.3238573675,0.24647328000000002,0.07188804,0.256743,35.7,22.27,42.0766312815,132.97,42.26647328,48.71188804,64.492656946,0.24647328000000002,0.07188804,0.256743,42.02,48.64,64.2769787716,131.54
2021-08-31 03:30:00,35.71199776,22.51058268,42.214607858,0.24199776,0.07058268,0.252081,35.47,22.44,41.972306346,134.27,35.57199776,22.43058268,42.0535142884,0.24199776,0.07058268,0.252081,35.33,22.36,41.8112245695,132.92,41.82199776,48.83058268,64.2923424795,0.24199776,0.07058268,0.252081,41.58,48.76,64.0814637785,131.54
2021-08-31 04:00:00,35.69679296,22.46198128,42.1758417895,0.24679296,0.07198128,0.25707599999999997,35.45,22.39,41.928684692,134.27,35.58679296,22.39198128,42.0454594317,0.24679296,0.07198128,0.25707599999999997,35.34,22.32,41.7983014009,132.92,41.80679296,48.73198128,64.2075847317,0.24679296,0.07198128,0.25707599999999997,41.56,48.66,63.9924151756,131.54
2021-08-31 04:30:00,35.96711264,22.64207452,42.5005497638,0.24711264,0.07207452,0.257409,35.72,22.57,42.2530862778,134.14,35.82711264,22.56207452,42.3394521311,0.24711264,0.07207452,0.257409,35.58,22.49,42.0920004276,132.87,42.12711264,48.89207452,64.5378072935,0.24711264,0.07207452,0.257409,41.88,48.82,64.3220553154,131.42
2021-08-31 05:00:00,35.86263712,22.34076916,42.2520852487,0.24263712,0.07076916,0.252747,35.62,22.27,42.008776464,134.04,35.74263712,22.27076916,42.113219626,0.24263712,0.07076916,0.252747,35.5,22.2,41.869917602,132.84,41.97263712,48.43076916,64.0877653553,0.24263712,0.07076916,0.252747,41.73,48.36,63.8755234812,131.34
2021-08-31 05:30:00,37.21711264,22.39207452,43.4340704352,0.24711264,0.07207452,0.257409,36.97,22.32,43.1852208516,134.27,37.07711264,22.31207452,43.2728662224,0.24711264,0.07207452,0.257409,36.83,22.24,43.0240223596,133.0,43.43711264,47.67207452,64.4934837293,0.24711264,0.07207452,0.257409,43.19,47.6,64.2739146155,131.43
2021-08-31 06:00:00,38.99263712,21.56076916,44.5566214646,0.24263712,0.07076916,0.252747,38.75,21.49,44.3100733468,134.27,38.87263712,21.49076916,44.417733798,0.24263712,0.07076916,0.252747,38.63,21.42,44.1711817818,133.0,45.51263712,46.70076916,65.2101370782,0.24263712,0.07076916,0.252747,45.27,46.63,64.9902284963,131.43
2021-08-31 06:30:00,42.73711264,19.67207452,47.047330559,0.24711264,0.07207452,0.257409,42.49,19.6,46.7927355473,132.73,42.57711264,19.60207452,46.8727196378,0.24711264,0.07207452,0.257409,42.33,19.53,46.6181273755,131.96,49.74711264,44.40207452,66.68072763320001,0.24711264,0.07207452,0.257409,49.5,44.33,66.4484680034,129.88
2021-08-31 07:00:00,46.47003968,18.26167824,49.9294850765,0.28003968,0.08167824,0.29170799999999997,46.19,18.18,49.6389816576,132.73,46.32003968,18.19167824,49.7642766766,0.28003968,0.08167824,0.29170799999999997,46.04,18.11,49.4737677967,131.96,53.92003968,42.39167824,68.5888115008,0.28003968,0.08167824,0.29170799999999997,53.64,42.31,68.3182676888,129.88
2021-08-31 07:30:00,51.11224736,19.29440548,54.6327366422,0.39224736,0.11440548,0.408591,50.72,19.18,54.2253704459,133.15,51.18224736,9.86440548,52.1241684854,0.39224736,0.11440548,0.408591,50.79,9.75,51.717372323,132.24,57.97224736,46.40440548,74.2573249715,0.39224736,0.11440548,0.408591,57.58,46.29,73.8797705735,129.53
2021-08-31 08:00:00,55.0681712,19.2332166,58.3302674441,0.6281711999999999,0.18321659999999998,0.654345,54.44,19.05,57.6768246352,133.15,55.4281712,0.8132166,55.4341364487,0.6281711999999999,0.18321659999999998,0.654345,54.8,0.63,54.8036212307,132.24,61.5281712,52.9132166,81.1512436268,0.6281711999999999,0.18321659999999998,0.654345,60.9,52.73,80.555961294,129.53
2021-08-31 08:30:00,57.64694208,18.10494144,60.4231647278,0.97694208,0.28494144,1.017648,56.67,17.82,59.4057345717,132.98,58.00694208,1.94494144,58.0395393389,0.97694208,0.28494144,1.017648,57.03,1.6600000000000001,57.0541540994,132.16,64.44694208,51.46494144,82.4745326806,0.97694208,0.28494144,1.017648,63.47,51.18,81.5342461791,128.95
2021-08-31 09:00:00,59.7916672,24.3300696,64.5522714805,1.1316671999999999,0.33006959999999996,1.17882,58.66,24.0,63.3797727986,132.98,60.1416672,6.0100696,60.4412199595,1.1316671999999999,0.33006959999999996,1.17882,59.01,5.68,59.282733574,132.16,68.8316672,36.9400696,78.1176494243,1.1316671999999999,0.33006959999999996,1.17882,67.7,36.61,76.9648107904,128.95
2021-08-31 09:30:00,59.2683104,27.4657572,65.3230467465,1.2883103999999999,0.37575719999999996,1.34199,57.98,27.09,63.996472559,133.26,59.6083104,7.6857572,60.1017598118,1.2883103999999999,0.37575719999999996,1.34199,58.32,7.31,58.7763430302,132.37,69.4583104,30.3957572,75.8179328351,1.2883103999999999,0.37575719999999996,1.34199,68.17,30.02,74.4872425319,129.87
2021-08-31 10:00:00,57.46889952,27.54051236,63.7271859813,1.57889952,0.46051236,1.644687,55.89,27.08,62.1048991626,134.02,57.81889952,7.69051236,58.328116051,1.57889952,0.46051236,1.644687,56.24,7.23,56.7028262082,132.88,68.02889952,30.30051236,74.4718216454,1.57889952,0.46051236,1.644687,66.45,29.84,72.8424882881,130.94
2021-08-31 10:30:00,57.32660096,27.89067528,63.7513054392,2.43660096,0.71067528,2.538126,54.89,27.18,61.2508326474,134.19,57.67660096,8.06067528,58.237142652,2.43660096,0.71067528,2.538126,55.24,7.35,55.726834649,133.03,67.73660096,30.67067528,74.3568250515,2.43660096,0.71067528,2.538126,65.3,29.96,71.8449135291,131.08
2021-08-31 11:00:00,57.27951808,27.53985944,63.5561723946,2.39951808,0.69985944,2.499498,54.88,26.84,61.0917343018,134.19,57.63951808,7.81985944,58.1675532076,2.39951808,0.69985944,2.499498,55.24,7.12,55.696965806,133.03,67.69951808,30.26985944,74.1585405653,2.39951808,0.69985944,2.499498,65.3,29.57,71.68315632,131.08
2021-08-31 11:30:00,57.83811968,27.08111824,63.8641922618,2.19811968,0.6411182400000001,2.289708,55.64,26.44,61.6026233208,133.75,58.17811968,7.39111824,58.6457350396,2.19811968,0.6411182400000001,2.289708,55.98,6.75,56.3854848343,132.73,68.45811968,29.73111824,74.6354710705,2.19811968,0.6411182400000001,2.289708,66.26,29.09,72.3644643454,130.66
2021-08-31 12:00:00,57.77360384,27.19480112,63.8541033029,2.55360384,0.74480112,2.660004,55.22,26.45,61.2278604885,133.75,58.13360384,7.46480112,58.6109132431,2.55360384,0.74480112,2.660004,55.58,6.72,55.9847729298,132.73,68.28360384,29.83480112,74.5168833973,2.55360384,0.74480112,2.660004,65.73,29.09,71.879489425,130.66
2021-08-31 12:30:00,58.42394336,27.20573348,64.447723714,2.69394336,0.78573348,2.806191,55.73,26.42,61.6753540728,133.86,58.77394336,7.45573348,59.2449523572,2.69394336,0.78573348,2.806191,56.08,6.67,56.4752627263,132.79,69.02394336,29.80573348,75.1843501352,2.69394336,0.78573348,2.806191,66.33,29.02,72.4004785896,130.76
2021-08-31 13:00:00,58.47990816,27.27288988,64.526817532,1.92990816,0.5628898800000001,2.010321,56.55,26.71,62.5405996134,133.98,58.84990816,7.50288988,59.3262593376,1.92990816,0.5628898800000001,2.010321,56.92,6.94,57.3415207332,132.86,69.19990816,29.94288988,75.4002914034,1.92990816,0.5628898800000001,2.010321,67.27,29.38,73.4059759148,130.88
2021-08-31 13:30:00,58.70500352,27.23020936,64.7129178764,1.47500352,0.43020936,1.536462,57.23,26.8,63.1942473648,134.07,59.04500352,7.42020936,59.5094273844,1.47500352,0.43020936,1.536462,57.57,6.99,57.9928012774,132.93,69.52500352,29.94020936,75.697703076,1.47500352,0.43020936,1.536462,68.05,29.51,74.1730584512,130.98
2021-08-31 14:00:00,57.572376,27.313193,63.7227509618,1.622376,0.473193,1.689975,55.95,26.84,62.0547185958,134.19,57.932376,7.553193,58.4226917687,1.622376,0.473193,1.689975,56.31,7.08,56.7533479189,132.98,68.222376,30.013193,74.5324381806,1.622376,0.473193,1.689975,66.6,29.54,72.857200056,131.06
2021-08-31 14:30:00,57.66878944,27.42589692,63.8581952246,1.76878944,0.51589692,1.842489,55.9,26.91,62.0399717924,134.05,58.01878944,7.66589692,58.5230373756,1.76878944,0.51589692,1.842489,56.25,7.15,56.7026013513,132.88,68.33878944,30.11589692,74.6803681661,1.76878944,0.51589692,1.842489,66.57,29.6,72.8541344057,130.91
2021-08-31 15:00:00,57.75562304,27.25955672,63.8654478205,1.33562304,0.38955672,1.391274,56.42,26.87,62.4917058497,134.05,58.11562304,7.52955672,58.6013640262,1.33562304,0.38955672,1.391274,56.78,7.14,57.2271613834,132.88,68.46562304,29.99955672,74.7496818833,1.33562304,0.38955672,1.391274,67.13,29.61,73.3702187539,130.91
2021-08-31 15:30:00,57.65284608,27.51291344,63.881226249,1.07284608,0.31291344,1.117548,56.58,27.2,62.778470832,133.9,58.00284608,7.71291344,58.5134103186,1.07284608,0.31291344,1.117548,56.93,7.4,57.4089270062,132.79,68.41284608,30.26291344,74.807495872,1.07284608,0.31291344,1.117548,67.34,29.95,73.6999192673,130.79
2021-08-31 16:00:00,58.3194096,27.6785778,64.5542965659,0.9894096,0.2885778,1.030635,57.33,27.39,63.5369262713,134.2,58.6894096,7.7585778,59.2000196679,0.9894096,0.2885778,1.030635,57.7,7.47,58.1815340121,132.99,69.1594096,30.1685778,75.4530782851,0.9894096,0.2885778,1.030635,68.17,29.88,74.4309297268,131.09
2021-08-31 16:30:00,58.05951936,28.31652648,64.596698524,1.11951936,0.32652648,1.166166,56.94,27.99,63.4476453464,134.68,58.42951936,8.30652648,59.0170069963,1.11951936,0.32652648,1.166166,57.31,7.98,57.8629112645,133.27,68.89951936,31.01652648,75.5590410403,1.11951936,0.32652648,1.166166,67.78,30.69,74.4043311911,131.53
2021-08-31 17:00:00,58.81066848,28.11811164,65.1868309497,0.8506684800000001,0.24811164,0.8861129999999999,57.96,27.87,64.3125065598,134.99,59.18066848,8.00811164,59.7200248977,0.8506684800000001,0.24811164,0.8861129999999999,58.33,7.76,58.843916423,133.47,69.94066848,31.70811164,76.7925872152,0.8506684800000001,0.24811164,0.8861129999999999,69.09,31.46,75.9154773416,131.87
