Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-31 17:30:00,60.6612576,29.0328668,67.2509890503,1.1412575999999999,0.33286679999999996,1.18881,59.52,28.7,66.0781385936,135.24,61.0412576,8.8128668,61.6741578834,1.1412575999999999,0.33286679999999996,1.18881,59.9,8.48,60.4972759717,133.64,71.8912576,30.7028668,78.1730065243,1.1412575999999999,0.33286679999999996,1.18881,70.75,30.37,76.9928529151,132.21
2021-08-31 18:00:00,61.48080832,29.13398576,68.0343951097,0.87080832,0.25398576,0.907092,60.61,28.88,67.1388598354,135.69,61.85080832,8.833985760000001,62.4784906527,0.87080832,0.25398576,0.907092,60.98,8.58,61.5806528059,133.93,72.96080832,31.24398576,79.3691766171,0.87080832,0.25398576,0.907092,72.09,30.99,78.4687721326,132.44
2021-08-31 18:30:00,60.75806144,28.97526792,67.3135066757,0.49806144,0.14526792,0.518814,60.26,28.83,66.8014707922,135.93,61.12806144,8.72526792,61.7476331181,0.49806144,0.14526792,0.518814,60.63,8.58,61.2340860959,134.09,72.36806144,32.43526792,79.3043688685,0.49806144,0.14526792,0.518814,71.87,32.29,78.7904880046,132.71
2021-08-31 19:00:00,60.27416544,29.03496492,66.9029461787,0.39416544000000003,0.11496492,0.410589,59.88,28.92,66.497975909,135.76,60.64416544,8.94496492,61.3003034196,0.39416544000000003,0.11496492,0.410589,60.25,8.83,60.8936072178,133.97,71.77416544,32.53496492,78.803900709,0.39416544000000003,0.11496492,0.410589,71.38,32.42,78.3974540403,132.71
2021-08-31 19:30:00,59.143696,29.468578,66.078543158,0.30369599999999997,0.08857799999999999,0.31635,58.84,29.38,65.7672410855,135.19,59.513696,9.328578,60.2403716712,0.30369599999999997,0.08857799999999999,0.31635,59.21,9.24,59.926635981,133.58,70.463696,33.068578,77.8374158418,0.30369599999999997,0.08857799999999999,0.31635,70.16,32.98,77.5248734278,132.15
2021-08-31 20:00:00,58.03044928,30.05888104,65.3534189849,0.27044928,0.07888104,0.28171799999999997,57.76,29.98,65.0770159119,135.4,58.40044928,9.84888104,59.2251039159,0.27044928,0.07888104,0.28171799999999997,58.13,9.77,58.9453119425,133.73,69.16044928,33.76888104,76.9643103737,0.27044928,0.07888104,0.28171799999999997,68.89,33.69,76.686688545,132.36
2021-08-31 20:30:00,58.14437536,29.97710948,65.4170885838,0.26437536,0.07710948000000001,0.275391,57.88,29.9,65.1467911719,135.66,58.51437536,9.79710948,59.3288755829,0.26437536,0.07710948000000001,0.275391,58.25,9.72,59.0554053411,133.93,69.32437536,33.67710948,77.0715039556,0.26437536,0.07710948000000001,0.275391,69.06,33.6,76.8000234375,132.65
2021-08-31 21:00:00,56.49917056,30.64850808,64.2766467817,0.26917056,0.07850808000000001,0.28038599999999997,56.23,30.57,64.0026390081,135.41,56.85917056,10.45850808,57.8130233428,0.26917056,0.07850808000000001,0.28038599999999997,56.59,10.38,57.5340985851,133.78,67.38917056,34.48850808,75.7017668113,0.26917056,0.07850808000000001,0.28038599999999997,67.12,34.41,75.4264045279,132.39
2021-08-31 21:30:00,53.97980992,31.08869456,62.292269251,0.26980992,0.07869456,0.28105199999999997,53.71,31.01,62.0192244389,135.57,54.32980992,10.75869456,55.3848151986,0.26980992,0.07869456,0.28105199999999997,54.06,10.68,55.1048636692,133.89,64.51980992,35.86869456,73.8198423295,0.26980992,0.07869456,0.28105199999999997,64.25,35.79,73.5458129332,132.56
2021-08-31 22:00:00,51.44396576,21.19990668,55.6409710228,0.27396576,0.07990668000000001,0.285381,51.17,21.12,55.357233493,135.97,51.79396576,1.0699066799999999,51.8050150994,0.27396576,0.07990668000000001,0.285381,51.52,0.99,51.5295109622,134.14,58.86396576,58.57990668,83.0456015189,0.27396576,0.07990668000000001,0.285381,58.59,58.5,82.7951574671,133.05
2021-08-31 22:30:00,48.53460512,21.78009316,53.1975596453,0.27460512,0.08009316,0.286047,48.26,21.7,52.9142476087,135.19,48.88460512,1.8200931599999999,48.9184766407,0.27460512,0.08009316,0.286047,48.61,1.74,48.6411317714,133.64,55.41460512,58.88009316,80.8556975799,0.27460512,0.08009316,0.286047,55.14,58.8,80.6093021927,131.47
2021-08-31 23:00:00,45.75231744,22.09067592,50.8062251474,0.24231744,0.07067592,0.25241399999999997,45.51,22.02,50.5572991763,134.7,46.09231744,2.13067592,46.1415377601,0.24231744,0.07067592,0.25241399999999997,45.85,2.06,45.8962536597,133.32,52.15231744,59.19067592,78.8885310437,0.24231744,0.07067592,0.25241399999999997,51.91,59.12,78.6754250068,130.98
2021-08-31 23:30:00,42.81647328,22.76188804,48.4907612982,0.24647328000000002,0.07188804,0.256743,42.57,22.69,48.2394133463,134.7,43.15647328,2.58188804,43.2336365787,0.24647328000000002,0.07188804,0.256743,42.91,2.51,42.9833479385,133.28,48.72647328,60.52188804,77.6992157633,0.24647328000000002,0.07188804,0.256743,48.48,60.45,77.4887920928,130.92
2021-09-01 00:00:00,40.38469504,23.12720272,46.5380607581,0.26469504,0.07720272,0.27572399999999997,40.12,23.05,46.2700432245,135.41,40.72469504,2.94720272,40.831198733,0.26469504,0.07720272,0.27572399999999997,40.46,2.87,40.5616629344,133.79,45.90469504,61.05720272,76.3886315541,0.26469504,0.07720272,0.27572399999999997,45.64,60.98,76.1680379162,131.72
2021-09-01 00:30:00,38.72980992,23.38869456,45.2441069053,0.26980992,0.07869456,0.28105199999999997,38.46,23.31,44.9725216104,135.41,39.06980992,3.15869456,39.1972881525,0.26980992,0.07869456,0.28105199999999997,38.8,3.08,38.9220554442,133.79,43.96980992,61.41869456,75.5354236491,0.26980992,0.07869456,0.28105199999999997,43.7,61.34,75.3145776062,131.72
2021-09-01 01:00:00,37.83167808,23.39048944,44.4786562588,0.24167808000000002,0.07048944,0.25174799999999997,37.59,23.32,44.2360769056,135.55,38.17167808,3.21048944,38.306451805,0.24167808000000002,0.07048944,0.25174799999999997,37.93,3.14,38.0597490796,133.87,42.92167808,61.40048944,74.9152224363,0.24167808000000002,0.07048944,0.25174799999999997,42.68,61.33,74.7191494866,131.87
2021-09-01 01:30:00,37.84647328,23.44188804,44.5182844976,0.24647328000000002,0.07188804,0.256743,37.6,23.37,44.2709487136,135.34,38.18647328,3.16188804,38.3171538288,0.24647328000000002,0.07188804,0.256743,37.94,3.09,38.0656235993,133.71,42.92647328,61.70188804,75.1651853983,0.24647328000000002,0.07188804,0.256743,42.68,61.63,74.9655874385,131.68
2021-09-01 02:00:00,37.83199776,23.36058268,44.4632081351,0.24199776,0.07058268,0.252081,37.59,23.29,44.2202691082,135.69,38.171997759999996,3.12058268,38.2993400629,0.24199776,0.07058268,0.252081,37.93,3.05,38.0524296202,133.9,42.91199776,61.63058268,75.0983906168,0.24199776,0.07058268,0.252081,42.67,61.56,74.9023531006,132.04
2021-09-01 02:30:00,37.30836128,23.47452204,44.0790994282,0.35836128,0.10452204,0.373293,36.95,23.37,43.720240164,135.7,37.64836128,3.18452204,37.7828041269,0.35836128,0.10452204,0.373293,37.29,3.08,37.4169814389,133.89,42.28836128,61.83452204,74.9120391904,0.35836128,0.10452204,0.373293,41.93,61.73,74.6238420346,132.05
2021-09-01 03:00:00,36.72850112,23.63039616,43.6735436758,0.37850112,0.11039616000000001,0.39427199999999996,36.35,23.52,43.2956452776,135.7,37.06850112,3.2903961600000002,37.2142510629,0.37850112,0.11039616000000001,0.39427199999999996,36.69,3.18,36.8275508282,133.89,41.59850112,62.26039616,74.8785164478,0.37850112,0.11039616000000001,0.39427199999999996,41.22,62.15,74.5768791248,132.05
2021-09-01 03:30:00,36.15256704,23.79449872,43.2803220057,0.39256704000000003,0.11449872,0.40892399999999995,35.76,23.68,42.8896257853,135.91,36.48256704,3.40449872,36.6410740749,0.39256704000000003,0.11449872,0.40892399999999995,36.09,3.29,36.2396495568,134.03,40.95256704,63.02449872,75.1611614205,0.39256704000000003,0.11449872,0.40892399999999995,40.56,62.91,74.8517314429,132.28
2021-09-01 04:00:00,35.90003968,23.85167824,43.1012227656,0.28003968,0.08167824,0.29170799999999997,35.62,23.77,42.8228595495,136.08,36.25003968,3.44167824,36.4130543337,0.28003968,0.08167824,0.29170799999999997,35.97,3.36,36.1265899304,134.14,40.66003968,63.16167824,75.117484149,0.28003968,0.08167824,0.29170799999999997,40.38,63.08,74.8974685821,132.5
2021-09-01 04:30:00,35.83167808,24.02048944,43.1380698104,0.24167808000000002,0.07048944,0.25174799999999997,35.59,23.95,42.8981421509,136.16,36.17167808,3.65048944,36.3554173167,0.24167808000000002,0.07048944,0.25174799999999997,35.93,3.58,36.1079118754,134.17,40.61167808,63.27048944,75.1828652716,0.24167808000000002,0.07048944,0.25174799999999997,40.37,63.2,74.9931790232,132.58
2021-09-01 05:00:00,35.96081888,23.84773884,43.1496829919,0.30081888,0.08773884,0.313353,35.66,23.76,42.8505915945,136.16,36.30081888,3.56773884,36.4757208536,0.30081888,0.08773884,0.313353,36.0,3.48,36.1678088913,134.17,40.77081888,62.91773884,74.9726719071,0.30081888,0.08773884,0.313353,40.47,62.83,74.7357330867,132.58
2021-09-01 05:30:00,37.06814144,23.46195792,43.8692441154,0.41814144000000003,0.12195792,0.435564,36.65,23.34,43.4508699568,135.79,37.40814144,3.30195792,37.5535880057,0.41814144000000003,0.12195792,0.435564,36.99,3.18,37.126439366,133.95,42.03814144,62.21195792,75.0835071368,0.41814144000000003,0.12195792,0.435564,41.62,62.09,74.7488628676,132.21
2021-09-01 06:00:00,38.8320176,22.7914218,45.0263755876,0.38201759999999996,0.1114218,0.397935,38.45,22.68,44.6406193953,135.37,39.1820176,2.6914218,39.27434601,0.38201759999999996,0.1114218,0.397935,38.8,2.58,38.8856837409,133.69,44.1220176,61.1214218,75.3828935499,0.38201759999999996,0.1114218,0.397935,43.74,61.01,75.0693526014,131.79
2021-09-01 06:30:00,42.37364608,21.12981344,47.3497085326,0.27364608,0.07981344,0.28504799999999997,42.1,21.05,47.0692309264,135.06,42.72364608,1.13981344,42.738847774,0.27364608,0.07981344,0.28504799999999997,42.45,1.06,42.463232331,133.5,48.18364608,58.48981344,75.7807497047,0.27364608,0.07981344,0.28504799999999997,47.91,58.41,75.5453254676,131.44
2021-09-01 07:00:00,45.26163808,20.17214444,49.553317679,0.28163808,0.08214444,0.293373,44.98,20.09,49.2626481221,134.67,45.61163808,0.71214444,45.6171971744,0.28163808,0.08214444,0.293373,45.33,0.63,45.334377684,133.25,51.58163808,57.36214444,77.1432498782,0.28163808,0.08214444,0.293373,51.3,57.28,76.8940075689,130.95
2021-09-01 07:30:00,49.28575392,18.36501156,52.5961898721,0.32575392000000003,0.09501156000000001,0.339327,48.96,18.27,52.2577697572,134.15,49.64575392,1.46501156,49.6673649508,0.32575392000000003,0.09501156000000001,0.339327,49.32,1.37,49.3390241087,132.91,56.29575392,56.30501156,79.6207651068,0.32575392000000003,0.09501156000000001,0.339327,55.97,56.21,79.323420249,130.45
2021-09-01 08:00:00,53.28544416,17.84533788,56.1942580997,0.39544416,0.11533788,0.411921,52.89,17.73,55.7826585957,133.52,53.64544416,1.8053378800000002,53.6758132121,0.39544416,0.11533788,0.411921,53.25,1.69,53.2768110908,132.48,60.54544416,51.75533788,79.6515273401,0.39544416,0.11533788,0.411921,60.15,51.64,79.2761761187,129.92
2021-09-01 08:30:00,55.67691232,27.73368276,62.201894866,0.76691232,0.22368276,0.798867,54.91,27.51,61.4158627718,133.46,56.03691232,8.15368276,56.6270084404,0.76691232,0.22368276,0.798867,55.27,7.93,55.8359901855,132.44,65.98691232,30.33368276,72.6250983291,0.76691232,0.22368276,0.798867,65.22,30.11,71.8349531913,130.3
2021-09-01 09:00:00,57.18062848,27.22976664,63.3331229661,0.8906284800000001,0.25976664,0.927738,56.29,26.97,62.4175055573,133.46,57.54062848,7.59976664,58.0403340691,0.8906284800000001,0.25976664,0.927738,56.65,7.34,57.1235336792,132.44,67.79062848,30.01976664,74.1401085704,0.8906284800000001,0.25976664,0.927738,66.9,29.76,73.2206774074,130.3
2021-09-01 09:30:00,58.3557632,26.8920976,64.2540272044,1.0357631999999999,0.30209759999999997,1.07892,57.32,26.59,63.187107071,134.06,58.7057632,7.0820976,59.1314023114,1.0357631999999999,0.30209759999999997,1.07892,57.67,6.78,58.0671791979,132.87,69.1857632,29.5520976,75.2329469191,1.0357631999999999,0.30209759999999997,1.07892,68.15,29.25,74.1618837409,130.95
2021-09-01 10:00:00,58.67246624,27.11696932,64.6358129815,1.29246624,0.37696932,1.346319,57.38,26.74,63.3047549557,134.06,59.05246624,7.31696932,59.5040486779,1.29246624,0.37696932,1.346319,57.76,6.94,58.1754346782,132.87,69.56246624,29.78696932,75.6716608161,1.29246624,0.37696932,1.346319,68.27,29.41,74.3353280749,130.95
2021-09-01 10:30:00,59.07769088,27.01640984,64.9619885807,1.42769088,0.41640984000000003,1.487178,57.65,26.6,63.4908064211,134.06,59.42769088,7.23640984,59.8666524093,1.42769088,0.41640984000000003,1.487178,58.0,6.82,58.3995924643,132.91,70.01769088,29.65640984,76.0393298285,1.42769088,0.41640984000000003,1.487178,68.59,29.24,74.562495264,130.95
2021-09-01 11:00:00,58.76736096,26.62923028,64.5191337473,1.6773609600000001,0.48923028,1.7472509999999999,57.09,26.14,62.7898694058,134.06,59.12736096,6.97923028,59.5378406511,1.6773609600000001,0.48923028,1.7472509999999999,57.45,6.49,57.8154183588,132.91,69.60736096,29.15923028,75.4681748179,1.6773609600000001,0.48923028,1.7472509999999999,67.93,28.67,73.7323117771,130.95
2021-09-01 11:30:00,58.72579232,26.70002276,64.5105409913,1.88579232,0.55002276,1.964367,56.84,26.15,62.566829071,133.47,59.07579232,7.10002276,59.5009206771,1.88579232,0.55002276,1.964367,57.19,6.55,57.5638654018,132.52,69.51579232,29.26002276,75.4227705258,1.88579232,0.55002276,1.964367,67.63,28.71,73.4716339821,130.36
2021-09-01 12:00:00,58.87029728,26.43592004,64.5334779025,2.4202972799999998,0.70592004,2.521143,56.45,25.73,62.0373709952,133.47,59.23029728,6.8359200399999995,59.6234678518,2.4202972799999998,0.70592004,2.521143,56.81,6.13,57.1397672379,132.52,69.54029728,28.93592004,75.3202523519,2.4202972799999998,0.70592004,2.521143,67.12,28.23,72.8150211152,130.36
2021-09-01 12:30:00,59.0922848,26.6894164,64.8399804955,2.9122848,0.8494164,3.03363,56.18,25.84,61.8376746005,133.39,59.4422848,7.0494164,59.8588297064,2.9122848,0.8494164,3.03363,56.53,6.2,56.868980121,132.47,69.7022848,29.2194164,75.5789838586,2.9122848,0.8494164,3.03363,66.79,28.37,72.5655634582,130.28
2021-09-01 13:00:00,59.07903776,27.03305268,64.9701365232,3.19903776,0.93305268,3.332331,55.88,26.1,61.6748279284,133.58,59.44903776,7.3430526799999996,59.9008223086,3.19903776,0.93305268,3.332331,56.25,6.41,56.614049493,132.62,69.64903776,29.63305268,75.6908598975,3.19903776,0.93305268,3.332331,66.45,28.7,72.3829572482,130.46
2021-09-01 13:30:00,58.95277504,26.99664272,64.8401758408,2.18277504,0.63664272,2.273724,56.77,26.36,62.5913931783,133.9,59.31277504,7.20664272,59.7489831063,2.18277504,0.63664272,2.273724,57.13,6.57,57.5065370197,132.81,69.68277504,29.61664272,75.7154849636,2.18277504,0.63664272,2.273724,67.5,28.98,73.4580860083,130.77
2021-09-01 14:00:00,58.5500576,27.1325168,64.531253768,2.3400575999999997,0.6825167999999999,2.43756,56.21,26.45,62.1221908822,134.28,58.9100576,7.3625168,59.3683547024,2.3400575999999997,0.6825167999999999,2.43756,56.57,6.68,56.9630345048,133.03,69.1900576,29.7625168,75.319794722,2.3400575999999997,0.6825167999999999,2.43756,66.85,29.08,72.901089841,131.14
2021-09-01 14:30:00,58.68887872,26.98967296,64.5974220221,2.39887872,0.69967296,2.498832,56.29,26.29,62.1267108416,134.2,59.04887872,7.26967296,59.494690713,2.39887872,0.69967296,2.498832,56.65,6.57,57.0297062942,132.97,69.35887872,29.58967296,75.4069148233,2.39887872,0.69967296,2.498832,66.96,28.89,72.9264951852,131.05
2021-09-01 15:00:00,59.22975872,26.84326296,65.0286481819,1.51975872,0.44326296,1.583082,57.71,26.4,63.4618318362,134.02,59.59975872,7.06326296,60.0168386632,1.51975872,0.44326296,1.583082,58.08,6.62,58.4560587108,132.83,70.12975872,29.48326296,76.0752643958,1.51975872,0.44326296,1.583082,68.61,29.04,74.5027093467,130.83
2021-09-01 15:30:00,58.486632,26.958601,64.4007165378,1.366632,0.398601,1.423575,57.12,26.56,62.9930789849,134.37,58.846632,7.008601,59.2625226068,1.366632,0.398601,1.423575,57.48,6.61,57.8588152316,133.03,69.266632,29.628601,75.3373765527,1.366632,0.398601,1.423575,67.9,29.23,73.9243052047,131.14
2021-09-01 16:00:00,57.65808,27.78944,64.0055244866,1.9180800000000002,0.55944,1.998,55.74,27.23,62.0356389505,134.76,58.01808,7.72944,58.5306915182,1.9180800000000002,0.55944,1.998,56.1,7.17,56.5563338628,133.28,68.41808,31.22944,75.2084542695,1.9180800000000002,0.55944,1.998,66.5,30.67,73.231816173,131.55
2021-09-01 16:30:00,57.95563296,28.04997628,64.3867731844,1.40563296,0.40997628,1.464201,56.55,27.64,62.9434039435,135.46,58.33563296,7.89997628,58.8681212378,1.40563296,0.40997628,1.464201,56.93,7.49,57.4205973497,133.75,68.84563296,31.39997628,75.6682211238,1.40563296,0.40997628,1.464201,67.44,30.99,74.2194967647,132.3
2021-09-01 17:00:00,58.43112768,28.82741224,65.1553250196,1.19112768,0.34741224,1.240758,57.24,28.48,63.9337782397,135.46,58.80112768,8.66741224,59.4364925898,1.19112768,0.34741224,1.240758,57.61,8.32,58.2076842006,133.75,69.42112768,31.61741224,76.2820668645,1.19112768,0.34741224,1.240758,68.23,31.27,75.0542856871,132.3
2021-09-01 17:30:00,60.2873616,28.7525638,66.7927832461,1.0373616,0.3025638,1.080585,59.25,28.45,65.7264406461,135.58,60.6573616,8.6225638,61.2671537021,1.0373616,0.3025638,1.080585,59.62,8.32,60.1977308542,133.82,71.6273616,31.5625638,78.273075597,1.0373616,0.3025638,1.080585,70.59,31.26,77.2019151317,132.3
2021-09-01 18:00:00,61.08406528,28.72076904,67.4992267021,0.65406528,0.19076904,0.681318,60.43,28.53,66.8262358659,135.49,61.45406528,8.57076904,62.0488535057,0.65406528,0.19076904,0.681318,60.8,8.38,61.374786354,133.75,72.61406528,31.56076904,79.1762882363,0.65406528,0.19076904,0.681318,71.96,31.37,78.5004363045,132.3
2021-09-01 18:30:00,60.61908032,28.90473176,67.1576981214,0.59908032,0.17473176,0.624042,60.02,28.73,66.541816176,135.61,60.98908032,8.68473176,61.604321959,0.59908032,0.17473176,0.624042,60.39,8.51,60.9866559175,133.83,72.06908032,31.78473176,78.7668808017,0.59908032,0.17473176,0.624042,71.47,31.61,78.1482757327,132.38
2021-09-01 19:00:00,59.8731664,29.2263402,66.6256333272,0.4331664,0.12634019999999999,0.451215,59.44,29.1,66.1809912286,135.77,60.2431664,8.9663402,60.9067677231,0.4331664,0.12634019999999999,0.451215,59.81,8.84,60.4597527286,133.93,71.2631664,32.3563402,78.2647534749,0.4331664,0.12634019999999999,0.451215,70.83,32.23,77.8181328483,132.56
2021-09-01 19:30:00,58.93378592,29.51568756,65.9118118019,0.29378592000000003,0.08568756,0.306027,58.64,29.43,65.6107803642,135.93,59.30378592,9.28568756,60.0263526954,0.29378592000000003,0.08568756,0.306027,59.01,9.2,59.7228607821,134.04,70.21378592,33.14568756,77.644139103,0.29378592000000003,0.08568756,0.306027,69.92,33.06,77.3419032608,132.76
2021-09-01 20:00:00,58.38597376,29.44757568,65.3917551786,0.26597376,0.07757568000000001,0.27705599999999997,58.12,29.37,65.119361944,135.86,58.76597376,9.46757568,59.5237319161,0.26597376,0.07757568000000001,0.27705599999999997,58.5,9.39,59.248815178,133.99,69.59597376,33.22757568,77.1211472242,0.26597376,0.07757568000000001,0.27705599999999997,69.33,33.15,76.8477156459,132.76
2021-09-01 20:30:00,58.4221376,28.6164568,65.0541909606,0.26213759999999997,0.07645679999999999,0.27306,58.16,28.54,64.7851618814,134.99,58.7721376,8.9364568,59.4476611669,0.26213759999999997,0.07645679999999999,0.27306,58.51,8.86,59.1770200331,133.41,69.7821376,34.0064568,77.6272235245,0.26213759999999997,0.07645679999999999,0.27306,69.52,33.93,77.3580978308,131.92
2021-09-01 21:00:00,56.15661312,29.40776216,63.3907065142,0.26661312,0.07776216,0.27772199999999997,55.89,29.33,63.1184679789,133.9,56.51661312,9.64776216,57.3341684622,0.26661312,0.07776216,0.27772199999999997,56.25,9.57,57.0582807312,132.68,67.15661312,34.98776216,75.7241981583,0.26661312,0.07776216,0.27772199999999997,66.89,34.91,75.4518402691,131.0
2021-09-01 21:30:00,54.31661312,30.40776216,62.2489073029,0.26661312,0.07776216,0.27772199999999997,54.05,30.33,61.9783139493,134.82,54.66661312,10.47776216,55.6616752343,0.26661312,0.07776216,0.27772199999999997,54.4,10.4,55.3851965781,133.29,64.98661312,35.85776216,74.2229007243,0.26661312,0.07776216,0.27772199999999997,64.72,35.78,73.9519222198,131.93
2021-09-01 22:00:00,51.72108864,31.35906752,60.4852223756,0.27108864,0.07906752,0.28238399999999997,51.45,31.28,60.2124646564,134.82,52.07108864,11.32906752,53.2892676158,0.27108864,0.07906752,0.28238399999999997,51.8,11.25,53.0075702141,133.29,61.91108864,36.82906752,72.0372341986,0.27108864,0.07906752,0.28238399999999997,61.64,36.75,71.763863469,131.93
2021-09-01 22:30:00,48.5069328,32.0478554,58.1376604741,0.26693279999999997,0.07785539999999999,0.278055,48.24,31.97,57.8720873997,135.18,48.8569328,11.9478554,50.2966314109,0.26693279999999997,0.07785539999999999,0.278055,48.59,11.87,50.0188464481,133.56,58.1369328,37.6878554,69.2840342362,0.26693279999999997,0.07785539999999999,0.278055,57.87,37.61,69.0177440953,132.29
2021-09-01 23:00:00,45.5761536,32.7317948,56.1119966478,0.2461536,0.07179479999999999,0.25641,45.33,32.66,55.8702470014,135.29,45.9161536,12.6117948,47.6167043116,0.2461536,0.07179479999999999,0.25641,45.67,12.54,47.3603262235,133.63,54.7061536,39.1717948,67.2844168405,0.2461536,0.07179479999999999,0.25641,54.46,39.1,67.0425357516,132.43
2021-09-01 23:30:00,42.37583392,33.34170156,53.9201294818,0.24583392,0.07170156,0.256077,42.13,33.27,53.6826769079,135.44,42.72583392,13.18170156,44.7130198061,0.24583392,0.07170156,0.256077,42.48,13.11,44.4569735812,133.77,50.91583392,39.93170156,64.7067456549,0.24583392,0.07170156,0.256077,50.67,39.86,64.4691282708,132.71
2021-09-02 00:00:00,40.3713584,27.4903962,48.8422815017,0.2413584,0.07039619999999999,0.251415,40.13,27.42,48.6032231441,135.44,40.7113584,7.3503962,41.369590608,0.2413584,0.07039619999999999,0.251415,40.47,7.28,41.1195731982,133.79,46.9713584,52.6303962,70.5426616602,0.2413584,0.07039619999999999,0.251415,46.73,52.56,70.3295563757,132.78
2021-09-02 00:30:00,39.0061536,23.2017948,45.3850559172,0.2461536,0.07179479999999999,0.25641,38.76,23.13,45.1368419365,135.28,39.3461536,3.2317948,39.4786562682,0.2461536,0.07179479999999999,0.25641,39.1,3.16,39.2274852622,133.66,44.3161536,60.7117948,75.1654408471,0.2461536,0.07179479999999999,0.25641,44.07,60.64,74.9624872853,131.99
2021-09-02 01:00:00,38.26167808,23.29048944,44.7928890322,0.24167808000000002,0.07048944,0.25174799999999997,38.02,23.22,44.5498462399,134.68,38.59167808,3.35048944,38.7368480457,0.24167808000000002,0.07048944,0.25174799999999997,38.35,3.2800000000000002,38.4900103923,133.26,43.42167808,60.84048944,74.7462860789,0.24167808000000002,0.07048944,0.25174799999999997,43.18,60.77,74.548677386,130.98
2021-09-02 01:30:00,38.28583392,23.51170156,44.9288903624,0.24583392,0.07170156,0.256077,38.04,23.44,44.6819337093,134.68,38.63583392,3.45170156,38.7897139246,0.24583392,0.07170156,0.256077,38.39,3.38,38.5385067173,133.23,43.44583392,61.33170156,75.1606153597,0.24583392,0.07170156,0.256077,43.2,61.26,74.9601734256,130.98
2021-09-02 02:00:00,38.4913584,23.2703962,44.9788395891,0.2413584,0.07039619999999999,0.251415,38.25,23.2,44.7359195725,135.15,38.8313584,3.2403962,38.9663260101,0.2413584,0.07039619999999999,0.251415,38.59,3.17,38.7199819215,133.55,43.6813584,61.0003962,75.027391053,0.2413584,0.07039619999999999,0.251415,43.44,60.93,74.8297968726,131.47
2021-09-02 02:30:00,38.01506464,23.49606052,44.6901555104,0.29506464,0.08606052,0.307359,37.72,23.41,44.3939917106,135.08,38.35506464,3.44606052,38.5095613666,0.29506464,0.08606052,0.307359,38.06,3.36,38.208025335,133.47,43.11506464,61.29606052,74.9407488232,0.29506464,0.08606052,0.307359,42.82,61.21,74.7008467154,131.44
2021-09-02 03:00:00,37.2768928,23.3595104,43.9912884893,0.30689279999999997,0.08951039999999999,0.31968,36.97,23.27,43.6837933335,135.08,37.6068928,3.3095103999999997,37.7522349691,0.30689279999999997,0.08951039999999999,0.31968,37.3,3.22,37.4387286109,133.47,42.2168928,61.1595104,74.315218832,0.30689279999999997,0.08951039999999999,0.31968,41.91,61.07,74.0674894944,131.44
2021-09-02 03:30:00,36.85744224,23.62258732,43.7778217842,0.31744224,0.09258732,0.330669,36.54,23.53,43.4607006386,134.94,37.19744224,3.49258732,37.3610475681,0.31744224,0.09258732,0.330669,36.88,3.4,37.0363929129,133.37,41.74744224,61.59258732,74.4076323125,0.31744224,0.09258732,0.330669,41.43,61.5,74.1531853665,131.27
2021-09-02 04:00:00,36.59976992,23.51034956,43.5003413163,0.30976992000000003,0.09034956,0.322677,36.29,23.42,43.190977067,135.25,36.93976992,3.37034956,37.0932050098,0.30976992000000003,0.09034956,0.322677,36.63,3.2800000000000002,36.7765591104,133.58,41.42976992,61.50034956,74.1533467325,0.30976992000000003,0.09034956,0.322677,41.12,61.41,73.905632397,131.6
2021-09-02 04:30:00,36.71657312,23.58941716,43.6413490124,0.30657312000000003,0.08941716,0.319347,36.41,23.5,43.3351831656,135.25,37.05657312,3.44941716,37.2167716244,0.30657312000000003,0.08941716,0.319347,36.75,3.36,36.903280342,133.58,41.59657312,61.59941716,74.3287500889,0.30657312000000003,0.08941716,0.319347,41.29,61.51,74.083359805,131.6
2021-09-02 05:00:00,36.8309088,23.5548484,43.7189515677,0.29090879999999997,0.08484839999999999,0.30303,36.54,23.47,43.428245417,135.31,37.1709088,3.3748484,37.3238002184,0.29090879999999997,0.08484839999999999,0.30303,36.88,3.29,37.0264567573,133.63,41.7309088,61.6148484,74.416787707,0.29090879999999997,0.08484839999999999,0.30303,41.44,61.53,74.1836538599,131.6
2021-09-02 05:30:00,37.8561536,23.2517948,44.4267298685,0.2461536,0.07179479999999999,0.25641,37.61,23.18,44.1794578962,136.01,38.2261536,2.8817947999999998,38.3346261273,0.2461536,0.07179479999999999,0.25641,37.98,2.81,38.0838088956,134.13,42.9561536,62.0817948,75.4942406922,0.2461536,0.07179479999999999,0.25641,42.71,62.01,75.2953132672,132.39
2021-09-02 06:00:00,39.38136832,22.85081576,45.5307802662,0.31136832000000003,0.09081576,0.32434199999999996,39.07,22.76,45.2159540428,136.01,39.75136832,2.63081576,39.8383292179,0.31136832000000003,0.09081576,0.32434199999999996,39.44,2.54,39.5217054288,134.13,44.75136832,61.38081576,75.9624216957,0.31136832000000003,0.09081576,0.32434199999999996,44.44,61.29,75.705863049,132.39
2021-09-02 06:30:00,43.1823872,21.0302796,48.0311484804,0.41238719999999995,0.1202796,0.42957,42.77,20.91,47.6077829772,135.52,43.5523872,1.0402796,43.5648093358,0.41238719999999995,0.1202796,0.42957,43.14,0.92,43.1498088061,133.81,49.0923872,58.2302796,76.1631665787,0.41238719999999995,0.1202796,0.42957,48.68,58.11,75.8057682502,131.89
2021-09-02 07:00:00,46.07991968,19.89664324,50.191985515,0.39991968,0.11664324000000001,0.416583,45.68,19.78,49.7786178997,134.62,46.44991968,0.55664324,46.4532548911,0.39991968,0.11664324000000001,0.416583,46.05,0.44,46.052102015,133.21,52.46991968,57.06664324,77.5222177308,0.39991968,0.11664324000000001,0.416583,52.07,56.95,77.165973071,130.89
2021-09-02 07:30:00,50.2839456,18.6924008,53.6458855158,0.4539456,0.13240079999999999,0.47286000000000006,49.83,18.56,53.1742653922,134.29,50.6639456,1.1824008,50.6777412225,0.4539456,0.13240079999999999,0.47286000000000006,50.21,1.05,50.2209776886,132.98,57.2139456,54.4124008,78.9566015729,0.4539456,0.13240079999999999,0.47286000000000006,56.76,54.28,78.5367175275,130.56
2021-09-02 08:00:00,53.74042912,17.85137516,56.6277786701,0.45042912,0.13137516,0.469197,53.29,17.72,56.1589040135,133.37,54.12042912,2.05137516,54.1592927223,0.45042912,0.13137516,0.469197,53.67,1.92,53.7043322275,132.37,61.14042912,52.91137516,80.8564511607,0.45042912,0.13137516,0.469197,60.69,52.78,80.430121845,129.56
2021-09-02 08:30:00,56.47729216,23.09962688,61.0186634705,0.54729216,0.15962688,0.5700959999999999,55.93,22.94,60.4517038635,133.51,56.86729216,5.41962688,57.1249619092,0.54729216,0.15962688,0.5700959999999999,56.32,5.26,56.5650952443,132.47,65.74729216,39.24962688,76.5717940014,0.54729216,0.15962688,0.5700959999999999,65.2,39.09,76.0201821887,129.56
2021-09-02 09:00:00,58.36065856,27.07769208,64.3363651129,0.78065856,0.22769208,0.813186,57.58,26.85,63.5325027053,133.23,58.73065856,7.33769208,59.1872619738,0.78065856,0.22769208,0.813186,57.95,7.11,58.3845407621,132.28,69.20065856,29.88769208,75.3790772231,0.78065856,0.22769208,0.813186,68.42,29.66,74.572193209,129.69
2021-09-02 09:30:00,59.21213696,26.83312328,65.0084122889,0.90213696,0.26312328,0.939726,58.31,26.57,64.0782412368,133.89,59.60213696,7.05312328,60.0180079493,0.90213696,0.26312328,0.939726,58.7,6.79,59.0914046203,132.75,70.23213696,29.54312328,76.1928421514,0.90213696,0.26312328,0.939726,69.33,29.28,75.2593336404,130.79
2021-09-02 10:00:00,59.56636256,26.86393908,65.3438809034,1.07636256,0.31393908,1.121211,58.49,26.55,64.2338119685,134.0,59.93636256,7.08393908,60.3535396627,1.07636256,0.31393908,1.121211,58.86,6.77,59.2480590399,132.83,70.58636256,29.56393908,76.527518406,1.07636256,0.31393908,1.121211,69.51,29.25,75.4135438764,130.9
2021-09-02 10:30:00,60.06884,26.457995,65.6375733735,1.15884,0.337995,1.207125,58.91,26.12,64.4410001474,134.09,60.45884,6.737995,60.8331481247,1.15884,0.337995,1.207125,59.3,6.4,59.6443626842,132.89,71.16884,29.067995,76.8762129678,1.15884,0.337995,1.207125,70.01,28.73,75.675709445,130.98
2021-09-02 11:00:00,60.27688192,26.47909056,65.8364999896,1.19688192,0.34909056,1.246752,59.08,26.13,64.6004899362,133.79,60.66688192,6.83909056,61.051156595,1.19688192,0.34909056,1.246752,59.47,6.49,59.8230808301,132.68,71.44688192,29.08909056,77.1416367839,1.19688192,0.34909056,1.246752,70.25,28.74,75.9015816699,130.67
2021-09-02 11:30:00,61.17268608,26.22953344,66.5588908165,1.2326860800000001,0.35953344,1.2840479999999999,59.94,25.87,65.2844583343,134.2,61.56268608,6.44953344,61.8996025753,1.2326860800000001,0.35953344,1.2840479999999999,60.33,6.09,60.6365978597,132.96,72.50268608,28.75953344,77.9983990381,1.2326860800000001,0.35953344,1.2840479999999999,71.27,28.4,76.7200944994,131.07
2021-09-02 12:00:00,60.53699168,26.43703924,66.057886777,1.32699168,0.38703924,1.382283,59.21,26.05,64.6871440087,134.2,60.91699168,6.62703924,61.2764026721,1.32699168,0.38703924,1.382283,59.59,6.24,59.9158217836,132.96,71.73699168,28.98703924,77.3721165485,1.32699168,0.38703924,1.382283,70.41,28.6,75.9968953313,131.07
2021-09-02 12:30:00,60.60284576,26.48624668,66.1379329689,1.39284576,0.40624668,1.4508809999999999,59.21,26.08,64.6992310619,134.33,60.99284576,6.65624668,61.3549741567,1.39284576,0.40624668,1.4508809999999999,59.6,6.25,59.9268095263,133.06,71.83284576,29.05624668,77.48692277480001,1.39284576,0.40624668,1.4508809999999999,70.44,28.65,76.0435145164,131.2
2021-09-02 13:00:00,60.19127712,26.96703916,65.9561296802,1.60127712,0.46703916,1.667997,58.59,26.5,64.3042619116,134.33,60.56127712,7.00703916,60.9652924556,1.60127712,0.46703916,1.667997,58.96,6.54,59.3216082048,133.06,71.35127712,29.68703916,77.2808193586,1.60127712,0.46703916,1.667997,69.75,29.22,75.6232166732,131.2
2021-09-02 13:30:00,59.55239488,28.28403184,65.9277952996,2.72239488,0.79403184,2.8358280000000002,56.83,27.49,63.129620623,135.77,59.96239488,8.03403184,60.4982187122,2.72239488,0.79403184,2.8358280000000002,57.24,7.24,57.6960587909,134.02,70.35239488,29.68403184,76.3583735528,2.72239488,0.79403184,2.8358280000000002,67.63,28.89,73.5421579776,132.5
2021-09-02 14:00:00,58.32066688,28.34477784,64.8438633652,2.45066688,0.71477784,2.552778,55.87,27.63,62.3287558034,135.77,58.71066688,8.19477784,59.2798177236,2.45066688,0.71477784,2.552778,56.26,7.48,56.7550702581,134.02,69.11066688,31.04477784,75.763200221,2.45066688,0.71477784,2.552778,66.66,30.33,73.2356777807,132.5
2021-09-02 14:30:00,59.26211584,28.09561712,65.5847701466,2.04211584,0.59561712,2.127204,57.22,27.5,63.4852612817,135.49,59.66211584,7.92561712,60.1862398995,2.04211584,0.59561712,2.127204,57.62,7.33,58.0843636446,133.84,70.17211584,30.72561712,76.6041081723,2.04211584,0.59561712,2.127204,68.13,30.13,74.4950588965,132.36
2021-09-02 15:00:00,60.76270496,27.70037228,66.778865957,2.33270496,0.68037228,2.429901,58.43,27.02,64.3750363107,135.49,61.14270496,7.53037228,61.6046822612,2.33270496,0.68037228,2.429901,58.81,6.85,59.2075890406,133.88,71.61270496,30.35037228,77.7786899428,2.33270496,0.68037228,2.429901,69.28,29.67,75.3659558421,132.36
2021-09-02 15:30:00,60.1128944,28.0483442,66.334528607,2.7028944,0.7883441999999999,2.815515,57.41,27.26,63.5532509003,135.49,60.5028944,7.8883442,61.0149670572,2.7028944,0.7883441999999999,2.815515,57.8,7.1,58.2344399819,133.85,70.8128944,30.7483442,77.2005614251,2.7028944,0.7883441999999999,2.815515,68.11,29.96,74.408156139,132.36
2021-09-02 16:00:00,59.60665088,28.18943984,65.9363128149,2.46665088,0.71943984,2.569428,57.14,27.47,63.4001616717,135.61,59.99665088,8.00943984,60.5289124582,2.46665088,0.71943984,2.569428,57.53,7.29,57.9900422486,133.88,70.25665088,30.91943984,76.7594212647,2.46665088,0.71943984,2.569428,67.79,30.2,74.2126950056,132.36
2021-09-02 16:30:00,59.96062688,28.34643284,66.3234274642,2.4906268799999998,0.72643284,2.594403,57.47,27.62,63.7625697412,136.02,60.36062688,8.04643284,60.8945839857,2.4906268799999998,0.72643284,2.594403,57.87,7.32,58.3311177674,134.12,70.78062688,32.14643284,77.7386022891,2.4906268799999998,0.72643284,2.594403,68.29,31.42,75.1714074632,132.86
2021-09-02 17:00:00,60.41282464,28.11874052,66.6361234573,2.53282464,0.73874052,2.638359,57.88,27.38,64.0293588911,136.02,60.80282464,8.06874052,61.3358627377,2.53282464,0.73874052,2.638359,58.27,7.33,58.7292244117,134.12,71.48282464,33.45874052,78.9257976564,2.53282464,0.73874052,2.638359,68.95,32.72,76.319728118,132.86
2021-09-02 17:30:00,61.16381408,28.43361244,67.4498515136,2.10381408,0.61361244,2.1914730000000002,59.06,27.82,65.2842706936,135.66,61.56381408,8.29361244,62.1199421392,2.10381408,0.61361244,2.1914730000000002,59.46,7.68,59.9539323147,133.82,72.46381408,33.81361244,79.9647718515,2.10381408,0.61361244,2.1914730000000002,70.36,33.2,77.7995475565,132.66
2021-09-02 18:00:00,61.7358624,28.2962932,67.9116846731,1.7358623999999998,0.5062932,1.8081900000000002,60.0,27.79,66.1232493152,135.66,62.1258624,8.1362932,62.6563807284,1.7358623999999998,0.5062932,1.8081900000000002,60.39,7.63,60.8700993921,133.82,73.2158624,33.6562932,80.5810683656,1.7358623999999998,0.5062932,1.8081900000000002,71.48,33.15,78.7928480257,132.66
2021-09-02 18:30:00,61.83183712,28.41386916,68.0479539904,1.04183712,0.30386916,1.085247,60.79,28.11,66.9745936904,135.78,62.23183712,8.23386916,62.7741838073,1.04183712,0.30386916,1.085247,61.19,7.93,61.7017098629,133.88,73.46183712,33.84386916,80.8829338783,1.04183712,0.30386916,1.085247,72.42,33.54,79.8096986587,132.78
2021-09-02 19:00:00,61.3385408,28.5820744,67.6709063371,0.6585407999999999,0.19207439999999998,0.68598,60.68,28.39,66.9929436583,135.78,61.7185408,8.4220744,62.2905258902,0.6585407999999999,0.19207439999999998,0.68598,61.06,8.23,61.6121457182,133.88,72.9185408,34.0720744,80.4861469218,0.6585407999999999,0.19207439999999998,0.68598,72.26,33.88,79.8082827782,132.78
2021-09-02 19:30:00,60.9888208,28.7804894,67.4385114951,0.37882079999999996,0.1104894,0.394605,60.61,28.67,67.0487956641,135.78,61.3888208,8.6704894,61.9981024359,0.37882079999999996,0.1104894,0.394605,61.01,8.56,61.6075782676,133.82,72.5688208,34.3304894,80.2796129459,0.37882079999999996,0.1104894,0.394605,72.19,34.22,79.8899524346,132.69
2021-09-02 20:00:00,61.13108864,28.62906752,67.5028407208,0.27108864,0.07906752,0.28238399999999997,60.86,28.55,67.2238209268,135.61,61.53108864,8.59906752,62.1290498192,0.27108864,0.07906752,0.28238399999999997,61.26,8.52,61.8496402576,133.74,72.78108864,34.13906752,80.3900665179,0.27108864,0.07906752,0.28238399999999997,72.51,34.06,80.1110710202,132.57
2021-09-02 20:30:00,61.76437536,28.80710948,68.1519450948,0.26437536,0.07710948000000001,0.275391,61.5,28.73,67.8797679725,135.21,62.14437536,8.80710948,62.7653452653,0.26437536,0.07710948000000001,0.275391,61.88,8.73,62.4927779827,133.47,73.53437536,34.34710948,81.1605094194,0.26437536,0.07710948000000001,0.275391,73.27,34.27,80.8883539207,132.18
2021-09-02 21:00:00,60.02003968,28.85167824,66.5944780027,0.28003968,0.08167824,0.29170799999999997,59.74,28.77,66.3067153462,135.21,60.40003968,9.02167824,61.0700865532,0.28003968,0.08167824,0.29170799999999997,60.12,8.94,60.7810661308,133.45,71.57003968,35.80167824,80.0251881885,0.28003968,0.08167824,0.29170799999999997,71.29,35.72,79.738212295,132.18
2021-09-02 21:30:00,57.59821152,29.25822836,64.6033892073,0.26821152,0.07822836,0.279387,57.33,29.18,64.3288527801,134.82,57.98821152,9.34822836,58.7368883136,0.26821152,0.07822836,0.279387,57.72,9.27,58.4596553189,133.25,68.86821152,37.57822836,78.4535136539,0.26821152,0.07822836,0.279387,68.6,37.5,78.1806241981,132.12
2021-09-02 22:00:00,54.41396576,30.41990668,62.3397978193,0.27396576,0.07990668000000001,0.285381,54.14,30.34,62.0617047784,134.82,54.77396576,10.40990668,55.7544032536,0.27396576,0.07990668000000001,0.285381,54.5,10.33,55.4703425264,133.25,65.08396576,38.19990668,75.4662538451,0.27396576,0.07990668000000001,0.285381,64.81,38.12,75.1895637705,132.12
2021-09-02 22:30:00,51.11428544,32.18999992,60.4058463304,0.27428544,0.07999992,0.28571399999999997,50.84,32.11,60.1311707852,135.04,51.49428544,11.99999992,52.8740147053,0.27428544,0.07999992,0.28571399999999997,51.22,11.92,52.5887326335,133.44,61.03428544,38.519999920000004,72.1732249038,0.27428544,0.07999992,0.28571399999999997,60.76,38.44,71.898617511,132.31
2021-09-02 23:00:00,47.76807168,32.87235424,57.9860357785,0.24807168000000002,0.07235424,0.25840799999999997,47.52,32.8,57.7407170028,135.75,48.13807168,12.69235424,49.7832281117,0.24807168000000002,0.07235424,0.25840799999999997,47.89,12.62,49.5249078747,133.91,57.09807168,39.44235424,69.3966072483,0.24807168000000002,0.07235424,0.25840799999999997,56.85,39.37,69.1514237019,132.86
2021-09-02 23:30:00,44.54647328,33.52188804,55.7503834915,0.24647328000000002,0.07188804,0.256743,44.3,33.45,55.5102918385,135.63,44.91647328,13.27188804,46.8362315314,0.24647328000000002,0.07188804,0.256743,44.67,13.2,46.5794901217,133.84,53.31647328,40.24188804,66.7986218124,0.24647328000000002,0.07188804,0.256743,53.07,40.17,66.5586493252,132.79
2021-09-03 00:00:00,42.94167808,25.02048944,49.6992214038,0.24167808000000002,0.07048944,0.25174799999999997,42.7,24.95,49.4549542513,135.81,43.31167808,7.46048944,43.949520598,0.24167808000000002,0.07048944,0.25174799999999997,43.07,7.39,43.6993935885,133.98,49.25167808,57.53048944,75.7329849465,0.24167808000000002,0.07048944,0.25174799999999997,49.01,57.46,75.5223920437,133.0
2021-09-03 00:30:00,41.64647328,17.67188804,45.2407378759,0.24647328000000002,0.07188804,0.256743,41.4,17.6,44.9857755296,134.83,42.00647328,2.48188804,42.0797286786,0.24647328000000002,0.07188804,0.256743,41.76,2.41,41.829483621,133.33,45.83647328,71.26188804,84.7303898833,0.24647328000000002,0.07188804,0.256743,45.59,71.19,84.5367624173,130.53
2021-09-03 01:00:00,40.60199776,17.52058268,44.2209570176,0.24199776,0.07058268,0.252081,40.36,17.45,43.9708096355,134.83,40.95199776,2.43058268,41.0240643123,0.24199776,0.07058268,0.252081,40.71,2.36,40.7783484217,133.33,44.66199776,71.17058268,84.0234841156,0.24199776,0.07058268,0.252081,44.42,71.1,83.8352336431,130.53
2021-09-03 01:30:00,40.35647328,17.61188804,44.0320739454,0.24647328000000002,0.07188804,0.256743,40.11,17.54,43.7774336845,134.09,40.72647328,2.32188804,40.7926070495,0.24647328000000002,0.07188804,0.256743,40.48,2.25,40.5424826571,132.84,44.41647328,71.27188804,83.9791945866,0.24647328000000002,0.07188804,0.256743,44.17,71.2,83.7879997374,129.88
2021-09-03 02:00:00,40.37542432,17.57449876,44.03450801,0.25542432,0.07449876,0.266067,40.12,17.5,43.7705882985,133.97,40.72542432,2.37449876,40.794588249,0.25542432,0.07449876,0.266067,40.47,2.3,40.5353043655,132.78,44.39542432,71.44449876,84.1146247903,0.25542432,0.07449876,0.266067,44.14,71.37,83.9167236014,129.88
2021-09-03 02:30:00,39.90647328,17.98188804,43.7707083234,0.24647328000000002,0.07188804,0.256743,39.66,17.91,43.5164761901,134.05,40.26647328,2.11188804,40.32181719,0.24647328000000002,0.07188804,0.256743,40.02,2.04,40.0719602715,132.82,43.84647328,71.70188804,84.0456659656,0.24647328000000002,0.07188804,0.256743,43.6,71.63,83.8559294266,129.88
2021-09-03 03:00:00,39.06515456,18.03317008,43.0265211693,0.28515456,0.08317008000000001,0.29703599999999997,38.78,17.95,42.7327848379,134.55,39.42515456,2.03317008,39.4775454234,0.28515456,0.08317008000000001,0.29703599999999997,39.14,1.9500000000000002,39.1885455203,133.19,42.85515456,71.52317008,83.3794227052,0.28515456,0.08317008000000001,0.29703599999999997,42.57,71.44,83.1617610444,130.42
2021-09-03 03:30:00,38.63030944,18.19300692,42.6999567707,0.25030944,0.07300692,0.260739,38.38,18.12,42.4424174618,134.4,38.99030944,1.8630069200000001,39.0347924935,0.25030944,0.07300692,0.260739,38.74,1.79,38.7813318492,133.06,42.38030944,71.72300692,83.3083450194,0.25030944,0.07300692,0.260739,42.13,71.65,83.1183457487,130.27
2021-09-03 04:00:00,38.40968,18.24324,42.5219863529,0.31968,0.09324,0.333,38.09,18.15,42.1932530151,134.4,38.75968,1.83324,38.8030097106,0.31968,0.09324,0.333,38.44,1.74,38.4793607016,133.06,42.10968,71.72324,83.1711987758,0.31968,0.09324,0.333,41.79,71.63,82.9292529811,130.27
2021-09-03 04:30:00,38.17220736,18.41606048,42.3824102469,0.43220736,0.12606048,0.450216,37.74,18.29,41.938427486,134.34,38.53220736,1.6760604799999999,38.5686424802,0.43220736,0.12606048,0.450216,38.1,1.55,38.1315158366,132.99,41.84220736,71.80606048,83.1076448855,0.43220736,0.12606048,0.450216,41.41,71.68,82.7817038965,130.14
2021-09-03 05:00:00,38.3499696,18.2554078,42.4732866902,0.4299696,0.12540779999999999,0.447885,37.92,18.13,42.0312181598,134.21,38.7099696,1.8254077999999998,38.7529851762,0.4299696,0.12540779999999999,0.447885,38.28,1.7000000000000002,38.3177295778,132.9,42.0199696,71.5954078,83.0155422992,0.4299696,0.12540779999999999,0.447885,41.59,71.47,82.6903198688,130.04
2021-09-03 05:30:00,39.58508448,17.85689964,43.4263488914,0.43508448,0.12689964,0.453213,39.15,17.73,42.9776151037,134.21,39.94508448,2.19689964,40.0054514053,0.43508448,0.12689964,0.453213,39.51,2.07,39.5641883526,132.87,43.48508448,71.00689964,83.2642322292,0.43508448,0.12689964,0.453213,43.05,70.88,82.9293488459,130.04
2021-09-03 06:00:00,41.32425536,17.12207448,44.7309681938,0.38425536,0.11207448,0.40026599999999996,40.94,17.01,44.3330993728,134.02,41.69425536,2.93207448,41.797224678,0.38425536,0.11207448,0.40026599999999996,41.31,2.8200000000000003,41.4061408489,132.79,45.49425536,70.47207448,83.8811096271,0.38425536,0.11207448,0.40026599999999996,45.11,70.36,83.578954887,129.85
2021-09-03 06:30:00,45.18270688,15.64037284,47.8131599414,0.41270688,0.12037284000000001,0.429903,44.77,15.52,47.3837873117,134.47,45.56270688,4.54037284,45.7883745481,0.41270688,0.12037284000000001,0.429903,45.15,4.42,45.3658340604,133.07,49.87270688,68.66037284,84.8618506166,0.41270688,0.12037284000000001,0.429903,49.46,68.54,84.5223236784,130.2
2021-09-03 07:00:00,47.8423472,14.8319346,50.0886860437,0.4523472,0.13193459999999999,0.471195,47.39,14.7,49.6175583841,134.47,48.2123472,5.3219346,48.5051895205,0.4523472,0.13193459999999999,0.471195,47.76,5.19,48.0411667219,133.07,52.8823472,67.6519346,85.8680784722,0.4523472,0.13193459999999999,0.471195,52.43,67.52,85.4859947594,130.2
2021-09-03 07:30:00,52.37084864,14.17899752,54.2563338049,0.51084864,0.14899752,0.532134,51.86,14.03,53.724300833,134.25,52.76084864,5.78899752,53.0774871438,0.51084864,0.14899752,0.532134,52.25,5.64,52.5535165331,132.92,57.86084864,64.81899752,86.8871696215,0.51084864,0.14899752,0.532134,57.35,64.67,86.4362852048,129.96
2021-09-03 08:00:00,55.6605888,18.5180884,58.6602143156,0.6105887999999999,0.17808839999999998,0.6360300000000001,55.05,18.34,58.024633562,133.58,56.0405888,4.9180884,56.2559791183,0.6105887999999999,0.17808839999999998,0.6360300000000001,55.43,4.74,55.6322972742,132.49,63.2505888,52.4980884,82.1990648925,0.6105887999999999,0.17808839999999998,0.6360300000000001,62.64,52.32,81.6158808076,129.13
2021-09-03 08:30:00,58.34937984,22.43731912,62.5146656154,0.77937984,0.22731912,0.811854,57.57,22.21,61.7056642457,133.58,58.72937984,2.82731912,58.7973961141,0.77937984,0.22731912,0.811854,57.95,2.6,58.0082968204,132.52,67.69937984,42.15731912,79.7524017576,0.77937984,0.22731912,0.811854,66.92,41.93,78.9709522546,129.75
2021-09-03 09:00:00,60.27050848,21.70473164,64.059578269,1.01050848,0.29473164,1.052613,59.26,21.41,63.0090128474,133.47,60.65050848,2.26473164,60.6927770685,1.01050848,0.29473164,1.052613,59.64,1.97,59.6725271796,132.44,69.88050848,40.53473164,80.78582756,1.01050848,0.29473164,1.052613,68.87,40.24,79.7642432422,130.05
2021-09-03 09:30:00,61.79927936,21.40645648,65.4017378091,1.35927936,0.39645648,1.415916,60.44,21.01,63.9876058311,132.79,62.17927936,1.97645648,62.210683664,1.35927936,0.39645648,1.415916,60.82,1.58,60.8405193929,131.98,71.54927936,39.64645648,81.7993941809,1.35927936,0.39645648,1.415916,70.19,39.25,80.418894546,129.32
2021-09-03 10:00:00,62.21812032,21.13445176,65.7096609895,1.55812032,0.45445176,1.6230419999999999,60.66,20.68,64.088204843,132.79,62.57812032,1.73445176,62.6021522449,1.55812032,0.45445176,1.6230419999999999,61.02,1.28,61.03342363,131.98,71.97812032,39.27445176,81.995928959,1.55812032,0.45445176,1.6230419999999999,70.42,38.82,80.4112479694,129.24
2021-09-03 10:30:00,62.670568,20.977249,66.0881613381,1.430568,0.417249,1.490175,61.24,20.56,64.5991578892,132.45,63.060568,1.627249,63.0815597127,1.430568,0.417249,1.490175,61.63,1.21,61.6418769993,131.77,72.450568,38.307249,81.9544393518,1.430568,0.417249,1.490175,71.02,37.89,80.4952948936,128.84
2021-09-03 11:00:00,63.23447424,21.00463832,66.6317759283,1.28447424,0.37463832,1.337994,61.95,20.63,65.2947118839,132.45,63.62447424,1.6246383199999999,63.6452132685,1.28447424,0.37463832,1.337994,62.34,1.25,62.3525308227,131.77,73.02447424,37.53463832,82.1061685371,1.28447424,0.37463832,1.337994,71.74,37.16,80.7929031537,128.84
2021-09-03 11:30:00,64.00620224,21.20389232,67.4269899573,1.55620224,0.45389232,1.621044,62.45,20.75,65.8070285,132.57,64.38620224,1.8438923200000001,64.4125995266,1.55620224,0.45389232,1.621044,62.83,1.3900000000000001,62.8453737359,131.86,73.67620224,36.58389232,82.2591268723,1.55620224,0.45389232,1.621044,72.12,36.13,80.6639405187,128.84
2021-09-03 12:00:00,64.01514272,21.98274996,67.6844132224,2.13514272,0.62274996,2.224107,61.88,21.36,65.4628444234,132.51,64.39514272,2.58274996,64.4469161658,2.13514272,0.62274996,2.224107,62.26,1.96,62.2908436289,131.83,73.60514272,36.99274996,82.3782773821,2.13514272,0.62274996,2.224107,71.47,36.37,80.1918811352,128.69
2021-09-03 12:30:00,63.4890976,22.6922368,67.4225713322,3.2990976,0.9622368,3.43656,60.19,21.73,63.9924136129,132.79,63.8690976,3.2222368,63.9503278978,3.2990976,0.9622368,3.43656,60.57,2.26,60.6121481223,132.02,72.8290976,37.8022368,82.0553871742,3.2990976,0.9622368,3.43656,69.53,36.84,78.6867619108,128.94
2021-09-03 13:00:00,62.79071584,22.89354212,66.8340352403,3.44071584,1.00354212,3.584079,59.35,21.89,63.2581583671,133.03,63.16071584,3.31354212,63.2475737622,3.44071584,1.00354212,3.584079,59.72,2.31,59.7646592896,132.17,71.96071584,38.09354212,81.4215117488,3.44071584,1.00354212,3.584079,68.52,37.09,77.9144306275,129.17
2021-09-03 13:30:00,61.38365184,23.64356512,65.7797148428,4.50365184,1.31356512,4.691304,56.88,22.33,61.1061641735,133.38,61.75365184,3.90356512,61.8769047078,4.50365184,1.31356512,4.691304,57.25,2.59,57.3085560802,132.83,70.21365184,39.30356512,80.465689184,4.50365184,1.31356512,4.691304,65.71,37.99,75.9015428038,130.13
2021-09-03 14:00:00,59.64595872,23.59048796,64.1416519418,5.31595872,1.5504879599999999,5.537457,54.33,22.04,58.630286542,133.97,60.035958719999996,3.75048796,60.152992439,5.31595872,1.5504879599999999,5.537457,54.72,2.2,54.7642072891,132.83,68.34595872,42.17048796,80.3089044138,5.31595872,1.5504879599999999,5.537457,63.03,40.62,74.98510052,130.13
2021-09-03 14:30:00,58.96312128,23.78132704,63.5783075181,5.59312128,1.63132704,5.826168,53.37,22.15,57.7839026027,134.65,59.34312128,3.89132704,59.4705680937,5.59312128,1.63132704,5.826168,53.75,2.26,53.7974915772,133.23,67.50312128,42.43132704,79.7313545408,5.59312128,1.63132704,5.826168,61.91,40.8,74.1450477106,130.98
