Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-03 15:00:00,58.149176,23.895593,62.8675276617,4.819176,1.405593,5.019975,53.33,22.49,57.8782256121,134.65,58.529176,3.9855929999999997,58.6647201885,4.819176,1.405593,5.019975,53.71,2.58,53.7719304098,133.23,66.689176,42.655593,79.1640436672,4.819176,1.405593,5.019975,61.87,41.25,74.3603348567,130.98
2021-09-03 15:30:00,57.65688832,24.36617576,62.5941474254,4.78688832,1.39617576,4.986342,52.87,22.97,57.6442347508,134.82,58.02688832,4.34617576,58.1894235393,4.78688832,1.39617576,4.986342,53.24,2.95,53.3216663281,133.31,66.09688832,42.57617576,78.6227027514,4.78688832,1.39617576,4.986342,61.31,41.18,73.8559984023,131.13
2021-09-03 16:00:00,57.14685856,24.51491708,62.183153689,4.57685856,1.33491708,4.767561,52.57,23.18,57.4536099823,135.06,57.53685856,4.55491708,57.7168724253,4.57685856,1.33491708,4.767561,52.96,3.22,53.0577986728,133.47,65.58685856,42.66491708,78.2427706898,4.57685856,1.33491708,4.767561,61.01,41.33,73.6911731485,131.32
2021-09-03 16:30:00,57.504632,24.431351,62.4793855055,3.364632,0.981351,3.504825,54.14,23.45,59.0003567786,134.82,57.884632,4.431351,58.0540049735,3.364632,0.981351,3.504825,54.52,3.45,54.6290481338,133.27,66.204632,42.651351,78.7539906315,3.364632,0.981351,3.504825,62.84,41.67,75.4006266552,131.08
2021-09-03 17:00:00,58.68820864,24.27822752,63.5117167528,3.14820864,0.91822752,3.279384,55.54,23.36,60.2526447552,135.0,59.08820864,4.16822752,59.2350447028,3.14820864,0.91822752,3.279384,55.94,3.25,56.034329656,133.36,67.72820864,43.28822752,80.3802269679,3.14820864,0.91822752,3.279384,64.58,42.37,77.2385480185,131.24
2021-09-03 17:30:00,59.44872896,24.60337928,64.3387725012,2.30872896,0.67337928,2.404926,57.14,23.93,61.9485633409,135.38,59.83872896,4.60337928,60.0155361914,2.30872896,0.67337928,2.404926,57.53,3.93,57.6640772058,133.62,68.64872896,42.38337928,80.6783665366,2.30872896,0.67337928,2.404926,66.34,41.71,78.3627443368,131.67
2021-09-03 18:00:00,59.60562272,24.48288996,64.4378938252,1.65562272,0.48288996,1.724607,57.95,24.0,62.7232213777,135.0,59.98562272,4.60288996,60.1619608149,1.65562272,0.48288996,1.724607,58.33,4.12,58.4753221453,133.35,68.94562272,42.48288996,80.983299708,1.65562272,0.48288996,1.724607,67.29,42.0,79.3217756987,131.19
2021-09-03 18:30:00,60.20159744,24.93046592,65.1595001923,0.96159744,0.28046592,1.001664,59.24,24.65,64.1638535314,134.69,60.59159744,4.94046592,60.7926795251,0.96159744,0.28046592,1.001664,59.63,4.66,59.8118090347,133.14,69.73159744,42.51046592,81.6678357389,0.96159744,0.28046592,1.001664,68.77,42.23,80.7012131259,130.92
2021-09-03 19:00:00,60.09966976,24.83615368,65.0292613742,0.56966976,0.16615368,0.593406,59.53,24.67,64.4393497795,135.05,60.48966976,4.85615368,60.6842844255,0.56966976,0.16615368,0.593406,59.92,4.69,60.1032653023,133.38,69.64966976,42.45615368,81.5696112715,0.56966976,0.16615368,0.593406,69.08,42.29,80.9968548772,131.18
2021-09-03 19:30:00,59.67995968,25.28498824,64.8153393704,0.35995968,0.10498824,0.37495799999999996,59.32,25.18,64.4429577223,135.05,60.04995968,5.30498824,60.2838333038,0.35995968,0.10498824,0.37495799999999996,59.69,5.2,59.9160754723,133.33,69.15995968,43.00498824,81.4403403508,0.35995968,0.10498824,0.37495799999999996,68.8,42.9,81.0792821873,131.12
2021-09-03 20:00:00,58.96803168,25.68400924,64.3187149347,0.28803168,0.08400924,0.300033,58.68,25.6,64.0211090188,135.05,59.35803168,5.7040092399999995,59.6314652372,0.28803168,0.08400924,0.300033,59.07,5.62,59.3367449394,133.33,68.36803168,43.50400924,81.035711731,0.28803168,0.08400924,0.300033,68.08,43.42,80.7476488822,131.12
2021-09-03 20:30:00,59.64268704,25.95953372,65.0472713364,0.27268704,0.07953372,0.284049,59.37,25.88,64.7655101115,135.05,60.02268704,5.98953372,60.3207880725,0.27268704,0.07953372,0.284049,59.75,5.91,60.0415739301,133.33,69.16268704,43.80953372,81.8703397047,0.27268704,0.07953372,0.284049,68.89,43.73,81.5974570682,131.12
2021-09-03 21:00:00,57.71227744,26.16233092,63.365404808,0.28227744,0.08233092,0.294039,57.43,26.08,63.0743315462,134.94,58.09227744,6.39233092,58.4429173875,0.28227744,0.08233092,0.294039,57.81,6.31,58.1533507203,133.29,66.96227744,44.60233092,80.4569109738,0.28227744,0.08233092,0.294039,66.68,44.52,80.1763855509,131.12
2021-09-03 21:30:00,55.74858112,27.09708616,61.9851302754,0.29858112000000003,0.08708616,0.31102199999999997,55.45,27.01,61.6785424601,134.22,56.12858112,7.18708616,56.5868520596,0.29858112000000003,0.08708616,0.31102199999999997,55.83,7.1,56.279649075,132.85,64.67858112,45.45708616,79.0548261516,0.29858112000000003,0.08708616,0.31102199999999997,64.38,45.37,78.7605313593,130.5
2021-09-03 22:00:00,52.98305664,27.79839152,59.8327240063,0.30305664,0.08839152,0.31568399999999996,52.68,27.71,59.52332736,134.71,53.36305664,7.83839152,53.9356671933,0.30305664,0.08839152,0.31568399999999996,53.06,7.75,53.6229997296,133.16,61.44305664,46.05839152,76.7894826046,0.30305664,0.08839152,0.31568399999999996,61.14,45.97,76.4940553246,130.95
2021-09-03 22:30:00,50.43666304,28.67652672,58.0189638251,0.29666304,0.08652672,0.30902399999999997,50.14,28.59,57.718348036,135.26,50.79666304,8.58652672,51.5172729976,0.29666304,0.08652672,0.30902399999999997,50.5,8.5,51.2103505163,133.57,58.45666304,47.21652672,75.1437412515,0.29666304,0.08652672,0.30902399999999997,58.16,47.13,74.858683531,131.53
2021-09-03 23:00:00,47.7352944,28.7890442,55.7446625015,0.30529439999999997,0.08904419999999999,0.318015,47.43,28.7,55.4373060312,135.26,48.1052944,8.5590442,48.8607878255,0.30529439999999997,0.08904419999999999,0.318015,47.8,8.47,48.5446279211,133.57,55.4552944,48.9190442,73.9483776863,0.30529439999999997,0.08904419999999999,0.318015,55.15,48.83,73.6606502822,131.53
2021-09-03 23:30:00,44.89602368,28.41634024,53.1332413364,0.29602368,0.08634024,0.30835799999999997,44.6,28.33,52.8370031323,135.63,45.26602368,8.09634024,45.9843845787,0.29602368,0.08634024,0.30835799999999997,44.97,8.01,45.677795481,133.83,52.35602368,52.42634024,74.0923367599,0.29602368,0.08634024,0.30835799999999997,52.06,52.34,73.8222134591,132.05
2021-09-04 00:00:00,43.15698272,17.24661996,46.4754887821,0.29698272000000003,0.08661996,0.309357,42.86,17.16,46.1675773677,136.2,43.52698272,3.1666199600000002,43.6420176742,0.29698272000000003,0.08661996,0.309357,43.23,3.08,43.3395812163,134.22,47.94698272,75.40661996,89.3592271998,0.29698272000000003,0.08661996,0.309357,47.65,75.32,89.1270155452,132.88
2021-09-04 00:30:00,41.43976992,17.48034956,44.9757395911,0.30976992000000003,0.09034956,0.322677,41.13,17.39,44.6552236586,136.3,41.78976992,3.1603495600000002,41.9091001968,0.30976992000000003,0.09034956,0.322677,41.48,3.07,41.5934526098,134.28,45.94976992,76.31034956,89.0766569067,0.30976992000000003,0.09034956,0.322677,45.64,76.22,88.8397321023,132.33
2021-09-04 01:00:00,40.08813152,17.65153836,43.802227058,0.34813152,0.10153836000000001,0.362637,39.74,17.55,43.4427220602,136.3,40.38813152,4.54153836,40.6426713978,0.34813152,0.10153836000000001,0.362637,40.04,4.44,40.2854216808,134.28,44.55813152,74.51153836,86.8181803157,0.34813152,0.10153836000000001,0.362637,44.21,74.41,86.5527134179,132.33
2021-09-04 01:30:00,39.0764432,15.5439626,42.0545263494,0.35644319999999996,0.1039626,0.371295,38.72,15.44,41.684913338,136.59,38.9364432,15.4839626,41.9022637439,0.35644319999999996,0.1039626,0.371295,38.58,15.38,41.5326473994,134.5,44.8964432,60.2639626,75.1494231532,0.35644319999999996,0.1039626,0.371295,44.54,60.16,74.8534381308,132.69
2021-09-04 02:00:00,39.04475488,15.20638684,41.9013971649,0.36475488,0.10638684,0.379953,38.68,15.1,41.5229141559,134.45,38.92475488,15.15638684,41.771432876,0.36475488,0.10638684,0.379953,38.56,15.05,41.3929474669,133.05,44.89475488,60.59638684,75.4152578315,0.36475488,0.10638684,0.379953,44.53,60.49,75.1129882244,131.31
2021-09-04 02:30:00,38.45690272,15.42992996,41.436893047,0.37690272,0.10992996000000001,0.392607,38.08,15.32,41.0461788721,134.45,38.32690272,15.37992996,41.2976236324,0.37690272,0.10992996000000001,0.392607,37.95,15.27,40.9069113965,133.01,44.15690272,60.17992996,74.6421866495,0.37690272,0.10992996000000001,0.392607,43.78,60.07,74.3309713377,131.31
2021-09-04 03:00:00,37.63873088,16.42337984,41.0658187259,0.38873088,0.11337984,0.40492799999999995,37.25,16.31,40.6642176858,134.1,37.51873088,16.37337984,40.9358367965,0.38873088,0.11337984,0.40492799999999995,37.13,16.26,40.5342386138,132.82,42.90873088,58.79337984,72.7861298514,0.38873088,0.11337984,0.40492799999999995,42.52,58.68,72.4658043494,131.03
2021-09-04 03:30:00,37.14199776,16.44058268,40.6179856278,0.24199776,0.07058268,0.252081,36.9,16.37,40.368142142,134.19,37.02199776,16.38058268,40.4839697544,0.24199776,0.07058268,0.252081,36.78,16.31,40.2341210914,132.88,42.35199776,58.87058268,72.521977492,0.24199776,0.07058268,0.252081,42.11,58.8,72.3235238356,130.88
2021-09-04 04:00:00,36.80679296,16.39198128,40.2918981718,0.24679296,0.07198128,0.25707599999999997,36.56,16.32,40.0371827181,134.28,36.68679296,16.35198128,40.1660063919,0.24679296,0.07198128,0.25707599999999997,36.44,16.28,39.9113016576,132.93,41.95679296,58.81198128,72.24418051,0.24679296,0.07198128,0.25707599999999997,41.71,58.74,72.0424298591,130.97
2021-09-04 04:30:00,36.65036928,16.53219104,40.2065033165,0.35036928,0.10219104,0.36496799999999996,36.3,16.43,39.8451364661,134.18,36.53036928,16.48219104,40.0765580011,0.35036928,0.10219104,0.36496799999999996,36.18,16.38,39.7151960841,132.85,41.76036928,59.00219104,72.2854548988,0.35036928,0.10219104,0.36496799999999996,41.41,58.9,71.9999868056,130.85
2021-09-04 05:00:00,36.50805152,16.56484836,40.0902984147,0.42805152,0.12484836,0.445887,36.08,16.44,39.6489596333,134.29,36.39805152,16.51484836,39.9694679825,0.42805152,0.12484836,0.445887,35.97,16.39,39.5281292246,132.94,41.59805152,59.05484836,72.2348461969,0.42805152,0.12484836,0.445887,41.17,58.93,71.8868124206,130.97
2021-09-04 05:30:00,36.80383584,16.42445212,40.3024187857,0.32383584,0.09445212,0.337329,36.48,16.33,39.9682286323,134.07,36.68383584,16.37445212,40.172459399,0.32383584,0.09445212,0.337329,36.36,16.28,39.8382730549,132.81,41.98383584,58.76445212,72.2212109065,0.32383584,0.09445212,0.337329,41.66,58.67,71.956406942,130.77
2021-09-04 06:00:00,37.57711264,16.16207452,40.9054036424,0.24711264,0.07207452,0.257409,37.33,16.09,40.6499323493,134.07,37.45711264,16.12207452,40.7793645629,0.24711264,0.07207452,0.257409,37.21,16.05,40.5239015891,132.81,42.89711264,58.43207452,72.4877203777,0.24711264,0.07207452,0.257409,42.65,58.36,72.2835534544,130.77
2021-09-04 06:30:00,39.0493104,15.4743822,42.0036325475,0.28931039999999997,0.08438219999999999,0.301365,38.76,15.39,41.7035933704,134.07,38.9293104,15.4343822,41.8773370944,0.28931039999999997,0.08438219999999999,0.301365,38.64,15.35,41.5773027023,132.81,44.5793104,57.5243822,72.7761599923,0.28931039999999997,0.08438219999999999,0.301365,44.29,57.44,72.5324596302,130.77
2021-09-04 07:00:00,40.31454496,15.17424228,43.0757491415,0.49454496000000003,0.14424228,0.515151,39.82,15.03,42.5621110849,133.95,40.18454496,15.12424228,42.9364688602,0.49454496000000003,0.14424228,0.515151,39.69,14.98,42.4228299386,132.76,45.98454496,56.50424228,72.8512715799,0.49454496000000003,0.14424228,0.515151,45.49,56.36,72.4278240733,130.63
2021-09-04 07:30:00,43.10495424,14.31477832,45.4197089201,0.80495424,0.23477832,0.838494,42.3,14.08,44.5817944906,133.58,42.95495424,14.27477832,45.2647477608,0.80495424,0.23477832,0.838494,42.15,14.04,44.4268398606,132.5,49.16495424,55.52477832,74.1632910064,0.80495424,0.23477832,0.838494,48.36,55.29,73.4552496422,130.21
2021-09-04 08:00:00,45.46461408,13.88051244,47.5362993831,1.30461408,0.38051244,1.358973,44.16,13.5,46.1774360484,132.89,45.32461408,13.84051244,47.3907208861,1.30461408,0.38051244,1.358973,44.02,13.46,46.031858533,132.04,51.82461408,54.94051244,75.5264889407,1.30461408,0.38051244,1.358973,50.52,54.56,74.3576761337,129.55
2021-09-04 08:30:00,48.33307488,13.81589684,50.2689281052,2.04307488,0.59589684,2.128203,46.29,13.22,48.1407571606,132.89,48.19307488,13.77589684,50.1233259086,2.04307488,0.59589684,2.128203,46.15,13.18,47.9951549638,132.01,54.87307488,52.62589684,76.0298583781,2.04307488,0.59589684,2.128203,52.83,52.03,74.1493749131,129.49
2021-09-04 09:00:00,50.16534176,21.63447468,54.6316026543,2.89534176,0.84447468,3.015981,47.27,20.79,51.6398780014,132.31,50.01534176,21.59447468,54.4780299577,2.89534176,0.84447468,3.015981,47.12,20.75,51.4864729808,131.67,59.04534176,35.24447468,68.764274002,2.89534176,0.84447468,3.015981,56.15,34.4,65.8496962787,128.77
2021-09-04 09:30:00,51.93503168,23.09813424,56.8398743926,3.28503168,0.95813424,3.421908,48.65,22.14,53.4509317038,132.7,51.77503168,23.02813424,56.6652351274,3.28503168,0.95813424,3.421908,48.49,22.07,53.2763080553,131.96,61.71503168,30.10813424,68.6676407246,3.28503168,0.95813424,3.421908,58.43,29.15,65.2976829604,129.89
2021-09-04 10:00:00,53.11770912,22.75391516,57.7860854987,3.16770912,0.9239151600000001,3.299697,49.95,21.83,54.511938142,132.48,52.95770912,22.68391516,57.6114481872,3.16770912,0.9239151600000001,3.299697,49.79,21.76,54.3372956633,131.84,63.12770912,30.25391516,70.0029073771,3.16770912,0.9239151600000001,3.299697,59.96,29.33,66.7491610434,129.89
2021-09-04 10:30:00,54.4452224,22.1227732,58.7681830266,2.3752224,0.6927732,2.47419,52.07,21.43,56.3074577654,132.18,54.2652224,22.0527732,58.575072923,2.3752224,0.6927732,2.47419,51.89,21.36,56.1143626891,131.65,64.8052224,29.6727732,71.2754538372,2.3752224,0.6927732,2.47419,62.43,28.98,68.8283756891,129.64
2021-09-04 11:00:00,55.55052736,24.07557048,60.5433248502,2.11052736,0.61557048,2.198466,53.44,23.46,58.3627038442,132.01,55.88052736,6.11557048,56.2141756173,2.11052736,0.61557048,2.198466,53.77,5.5,54.050558739,131.51,64.46052736,43.10557048,77.545146811,2.11052736,0.61557048,2.198466,62.35,42.49,75.4514585677,129.47
2021-09-04 11:30:00,55.82622176,24.57806468,60.9971171402,2.01622176,0.58806468,2.100231,53.81,23.99,58.9155005071,134.01,56.19622176,4.66806468,56.3897700648,2.01622176,0.58806468,2.100231,54.18,4.08,54.3334040899,132.84,64.62622175999999,44.90806468,78.6974129961,2.01622176,0.58806468,2.100231,62.61,44.32,76.7090248928,130.71
2021-09-04 12:00:00,55.46203552,25.25226036,60.9402497313,2.44203552,0.71226036,2.543787,53.02,24.54,58.4237280563,134.54,55.83203552,5.28226036,56.0813557684,2.44203552,0.71226036,2.543787,53.39,4.57,53.5852311743,133.2,64.12203552,45.15226036,78.4242440502,2.44203552,0.71226036,2.543787,61.68,44.44,76.0219442003,131.16
2021-09-04 12:30:00,55.28869856,25.47878708,60.8769971297,2.73869856,0.79878708,2.852811,52.55,24.68,58.056910872,134.84,55.65869856,5.48878708,55.9286823464,2.73869856,0.79878708,2.852811,52.92,4.69,53.127417592,133.4,63.87869856,45.25878708,78.2869461511,2.73869856,0.79878708,2.852811,61.14,44.46,75.5962380016,131.43
2021-09-04 13:00:00,54.54379328,26.37277304,60.5850521432,2.92379328,0.85277304,3.045618,51.62,25.52,57.5838067516,134.84,54.91379328,6.30277304,55.2743126632,2.92379328,0.85277304,3.045618,51.99,5.45,52.2748754183,133.4,62.84379328,44.94277304,77.26056693,2.92379328,0.85277304,3.045618,59.92,44.09,74.3931078797,131.43
2021-09-04 13:30:00,53.95065632,26.80102476,60.2409183657,3.02065632,0.8810247600000001,3.146517,50.93,25.92,57.1464023365,135.37,54.32065632,6.67102476,54.7287518073,3.02065632,0.8810247600000001,3.146517,51.3,5.79,51.6257116174,133.75,62.08065632,44.80102476,76.5580806229,3.02065632,0.8810247600000001,3.146517,59.06,43.92,73.6006114105,131.72
2021-09-04 14:00:00,52.43103584,27.35030212,59.1358820456,3.1210358400000002,0.91030212,3.251079,49.31,26.44,55.9513154448,135.37,52.80103584,7.12030212,53.2789647803,3.1210358400000002,0.91030212,3.251079,49.68,6.21,50.0666206169,133.75,60.29103584,45.54030212,75.5574491354,3.1210358400000002,0.91030212,3.251079,57.17,44.63,72.5275520061,131.72
2021-09-04 14:30:00,51.32795904,27.58440472,58.2705651506,2.99795904,0.87440472,3.122874,48.33,26.71,55.219679463,135.69,51.70795904,7.31440472,52.2227301516,2.99795904,0.87440472,3.122874,48.71,6.44,49.1338752797,133.96,59.04795904,45.84440472,74.7554072353,2.99795904,0.87440472,3.122874,56.05,44.97,71.8603047586,132.02
2021-09-04 15:00:00,51.0380288,27.6640084,58.0532319905,3.1680288,0.9240084,3.30003,47.87,26.74,54.8321484168,135.85,51.4080288,7.3740084,51.9342028435,3.1680288,0.9240084,3.30003,48.24,6.45,48.669293194,134.03,58.6780288,45.9740084,74.5434136072,3.1680288,0.9240084,3.30003,55.51,45.05,71.4902972438,132.13
2021-09-04 15:30:00,50.53069696,27.02270328,57.3025115315,2.34069696,0.68270328,2.4382260000000002,48.19,26.34,54.9187736571,136.17,50.89069696,6.68270328,51.3275906331,2.34069696,0.68270328,2.4382260000000002,48.55,6.0,48.9193468885,134.19,58.51069696,48.19270328,75.8026273171,2.34069696,0.68270328,2.4382260000000002,56.17,47.51,73.5681248912,132.7
2021-09-04 16:00:00,50.35687008,26.94867044,57.1143169681,3.04687008,0.8886704400000001,3.173823,47.31,26.06,54.0125883475,136.17,50.73687008,6.56867044,51.1603109536,3.04687008,0.8886704400000001,3.173823,47.69,5.68,48.0270600808,134.19,58.31687008,49.18867044,76.2914322554,3.04687008,0.8886704400000001,3.173823,55.27,48.3,73.4007009503,132.7
2021-09-04 16:30:00,51.45058656,26.93142108,58.0729222509,2.85058656,0.83142108,2.969361,48.6,26.1,55.1649345146,136.26,51.82058656,6.54142108,52.2318234525,2.85058656,0.83142108,2.969361,48.97,5.71,49.3017748159,134.23,59.63058656,49.15142108,77.2765750255,2.85058656,0.83142108,2.969361,56.78,48.32,74.5572987708,132.88
2021-09-04 17:00:00,52.4098176,26.6224468,58.7838724012,2.5798176,0.7524468,2.68731,49.83,25.87,56.1452206336,136.41,52.7998176,6.2324468,53.1663815931,2.5798176,0.7524468,2.68731,50.22,5.48,50.5181036857,134.31,60.7898176,48.8024468,77.9556331352,2.5798176,0.7524468,2.68731,58.21,48.05,75.4798423422,133.03
2021-09-04 17:30:00,53.7433648,26.3147314,59.8399059882,1.8333648,0.5347314,1.909755,51.91,25.78,57.9590933331,136.41,54.1233648,5.9647314,54.4510480886,1.8333648,0.5347314,1.909755,52.29,5.43,52.5711803177,134.29,62.4633648,48.4347314,79.0417304209,1.8333648,0.5347314,1.909755,60.63,47.9,77.2684081627,133.03
2021-09-04 18:00:00,55.26480384,25.99515112,61.0732873294,1.35480384,0.39515112,1.411254,53.91,25.6,59.679545072,136.31,55.64480384,5.6851511200000004,55.9344718188,1.35480384,0.39515112,1.411254,54.29,5.29,54.5471190807,134.2,64.32480384,48.00515112,80.2631604356,1.35480384,0.39515112,1.411254,62.97,47.61,78.9425930661,132.89
2021-09-04 18:30:00,55.80645248,26.13104864,61.6213586464,1.06645248,0.31104864,1.110888,54.74,25.82,60.5238795848,136.14,56.19645248,5.81104864,56.4961021455,1.06645248,0.31104864,1.110888,55.13,5.5,55.403672261,134.08,65.01645248,48.20104864,80.9350368078,1.06645248,0.31104864,1.110888,63.95,47.89,79.8940210529,132.71
2021-09-04 19:00:00,55.62954976,26.18111868,61.4824998015,0.68954976,0.20111868,0.718281,54.94,25.98,60.7730532391,136.22,56.00954976,5.81111868,56.3102012484,0.68954976,0.20111868,0.718281,55.32,5.61,55.603727393,134.14,64.85954976,48.32111868,80.8807251795,0.68954976,0.20111868,0.718281,64.17,48.12,80.2080002244,132.82
2021-09-04 19:30:00,55.16142816,26.51999988,61.2053392302,0.41142816,0.11999988,0.428571,54.75,26.4,60.7825838543,136.55,55.54142816,6.10999988,55.8764918422,0.41142816,0.11999988,0.428571,55.13,5.99,55.4544587928,134.35,64.38142816,48.79999988,80.7861886724,0.41142816,0.11999988,0.428571,63.97,48.68,80.3859645709,133.13
2021-09-04 20:00:00,54.68190784,26.33347312,60.6923623826,0.25190784,0.07347312,0.26240399999999997,54.43,26.26,60.4335378743,136.55,55.06190784,6.34347312,55.4261070815,0.25190784,0.07347312,0.26240399999999997,54.81,6.27,55.1674632369,134.35,63.84190784,48.15347312,79.9659062987,0.25190784,0.07347312,0.26240399999999997,63.59,48.08,79.7206027323,133.13
2021-09-04 20:30:00,55.81647328,25.92188804,61.542042288,0.24647328000000002,0.07188804,0.256743,55.57,25.85,61.2882321494,135.03,56.19647328,6.09188804,56.5256995446,0.24647328000000002,0.07188804,0.256743,55.95,6.02,56.2729322143,133.36,65.21647328,48.18188804,81.0844172587,0.24647328000000002,0.07188804,0.256743,64.97,48.11,80.8435093251,131.63
2021-09-04 21:00:00,54.23647328,26.66188804,60.4355136299,0.24647328000000002,0.07188804,0.256743,53.99,26.59,60.1826237381,134.54,54.60647328,6.72188804,55.0186395952,0.24647328000000002,0.07188804,0.256743,54.36,6.65,54.765245366,133.01,63.38647328,48.92188804,80.0699451996,0.24647328000000002,0.07188804,0.256743,63.14,48.85,79.8309595333,131.2
2021-09-04 21:30:00,52.38199776,27.41058268,59.1203326461,0.24199776,0.07058268,0.252081,52.14,27.34,58.873212924,135.09,52.75199776,7.40058268,53.2685825949,0.24199776,0.07058268,0.252081,52.51,7.33,53.0191380541,133.39,61.21199776,49.41058268,78.6658397943,0.24199776,0.07058268,0.252081,60.97,49.34,78.4332614393,131.69
2021-09-04 22:00:00,50.2509488,27.8631934,57.4588148307,0.25094879999999997,0.07319339999999999,0.261405,50.0,27.79,57.2038818613,135.09,50.6109488,7.7431934,51.1998552973,0.25094879999999997,0.07319339999999999,0.261405,50.36,7.67,50.9407351733,133.39,58.7809488,50.0431934,77.1979348655,0.25094879999999997,0.07319339999999999,0.261405,58.53,49.97,76.9594815471,131.69
2021-09-04 22:30:00,48.17167808,28.39048944,55.9153866095,0.24167808000000002,0.07048944,0.25174799999999997,47.93,28.32,55.6714226511,135.31,48.54167808,8.16048944,49.2228412297,0.24167808000000002,0.07048944,0.25174799999999997,48.3,8.09,48.9728302225,133.57,56.33167808,50.82048944,75.8681758198,0.24167808000000002,0.07048944,0.25174799999999997,56.09,50.75,75.6415930557,131.97
2021-09-04 23:00:00,46.246473280000004,28.94188804,54.5561103283,0.24647328000000002,0.07188804,0.256743,46.0,28.87,54.3090867167,135.68,46.61647328,8.58188804,47.3998352676,0.24647328000000002,0.07188804,0.256743,46.37,8.51,47.1444270301,133.81,54.05647328,51.70188804,74.8009861591,0.24647328000000002,0.07188804,0.256743,53.81,51.63,74.573272692,132.35
2021-09-04 23:30:00,43.95647328,28.36188804,52.312218806,0.24647328000000002,0.07188804,0.256743,43.71,28.29,52.0661905655,136.18,44.31647328,8.411888040000001,45.1077561443,0.24647328000000002,0.07188804,0.256743,44.07,8.34,44.8522073035,134.16,51.08647328,54.84188804,74.9497193856,0.24647328000000002,0.07188804,0.256743,50.84,54.77,74.7292345739,132.85
2021-09-05 00:00:00,42.1461136,17.7334498,45.7249399496,0.28611359999999997,0.08344979999999999,0.298035,41.86,17.65,45.4288685749,136.5,42.5161136,2.7434498,42.6045353507,0.28611359999999997,0.08344979999999999,0.298035,42.23,2.66,42.3136916376,134.39,46.8761136,76.1234498,89.3988234581,0.28611359999999997,0.08344979999999999,0.298035,46.59,76.04,89.1779664491,133.08
2021-09-05 00:30:00,40.5921376,17.9764568,44.3945338304,0.26213759999999997,0.07645679999999999,0.27306,40.33,17.9,44.1239039524,135.82,40.9521376,2.6664567999999997,41.0388543441,0.26213759999999997,0.07645679999999999,0.27306,40.69,2.59,40.7723460203,133.91,45.0821376,76.8864568,89.1287067664,0.26213759999999997,0.07645679999999999,0.27306,44.82,76.81,88.9303575839,131.84
2021-09-05 01:00:00,39.7961536,18.0317948,43.6907251607,0.2461536,0.07179479999999999,0.25641,39.55,17.96,43.4368979095,136.39,40.1561536,2.6317947999999998,40.2423038085,0.2461536,0.07179479999999999,0.25641,39.91,2.56,39.9920204541,134.32,44.1061536,76.8317948,88.5916332256,0.2461536,0.07179479999999999,0.25641,43.86,76.76,88.4069974606,132.45
2021-09-05 01:30:00,39.31647328,18.37188804,43.3971351742,0.24647328000000002,0.07188804,0.256743,39.07,18.3,43.1434224419,136.45,39.68647328,2.39188804,39.758487016,0.24647328000000002,0.07188804,0.256743,39.44,2.32,39.5081763689,134.39,43.496473280000004,77.00188804,88.437740527,0.24647328000000002,0.07188804,0.256743,43.25,76.93,88.2541069866,132.53
2021-09-05 02:00:00,39.18647328,18.43188804,43.3048979313,0.24647328000000002,0.07188804,0.256743,38.94,18.36,43.0512856951,136.81,39.54647328,2.33188804,39.6151644035,0.24647328000000002,0.07188804,0.256743,39.3,2.26,39.3649285532,134.62,43.33647328,77.04188804,88.3940180618,0.24647328000000002,0.07188804,0.256743,43.09,76.97,88.2107079668,132.85
2021-09-05 02:30:00,38.53647328,18.61188804,42.7955856284,0.24647328000000002,0.07188804,0.256743,38.29,18.54,42.542398851,136.81,38.89647328,2.13188804,38.9548531025,0.24647328000000002,0.07188804,0.256743,38.65,2.06,38.7048588681,134.62,42.58647328,77.25188804,88.2125949747,0.24647328000000002,0.07188804,0.256743,42.34,77.18,88.0308355067,132.85
2021-09-05 03:00:00,37.25199776,17.71058268,41.247740253,0.24199776,0.07058268,0.252081,37.01,17.64,40.9988987657,136.81,37.41199776,7.71058268,38.1983070523,0.24199776,0.07058268,0.252081,37.17,7.64,37.9470486336,134.62,41.81199776,70.77058268,82.1992611253,0.24199776,0.07058268,0.252081,41.57,70.7,82.015577179,132.85
2021-09-05 03:30:00,36.4761536,16.0317948,39.8437978355,0.2461536,0.07179479999999999,0.25641,36.23,15.96,39.5895756481,135.89,36.3661536,15.9617948,39.7149344818,0.2461536,0.07179479999999999,0.25641,36.12,15.89,39.460695635,134.0,41.9561536,61.0017948,74.03740807,0.2461536,0.07179479999999999,0.25641,41.71,60.93,73.8389395915,132.25
2021-09-05 04:00:00,36.1552944,15.9090442,39.5006708868,0.30529439999999997,0.08904419999999999,0.318015,35.85,15.82,39.1853914106,134.33,36.0452944,15.8490442,39.3758231715,0.30529439999999997,0.08904419999999999,0.318015,35.74,15.76,39.0605325105,132.97,41.5752944,61.2190442,74.0018680657,0.30529439999999997,0.08904419999999999,0.318015,41.27,61.13,73.7569644169,131.25
2021-09-05 04:30:00,35.7589008,16.0471794,39.1945270812,0.29890079999999997,0.08717939999999999,0.311355,35.46,15.96,38.8861569199,134.42,35.6389008,15.9871794,39.0604807369,0.29890079999999997,0.08717939999999999,0.311355,35.34,15.9,38.752104459,132.98,41.0989008,60.8571794,73.4351137501,0.29890079999999997,0.08717939999999999,0.311355,40.8,60.77,73.1958530246,131.28
2021-09-05 05:00:00,35.48647328,16.25188804,39.0309319735,0.24647328000000002,0.07188804,0.256743,35.24,16.18,38.7769261288,134.42,35.36647328,16.20188804,38.9010103767,0.24647328000000002,0.07188804,0.256743,35.12,16.13,38.6470089399,132.98,40.78647328,61.28188804,73.6138995324,0.24647328000000002,0.07188804,0.256743,40.54,61.21,73.4176797509,131.28
2021-09-05 05:30:00,35.86647328,16.17188804,39.3437907213,0.24647328000000002,0.07188804,0.256743,35.62,16.1,39.0895689411,134.7,35.76647328,16.11188804,39.2279689393,0.24647328000000002,0.07188804,0.256743,35.52,16.04,38.9737347453,133.21,41.28647328,61.23188804,73.8506397321,0.24647328000000002,0.07188804,0.256743,41.04,61.16,73.6534262611,131.62
2021-09-05 06:00:00,36.1561536,16.0317948,39.5510541915,0.2461536,0.07179479999999999,0.25641,35.91,15.96,39.2969426292,134.8,36.0361536,15.9717948,39.4170343306,0.2461536,0.07179479999999999,0.25641,35.79,15.9,39.1629174092,133.27,41.6261536,60.9917948,73.842641451,0.2461536,0.07179479999999999,0.25641,41.38,60.92,73.6447608456,131.72
2021-09-05 06:30:00,37.12126848,15.58328664,40.2595006932,0.25126848,0.07328664,0.26173799999999997,36.87,15.51,39.9994624964,134.39,37.00126848,15.52328664,40.1256314248,0.25126848,0.07328664,0.26173799999999997,36.75,15.45,39.8655866632,133.03,42.71126848,60.30328664,73.8968120744,0.25126848,0.07328664,0.26173799999999997,42.46,60.23,73.6919568203,131.29
2021-09-05 07:00:00,37.76433536,15.61876448,40.8667447818,0.30433536,0.08876448,0.31701599999999996,37.46,15.53,40.5516029276,134.39,37.64433536,15.56876448,40.7367452324,0.30433536,0.08876448,0.31701599999999996,37.34,15.48,40.421603135,133.03,43.45433536,60.34876448,74.365668395,0.30433536,0.08876448,0.31701599999999996,43.15,60.26,74.116058314,131.29
2021-09-05 07:30:00,39.72844096,15.83454528,42.7677664291,0.59844096,0.17454528,0.6233759999999999,39.13,15.66,42.1472715606,134.46,39.60844096,15.78454528,42.6377821302,0.59844096,0.17454528,0.6233759999999999,39.01,15.61,42.0172845386,133.06,45.38844096,58.45454528,74.0070566681,0.59844096,0.17454528,0.6233759999999999,44.79,58.28,73.5030781668,131.29
2021-09-05 08:00:00,41.97276608,15.46622344,44.7316125341,1.15276608,0.33622344,1.200798,40.82,15.13,43.5337719478,134.21,41.83276608,15.42622344,44.5864181957,1.15276608,0.33622344,1.200798,40.68,15.09,43.3885987328,132.9,47.79276608,57.51622344,74.7814445459,1.15276608,0.33622344,1.200798,46.64,57.18,73.7891726475,130.91
2021-09-05 08:30:00,44.60267552,14.75578036,46.9801204508,1.80267552,0.5257803600000001,1.877787,42.8,14.23,45.1035796806,134.01,44.47267552,14.70578036,46.8409953343,1.80267552,0.5257803600000001,1.877787,42.67,14.18,44.9644448426,132.78,50.80267552,56.29578036,75.8295900446,1.80267552,0.5257803600000001,1.877787,49.0,55.77,74.2380825453,130.69
2021-09-05 09:00:00,46.85051712,14.52848416,49.0514811846,2.36051712,0.68848416,2.458872,44.49,13.84,46.5929790848,133.1,46.71051712,14.48848416,48.9059156225,2.36051712,0.68848416,2.458872,44.35,13.8,46.4474165051,132.18,53.24051712,54.90848416,76.4819867417,2.36051712,0.68848416,2.458872,50.88,54.22,74.3544403516,129.8
2021-09-05 09:30:00,49.36433248,14.34876364,51.4074346685,3.18433248,0.92876364,3.317013,46.18,13.42,48.090423163,132.16,49.21433248,14.31876364,51.2550242769,3.18433248,0.92876364,3.317013,46.03,13.39,47.9380120572,131.63,55.88433248,52.85876364,76.9227372776,3.18433248,0.92876364,3.317013,52.7,51.93,73.9865859464,128.67
2021-09-05 10:00:00,50.37377216,24.94526688,56.2119494533,4.06377216,1.18526688,4.233096,46.31,23.76,52.0495312179,132.16,50.22377216,24.87526688,56.0464645837,4.06377216,1.18526688,4.233096,46.16,23.69,51.8841179939,131.63,59.54377216,31.02526688,67.1418497512,4.06377216,1.18526688,4.233096,55.48,29.84,62.9956823917,128.67
2021-09-05 10:30:00,51.33107424,24.72531332,56.9756114614,4.68107424,1.36531332,4.876119,46.65,23.36,52.171947443,133.08,51.17107424,24.64531332,56.7967455715,4.68107424,1.36531332,4.876119,46.49,23.28,51.9930620372,132.25,60.57107424,30.65531332,67.8866943468,4.68107424,1.36531332,4.876119,55.89,29.29,63.0998906497,130.39
2021-09-05 11:00:00,51.52010464,24.45128052,57.0279431611,5.25010464,1.5312805200000001,5.468859,46.27,22.92,51.635639823700004,133.19,51.37010464,24.37128052,56.8581301566,5.25010464,1.5312805200000001,5.468859,46.12,22.84,51.4657167443,132.32,60.69010464,30.28128052,67.8251041366,5.25010464,1.5312805200000001,5.468859,55.44,28.75,62.4512297717,130.47
2021-09-05 11:30:00,51.70701728,24.48163004,57.2098404596,5.69701728,1.66163004,5.934393,46.01,22.82,51.3582758667,133.02,51.56701728,24.41163004,57.0533518066,5.69701728,1.66163004,5.934393,45.87,22.75,51.2017519232,132.17,60.84701728,30.29163004,67.9701578809,5.69701728,1.66163004,5.934393,55.15,28.63,62.1385500314,130.25
2021-09-05 12:00:00,51.647746240000004,24.39225932,57.1180532442,6.00774624,1.75225932,6.258069,45.64,22.64,50.9468271829,132.95,51.49774624,24.31225932,56.9482556453,6.00774624,1.75225932,6.258069,45.49,22.56,50.7769012446,132.04,60.71774624,30.14225932,67.7879082535,6.00774624,1.75225932,6.258069,54.71,28.39,61.6374577672,130.1
2021-09-05 12:30:00,52.13565824,24.38790032,57.557767001,6.09565824,1.77790032,6.349644,46.04,22.61,51.2922382042,132.79,51.97565824,24.30790032,57.3789427181,6.09565824,1.77790032,6.349644,45.88,22.53,51.113357354,131.91,61.29565824,30.11790032,68.2952826977,6.09565824,1.77790032,6.349644,55.2,28.34,62.0499443997,129.95
2021-09-05 13:00:00,52.10804576,23.89484668,57.3254928525,6.18804576,1.80484668,6.445881,45.92,22.09,50.9569867633,132.68,51.96804576,23.83484668,57.1732253452,6.18804576,1.80484668,6.445881,45.78,22.03,50.8048157166,131.8,61.27804576,30.03484668,68.2428817332,6.18804576,1.80484668,6.445881,55.09,28.23,61.9018658846,129.83
2021-09-05 13:30:00,52.23449984,23.72922912,57.3717638579,5.65449984,1.64922912,5.890104,46.58,22.08,51.5482570025,132.49,52.08449984,23.64922912,57.2021080167,5.65449984,1.64922912,5.890104,46.43,22.0,51.3784478162,131.63,61.51449984,30.04922912,68.4615940603,5.65449984,1.64922912,5.890104,55.86,28.4,62.6649790553,129.67
2021-09-05 14:00:00,51.75578848,23.76002164,56.949102447,5.72578848,1.6700216399999999,5.964363,46.03,22.09,51.0561357723,132.49,51.59578848,23.69002164,56.7744882335,5.72578848,1.6700216399999999,5.964363,45.87,22.02,50.8816008003,131.63,60.96578848,30.08002164,67.9826085617,5.72578848,1.6700216399999999,5.964363,55.24,28.41,62.1175152433,129.73
2021-09-05 14:30:00,51.27613824,24.03804032,56.630996240900004,5.61613824,1.63804032,5.850144,45.66,22.4,50.8585843295,132.49,51.13613824,23.95804032,56.4702782893,5.61613824,1.63804032,5.850144,45.52,22.32,50.6976606955,131.6,60.40613824,30.43804032,67.6415244919,5.61613824,1.63804032,5.850144,54.79,28.8,61.8981752558,129.73
2021-09-05 15:00:00,50.4857888,24.0166884,55.9072105588,5.4057888,1.5766884,5.63103,45.08,22.44,50.3563302873,132.71,50.3257888,23.9566884,55.7369530692,5.4057888,1.5766884,5.63103,44.92,22.38,50.1863606969,131.71,59.4857888,30.4366884,66.8202893582,5.4057888,1.5766884,5.63103,54.08,28.86,61.2988254374,129.95
2021-09-05 15:30:00,50.23379136,24.05277248,55.6953288739,4.84379136,1.41277248,5.045616,45.39,22.64,50.7229898567,132.53,50.09379136,23.97277248,55.5345095701,4.84379136,1.41277248,5.045616,45.25,22.56,50.5620025315,131.57,59.33379136,30.50277248,66.715200113,4.84379136,1.41277248,5.045616,54.49,29.09,61.7688287083,129.78
2021-09-05 16:00:00,51.83747872,25.29759796,57.6809558051,3.79747872,1.10759796,3.955707,48.04,24.19,53.7865940547,132.63,52.00747872,13.83759796,53.8168835972,3.79747872,1.10759796,3.955707,48.21,12.73,49.862380609,131.63,60.33747872,38.65759796,71.6590623601,3.79747872,1.10759796,3.955707,56.54,37.55,67.873220787,129.89
2021-09-05 16:30:00,52.93448192,26.46839056,59.1830640891,3.5944819199999998,1.04839056,3.744252,49.34,25.42,55.5032611654,134.85,53.30448192,6.52839056,53.7027715864,3.5944819199999998,1.04839056,3.744252,49.71,5.48,50.0111437582,133.08,61.02448192,45.99839056,76.4188414445,3.5944819199999998,1.04839056,3.744252,57.43,44.95,72.9294686667,131.28
2021-09-05 17:00:00,54.2141728,26.1920504,60.2096340841,3.0241728,0.8820504,3.15018,51.19,25.31,57.1052729614,134.85,54.6041728,6.2520504,54.9609299537,3.0241728,0.8820504,3.15018,51.58,5.37,51.8587822842,133.08,62.6441728,45.8420504,77.6259361984,3.0241728,0.8820504,3.15018,59.62,44.96,74.6722572312,131.28
2021-09-05 17:30:00,55.5011168,25.9769924,61.2795079957,2.0811168,0.6069924,2.16783,53.42,25.37,59.1382558079,134.85,55.8911168,5.9669924,56.2087354017,2.0811168,0.6069924,2.16783,53.81,5.36,54.0762951764,133.08,64.3011168,45.6869924,78.8792424931,2.0811168,0.6069924,2.16783,62.22,45.08,76.8344636215,131.28
2021-09-05 18:00:00,56.25066784,25.78477812,61.8788527297,1.49066784,0.43477812,1.5527790000000001,54.76,25.35,60.3430203089,135.09,56.64066784,5.74477812,56.9312544127,1.49066784,0.43477812,1.5527790000000001,55.15,5.31,55.4050412869,133.21,65.30066784,45.58477812,79.6376118213,1.49066784,0.43477812,1.5527790000000001,63.81,45.15,78.168015198,131.47
2021-09-05 18:30:00,56.72169728,25.91799504,62.3625962354,1.02169728,0.29799504,1.064268,55.7,25.62,61.309659924,135.2,57.10169728,5.8579950400000005,57.4013931725,1.02169728,0.29799504,1.064268,56.08,5.5600000000000005,56.3549465442,133.27,65.82169728,45.46799504,79.9989650294,1.02169728,0.29799504,1.064268,64.8,45.17,78.9896759077,131.58
2021-09-05 19:00:00,56.0957136,26.5999998,62.0829209498,0.6857135999999999,0.19999979999999998,0.714285,55.41,26.4,61.3777492256,135.37,56.4857136,6.5099998,56.8596160583,0.6857135999999999,0.19999979999999998,0.714285,55.8,6.31,56.1556417468,133.37,64.9857136,44.5899998,78.8125056972,0.6857135999999999,0.19999979999999998,0.714285,64.3,44.39,78.1342568916,131.67
2021-09-05 19:30:00,56.53986976,26.67787868,62.517726153,0.36986976,0.10787868,0.385281,56.17,26.57,62.1372175109,135.37,56.92986976,6.64787868,57.3167022938,0.36986976,0.10787868,0.385281,56.56,6.54,56.9368527406,133.41,65.57986976,44.63787868,79.3300670036,0.36986976,0.10787868,0.385281,65.21,44.53,78.9636941892,131.55
2021-09-05 20:00:00,56.80871104,26.52254072,62.6950940367,0.24871104,0.07254072,0.25907399999999997,56.56,26.45,62.4390590896,135.21,57.18871104,6.70254072,57.5801417376,0.24871104,0.07254072,0.25907399999999997,56.94,6.63,57.324693632,133.27,65.92871104,44.52254072,79.5540795406,0.24871104,0.07254072,0.25907399999999997,65.68,44.45,79.3074075985,131.32
2021-09-05 20:30:00,57.91679296,26.22198128,63.5763101243,0.24679296,0.07198128,0.25707599999999997,57.67,26.15,63.3218082496,134.26,58.30679296,6.4319812800000005,58.660484898,0.24679296,0.07198128,0.25707599999999997,58.06,6.36,58.4073043377,132.66,67.24679296,44.66198128,80.7268464345,0.24679296,0.07198128,0.25707599999999997,67.0,44.59,80.4814767509,130.43
2021-09-05 21:00:00,56.38679296,27.03198128,62.5315794798,0.24679296,0.07198128,0.25707599999999997,56.14,26.96,62.2779350974,134.26,56.77679296,7.13198128,57.2229794383,0.24679296,0.07198128,0.25707599999999997,56.53,7.06,56.9691539344,132.66,65.46679296,45.44198128,79.69237506260001,0.24679296,0.07198128,0.25707599999999997,65.22,45.37,79.4486330908,130.43
2021-09-05 21:30:00,54.25679296,27.96198128,61.0382829002,0.24679296,0.07198128,0.25707599999999997,54.01,27.89,60.7859539696,134.7,54.62679296,7.87198128,55.1910735388,0.24679296,0.07198128,0.25707599999999997,54.38,7.8,54.9365488541,132.99,62.94679296,46.27198128,78.1242279676,0.24679296,0.07198128,0.25707599999999997,62.7,46.2,77.88279656,130.84
2021-09-05 22:00:00,51.80647328,28.47188804,59.1147957983,0.24647328000000002,0.07188804,0.256743,51.56,28.4,58.8641962487,135.31,52.18647328,8.28188804,52.839546392,0.24647328000000002,0.07188804,0.256743,51.94,8.21,52.5848618901,133.41,60.10647328,47.00188804,76.3018060696,0.24647328000000002,0.07188804,0.256743,59.86,46.93,76.0634241932,131.43
2021-09-05 22:30:00,48.58679296,28.52198128,56.3398603679,0.24679296,0.07198128,0.25707599999999997,48.34,28.45,56.0906239937,135.58,48.96679296,8.23198128,49.653925611,0.24679296,0.07198128,0.25707599999999997,48.72,8.16,49.3986234626,133.61,56.61679296,49.59198128,75.2650373836,0.24679296,0.07198128,0.25707599999999997,56.37,49.52,75.0320418221,131.72
2021-09-05 23:00:00,45.57199776,28.68058268,53.8459172334,0.24199776,0.07058268,0.252081,45.33,28.61,53.6035539867,135.87,45.94199776,8.29058268,46.68405423,0.24199776,0.07058268,0.252081,45.7,8.22,46.4333759272,133.83,53.22199776,51.47058268,74.039191831,0.24199776,0.07058268,0.252081,52.98,51.4,73.8162610811,132.26
2021-09-05 23:30:00,42.83647328,29.27188804,51.8826259213,0.24647328000000002,0.07188804,0.256743,42.59,29.2,51.6386299199,136.15,43.20647328,8.85188804,44.103914284,0.24647328000000002,0.07188804,0.256743,42.96,8.78,43.8480330232,134.04,50.02647328,52.24188804,72.3316175322,0.24647328000000002,0.07188804,0.256743,49.78,52.17,72.1093426679,132.72
2021-09-06 00:00:00,40.89647328,28.21188804,49.6833186646,0.24647328000000002,0.07188804,0.256743,40.65,28.14,49.439681431,136.32,41.26647328,8.02188804,42.0389403374,0.24647328000000002,0.07188804,0.256743,41.02,7.95,41.7832849355,134.16,47.76647328,55.10188804,72.9236178147,0.24647328000000002,0.07188804,0.256743,47.52,55.03,72.7079864939,132.91
2021-09-06 00:30:00,39.63647328,17.50188804,43.3285829337,0.24647328000000002,0.07188804,0.256743,39.39,17.43,43.074087338,136.46,39.996473280000004,2.74188804,40.0903457813,0.24647328000000002,0.07188804,0.256743,39.75,2.67,39.8395707808,134.26,43.93647328,75.30188804,87.1824983966,0.24647328000000002,0.07188804,0.256743,43.69,75.23,86.9963734876,133.14
2021-09-06 01:00:00,38.53199776,17.75058268,42.4240266459,0.24199776,0.07058268,0.252081,38.29,17.68,42.1747139884,135.16,38.90199776,2.49058268,38.981642241,0.24199776,0.07058268,0.252081,38.66,2.42,38.7356683175,133.38,42.73199776,75.59058268,86.8329420351,0.24199776,0.07058268,0.252081,42.49,75.52,86.652585074,131.08
2021-09-06 01:30:00,38.42647328,17.66188804,42.2910881614,0.24647328000000002,0.07188804,0.256743,38.18,17.59,42.0371323951,135.16,38.78647328,2.62188804,38.8749894713,0.24647328000000002,0.07188804,0.256743,38.54,2.55,38.6242682779,133.38,42.52647328,75.66188804,86.7941370797,0.24647328000000002,0.07188804,0.256743,42.28,75.59,86.6108913475,131.08
2021-09-06 02:00:00,38.39199776,17.68058268,42.267582092,0.24199776,0.07058268,0.252081,38.15,17.61,42.018265076,135.24,38.76199776,2.63058268,38.8511574549,0.24199776,0.07058268,0.252081,38.52,2.56,38.6049737728,133.45,42.50199776,75.75058268,86.859487622,0.24199776,0.07058268,0.252081,42.26,75.68,86.6796977383,131.18
2021-09-06 02:30:00,37.97647328,17.85188804,41.9631079566,0.24647328000000002,0.07188804,0.256743,37.73,17.78,41.7094869304,135.34,38.33647328,2.48188804,38.4167274998,0.24647328000000002,0.07188804,0.256743,38.09,2.41,38.1661656445,133.5,41.98647328,76.03188804,86.8545447137,0.24647328000000002,0.07188804,0.256743,41.74,75.96,86.6726554341,131.28
2021-09-06 03:00:00,37.23647328,17.81188804,41.2773339483,0.24647328000000002,0.07188804,0.256743,36.99,17.74,41.0239893233,135.4,37.59647328,2.55188804,37.6829793894,0.24647328000000002,0.07188804,0.256743,37.35,2.48,37.4322441219,133.59,41.14647328,76.09188804,86.5043795936,0.24647328000000002,0.07188804,0.256743,40.9,76.02,86.324100922,131.38
2021-09-06 03:30:00,36.996473280000004,18.04188804,41.1612531297,0.24647328000000002,0.07188804,0.256743,36.75,17.97,40.9082314455,135.94,37.35647328,2.43188804,37.4355469488,0.24647328000000002,0.07188804,0.256743,37.11,2.36,37.1849660481,133.95,40.85647328,76.68188804,86.8870724691,0.24647328000000002,0.07188804,0.256743,40.61,76.61,86.7079246667,131.92
2021-09-06 04:00:00,36.82199776,18.06058268,41.0127317522,0.24199776,0.07058268,0.252081,36.58,17.99,40.7644023628,135.94,37.19199776,2.43058268,37.2713352262,0.24199776,0.07058268,0.252081,36.95,2.36,37.0252900056,133.95,40.65199776,76.74058268,86.8429729566,0.24199776,0.07058268,0.252081,40.41,76.67,86.6675083292,131.92
2021-09-06 04:30:00,36.83647328,17.88188804,40.9473770049,0.24647328000000002,0.07188804,0.256743,36.59,17.81,40.6942772389,135.94,37.18647328,2.56188804,37.2746169039,0.24647328000000002,0.07188804,0.256743,36.94,2.49,37.0238261124,133.99,40.68647328,76.39188804,86.5511967929,0.24647328000000002,0.07188804,0.256743,40.44,76.32,86.3720788218,131.92
2021-09-06 05:00:00,36.98647328,17.98188804,41.1259954673,0.24647328000000002,0.07188804,0.256743,36.74,17.91,40.8729213539,135.7,37.35647328,2.51188804,37.4408290165,0.24647328000000002,0.07188804,0.256743,37.11,2.44,37.1901290667,133.82,40.87647328,76.65188804,86.8700063768,0.24647328000000002,0.07188804,0.256743,40.63,76.58,86.6907913218,131.7
2021-09-06 05:30:00,38.44647328,17.42188804,42.2096374131,0.24647328000000002,0.07188804,0.256743,38.2,17.35,41.9554823593,135.99,38.81647328,3.07188804,38.9378362782,0.24647328000000002,0.07188804,0.256743,38.57,3.0,38.6864950596,134.03,42.56647328,75.90188804,87.0229926832,0.24647328000000002,0.07188804,0.256743,42.32,75.83,86.8399176646,132.01
2021-09-06 06:00:00,40.996473280000004,16.70188804,44.2680910532,0.24647328000000002,0.07188804,0.256743,40.75,16.63,44.0127186163,135.89,41.37647328,3.6318880399999998,41.5355649032,0.24647328000000002,0.07188804,0.256743,41.13,3.56,41.2837801079,133.97,45.53647328,74.58188804,87.3843717285,0.24647328000000002,0.07188804,0.256743,45.29,74.51,87.1947486951,131.93
2021-09-06 06:30:00,45.4809488,15.9031934,48.1812023933,0.25094879999999997,0.07319339999999999,0.261405,45.23,15.83,47.9201606842,135.39,45.8409488,4.2131934,46.0341567264,0.25094879999999997,0.07319339999999999,0.261405,45.59,4.14,45.7775894953,133.66,50.3109488,69.7131934,85.9716284781,0.25094879999999997,0.07319339999999999,0.261405,50.06,69.64,85.765571181,131.43
2021-09-06 07:00:00,48.90712256,15.13249408,51.1947166628,0.31712256,0.09249408,0.33033599999999996,48.59,15.04,50.8644246994,134.65,49.28712256,4.85249408,49.5254192213,0.31712256,0.09249408,0.33033599999999996,48.97,4.76,49.2007977578,133.17,54.11712256,67.54249408,86.548549732,0.31712256,0.09249408,0.33033599999999996,53.8,67.45,86.2782852171,130.35
2021-09-06 07:30:00,53.59090848,20.38818164,57.3381497983,0.61090848,0.17818164,0.636363,52.98,20.21,56.7038314402,134.04,53.98090848,7.50818164,54.500562124300004,0.61090848,0.17818164,0.636363,53.37,7.33,53.8710107572,132.76,61.04090848,51.07818164,79.5925445485,0.61090848,0.17818164,0.636363,60.43,50.9,79.010093659,129.66
2021-09-06 08:00:00,56.35127776,29.02037268,63.3849235676,0.96127776,0.28037268,1.001331,55.39,28.74,62.4022411457,133.53,56.72127776,9.16037268,57.4562074833,0.96127776,0.28037268,1.001331,55.76,8.88,56.4626602278,132.43,66.57127776,31.70037268,73.7336331036,0.96127776,0.28037268,1.001331,65.61,31.42,72.7453675501,129.59
2021-09-06 08:30:00,58.8785504,27.6458272,65.0459488268,1.0485504,0.30582719999999997,1.09224,57.83,27.34,63.9670579283,134.26,59.2685504,7.9758272,59.802799985,1.0485504,0.30582719999999997,1.09224,58.22,7.67,58.7230559491,132.94,69.5285504,30.5358272,75.9385018519,1.0485504,0.30582719999999997,1.09224,68.48,30.23,74.8556163558,131.08
2021-09-06 09:00:00,59.84449376,27.17881068,65.7270962646,1.7444937600000001,0.50881068,1.817181,58.1,26.67,63.9288581159,133.57,60.21449376,7.55881068,60.6870733985,1.7444937600000001,0.50881068,1.817181,58.47,7.05,58.8934920004,132.48,70.56449376,29.90881068,76.6412730576,1.7444937600000001,0.50881068,1.817181,68.82,29.4,74.8368385222,130.43
2021-09-06 09:30:00,60.81089632,26.73109476,66.4267757633,2.78089632,0.81109476,2.896767,58.03,25.92,63.5557023405,133.37,61.19089632,7.09109476,61.6004011135,2.78089632,0.81109476,2.896767,58.41,6.28,58.7466296906,132.39,71.55089632,29.30109476,77.3180762715,2.78089632,0.81109476,2.896767,68.77,28.49,74.4378465567,130.22
2021-09-06 10:00:00,61.52587072,25.92337896,66.7641696163,3.4058707200000002,0.99337896,3.5477819999999998,58.12,24.93,63.2411203253,133.37,61.90587072,6.21337896,62.2169021063,3.4058707200000002,0.99337896,3.5477819999999998,58.5,5.22,58.7324305644,132.39,73.05587072,28.12337896,78.2820840984,3.4058707200000002,0.99337896,3.5477819999999998,69.65,27.13,74.7473036303,130.22
2021-09-06 10:30:00,61.70189504,25.90305272,66.918547442,3.06189504,0.89305272,3.189474,58.64,25.01,63.7506839179,133.63,62.09189504,6.21305272,62.4019667459,3.06189504,0.89305272,3.189474,59.03,5.32,59.2692441322,132.52,73.34189504,27.96305272,78.4918205005,3.06189504,0.89305272,3.189474,70.28,27.07,75.3131017818,130.36
2021-09-06 11:00:00,62.34163424,25.67214332,67.4206074013,4.12163424,1.20214332,4.293369,58.22,24.47,63.1533791653,133.7,62.72163424,6.01214332,63.0091205226,4.12163424,1.20214332,4.293369,58.6,4.8100000000000005,58.7970756076,132.59,73.88163424,27.63214332,78.8798530832,4.12163424,1.20214332,4.293369,69.76,26.43,74.5989443625,130.36
2021-09-06 11:30:00,62.402784,24.967062,67.21206466,3.212784,0.937062,3.34665,59.19,24.03,63.8818988447,133.53,62.782784,5.367062,63.0117712916,3.212784,0.937062,3.34665,59.57,4.43,59.7344942224,132.52,74.112784,26.787062,78.8051485807,3.212784,0.937062,3.34665,70.9,25.85,75.4654391096,130.22
2021-09-06 12:00:00,62.12631872,25.57559296,67.1847485145,4.9563187200000005,1.44559296,5.162832,57.17,24.13,62.0537331673,133.41,62.49631872,5.90559296,62.7747232711,4.9563187200000005,1.44559296,5.162832,57.54,4.46,57.7125913471,132.41,73.51631872,27.39559296,78.4548764053,4.9563187200000005,1.44559296,5.162832,68.56,25.95,73.306726158,130.06
2021-09-06 12:30:00,62.21908512,25.46848316,67.2298905818,5.78908512,1.68848316,6.030297,56.43,23.78,61.2358824547,133.9,62.59908512,5.8184831599999995,62.8689128596,5.78908512,1.68848316,6.030297,56.81,4.13,56.9599245084,132.66,73.45908512,27.22848316,78.3430116977,5.78908512,1.68848316,6.030297,67.67,25.54,72.3292506528,130.46
2021-09-06 13:00:00,62.49250176,25.24197968,67.3978509627,5.73250176,1.67197968,5.971356,56.76,23.57,61.459275134,133.79,62.88250176,5.59197968,63.1306523358,5.73250176,1.67197968,5.971356,57.15,3.92,57.2842814392,132.54,73.79250176,26.99197968,78.5741705845,5.73250176,1.67197968,5.971356,68.06,25.32,72.6172569022,130.37
