Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-06 13:30:00,62.33095328,25.39027804,67.303892575,5.76095328,1.6802780400000001,6.000993,56.57,23.71,61.3378268281,133.85,62.71095328,5.71027804,62.9703973037,5.76095328,1.6802780400000001,6.000993,56.95,4.03,57.0924110544,132.54,73.58095328,27.16027804,78.4336495951,5.76095328,1.6802780400000001,6.000993,67.82,25.48,72.4484837661,130.37
2021-09-06 14:00:00,61.81364096,25.31314528,66.7958197247,5.39364096,1.5731452799999999,5.618376,56.42,23.74,61.2111427765,133.96,62.19364096,5.66314528,62.4509422693,5.39364096,1.5731452799999999,5.618376,56.8,4.09,56.9470640156,132.57,73.08364096,27.06314528,77.9335127427,5.39364096,1.5731452799999999,5.618376,67.69,25.49,72.3303269729,130.52
2021-09-06 14:30:00,61.75755712,24.95095416,66.6074018028,5.31755712,1.5509541599999999,5.539122,56.44,23.4,61.0985564478,133.96,62.14755712,5.33095416,62.375779981,5.31755712,1.5509541599999999,5.539122,56.83,3.7800000000000002,56.9555730372,132.53,73.05755712,26.60095416,77.749710061,5.31755712,1.5509541599999999,5.539122,67.74,25.05,72.2233348718,130.52
2021-09-06 15:00:00,61.80232256,25.11109408,66.7090257739,5.11232256,1.4910940799999999,5.325336,56.69,23.62,61.4138461587,133.78,62.18232256,5.40109408,62.416448603,5.11232256,1.4910940799999999,5.325336,57.07,3.91,57.2037848398,132.41,73.12232256,26.81109408,77.8826606013,5.11232256,1.4910940799999999,5.325336,68.01,25.32,72.5703968571,130.34
2021-09-06 15:30:00,61.38215328,25.37062804,66.4186533169,4.56215328,1.3306280400000001,4.752243,56.82,24.04,61.6963045895,134.07,61.77215328,5.54062804,62.0201376968,4.56215328,1.3306280400000001,4.752243,57.21,4.21,57.3646947172,132.59,72.73215328,27.17062804,77.6415426742,4.56215328,1.3306280400000001,4.752243,68.17,25.84,72.9030486331,130.64
2021-09-06 16:00:00,61.93469152,25.37386836,66.9308539407,3.78469152,1.10386836,3.942387,58.15,24.27,63.0115497349,134.5,62.32469152,5.54386836,62.570773125,3.78469152,1.10386836,3.942387,58.54,4.44,58.7081357224,132.85,73.46469152,27.24386836,78.3536167854,3.78469152,1.10386836,3.942387,69.68,26.14,74.4217844451,131.05
2021-09-06 16:30:00,62.82992672,25.69706196,67.8817993649,3.34992672,0.97706196,3.489507,59.48,24.72,64.4123342226,134.5,63.22992672,5.80706196,63.496028235,3.34992672,0.97706196,3.489507,59.88,4.83,60.0744812712,132.85,74.59992672,27.62706196,79.5512640954,3.34992672,0.97706196,3.489507,71.25,26.65,76.0709208568,131.05
2021-09-06 17:00:00,63.42938784,26.06773812,68.5770676863,2.7693878400000003,0.80773812,2.884779,60.66,25.26,65.7092322281,134.69,63.81938784,6.01773812,64.1024760548,2.7693878400000003,0.80773812,2.884779,61.05,5.21,61.2719071027,132.96,75.56938784,28.66773812,80.8243254684,2.7693878400000003,0.80773812,2.884779,72.8,27.86,77.9488268032,131.28
2021-09-06 17:30:00,64.24194592,26.31181756,69.4214618032,2.13194592,0.62181756,2.220777,62.11,25.69,67.2133037426,135.35,64.65194592,6.21181756,64.9496788956,2.13194592,0.62181756,2.220777,62.52,5.59,62.7694073574,133.35,76.66194592,28.95181756,81.9467003135,2.13194592,0.62181756,2.220777,74.53,28.33,79.732739825,131.96
2021-09-06 18:00:00,64.70415392,26.24121156,69.8228380878,1.9241539200000002,0.56121156,2.004327,62.78,25.68,67.8291294357,135.35,65.09415392,6.13121156,65.382265407,1.9241539200000002,0.56121156,2.004327,63.17,5.57,63.4150912638,133.35,77.22415392,28.88121156,82.4481311482,1.9241539200000002,0.56121156,2.004327,75.3,28.32,80.4494400229,131.96
2021-09-06 18:30:00,64.33933952,27.05230736,69.7952573129,1.13933952,0.33230736,1.186812,63.2,26.72,68.6163129292,135.35,64.73933952,6.82230736,65.0978183905,1.13933952,0.33230736,1.186812,63.6,6.49,63.9302753005,133.32,76.79933952,28.87230736,82.0472344628,1.13933952,0.33230736,1.186812,75.66,28.54,80.8638806885,131.96
2021-09-06 19:00:00,63.54827104,27.88074572,69.3953797747,0.6882710400000001,0.20074572000000002,0.716949,62.86,27.68,68.6845106265,135.89,63.938271040000004,7.7007457200000005,64.4003415226,0.6882710400000001,0.20074572000000002,0.716949,63.25,7.5,63.6931118725,133.7,75.81827104,29.16074572,81.2327477957,0.6882710400000001,0.20074572000000002,0.716949,75.13,28.96,80.5183115819,132.4
2021-09-06 19:30:00,62.26073888,27.99104884,68.263448646,0.38073888,0.11104884,0.396603,61.88,27.88,67.8706770262,135.69,62.65073888,7.94104884,63.1520018597,0.38073888,0.11104884,0.396603,62.27,7.83,62.7603521341,133.57,74.38073888,29.35104884,79.9623560455,0.38073888,0.11104884,0.396603,74.0,29.24,79.5674405772,132.18
2021-09-06 20:00:00,62.00998976,28.23291368,68.1346919337,0.24998976,0.07291368,0.26040599999999997,61.76,28.16,67.8769710579,135.17,62.40998976,8.35291368,62.9664830588,0.24998976,0.07291368,0.26040599999999997,62.16,8.28,62.7090424102,133.23,74.15998976,29.76291368,79.9095433095,0.24998976,0.07291368,0.26040599999999997,73.91,29.69,79.6503873186,131.64
2021-09-06 20:30:00,63.20679296,28.14198128,69.1886535976,0.24679296,0.07198128,0.25707599999999997,62.96,28.07,68.9339285113,134.37,63.59679296,8.35198128,64.1428691758,0.24679296,0.07198128,0.25707599999999997,63.35,8.28,63.8888167053,132.69,75.58679296,30.16198128,81.3824820506,0.24679296,0.07198128,0.25707599999999997,75.34,30.09,81.1265905853,130.88
2021-09-06 21:00:00,61.21647328,28.98188804,67.7303952093,0.24647328000000002,0.07188804,0.256743,60.97,28.91,67.4768775211,134.37,61.59647328,9.00188804,62.2507791824,0.24647328000000002,0.07188804,0.256743,61.35,8.93,61.9965111922,132.69,73.23647328,30.87188804,79.4773835103,0.24647328000000002,0.07188804,0.256743,72.99,30.8,79.2223459637,130.88
2021-09-06 21:30:00,58.5109488,30.1631934,65.8281806338,0.25094879999999997,0.07319339999999999,0.261405,58.26,30.09,65.5716074227,134.82,58.8909488,10.0431934,59.7411883397,0.25094879999999997,0.07319339999999999,0.261405,58.64,9.97,59.481513935,133.02,70.0409488,31.9831934,76.997786779,0.25094879999999997,0.07319339999999999,0.261405,69.79,31.91,76.7391177953,131.32
2021-09-06 22:00:00,54.813696,30.498578,62.7272231906,0.30369599999999997,0.08857799999999999,0.31635,54.51,30.41,62.4188128692,135.41,55.193696,10.348578,56.1554729725,0.30369599999999997,0.08857799999999999,0.31635,54.89,10.26,55.8406634989,133.41,65.943696,34.878578,74.5995056649,0.30369599999999997,0.08857799999999999,0.31635,65.64,34.79,74.289660788,131.89
2021-09-06 22:30:00,51.24186784,30.90512812,59.8402537081,0.29186784,0.08512812,0.304029,50.95,30.82,59.5464096315,135.41,51.61186784,10.89512812,52.7493006464,0.29186784,0.08512812,0.304029,51.32,10.81,52.4461485717,133.48,61.90186784,36.97512812,72.1041007265,0.29186784,0.08512812,0.304029,61.61,36.89,71.8099171424,132.21
2021-09-06 23:00:00,48.13268704,31.61953372,57.5894996884,0.27268704,0.07953372,0.284049,47.86,31.54,57.3179832164,135.02,48.50268704,11.42953372,49.8311638551,0.27268704,0.07953372,0.284049,48.23,11.35,49.5475064963,133.2,58.22268704,37.86953372,69.4548981018,0.27268704,0.07953372,0.284049,57.95,37.79,69.182993575,131.95
2021-09-06 23:30:00,44.84752224,32.30927732,55.273770018,0.23752224,0.06927732,0.247419,44.61,32.24,55.0406186375,135.52,45.23752224,12.15927732,46.843157914,0.23752224,0.06927732,0.247419,45.0,12.09,46.5957948746,133.57,54.30752224,38.76927732,66.7260356665,0.23752224,0.06927732,0.247419,54.07,38.7,66.4925176242,132.7
2021-09-07 00:00:00,42.51199776,32.88058268,53.7438617046,0.24199776,0.07058268,0.252081,42.27,32.81,53.5093356341,135.33,42.88199776,12.61058268,44.6977910798,0.24199776,0.07058268,0.252081,42.64,12.54,44.4457107042,133.45,51.52199776,39.52058268,64.9337563102,0.24199776,0.07058268,0.252081,51.28,39.45,64.6988477486,132.7
2021-09-07 00:30:00,40.69647328,33.09188804,52.452607099,0.24647328000000002,0.07188804,0.256743,40.45,33.02,52.2161172436,135.79,41.05647328,12.71188804,42.9793682566,0.24647328000000002,0.07188804,0.256743,40.81,12.64,42.7226602636,133.78,49.40647328,40.59188804,63.9429509533,0.24647328000000002,0.07188804,0.256743,49.16,40.52,63.7069540945,133.11
2021-09-07 01:00:00,40.25647328,21.73188804,45.7477715165,0.24647328000000002,0.07188804,0.256743,40.01,21.66,45.4967658191,136.05,40.63647328,1.65188804,40.6700343586,0.24647328000000002,0.07188804,0.256743,40.39,1.58,40.4208918754,133.97,46.50647328,63.03188804,78.3318004825,0.24647328000000002,0.07188804,0.256743,46.26,62.96,78.1277748307,133.34
2021-09-07 01:30:00,39.91908064,21.85139852,45.5084235765,0.27908064,0.08139852,0.290709,39.64,21.77,45.2245784944,135.2,40.28908064,1.75139852,40.3271300193,0.27908064,0.08139852,0.290709,40.01,1.67,40.0448373701,133.42,46.11908064,63.27139852,78.2958458014,0.27908064,0.08139852,0.290709,45.84,63.19,78.0658805113,131.7
2021-09-07 02:00:00,39.57835136,21.87410248,45.2208166189,0.28835136,0.08410248000000001,0.30036599999999997,39.29,21.79,44.9278109861,135.2,39.94835136,1.75410248,39.986843485,0.28835136,0.08410248000000001,0.30036599999999997,39.66,1.67,39.6951445394,133.42,45.74835136,63.29410248,78.0964471721,0.28835136,0.08410248000000001,0.30036599999999997,45.46,63.21,77.859589647,131.7
2021-09-07 02:30:00,39.38762208,21.99680644,45.1136815908,0.29762208,0.08680644,0.310023,39.09,21.91,44.8115632399,135.2,39.75762208,1.75680644,39.7964179585,0.29762208,0.08680644,0.310023,39.46,1.67,39.4953225079,133.42,45.44762208,63.70680644,78.256268372,0.29762208,0.08680644,0.310023,45.15,63.62,78.0129918667,131.63
2021-09-07 03:00:00,38.71753216,21.93969688,44.5016583483,0.30753216,0.08969688,0.32034599999999996,38.41,21.85,44.1899377687,135.57,39.07753216,1.72969688,39.1157943932,0.30753216,0.08969688,0.32034599999999996,38.77,1.6400000000000001,38.8046711106,133.7,44.63753216,63.61969688,77.7172767693,0.30753216,0.08969688,0.32034599999999996,44.33,63.53,77.467475756,132.02
2021-09-07 03:30:00,38.52552416,22.11202788,44.4202407554,0.31552416,0.09202788,0.328671,38.21,22.02,44.1008446631,135.55,38.88552416,1.89202788,38.9315265395,0.31552416,0.09202788,0.328671,38.57,1.8,38.6119787113,133.67,44.39552416,63.83202788,77.75275139,0.31552416,0.09202788,0.328671,44.08,63.74,77.4973160826,132.05
2021-09-07 04:00:00,38.18647328,22.15188804,44.1464934655,0.24647328000000002,0.07188804,0.256743,37.94,22.08,43.8972664297,135.55,38.55647328,1.92188804,38.6043428312,0.24647328000000002,0.07188804,0.256743,38.31,1.85,38.354642483,133.67,44.06647328,63.91188804,77.6310730325,0.24647328000000002,0.07188804,0.256743,43.82,63.84,77.4321509452,132.05
2021-09-07 04:30:00,38.31167808,21.88048944,44.1196157671,0.24167808000000002,0.07048944,0.25174799999999997,38.07,21.81,43.874833333,135.56,38.68167808,1.64048944,38.7164490196,0.24167808000000002,0.07048944,0.25174799999999997,38.44,1.57,38.4720482948,133.7,44.22167808,63.62048944,77.4798263343,0.24167808000000002,0.07048944,0.25174799999999997,43.98,63.55,77.2841697892,132.07
2021-09-07 05:00:00,38.60647328,21.95188804,44.4110928445,0.24647328000000002,0.07188804,0.256743,38.36,21.88,44.1613405594,135.56,38.97647328,1.72188804,39.014489203,0.24647328000000002,0.07188804,0.256743,38.73,1.65,38.7651312393,133.7,44.52647328,63.65188804,77.6799180858,0.24647328000000002,0.07188804,0.256743,44.28,63.58,77.4798993288,132.07
2021-09-07 05:30:00,39.76647328,21.44188804,45.1788330953,0.24647328000000002,0.07188804,0.256743,39.52,21.37,44.92780097,135.56,40.13647328,1.26188804,40.1563052183,0.24647328000000002,0.07188804,0.256743,39.89,1.19,39.9077461153,133.7,45.83647328,62.98188804,77.8954459762,0.24647328000000002,0.07188804,0.256743,45.59,62.91,77.6924462223,132.07
2021-09-07 06:00:00,41.65199776,20.92058268,46.6107251292,0.24199776,0.07058268,0.252081,41.41,20.85,46.3628148412,135.35,42.03199776,0.81058268,42.0398130345,0.24199776,0.07058268,0.252081,41.79,0.74,41.7965512931,133.6,48.06199776,62.17058268,78.5820398021,0.24199776,0.07058268,0.252081,47.82,62.1,78.3783286374,131.82
2021-09-07 06:30:00,46.26647328,20.06188804,50.4288201478,0.24647328000000002,0.07188804,0.256743,46.02,19.99,50.1741018853,135.11,46.64647328,0.36188804,46.6478770408,0.24647328000000002,0.07188804,0.256743,46.4,0.29,46.4009062412,133.45,53.11647328,57.40188804,78.2070104547,0.24647328000000002,0.07188804,0.256743,52.87,57.33,77.9869591663,131.62
2021-09-07 07:00:00,50.02803168,19.23400924,53.5980509461,0.28803168,0.08400924,0.300033,49.74,19.15,53.2990628435,134.71,50.40803168,0.94400924,50.4168703045,0.28803168,0.08400924,0.300033,50.12,0.86,50.1273777491,133.19,57.39803168,55.98400924,80.1794445686,0.28803168,0.08400924,0.300033,57.11,55.9,79.9147176683,130.84
2021-09-07 07:30:00,54.79834112,17.13701616,57.4154640526,0.53834112,0.15701616000000002,0.5607719999999999,54.26,16.98,56.8547975109,134.71,55.18834112,2.87701616,55.2632809157,0.53834112,0.15701616000000002,0.5607719999999999,54.65,2.7199999999999998,54.717647062,133.22,63.02834112,54.30701616,83.1974986916,0.53834112,0.15701616000000002,0.5607719999999999,62.49,54.15,82.6874996599,130.84
2021-09-07 08:00:00,58.14841056,16.40995308,60.4195681112,1.02841056,0.29995308,1.071261,57.12,16.11,59.3483487555,133.64,58.52841056,3.7399530800000003,58.6477799385,1.02841056,0.29995308,1.071261,57.5,3.44,57.6028089593,132.48,66.59841056,50.99995308,83.8829154434,1.02841056,0.29995308,1.071261,65.57,50.7,82.8849497798,129.84
2021-09-07 08:30:00,59.65252576,27.01948668,65.4864603563,1.7125257600000001,0.49948668,1.783881,57.94,26.52,63.7209070871,133.82,60.03252576,9.40948668,60.7654720109,1.7125257600000001,0.49948668,1.783881,58.32,8.91,58.9966990602,132.62,71.17252576,27.42948668,76.2751936254,1.7125257600000001,0.49948668,1.783881,69.46,26.93,74.4977617113,130.71
2021-09-07 09:00:00,60.0103072,31.5063396,67.7782148277,2.4903072,0.7263396,2.5940700000000003,57.52,30.78,65.2377099537,133.82,60.4103072,11.4663396,61.4888783425,2.4903072,0.7263396,2.5940700000000003,57.92,10.74,58.9073340086,132.62,72.8803072,19.0963396,75.3406222677,2.4903072,0.7263396,2.5940700000000003,70.39,18.37,72.7475704062,130.71
2021-09-07 09:30:00,61.4683184,30.6861762,68.7022239575,3.2783184,0.9561761999999999,3.414915,58.19,29.73,65.3448467746,134.57,61.8483184,10.7261762,62.7715329172,3.2783184,0.9561761999999999,3.414915,58.57,9.77,59.3792707938,133.19,74.5383184,18.3961762,76.7748670379,3.2783184,0.9561761999999999,3.414915,71.26,17.44,73.3630779071,131.9
2021-09-07 10:00:00,62.17170432,29.78841376,68.939614246,3.97170432,1.15841376,4.137192,58.2,28.63,64.8607500728,134.57,62.55170432,9.88841376,63.3284804809,3.97170432,1.15841376,4.137192,58.58,8.73,59.22693053,133.19,75.39170432,18.64841376,77.6638423981,3.97170432,1.15841376,4.137192,71.42,17.49,73.530378076,131.9
2021-09-07 10:30:00,62.7818336,28.9605348,69.1395053937,4.5618336,1.3305348,4.7519100000000005,58.22,27.63,64.4436598899,134.42,63.1718336,9.1005348,63.8239789893,4.5618336,1.3305348,4.7519100000000005,58.61,7.77,59.122795942,133.09,76.1318336,18.6805348,78.3901681827,4.5618336,1.3305348,4.7519100000000005,71.57,17.35,73.6429725093,131.83
2021-09-07 11:00:00,62.74167328,28.86048804,69.061170971,5.04167328,1.47048804,5.251743,57.7,27.39,63.8709801083,134.25,63.12167328,9.03048804,63.7643736887,5.04167328,1.47048804,5.251743,58.08,7.5600000000000005,58.5699581697,132.95,75.99167328,18.55048804,78.223110488,5.04167328,1.47048804,5.251743,70.95,17.08,72.9769066212,131.72
2021-09-07 11:30:00,62.94044416,28.72221288,69.1842830691,5.39044416,1.57221288,5.6150459999999995,57.55,27.15,63.6327352862,134.33,63.32044416,8.94221288,63.9487436922,5.39044416,1.57221288,5.6150459999999995,57.93,7.37,58.3969331387,132.85,76.18044416,18.41221288,78.3739092782,5.39044416,1.57221288,5.6150459999999995,70.79,16.84,72.7654430345,131.66
2021-09-07 12:00:00,62.8975168,28.4359424,69.0268095727,5.6775168,1.6559423999999998,5.91408,57.22,26.78,63.1767108989,134.33,63.2975168,8.7159424,63.8947829245,5.6775168,1.6559423999999998,5.91408,57.62,7.06,58.0509086923,132.85,76.0675168,18.0259424,78.1741754771,5.6775168,1.6559423999999998,5.91408,70.39,16.37,72.2684509312,131.66
2021-09-07 12:30:00,63.26516896,28.41067428,69.3516259116,5.86516896,1.71067428,6.109551,57.4,26.7,63.3060028749,134.02,63.65516896,8.71067428,64.2483959468,5.86516896,1.71067428,6.109551,57.79,7.0,58.2124050354,132.56,76.45516896,17.93067428,78.5296246065,5.86516896,1.71067428,6.109551,70.59,16.22,72.4295278184,131.37
2021-09-07 13:00:00,63.04837568,28.79202624,69.3114597371,5.93837568,1.7320262400000002,6.185808,57.11,27.06,63.1964848706,134.02,63.42837568,8.98202624,64.0611866638,5.93837568,1.7320262400000002,6.185808,57.49,7.25,57.9453414866,132.56,76.22837568,18.29202624,78.392368779,5.93837568,1.7320262400000002,6.185808,70.29,16.56,72.2143870707,131.37
2021-09-07 13:30:00,63.05467936,28.84678148,69.3399552275,5.95467936,1.7367814799999999,6.202791,57.1,27.11,63.20887675,134.41,63.44467936,8.98678148,64.0779960709,5.95467936,1.7367814799999999,6.202791,57.49,7.25,57.9453414866,132.8,76.23467936,18.32678148,78.4066148774,5.95467936,1.7367814799999999,6.202791,70.28,16.59,72.2115399365,131.78
2021-09-07 14:00:00,62.5153488,28.6948934,68.7863775963,5.8453488,1.7048934,6.088905,56.67,26.99,62.7690130558,134.57,62.8953488,8.8748934,63.518411768,5.8453488,1.7048934,6.088905,57.05,7.17,57.49879477,132.86,75.5953488,18.1748934,77.749492026,5.8453488,1.7048934,6.088905,69.75,16.47,71.6681477366,131.96
2021-09-07 14:30:00,62.33336096,28.60473028,68.5833688511,5.67336096,1.6547302799999999,5.909751,56.66,26.95,62.7427932117,134.45,62.72336096,8.74473028,63.3300111937,5.67336096,1.6547302799999999,5.909751,57.05,7.09,57.4888737061,132.73,75.44336096,18.03473028,77.5690157809,5.67336096,1.6547302799999999,5.909751,69.77,16.38,71.666988914,131.81
2021-09-07 15:00:00,62.16555904,28.71370472,68.4765183804,5.39555904,1.57370472,5.620374,56.77,27.14,62.9238627231,134.51,62.55555904,8.793704720000001,63.1706198284,5.39555904,1.57370472,5.620374,57.16,7.22,57.6141822818,132.73,75.29555904,18.11370472,77.4437054242,5.39555904,1.57370472,5.620374,69.9,16.54,71.8302276204,131.89
2021-09-07 15:30:00,62.28787712,29.04771416,68.7280825721,4.99787712,1.45771416,5.206122,57.29,27.59,63.5873588066,135.17,62.67787712,9.00771416,63.3218382129,4.99787712,1.45771416,5.206122,57.68,7.55,58.1720285017,133.15,75.50787712,17.91771416,77.6046647302,4.99787712,1.45771416,5.206122,70.51,16.46,72.4057435567,132.51
2021-09-07 16:00:00,63.1378576,28.9735418,69.4683754435,4.5378576,1.3235418,4.726935,58.6,27.65,64.7956981597,135.17,63.5378576,8.9035418,64.158650274,4.5378576,1.3235418,4.726935,59.0,7.58,59.4849258216,133.15,76.5978576,17.7235418,78.6215983229,4.5378576,1.3235418,4.726935,72.06,16.4,73.9026630102,132.51
2021-09-07 16:30:00,64.31024576,29.23382168,70.6429334026,3.99024576,1.16382168,4.156506,60.32,28.07,66.531400857,135.23,64.71024576,9.06382168,65.3419372973,3.99024576,1.16382168,4.156506,60.72,7.9,61.231759733,133.17,78.13024576,18.13382168,80.2070495109,3.99024576,1.16382168,4.156506,74.14,16.97,76.0573500722,132.51
2021-09-07 17:00:00,64.64572096,29.30708528,70.9786903658,3.31572096,0.96708528,3.453876,61.33,28.34,67.5612647898,135.51,65.04572096,9.03708528,65.6705011825,3.31572096,0.96708528,3.453876,61.73,8.07,62.2552632313,133.37,78.82572096,19.39708528,81.1772209565,3.31572096,0.96708528,3.453876,75.51,18.43,77.726604197,132.9
2021-09-07 17:30:00,65.22397344,29.52365892,71.5947843584,2.5839734400000003,0.75365892,2.691639,62.64,28.77,68.9309981068,136.14,65.62397344,9.16365892,66.2606861937,2.5839734400000003,0.75365892,2.691639,63.04,8.41,63.5985039132,133.77,79.66397344,20.33365892,82.2180415075,2.5839734400000003,0.75365892,2.691639,77.08,19.58,79.5280001006,133.7
2021-09-07 18:00:00,65.37107712,30.055314160000002,71.9492851465,1.80107712,0.52531416,1.876122,63.57,29.53,70.0939783434,136.14,65.79107712,9.60531416,66.4885545694,1.80107712,0.52531416,1.876122,63.99,9.08,64.6310026226,133.77,79.86107712,20.24531416,82.3872829034,1.80107712,0.52531416,1.876122,78.06,19.72,80.5123717201,133.7
2021-09-07 18:30:00,65.5320768,19.7472724,68.4427341429,1.1220768,0.32727239999999996,1.16883,64.41,19.42,67.2739511252,136.45,65.9220768,0.7472724,65.9263120891,1.1220768,0.32727239999999996,1.16883,64.8,0.42,64.8013610968,133.97,76.9420768,39.7572724,86.6067196642,1.1220768,0.32727239999999996,1.16883,75.82,39.43,85.4599163351,133.92
2021-09-07 19:00:00,65.0405888,19.6180884,67.9348775219,0.6105887999999999,0.17808839999999998,0.6360300000000001,64.43,19.44,67.2988744334,134.24,65.4205888,0.41808839999999997,65.4219247412,0.6105887999999999,0.17808839999999998,0.6360300000000001,64.81,0.24,64.8104443743,132.48,76.2705888,38.3280884,85.3595048972,0.6105887999999999,0.17808839999999998,0.6360300000000001,75.66,38.15,84.7340433356,130.7
2021-09-07 19:30:00,64.03539424,19.65657332,66.9844205033,0.36539424,0.10657332,0.380619,63.67,19.55,66.6038392287,132.94,64.41539424,0.17657332,64.415636248,0.36539424,0.10657332,0.380619,64.05,0.07,64.0500382514,131.6,75.28539424,39.79657332,85.156666409,0.36539424,0.10657332,0.380619,74.92,39.69,84.7838575438,129.32
2021-09-07 20:00:00,64.48597376,19.62757568,67.4068434126,0.26597376,0.07757568000000001,0.27705599999999997,64.22,19.55,67.1298063456,133.18,64.87597376,0.15757568,64.8761651256,0.26597376,0.07757568000000001,0.27705599999999997,64.61,0.08,64.6100495279,131.77,75.83597376,39.74757568,85.6210528349,0.26597376,0.07757568000000001,0.27705599999999997,75.57,39.67,85.3494803733,129.67
2021-09-07 20:30:00,65.38725248,19.97794864,68.3711285467,0.26725248,0.07794864,0.27838799999999997,65.12,19.9,68.0927631984,132.79,65.77725248,0.60794864,65.7800619137,0.26725248,0.07794864,0.27838799999999997,65.51,0.53,65.5121439124,131.54,76.87725248,40.12794864,86.720033504,0.26725248,0.07794864,0.27838799999999997,76.61,40.05,86.4470624139,129.25
2021-09-07 21:00:00,63.56204768,20.78934724,66.875487766,0.27204768,0.07934724,0.283383,63.29,20.71,66.5922533032,132.79,63.96204768,1.23934724,63.9740535295,0.27204768,0.07934724,0.283383,63.69,1.16,63.7005627919,131.54,74.76204768,41.41934724,85.468860406,0.27204768,0.07934724,0.283383,74.49,41.34,85.1924626948,129.25
2021-09-07 21:30:00,60.72428544,21.55999992,64.4381287651,0.27428544,0.07999992,0.28571399999999997,60.45,21.48,64.1528869187,133.41,61.10428544,1.98999992,61.1366812872,0.27428544,0.07999992,0.28571399999999997,60.83,1.9100000000000001,60.8599786395,131.98,71.48428544,42.519999920000004,83.1742355424,0.27428544,0.07999992,0.28571399999999997,71.21,42.44,82.8976338625,129.85
2021-09-07 22:00:00,57.75716256,22.76083908,62.0801548211,0.27716256,0.08083908000000001,0.288711,57.48,22.68,61.7926597583,133.41,58.12716256,3.04083908,58.2066467819,0.27716256,0.08083908000000001,0.288711,57.85,2.96,57.9256773806,131.95,67.90716256,43.67083908,80.7373823758,0.27716256,0.08083908000000001,0.288711,67.63,43.59,80.4605804105,129.85
2021-09-07 22:30:00,54.16684288,24.33074584,59.3804013183,0.27684288,0.08074584,0.28837799999999997,53.89,24.25,59.0947933409,133.91,54.54684288,4.50074584,54.7322097242,0.27684288,0.08074584,0.28837799999999997,54.27,4.42,54.4496951323,132.35,63.58684288,44.58074584,77.6577715821,0.27684288,0.08074584,0.28837799999999997,63.31,44.5,77.3847924337,130.32
2021-09-07 23:00:00,50.99998976,25.15291368,56.8653499252,0.24998976,0.07291368,0.26040599999999997,50.75,25.08,56.6089118426,134.19,51.35998976,5.21291368,51.6238609287,0.24998976,0.07291368,0.26040599999999997,51.11,5.14,51.3678080124,132.56,59.84998976,45.61291368,75.2499778648,0.24998976,0.07291368,0.26040599999999997,59.6,45.54,75.007010339,130.53
2021-09-07 23:30:00,47.49998976,26.97291368,54.6240523908,0.24998976,0.07291368,0.26040599999999997,47.25,26.9,54.3706952319,134.62,47.86998976,6.84291368,48.3566064489,0.24998976,0.07291368,0.26040599999999997,47.62,6.77,48.0988284681,132.89,55.59998976,45.73291368,71.9920707785,0.24998976,0.07291368,0.26040599999999997,55.35,45.66,71.7527567415,130.97
2021-09-08 00:00:00,44.73446528,26.84421904,52.1707243553,0.25446528,0.07421904,0.26506799999999997,44.48,26.77,51.9143843265,135.25,45.10446528,6.63421904,45.5897537882,0.25446528,0.07421904,0.26506799999999997,44.85,6.5600000000000005,45.3272114739,133.34,52.67446528,48.30421904,71.4695520456,0.25446528,0.07421904,0.26506799999999997,52.42,48.23,71.2319401673,131.41
2021-09-08 00:30:00,42.87998976,27.24291368,50.8022624259,0.24998976,0.07291368,0.26040599999999997,42.63,27.17,50.552208656,136.02,43.24998976,6.90291368,43.7973952595,0.24998976,0.07291368,0.26040599999999997,43.0,6.83,43.5390502882,133.9,50.51998976,49.68291368,70.8566247932,0.24998976,0.07291368,0.26040599999999997,50.27,49.61,70.627367217,132.52
2021-09-08 01:00:00,41.72998976,27.53291368,49.994533512,0.24998976,0.07291368,0.26040599999999997,41.48,27.46,49.745773689800004,136.02,42.09998976,7.12291368,42.6983025082,0.24998976,0.07291368,0.26040599999999997,41.85,7.05,42.4396630524,133.9,49.14998976,50.19291368,70.2499115807,0.24998976,0.07291368,0.26040599999999997,48.9,50.12,70.0230276409,132.52
2021-09-08 01:30:00,40.9441456,27.6941258,49.4306348608,0.25414559999999997,0.07412579999999999,0.264735,40.69,27.62,49.1786589894,136.45,41.3241456,7.2341258,41.9525635171,0.25414559999999997,0.07412579999999999,0.264735,41.07,7.16,41.6894531027,134.2,48.2541456,50.7341258,70.0172413644,0.25414559999999997,0.07412579999999999,0.264735,48.0,50.66,69.788506217,133.24
2021-09-08 02:00:00,40.48998976,16.20291368,43.6116232498,0.24998976,0.07291368,0.26040599999999997,40.24,16.13,43.3524451444,136.45,40.85998976,4.5129136800000005,41.1084559801,0.24998976,0.07291368,0.26040599999999997,40.61,4.44,40.8519975032,134.2,45.40998976,72.94291368,85.922848103,0.24998976,0.07291368,0.26040599999999997,45.16,72.87,85.7290061764,133.24
2021-09-08 02:30:00,39.88446528,15.98421904,42.9681955519,0.25446528,0.07421904,0.26506799999999997,39.63,15.91,42.7043908749,135.47,40.24446528,4.33421904,40.477184195,0.25446528,0.07421904,0.26506799999999997,39.99,4.26,40.2162616363,133.55,44.61446528,73.71421904,86.1640098933,0.25446528,0.07421904,0.26506799999999997,44.36,73.64,85.9689432295,131.49
2021-09-08 03:00:00,39.1485312,16.0583216,42.3140306249,0.26853119999999997,0.07832159999999999,0.27972,38.88,15.98,42.0358751544,135.4,39.5185312,4.2983215999999995,39.7516021914,0.26853119999999997,0.07832159999999999,0.27972,39.25,4.22,39.476206758000004,133.52,43.7485312,73.9283216,85.9030308939,0.26853119999999997,0.07832159999999999,0.27972,43.48,73.85,85.6990834257,131.33
2021-09-08 03:30:00,38.94780192,16.09102556,42.1408635172,0.27780192,0.08102556,0.289377,38.67,16.01,41.8531838693,135.52,39.30780192,4.33102556,39.5456833824,0.27780192,0.08102556,0.289377,39.03,4.25,39.2607106405,133.6,43.50780192,74.11102556,85.9381925425,0.27780192,0.08102556,0.289377,43.23,74.03,85.7279056084,131.44
2021-09-08 04:00:00,39.34817152,16.00988336,42.4805245632,0.30817152000000003,0.08988336,0.32101199999999996,39.04,15.92,42.1612144038,135.7,39.70817152,4.40988336,39.952296013,0.30817152000000003,0.08988336,0.32101199999999996,39.4,4.32,39.6361249367,133.73,43.95817152,73.93988336,86.0199232427,0.30817152000000003,0.08988336,0.32101199999999996,43.65,73.85,85.7854591408,131.6
2021-09-08 04:30:00,39.41136832,15.87081576,42.4869244091,0.31136832000000003,0.09081576,0.32434199999999996,39.1,15.78,42.1641838531,135.57,39.78136832,4.54081576,40.0396837297,0.31136832000000003,0.09081576,0.32434199999999996,39.47,4.45,39.7200629405,133.67,44.06136832,73.74081576,85.9017583474,0.31136832000000003,0.09081576,0.32434199999999996,43.75,73.65,85.6643741587,131.72
2021-09-08 05:00:00,39.16909056,16.05181808,42.3305860929,0.34909056,0.10181808,0.36363599999999996,38.82,15.95,41.9689754462,135.57,39.53909056,4.40181808,39.7833593946,0.34909056,0.10181808,0.36363599999999996,39.19,4.3,39.4251962582,133.67,43.75909056,74.06181808,86.0233160483,0.34909056,0.10181808,0.36363599999999996,43.41,73.96,85.7584380688,131.72
2021-09-08 05:30:00,40.0692304,15.7176922,43.0417131739,0.36923039999999996,0.1076922,0.384615,39.7,15.61,42.6586696933,135.7,40.4292304,4.8376922,40.717636677,0.36923039999999996,0.1076922,0.384615,40.06,4.73,40.338275868,133.78,44.7592304,73.9076922,86.4044887279,0.36923039999999996,0.1076922,0.384615,44.39,73.8,86.1214961551,131.81
2021-09-08 06:00:00,42.12338624,15.178904320000001,44.774756333,0.37338624,0.10890432,0.38894399999999996,41.75,15.07,44.386567788,135.97,42.50338624,5.29890432,42.8324203012,0.37338624,0.10890432,0.38894399999999996,42.13,5.19,42.4484746487,133.99,47.16338624,72.94890432,86.8672990435,0.37338624,0.10890432,0.38894399999999996,46.79,72.84,86.5734930565,132.04
2021-09-08 06:30:00,46.5652544,14.2506992,48.6970773766,0.34525439999999996,0.10069919999999999,0.35964,46.22,14.15,48.3374689035,134.22,46.9452544,5.7906992,47.3010476407,0.34525439999999996,0.10069919999999999,0.35964,46.6,5.69,46.9460978144,132.85,52.0052544,67.8406992,85.4804477828,0.34525439999999996,0.10069919999999999,0.35964,51.66,67.74,85.1907459763,129.94
2021-09-08 07:00:00,50.95932032,12.89480176,52.5654662293,0.35932032,0.10480176000000001,0.37429199999999996,50.6,12.79,52.1914178769,134.22,51.32932032,6.90480176,51.7916538822,0.35932032,0.10480176000000001,0.37429199999999996,50.97,6.8,51.4215995473,132.85,56.97932032,65.23480176,86.6153699109,0.35932032,0.10480176000000001,0.37429199999999996,56.62,65.13,86.3002972185,129.94
2021-09-08 07:30:00,55.35360576,25.14480168,60.7970617889,0.63360576,0.18480168,0.660006,54.72,24.96,60.1438276135,133.41,55.74360576,7.6448016800000005,56.2653763504,0.63360576,0.18480168,0.660006,55.11,7.46,55.6126217688,132.3,65.46360576,37.21480168,75.3022253535,0.63360576,0.18480168,0.660006,64.83,37.03,74.660229038,129.05
2021-09-08 08:00:00,58.13770112,26.69349616,63.9729241849,1.17770112,0.34349616,1.226772,56.96,26.35,62.7595737717,134.06,58.52770112,6.91349616,58.9346097599,1.17770112,0.34349616,1.226772,57.35,6.57,57.7251019921,132.77,69.36770112,30.72349616,75.8670625171,1.17770112,0.34349616,1.226772,68.19,30.38,74.6513261771,130.78
2021-09-08 08:30:00,60.0005776,25.8810018,65.3444379156,1.8205776,0.5310018,1.8964349999999999,58.18,25.35,63.4628623685,133.47,60.3805776,6.2410018,60.7022590583,1.8205776,0.5310018,1.8964349999999999,58.56,5.71,58.8377234434,132.44,71.4805776,29.6710018,77.3940651591,1.8205776,0.5310018,1.8964349999999999,69.66,29.14,75.5093053868,130.51
2021-09-08 09:00:00,60.75735008,25.40881044,65.8563834166,2.5673500799999998,0.74881044,2.6743230000000002,58.19,24.66,63.1996178786,133.47,61.14735008,5.77881044,61.4198100934,2.5673500799999998,0.74881044,2.6743230000000002,58.58,5.03,58.7955551041,132.44,72.25735008,29.03881044,77.874110925,2.5673500799999998,0.74881044,2.6743230000000002,69.69,28.29,75.213165071,130.51
2021-09-08 09:30:00,62.52554112,24.12286616,67.0175795155,3.3355411200000002,0.97286616,3.474522,59.19,23.15,63.5561059222,132.91,62.89554112,4.65286616,63.0674104136,3.3355411200000002,0.97286616,3.474522,59.56,3.68,59.673578743,132.07,74.21554112,27.71286616,79.2208905185,3.3355411200000002,0.97286616,3.474522,70.88,26.74,75.7562010663,129.87
2021-09-08 10:00:00,63.17094496,23.76319228,67.4926484476,4.09094496,1.1931922799999999,4.261401,59.08,22.57,63.2443776157,132.91,63.55094496,4.31319228,63.6971446217,4.09094496,1.1931922799999999,4.261401,59.46,3.12,59.5418004431,132.07,74.90094496,27.46319228,79.7770548849,4.09094496,1.1931922799999999,4.261401,70.81,26.27,75.525949183,129.87
2021-09-08 10:30:00,62.71024544,23.81715492,67.080785264,4.31024544,1.25715492,4.489839,58.4,22.56,62.60601888,132.99,63.09024544,4.38715492,63.2425979698,4.31024544,1.25715492,4.489839,58.78,3.13,58.8632763274,132.07,74.39024544,27.40715492,79.2783750933,4.31024544,1.25715492,4.489839,70.08,26.15,74.7999258021,129.87
2021-09-08 11:00:00,62.939056,23.730558,67.2641371993,4.939056,1.440558,5.14485,58.0,22.29,62.1356910318,132.99,63.309056,4.290558,63.4542784969,4.939056,1.440558,5.14485,58.37,2.85,58.439536274700004,132.07,74.519056,27.240558,79.3419038547,4.939056,1.440558,5.14485,69.58,25.8,74.209274353,129.87
2021-09-08 11:30:00,63.2700544,23.5458492,67.5093089753,5.5400544,1.6158492,5.77089,57.73,21.93,61.7549819853,133.07,63.6600544,4.1258492,63.79361377,5.5400544,1.6158492,5.77089,58.12,2.51,58.1741738231,132.07,74.8600544,26.9558492,79.5653539605,5.5400544,1.6158492,5.77089,69.32,25.34,73.80635474,129.87
2021-09-08 12:00:00,63.6970176,23.4782968,67.8862318277,5.3770176,1.5682968,5.60106,58.32,21.91,62.299843499,133.07,64.0770176,4.0782968,64.2066716884,5.3770176,1.5682968,5.60106,58.7,2.51,58.7536390362,132.01,75.3970176,26.8182968,80.0245668918,5.3770176,1.5682968,5.60106,70.02,25.25,74.4336140463,129.87
2021-09-08 12:30:00,64.12954496,22.60111728,67.9956545603,5.48954496,1.60111728,5.7182759999999995,58.64,21.0,62.2868332796,132.8,64.50954496,3.25111728,64.5914170344,5.48954496,1.60111728,5.7182759999999995,59.02,1.65,59.0430597107,131.77,76.04954496,26.95111728,80.6839265979,5.48954496,1.60111728,5.7182759999999995,70.56,25.35,74.9755700212,129.73
2021-09-08 13:00:00,64.11422016,22.70748088,68.016637043,5.61422016,1.63748088,5.848146,58.5,21.07,62.1787335027,132.8,64.49422016,3.33748088,64.580517284,5.61422016,1.63748088,5.848146,58.88,1.7000000000000002,58.9045363279,131.77,76.03422016,27.24748088,80.768978263,5.61422016,1.63748088,5.848146,70.42,25.61,74.9322927715,129.73
2021-09-08 13:30:00,63.77758624,22.84887932,67.7469688826,6.16758624,1.7988793200000002,6.424569,57.61,21.05,61.3352639189,132.8,64.15758624,3.42887932,64.2491485199,6.16758624,1.7988793200000002,6.424569,57.99,1.63,58.012903737,131.77,75.53758624,27.28887932,80.315688813,6.16758624,1.7988793200000002,6.424569,69.37,25.49,73.9049186455,129.73
2021-09-08 14:00:00,63.43140256,22.97915908,67.4654325025,6.03140256,1.7591590799999999,6.282711,57.4,21.22,61.19680057,133.02,63.81140256,3.54915908,63.9100275923,6.03140256,1.7591590799999999,6.282711,57.78,1.79,57.8077200727,131.85,75.18140256,27.06915908,79.9060865278,6.03140256,1.7591590799999999,6.282711,69.15,25.31,73.6363945342,129.96
2021-09-08 14:30:00,63.36745664,22.81009152,67.3478643772,5.89745664,1.72009152,6.143184,57.47,21.09,61.2175546718,133.1,63.74745664,3.40009152,63.8380674082,5.89745664,1.72009152,6.143184,57.85,1.6800000000000002,57.8743889817,131.88,75.15745664,26.82009152,79.7995024905,5.89745664,1.72009152,6.143184,69.26,25.1,73.6678871694,129.96
2021-09-08 15:00:00,62.782392,22.964031,66.850396147,5.602392,1.634031,5.835825,57.18,21.33,61.0288562895,133.02,63.182392,3.504031,63.2794823943,5.602392,1.634031,5.835825,57.58,1.87,57.6103575757,131.79,74.532392,27.024031,79.2803614316,5.602392,1.634031,5.835825,68.93,25.39,73.4574502688,129.96
2021-09-08 15:30:00,62.43047424,23.47013832,66.6964129964,5.28047424,1.54013832,5.500494,57.15,21.93,61.2131309443,133.09,62.82047424,3.91013832,62.9420460854,5.28047424,1.54013832,5.500494,57.54,2.37,57.5887879713,131.84,74.15047424,27.76013832,79.1764997304,5.28047424,1.54013832,5.500494,68.87,26.22,73.6923693472,129.96
2021-09-08 16:00:00,63.20474112,23.00596616,67.261532684,4.13474112,1.20596616,4.307022,59.07,21.8,62.9643144964,133.64,63.59474112,3.43596616,63.6874945462,4.13474112,1.20596616,4.307022,59.46,2.23,59.5018024937,132.18,75.35474112,27.32596616,80.1563811299,4.13474112,1.20596616,4.307022,71.22,26.12,75.8587028626,130.57
2021-09-08 16:30:00,64.50154528,23.23503404,68.5588517286,3.17154528,0.92503404,3.303693,61.33,22.31,65.261818853,133.49,64.89154528,3.67503404,64.9955269539,3.17154528,0.92503404,3.303693,61.72,2.75,61.7812342059,132.07,77.04154528,27.71503404,81.8750438838,3.17154528,0.92503404,3.303693,73.87,26.79,78.5778658402,130.42
2021-09-08 17:00:00,64.7111552,23.7120036,68.9187399917,3.6411552,1.0620036,3.79287,61.07,22.65,65.134993667,133.58,65.1111552,4.1120036,65.2408698983,3.6411552,1.0620036,3.79287,61.47,3.05,61.5456204778,132.12,77.2211552,28.3720036,82.2683256102,3.6411552,1.0620036,3.79287,73.58,27.31,78.4847278138,130.54
2021-09-08 17:30:00,65.49455264,23.88799452,69.7149389134,2.80455264,0.8179945200000001,2.9214089999999997,62.69,23.07,66.8001571854,134.12,65.89455264,4.14799452,66.024979562,2.80455264,0.8179945200000001,2.9214089999999997,63.09,3.33,63.1778204752,132.47,78.29455264,29.21799452,83.5687033337,2.80455264,0.8179945200000001,2.9214089999999997,75.49,28.4,80.65544061,131.15
2021-09-08 18:00:00,65.15869952,24.79878736,69.718261436,1.77869952,0.51878736,1.8528120000000001,63.38,24.28,67.8715168535,134.12,65.56869952,4.94878736,65.7551887921,1.77869952,0.51878736,1.8528120000000001,63.79,4.43,63.9436392458,132.47,77.89869952,28.44878736,82.9309404816,1.77869952,0.51878736,1.8528120000000001,76.12,27.93,81.0822995481,131.15
2021-09-08 18:30:00,64.8541152,25.1695336,69.566958249,0.6841151999999999,0.19953359999999998,0.71262,64.17,24.97,68.857024333,134.44,65.2441152,5.4195336,65.4688163378,0.6841151999999999,0.19953359999999998,0.71262,64.56,5.22,64.7706878148,132.68,77.6541152,28.5195336,82.7256030758,0.6841151999999999,0.19953359999999998,0.71262,76.97,28.32,82.0146529591,131.29
2021-09-08 19:00:00,63.57039904,25.56344972,68.5177757643,0.56039904,0.16344972,0.583749,63.01,25.4,67.9368832079,134.2,63.97039904,5.83344972,64.2358240312,0.56039904,0.16344972,0.583749,63.41,5.67,63.662995531199996,132.52,76.15039904,29.05344972,81.5045165287,0.56039904,0.16344972,0.583749,75.59,28.89,80.9226803807,131.05
2021-09-08 19:30:00,63.13794176,25.69689968,68.1669299797,0.29794176,0.08689968,0.31035599999999997,62.84,25.61,67.8582176306,134.1,63.52794176,5.88689968,63.8001173361,0.29794176,0.08689968,0.31035599999999997,63.23,5.8,63.4954557429,132.45,75.66794176,29.22689968,81.1162688682,0.29794176,0.08689968,0.31035599999999997,75.37,29.14,80.807032491,130.97
2021-09-08 20:00:00,64.08725248,25.87794864,69.1147173636,0.26725248,0.07794864,0.27838799999999997,63.82,25.8,68.8377251222,134.22,64.49725248,6.14794864,64.7896044898,0.26725248,0.07794864,0.27838799999999997,64.23,6.07,64.5161824661,132.55,76.80725248,29.43794864,82.2553758344,0.26725248,0.07794864,0.27838799999999997,76.54,29.36,81.9779311766,131.06
2021-09-08 20:30:00,64.2901296,26.3387878,69.4762729769,0.27012959999999997,0.07878779999999999,0.281385,64.02,26.26,69.1964449954,134.05,64.6801296,6.6087878,65.0168842783,0.27012959999999997,0.07878779999999999,0.281385,64.41,6.53,64.7401652763,132.43,77.0501296,29.9987878,82.6840355864,0.27012959999999997,0.07878779999999999,0.281385,76.78,29.92,82.4037304981,130.86
2021-09-08 21:00:00,62.7501296,27.2287878,68.4031114049,0.27012959999999997,0.07878779999999999,0.281385,62.48,27.15,68.123952469,134.05,63.1501296,7.3587878,63.5774380294,0.27012959999999997,0.07878779999999999,0.281385,62.88,7.28,63.3000221169,132.47,75.2001296,31.0487878,81.3577698546,0.27012959999999997,0.07878779999999999,0.281385,74.93,30.97,81.0780229162,130.86
2021-09-08 21:30:00,59.82716256,28.55083908,66.2905709144,0.27716256,0.08083908000000001,0.288711,59.55,28.47,66.0056315779,134.58,60.21716256,8.60083908,60.8282919344,0.27716256,0.08083908000000001,0.288711,59.94,8.52,60.5424974708,132.83,71.70716256,32.24083908,78.6218091053,0.27716256,0.08083908000000001,0.288711,71.43,32.16,78.3358825826,131.4
2021-09-08 22:00:00,56.83972,28.961585,63.792845801,0.27972,0.08158499999999999,0.291375,56.56,28.88,63.506598082400004,134.86,57.22972,9.121585,57.952085072,0.27972,0.08158499999999999,0.291375,56.95,9.04,57.6630219465,133.03,68.17972,33.371585,75.9087406343,0.27972,0.08158499999999999,0.291375,67.9,33.29,75.6216510002,131.67
2021-09-08 22:30:00,53.70620352,29.98055936,61.5076437207,0.27620352,0.08055936,0.28771199999999997,53.43,29.9,61.2272398529,134.3,54.07620352,10.09055936,55.0095916667,0.27620352,0.08055936,0.28771199999999997,53.8,10.01,54.7233049075,132.69,64.47620352,34.40055936,73.0792672694,0.27620352,0.08055936,0.28771199999999997,64.2,34.32,72.7976812818,131.2
2021-09-08 23:00:00,50.24446528,30.79421904,58.930384502,0.25446528,0.07421904,0.26506799999999997,49.99,30.72,58.6746836378,134.5,50.61446528,10.92421904,51.7799445463,0.25446528,0.07421904,0.26506799999999997,50.36,10.85,51.5155520207,132.85,60.38446528,35.07421904,69.831830052,0.25446528,0.07421904,0.26506799999999997,60.13,35.0,69.5745420395,131.38
2021-09-08 23:30:00,47.09967008,31.38282044,56.5973527686,0.24967008000000002,0.07282044,0.260073,46.85,31.31,56.3492555408,134.36,47.47967008,11.46282044,48.8437848999,0.24967008000000002,0.07282044,0.260073,47.23,11.39,48.5839994237,132.79,56.70967008,36.06282044,67.205012452,0.24967008000000002,0.07282044,0.260073,56.46,35.99,66.9552962804,131.26
2021-09-09 00:00:00,44.74998976,31.34291368,54.634602785,0.24998976,0.07291368,0.26040599999999997,44.5,31.27,54.3880768184,134.51,45.12998976,11.30291368,46.5238845476,0.24998976,0.07291368,0.26040599999999997,44.88,11.23,46.2636714929,132.9,54.14998976,38.28291368,66.3159322549,0.24998976,0.07291368,0.26040599999999997,53.9,38.21,66.0697669135,131.46
2021-09-09 00:30:00,42.7341456,32.0641258,53.4257930543,0.25414559999999997,0.07412579999999999,0.264735,42.48,31.99,53.1781016961,134.97,43.1141456,11.8941258,44.7247110596,0.25414559999999997,0.07412579999999999,0.264735,42.86,11.82,44.4600044984,133.23,51.7441456,38.5741258,64.5400634111,0.25414559999999997,0.07412579999999999,0.264735,51.49,38.5,64.2920687177,132.15
2021-09-09 01:00:00,41.71998976,32.56291368,52.9235381745,0.24998976,0.07291368,0.26040599999999997,41.47,32.49,52.6816951132,135.38,42.09998976,12.19291368,43.8300842094,0.24998976,0.07291368,0.26040599999999997,41.85,12.12,43.5696786768,133.52,50.51998976,39.17291368,63.9279792542,0.24998976,0.07291368,0.26040599999999997,50.27,39.1,63.685813962,132.5
2021-09-09 01:30:00,41.54967008,30.58282044,51.591510831,0.24967008000000002,0.07282044,0.260073,41.3,30.51,51.3473475459,136.18,41.92967008,10.15282044,43.1413606172,0.24967008000000002,0.07282044,0.260073,41.68,10.08,42.8815671355,134.07,49.96967008,43.52282044,66.2661589875,0.24967008000000002,0.07282044,0.260073,49.72,43.45,66.0301514461,133.24
2021-09-09 02:00:00,41.64446528,21.38421904,46.8139542488,0.25446528,0.07421904,0.26506799999999997,41.39,21.31,46.5537130635,136.18,42.01446528,1.26421904,42.033481209,0.25446528,0.07421904,0.26506799999999997,41.76,1.19,41.7769517797,134.07,47.87446528,60.79421904,77.3815319991,0.25446528,0.07421904,0.26506799999999997,47.62,60.72,77.1659432651,133.24
2021-09-09 02:30:00,41.20998976,21.54291368,46.5011869294,0.24998976,0.07291368,0.26040599999999997,40.96,21.47,46.2458917094,134.86,41.57998976,1.40291368,41.6036502634,0.24998976,0.07291368,0.26040599999999997,41.33,1.33,41.3513941724,133.23,47.33998976,61.06291368,77.2641835365,0.24998976,0.07291368,0.26040599999999997,47.09,60.99,77.0535411256,131.15
2021-09-09 03:00:00,40.60446528,21.65421904,46.0176901083,0.25446528,0.07421904,0.26506799999999997,40.35,21.58,45.7582659199,134.43,40.97446528,1.4142190399999999,40.9988636486,0.25446528,0.07421904,0.26506799999999997,40.72,1.34,40.7420421678,132.95,46.60446528,61.35421904,77.0474943009,0.25446528,0.07421904,0.26506799999999997,46.35,61.28,76.8346334669,130.74
2021-09-09 03:30:00,40.29998976,21.64291368,45.7439054653,0.24998976,0.07291368,0.26040599999999997,40.05,21.57,45.4892009163,135.39,40.67998976,1.43291368,40.7052184429,0.24998976,0.07291368,0.26040599999999997,40.43,1.3599999999999999,40.4528676363,133.57,46.23998976,61.33291368,76.8105653767,0.24998976,0.07291368,0.26040599999999997,45.99,61.26,76.6020084593,131.78
2021-09-09 04:00:00,40.03967008,21.86282044,45.6197117232,0.24967008000000002,0.07282044,0.260073,39.79,21.79,45.3657161301,135.31,40.39967008,1.64282044,40.4330582763,0.24967008000000002,0.07282044,0.260073,40.15,1.57,40.1806844143,133.54,45.93967008,61.57282044,76.8222982213,0.24967008000000002,0.07282044,0.260073,45.69,61.5,76.6147903476,131.7
2021-09-09 04:30:00,39.88446528,21.94421904,45.5227341001,0.25446528,0.07421904,0.26506799999999997,39.63,21.87,45.264045334,135.31,40.26446528,1.7542190400000002,40.3026605663,0.25446528,0.07421904,0.26506799999999997,40.01,1.6800000000000002,40.0452556491,133.58,45.80446528,61.62421904,76.7827676753,0.25446528,0.07421904,0.26506799999999997,45.55,61.55,76.5715678304,131.77
2021-09-09 05:00:00,39.84967008,21.84282044,45.4434264802,0.24967008000000002,0.07282044,0.260073,39.6,21.77,45.1895220156,135.31,40.20967008,1.70282044,40.2457099005,0.24967008000000002,0.07282044,0.260073,39.96,1.63,39.9932306772,133.58,45.74967008,61.43282044,76.596499526,0.24967008000000002,0.07282044,0.260073,45.5,61.36,76.389132735,131.77
2021-09-09 05:30:00,40.8941456,21.5241258,46.2127594481,0.25414559999999997,0.07412579999999999,0.264735,40.64,21.45,45.9533687557,134.93,41.2741456,1.4441258,41.2994018641,0.25414559999999997,0.07412579999999999,0.264735,41.02,1.37,41.0428714882,133.33,46.9241456,60.9441258,76.9159405443,0.25414559999999997,0.07412579999999999,0.264735,46.67,60.87,76.7023193913,131.33
2021-09-09 06:00:00,42.57998976,21.03291368,47.4914622415,0.24998976,0.07291368,0.26040599999999997,42.33,20.96,47.2350558378,134.93,42.94998976,1.07291368,42.9633886483,0.24998976,0.07291368,0.26040599999999997,42.7,1.0,42.7117079968,133.33,48.90998976,59.32291368,76.885598039,0.24998976,0.07291368,0.26040599999999997,48.66,59.25,76.6704512834,131.33
2021-09-09 06:30:00,47.2441456,19.1541258,50.9793078478,0.25414559999999997,0.07412579999999999,0.264735,46.99,19.08,50.7159393091,134.42,47.6241456,0.8241257999999999,47.6312757279,0.25414559999999997,0.07412579999999999,0.264735,47.37,0.75,47.37593693,133.0,54.2041456,55.8241258,77.8101691398,0.25414559999999997,0.07412579999999999,0.264735,53.95,55.75,77.5800554266,130.74
2021-09-09 07:00:00,51.6585312,18.2583216,54.7902377563,0.26853119999999997,0.07832159999999999,0.27972,51.39,18.18,54.510957614,133.31,52.0385312,1.3983216,52.0573148823,0.26853119999999997,0.07832159999999999,0.27972,51.77,1.32,51.7868255447,132.25,59.1885312,53.1783216,79.5689393784,0.26853119999999997,0.07832159999999999,0.27972,58.92,53.1,79.3169364007,129.5
2021-09-09 07:30:00,55.96118848,28.18659664,62.658908754,0.33118848,0.09659664,0.34498799999999996,55.63,28.09,62.3196999351,132.93,56.36118848,9.79659664,57.2062660257,0.33118848,0.09659664,0.34498799999999996,56.03,9.7,56.8634408034,132.0,67.06118848,29.70659664,73.3463351796,0.33118848,0.09659664,0.34498799999999996,66.73,29.61,73.0044176745,128.98
2021-09-09 08:00:00,58.38461472,31.62384596,66.3990276232,0.66461472,0.19384596,0.692307,57.72,31.43,65.7224718038,133.75,58.76461472,11.92384596,59.9621384347,0.66461472,0.19384596,0.692307,58.1,11.73,59.2722776684,132.55,71.28461472,20.54384596,74.1858874895,0.66461472,0.19384596,0.692307,70.62,20.35,73.4935840737,130.69
2021-09-09 08:30:00,59.8697392,31.0090906,67.4236558762,1.0597392,0.3090906,1.103895,58.81,30.7,66.3408328256,133.63,60.2497392,11.2490906,61.2908893148,1.0597392,0.3090906,1.103895,59.19,10.94,60.1925219608,132.49,72.9997392,19.5690906,75.5771872338,1.0597392,0.3090906,1.103895,71.94,19.26,74.473560409,131.05
2021-09-09 09:00:00,61.18958912,30.41613016,68.3323261025,1.28958912,0.37613016,1.343322,59.9,30.04,67.0105335003,133.78,61.57958912,10.72613016,62.5067649491,1.28958912,0.37613016,1.343322,60.29,10.35,61.171942915,132.61,74.52958912,18.90613016,76.8901906099,1.28958912,0.37613016,1.343322,73.24,18.53,75.5477233277,131.18
2021-09-09 09:30:00,62.55302528,29.97379904,69.3636042934,1.69302528,0.49379904,1.7635679999999998,60.86,29.48,67.624034189,133.57,62.95302528,10.29379904,63.7890718743,1.69302528,0.49379904,1.7635679999999998,61.26,9.8,62.0389200422,132.46,76.12302528,18.30379904,78.2926818871,1.69302528,0.49379904,1.7635679999999998,74.43,17.81,76.5311766537,130.94
2021-09-09 10:00:00,63.31398432,29.90407876,70.0208150264,1.69398432,0.49407876,1.764567,61.62,29.41,68.27863868,133.57,63.68398432,10.25407876,64.5042323424,1.69398432,0.49407876,1.764567,61.99,9.76,62.7536269868,132.44,77.04398432,18.21407876,79.167721863,1.69398432,0.49407876,1.764567,75.35,17.72,77.4055611697,130.88
