Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-09 10:30:00,63.60621152,29.78097836,70.2328756068,2.26621152,0.66097836,2.360637,61.34,29.12,67.901178193,133.57,63.99621152,10.17097836,64.7994127266,2.26621152,0.66097836,2.360637,61.73,9.51,62.4582500555,132.46,77.33621152,18.00097836,79.4035568107,2.26621152,0.66097836,2.360637,75.07,17.34,77.0466125148,130.88
2021-09-09 11:00:00,63.5527344,29.5349642,70.0804120993,2.8627344,0.8349641999999999,2.982015,60.69,28.7,67.1339414901,133.44,63.9327344,10.0449642,64.7170443828,2.8627344,0.8349641999999999,2.982015,61.07,9.21,61.7605780413,132.35,77.1027344,17.6949642,79.1071640877,2.8627344,0.8349641999999999,2.982015,74.24,16.86,76.1303960321,130.74
2021-09-09 11:30:00,63.43791872,29.46939296,69.9486572634,3.35791872,0.97939296,3.497832,60.08,28.49,66.4927552445,133.04,63.81791872,9.96939296,64.5919154828,3.35791872,0.97939296,3.497832,60.46,8.99,61.1247224943,132.09,76.93791872,17.54939296,78.9140325305,3.35791872,0.97939296,3.497832,73.58,16.57,75.4226842535,130.32
2021-09-09 12:00:00,63.21277376,29.18997568,69.6269304697,3.46277376,1.00997568,3.607056,59.75,28.18,66.0619020314,133.04,63.60277376,9.70997568,64.3396958158,3.46277376,1.00997568,3.607056,60.14,8.7,60.7660234012,132.09,76.62277376,17.22997568,78.536116027,3.46277376,1.00997568,3.607056,73.16,16.22,74.9364664232,130.32
2021-09-09 12:30:00,64.21584128,28.81878704,70.386055137,2.87584128,0.83878704,2.995668,61.34,27.98,67.4201453573,133.03,64.61584128,9.31878704,65.2843529203,2.87584128,0.83878704,2.995668,61.74,8.48,62.3196437731,132.08,77.96584128,16.77878704,79.7508626977,2.87584128,0.83878704,2.995668,75.09,15.94,76.7632184057,130.26
2021-09-09 13:00:00,64.42445344,28.65379892,70.5092220464,2.10445344,0.61379892,2.192139,62.32,28.04,68.3375738522,133.03,64.81445344,9.15379892,65.4576611971,2.10445344,0.61379892,2.192139,62.71,8.54,63.288827608,132.08,78.34445344,16.62379892,80.0887262687,2.10445344,0.61379892,2.192139,76.24,16.01,77.9028735028,130.26
2021-09-09 13:30:00,64.26222592,29.04023256,70.5192795435,1.85222592,0.54023256,1.929402,62.41,28.5,68.6094607179,133.03,64.64222592,9.47023256,65.3322483666,1.85222592,0.54023256,1.929402,62.79,8.93,63.4218337799,132.08,78.17222592,17.06023256,80.0121768251,1.85222592,0.54023256,1.929402,76.32,16.52,78.0874689051,130.26
2021-09-09 14:00:00,63.14069664,29.66603652,69.7626067101,2.6606966400000003,0.77603652,2.771559,60.48,28.89,67.0258345715,133.33,63.53069664,10.08603652,64.3263363503,2.6606966400000003,0.77603652,2.771559,60.87,9.31,61.5778612815,132.29,76.67069664,17.77603652,78.7044039278,2.6606966400000003,0.77603652,2.771559,74.01,17.0,75.9373432509,130.57
2021-09-09 14:30:00,62.24493216,29.78727188,69.0051675286,2.90493216,0.84727188,3.025971,59.34,28.94,66.0208997212,133.56,62.62493216,10.13727188,63.4401009553,2.90493216,0.84727188,3.025971,59.72,9.29,60.4382536147,132.48,75.60493216,17.82727188,77.6782941986,2.90493216,0.84727188,3.025971,72.7,16.98,74.6566165855,130.91
2021-09-09 15:00:00,62.59601216,29.46258688,69.1831248499,1.8260121599999999,0.53258688,1.902096,60.77,28.93,67.3048126065,133.56,62.99601216,9.79258688,63.7525866602,1.8260121599999999,0.53258688,1.902096,61.17,9.26,61.8669257358,132.48,76.22601216,17.48258688,78.2051518369,1.8260121599999999,0.53258688,1.902096,74.4,16.95,76.3063726041,130.91
2021-09-09 15:30:00,63.02741184,29.39799512,69.5463641057,0.74741184,0.21799512000000001,0.778554,62.28,29.18,68.7769641668,133.72,63.42741184,9.65799512,64.1585024955,0.74741184,0.21799512000000001,0.778554,62.68,9.44,63.3868756132,132.53,76.87741184,17.43799512,78.8303249075,0.74741184,0.21799512000000001,0.778554,76.13,17.22,78.0532209457,131.0
2021-09-09 16:00:00,63.55521248,30.14235364,70.3407884256,2.30521248,0.67235364,2.401263,61.25,29.47,67.9709011269,134.02,63.93521248,10.39235364,64.774319055,2.30521248,0.67235364,2.401263,61.63,9.72,62.3917887226,132.7,77.20521248,18.28235364,79.340338345,2.30521248,0.67235364,2.401263,74.9,17.61,76.9423297022,131.27
2021-09-09 16:30:00,63.9945744,30.0788342,70.7109738263,1.0245744,0.2988342,1.067265,62.97,29.78,69.6567965097,134.02,64.3945744,10.2888342,65.2113588369,1.0245744,0.2988342,1.067265,63.37,9.99,64.1526071177,132.7,77.9745744,18.3088342,80.0952411984,1.0245744,0.2988342,1.067265,76.95,18.01,79.0295046169,131.27
2021-09-09 17:00:00,64.96014848,31.10962664,72.0252022574,1.3701484800000001,0.39962664000000003,1.427238,63.59,30.71,70.6172231116,134.02,65.37014848,11.11962664,66.3091427249,1.3701484800000001,0.39962664000000003,1.427238,64.0,10.72,64.8915895937,132.7,79.02014848,18.95962664,81.2628531872,1.3701484800000001,0.39962664000000003,1.427238,77.65,18.56,79.8373102002,131.38
2021-09-09 17:30:00,66.2296896,31.4669928,73.3249167772,0.7096895999999999,0.20699279999999998,0.73926,65.52,31.26,72.5951651283,134.77,66.6196896,11.4369928,67.5942885657,0.7096895999999999,0.20699279999999998,0.73926,65.91,11.23,66.8598609032,133.19,80.5996896,19.2569928,82.868219091,0.7096895999999999,0.20699279999999998,0.73926,79.89,19.05,82.1298642395,132.08
2021-09-09 18:00:00,65.68821088,32.19489484,73.1536212526,0.90821088,0.26489484,0.9460529999999999,64.78,31.93,72.2216954938,134.94,66.08821088,12.11489484,67.1894507665,0.90821088,0.26489484,0.9460529999999999,65.18,11.85,66.248433189,133.3,79.93821088,20.07489484,82.420379528,0.90821088,0.26489484,0.9460529999999999,79.03,19.81,81.4750084382,132.22
2021-09-09 18:30:00,64.47194752,31.56515136,71.7843353205,0.53194752,0.15515136000000002,0.5541119999999999,63.94,31.41,71.2384144967,135.12,64.88194752,11.45515136,65.8854127001,0.53194752,0.15515136000000002,0.5541119999999999,64.35,11.3,65.3346194601,133.42,78.98194752,22.61515136,82.1559073049,0.53194752,0.15515136000000002,0.5541119999999999,78.45,22.46,81.6018020634,132.43
2021-09-09 19:00:00,63.54388576,31.50321668,70.9244533195,0.35388576,0.10321668,0.368631,63.19,31.4,70.5615766547,135.21,63.93388576,11.46321668,64.9534224273,0.35388576,0.10321668,0.368631,63.58,11.36,64.586887214,133.48,77.95388576,23.11321668,81.3082350711,0.35388576,0.10321668,0.368631,77.6,23.01,80.9396077332,132.86
2021-09-09 19:30:00,62.88524448,31.63027964,70.3919637701,0.27524448,0.08027964,0.286713,62.61,31.55,70.1100178291,134.91,63.28524448,11.60027964,64.3396351918,0.27524448,0.08027964,0.286713,63.01,11.52,64.0544338824,133.31,77.18524448,23.30027964,80.6254612188,0.27524448,0.08027964,0.286713,76.91,23.22,80.3387608817,132.66
2021-09-09 20:00:00,63.32044928,31.84888104,70.8789850416,0.27044928,0.07888104,0.28171799999999997,63.05,31.77,70.601950398,134.84,63.72044928,11.87888104,64.8182340951,0.27044928,0.07888104,0.28171799999999997,63.45,11.8,64.5379152127,133.27,77.68044928,23.51888104,81.1627375445,0.27044928,0.07888104,0.28171799999999997,77.41,23.44,80.8810342417,132.56
2021-09-09 20:30:00,62.48501472,32.527295960000004,70.4443187704,0.26501472,0.07729596,0.276057,62.22,32.45,70.1735769361,134.6,62.87501472,12.52729596,64.1108463531,0.26501472,0.07729596,0.276057,62.61,12.45,63.8358410299,133.12,76.68501472,24.29729596,80.4422157426,0.26501472,0.07729596,0.276057,76.42,24.22,80.1662322927,132.32
2021-09-09 21:00:00,60.271728,33.349254,68.8829001891,0.27172799999999997,0.07925399999999999,0.28305,60.0,33.27,68.6067992257,134.76,60.651728,13.229254,62.0777357092,0.27172799999999997,0.07925399999999999,0.28305,60.38,13.15,61.7953630947,133.22,74.061728,25.199254,78.2313361544,0.27172799999999997,0.07925399999999999,0.28305,73.79,25.12,77.9485631683,132.49
2021-09-09 21:30:00,57.28396576,34.91990668,67.0883940465,0.27396576,0.07990668000000001,0.285381,57.01,34.84,66.8129156676,135.53,57.67396576,14.67990668,59.5129060509,0.27396576,0.07990668000000001,0.285381,57.4,14.6,59.227696224,133.74,70.32396576,25.01990668,74.6421857296,0.27396576,0.07990668000000001,0.285381,70.05,24.94,74.3572867983,133.12
2021-09-09 22:00:00,54.19620352,35.85055936,64.9806977679,0.27620352,0.08055936,0.28771199999999997,53.92,35.77,64.7059448583,135.53,54.58620352,15.62055936,56.7772444686,0.27620352,0.08055936,0.28771199999999997,54.31,15.54,56.4895361992,133.74,66.66620352,26.09055936,71.5898036,0.27620352,0.08055936,0.28771199999999997,66.39,26.01,71.3032411606,133.12
2021-09-09 22:30:00,51.10003968,36.60167824,62.8561604402,0.28003968,0.08167824,0.29170799999999997,50.82,36.52,62.5810098992,135.44,51.48003968,16.37167824,54.0206102691,0.28003968,0.08167824,0.29170799999999997,51.2,16.29,53.7289875207,133.7,63.05003968,27.11167824,68.6319940016,0.28003968,0.08167824,0.29170799999999997,62.77,27.03,68.3424743479,133.12
2021-09-09 23:00:00,47.99195776,35.60223768,59.7557305826,0.28195776,0.08223768000000001,0.29370599999999997,47.71,35.52,59.4803707117,135.44,48.37195776,15.32223768,50.7406864859,0.28195776,0.08223768000000001,0.29370599999999997,48.09,15.24,50.447058388,133.67,58.96195776,31.79223768,66.9870050054,0.28195776,0.08223768000000001,0.29370599999999997,58.68,31.71,66.6998238378,133.12
2021-09-09 23:30:00,45.8512784,21.2337062,50.5292985297,0.32127839999999996,0.09370619999999999,0.334665,45.53,21.14,50.1984113294,135.44,46.2112784,1.4137062,46.2328975577,0.32127839999999996,0.09370619999999999,0.334665,45.89,1.32,45.9089806029,133.73,52.8412784,59.7237062,79.7441018835,0.32127839999999996,0.09370619999999999,0.334665,52.52,59.63,79.4612314277,133.03
2021-09-10 00:00:00,43.77022944,21.74631692,48.8746896135,0.33022944,0.09631692,0.343989,43.44,21.65,48.5361319019,134.05,44.14022944,1.88631692,44.1805165943,0.33022944,0.09631692,0.343989,43.81,1.79,43.8465528862,132.75,50.32022944,60.08631692,78.3740452695,0.33022944,0.09631692,0.343989,49.99,59.99,78.0884127128,130.42
2021-09-10 00:30:00,42.26112832,21.89074576,47.5941983524,0.55112832,0.16074576000000002,0.5740919999999999,41.71,21.73,47.0310216772,134.21,42.62112832,2.01074576,42.6685326415,0.55112832,0.16074576000000002,0.5740919999999999,42.07,1.85,42.1106566085,132.86,48.49112832,60.33074576,77.4027674551,0.55112832,0.16074576000000002,0.5740919999999999,47.94,60.17,76.9329090832,130.55
2021-09-10 01:00:00,41.13565376,22.31081568,46.7965223769,0.58565376,0.17081568,0.6100559999999999,40.55,22.14,46.2004556255,134.21,41.50565376,2.36081568,41.5727404043,0.58565376,0.17081568,0.6100559999999999,40.92,2.19,40.9785614682,132.88,47.20565376,60.81081568,76.9826542188,0.58565376,0.17081568,0.6100559999999999,46.62,60.64,76.4894371793,130.55
2021-09-10 01:30:00,40.69391552,22.68447536,46.5894857528,0.56391552,0.16447536000000001,0.5874119999999999,40.13,22.52,46.0170327162,134.5,41.05391552,2.61447536,41.1370813371,0.56391552,0.16447536000000001,0.5874119999999999,40.49,2.45,40.5640555172,133.04,46.65391552,61.00447536,76.7993088986,0.56391552,0.16447536000000001,0.5874119999999999,46.09,60.84,76.3268871368,130.86
2021-09-10 02:00:00,40.35730208,22.81004644,46.3574163406,0.61730208,0.18004644,0.643023,39.74,22.63,45.7316575252,134.93,40.72730208,2.7300464399999997,40.8187002277,0.61730208,0.18004644,0.643023,40.11,2.55,40.1909765992,133.3,46.25730208,61.17004644,76.6910201861,0.61730208,0.18004644,0.643023,45.64,60.99,76.1760441346,131.21
2021-09-10 02:30:00,39.853376,23.031818,46.0299491525,0.6233759999999999,0.18181799999999998,0.6493500000000001,39.23,22.85,45.3995088079,134.93,40.223376,2.901818,40.3279124744,0.6233759999999999,0.18181799999999998,0.6493500000000001,39.6,2.7199999999999998,39.6933042212,133.35,45.663376,61.541818,76.632494873,0.6233759999999999,0.18181799999999998,0.6493500000000001,45.04,61.36,76.1160377319,131.21
2021-09-10 03:00:00,39.16999936,23.08666648,45.4673841234,0.63999936,0.18666648,0.666666,38.53,22.9,44.8215450425,135.23,39.53999936,2.89666648,39.6459610312,0.63999936,0.18666648,0.666666,38.9,2.71,38.9942829143,133.51,44.82999936,61.69666648,76.2640642594,0.63999936,0.18666648,0.666666,44.19,61.51,75.7379442552,131.54
2021-09-10 03:30:00,39.21031904,23.18675972,45.5529905224,0.6403190400000001,0.18675972,0.666999,38.57,23.0,44.9070695993,135.35,39.41031904,2.87675972,39.515174216,0.6403190400000001,0.18675972,0.666999,38.77,2.69,38.8632088227,133.6,44.65031904,61.75675972,76.2072723661,0.6403190400000001,0.18675972,0.666999,44.01,61.57,75.6818670489,131.64
2021-09-10 04:00:00,38.7901392,23.1525406,45.1742740439,0.6601391999999999,0.19254059999999998,0.687645,38.13,22.96,44.5090833426,135.41,39.1601392,2.9425406,39.2705366318,0.6601391999999999,0.19254059999999998,0.687645,38.5,2.75,38.598089331,133.65,44.3501392,61.8625406,76.1177297122,0.6601391999999999,0.19254059999999998,0.687645,43.69,61.67,75.5778075893,131.72
2021-09-10 04:30:00,38.9165328,22.9544054,45.1818686249,0.6665327999999999,0.19440539999999998,0.694305,38.25,22.76,44.5093259891,135.41,39.2665328,2.7744054,39.364424592,0.6665327999999999,0.19440539999999998,0.694305,38.6,2.58,38.6861267123,133.67,44.4865328,61.5544054,75.9473266463,0.6665327999999999,0.19440539999999998,0.694305,43.82,61.36,75.4005437646,131.72
2021-09-10 05:00:00,39.05566368,22.97123524,45.3102914793,0.65566368,0.19123524,0.682983,38.4,22.78,44.648498295,135.27,39.42566368,2.83123524,39.5271912687,0.65566368,0.19123524,0.682983,38.77,2.64,38.8597799788,133.54,44.67566368,61.51123524,76.0233318528,0.65566368,0.19123524,0.682983,44.02,61.32,75.4844540286,131.55
2021-09-10 05:30:00,40.31909024,22.54515132,46.1942949489,0.6690902400000001,0.19515132000000002,0.696969,39.65,22.35,45.5153270888,135.27,40.68909024,2.36515132,40.7577723303,0.6690902400000001,0.19515132000000002,0.696969,40.02,2.17,40.0787886543,133.54,46.12909024,61.04515132,76.514073647,0.6690902400000001,0.19515132000000002,0.696969,45.46,60.85,75.9561327346,131.55
2021-09-10 06:00:00,42.02749184,21.96468512,47.4210656015,0.6674918400000001,0.19468512000000002,0.6953039999999999,41.36,21.77,46.7395175414,135.34,42.38749184,1.9146851200000001,42.430713918,0.6674918400000001,0.19468512000000002,0.6953039999999999,41.72,1.72,41.7554403641,133.6,48.14749184,60.08468512,76.9957814198,0.6674918400000001,0.19468512000000002,0.6953039999999999,47.48,59.89,76.4274983236,131.55
2021-09-10 06:30:00,46.21004928,20.31543104,50.4785636959,0.67004928,0.19543104,0.6979679999999999,45.54,20.12,49.7866046241,134.24,46.58004928,0.49543104,46.5826839377,0.67004928,0.19543104,0.6979679999999999,45.91,0.30000000000000004,45.9109801681,132.87,53.01004928,57.93543104,78.5275715558,0.67004928,0.19543104,0.6979679999999999,52.34,57.74,77.9319138736,130.45
2021-09-10 07:00:00,50.02182752,18.52011636,53.3402093962,0.65182752,0.19011636,0.678987,49.37,18.33,52.6629452272,134.24,50.39182752,1.62011636,50.4178644711,0.65182752,0.19011636,0.678987,49.74,1.43,49.7605516449,132.87,57.64182752,57.66011636,81.5307874272,0.65182752,0.19011636,0.678987,56.99,57.47,80.9361538498,130.45
2021-09-10 07:30:00,55.36932992,17.70855456,58.1322251457,0.74932992,0.21855456,0.7805519999999999,54.62,17.49,57.3519354512,133.14,55.72932992,2.29855456,55.7767116851,0.74932992,0.21855456,0.7805519999999999,54.98,2.08,55.0193311482,132.14,63.57932992,54.14855456,83.5128562199,0.74932992,0.21855456,0.7805519999999999,62.83,53.93,82.8012910527,129.29
2021-09-10 08:00:00,59.5437056,19.9223308,62.7881528721,0.6937055999999999,0.20233079999999998,0.7226100000000001,58.85,19.72,62.0661010536,133.14,59.9137056,3.7923308000000002,60.0336063519,0.6937055999999999,0.20233079999999998,0.7226100000000001,59.22,3.59,59.3287156443,132.14,69.1037056,45.4123308,82.6897933021,0.6937055999999999,0.20233079999999998,0.7226100000000001,68.41,45.21,81.999220728,129.29
2021-09-10 08:30:00,61.04730208,26.16004644,66.4162715077,0.61730208,0.18004644,0.643023,60.43,25.98,65.7780001216,132.9,61.42730208,6.62004644,61.7829948748,0.61730208,0.18004644,0.643023,60.81,6.44,61.1500588716,131.99,73.06730208,29.41004644,78.7640874057,0.61730208,0.18004644,0.643023,72.45,29.23,78.1242305562,129.06
2021-09-10 09:00:00,61.88565344,25.67414892,66.9999703318,0.90565344,0.26414892,0.9433889999999999,60.98,25.41,66.0623077102,133.18,62.27565344,6.18414892,62.581951945,0.90565344,0.26414892,0.9433889999999999,61.37,5.92,61.6548724757,132.19,74.05565344,28.79414892,79.4565467312,0.90565344,0.26414892,0.9433889999999999,73.15,28.53,78.5167714568,130.02
2021-09-10 09:30:00,62.86686176,25.56158468,67.8648430257,1.37686176,0.40158468,1.434231,61.49,25.16,66.4382848966,132.97,63.24686176,6.05158468,63.535715937,1.37686176,0.40158468,1.434231,61.87,5.65,62.1274448211,132.07,75.21686176,28.55158468,80.4535224882,1.37686176,0.40158468,1.434231,73.84,28.15,79.0238451355,129.78
2021-09-10 10:00:00,63.24689088,25.65950984,68.2537885484,2.22689088,0.64950984,2.319678,61.02,25.01,65.9464972535,132.97,63.62689088,6.16950984,63.9253008966,2.22689088,0.64950984,2.319678,61.4,5.52,61.6476309358,132.07,75.50689088,28.59950984,80.7417025672,2.22689088,0.64950984,2.319678,73.28,27.95,78.4293369856,129.78
2021-09-10 10:30:00,63.111016,25.249463,67.9745225974,2.981016,0.869463,3.105225,60.13,24.38,64.8845228078,133.05,63.481016,5.759463,63.7417508894,2.981016,0.869463,3.105225,60.5,4.89,60.6972989514,132.12,75.181016,28.089463,80.2571062176,2.981016,0.869463,3.105225,72.2,27.22,77.1606661454,129.84
2021-09-10 11:00:00,64.03768032,24.57265676,68.5903780498,1.9976803200000002,0.58265676,2.080917,62.04,23.99,66.5167775828,132.94,64.41768032,5.13265676,64.6218361177,1.9976803200000002,0.58265676,2.080917,62.42,4.55,62.5856125639,132.05,76.45768032,27.32265676,81.1930074104,1.9976803200000002,0.58265676,2.080917,74.46,26.74,79.1158593456,129.69
2021-09-10 11:30:00,63.45467264,24.42302952,67.9924984891,2.68467264,0.78302952,2.796534,60.77,23.64,65.2061538507,132.8,63.83467264,5.03302952,64.0327792401,2.68467264,0.78302952,2.796534,61.15,4.25,61.2975121844,131.98,75.68467264,27.21302952,80.4283448063,2.68467264,0.78302952,2.796534,73.0,26.43,77.6372648926,129.55
2021-09-10 12:00:00,62.89689024,22.89617632,66.93469722,2.86689024,0.83617632,2.986344,60.03,22.06,63.9550193495,132.65,63.27689024,3.60617632,63.3795656824,2.86689024,0.83617632,2.986344,60.41,2.77,60.4734735235,131.86,75.05689024,27.33617632,79.8799305727,2.86689024,0.83617632,2.986344,72.19,26.5,76.9002347201,129.43
2021-09-10 12:30:00,62.8465008,23.6764794,67.1584569476,2.6965008,0.7864793999999999,2.808855,60.15,22.89,64.358174306,132.65,63.2265008,4.3264794,63.3743546508,2.6965008,0.7864793999999999,2.808855,60.53,3.54,60.6334272493,131.82,74.9765008,27.3064794,79.7942321815,2.6965008,0.7864793999999999,2.808855,72.28,26.52,76.9916151279,129.53
2021-09-10 13:00:00,62.34279456,24.25081508,66.8933932881,2.64279456,0.77081508,2.752911,59.7,23.48,64.1513865789,132.65,62.73279456,4.80081508,62.9162247655,2.64279456,0.77081508,2.752911,60.09,4.03,60.2249865089,131.82,74.45279456,27.84081508,79.4879211083,2.64279456,0.77081508,2.752911,71.81,27.07,76.7428237687,129.53
2021-09-10 13:30:00,61.20059648,24.76184064,66.0201617795,2.92059648,0.85184064,3.042288,58.28,23.91,62.9940195574,133.02,61.57059648,5.11184064,61.782434928,2.92059648,0.85184064,3.042288,58.65,4.26,58.8045074803,132.07,73.03059648,28.23184064,78.2975404987,2.92059648,0.85184064,3.042288,70.11,27.38,75.2667024653,129.89
2021-09-10 14:00:00,60.99088608,25.53400844,66.1201464898,3.03088608,0.88400844,3.157173,57.96,24.65,62.9839987616,133.62,61.37088608,5.70400844,61.6353905685,3.03088608,0.88400844,3.157173,58.34,4.82,58.5387734754,132.45,72.58088608,27.92400844,77.7671863418,3.03088608,0.88400844,3.157173,69.55,27.04,74.6214721109,130.47
2021-09-10 14:30:00,60.50733952,25.52505736,65.6708968191,3.13733952,0.91505736,3.268062,57.37,24.61,62.4257078454,134.31,60.89733952,5.63505736,61.1575002111,3.13733952,0.91505736,3.268062,57.76,4.72,57.9525323002,132.95,71.99733952,27.94505736,77.2304546718,3.13733952,0.91505736,3.268062,68.86,27.03,73.9751343358,131.04
2021-09-10 15:00:00,59.3256112,25.4091366,64.5379916562,3.1856112,0.9291366,3.318345,56.14,24.48,61.2451630743,134.58,59.7056112,5.4391366,59.9528499383,3.1856112,0.9291366,3.318345,56.52,4.51,56.6996516744,133.11,70.5556112,27.7891366,75.8309329019,3.1856112,0.9291366,3.318345,67.37,26.86,72.5270742551,131.3
2021-09-10 15:30:00,58.19551072,26.02827396,63.7509883319,3.76551072,1.09827396,3.9224069999999998,54.43,24.93,59.867602257,135.05,58.58551072,6.03827396,58.8958641904,3.76551072,1.09827396,3.9224069999999998,54.82,4.94,55.0421293193,133.33,69.22551072,28.93827396,75.030627308,3.76551072,1.09827396,3.9224069999999998,65.46,27.84,71.1342196133,131.72
2021-09-10 16:00:00,58.96003584,26.07167712,64.4671868015,4.12003584,1.20167712,4.291704,54.84,24.87,60.2157994217,135.05,59.35003584,6.06167712,59.6587854697,4.12003584,1.20167712,4.291704,55.23,4.86,55.4434171025,133.33,70.15003584,29.22167712,75.9929861373,4.12003584,1.20167712,4.291704,66.03,28.02,71.7292220786,131.72
2021-09-10 16:30:00,60.17218528,26.09855404,65.5883099672,2.53218528,0.73855404,2.637693,57.64,25.36,62.9722097437,135.05,60.56218528,6.05855404,60.8644753772,2.53218528,0.73855404,2.637693,58.03,5.32,58.2733498265,133.33,71.87218528,29.32855404,77.6258661723,2.53218528,0.73855404,2.637693,69.34,28.59,75.0028246135,131.72
2021-09-10 17:00:00,61.5578208,25.2818644,66.5472611697,1.3778207999999998,0.40186439999999995,1.43523,60.18,24.88,65.120248771,135.29,61.9378208,5.2018644,62.1558769441,1.3778207999999998,0.40186439999999995,1.43523,60.56,4.8,60.7499267489,133.47,73.6378208,28.4418644,78.9396497504,1.3778207999999998,0.40186439999999995,1.43523,72.26,28.04,77.5096716546,132.01
2021-09-10 17:30:00,63.01542368,25.22116524,67.8752590981,0.89542368,0.26116524,0.9327329999999999,62.12,24.96,66.9469640835,135.06,63.39542368,5.25116524,63.6125339846,0.89542368,0.26116524,0.9327329999999999,62.5,4.99,62.6988843601,133.35,75.43542368,28.73116524,80.7216389937,0.89542368,0.26116524,0.9327329999999999,74.54,28.47,79.7919325496,131.79
2021-09-10 18:00:00,62.33444448,25.56337964,67.3726157073,1.07444448,0.31337964,1.119213,61.26,25.25,66.2597170232,134.85,62.72444448,5.60337964,62.9742312277,1.07444448,0.31337964,1.119213,61.65,5.29,61.8765432131,133.19,74.61444448,29.39337964,80.195299686,1.07444448,0.31337964,1.119213,73.54,29.08,79.0808320644,131.63
2021-09-10 18:30:00,61.72139776,26.48540768,67.1640362205,0.84139776,0.24540768000000002,0.876456,60.88,26.24,66.2941324704,134.62,62.12139776,6.45540768,62.4559072304,0.84139776,0.24540768000000002,0.876456,61.28,6.21,61.5938511542,133.07,73.90139776,30.05540768,79.7793464607,0.84139776,0.24540768000000002,0.876456,73.06,29.81,78.9075389301,131.52
2021-09-10 19:00:00,60.39889056,27.08009308,66.1918229247,0.54889056,0.16009308,0.571761,59.85,26.92,65.6255201884,134.94,60.78889056,7.02009308,61.1928992806,0.54889056,0.16009308,0.571761,60.24,6.86,60.6293427311,133.28,72.39889056,30.67009308,78.627310547,0.54889056,0.16009308,0.571761,71.85,30.51,78.0594811666,131.8
2021-09-10 19:30:00,58.92944,27.60317,65.0739109994,0.55944,0.16317,0.5827500000000001,58.37,27.44,64.4981433841,135.04,59.29944,7.52317,59.7747578093,0.55944,0.16317,0.5827500000000001,58.74,7.36,59.1993006715,133.36,70.67944,31.24317,77.2768976497,0.55944,0.16317,0.5827500000000001,70.12,31.08,76.6992881323,131.96
2021-09-10 20:00:00,59.31578368,27.61627024,65.4295084464,0.53578368,0.15627024,0.5581079999999999,58.78,27.46,64.8778852923,135.15,59.70578368,7.53627024,60.1795311877,0.53578368,0.15627024,0.5581079999999999,59.17,7.38,59.6284604866,133.39,71.13578368,31.21627024,77.6836871387,0.53578368,0.15627024,0.5581079999999999,70.6,31.06,77.130302735,132.05
2021-09-10 20:30:00,59.20646304,28.15480172,65.5598819828,0.49646304,0.14480172,0.517149,58.71,28.01,65.0493981525,135.03,59.58646304,8.04480172,60.1270771976,0.49646304,0.14480172,0.517149,59.09,7.9,59.6157537904,133.33,71.07646304,32.19480172,78.0280004618,0.49646304,0.14480172,0.517149,70.58,32.05,77.5160557562,131.93
2021-09-10 21:00:00,56.93358592,27.63396256,63.2856152098,0.49358592,0.14396256,0.5141519999999999,56.44,27.49,62.7787679076,135.3,57.31358592,7.72396256,57.8317104073,0.49358592,0.14396256,0.5141519999999999,56.82,7.58,57.3233704522,133.52,68.59358592,33.71396256,76.4310885757,0.49358592,0.14396256,0.5141519999999999,68.1,33.57,75.9246659525,132.24
2021-09-10 21:30:00,55.01541408,27.96741244,61.7160590526,0.50541408,0.14741244,0.526473,54.51,27.82,61.1987949228,134.4,55.40541408,8.08741244,55.9925544099,0.50541408,0.14741244,0.526473,54.9,7.94,55.4711961292,132.93,66.44541408,35.24741244,75.2155112725,0.50541408,0.14741244,0.526473,65.94,35.1,74.7000240964,131.57
2021-09-10 22:00:00,52.50734208,29.27839144,60.1185926118,0.57734208,0.16839144,0.601398,51.93,29.11,59.5324869294,134.4,52.89734208,9.18839144,53.6894341224,0.57734208,0.16839144,0.601398,52.32,9.02,53.091833647,132.9,63.48734208,36.55839144,73.2608939958,0.57734208,0.16839144,0.601398,62.91,36.39,72.6766826431,131.65
2021-09-10 22:30:00,50.0722272,30.4668996,58.6127964527,0.5722271999999999,0.16689959999999998,0.5960700000000001,49.5,30.3,58.0374017337,135.52,50.4522272,10.2568996,51.4842812793,0.5722271999999999,0.16689959999999998,0.5960700000000001,49.88,10.09,50.8902986826,133.7,60.4222272,36.5768996,70.630836921,0.5722271999999999,0.16689959999999998,0.5960700000000001,59.85,36.41,70.0550540646,132.7
2021-09-10 23:00:00,47.55793152,31.14981336,56.8512772312,0.54793152,0.15981336000000002,0.570762,47.01,30.99,56.3055965247,135.52,47.93793152,10.93981336,49.1703650054,0.54793152,0.15981336000000002,0.570762,47.39,10.78,48.600622424,133.7,57.46793152,37.40981336,68.5715486832,0.54793152,0.15981336000000002,0.570762,56.92,37.25,68.0253548319,132.7
2021-09-10 23:30:00,44.83080864,32.05065252,55.1093978399,0.55080864,0.16065252,0.573759,44.28,31.89,54.5682187725,135.87,45.20080864,11.73065252,46.698193865,0.55080864,0.16065252,0.573759,44.65,11.57,46.1246940369,133.94,54.25080864,38.54065252,66.547217333,0.55080864,0.16065252,0.573759,53.7,38.38,66.0054118993,133.08
2021-09-11 00:00:00,42.97217728,24.80813504,49.6190647266,0.54217728,0.15813504,0.5647679999999999,42.43,24.65,49.0706368412,135.87,43.34217728,4.57813504,43.5832955594,0.54217728,0.15813504,0.5647679999999999,42.8,4.42,43.0276236853,133.94,50.57217728,54.15813504,74.0989116374,0.54217728,0.15813504,0.5647679999999999,50.03,54.0,73.6138635041,133.08
2021-09-11 00:30:00,41.5718576,20.8880418,46.5245057422,0.5418575999999999,0.15804179999999998,0.564435,41.03,20.73,45.9694877065,135.59,41.9318576,0.7080417999999999,41.9378350058,0.5418575999999999,0.15804179999999998,0.564435,41.39,0.55,41.393654103,133.74,48.0318576,62.2480418,78.6249200473,0.5418575999999999,0.15804179999999998,0.564435,47.49,62.09,78.1694838156,132.41
2021-09-11 01:00:00,40.48510432,21.12773876,45.666453956,0.57510432,0.16773876000000001,0.599067,39.91,20.96,45.0791492821,135.28,40.85510432,0.91773876,40.8654107214,0.57510432,0.16773876000000001,0.599067,40.28,0.75,40.2869817683,133.52,46.74510432,62.68773876,78.1975534702,0.57510432,0.16773876000000001,0.599067,46.17,62.52,77.7201344569,131.82
2021-09-11 01:30:00,39.79318624,21.24717932,45.1103125703,0.57318624,0.16717932,0.597069,39.22,21.08,44.5261136862,135.51,40.15318624,0.93717932,40.1641216797,0.57318624,0.16717932,0.597069,39.58,0.77,39.5874891853,133.67,45.90318624,63.00717932,77.9551611688,0.57318624,0.16717932,0.597069,45.33,62.84,77.4833820893,132.05
2021-09-11 02:00:00,39.41574368,21.16792524,44.7401599105,0.57574368,0.16792524,0.599733,38.84,21.0,44.153658965,135.84,39.78574368,0.85792524,39.7949925982,0.57574368,0.16792524,0.599733,39.21,0.6900000000000001,39.2160706854,133.88,45.47574368,62.947925240000004,77.6561945711,0.57574368,0.16792524,0.599733,44.9,62.78,77.1837962269,132.39
2021-09-11 02:30:00,38.72853088,21.64165484,44.365080055600004,0.58853088,0.17165484,0.613053,38.14,21.47,43.7678020924,135.75,39.09853088,1.26165484,39.1188815013,0.58853088,0.17165484,0.613053,38.51,1.09,38.5254227751,133.82,44.69853088,63.58165484,77.7212036385,0.58853088,0.17165484,0.613053,44.11,63.41,77.2432534271,132.3
2021-09-11 03:00:00,37.76684256,21.87407908,43.6441259799,0.59684256,0.17407908,0.621711,37.17,21.7,43.0406656547,136.09,38.13684256,1.50407908,38.1664907258,0.59684256,0.17407908,0.621711,37.54,1.33,37.5635528139,134.04,43.57684256,63.89407908,77.3394760066,0.59684256,0.17407908,0.621711,42.98,63.72,76.8603851148,132.62
2021-09-11 03:30:00,37.20309632,22.17006976,43.3079942846,0.58309632,0.17006976000000001,0.6073919999999999,36.62,22.0,42.720304306,136.09,37.55309632,1.7000697599999999,37.5915586323,0.58309632,0.17006976000000001,0.6073919999999999,36.97,1.53,37.0016459093,134.06,42.88309632,63.99006976,77.0304418907,0.58309632,0.17006976000000001,0.6073919999999999,42.3,63.82,76.565543164,132.62
2021-09-11 04:00:00,36.98625312,21.98265716,43.0258077864,0.62625312,0.18265716,0.652347,36.36,21.8,42.3944524673,136.39,37.35625312,1.50265716,37.3864631345,0.62625312,0.18265716,0.652347,36.73,1.32,36.7537113772,134.25,42.59625312,63.64265716,76.5821688792,0.62625312,0.18265716,0.652347,41.97,63.46,76.0831945964,132.91
2021-09-11 04:30:00,36.76122816,22.09827488,42.891976505,0.61122816,0.17827488,0.6366959999999999,36.15,21.92,42.2765762568,136.42,37.13122816,1.5882748800000002,37.1651815785,0.61122816,0.17827488,0.6366959999999999,36.52,1.4100000000000001,36.5472091958,134.28,42.35122816,63.79827488,76.5757559827,0.61122816,0.17827488,0.6366959999999999,41.74,63.62,76.0902884736,132.88
2021-09-11 05:00:00,36.79223712,21.93731916,42.8359041485,0.64223712,0.18731916,0.668997,36.15,21.75,42.1886833167,136.42,37.15223712,1.43731916,37.180029712,0.64223712,0.18731916,0.668997,36.51,1.25,36.53139198,134.28,42.34223712,63.63731916,76.4367283065,0.64223712,0.18731916,0.668997,41.7,63.45,75.9262306453,132.88
2021-09-11 05:30:00,37.19808128,21.85610704,43.1437905829,0.63808128,0.18610704,0.6646679999999999,36.56,21.67,42.4996764694,136.42,37.55808128,1.37610704,37.5832827201,0.63808128,0.18610704,0.6646679999999999,36.92,1.19,36.939172974,134.24,42.82808128,63.47610704,76.5732375643,0.63808128,0.18610704,0.6646679999999999,42.19,63.29,76.0632644579,132.88
2021-09-11 06:00:00,37.6989504,21.6592772,43.4779846599,0.6489503999999999,0.18927719999999998,0.6759900000000001,37.05,21.47,42.8212961037,136.3,38.0689504,1.2192772,38.0884709781,0.6489503999999999,0.18927719999999998,0.6759900000000001,37.42,1.03,37.4341728906,134.2,43.4389504,63.2692772,76.7459695962,0.6489503999999999,0.18927719999999998,0.6759900000000001,42.79,63.08,76.2238184559,132.76
2021-09-11 06:30:00,39.3978016,20.8543588,44.576799479900004,0.5978015999999999,0.17435879999999998,0.6227100000000001,38.8,20.68,43.9670603975,135.96,39.7578016,0.46435879999999996,39.760513291,0.5978015999999999,0.17435879999999998,0.6227100000000001,39.16,0.29,39.1610737851,134.0,45.4078016,62.6543588,77.3785314075,0.5978015999999999,0.17435879999999998,0.6227100000000001,44.81,62.48,76.8874924809,132.47
2021-09-11 07:00:00,40.947512,20.362191,45.7309256555,0.487512,0.14219099999999998,0.507825,40.46,20.22,45.2311839332,135.96,41.307512,0.242191,41.3082219916,0.487512,0.14219099999999998,0.507825,40.82,0.1,40.8201224888,134.0,47.207512,61.962191,77.896484534,0.487512,0.14219099999999998,0.507825,46.72,61.82,77.4885204401,132.47
2021-09-11 07:30:00,43.77232704,19.66442872,47.9865228099,0.6323270400000001,0.18442872,0.658674,43.14,19.48,47.3342370806,135.82,44.13232704,0.8844287200000001,44.1411882954,0.6323270400000001,0.18442872,0.658674,43.5,0.7000000000000001,43.5056318193,133.91,50.44232704,60.75442872,78.9653656124,0.6323270400000001,0.18442872,0.658674,49.81,60.57,78.4204118836,132.31
2021-09-11 08:00:00,46.67649248,19.72939364,50.6748845449,1.02649248,0.29939364,1.069263,45.65,19.43,49.6129761252,135.26,47.03649248,0.88939364,47.0449003173,1.02649248,0.29939364,1.069263,46.01,0.59,46.0137827178,133.54,53.54649248,58.49939364,79.3057747781,1.02649248,0.29939364,1.069263,52.52,58.2,78.3938160826,131.73
2021-09-11 08:30:00,49.4012672,18.5666196,52.775037322,1.5312671999999998,0.4466196,1.5950700000000002,47.87,18.12,51.1846783716,134.82,49.7612672,2.0866196,49.8049966841,1.5312671999999998,0.4466196,1.5950700000000002,48.23,1.6400000000000001,48.257875005,133.25,56.6712672,57.2566196,80.5602446252,1.5312671999999998,0.4466196,1.5950700000000002,55.14,56.81,79.169411391,131.11
2021-09-11 09:00:00,51.88372416,17.61650288,54.7929010587,2.11372416,0.61650288,2.201796,49.77,17.0,52.5932780876,133.98,52.24372416,3.30650288,52.3482537952,2.11372416,0.61650288,2.201796,50.13,2.69,50.2021214691,132.68,59.53372416,56.03650288,81.7578985015,2.11372416,0.61650288,2.201796,57.42,55.42,79.8024611149,130.31
2021-09-11 09:30:00,53.59496288,17.30853084,56.3205582887,2.15496288,0.62853084,2.244753,51.44,16.68,54.076760258,133.69,53.95496288,3.5885308399999998,54.074167335,2.15496288,0.62853084,2.244753,51.8,2.96,51.8845025032,132.49,61.45496288,54.47853084,82.1256524179,2.15496288,0.62853084,2.244753,59.3,53.85,80.1018882424,130.01
2021-09-11 10:00:00,54.2739232,17.1982276,56.9336260228,2.8739232,0.8382276,2.99367,51.4,16.36,53.9407971762,133.63,54.6539232,4.0782276,54.8058688601,2.8739232,0.8382276,2.99367,51.78,3.24,51.881268296,132.44,62.0639232,53.3382276,81.8345714627,2.8739232,0.8382276,2.99367,59.19,52.5,79.118304456,129.81
2021-09-11 10:30:00,54.82698912,17.33370516,57.5017918898,3.88698912,1.1337051599999999,4.048947,50.94,16.2,53.4539390504,133.05,55.19698912,4.43370516,55.374771777,3.88698912,1.1337051599999999,4.048947,51.31,3.3,51.4160101525,132.07,62.45698912,52.12370516,81.3495920675,3.88698912,1.1337051599999999,4.048947,58.57,50.99,77.6558111155,129.06
2021-09-11 11:00:00,55.28597024,17.27424132,57.9218259256,3.78597024,1.10424132,3.9437189999999998,51.5,16.17,53.9788745714,133.05,55.64597024,4.40424132,55.819990555,3.78597024,1.10424132,3.9437189999999998,51.86,3.3,51.9648881457,132.07,63.03597024,52.00424132,81.7188757838,3.78597024,1.10424132,3.9437189999999998,59.25,50.9,78.1112827958,129.06
2021-09-11 11:30:00,55.13699904,17.25412472,57.7736400358,3.95699904,1.15412472,4.121874,51.18,16.1,53.6526085107,133.17,55.49699904,4.54412472,55.6827259742,3.95699904,1.15412472,4.121874,51.54,3.39,51.6513668745,132.16,62.80699904,51.75412472,81.3830974708,3.95699904,1.15412472,4.121874,58.85,50.6,77.6123862537,129.06
2021-09-11 12:00:00,54.90431072,17.92792396,57.7571968949,4.96431072,1.44792396,5.171157,49.94,16.48,52.5889151818,133.17,55.27431072,4.50792396,55.4578290596,4.96431072,1.44792396,5.171157,50.31,3.06,50.4029731266,132.16,62.38431072,52.10792396,81.2836881756,4.96431072,1.44792396,5.171157,57.42,50.66,76.5734418712,129.06
2021-09-11 12:30:00,54.84980576,17.70202668,57.6356047985,4.42980576,1.29202668,4.614381,50.42,16.41,53.0232449026,133.54,55.20980576,4.43202668,55.3874129433,4.42980576,1.29202668,4.614381,50.78,3.14,50.8769889046,132.37,62.39980576,52.12202668,81.3046211732,4.42980576,1.29202668,4.614381,57.97,50.83,77.0987016752,129.33
2021-09-11 13:00:00,54.55236352,17.87943936,57.4076189843,4.11236352,1.19943936,4.2837119999999995,50.44,16.68,53.1264152753,133.54,54.92236352,4.10943936,55.0758886127,4.11236352,1.19943936,4.2837119999999995,50.81,2.91,50.8932628154,132.37,62.12236352,52.42943936,81.2898158499,4.11236352,1.19943936,4.2837119999999995,58.01,51.23,77.3929777176,129.33
2021-09-11 13:30:00,53.72406112,18.34410116,56.7695410462,4.81406112,1.40410116,5.014647,48.91,16.94,51.7605226017,133.76,54.09406112,4.16410116,54.2540983422,4.81406112,1.40410116,5.014647,49.28,2.76,49.3572284473,132.49,61.06406112,53.07410116,80.9053754358,4.81406112,1.40410116,5.014647,56.25,51.67,76.3796530497,129.55
2021-09-11 14:00:00,52.94145408,18.54125744,56.0943471979,4.46145408,1.30125744,4.647348,48.48,17.24,51.4541349164,134.07,53.31145408,3.84125744,53.4496622519,4.46145408,1.30125744,4.647348,48.85,2.54,48.9159902281,132.68,60.25145408,53.43125744,80.5303482569,4.46145408,1.30125744,4.647348,55.79,52.13,76.3548361271,129.86
2021-09-11 14:30:00,51.8888768,19.3396724,55.3757931239,4.3188768,1.2596724,4.49883,47.57,18.08,50.8899921399,134.83,52.2588768,3.1096724,52.351315808,4.3188768,1.2596724,4.49883,47.94,1.85,47.9756823818,133.18,59.0388768,54.0496724,80.0434635704,4.3188768,1.2596724,4.49883,54.72,52.79,76.0332986263,130.6
2021-09-11 15:00:00,50.74035552,19.58177036,54.3877689258,4.12035552,1.20177036,4.292037,46.62,18.38,50.1123617484,134.83,51.10035552,2.82177036,51.1782055394,4.12035552,1.20177036,4.292037,46.98,1.62,47.0079227365,133.18,57.74035552,55.10177036,79.8132429637,4.12035552,1.20177036,4.292037,53.62,53.9,76.0283789121,130.6
2021-09-11 15:30:00,50.52215424,19.44062832,54.1334101875,3.60215424,1.05062832,3.752244,46.92,18.39,50.3952229879,135.06,50.892154239999996,2.66062832,50.9616552542,3.60215424,1.05062832,3.752244,47.29,1.6099999999999999,47.3173984915,133.33,57.54215424,55.03062832,79.620786029,3.60215424,1.05062832,3.752244,53.94,53.98,76.3109690674,130.88
2021-09-11 16:00:00,50.61587072,19.54337896,54.2578107734,3.4058707200000002,0.99337896,3.5477819999999998,47.21,18.55,50.723629602,135.06,50.98587072,2.46337896,51.0453450275,3.4058707200000002,0.99337896,3.5477819999999998,47.58,1.47,47.6027026544,133.33,57.70587072,55.15337896,79.8239483254,3.4058707200000002,0.99337896,3.5477819999999998,54.3,54.16,76.6928653787,130.88
2021-09-11 16:30:00,51.7951728,19.1406754,55.2187049844,2.0251728,0.5906754,2.109555,49.77,18.55,53.1145497957,135.12,52.1651728,2.0006754,52.2035243572,2.0251728,0.5906754,2.109555,50.14,1.4100000000000001,50.1598215707,133.33,59.3451728,54.6106754,80.6484680717,2.0251728,0.5906754,2.109555,57.32,54.02,78.7638419581,130.98
2021-09-11 17:00:00,52.70913888,18.82724884,55.9706942994,1.97913888,0.57724884,2.061603,50.73,18.25,53.9128500452,134.94,53.07913888,2.18724884,53.1241850924,1.97913888,0.57724884,2.061603,51.1,1.6099999999999999,51.1253567225,133.19,60.38913888,54.49724884,81.3437042788,1.97913888,0.57724884,2.061603,58.41,53.92,79.4927323722,130.75
2021-09-11 17:30:00,54.06502304,18.58438172,57.1699742892,1.93502304,0.56438172,2.015649,52.13,18.02,55.1566614291,134.52,54.43502304,2.29438172,54.48335453,1.93502304,0.56438172,2.015649,52.5,1.73,52.5284960759,132.94,62.00502304,54.17438172,82.3376373048,1.93502304,0.56438172,2.015649,60.07,53.61,80.513582705,130.41
2021-09-11 18:00:00,54.9354032,18.3369926,57.9149706238,1.3954032,0.4069926,1.453545,53.54,17.93,56.4625229688,134.22,55.3054032,2.2569926000000002,55.3514375487,1.3954032,0.4069926,1.453545,53.91,1.85,53.9417333796,132.72,63.1354032,53.9569926,83.0508048586,1.3954032,0.4069926,1.453545,61.74,53.55,81.7277804666,130.11
2021-09-11 18:30:00,55.7946544,18.3055242,58.7208282967,0.9446544,0.2755242,0.984015,54.85,18.03,57.7373657175,134.28,56.1746544,2.0255242,56.2111603264,0.9446544,0.2755242,0.984015,55.23,1.75,55.257718013,132.79,64.1446544,53.9755242,83.8325348583,0.9446544,0.2755242,0.984015,63.2,53.7,82.9332864416,130.19
2021-09-11 19:00:00,55.3764928,18.4960604,58.3837323674,0.7064927999999999,0.20606039999999998,0.7359300000000001,54.67,18.29,57.648356438,134.28,55.7564928,1.7260604,55.7832033309,0.7064927999999999,0.20606039999999998,0.7359300000000001,55.05,1.52,55.0709805615,132.79,63.7164928,54.2560604,83.6869855166,0.7064927999999999,0.20606039999999998,0.7359300000000001,63.01,54.05,83.0160382095,130.19
2021-09-11 19:30:00,55.29523424,18.55319332,58.3248138619,0.52523424,0.15319332,0.547119,54.77,18.4,57.7781351378,134.39,55.66523424,1.5731933200000001,55.6874603499,0.52523424,0.15319332,0.547119,55.14,1.42,55.1582813365,132.83,63.65523424,54.41319332,83.7423695236,0.52523424,0.15319332,0.547119,63.13,54.26,83.2438856614,130.28
2021-09-11 20:00:00,56.25358592,18.54396256,59.2312795429,0.49358592,0.14396256,0.5141519999999999,55.76,18.4,58.7174386362,134.48,56.63358592,1.52396256,56.6540864902,0.49358592,0.14396256,0.5141519999999999,56.14,1.38,56.1569586071,132.89,64.78358592,54.27396256,84.5137622912,0.49358592,0.14396256,0.5141519999999999,64.29,54.13,84.0432091248,130.37
2021-09-11 20:30:00,55.9239056,19.0540558,59.0807943412,0.4939056,0.14405579999999998,0.514485,55.43,18.91,58.5668250804,134.24,56.2939056,1.0840558,56.3043425029,0.4939056,0.14405579999999998,0.514485,55.8,0.9400000000000001,55.8079170011,132.74,64.4139056,54.8740558,84.618634086,0.4939056,0.14405579999999998,0.514485,63.92,54.73,84.1495056432,130.1
2021-09-11 21:00:00,54.0102992,19.7859206,57.5203883303,0.5002991999999999,0.14592059999999998,0.521145,53.51,19.64,57.0004359632,134.57,54.4002992,0.3859206,54.4016680604,0.5002991999999999,0.14592059999999998,0.521145,53.9,0.24,53.9005343202,132.98,62.1902992,55.5759206,83.4045338403,0.5002991999999999,0.14592059999999998,0.521145,61.69,55.43,82.9345585386,130.46
2021-09-11 21:30:00,52.1447248,20.1384614,55.8983895298,0.4747248,0.13846139999999998,0.494505,51.67,20.0,55.405675702,134.57,52.5147248,0.39846139999999997,52.5162364637,0.4747248,0.13846139999999998,0.494505,52.04,0.26,52.0406494963,133.03,60.0247248,56.1884614,82.2198928594,0.4747248,0.13846139999999998,0.494505,59.55,56.05,81.7790009721,130.46
2021-09-11 22:00:00,50.40536416,20.75864788,54.512587518,0.47536416000000004,0.13864788,0.495171,49.93,20.62,54.0202674929,134.02,50.78536416,0.84864788,50.7924543224,0.47536416000000004,0.13864788,0.495171,50.31,0.71,50.315009689,132.67,57.99536416,57.02864788,81.337131392,0.47536416000000004,0.13864788,0.495171,57.52,56.89,80.9013133392,129.96
2021-09-11 22:30:00,48.73399552,21.99116536,53.466004837,0.48399552,0.14116536,0.504162,48.25,21.85,52.9668292425,135.34,49.10399552,1.87116536,49.1396340629,0.48399552,0.14116536,0.504162,48.62,1.73,48.6507687503,133.55,55.84399552,56.94116536,79.7549255419,0.48399552,0.14116536,0.504162,55.36,56.8,79.3156327592,131.08
2021-09-11 23:00:00,46.66983968,22.56995324,51.8408788989,0.47983968,0.13995324,0.49983299999999997,46.19,22.43,51.3480379372,135.34,47.04983968,2.27995324,47.105048569,0.47983968,0.13995324,0.49983299999999997,46.57,2.14,46.6191430638,133.55,53.37983968,57.34995324,78.348097749,0.47983968,0.13995324,0.49983299999999997,52.9,57.21,77.9191510477,131.08
2021-09-11 23:30:00,44.40504448,22.23855464,49.662473637,0.47504448,0.13855464,0.494838,43.93,22.1,49.1757552052,135.86,44.77504448,1.8485546400000001,44.8131873721,0.47504448,0.13855464,0.494838,44.3,1.71,44.3329911014,133.93,51.07504448,60.63855464,79.2823717951,0.47504448,0.13855464,0.494838,50.6,60.5,78.8708437891,131.55
2021-09-12 00:00:00,42.79504448,21.00855464,47.6736321262,0.47504448,0.13855464,0.494838,42.32,20.87,47.1862193866,136.2,43.15504448,2.99855464,43.2590937723,0.47504448,0.13855464,0.494838,42.68,2.86,42.7757174107,134.17,48.86504448,64.95855464,81.2859544629,0.47504448,0.13855464,0.494838,48.39,64.82,80.8902002717,132.23
2021-09-12 00:30:00,41.85952,11.06986,43.2985128503,0.47952000000000006,0.13986,0.4995,41.38,10.93,42.7991740575,136.67,42.22952,9.58986,43.3047084536,0.47952000000000006,0.13986,0.4995,41.75,9.45,42.8061327382,134.48,45.45952,84.16986,95.6615559723,0.47952000000000006,0.13986,0.4995,44.98,84.03,95.3112863201,132.62
2021-09-12 01:00:00,40.52504448,11.15855464,42.0332317549,0.47504448,0.13855464,0.494838,40.05,11.02,41.5384508618,136.16,40.88504448,9.61855464,42.001231595,0.47504448,0.13855464,0.494838,40.41,9.48,41.5070897558,134.13,43.89504448,84.69855464,95.3971702306,0.47504448,0.13855464,0.494838,43.42,84.56,95.056246507,131.32
2021-09-12 01:30:00,39.80920032,11.64976676,41.4787836813,0.47920032,0.13976676,0.49916699999999997,39.33,11.51,40.9796168845,136.83,40.17920032,9.22976676,41.2256805013,0.47920032,0.13976676,0.49916699999999997,39.7,9.09,40.7273630376,134.64,43.05920032,85.25976676,95.5160853478,0.47920032,0.13976676,0.49916699999999997,42.58,85.12,95.1759990754,132.04
2021-09-12 02:00:00,39.39952,11.77986,41.1228315884,0.47952000000000006,0.13986,0.4995,38.92,11.64,40.6233430431,136.83,39.75952,9.05986,40.7786769507,0.47952000000000006,0.13986,0.4995,39.28,8.92,40.2800794438,134.64,42.56952,85.07986,95.1354119697,0.47952000000000006,0.13986,0.4995,42.09,84.94,94.7964751454,132.04
2021-09-12 02:30:00,38.56367584,11.97107212,40.37900026,0.48367584,0.14107212,0.503829,38.08,11.83,39.8752467077,136.51,38.92367584,8.83107212,39.9129098875,0.48367584,0.14107212,0.503829,38.44,8.69,39.4100202994,134.44,41.60367584,85.24107212,94.8520227489,0.48367584,0.14107212,0.503829,41.12,85.1,94.513831792,131.74
2021-09-12 03:00:00,37.6347248,12.0584614,39.5193497177,0.4747248,0.13846139999999998,0.494505,37.16,11.92,39.0250176169,136.51,37.9947248,8.7684614,38.9933972353,0.4747248,0.13846139999999998,0.494505,37.52,8.63,38.4997051937,134.44,40.5647248,85.5884614,94.7147381505,0.4747248,0.13846139999999998,0.494505,40.09,85.45,94.3870255914,131.74
2021-09-12 03:30:00,37.05983968,12.04995324,38.9696431879,0.47983968,0.13995324,0.49983299999999997,36.58,11.91,38.4700467897,136.64,37.41983968,8.72995324,38.4246858836,0.47983968,0.13995324,0.49983299999999997,36.94,8.59,37.925607444,134.53,39.86983968,85.24995324,94.1124786813,0.47983968,0.13995324,0.49983299999999997,39.39,85.11,93.7831765297,132.22
2021-09-12 04:00:00,36.59920032,12.15976676,38.566324581399996,0.47920032,0.13976676,0.49916699999999997,36.12,12.02,38.0675032015,136.38,36.96920032,8.63976676,37.9653439596,0.47920032,0.13976676,0.49916699999999997,36.49,8.5,37.4669200762,134.36,39.33920032,85.42976676,94.0522074727,0.47920032,0.13976676,0.49916699999999997,38.86,85.29,93.725576552,132.13
2021-09-12 04:30:00,36.34504448,12.34855464,38.3855319092,0.47504448,0.13855464,0.494838,35.87,12.21,37.8911731146,136.38,36.70504448,8.50855464,37.6783199246,0.47504448,0.13855464,0.494838,36.23,8.37,37.1842681789,134.4,39.02504448,85.93855464,94.3842638912,0.47504448,0.13855464,0.494838,38.55,85.8,94.0624393688,132.13
2021-09-12 05:00:00,36.16504448,12.59855464,38.2966580952,0.47504448,0.13855464,0.494838,35.69,12.46,37.8024827227,136.76,36.52504448,8.30855464,37.4581226768,0.47504448,0.13855464,0.494838,36.05,8.17,36.9641907797,134.63,38.77504448,85.79855464,94.1535769514,0.47504448,0.13855464,0.494838,38.3,85.66,93.8324336251,132.37
2021-09-12 05:30:00,36.26824128,12.45948704,38.3487176167,0.47824128,0.13948704,0.498168,35.79,12.32,37.8511096271,136.88,36.54824128,8.289487040000001,37.4765197964,0.47824128,0.13948704,0.498168,36.07,8.15,36.9792833895,134.72,39.04824128,81.92948704,90.75905461,0.47824128,0.13948704,0.498168,38.57,81.79,90.4281427433,132.37
2021-09-12 06:00:00,36.0831264,9.8179952,37.3949868371,0.4731264,0.13799519999999998,0.49284000000000006,35.61,9.68,36.90222893,136.49,35.9731264,9.7879952,37.2809693145,0.4731264,0.13799519999999998,0.49284000000000006,35.5,9.65,36.788211427,134.47,40.3931264,69.0879952,80.0297178623,0.4731264,0.13799519999999998,0.49284000000000006,39.92,68.95,79.6725103157,131.95
2021-09-12 06:30:00,37.43824128,9.39948704,38.6001588955,0.47824128,0.13948704,0.498168,36.96,9.26,38.1023516335,134.44,37.30824128,9.36948704,38.4667668878,0.47824128,0.13948704,0.498168,36.83,9.23,37.9689583739,133.1,41.83824128,67.85948704,79.7204391278,0.47824128,0.13948704,0.498168,41.36,67.72,79.3514209073,130.71
2021-09-12 07:00:00,38.10555392,9.50328656,39.2727092902,0.52555392,0.15328656000000002,0.5474519999999999,37.58,9.35,38.725687857,134.08,37.98555392,9.48328656,39.1514371459,0.52555392,0.15328656000000002,0.5474519999999999,37.46,9.33,38.6044103698,132.87,42.54555392,67.88328656,80.1140733738,0.52555392,0.15328656000000002,0.5474519999999999,42.02,67.73,79.7059175971,130.28
2021-09-12 07:30:00,39.9763728,8.8310254,40.9401684396,0.8263727999999999,0.2410254,0.8608049999999999,39.15,8.59,40.0812998791,134.4,39.8563728,8.8010254,40.8165224004,0.8263727999999999,0.2410254,0.8608049999999999,39.03,8.56,39.9576588403,133.09,44.7363728,67.3910254,80.888153371,0.8263727999999999,0.2410254,0.8608049999999999,43.91,67.15,80.232229185,130.55
