Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-12 08:00:00,42.57808096,8.11944028,43.3453375658,0.95808096,0.27944028,0.9980009999999999,41.62,7.84,42.3519775217,133.89,42.42808096,8.09944028,43.1942471493,0.95808096,0.27944028,0.9980009999999999,41.47,7.82,42.2008684745,132.71,47.76808096,66.42944028,81.8209025526,0.95808096,0.27944028,0.9980009999999999,46.81,66.15,81.0370199353,130.06
2021-09-12 08:30:00,45.3473216,8.1642188,46.0763935753,1.0773215999999999,0.31421879999999996,1.12221,44.27,7.85,44.9605983056,133.23,45.1973216,8.1442188,45.9252237847,1.0773215999999999,0.31421879999999996,1.12221,44.12,7.83,44.8094108419,132.26,50.7673216,64.2942188,81.9211054219,1.0773215999999999,0.31421879999999996,1.12221,49.69,63.98,81.0094840127,129.52
2021-09-12 09:00:00,46.93998752,17.48624636,50.0912291738,2.48998752,0.72624636,2.593737,44.45,16.76,47.5047376585,132.94,46.79998752,17.41624636,49.935603222,2.48998752,0.72624636,2.593737,44.31,16.69,47.3490464529,132.06,54.77998752,45.52624636,71.2284082394,2.48998752,0.72624636,2.593737,52.29,44.8,68.8569829429,129.26
2021-09-12 09:30:00,49.2076592,18.3051506,52.5021167424,3.1376592,0.9151505999999999,3.268395,46.07,17.39,49.2428370426,132.57,49.0476592,18.2551506,52.3347245758,3.1376592,0.9151505999999999,3.268395,45.91,17.34,49.0754898091,131.84,57.7676592,41.1051506,70.8994771158,3.1376592,0.9151505999999999,3.268395,54.63,40.19,67.8208891124,129.78
2021-09-12 10:00:00,50.66390304,17.89072172,53.72996366,3.05390304,0.89072172,3.181149,47.61,17.0,50.5540512719,132.57,50.52390304,17.84072172,53.5813039211,3.05390304,0.89072172,3.181149,47.47,16.95,50.4053905847,131.84,59.44390304,39.65072172,71.4545823691,3.05390304,0.89072172,3.181149,56.39,38.76,68.4263816083,129.78
2021-09-12 10:30:00,52.17028672,19.07216696,55.5471544635,2.9902867200000003,0.87216696,3.114882,49.18,18.2,52.4396071686,132.28,52.36028672,7.56216696,52.9035537042,2.9902867200000003,0.87216696,3.114882,49.37,6.69,49.8212103426,131.69,60.06028672,48.47216696,77.1802371769,2.9902867200000003,0.87216696,3.114882,57.07,47.6,74.3151727442,129.38
2021-09-12 11:00:00,52.70768864,19.69974252,56.2688217144,3.66768864,1.06974252,3.820509,49.04,18.63,52.4594938977,133.52,53.07768864,2.4397425200000002,53.1337310466,3.66768864,1.06974252,3.820509,49.41,1.37,49.4289894697,132.59,60.05768864,55.18974252,81.5649044884,3.66768864,1.06974252,3.820509,56.39,54.12,78.1588542649,130.08
2021-09-12 11:30:00,52.23436096,19.91335528,55.9014327491,4.67436096,1.36335528,4.869126,47.56,18.55,51.0495455416,134.77,52.62436096,2.80335528,52.6989769092,4.67436096,1.36335528,4.869126,47.95,1.44,47.9716176504,133.41,59.38436096,55.34335528,81.1750534356,4.67436096,1.36335528,4.869126,54.71,53.98,76.8571694769,131.11
2021-09-12 12:00:00,52.78369152,19.56524336,56.2931331355,4.78369152,1.39524336,4.983012,48.0,18.17,51.3239602915,134.77,53.16369152,3.13524336,53.2560592511,4.78369152,1.39524336,4.983012,48.38,1.74,48.4112796774,133.41,59.99369152,54.79524336,81.251225942,4.78369152,1.39524336,4.983012,55.21,53.4,76.8095313096,131.11
2021-09-12 12:30:00,54.05278304,19.09706172,57.3271412222,4.17278304,1.21706172,4.346649,49.88,17.88,52.9878174678,134.62,54.41278304,3.14706172,54.5037150626,4.17278304,1.21706172,4.346649,50.24,1.9300000000000002,50.277057392,133.19,61.55278304,54.61706172,82.2907560477,4.17278304,1.21706172,4.346649,57.38,53.4,78.3838274136,130.79
2021-09-12 13:00:00,54.64045696,18.41263328,57.6593843282,2.5804569600000002,0.7526332800000001,2.687976,52.06,17.66,54.973804671,134.48,55.01045696,2.76263328,55.0797832021,2.5804569600000002,0.7526332800000001,2.687976,52.43,2.01,52.4685143681,133.02,62.48045696,53.74263328,82.4140651455,2.5804569600000002,0.7526332800000001,2.687976,59.9,52.99,79.9746841194,130.66
2021-09-12 13:30:00,54.68923936,18.17811148,57.6312123658,1.39923936,0.40811148,1.457541,53.29,17.77,56.1747007113,134.0,55.06923936,2.32811148,55.1184291027,1.39923936,0.40811148,1.457541,53.67,1.92,53.7043322275,132.68,62.75923936,53.52811148,82.4862463909,1.39923936,0.40811148,1.457541,61.36,53.12,81.1590044296,130.25
2021-09-12 14:00:00,54.30391456,18.68447508,57.4284315087,1.5239145600000001,0.44447508,1.587411,52.78,18.24,55.8428688375,134.0,54.67391456,1.9844750800000002,54.7099175165,1.5239145600000001,0.44447508,1.587411,53.15,1.54,53.1723057616,132.68,62.30391456,54.30447508,82.6483743531,1.5239145600000001,0.44447508,1.587411,60.78,53.86,81.2102702865,130.25
2021-09-12 14:30:00,54.196192,19.136806,57.4755997897,1.8061919999999998,0.526806,1.88145,52.39,18.61,55.5971599994,134.47,54.566192,1.816806,54.5964293102,1.8061919999999998,0.526806,1.88145,52.76,1.29,52.7757681138,132.98,62.096192,54.706806,82.7573059229,1.8061919999999998,0.526806,1.88145,60.29,54.18,81.0577355963,130.74
2021-09-12 15:00:00,54.16919904,19.50309972,57.5731970914,1.75919904,0.51309972,1.8324989999999999,52.41,18.99,55.7443109205,134.86,54.55919904,1.44309972,54.5782808147,1.75919904,0.51309972,1.8324989999999999,52.8,0.93,52.8081897058,133.21,62.09919904,54.86309972,82.8629605572,1.75919904,0.51309972,1.8324989999999999,60.34,54.35,81.2086085338,131.08
2021-09-12 15:30:00,54.43580256,19.49710908,57.8220880186,1.6358025600000001,0.47710908,1.703961,52.8,19.02,56.121300769,134.96,54.805802560000004,1.36710908,54.8228509062,1.6358025600000001,0.47710908,1.703961,53.17,0.89,53.1774482276,133.28,62.40580256,54.87710908,83.10223399,1.6358025600000001,0.47710908,1.703961,60.77,54.4,81.5619574311,131.16
2021-09-12 16:00:00,55.04992832,19.35039576,58.3517988078,1.74992832,0.51039576,1.822842,53.3,18.84,56.5317220682,134.89,55.42992832,1.55039576,55.4516066546,1.74992832,0.51039576,1.822842,53.68,1.04,53.6900735704,133.23,63.10992832,54.94039576,83.6738318641,1.74992832,0.51039576,1.822842,61.36,54.43,82.0224024276,131.16
2021-09-12 16:30:00,56.33815008,18.90571044,59.4256934472,1.76815008,0.51571044,1.841823,54.57,18.39,57.5853887718,134.54,56.71815008,1.97571044,56.7525504294,1.76815008,0.51571044,1.841823,54.95,1.46,54.9693923925,133.01,64.60815008,54.63571044,84.6124926476,1.76815008,0.51571044,1.841823,62.84,54.12,82.932743835,130.84
2021-09-12 17:00:00,57.5075008,18.695104399999998,60.4699890589,1.6975007999999998,0.4951044,1.76823,55.81,18.2,58.7026072675,134.54,57.8875008,2.0751044,57.9246821928,1.6975007999999998,0.4951044,1.76823,56.19,1.58,56.2122095278,133.01,65.9475008,54.2851044,85.4163065315,1.6975007999999998,0.4951044,1.76823,64.25,53.79,83.7939532425,130.84
2021-09-12 17:30:00,58.2773408,18.8317244,61.2444470511,1.8573408,0.5417244,1.93473,56.42,18.29,59.3105429076,134.28,58.6573408,2.0217244,58.6921715332,1.8573408,0.5417244,1.93473,56.8,1.48,56.8192784185,132.82,66.8073408,54.4417244,86.180752726,1.8573408,0.5417244,1.93473,64.95,53.9,84.4020882443,130.57
2021-09-12 18:00:00,58.7096992,18.5107456,61.5587238564,1.0996992,0.32074559999999996,1.14552,57.61,18.19,60.4134769733,134.28,59.0896992,1.8707456,59.1193051435,1.0996992,0.32074559999999996,1.14552,57.99,1.55,58.0107110799,132.85,67.4196992,54.0707456,86.4237315207,1.0996992,0.32074559999999996,1.14552,66.32,53.75,85.3662983853,130.57
2021-09-12 18:30:00,58.1302688,18.6313284,61.0430548769,0.9302688,0.27132839999999997,0.9690300000000001,57.2,18.36,60.0743672459,134.19,58.5002688,1.6713284,58.5241385096,0.9302688,0.27132839999999997,0.9690300000000001,57.57,1.4,57.5870202389,132.77,66.7402688,54.2713284,86.0211634762,0.9302688,0.27132839999999997,0.9690300000000001,65.81,54.0,85.1290555568,130.47
2021-09-12 19:00:00,58.05375552,18.80109536,61.0222886879,0.72375552,0.21109536,0.7539119999999999,57.33,18.59,60.2687066395,134.26,58.43375552,1.42109536,58.4510333202,0.72375552,0.21109536,0.7539119999999999,57.71,1.21,57.7226835828,132.8,66.67375552,54.55109536,86.146454832,0.72375552,0.21109536,0.7539119999999999,65.95,54.34,85.453133939,130.56
2021-09-12 19:30:00,57.84477472,19.01722596,60.8906630414,0.50477472,0.14722596000000002,0.525807,57.34,18.87,60.3651596536,134.63,58.23477472,1.13722596,58.2458777045,0.50477472,0.14722596000000002,0.525807,57.73,0.99,57.7384880301,133.05,66.47477472,54.56722596,86.0027779961,0.50477472,0.14722596000000002,0.525807,65.97,54.42,85.5194556811,130.87
2021-09-12 20:00:00,58.29015936,18.99004648,61.3055017395,0.48015936000000004,0.14004648,0.500166,57.81,18.85,60.805580336,134.63,58.67015936,1.13004648,58.6810412687,0.48015936000000004,0.14004648,0.500166,58.19,0.99,58.1984209408,133.05,67.02015936,54.43004648,86.3384718446,0.48015936000000004,0.14004648,0.500166,66.54,54.29,85.8776787064,130.87
2021-09-12 20:30:00,57.5447248,18.9684614,60.590410794,0.4747248,0.13846139999999998,0.494505,57.07,18.83,60.0962045391,134.13,57.9247248,1.0384614,57.934032703,0.4747248,0.13846139999999998,0.494505,57.45,0.9,57.4570491759,132.74,66.1947248,54.6384614,85.8318300836,0.4747248,0.13846139999999998,0.494505,65.72,54.5,85.3777980508,130.39
2021-09-12 21:00:00,55.4147248,20.1284614,58.9571597263,0.4747248,0.13846139999999998,0.494505,54.94,19.99,58.4636955726,134.13,55.7947248,0.4984614,55.7969513439,0.4747248,0.13846139999999998,0.494505,55.32,0.36,55.3211713542,132.74,63.7247248,55.8684614,84.7474219669,0.4747248,0.13846139999999998,0.494505,63.25,55.73,84.2994389068,130.39
2021-09-12 21:30:00,53.22920032,20.60976676,57.0798585546,0.47920032,0.13976676,0.49916699999999997,52.75,20.47,56.582536175,134.47,53.60920032,0.82976676,53.6156215279,0.47920032,0.13976676,0.49916699999999997,53.13,0.6900000000000001,53.1344803306,133.0,61.20920032,56.53976676,83.3265349639,0.47920032,0.13976676,0.49916699999999997,60.73,56.4,82.8799909508,130.71
2021-09-12 22:00:00,50.68920032,21.33976676,54.9980060952,0.47920032,0.13976676,0.49916699999999997,50.21,21.2,54.5021476641,134.22,51.06920032,1.38976676,51.0881069621,0.47920032,0.13976676,0.49916699999999997,50.59,1.25,50.605440419,132.84,58.20920032,57.29976676,81.6797053903,0.47920032,0.13976676,0.49916699999999997,57.73,57.16,81.2404979059,130.48
2021-09-12 22:30:00,48.27888064,22.57967352,53.2981422952,0.47888064,0.13967352,0.498834,47.8,22.44,52.805242164,135.26,48.65888064,2.5096735199999998,48.7235582272,0.47888064,0.13967352,0.498834,48.18,2.37,48.2382555655,133.58,55.23888064,57.30967352,79.5973153651,0.47888064,0.13967352,0.498834,54.76,57.17,79.164805943,131.35
2021-09-12 23:00:00,45.66888064,23.04967352,51.1559782263,0.47888064,0.13967352,0.498834,45.19,22.91,50.6656116118,135.26,46.03888064,2.89967352,46.1301055397,0.47888064,0.13967352,0.498834,45.56,2.76,45.6435230893,133.58,52.15888064,57.70967352,77.787886251,0.47888064,0.13967352,0.498834,51.68,57.57,77.363604492,131.35
2021-09-12 23:30:00,43.04888064,23.17967352,48.8927744033,0.47888064,0.13967352,0.498834,42.57,23.04,48.4050255655,136.28,43.40888064,2.79967352,43.4990699928,0.47888064,0.13967352,0.498834,42.93,2.66,43.0123296277,134.26,49.29888064,60.37967352,77.9492437855,0.47888064,0.13967352,0.498834,48.82,60.24,77.5387000149,132.64
2021-09-13 00:00:00,40.71408544,22.67827492,46.6040868011,0.47408544,0.13827492,0.493839,40.24,22.54,46.1227622763,136.28,40.99408544,6.03827492,41.4364067587,0.47408544,0.13827492,0.493839,40.52,5.9,40.9472880665,134.26,47.14408544,59.56827492,75.9667306715,0.47408544,0.13827492,0.493839,46.67,59.43,75.5646332619,132.64
2021-09-13 00:30:00,38.85920032,20.12976676,43.7635117343,0.47920032,0.13976676,0.49916699999999997,38.38,19.99,43.2738315845,134.52,38.71920032,20.07976676,43.6162069254,0.47920032,0.13976676,0.49916699999999997,38.24,19.94,43.1265718554,133.09,46.49920032,47.44976676,66.4353520046,0.47920032,0.13976676,0.49916699999999997,46.02,47.31,66.0005795429,132.11
2021-09-13 01:00:00,37.93888064,20.21967352,42.9906252743,0.47888064,0.13967352,0.498834,37.46,20.08,42.5024469884,134.52,37.80888064,20.16967352,42.852388325,0.47888064,0.13967352,0.498834,37.33,20.03,42.3642514392,133.09,45.39888064,47.60967352,65.7855559834,0.47888064,0.13967352,0.498834,44.92,47.47,65.3544742156,132.11
2021-09-13 01:30:00,37.71888064,20.33967352,42.8534278166,0.47888064,0.13967352,0.498834,37.24,20.2,42.3657597595,134.52,37.59888064,20.28967352,42.7240760805,0.47888064,0.13967352,0.498834,37.12,20.15,42.2364404277,133.11,45.11888064,47.76967352,65.7088662086,0.47888064,0.13967352,0.498834,44.64,47.63,65.2789897287,132.25
2021-09-13 02:00:00,37.7047248,20.4984614,42.916584114,0.4747248,0.13846139999999998,0.494505,37.23,20.36,42.4335068077,134.52,37.5747248,20.4484614,42.778493632,0.4747248,0.13846139999999998,0.494505,37.1,20.31,42.2954619315,133.11,45.0647248,47.5584614,65.5182163374,0.4747248,0.13846139999999998,0.494505,44.59,47.42,65.0916622925,132.32
2021-09-13 02:30:00,37.29536416,20.54864788,42.5815819049,0.47536416000000004,0.13864788,0.495171,36.82,20.41,42.0984619672,134.81,37.16536416,20.49864788,42.4435961961,0.47536416000000004,0.13864788,0.495171,36.69,20.36,41.9605254972,133.26,44.57536416,47.60864788,65.2192183559,0.47536416000000004,0.13864788,0.495171,44.1,47.47,64.7936023076,132.47
2021-09-13 03:00:00,36.55888064,20.66967352,41.9974660792,0.47888064,0.13967352,0.498834,36.08,20.53,41.5120139237,134.95,36.42888064,20.61967352,41.8596975712,0.47888064,0.13967352,0.498834,35.95,20.48,41.374302411,133.36,43.66888064,47.84967352,64.780879836,0.47888064,0.13967352,0.498834,43.19,47.71,64.3554209061,132.57
2021-09-13 03:30:00,36.2447248,20.7484614,41.7633658401,0.4747248,0.13846139999999998,0.494505,35.77,20.61,41.2827445793,135.21,36.1147248,20.6984614,41.6257090235,0.4747248,0.13846139999999998,0.494505,35.64,20.56,41.1451479521,133.53,43.3047248,48.0484614,64.683489647,0.4747248,0.13846139999999998,0.494505,42.83,47.91,64.2633410274,132.8
2021-09-13 04:00:00,36.15888064,20.82967352,41.7293655366,0.47888064,0.13967352,0.498834,35.68,20.69,41.2448602859,135.4,36.02888064,20.78967352,41.5967638794,0.47888064,0.13967352,0.498834,35.55,20.65,41.1123460775,133.67,43.20888064,48.13967352,64.6872130546,0.47888064,0.13967352,0.498834,42.73,48.0,64.2639315635,132.98
2021-09-13 04:30:00,36.0147248,20.6984614,41.538978162,0.4747248,0.13846139999999998,0.494505,35.54,20.56,41.0585581822,135.47,35.9047248,20.6484614,41.4186941024,0.4747248,0.13846139999999998,0.494505,35.43,20.51,40.9383072439,133.7,43.0547248,47.9384614,64.4345048014,0.4747248,0.13846139999999998,0.494505,42.58,47.8,64.0148139105,132.98
2021-09-13 05:00:00,36.28888064,20.61967352,41.7379179425,0.47888064,0.13967352,0.498834,35.81,20.48,41.2527150622,135.32,36.15888064,20.56967352,41.6001937238,0.47888064,0.13967352,0.498834,35.68,20.43,41.1150495561,133.6,43.36888064,47.83967352,64.5716204727,0.47888064,0.13967352,0.498834,42.89,47.7,64.1470350055,132.91
2021-09-13 05:30:00,37.7131264,20.1479952,42.7577082342,0.4731264,0.13799519999999998,0.49284000000000006,37.24,20.01,42.2754976316,135.14,37.5731264,20.0979952,42.6106704774,0.4731264,0.13799519999999998,0.49284000000000006,37.1,19.96,42.1285129099,133.52,45.0331264,47.1979952,65.2352146027,0.4731264,0.13799519999999998,0.49284000000000006,44.56,47.06,64.809236996,132.71
2021-09-13 06:00:00,39.84664288,19.58902084,44.4014041025,0.47664288,0.13902084,0.49650299999999997,39.37,19.45,43.9124059919,135.14,39.69664288,19.55902084,44.2535733265,0.47664288,0.13902084,0.49650299999999997,39.22,19.42,43.7646524035,133.52,47.54664288,46.25902084,66.3368695239,0.47664288,0.13902084,0.49650299999999997,47.07,46.12,65.8987048431,132.71
2021-09-13 06:30:00,44.78216736,17.17771548,47.9636990084,0.47216736000000004,0.13771548,0.491841,44.31,17.04,47.4735473711,133.11,44.62216736,17.13771548,47.799990709,0.47216736000000004,0.13771548,0.491841,44.15,17.0,47.309856267,132.15,53.19216736,42.38771548,68.0156238821,0.47216736000000004,0.13771548,0.491841,52.72,42.25,67.5607941043,130.53
2021-09-13 07:00:00,49.05399552,16.38116536,51.7168933234,0.48399552,0.14116536,0.504162,48.57,16.24,51.2131086735,133.11,48.87399552,16.34116536,51.5334951601,0.48399552,0.14116536,0.504162,48.39,16.2,51.0297178123,132.15,57.96399552,39.35116536,70.0595389068,0.48399552,0.14116536,0.504162,57.48,39.21,69.5799863467,130.53
2021-09-13 07:30:00,55.23693248,16.80118864,57.7355925709,0.58693248,0.17118864,0.6113879999999999,54.65,16.63,57.1242452904,132.45,55.49693248,5.48118864,55.7669520738,0.58693248,0.17118864,0.6113879999999999,54.91,5.31,55.1661508536,131.72,63.54693248,48.68118864,80.0504263263,0.58693248,0.17118864,0.6113879999999999,62.96,48.51,79.4807001731,129.66
2021-09-13 08:00:00,58.23308608,16.16298344,60.4345459823,0.8330860800000001,0.24298344,0.867798,57.4,15.92,59.5668229806,133.49,58.61308608,3.91298344,58.7435553846,0.8330860800000001,0.24298344,0.867798,57.78,3.67,57.896435987,132.41,66.63308608,49.83298344,83.2063362916,0.8330860800000001,0.24298344,0.867798,65.8,49.59,82.3942237053,129.89
2021-09-13 08:30:00,59.5121664,17.0677152,61.9112659519,1.4321664,0.4177152,1.49184,58.08,16.65,60.4194414075,133.11,59.8821664,4.8777152,60.0804956565,1.4321664,0.4177152,1.49184,58.45,4.46,58.619912146,132.16,68.4221664,45.2077152,82.0081116017,1.4321664,0.4177152,1.49184,66.99,44.79,80.5841436016,129.31
2021-09-13 09:00:00,59.43632192,25.63226056,64.727808126,1.75632192,0.51226056,1.829502,57.68,25.12,62.912612408,133.11,59.80632192,5.91226056,60.0978449408,1.75632192,0.51226056,1.829502,58.05,5.4,58.3006217806,132.16,70.85632192,28.21226056,76.2663097438,1.75632192,0.51226056,1.829502,69.1,27.7,74.445281919,129.31
2021-09-13 09:30:00,61.28435424,25.02960332,66.1985884817,1.40435424,0.40960332,1.462869,59.88,24.62,64.7437935249,133.81,61.66435424,5.36960332,61.8976996636,1.40435424,0.40960332,1.462869,60.26,4.96,60.4637842018,132.67,73.10435424,27.51960332,78.1125801375,1.40435424,0.40960332,1.462869,71.7,27.11,76.6540416417,130.92
2021-09-13 10:00:00,62.19342496,24.44058228,66.8233804176,1.6134249600000001,0.47058228,1.6806510000000001,60.58,23.97,65.1498065999,133.81,62.57342496,4.87058228,62.7626965878,1.6134249600000001,0.47058228,1.6806510000000001,60.96,4.4,61.1185863711,132.64,74.15342496,26.70058228,78.814031285,1.6134249600000001,0.47058228,1.6806510000000001,72.54,26.23,77.136661193,130.85
2021-09-13 10:30:00,62.32870944,24.54920692,66.9890407519,1.84870944,0.53920692,1.925739,60.48,24.01,65.0715798179,133.38,62.70870944,5.02920692,62.9100561268,1.84870944,0.53920692,1.925739,60.86,4.49,61.025402088,132.32,74.30870944,26.74920692,78.9766064698,1.84870944,0.53920692,1.925739,72.46,26.21,77.0546280245,130.43
2021-09-13 11:00:00,62.98826976,24.14407868,67.4570875644,1.96826976,0.5740786800000001,2.050281,61.02,23.57,65.4139534045,133.29,63.35826976,4.71407868,63.5333997578,1.96826976,0.5740786800000001,2.050281,61.39,4.14,61.5294376701,132.32,75.02826976,26.04407868,79.4199930589,1.96826976,0.5740786800000001,2.050281,73.06,25.47,77.3723755613,130.34
2021-09-13 11:30:00,62.68626176,24.20640968,67.1976017655,1.9762617599999999,0.57640968,2.058606,60.71,23.63,65.1466115773,132.95,63.06626176,4.77640968,63.2468770914,1.9762617599999999,0.57640968,2.058606,61.09,4.2,61.2342069435,132.09,74.68626176,25.87640968,79.0419273146,1.9762617599999999,0.57640968,2.058606,72.71,25.3,76.9859344296,129.98
2021-09-13 12:00:00,62.65223552,24.33398536,67.2119443191,2.24223552,0.65398536,2.335662,60.41,23.68,64.8853642974,132.95,63.03223552,4.8839853600000005,63.22116756,2.24223552,0.65398536,2.335662,60.79,4.23,60.9369920492,132.07,74.57223552,25.59398536,78.8420598225,2.24223552,0.65398536,2.335662,72.33,24.94,76.5090354141,129.92
2021-09-13 12:30:00,62.4529024,25.0187632,67.2778086017,4.6929023999999995,1.3687632,4.88844,57.76,23.65,62.414261992,132.95,62.8429024,5.3487632,63.0701169321,4.6929023999999995,1.3687632,4.88844,58.15,3.98,58.2860437841,132.12,73.9629024,26.5587632,78.5867599163,4.6929023999999995,1.3687632,4.88844,69.27,25.19,73.7079982091,129.92
2021-09-13 13:00:00,61.0528016,25.8812338,66.3120113269,5.5928016,1.6312338,5.825835,55.46,24.25,60.5299438295,133.75,61.4428016,5.9612338,61.7313062949,5.5928016,1.6312338,5.825835,55.85,4.33,56.0175990203,132.62,72.2428016,28.2112338,77.5557612014,5.5928016,1.6312338,5.825835,66.65,26.58,71.7545740702,130.73
2021-09-13 13:30:00,60.96402176,25.46908968,66.0703146525,4.21402176,1.22908968,4.389606,56.75,24.24,61.7101296385,134.6,61.35402176,5.52908968,61.602652693,4.21402176,1.22908968,4.389606,57.14,4.3,57.3015671688,133.2,72.43402176,28.23908968,77.7440267434,4.21402176,1.22908968,4.389606,68.22,27.01,73.3723960356,131.63
2021-09-13 14:00:00,59.98481056,25.41890308,65.148278041,4.62481056,1.34890308,4.817511,55.36,24.07,60.3663358172,134.8,60.36481056,5.35890308,60.6022127992,4.62481056,1.34890308,4.817511,55.74,4.01,55.8840558657,133.33,71.32481056,28.74890308,76.9007674196,4.62481056,1.34890308,4.817511,66.7,27.4,72.1085986551,131.81
2021-09-13 14:30:00,60.46452224,25.33340232,65.5571485257,3.23452224,0.94340232,3.369294,57.23,24.39,62.2104894692,135.31,60.84452224,5.27340232,61.0726179121,3.23452224,0.94340232,3.369294,57.61,4.33,57.7724934549,133.61,72.11452224,28.33340232,77.4808750914,3.23452224,0.94340232,3.369294,68.88,27.39,74.1260176996,132.27
2021-09-13 15:00:00,60.49098624,25.29820432,65.5679689948,2.77098624,0.80820432,2.886444,57.72,24.49,62.7005462496,135.31,60.87098624,5.17820432,61.0908402775,2.77098624,0.80820432,2.886444,58.1,4.37,58.2641133117,133.61,72.23098624,28.31820432,77.5837358543,2.77098624,0.80820432,2.886444,69.46,27.51,74.7093816063,132.27
2021-09-13 15:30:00,59.31981728,25.75578004,64.6699383609,2.89981728,0.8457800400000001,3.020643,56.42,24.91,61.6743423151,135.43,59.70981728,5.58578004,59.9705195764,2.89981728,0.8457800400000001,3.020643,56.81,4.74,57.0074003968,133.69,70.80981728,28.91578004,76.4862900038,2.89981728,0.8457800400000001,3.020643,67.91,28.07,73.4826033834,132.37
2021-09-13 16:00:00,59.59761984,25.73013912,64.9146851624,2.53761984,0.74013912,2.643354,57.06,24.99,62.292404834,135.62,59.98761984,5.57013912,60.24567191,2.53761984,0.74013912,2.643354,57.45,4.83,57.6526790358,133.8,71.19761984,28.91013912,76.8433290196,2.53761984,0.74013912,2.643354,68.66,28.17,74.2141799119,132.59
2021-09-13 16:30:00,60.8003072,26.5363396,66.3389378494,2.4903072,0.7263396,2.5940700000000003,58.31,25.81,63.7668581632,135.85,61.1903072,6.3063396,61.5144179391,2.4903072,0.7263396,2.5940700000000003,58.7,5.58,58.9646199004,133.93,72.4303072,28.3263396,77.772301729,2.4903072,0.7263396,2.5940700000000003,69.94,27.6,75.1888528972,132.65
2021-09-13 17:00:00,62.67499328,26.60312304,68.0873037954,1.72499328,0.50312304,1.796868,60.95,26.1,66.3031861979,135.85,63.07499328,6.29312304,63.3881548467,1.72499328,0.50312304,1.796868,61.35,5.79,61.6226143554,133.93,74.71499328,27.86312304,79.7413559351,1.72499328,0.50312304,1.796868,72.99,27.36,77.9494047444,132.65
2021-09-13 17:30:00,63.7423264,26.6210952,69.0779768416,1.2723263999999999,0.37109519999999996,1.32534,62.47,26.25,67.7610758474,136.12,64.1323264,6.3210952,64.443087558,1.2723263999999999,0.37109519999999996,1.32534,62.86,5.95,63.1409700591,134.11,76.0123264,27.9110952,80.9747059272,1.2723263999999999,0.37109519999999996,1.32534,74.74,27.54,79.652490231,132.86
2021-09-13 18:00:00,63.97056832,26.79391576,69.3552271493,1.11056832,0.32391576,1.156842,62.86,26.47,68.2058685158,136.12,64.37056832,6.46391576,64.6942986112,1.11056832,0.32391576,1.156842,63.26,6.14,63.5572749573,134.11,76.35056832,28.48391576,81.4907524803,1.11056832,0.32391576,1.156842,75.24,28.16,80.3370599412,133.05
2021-09-13 18:30:00,63.44937984,26.81731912,68.8839052817,0.77937984,0.22731912,0.811854,62.67,26.59,68.0775807443,136.5,63.83937984,6.39731912,64.1591155665,0.77937984,0.22731912,0.811854,63.06,6.17,63.361127673,134.34,75.94937984,30.00731912,81.6623995413,0.77937984,0.22731912,0.811854,75.17,29.78,80.8540493729,133.57
2021-09-13 19:00:00,62.79076864,26.56230752,68.1779789022,0.5907686400000001,0.17230752,0.6153839999999999,62.2,26.39,67.5667973194,136.5,63.19076864,6.11230752,63.4856955899,0.5907686400000001,0.17230752,0.6153839999999999,62.6,5.94,62.8811863756,134.34,75.31076864,30.82230752,81.3739916313,0.5907686400000001,0.17230752,0.6153839999999999,74.72,30.65,80.7620015849,133.57
2021-09-13 19:30:00,62.97162784,19.50505812,65.9232372164,0.53162784,0.15505812,0.553779,62.44,19.35,65.3695349532,135.87,63.38162784,5.35505812,63.6074476388,0.53162784,0.15505812,0.553779,62.85,5.2,63.0647484733,133.9,73.74162784,44.17505812,85.96082501,0.53162784,0.15505812,0.553779,73.21,44.02,85.4251982731,132.45
2021-09-13 20:00:00,63.80733216,15.58797188,65.6837917961,0.50733216,0.14797188,0.528471,63.3,15.44,65.155840874,135.87,64.18733216,4.74797188,64.3626976345,0.50733216,0.14797188,0.528471,63.68,4.6,63.8459270432,133.9,73.46733216,51.35797188,89.6386644832,0.50733216,0.14797188,0.528471,72.96,51.21,89.1382392691,132.45
2021-09-13 20:30:00,62.66934016,16.23564088,64.7382594057,0.49934016000000003,0.14564088,0.520146,62.17,16.09,64.2183540742,135.14,63.06934016,4.11564088,63.2034822464,0.49934016000000003,0.14564088,0.520146,62.57,3.9699999999999998,62.6958196374,133.42,72.16934016,52.22564088,89.0838437903,0.49934016000000003,0.14564088,0.520146,71.67,52.08,88.5941042056,131.29
2021-09-13 21:00:00,60.16486464,16.87433552,62.4864316183,0.49486464,0.14433552,0.5154839999999999,59.67,16.73,61.9709754643,135.28,60.55486464,3.27433552,60.6433253101,0.49486464,0.14433552,0.5154839999999999,60.06,3.13,60.1415039719,133.52,69.25486464,53.05433552,87.2410384726,0.49486464,0.14433552,0.5154839999999999,68.76,52.91,86.7606229807,131.44
2021-09-13 21:30:00,57.49605344,17.69759892,60.1581346844,0.50605344,0.14759892,0.527139,56.99,17.55,59.6310539903,134.58,57.88605344,2.43759892,57.9373547148,0.50605344,0.14759892,0.527139,57.38,2.29,57.4256780543,133.05,66.16605344,53.85759892,85.3146387747,0.50605344,0.14759892,0.527139,65.66,53.71,84.8292384735,130.82
2021-09-13 22:00:00,54.35605344,18.61759892,57.4560313206,0.50605344,0.14759892,0.527139,53.85,18.47,56.9294598604,134.41,54.73605344,1.1875989200000001,54.7489354909,0.50605344,0.14759892,0.527139,54.23,1.04,54.2399714233,132.94,62.42605344,53.65759892,82.3173740468,0.50605344,0.14759892,0.527139,61.92,53.51,81.8376838626,130.66
2021-09-13 22:30:00,51.48253696,19.59657328,55.0860898608,0.50253696,0.14657328,0.5234759999999999,50.98,19.45,54.5643006003,133.27,51.86253696,0.27657328000000003,51.8632744117,0.50253696,0.14657328,0.5234759999999999,51.36,0.13,51.3601645247,132.2,59.03253696,55.06657328,80.7289781475,0.50253696,0.14657328,0.5234759999999999,58.53,54.92,80.2618670353,129.47
2021-09-13 23:00:00,48.181757759999996,20.36051268,52.30709567,0.48175776000000003,0.14051268,0.501831,47.7,20.22,51.8086710889,133.74,48.54175776,0.50051268,48.5443380774,0.48175776000000003,0.14051268,0.501831,48.06,0.36,48.0613482957,132.55,55.13175776,56.24051268,78.7559901228,0.48175776000000003,0.14051268,0.501831,54.65,56.1,78.3187876566,130.02
2021-09-13 23:30:00,44.62175776,21.72051268,49.6274312923,0.48175776000000003,0.14051268,0.501831,44.14,21.58,49.1328403413,134.95,44.99175776,1.70051268,45.0238826592,0.48175776000000003,0.14051268,0.501831,44.51,1.56,44.5373292868,133.37,50.95175776,57.31051268,76.6849169164,0.48175776000000003,0.14051268,0.501831,50.47,57.17,76.2602766845,131.18
2021-09-14 00:00:00,42.14143808,22.83041944,47.9283721323,0.48143808,0.14041944,0.501498,41.66,22.69,47.4382936034,134.95,42.52143808,2.6104194400000003,42.6014904205,0.48143808,0.14041944,0.501498,42.04,2.47,42.1124981449,133.37,48.02143808,57.81041944,75.1538629154,0.48143808,0.14041944,0.501498,47.54,57.67,74.7387483171,131.18
2021-09-14 00:30:00,40.4311184,22.0103262,46.0340069351,0.4811184,0.14032619999999998,0.501165,39.95,21.87,45.5444771624,135.75,40.8011184,1.7403262,40.8382173702,0.4811184,0.14032619999999998,0.501165,40.32,1.6,40.3517335439,133.92,46.4011184,60.2203262,76.0233613859,0.4811184,0.14032619999999998,0.501165,45.92,60.08,75.6191298548,132.19
2021-09-14 01:00:00,39.7311184,22.1803262,45.5030618712,0.4811184,0.14032619999999998,0.501165,39.25,22.04,45.014709818,135.75,40.0811184,1.8203262,40.1224331225,0.4811184,0.14032619999999998,0.501165,39.6,1.6800000000000002,39.6356203433,133.92,45.5411184,60.7203262,75.9009320032,0.4811184,0.14032619999999998,0.501165,45.06,60.58,75.5005960241,132.19
2021-09-14 01:30:00,39.3311184,22.4203262,45.2725954801,0.4811184,0.14032619999999998,0.501165,38.85,22.28,44.785275482,135.98,39.7111184,1.9803262,39.7604654957,0.4811184,0.14032619999999998,0.501165,39.23,1.8399999999999999,39.2731269445,134.08,45.0811184,61.6403262,76.3664654822,0.4811184,0.14032619999999998,0.501165,44.6,61.5,75.96979663,132.44
2021-09-14 02:00:00,39.22696256,22.41911408,45.1815368023,0.47696256000000004,0.13911408,0.496836,38.75,22.28,44.6985559051,136.39,39.59696256,1.97911408,39.6463912169,0.47696256000000004,0.13911408,0.496836,39.12,1.8399999999999999,39.1632480778,134.33,44.95696256,61.60911408,76.268023577,0.47696256000000004,0.13911408,0.496836,44.48,61.47,75.8751032948,133.08
2021-09-14 02:30:00,38.79495456,22.57144508,44.8833892694,0.48495456000000003,0.14144508,0.505161,38.31,22.43,44.393253992,136.29,39.15495456,2.06144508,39.2091828838,0.48495456000000003,0.14144508,0.505161,38.67,1.92,38.7176355166,134.26,44.47495456,62.03144508,76.327726036,0.48495456000000003,0.14144508,0.505161,43.99,61.89,75.9308382675,132.94
2021-09-14 03:00:00,38.02926016,22.84895088,44.3655179687,0.57926016,0.16895088,0.6033959999999999,37.45,22.68,43.7822441179,136.6,38.39926016,2.25895088,38.4656475301,0.57926016,0.16895088,0.6033959999999999,37.82,2.09,37.8777045239,134.47,43.54926016,62.06895088,75.8227718026,0.57926016,0.16895088,0.6033959999999999,42.97,61.9,75.3527099712,133.26
2021-09-14 03:30:00,37.64730208,23.25004644,44.2479831559,0.61730208,0.18004644,0.643023,37.03,23.07,43.6284975675,136.8,38.00730208,2.68004644,38.1016752955,0.61730208,0.18004644,0.643023,37.39,2.5,37.4734852929,134.59,42.99730208,61.39004644,74.950021935,0.61730208,0.18004644,0.643023,42.38,61.21,74.4495030205,133.29
2021-09-14 04:00:00,37.38839104,23.17578072,43.9887326089,0.56839104,0.16578072,0.592074,36.82,23.01,43.4185732147,136.8,37.75839104,2.63578072,37.8502765371,0.56839104,0.16578072,0.592074,37.19,2.47,37.2719331401,134.59,42.69839104,61.24578072,74.66055353,0.56839104,0.16578072,0.592074,42.13,61.08,74.2004265486,133.29
2021-09-14 04:30:00,37.15331616,23.22263388,43.8139204592,0.52331616,0.15263388,0.545121,36.63,23.07,43.2895114318,136.61,37.52331616,2.68263388,37.6190879764,0.52331616,0.15263388,0.545121,37.0,2.5300000000000002,37.086397776,134.46,42.43331616,61.30263388,74.5560141166,0.52331616,0.15263388,0.545121,41.91,61.15,74.1334647781,133.17
2021-09-14 05:00:00,37.28089856,22.17776208,43.3787797007,0.54089856,0.15776208,0.5634359999999999,36.74,22.02,42.8334915691,136.61,37.48089856,8.06776208,38.3393602169,0.54089856,0.15776208,0.5634359999999999,36.94,7.91,37.7773966811,134.46,43.17089856,56.56776208,71.1592452828,0.54089856,0.15776208,0.5634359999999999,42.63,56.41,70.7064707081,133.17
2021-09-14 05:30:00,38.3818576,19.1980418,42.91540285,0.5418575999999999,0.15804179999999998,0.564435,37.84,19.04,42.3602077426,136.25,38.2618576,19.1180418,42.772295581,0.5418575999999999,0.15804179999999998,0.564435,37.72,18.96,42.2170581637,134.23,45.7618576,45.7580418,64.7143415355,0.5418575999999999,0.15804179999999998,0.564435,45.22,45.6,64.22,133.09
2021-09-14 06:00:00,40.20322624,18.57552432,44.2871257124,0.53322624,0.15552432,0.5554439999999999,39.67,18.42,43.7379160455,134.13,40.07322624,18.51552432,44.1439475141,0.53322624,0.15552432,0.5554439999999999,39.54,18.36,43.5947382146,132.82,47.87322624,44.75552432,65.5355075343,0.53322624,0.15552432,0.5554439999999999,47.34,44.6,65.0402613771,131.69
2021-09-14 06:30:00,45.8665728,18.6127504,49.4992623972,0.6265727999999999,0.18275039999999998,0.65268,45.24,18.43,48.85,133.25,45.9965728,8.0127504,46.6892801221,0.6265727999999999,0.18275039999999998,0.65268,45.37,7.83,46.0406972145,132.24,53.1465728,48.5927504,72.0125932863,0.6265727999999999,0.18275039999999998,0.65268,52.52,48.41,71.4274352052,130.08
2021-09-14 07:00:00,50.4605888,18.5780884,53.7718921988,0.6105887999999999,0.17808839999999998,0.6360300000000001,49.85,18.4,53.1373926722,133.25,50.8205888,1.5280884000000001,50.8435571153,0.6105887999999999,0.17808839999999998,0.6360300000000001,50.21,1.35,50.2281454963,132.24,57.5905888,53.2580884,78.4416974469,0.6105887999999999,0.17808839999999998,0.6360300000000001,56.98,53.08,77.8730171497,130.08
2021-09-14 07:30:00,55.61938016,24.87398588,60.9280774597,0.45938016000000004,0.13398588,0.478521,55.16,24.74,60.45405859,133.94,55.99938016,7.23398588,56.4646892316,0.45938016000000004,0.13398588,0.478521,55.54,7.1,55.9919779969,132.69,65.71938016,35.41398588,74.6537830557,0.45938016000000004,0.13398588,0.478521,65.26,35.28,74.1858881459,130.27
2021-09-14 08:00:00,58.26799168,30.63566424,65.8308649331,0.32799168,0.09566424,0.34165799999999996,57.94,30.54,65.4960701111,133.8,58.64799168,10.51566424,59.5832704919,0.32799168,0.09566424,0.34165799999999996,58.32,10.42,59.2435549237,132.59,71.50799168,21.53566424,74.6805042053,0.32799168,0.09566424,0.34165799999999996,71.18,21.44,74.3388592864,130.76
2021-09-14 08:30:00,60.53364608,28.92981344,67.0914034241,0.27364608,0.07981344,0.28504799999999997,60.26,28.85,66.8101047747,135.17,60.91364608,9.11981344,61.5925586085,0.27364608,0.07981344,0.28504799999999997,60.64,9.04,61.3101231446,133.53,74.24364608,20.67981344,77.0699271257,0.27364608,0.07981344,0.28504799999999997,73.97,20.6,76.7849002083,133.24
2021-09-14 09:00:00,61.48794176,28.14689968,67.6240707402,0.29794176,0.08689968,0.31035599999999997,61.19,28.06,67.3170089948,134.15,61.86794176,8.49689968,62.4486951168,0.29794176,0.08689968,0.31035599999999997,61.57,8.41,62.1417170667,132.86,75.37794176,19.88689968,77.9571862169,0.29794176,0.08689968,0.31035599999999997,75.08,19.8,77.6469342601,132.31
2021-09-14 09:30:00,63.25740224,27.80424232,69.0982983086,0.35740224,0.10424232,0.37229399999999996,62.9,27.7,68.7291786653,133.6,63.64740224,8.22424232,64.1765531455,0.35740224,0.10424232,0.37229399999999996,63.29,8.12,63.8087650719,132.31,77.50740224,18.83424232,79.7629367925,0.35740224,0.10424232,0.37229399999999996,77.15,18.73,79.3910284604,131.37
2021-09-14 10:00:00,64.32694272,27.96827496,70.1439944966,0.33694272000000003,0.09827496000000001,0.35098199999999996,63.99,27.87,69.7958236573,133.35,64.70694272,8.42827496,65.2535382563,0.33694272000000003,0.09827496000000001,0.35098199999999996,64.37,8.33,64.9067469528,132.31,78.43694272,16.33827496,80.1204918353,0.33694272000000003,0.09827496000000001,0.35098199999999996,78.1,16.24,79.7705935793,131.37
2021-09-14 10:30:00,65.54932032,27.79480176,71.1987668383,0.35932032,0.10480176000000001,0.37429199999999996,65.19,27.69,70.8270583887,133.08,65.93932032,8.25480176,66.4540120411,0.35932032,0.10480176000000001,0.37429199999999996,65.58,8.15,66.0844830501,132.11,79.83932032,15.64480176,81.3577094765,0.35932032,0.10480176000000001,0.37429199999999996,79.48,15.54,80.984949219,130.69
2021-09-14 11:00:00,65.91166784,27.73340312,71.5086680485,0.49166784,0.14340312,0.512154,65.42,27.59,70.999890845,133.08,66.31166784,8.16340312,66.8122626635,0.49166784,0.14340312,0.512154,65.82,8.02,66.3068080969,132.11,80.24166784,15.54340312,81.7332407182,0.49166784,0.14340312,0.512154,79.75,15.4,81.2232879167,130.69
2021-09-14 11:30:00,66.09874048,27.36713264,71.5402225463,0.7787404800000001,0.22713264,0.8111879999999999,65.32,27.14,70.7338815562,132.66,66.48874048,7.81713264,66.946696508,0.7787404800000001,0.22713264,0.8111879999999999,65.71,7.59,66.1468986423,131.94,80.41874048,15.07713264,81.8198860243,0.7787404800000001,0.22713264,0.8111879999999999,79.64,14.85,81.0126662936,130.39
2021-09-14 12:00:00,66.3172416,27.4275288,71.7652135056,1.1572415999999999,0.33752879999999996,1.20546,65.16,27.09,70.5669448113,132.66,66.6972416,7.8975288,67.1631818647,1.1572415999999999,0.33752879999999996,1.20546,65.54,7.5600000000000005,65.9745799532,131.94,80.6072416,15.1475288,82.0181384031,1.1572415999999999,0.33752879999999996,1.20546,79.45,14.81,80.81855356290001,130.39
2021-09-14 12:30:00,66.33698144,27.63995292,71.8648878382,1.57698144,0.45995292,1.6426889999999998,64.76,27.18,70.2325423148,132.66,66.71698144,8.12995292,67.2105032487,1.57698144,0.45995292,1.6426889999999998,65.14,7.67,65.5900030492,131.94,80.58698144,15.38995292,82.0433557852,1.57698144,0.45995292,1.6426889999999998,79.01,14.93,80.4082396275,130.39
2021-09-14 13:00:00,66.48118752,27.86659636,72.0853347551,1.29118752,0.37659636,1.344987,65.19,27.49,70.7491074149,132.88,66.88118752,8.28659636,67.3925880444,1.29118752,0.37659636,1.344987,65.59,7.91,66.0652419961,131.96,80.81118752,15.61659636,82.3062944754,1.29118752,0.37659636,1.344987,79.52,15.24,80.9672032369,130.63
2021-09-14 13:30:00,66.32693216,28.15452188,72.0551110751,0.90693216,0.26452188,0.9447209999999999,65.42,27.89,71.1170057019,133.35,66.71693216,8.42452188,67.2467218959,0.90693216,0.26452188,0.9447209999999999,65.81,8.16,66.3139630847,132.28,80.71693216,15.85452188,82.2592791201,0.90693216,0.26452188,0.9447209999999999,79.81,15.59,81.3184124292,131.01
2021-09-14 14:00:00,65.69751168,28.57552424,71.6430291552,0.8075116800000001,0.23552424,0.841158,64.89,28.34,70.8086696669,133.93,66.09751168,8.76552424,66.6761986431,0.8075116800000001,0.23552424,0.841158,65.29,8.53,65.8448555318,132.68,79.99751168,16.28552424,81.6383499023,0.8075116800000001,0.23552424,0.841158,79.19,16.05,80.8001150989,131.58
2021-09-14 14:30:00,65.07386528,28.49904404,71.0408576361,0.8538652800000001,0.24904404,0.889443,64.22,28.25,70.1588975113,134.2,65.47386528,8.66904404,66.0452826421,0.8538652800000001,0.24904404,0.889443,64.62,8.42,65.1662550712,132.88,79.27386528,16.23904404,80.9200362566,0.8538652800000001,0.24904404,0.889443,78.42,15.99,80.0335960707,131.79
2021-09-14 15:00:00,64.68631264,28.65517452,70.7491206287,1.04631264,0.30517452,1.089909,63.64,28.35,69.6690182219,134.2,65.06631264,8.84517452,65.6647710181,1.04631264,0.30517452,1.089909,64.02,8.54,64.587088493,132.88,78.77631264,16.535174519999998,80.4929775171,1.04631264,0.30517452,1.089909,77.73,16.23,79.4063335005,131.79
2021-09-14 15:30:00,63.66042848,29.15804164,70.0202938193,1.09042848,0.31804164,1.135863,62.57,28.84,68.8966653765,134.01,64.05042848,9.29804164,64.7217966902,1.09042848,0.31804164,1.135863,62.96,8.98,63.5971854723,132.75,77.54042848,17.10804164,79.4053092533,1.09042848,0.31804164,1.135863,76.45,16.79,78.272003935,131.64
2021-09-14 16:00:00,64.7326064,29.2995102,71.054708706,0.9926064,0.2895102,1.033965,63.74,29.01,70.0311909081,134.21,65.1226064,9.4495102,65.804613116,0.9926064,0.2895102,1.033965,64.13,9.16,64.7808806671,132.85,78.8326064,17.2995102,80.7084437031,0.9926064,0.2895102,1.033965,77.84,17.01,79.6768830967,131.84
2021-09-14 16:30:00,65.57328576,29.93804168,72.0842711345,0.95328576,0.27804168,0.9930059999999999,64.62,29.66,71.1017580655,134.4,65.96328576,9.93804168,66.7077187489,0.95328576,0.27804168,0.9930059999999999,65.01,9.66,65.7237833664,132.99,79.86328576,17.36804168,81.7300023503,0.95328576,0.27804168,0.9930059999999999,78.91,17.09,80.7394339836,132.02
2021-09-14 17:00:00,66.23505408,30.14230744,72.7711555961,0.8650540800000001,0.25230744,0.901098,65.37,29.89,71.8794059519,134.89,66.63505408,10.04230744,67.3875238524,0.8650540800000001,0.25230744,0.901098,65.77,9.79,66.4946388816,133.32,80.64505408,17.64230744,82.5522607769,0.8650540800000001,0.25230744,0.901098,79.78,17.39,81.6532944834,132.45
2021-09-14 17:30:00,67.05253664,30.23990652,73.556064442,0.82253664,0.23990652,0.8568089999999999,66.23,30.0,72.7077224234,135.01,67.44253664,10.17990652,68.2064970893,0.82253664,0.23990652,0.8568089999999999,66.62,9.94,67.3574643228,133.42,81.57253664,17.79990652,83.4920080367,0.82253664,0.23990652,0.8568089999999999,80.75,17.56,82.6372561258,132.62
2021-09-14 18:00:00,67.02986944,31.16121192,73.9190403446,0.6898694400000001,0.20121192000000002,0.718614,66.34,30.96,73.2087235239,134.93,67.41986944,11.07121192,68.3228404612,0.6898694400000001,0.20121192000000002,0.718614,66.73,10.87,67.6095392678,133.37,81.48986944,17.58121192,83.3648477113,0.6898694400000001,0.20121192000000002,0.718614,80.8,17.38,82.6480755977,132.54
2021-09-14 18:30:00,66.44807136,31.61568748,73.5859897147,0.56807136,0.16568748,0.591741,65.88,31.45,73.0018965507,135.24,66.83807136,11.49568748,67.819456012,0.56807136,0.16568748,0.591741,66.27,11.33,67.2315536039,133.54,80.76807136,17.48568748,82.6391591067,0.56807136,0.16568748,0.591741,80.2,17.32,82.0489024911,132.64
2021-09-14 19:00:00,65.6370624,31.9766432,73.0118460994,0.5370623999999999,0.15664319999999998,0.55944,65.1,31.82,72.4604885438,135.24,66.0370624,11.8066432,67.0842040578,0.5370623999999999,0.15664319999999998,0.55944,65.5,11.65,66.5279828343,133.54,79.8070624,18.0266432,81.8176452483,0.5370623999999999,0.15664319999999998,0.55944,79.27,17.87,81.2592751629,132.64
2021-09-14 19:30:00,64.84340608,31.85974344,72.2475644165,0.51340608,0.14974344,0.534798,64.33,31.71,71.7207989359,135.41,65.22340608,11.69974344,66.2644451968,0.51340608,0.14974344,0.534798,64.71,11.55,65.7326904972,133.66,79.04340608,19.51974344,81.417936775,0.51340608,0.14974344,0.534798,78.53,19.37,80.8836064972,132.86
2021-09-14 20:00:00,64.89733216,31.40797188,72.0980195227,0.50733216,0.14797188,0.528471,64.39,31.26,71.5769495019,135.41,65.30733216,11.49797188,66.3117711361,0.50733216,0.14797188,0.528471,64.8,11.35,65.7864917745,133.66,79.10733216,19.30797188,81.4295264606,0.50733216,0.14797188,0.528471,78.6,19.16,80.9015797126,133.03
2021-09-14 20:30:00,62.83244704,31.92946372,70.4798343818,0.51244704,0.14946372,0.533799,62.32,31.78,69.9553486161,134.53,63.21244704,12.12946372,64.3656535034,0.51244704,0.14946372,0.533799,62.7,11.98,63.8342415949,133.06,76.65244704,20.40946372,79.323034779,0.51244704,0.14946372,0.533799,76.14,20.26,78.7893850718,132.15
2021-09-14 21:00:00,60.23756192,33.22095556,68.790956923,0.51756192,0.15095556000000002,0.539127,59.72,33.07,68.2649492785,134.13,60.62756192,13.26095556,62.060891121,0.51756192,0.15095556000000002,0.539127,60.11,13.11,61.5230379614,132.8,73.57756192,21.55095556,76.6687765889,0.51756192,0.15095556000000002,0.539127,73.06,21.4,76.1296499401,131.8
2021-09-14 21:30:00,57.4830864,34.4296502,67.0052687105,0.5130863999999999,0.14965019999999998,0.534465,56.97,34.28,66.4883395792,135.32,57.8630864,14.2796502,59.5990367168,0.5130863999999999,0.14965019999999998,0.534465,57.35,14.13,59.0650438077,133.6,70.3830864,22.9596502,74.0332654183,0.5130863999999999,0.14965019999999998,0.534465,69.87,22.81,73.4990680213,133.02
2021-09-14 22:00:00,53.99916032,34.97142176,64.3343582791,0.51916032,0.15142176000000002,0.5407919999999999,53.48,34.82,63.816477496,135.32,54.39916032,14.89142176,56.4005592663,0.51916032,0.15142176000000002,0.5407919999999999,53.88,14.74,55.8598424631,133.6,66.45916032,25.40142176,71.1481005921,0.51916032,0.15142176000000002,0.5407919999999999,65.94,25.25,70.6091077695,133.02
2021-09-14 22:30:00,50.87011936,35.63170148,62.1078674087,0.52011936,0.15170148,0.541791,50.35,35.48,61.595072043100004,135.12,51.24011936,15.57170148,53.5539701517,0.52011936,0.15170148,0.541791,50.72,15.42,53.012213687,133.5,62.68011936,26.24170148,67.9516317652,0.52011936,0.15170148,0.541791,62.16,26.09,67.4133050666,133.02
2021-09-14 23:00:00,47.5607088,36.6531234,60.0455866533,0.4907088,0.14312339999999998,0.511155,47.07,36.51,59.5698329694,134.99,47.9507088,16.5031234,50.711177824800004,0.4907088,0.14312339999999998,0.511155,47.46,16.36,50.2006095581,133.41,58.7707088,27.4331234,64.8580948867,0.4907088,0.14312339999999998,0.511155,58.28,27.29,64.3529525352,132.92
2021-09-14 23:30:00,44.33655296,32.39191128,54.9087046355,0.48655296000000003,0.14191128,0.506826,43.85,32.25,54.4323892549,135.43,44.70655296,12.17191128,46.3339109268,0.48655296000000003,0.14191128,0.506826,44.22,12.03,45.8271677065,133.72,53.79655296,38.37191128,66.0792908986,0.48655296000000003,0.14191128,0.506826,53.31,38.23,65.6009832243,133.37
2021-09-15 00:00:00,42.24038912,27.06303016,50.1663041737,0.49038912,0.14303016,0.510822,41.75,26.92,49.6764421029,135.5,42.61038912,6.89303016,43.1643270044,0.49038912,0.14303016,0.510822,42.12,6.75,42.6574366318,133.78,49.99038912,50.63303016,71.1529531893,0.49038912,0.14303016,0.510822,49.5,50.49,70.7070724892,133.13
2021-09-15 00:30:00,40.57372576,27.42983668,48.9757405492,0.51372576,0.14983668,0.535131,40.06,27.28,48.466503897,135.34,40.93372576,7.13983668,41.5517409071,0.51372576,0.14983668,0.535131,40.42,6.99,41.0199524622,133.67,48.04372576,51.19983668,70.2112730333,0.51372576,0.14983668,0.535131,47.53,51.05,69.7510100285,132.51
2021-09-15 01:00:00,39.74523424,27.70319332,48.447399981,0.52523424,0.15319332,0.547119,39.22,27.55,47.9292280347,135.7,40.11523424,7.35319332,40.7835931489,0.52523424,0.15319332,0.547119,39.59,7.2,40.2393849357,133.91,47.05523424,51.60319332,69.8361269702,0.52523424,0.15319332,0.547119,46.53,51.45,69.3696143856,132.86
2021-09-15 01:30:00,39.50285664,27.78666652,48.2967340409,0.50285664,0.14666652,0.523809,39.0,27.64,47.8013556293,135.93,39.87285664,7.34666652,40.5440279892,0.50285664,0.14666652,0.523809,39.37,7.2,40.0229546635,134.07,46.77285664,51.80666652,69.7970688079,0.50285664,0.14666652,0.523809,46.27,51.66,69.3517735894,133.09
2021-09-15 02:00:00,39.58637312,27.60769216,48.2624657803,0.50637312,0.14769216000000002,0.5274719999999999,39.08,27.46,47.7629354207,136.28,39.95637312,7.14769216,40.590654788,0.50637312,0.14769216000000002,0.5274719999999999,39.45,7.0,40.0662264258,134.29,46.84637312,51.59769216,69.691495254,0.50637312,0.14769216000000002,0.5274719999999999,46.34,51.45,69.242314375,133.47
2021-09-15 02:30:00,39.07299648,27.98254064,48.0595634041,0.52299648,0.15254064,0.5447879999999999,38.55,27.83,47.545887309,136.28,39.44299648,7.45254064,40.1408810729,0.52299648,0.15254064,0.5447879999999999,38.92,7.3,39.5986918976,134.24,46.23299648,51.80254064,69.4333722376,0.52299648,0.15254064,0.5447879999999999,45.71,51.65,68.9719261729,133.47
2021-09-15 03:00:00,38.37318624,28.27717932,47.6665531847,0.57318624,0.16717932,0.597069,37.8,28.11,47.1063912861,136.53,38.73318624,7.6771793200000005,39.4866914113,0.57318624,0.16717932,0.597069,38.16,7.51,38.8919747506,134.45,45.39318624,51.83717932,68.9030806051,0.57318624,0.16717932,0.597069,44.82,51.67,68.4004480979,133.79
2021-09-15 03:30:00,38.15519424,26.05484832,46.2025320569,0.56519424,0.16484832,0.5887439999999999,37.59,25.89,45.6431834998,136.59,38.52519424,6.92484832,39.1426125276,0.56519424,0.16484832,0.5887439999999999,37.96,6.76,38.5572198168,134.46,44.66519424,55.87484832,71.5330570525,0.56519424,0.16484832,0.5887439999999999,44.1,55.71,71.0521927881,133.58
2021-09-15 04:00:00,38.7457936,16.0866898,41.9525697713,0.6057935999999999,0.17668979999999998,0.631035,38.14,15.91,41.3253880805,136.59,39.0957936,4.4766898,39.3512620989,0.6057935999999999,0.17668979999999998,0.631035,38.49,4.3,38.7294474528,134.46,43.3157936,74.0566898,85.7942380311,0.6057935999999999,0.17668979999999998,0.631035,42.71,73.88,85.3369703001,133.58
2021-09-15 04:30:00,38.6185808,16.0504194,41.8211758075,0.6185807999999999,0.18041939999999998,0.644355,38.0,15.87,41.1807831397,135.43,38.9785808,4.5204194,39.2398261048,0.6185807999999999,0.18041939999999998,0.644355,38.36,4.34,38.6047302801,133.7,43.1685808,74.0004194,85.6713980256,0.6185807999999999,0.18041939999999998,0.644355,42.55,73.82,85.2050168711,131.85
2021-09-15 05:00:00,38.64721216,16.22293688,41.914086996500004,0.62721216,0.18293688,0.653346,38.02,16.04,41.2650215073,135.43,39.01721216,4.31293688,39.2548630015,0.62721216,0.18293688,0.653346,38.39,4.13,38.6115138268,133.7,43.23721216,74.07293688,85.7686218462,0.62721216,0.18293688,0.653346,42.61,73.89,85.2956282584,131.85
