Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-15 05:30:00,39.78971968,16.23491824,42.974345399,0.59971968,0.17491824,0.6247079999999999,39.19,16.06,42.3530364909,134.96,40.13971968,4.18491824,40.3572872808,0.59971968,0.17491824,0.6247079999999999,39.54,4.01,39.7428194772,133.4,44.39971968,72.17491824,84.7381492046,0.59971968,0.17491824,0.6247079999999999,43.8,72.0,84.2759752243,131.2
2021-09-15 06:00:00,41.79026912,15.92799516,44.7227863951,0.61026912,0.17799516,0.635697,41.18,15.75,44.089169872,134.96,42.14026912,4.37799516,42.3670759332,0.61026912,0.17799516,0.635697,41.53,4.2,41.7418363276,133.4,46.57026912,69.99799516,84.0744271008,0.61026912,0.17799516,0.635697,45.96,69.82,83.5891978667,131.2
2021-09-15 06:30:00,47.35122816,14.33827488,49.4744877163,0.61122816,0.17827488,0.6366959999999999,46.74,14.16,48.8378255044,134.54,47.71122816,5.71827488,48.052679011,0.61122816,0.17827488,0.6366959999999999,47.1,5.54,47.4246939895,133.1,52.75122816,65.86827488,84.3879239468,0.61122816,0.17827488,0.6366959999999999,52.14,65.69,83.8674889334,130.61
2021-09-15 07:00:00,51.53045888,12.88263384,53.116385862,0.66045888,0.19263384,0.687978,50.87,12.69,52.428932852,133.73,51.88045888,7.18263384,52.3753018366,0.66045888,0.19263384,0.687978,51.22,6.99,51.6947627908,132.55,57.54045888,64.35263384,86.3259282618,0.66045888,0.19263384,0.687978,56.88,64.16,85.7428714238,129.6
2021-09-15 07:30:00,56.59924,20.311445,60.1334247035,0.75924,0.221445,0.790875,55.84,20.09,59.3440283432,133.64,56.96924,2.751445,57.0356446073,0.75924,0.221445,0.790875,56.21,2.5300000000000002,56.2669085698,132.49,65.92924,43.691445,79.0923956722,0.75924,0.221445,0.790875,65.17,43.47,78.3375376177,129.5
2021-09-15 08:00:00,59.9659232,20.6454776,63.4204043708,0.8759232,0.25547759999999997,0.9124200000000001,59.09,20.39,62.5090409461,133.41,60.3459232,1.0554776,60.3551528854,0.8759232,0.25547759999999997,0.9124200000000001,59.47,0.8,59.4753806209,132.33,70.2259232,39.7354776,80.6882176615,0.8759232,0.25547759999999997,0.9124200000000001,69.35,39.48,79.8003314529,130.07
2021-09-15 08:30:00,61.79242624,19.58862432,64.8229754283,1.33242624,0.38862432,1.387944,60.46,19.2,63.435412822800004,133.48,62.17242624,0.60862432,62.1754051706,1.33242624,0.38862432,1.387944,60.84,0.22,60.8403977633,132.39,72.25242624,38.12862432,81.6958082774,1.33242624,0.38862432,1.387944,70.92,37.74,80.3365047783,130.22
2021-09-15 09:00:00,62.37567264,19.69165452,65.4101352623,1.68567264,0.49165452,1.755909,60.69,19.2,63.65466283,132.88,62.75567264,0.74165452,62.7600549707,1.68567264,0.49165452,1.755909,61.07,0.25,61.0705117057,131.99,72.68567264,36.54165452,81.3541610625,1.68567264,0.49165452,1.755909,71.0,36.05,79.6279002612,129.6
2021-09-15 09:30:00,63.37941856,19.33899708,66.2642249262,2.01941856,0.5889970800000001,2.103561,61.36,18.75,64.160829951,133.04,63.75941856,1.27899708,63.7722454414,2.01941856,0.5889970800000001,2.103561,61.74,0.6900000000000001,61.7438555647,132.13,73.89941856,36.06899708,82.2319683205,2.01941856,0.5889970800000001,2.103561,71.88,35.48,80.1596207576,129.6
2021-09-15 10:00:00,64.01933856,19.41230708,66.8977830412,2.09933856,0.61230708,2.186811,61.92,18.8,64.7110995116,132.82,64.38933856,1.21230708,64.4007500628,2.09933856,0.61230708,2.186811,62.29,0.6000000000000001,62.2928896424,132.0,74.42933856,34.32230708,81.9618643137,2.09933856,0.61230708,2.186811,72.33,33.71,79.7997055132,129.38
2021-09-15 10:30:00,63.9929152,19.4791836,66.8919411403,1.8829152,0.5491836,1.96137,62.11,18.93,64.9307092214,132.82,64.3829152,1.0391836,64.3913012153,1.8829152,0.5491836,1.96137,62.5,0.49,62.5019207705,132.01,74.5129152,34.2791836,82.0197351854,1.8829152,0.5491836,1.96137,72.63,33.73,80.0801461038,129.18
2021-09-15 11:00:00,63.08433312,27.87209716,68.9672885163,2.54433312,0.74209716,2.650347,60.54,27.13,66.3410016506,132.82,63.47433312,8.51209716,64.0425386996,2.54433312,0.74209716,2.650347,60.93,7.77,61.4234303829,132.01,76.20433312,19.54209716,78.6701591944,2.54433312,0.74209716,2.650347,73.66,18.8,76.0212838618,129.18
2021-09-15 11:30:00,62.35319456,34.38426508,71.2053267455,2.24319456,0.65426508,2.336661,60.11,33.73,68.9269540891,134.45,62.74319456,14.52426508,64.4023504207,2.24319456,0.65426508,2.336661,60.5,13.87,62.0695327838,133.09,78.12319456,7.39426508,78.472343436,2.24319456,0.65426508,2.336661,75.88,6.74,76.1787503179,132.56
2021-09-15 12:00:00,62.34805984,34.54193412,71.2771055709,2.09805984,0.61193412,2.185479,60.25,33.93,69.1469984887,134.45,62.72805984,14.53193412,64.3893360779,2.09805984,0.61193412,2.185479,60.63,13.92,62.207421583,133.09,78.13805984,6.79193412,78.4326893881,2.09805984,0.61193412,2.185479,76.04,6.18,76.2907202745,132.56
2021-09-15 12:30:00,62.47623168,34.50848424,71.3730692171,2.08623168,0.60848424,2.173158,60.39,33.9,69.2543291066,134.91,62.86623168,14.48848424,64.5141787611,2.08623168,0.60848424,2.173158,60.78,13.88,62.3447094788,133.4,78.28623168,6.93848424,78.5931080579,2.08623168,0.60848424,2.173158,76.2,6.33,76.4624672634,132.93
2021-09-15 13:00:00,61.9182096,32.5082278,69.9331792125,2.1882096,0.6382278,2.279385,59.73,31.87,67.7005893623,134.91,62.2982096,12.8582278,63.6113271479,2.1882096,0.6382278,2.279385,60.11,12.22,61.3395508624,133.4,77.3382096,12.5182278,78.3447808816,2.1882096,0.6382278,2.279385,75.15,11.88,76.0832235122,132.93
2021-09-15 13:30:00,62.27618048,18.59305264,64.992493887,3.33618048,0.97305264,3.475188,58.94,17.62,61.5173796581,135.15,62.66618048,3.12305264,62.7439529656,3.33618048,0.97305264,3.475188,59.33,2.15,59.3689430595,133.55,73.05618048,40.22305264,83.3972389831,3.33618048,0.97305264,3.475188,69.72,39.25,80.0090051182,133.23
2021-09-15 14:00:00,60.81687872,19.16242296,63.764341061,4.39687872,1.28242296,4.580082,56.42,17.88,59.1853934683,134.08,61.20687872,3.25242296,61.2932317451,4.39687872,1.28242296,4.580082,56.81,1.97,56.8441465764,132.8,71.15687872,40.87242296,82.0600776736,4.39687872,1.28242296,4.580082,66.76,39.59,77.6161432951,130.96
2021-09-15 14:30:00,60.30982464,19.66286552,63.4342433435,5.52982464,1.6128655200000002,5.760234,54.78,18.05,57.6771263154,134.38,60.68982464,3.47286552,60.7891076572,5.52982464,1.6128655200000002,5.760234,55.16,1.8599999999999999,55.1913507717,132.99,70.36982464,41.51286552,81.7020821249,5.52982464,1.6128655200000002,5.760234,64.84,39.9,76.1330125504,131.21
2021-09-15 15:00:00,59.53293216,19.680021879999998,62.7014614883,4.90293216,1.43002188,5.107221,54.63,18.25,57.5977378028,134.76,59.90293216,3.17002188,59.9867512046,4.90293216,1.43002188,5.107221,55.0,1.74,55.027516753,133.24,69.54293216,41.24002188,80.8514614467,4.90293216,1.43002188,5.107221,64.64,39.81,75.9155168592,131.6
2021-09-15 15:30:00,59.1930624,20.0821432,62.506888514799996,4.5330624,1.3221432,4.72194,54.66,18.76,57.7897326521,134.96,59.5730624,2.6821432,59.6334105671,4.5330624,1.3221432,4.72194,55.04,1.3599999999999999,55.0567997617,133.36,69.2430624,41.6321432,80.7950310227,4.5330624,1.3221432,4.72194,64.71,40.31,76.2383118911,132.22
2021-09-15 16:00:00,59.77572064,20.02041852,63.0393046896,3.63572064,1.06041852,3.787209,56.14,18.96,59.255220867,135.51,60.15572064,2.28041852,60.1989288471,3.63572064,1.06041852,3.787209,56.52,1.22,56.5331654872,133.71,70.11572064,41.85041852,81.6558130886,3.63572064,1.06041852,3.787209,66.48,40.79,77.9962467046,132.47
2021-09-15 16:30:00,61.0323344,19.9415142,64.2075527559,3.2623344,0.9515142,3.398265,57.77,18.99,60.8111256268,135.79,61.4123344,2.1915142,61.4514243199,3.2623344,0.9515142,3.398265,58.15,1.24,58.1632194776,133.86,71.6323344,41.8915142,82.9824697967,3.2623344,0.9515142,3.398265,68.37,40.94,79.690278579,132.62
2021-09-15 17:00:00,62.10423328,20.61456804,65.4361995135,2.4842332799999998,0.72456804,2.587743,59.62,19.89,62.8502704847,135.79,62.49423328,1.13456804,62.5045313389,2.4842332799999998,0.72456804,2.587743,60.01,0.41000000000000003,60.0114005836,133.86,72.84423328,41.16456804,83.6708072393,2.4842332799999998,0.72456804,2.587743,70.36,40.44,81.1537010863,132.62
2021-09-15 17:30:00,63.02145664,20.47459152,66.2639637732,1.9014566400000001,0.55459152,1.9806840000000001,61.12,19.92,64.2842189032,136.18,63.40145664,0.73459152,63.4057121147,1.9014566400000001,0.55459152,1.9806840000000001,61.5,0.18,61.5002634141,134.14,73.97145664,40.55459152,84.3590616994,1.9014566400000001,0.55459152,1.9806840000000001,72.07,40.0,82.4262391475,132.88
2021-09-15 18:00:00,63.4163824,20.5747782,66.6705261317,1.2163824,0.3547782,1.267065,62.2,20.22,65.4040396306,135.54,63.8063824,0.5647782,63.8088819005,1.2163824,0.3547782,1.267065,62.59,0.21,62.5903522917,133.7,74.5663824,40.6247782,84.9147689629,1.2163824,0.3547782,1.267065,73.35,40.27,83.6773290683,132.19
2021-09-15 18:30:00,63.17829088,20.47158484,66.4122144216,0.8282908800000001,0.24158484,0.862803,62.35,20.23,65.5497932872,134.79,63.56829088,0.58158484,63.5709512775,0.8282908800000001,0.24158484,0.862803,62.74,0.34,62.7409212556,133.18,74.31829088,40.72158484,84.7434707291,0.8282908800000001,0.24158484,0.862803,73.49,40.48,83.9011948663,131.45
2021-09-15 19:00:00,63.12797152,20.33815836,66.3233101836,0.50797152,0.14815836000000002,0.529137,62.62,20.19,65.7943804591,134.79,63.49797152,0.41815836,63.4993483712,0.50797152,0.14815836000000002,0.529137,62.99,0.27,62.9905786606,133.18,74.29797152,41.03815836,84.8782599584,0.50797152,0.14815836000000002,0.529137,73.79,40.89,84.3620542661,131.45
2021-09-15 19:30:00,63.385704,20.556247,66.6356268245,0.29570399999999997,0.08624699999999999,0.308025,63.09,20.47,66.3277392951,134.79,63.765704,0.606247,63.7685858557,0.29570399999999997,0.08624699999999999,0.308025,63.47,0.52,63.4721301045,133.18,74.605704,40.816247,85.0410317935,0.29570399999999997,0.08624699999999999,0.308025,74.31,40.73,84.7402442763,131.45
2021-09-15 20:00:00,64.89227744,20.35233092,68.009007089,0.28227744,0.08233092,0.294039,64.61,20.27,67.7150278742,135.0,65.28227744,0.61233092,65.2851491299,0.28227744,0.08233092,0.294039,65.0,0.53,65.0021607333,133.28,76.40227744,40.74233092,86.5866359597,0.28227744,0.08233092,0.294039,76.12,40.66,86.2988412437,131.58
2021-09-15 20:30:00,63.9229168,20.7225174,67.1979316617,0.28291679999999997,0.08251739999999999,0.294705,63.64,20.64,66.9033571654,134.36,64.3029168,1.0025174,64.3107312206,0.28291679999999997,0.08251739999999999,0.294705,64.02,0.92,64.026610093,132.85,75.2629168,41.3925174,85.8943952884,0.28291679999999997,0.08251739999999999,0.294705,74.98,41.31,85.6067549905,131.04
2021-09-15 21:00:00,61.28999968,21.85333324,65.0694416333,0.31999968,0.09333324,0.333333,60.97,21.76,64.7366858898,134.21,61.67999968,2.24333324,61.7207817882,0.31999968,0.09333324,0.333333,61.36,2.15,61.3976554927,132.77,72.07999968,41.88333324,83.3651003548,0.31999968,0.09333324,0.333333,71.76,41.79,83.0415660979,130.92
2021-09-15 21:30:00,58.38470496,23.15762228,62.8096269924,0.33470496,0.09762228,0.348651,58.05,23.06,62.4625175605,133.84,58.76470496,3.47762228,58.8675157091,0.33470496,0.09762228,0.348651,58.43,3.38,58.5276797763,132.53,68.61470496,43.14762228,81.0536553473,0.33470496,0.09762228,0.348651,68.28,43.05,80.7184049644,130.49
2021-09-15 22:00:00,54.99314656,24.18550108,60.0764898364,0.29314656,0.08550108000000001,0.305361,54.7,24.1,59.7737400536,134.11,55.38314656,4.51550108,55.5669206713,0.29314656,0.08550108000000001,0.305361,55.09,4.43,55.2678297023,132.72,64.67314656,44.36550108,78.4277602131,0.29314656,0.08550108000000001,0.305361,64.38,44.28,78.137716885,130.75
2021-09-15 22:30:00,51.87963008,24.73447544,57.474257651,0.28963008,0.08447544,0.30169799999999997,51.59,24.65,57.1764864258,133.93,52.24963008,5.21447544,52.5091858403,0.28963008,0.08447544,0.30169799999999997,51.96,5.13,52.2126277829,132.64,60.99963008,44.97447544,75.7869270455,0.28963008,0.08447544,0.30169799999999997,60.71,44.89,75.5037495758,130.6
2021-09-15 23:00:00,48.63405568,25.65701624,54.9868516486,0.26405568,0.07701624,0.27505799999999997,48.37,25.58,54.7173948576,133.41,49.00405568,6.05701624,49.3769674932,0.26405568,0.07701624,0.27505799999999997,48.74,5.98,49.1054783095,132.29,57.18405568,46.14701624,73.4817210731,0.26405568,0.07701624,0.27505799999999997,56.92,46.07,73.2279407057,130.12
2021-09-15 23:30:00,45.06309664,26.77673652,52.4182820917,0.26309664,0.07673652,0.274059,44.8,26.7,52.1529481429,133.64,45.43309664,6.98673652,45.9671704317,0.26309664,0.07673652,0.274059,45.17,6.91,45.695481177,132.46,53.02309664,47.28673652,71.0456489027,0.26309664,0.07673652,0.274059,52.76,47.21,70.7983170704,130.38
2021-09-16 00:00:00,42.59309664,28.08673652,51.019963247,0.26309664,0.07673652,0.274059,42.33,28.01,50.758142204,134.22,42.97309664,8.13673652,43.7366381427,0.26309664,0.07673652,0.274059,42.71,8.06,43.463866602,132.88,49.98309664,47.35673652,68.8547053116,0.26309664,0.07673652,0.274059,49.72,47.28,68.6110545029,130.96
2021-09-16 00:30:00,41.16862112,28.35543116,49.9888571703,0.25862112,0.07543116,0.269397,40.91,28.28,49.7331529264,135.47,41.53862112,8.21543116,42.3432444871,0.25862112,0.07543116,0.269397,41.28,8.14,42.0749093879,133.72,48.29862112,47.80543116,67.9567218933,0.25862112,0.07543116,0.269397,48.04,47.73,67.719971205,132.08
2021-09-16 01:00:00,39.95309664,27.75673652,48.6486007339,0.26309664,0.07673652,0.274059,39.69,27.68,48.3888261895,135.47,40.31309664,7.58673652,41.0207792677,0.26309664,0.07673652,0.274059,40.05,7.51,40.7480379896,133.72,47.18309664,50.46673652,69.0878868074,0.26309664,0.07673652,0.274059,46.92,50.39,68.8522948056,132.08
2021-09-16 01:30:00,39.42501472,27.85729596,48.2738099167,0.26501472,0.07729596,0.276057,39.16,27.78,48.012852446,135.67,39.80501472,7.61729596,40.5273043096,0.26501472,0.07729596,0.276057,39.54,7.54,40.2524930905,133.83,46.58501472,50.64729596,68.8136046471,0.26501472,0.07729596,0.276057,46.32,50.57,68.5774547501,132.75
2021-09-16 02:00:00,39.5189408,27.9355244,48.3956630852,0.25894079999999997,0.07552439999999999,0.26973,39.26,27.86,48.1407021137,135.67,39.8889408,7.6155244,40.6094054381,0.25894079999999997,0.07552439999999999,0.26973,39.63,7.54,40.3409035595,133.83,46.6689408,50.8355244,69.0089890986,0.25894079999999997,0.07552439999999999,0.26973,46.41,50.76,68.778381051,132.75
2021-09-16 02:30:00,39.05122848,27.98494164,48.043265963,0.29122848,0.08494164,0.303363,38.76,27.9,47.7571732832,136.02,39.40122848,7.66494164,40.1398572005,0.29122848,0.08494164,0.303363,39.11,7.58,39.8377772974,134.03,46.10122848,50.89494164,68.6703600683,0.29122848,0.08494164,0.303363,45.81,50.81,68.4120764193,133.03
2021-09-16 03:00:00,38.24081888,28.05773884,47.4299160597,0.30081888,0.08773884,0.313353,37.94,27.97,47.1355969518,135.95,38.61081888,7.7377388400000005,39.378521264,0.30081888,0.08773884,0.313353,38.31,7.65,39.0663358917,134.03,45.16081888,50.98773884,68.1120332535,0.30081888,0.08773884,0.313353,44.86,50.9,67.8471045808,133.03
2021-09-16 03:30:00,38.01589376,28.16088568,47.3100799054,0.34589376,0.10088568,0.36030599999999996,37.67,28.06,46.9722524476,135.95,38.38589376,7.82088568,39.1745209616,0.34589376,0.10088568,0.36030599999999996,38.04,7.72,38.8154608371,133.99,44.87589376,51.12088568,68.0234576706,0.34589376,0.10088568,0.36030599999999996,44.53,51.02,67.7197260774,133.03
2021-09-16 04:00:00,37.82995968,28.19498824,47.1811743309,0.35995968,0.10498824,0.37495799999999996,37.47,28.09,46.8300010677,135.95,38.18995968,7.87498824,38.9934412452,0.35995968,0.10498824,0.37495799999999996,37.83,7.77,38.6197074044,134.03,44.64995968,51.18498824,67.9229116025,0.35995968,0.10498824,0.37495799999999996,44.29,51.08,67.6074736993,133.03
2021-09-16 04:30:00,37.96375584,28.23776212,47.314035624,0.40375584000000003,0.11776212,0.420579,37.56,28.12,46.9200170503,135.95,38.33375584,7.88776212,39.1368576672,0.40375584000000003,0.11776212,0.420579,37.93,7.77,38.7176678017,134.03,44.79375584,51.24776212,68.064775652,0.40375584000000003,0.11776212,0.420579,44.39,51.13,67.7107746227,133.03
2021-09-16 05:00:00,38.00261696,28.09326328,47.2591825736,0.42261696,0.12326328,0.440226,37.58,27.97,46.846315757,136.02,38.36261696,7.77326328,39.1422278625,0.42261696,0.12326328,0.440226,37.94,7.65,38.7035670191,134.11,44.82261696,51.05326328,67.9374909949,0.42261696,0.12326328,0.440226,44.4,50.93,67.5664480345,133.11
2021-09-16 05:30:00,39.2280816,27.6627738,48.0007441643,0.31808159999999996,0.09277379999999999,0.331335,38.91,27.57,47.6874511795,135.84,39.5980816,7.4027738,40.2841051326,0.31808159999999996,0.09277379999999999,0.331335,39.28,7.31,39.954405264,134.0,46.2680816,50.4327738,68.441216004,0.31808159999999996,0.09277379999999999,0.331335,45.95,50.34,68.1580376772,132.89
2021-09-16 06:00:00,41.0889408,27.1655244,49.2571494505,0.25894079999999997,0.07552439999999999,0.26973,40.83,27.09,48.9995612225,135.56,41.4389408,6.9855244,42.023604864,0.25894079999999997,0.07552439999999999,0.26973,41.18,6.91,41.7557241585,133.84,48.4489408,49.7255244,69.4256987109,0.25894079999999997,0.07552439999999999,0.26973,48.19,49.65,69.1910297654,132.63
2021-09-16 06:30:00,45.99341632,24.64682976,52.1810364213,0.26341632,0.07682976,0.27439199999999997,45.73,24.57,51.9125977004,135.41,46.34341632,4.77682976,46.5889508228,0.26341632,0.07682976,0.27439199999999997,46.08,4.7,46.319071666,133.72,54.24341632,47.31682976,71.980765435,0.26341632,0.07682976,0.27439199999999997,53.98,47.24,71.7318478781,132.47
2021-09-16 07:00:00,50.413736,22.736923,55.303819443,0.26373599999999997,0.07692299999999999,0.274725,50.15,22.66,55.0317917208,134.39,50.783736,2.766923,50.8590572564,0.26373599999999997,0.07692299999999999,0.274725,50.52,2.69,50.5915655026,133.03,59.513736,46.326923,75.4192851155,0.26373599999999997,0.07692299999999999,0.274725,59.25,46.25,75.1639873876,131.44
2021-09-16 07:30:00,55.9484112,21.1432866,59.810227253,0.38841119999999996,0.1132866,0.404595,55.56,21.03,59.406855665,133.72,56.3184112,1.4532866,56.3371589809,0.38841119999999996,0.1132866,0.404595,55.93,1.34,55.9460499052,132.56,65.8784112,43.2232866,78.792243062,0.38841119999999996,0.1132866,0.404595,65.49,43.11,78.4054347606,130.69
2021-09-16 08:00:00,59.57953984,20.44069912,62.9884413846,0.6195398400000001,0.18069912,0.645354,58.96,20.26,62.3437984085,133.72,59.95953984,0.83069912,59.9652939529,0.6195398400000001,0.18069912,0.645354,59.34,0.65,59.3435598865,132.56,69.88953984,40.25069912,80.6515130589,0.6195398400000001,0.18069912,0.645354,69.27,40.07,80.0246074655,130.69
2021-09-16 08:30:00,60.81139712,20.04207416,64.0289837208,1.48139712,0.43207416,1.5431219999999999,59.33,19.61,62.4868066075,133.0,61.18139712,0.6420741600000001,61.1847661823,1.48139712,0.43207416,1.5431219999999999,59.7,0.21,59.7003693456,132.07,71.13139712,38.95207416,81.0983337536,1.48139712,0.43207416,1.5431219999999999,69.65,38.52,79.5921660718,129.67
2021-09-16 09:00:00,61.3507168,19.7135424,64.4401598837,2.4807168,0.7235423999999999,2.58408,58.87,18.99,61.8570691191,133.0,61.7407168,1.4335423999999999,61.7573570904,2.4807168,0.7235423999999999,2.58408,59.26,0.71,59.264253138,132.07,71.5707168,38.6035424,81.3179007912,2.4807168,0.7235423999999999,2.58408,69.09,37.88,78.7929089449,129.67
2021-09-16 09:30:00,62.0057712,19.3825166,64.9645873677,3.0257712,0.8825166,3.151845,58.98,18.5,61.8133513086,133.72,62.3857712,2.0125166,62.4182238716,3.0257712,0.8825166,3.151845,59.36,1.13,59.3707545851,132.6,72.2857712,38.0925166,81.7084606323,3.0257712,0.8825166,3.151845,69.26,37.21,78.6227174549,130.38
2021-09-16 10:00:00,62.21802848,19.49734164,65.2014524299,3.48802848,1.01734164,3.633363,58.73,18.48,61.5688500786,133.49,62.58802848,2.22734164,62.6276485252,3.48802848,1.01734164,3.633363,59.1,1.21,59.1123853351,132.45,72.51802848,38.22734164,81.9767900292,3.48802848,1.01734164,3.633363,69.03,37.21,78.4201823512,130.11
2021-09-16 10:30:00,62.2255712,19.2207916,65.126496458,3.2255712,0.9407916,3.35997,59.0,18.28,61.7669685188,133.86,62.6155712,2.3807916000000002,62.6608165072,3.2255712,0.9407916,3.35997,59.39,1.44,59.4074549194,132.73,72.6055712,37.9007916,81.902618842,3.2255712,0.9407916,3.35997,69.38,36.96,78.61059725,130.47
2021-09-16 11:00:00,62.60839872,18.72953296,65.3498813708,2.87839872,0.83953296,2.998332,59.73,17.89,62.3516238762,133.86,62.99839872,2.56953296,63.0507790667,2.87839872,0.83953296,2.998332,60.12,1.73,60.1448859006,132.78,73.07839872,37.24953296,82.0242651001,2.87839872,0.83953296,2.998332,70.2,36.41,79.0805165638,130.54
2021-09-16 11:30:00,62.64068544,18.73894992,65.3835125739,3.87068544,1.12894992,4.031964,58.77,17.61,61.3516503446,133.53,63.02068544,3.11894992,63.0978180441,3.87068544,1.12894992,4.031964,59.15,1.99,59.1834655964,132.52,72.97068544,37.19894992,81.9053283293,3.87068544,1.12894992,4.031964,69.1,36.07,77.9477703337,130.13
2021-09-16 12:00:00,62.90528128,18.45195704,65.5556948825,3.43528128,1.00195704,3.578418,59.47,17.45,61.9772813215,133.53,63.28528128,3.15195704,63.3637251104,3.43528128,1.00195704,3.578418,59.85,2.15,59.8886049261,132.46,73.34528128,36.88195704,82.0963399985,3.43528128,1.00195704,3.578418,69.91,35.88,78.579784296,130.04
2021-09-16 12:30:00,63.30862752,18.54251636,65.9682289548,3.84862752,1.12251636,4.008987,59.46,17.42,61.9592446694,133.63,63.68862752,3.37251636,63.777857772,3.84862752,1.12251636,4.008987,59.84,2.25,59.8822853605,132.49,73.73862752,36.98251636,82.4929797307,3.84862752,1.12251636,4.008987,69.89,35.86,78.5528592732,130.11
2021-09-16 13:00:00,63.18470112,18.60762116,65.8676705286,4.17470112,1.21762116,4.348647,59.01,17.39,61.5190393293,133.89,63.56470112,3.53762116,63.6630661526,4.17470112,1.21762116,4.348647,59.39,2.32,59.435296752,132.63,73.58470112,37.05762116,82.3891711632,4.17470112,1.21762116,4.348647,69.41,35.84,78.1169232625,130.36
2021-09-16 13:30:00,62.57416096,19.10163028,65.4247498979,4.87416096,1.42163028,5.077251,57.7,17.68,60.3479278849,134.27,62.95416096,3.52163028,63.0525833095,4.87416096,1.42163028,5.077251,58.08,2.1,58.117952476,132.88,72.71416096,37.71163028,81.9116369174,4.87416096,1.42163028,5.077251,67.84,36.29,76.9365303351,130.76
2021-09-16 14:00:00,61.60232288,19.26776084,64.5452770697,4.79232288,1.3977608400000001,4.992003,56.81,17.87,59.5542861598,134.27,61.99232288,3.38776084,62.0848211688,4.79232288,1.3977608400000001,4.992003,57.2,1.99,57.2346057906,132.88,71.58232288,37.98776084,81.037638925,4.79232288,1.3977608400000001,4.992003,66.79,36.59,76.1559728452,130.76
2021-09-16 14:30:00,61.64601856,19.44967208,64.6414831847,5.41601856,1.57967208,5.641686,56.23,17.87,59.0012694779,134.59,62.03601856,3.64967208,62.1432836682,5.41601856,1.57967208,5.641686,56.62,2.07,56.6578264673,133.08,71.51601856,38.25967208,81.1069874816,5.41601856,1.57967208,5.641686,66.1,36.68,75.5951876775,131.06
2021-09-16 15:00:00,61.35413088,19.44370484,64.3613784342,4.98413088,1.4537048399999999,5.191803,56.37,17.99,59.1710824643,134.89,61.73413088,3.46370484,61.8312232349,4.98413088,1.4537048399999999,5.191803,56.75,2.01,56.7855844383,133.25,71.25413088,38.20370484,80.8497014897,4.98413088,1.4537048399999999,5.191803,66.27,36.75,75.7778028185,131.36
2021-09-16 15:30:00,60.51364288,19.69314584,63.6374179841,3.47364288,1.01314584,3.618378,57.04,18.68,60.0208630394,135.02,60.89364288,2.42314584,60.9418360321,3.47364288,1.01314584,3.618378,57.42,1.4100000000000001,57.4373093033,133.34,70.48364288,38.17314584,80.1569271926,3.47364288,1.01314584,3.618378,67.01,37.16,76.6237933021,131.49
2021-09-16 16:00:00,61.08737856,20.03340208,64.2884516708,4.05737856,1.18340208,4.226436,57.03,18.85,60.0644936714,135.3,61.46737856,2.45340208,61.516321483,4.05737856,1.18340208,4.226436,57.41,1.27,57.4240454862,133.5,71.06737856,38.55340208,80.8513271835,4.05737856,1.18340208,4.226436,67.01,37.37,76.7258561373,131.72
2021-09-16 16:30:00,61.58911776,20.33974268,64.8608091126,3.11911776,0.90974268,3.249081,58.47,19.43,61.6138442235,135.53,61.96911776,1.62974268,61.9905445786,3.11911776,0.90974268,3.249081,58.85,0.72,58.8544042532,133.66,71.84911776,38.99974268,81.7513036715,3.11911776,0.90974268,3.249081,68.73,38.09,78.5790111926,131.98
2021-09-16 17:00:00,62.47048672,21.26389196,65.9902630114,2.79048672,0.81389196,2.906757,59.68,20.45,63.0864874597,135.53,62.86048672,1.18389196,62.8716342308,2.79048672,0.81389196,2.906757,60.07,0.37,60.0711394931,133.66,72.72048672,38.35389196,82.2149026471,2.79048672,0.81389196,2.906757,69.93,37.54,79.3691155299,131.98
2021-09-16 17:30:00,63.30229504,21.53650272,66.8655479806,2.66229504,0.77650272,2.773224,60.64,20.76,64.0951417816,135.18,63.68229504,1.5065027199999999,63.7001118681,2.66229504,0.77650272,2.773224,61.02,0.73,61.0243664449,133.38,73.68229504,38.20650272,82.9989003087,2.66229504,0.77650272,2.773224,71.02,37.43,80.2797938463,131.44
2021-09-16 18:00:00,63.79947872,21.45484796,67.3103557109,1.79947872,0.52484796,1.874457,62.0,20.93,65.4374884909,135.18,64.18947872,1.4248479600000001,64.205290826,1.79947872,0.52484796,1.874457,62.39,0.9,62.3964910872,133.38,74.39947872,38.15484796,83.6126477075,1.79947872,0.52484796,1.874457,72.6,37.63,81.7727148871,131.44
2021-09-16 18:30:00,63.6076912,21.7730766,67.2309842589,1.1076912,0.3230766,1.153845,62.5,21.45,66.0783814874,135.18,63.9976912,1.7930766,64.0228053324,1.1076912,0.3230766,1.153845,62.89,1.47,62.9071776509,133.36,74.2776912,38.5830766,83.7008315964,1.1076912,0.3230766,1.153845,73.17,38.26,82.5692224742,131.44
2021-09-16 19:00:00,63.30479456,21.49806508,66.8555443959,0.64479456,0.18806508,0.671661,62.66,21.31,66.1845276481,135.18,63.68479456,1.60806508,63.7050934498,0.64479456,0.18806508,0.671661,63.04,1.42,63.0559909921,133.34,73.99479456,38.75806508,83.5309357707,0.64479456,0.18806508,0.671661,73.35,38.57,82.8725974011,131.44
2021-09-16 19:30:00,63.593496,21.396853,67.0966321942,0.5034959999999999,0.14685299999999998,0.524475,63.09,21.25,66.5725964643,134.77,63.973496,1.496853,63.9910053005,0.5034959999999999,0.14685299999999998,0.524475,63.47,1.35,63.4843555532,133.1,74.373496,38.756853,83.8660274588,0.5034959999999999,0.14685299999999998,0.524475,73.87,38.61,83.3517186385,131.11
2021-09-16 20:00:00,64.68221728,20.83648004,67.9554864063,0.50221728,0.14648004,0.523143,64.18,20.69,67.4325477792,134.77,65.05221728,1.14648004,65.0623192756,0.50221728,0.14648004,0.523143,64.55,1.0,64.5577454687,133.1,75.80221728,39.12648004,85.3044992066,0.50221728,0.14648004,0.523143,75.3,38.98,84.7910985894,131.11
2021-09-16 20:30:00,63.92838112,20.98536116,67.2846438323,0.49838112,0.14536116,0.519147,63.43,20.84,66.765788395,134.02,64.31838112,1.28536116,64.3312233928,0.49838112,0.14536116,0.519147,63.82,1.1400000000000001,63.8301809491,132.58,75.00838112,40.20536116,85.1042202493,0.49838112,0.14536116,0.519147,74.51,40.06,84.5963574866,130.46
2021-09-16 21:00:00,61.16317632,22.12675976,65.0425063711,0.50317632,0.14675976000000002,0.524142,60.66,21.98,64.519423432,134.02,61.54317632,2.34675976,61.5879033003,0.50317632,0.14675976000000002,0.524142,61.04,2.2,61.0796332667,132.6,71.79317632,41.66675976,83.0083070241,0.50317632,0.14675976000000002,0.524142,71.29,41.52,82.499542423,130.83
2021-09-16 21:30:00,58.73861088,23.07834484,63.1097013831,0.50861088,0.14834484,0.529803,58.23,22.93,62.5820884918,134.49,59.11861088,3.23834484,59.2072379839,0.50861088,0.14834484,0.529803,58.61,3.09,58.6913980069,132.96,68.90861088,42.80834484,81.1230610946,0.50861088,0.14834484,0.529803,68.4,42.66,80.6128749022,131.15
2021-09-16 22:00:00,55.54541408,24.70741244,60.7926743514,0.50541408,0.14741244,0.526473,55.04,24.56,60.2710145924,134.49,55.94541408,4.55741244,56.1307345821,0.50541408,0.14741244,0.526473,55.44,4.41,55.6151211452,132.96,65.12541408,43.84741244,78.5106052503,0.50541408,0.14741244,0.526473,64.62,43.7,78.0091943299,131.15
2021-09-16 22:30:00,52.02244704,25.50946372,57.9402082781,0.51244704,0.14946372,0.533799,51.51,25.36,57.4143684107,135.52,52.39244704,5.23946372,52.6537794172,0.51244704,0.14946372,0.533799,51.88,5.09,52.1290945634,133.7,60.99244704,45.56946372,76.1357643927,0.51244704,0.14946372,0.533799,60.48,45.42,75.6360152308,132.12
2021-09-16 23:00:00,48.70952,26.07986,55.2519360407,0.47952000000000006,0.13986,0.4995,48.23,25.94,54.763276929,135.8,49.08952,5.79986,49.4309553807,0.47952000000000006,0.13986,0.4995,48.61,5.66,48.9384072074,133.91,57.28952,47.65986,74.5221534649,0.47952000000000006,0.13986,0.4995,56.81,47.52,74.0643402725,132.49
2021-09-16 23:30:00,45.50367584,24.11107212,51.4968767376,0.48367584,0.14107212,0.503829,45.02,23.97,51.0035420339,135.91,45.87367584,5.94107212,46.2567883992,0.48367584,0.14107212,0.503829,45.39,5.8,45.7590657684,134.0,52.97367584,54.71107212,76.1545254369,0.48367584,0.14107212,0.503829,52.49,54.57,75.7171380864,132.76
2021-09-17 00:00:00,43.52399552,16.05116536,46.3894179252,0.48399552,0.14116536,0.504162,43.04,15.91,45.8864871177,136.32,43.89399552,4.75116536,44.1503840865,0.48399552,0.14116536,0.504162,43.41,4.61,43.6540971731,134.29,48.62399552,72.76116536,87.5127426429,0.48399552,0.14116536,0.504162,48.14,72.62,87.1270566472,133.02
2021-09-17 00:30:00,41.91463488,17.18135184,45.2993980995,0.48463488,0.14135184,0.5048279999999999,41.43,17.04,44.7973938974,136.6,42.27463488,3.71135184,42.4372346733,0.48463488,0.14135184,0.5048279999999999,41.79,3.5700000000000003,41.9422102422,134.5,46.56463488,71.63135184,85.4360333111,0.48463488,0.14135184,0.5048279999999999,46.08,71.49,85.054021069,132.63
2021-09-17 01:00:00,40.84015936,17.43004648,44.404111711,0.48015936000000004,0.14004648,0.500166,40.36,17.29,43.9075585748,136.82,41.21015936,3.46004648,41.3551587607,0.48015936000000004,0.14004648,0.500166,40.73,3.32,40.8650865654,134.68,45.31015936,72.01004648,85.0791239687,0.48015936000000004,0.14004648,0.500166,44.83,71.87,84.7055240229,132.63
2021-09-17 01:30:00,40.70495456,17.57144508,44.3356403803,0.48495456000000003,0.14144508,0.505161,40.22,17.43,43.834384905,136.82,41.05495456,3.35144508,41.1915219195,0.48495456000000003,0.14144508,0.505161,40.57,3.21,40.6967934855,134.73,45.13495456,72.23144508,85.1736213946,0.48495456000000003,0.14144508,0.505161,44.65,72.09,84.7973501944,132.75
2021-09-17 02:00:00,40.1311184,22.4903262,46.0034937436,0.4811184,0.14032619999999998,0.501165,39.65,22.35,45.5153270888,136.88,40.5111184,2.1703262,40.5692128323,0.4811184,0.14032619999999998,0.501165,40.03,2.03,40.0814395949,134.76,45.7911184,61.6103262,76.7636555851,0.4811184,0.14032619999999998,0.501165,45.31,61.47,76.3646318658,132.75
2021-09-17 02:30:00,39.67559392,22.77163156,45.7460376077,0.48559392,0.14163156,0.505827,39.19,22.63,45.2545356843,135.22,40.07559392,2.08163156,40.1296202074,0.48559392,0.14163156,0.505827,39.59,1.94,39.6375037055,133.67,45.32559392,61.31163156,76.2464794515,0.48559392,0.14163156,0.505827,44.84,61.17,75.8445416625,131.69
2021-09-17 03:00:00,38.71623328,22.79181804,44.9267591638,0.48623328,0.14181804,0.506493,38.23,22.65,44.4359696642,135.22,39.09623328,2.07181804,39.1510904915,0.48623328,0.14181804,0.506493,38.61,1.9300000000000002,38.658207408,133.63,44.21623328,61.36181804,75.6329822144,0.48623328,0.14181804,0.506493,43.73,61.22,75.2343093276,131.69
2021-09-17 03:30:00,38.41239712,22.94069916,44.7413447546,0.48239712,0.14069916,0.502497,37.93,22.8,44.2552245503,135.29,38.80239712,2.20069916,38.864753943,0.48239712,0.14069916,0.502497,38.32,2.06,38.3753306175,133.72,43.90239712,61.60069916,75.6443428809,0.48239712,0.14069916,0.502497,43.42,61.46,75.2504352147,131.87
2021-09-17 04:00:00,38.56687264,22.80200452,44.8032931308,0.48687264,0.14200452,0.507159,38.08,22.66,44.312097671,135.29,38.96687264,2.06200452,39.0213919022,0.48687264,0.14200452,0.507159,38.48,1.92,38.5278704317,133.72,43.99687264,61.47200452,75.5945245491,0.48687264,0.14200452,0.507159,43.51,61.33,75.1963363469,131.87
2021-09-17 04:30:00,38.66655296,23.00191128,44.9910017708,0.48655296000000003,0.14191128,0.506826,38.18,22.86,44.5004719076,135.29,39.04655296,2.26191128,39.1120127416,0.48655296000000003,0.14191128,0.506826,38.56,2.12,38.6182340352,133.76,44.12655296,61.69191128,75.8488272389,0.48655296000000003,0.14191128,0.506826,43.64,61.55,75.4509913785,131.8
2021-09-17 05:00:00,38.84207744,22.92060592,45.1005671316,0.48207744,0.14060592,0.5021639999999999,38.36,22.78,44.6141009099,135.29,39.22207744,2.21060592,39.2843243195,0.48207744,0.14060592,0.5021639999999999,38.74,2.07,38.7952638862,133.76,44.31207744,61.56060592,75.8503026249,0.48207744,0.14060592,0.5021639999999999,43.83,61.42,75.4551873631,131.8
2021-09-17 05:30:00,39.90495456,21.74144508,45.4433255011,0.48495456000000003,0.14144508,0.505161,39.42,21.6,44.9499321468,134.36,40.29495456,1.29144508,40.315644524,0.48495456000000003,0.14144508,0.505161,39.81,1.15,39.8266066845,133.11,45.67495456,61.30144508,76.4465083765,0.48495456000000003,0.14144508,0.505161,45.19,61.16,76.0439458471,130.86
2021-09-17 06:00:00,41.62920032,21.07976676,46.66204974,0.47920032,0.13976676,0.49916699999999997,41.15,20.94,46.1714857894,134.36,42.00920032,0.78976676,42.0166234134,0.47920032,0.13976676,0.49916699999999997,41.53,0.65,41.5350863728,133.11,47.70920032,60.07976676,76.7186168352,0.47920032,0.13976676,0.49916699999999997,47.23,59.94,76.3117061793,130.86
2021-09-17 06:30:00,46.50303648,22.51088564,51.6650014435,0.48303648,0.14088564,0.503163,46.02,22.37,51.1689095057,133.95,46.88303648,3.21088564,46.9928600553,0.48303648,0.14088564,0.503163,46.4,3.07,46.501450515,132.83,53.93303648,50.55088564,73.9199868976,0.48303648,0.14088564,0.503163,53.45,50.41,73.4715632065,130.43
2021-09-17 07:00:00,49.82934016,29.44564088,57.879261464,0.49934016000000003,0.14564088,0.520146,49.33,29.3,57.3754206956,133.01,50.22934016,9.30564088,51.0840637097,0.49934016000000003,0.14564088,0.520146,49.73,9.16,50.5665749285,132.19,59.65934016,33.02564088,68.1903939266,0.49934016000000003,0.14564088,0.520146,59.16,32.88,67.6830850361,129.53
2021-09-17 07:30:00,55.19447488,28.02797184,61.903128053,0.64447488,0.18797184,0.6713279999999999,54.55,27.84,61.2435147587,133.43,55.60447488,7.95797184,56.1710507511,0.64447488,0.18797184,0.6713279999999999,54.96,7.77,55.5065266433,132.46,66.01447488,31.22797184,73.0280570666,0.64447488,0.18797184,0.6713279999999999,65.37,31.04,72.3651746353,130.89
2021-09-17 08:00:00,58.28352576,26.56811168,64.0533678526,0.71352576,0.20811168,0.7432559999999999,57.57,26.36,63.3178845193,133.12,58.69352576,6.66811168,59.0710900485,0.71352576,0.20811168,0.7432559999999999,57.98,6.46,58.3387692705,132.24,69.65352576,29.55811168,75.6656832183,0.71352576,0.20811168,0.7432559999999999,68.94,29.35,74.9276057271,130.34
2021-09-17 08:30:00,61.41574304,12.05459172,62.5875920186,1.21574304,0.35459172,1.266399,60.2,11.7,61.326421712,133.8,61.35574304,7.78459172,61.8476116939,1.21574304,0.35459172,1.266399,60.14,7.43,60.597231785,132.69,71.25574304,40.79459172,82.1071228931,1.21574304,0.35459172,1.266399,70.04,40.44,80.8764193075,130.3
2021-09-17 09:00:00,62.11651104,8.19356572,62.6545725625,2.44651104,0.7135657200000001,2.5484489999999997,59.67,7.48,60.1370044149,133.8,61.92651104,8.17356572,62.4635889632,2.44651104,0.7135657200000001,2.5484489999999997,59.48,7.46,59.9459923598,132.69,71.31651104,43.73356572,83.6580511218,2.44651104,0.7135657200000001,2.5484489999999997,68.87,43.02,81.2022000933,130.3
2021-09-17 09:30:00,63.62754016,7.60011588,64.0798379227,2.29754016,0.67011588,2.393271,61.33,6.93,61.7202867783,134.21,63.41754016,7.58011588,63.8689482981,2.29754016,0.67011588,2.393271,61.12,6.91,61.509369205,132.95,73.11754016,43.17011588,84.9107389212,2.29754016,0.67011588,2.393271,70.82,42.5,82.5937188895,130.46
2021-09-17 10:00:00,63.45035648,7.57177064,63.9005434098,3.16035648,0.92177064,3.292038,60.29,6.65,60.655639474,134.6,63.26035648,7.56177064,63.7106982946,3.16035648,0.92177064,3.292038,60.1,6.64,60.4656894445,133.19,72.85035648,43.07177064,84.6306792205,3.16035648,0.92177064,3.292038,69.69,42.15,81.4451877031,130.84
2021-09-17 10:30:00,63.85477152,7.79055836,64.3282569749,3.70477152,1.08055836,3.859137,60.15,6.71,60.5231079836,134.6,63.65477152,7.77055836,64.127307089,3.70477152,1.08055836,3.859137,59.95,6.69,60.3221236364,133.19,73.26477152,43.03055836,84.9667917404,3.70477152,1.08055836,3.859137,69.56,41.95,81.2305121244,130.84
2021-09-17 11:00:00,63.59765856,7.40181708,64.0269401924,3.77765856,1.10181708,3.935061,59.82,6.3,60.1508304182,134.91,63.41765856,7.40181708,63.8481504299,3.77765856,1.10181708,3.935061,59.64,6.3,59.971823384,133.43,72.95765856,42.66181708,84.5153866413,3.77765856,1.10181708,3.935061,69.18,41.56,80.7038165145,131.12
2021-09-17 11:30:00,63.1752896,7.8090428,63.6560944882,5.1052896,1.4890428,5.31801,58.07,6.32,58.4129035402,134.57,62.9952896,7.7990428,63.4762284669,5.1052896,1.4890428,5.31801,57.89,6.31,58.2328790289,133.2,72.2852896,43.1190428,84.1689666358,5.1052896,1.4890428,5.31801,67.18,41.63,79.032963376,130.77
2021-09-17 12:00:00,62.99154496,7.35836728,63.4198731115,3.49154496,1.01836728,3.637026,59.5,6.34,59.8368247821,134.57,62.78154496,7.33836728,63.2089710555,3.49154496,1.01836728,3.637026,59.29,6.32,59.6258878341,133.2,72.32154496,42.71836728,83.9956235078,3.49154496,1.01836728,3.637026,68.83,41.7,80.4764493501,130.83
2021-09-17 12:30:00,63.3929744,7.2550342,63.8067764781,2.6229744,0.7650342,2.732265,60.77,6.49,61.1155708474,134.67,63.2029744,7.2350342,63.6157346329,2.6229744,0.7650342,2.732265,60.58,6.47,60.9245213358,133.26,72.9629744,42.6650342,84.5215994677,2.6229744,0.7650342,2.732265,70.34,41.9,81.8738395338,130.9
2021-09-17 13:00:00,62.94926688,8.01270284,63.4571793222,3.84926688,1.12270284,4.009653,59.1,6.89,59.5002697473,134.82,62.75926688,8.00270284,63.2674389561,3.84926688,1.12270284,4.009653,58.91,6.88,59.3103911638,133.36,72.25926688,43.26270284,84.220324786,3.84926688,1.12270284,4.009653,68.41,42.14,80.3474187513,130.98
2021-09-17 13:30:00,61.57197408,8.47974244,62.1531497509,3.94197408,1.14974244,4.106223,57.63,7.33,58.0942837119,135.25,61.38197408,8.45974244,61.9621980252,3.94197408,1.14974244,4.106223,57.44,7.31,57.9032788363,133.62,70.76197408,44.61974244,83.6551157498,3.94197408,1.14974244,4.106223,66.82,43.47,79.715452078,131.31
2021-09-17 14:00:00,60.884192,9.109556,61.5619106754,3.804192,1.109556,3.9627,57.08,8.0,57.6378903153,135.79,60.704192,9.089556,61.3809331523,3.804192,1.109556,3.9627,56.9,7.98,57.456856858,133.97,69.824192,44.019556,82.5417415547,3.804192,1.109556,3.9627,66.02,42.91,78.7394977124,131.89
2021-09-17 14:30:00,60.17977696,8.98076828,60.84619753,3.25977696,0.95076828,3.395601,56.92,8.03,57.4836263644,136.193,59.99977696,8.97076828,60.6666953013,3.25977696,0.95076828,3.395601,56.74,8.02,57.3039963702,134.243,69.12977696,44.47076828,82.1983898501,3.25977696,0.95076828,3.395601,65.87,43.52,78.9483837707,132.133
2021-09-17 15:00:00,59.48052672,9.72223696,60.2698510899,2.75052672,0.80223696,2.865132,56.73,8.92,57.4269910408,136.71,59.34052672,8.22223696,59.9074560638,2.75052672,0.80223696,2.865132,56.59,7.42,57.0743769129,134.57,68.85052672,45.722236960000004,82.6493677063,2.75052672,0.80223696,2.865132,66.1,44.92,79.9188113025,132.93
2021-09-17 15:30:00,57.05202432,26.36517376,62.8494698976,3.6520243199999998,1.06517376,3.804192,53.4,25.3,59.0901853103,136.91,57.46202432,6.08517376,57.7833330524,3.6520243199999998,1.06517376,3.804192,53.81,5.02,54.0436536515,134.71,68.37202432,32.37517376,75.6497560181,3.6520243199999998,1.06517376,3.804192,64.72,31.31,71.8957196222,133.46
2021-09-17 16:00:00,58.08383296,26.15445128,63.7007611656,3.20383296,0.93445128,3.337326,54.88,25.22,60.397539685,134.02,58.50383296,6.33445128,58.8457623286,3.20383296,0.93445128,3.337326,55.3,5.4,55.5630272753,132.77,69.33383296,30.02445128,75.5555958721,3.20383296,0.93445128,3.337326,66.13,29.09,72.2454496837,131.5
2021-09-17 16:30:00,59.72614144,25.32470792,64.8733597291,2.41614144,0.70470792,2.516814,57.31,24.62,62.3745180342,132.58,60.14614144,5.5447079200000005,60.4011764458,2.41614144,0.70470792,2.516814,57.73,4.84,57.9325340374,131.79,71.49614144,30.38470792,77.6848036375,2.41614144,0.70470792,2.516814,69.08,29.68,75.186094459,129.84
2021-09-17 17:00:00,60.71595264,24.98006952,65.653871007,1.40595264,0.41006952,1.464534,59.31,24.57,64.197827066,132.45,61.13595264,5.24006952,61.3601094668,1.40595264,0.41006952,1.464534,59.73,4.83,59.9249680851,131.67,72.83595264,30.02006952,78.7799503107,1.40595264,0.41006952,1.464534,71.43,29.61,77.32397429,129.84
2021-09-17 17:30:00,61.18310528,25.24048904,66.1850032763,1.61310528,0.47048904,1.680318,59.57,24.77,64.5146324488,132.31,61.61310528,5.49048904,61.857256746,1.61310528,0.47048904,1.680318,60.0,5.02,60.2096371024,131.58,73.35310528,30.31048904,79.3687835365,1.61310528,0.47048904,1.680318,71.74,29.84,77.6984761755,129.69
2021-09-17 18:00:00,61.20681184,25.51282012,66.3112193078,1.34681184,0.39282012,1.4029289999999999,59.86,25.12,64.9171317912,132.42,61.63681184,5.68282012,61.8982311404,1.34681184,0.39282012,1.4029289999999999,60.29,5.29,60.5216341485,131.62,73.43681184,30.61282012,79.5619889704,1.34681184,0.39282012,1.4029289999999999,72.09,30.22,78.1678738357,129.79
2021-09-17 18:30:00,60.91921984,25.95393912,66.217507517,0.93921984,0.27393912,0.978354,59.98,25.68,65.2461707689,132.58,61.34921984,6.03393912,61.6452366066,0.93921984,0.27393912,0.978354,60.41,5.76,60.6839822358,131.73,73.10921984,30.97393912,79.3998925076,0.93921984,0.27393912,0.978354,72.17,30.7,78.428304202,129.95
2021-09-17 19:00:00,61.36990944,14.15955692,62.9822104792,0.6499094400000001,0.18955692000000002,0.676989,60.72,13.97,62.3063343489,132.94,61.35990944,8.55955692,61.9540515314,0.6499094400000001,0.18955692000000002,0.676989,60.71,8.37,61.2842638856,131.97,71.62990944,41.34955692,82.7080998685,0.6499094400000001,0.18955692000000002,0.676989,70.98,41.16,82.0506307106,130.3
2021-09-17 19:30:00,62.00445504,9.45713272,62.7215258431,0.50445504,0.14713272,0.525474,61.5,9.31,62.2006921183,133.92,61.79445504,9.42713272,62.5094033327,0.50445504,0.14713272,0.525474,61.29,9.28,61.9885674943,132.62,71.56445504,45.23713272,84.663270678,0.50445504,0.14713272,0.525474,71.06,45.09,84.1583727267,130.56
2021-09-17 20:00:00,62.92646304,9.65480172,63.6628223297,0.49646304,0.14480172,0.517149,62.43,9.51,63.150178147,134.55,62.72646304,9.63480172,63.4621034137,0.49646304,0.14480172,0.517149,62.23,9.49,62.9494479722,133.05,72.64646304,45.45480172,85.6950849911,0.49646304,0.14480172,0.517149,72.15,45.31,85.1975269594,130.9
2021-09-17 20:30:00,60.96125824,10.90620032,61.9291547789,0.50125824,0.14620032,0.5221439999999999,60.46,10.76,61.4100089562,134.55,60.78125824,10.88620032,61.7484470302,0.50125824,0.14620032,0.5221439999999999,60.28,10.74,61.2292903764,133.05,70.50125824,47.46620032,84.9909853234,0.50125824,0.14620032,0.5221439999999999,70.0,47.32,84.4936826041,130.9
2021-09-17 21:00:00,58.565504,11.314522,59.6484422836,0.495504,0.14452199999999998,0.51615,58.07,11.17,59.1345398223,135.19,58.385504,11.274522,59.4641229958,0.495504,0.14452199999999998,0.51615,57.89,11.13,58.9502247663,133.48,67.835504,48.574522,83.433445275,0.495504,0.14452199999999998,0.51615,67.34,48.43,82.9466123479,131.59
2021-09-17 21:30:00,56.47797152,12.21815836,57.7844672964,0.50797152,0.14815836000000002,0.529137,55.97,12.07,57.2566659875,134.63,56.31797152,12.18815836,57.6217417329,0.50797152,0.14815836000000002,0.529137,55.81,12.04,57.0939375065,133.12,65.38797152,49.50815836,82.0161238032,0.50797152,0.14815836000000002,0.529137,64.88,49.36,81.5219234317,131.17
2021-09-17 22:00:00,53.85701248,13.11787864,55.4315481769,0.50701248,0.14787864,0.528138,53.35,12.97,54.9039470348,134.86,53.69701248,13.08787864,55.2689941701,0.50701248,0.14787864,0.528138,53.19,12.94,54.7413892772,133.28,62.24701248,50.21787864,79.9782839137,0.50701248,0.14787864,0.528138,61.74,50.07,79.4910844057,131.41
2021-09-17 22:30:00,51.47180768,13.87927724,53.3102365644,0.51180768,0.14927724,0.533133,50.96,13.73,52.777215728,135.97,51.31180768,13.84927724,53.1479452798,0.51180768,0.14927724,0.533133,50.8,13.7,52.6149218378,134.06,59.42180768,50.89927724,78.2412145325,0.51180768,0.14927724,0.533133,58.91,50.75,77.7557110443,132.44
2021-09-17 23:00:00,48.64015936,13.97004648,50.606593456,0.48015936000000004,0.14004648,0.500166,48.16,13.83,50.1064317229,135.97,48.50015936,13.92004648,50.4582317561,0.48015936000000004,0.14004648,0.500166,48.02,13.78,49.9580704191,134.06,56.38015936,54.07004648,78.1171703008,0.48015936000000004,0.14004648,0.500166,55.9,53.93,77.6740297654,132.44
2021-09-17 23:30:00,46.2043152,3.8312586,46.3628869416,0.4843152,0.14125859999999998,0.504495,45.72,3.69,45.8686657752,136.55,46.0643152,3.8512586,46.2250292336,0.4843152,0.14125859999999998,0.504495,45.58,3.71,45.730739115,134.47,51.0743152,75.1112586,90.8310896204,0.4843152,0.14125859999999998,0.504495,50.59,74.97,90.4425176562,133.3
2021-09-18 00:00:00,44.01952,3.58986,44.1656567465,0.47952000000000006,0.13986,0.4995,43.54,3.45,43.6764707823,135.89,43.89952,3.57986,44.0452409898,0.47952000000000006,0.13986,0.4995,43.42,3.44,43.5560558361,134.04,48.33952,77.95986,91.7303055977,0.47952000000000006,0.13986,0.4995,47.86,77.82,91.35935639,131.89
2021-09-18 00:30:00,42.0043152,10.4312586,43.2801761942,0.4843152,0.14125859999999998,0.504495,41.52,10.29,42.7760972974,136.69,42.0643152,3.1712586,42.1836875386,0.4843152,0.14125859999999998,0.504495,41.58,3.03,41.6902542568,134.59,46.8243152,72.6712586,86.4501493374,0.4843152,0.14125859999999998,0.504495,46.34,72.53,86.069718833,132.57
2021-09-18 01:00:00,40.18015936,22.26004648,45.9342451281,0.48015936000000004,0.14004648,0.500166,39.7,22.12,45.4465004153,136.31,40.58015936,1.60004648,40.6116914499,0.48015936000000004,0.14004648,0.500166,40.1,1.46,40.1265697512,134.32,46.24015936,62.66004648,77.8744743964,0.48015936000000004,0.14004648,0.500166,45.76,62.52,77.4772740873,132.41
2021-09-18 01:30:00,39.58527424,22.47153832,45.5188309508,0.48527424,0.14153832,0.505494,39.1,22.33,45.0270907344,135.14,39.98527424,1.8415383200000002,40.0276581807,0.48527424,0.14153832,0.505494,39.5,1.7000000000000002,39.5365653541,133.52,45.52527424,62.85153832,77.6071289497,0.48527424,0.14153832,0.505494,45.04,62.71,77.2084561431,131.81
2021-09-18 02:00:00,39.34143808,22.43041944,45.286559446,0.48143808,0.14041944,0.501498,38.86,22.29,44.7989252103,135.06,39.75143808,1.85041944,39.794483054,0.48143808,0.14041944,0.501498,39.27,1.71,39.3072130785,133.45,45.24143808,62.70041944,77.318369858,0.48143808,0.14041944,0.501498,44.76,62.56,76.9234112608,131.7
2021-09-18 02:30:00,38.74422528,22.68414904,44.8963874963,0.49422528,0.14414904,0.514818,38.25,22.54,44.3972307695,134.82,39.14422528,2.03414904,39.1970424278,0.49422528,0.14414904,0.514818,38.65,1.8900000000000001,38.6961832743,133.29,44.53422528,63.15414904,77.2770584472,0.49422528,0.14414904,0.514818,44.04,63.01,76.8751045528,131.48
2021-09-18 03:00:00,38.1746848,23.0101164,44.573220843,0.5146847999999999,0.15011639999999998,0.53613,37.66,22.86,44.0551381793,135.09,38.5846848,2.2801164,38.6519964803,0.5146847999999999,0.15011639999999998,0.53613,38.07,2.13,38.1295397297,133.47,43.8746848,63.7001164,77.3478687209,0.5146847999999999,0.15011639999999998,0.53613,43.36,63.55,76.9330364668,131.71
2021-09-18 03:30:00,37.545464,23.186177,44.1277766362,0.5354639999999999,0.15617699999999998,0.557775,37.01,23.03,43.5903773785,135.48,37.945464,2.446177,38.0242293819,0.5354639999999999,0.15617699999999998,0.557775,37.41,2.29,37.4800240128,133.74,43.115464,63.936177,77.1153549257,0.5354639999999999,0.15617699999999998,0.557775,42.58,63.78,76.6873183779,132.11
2021-09-18 04:00:00,37.2791104,23.0626572,43.8362661428,0.4891104,0.14265719999999998,0.50949,36.79,22.92,43.3454784262,135.48,37.6791104,2.3026572,37.7494051704,0.4891104,0.14265719999999998,0.50949,37.19,2.16,37.2526737295,133.74,42.7991104,63.8426572,76.8612303401,0.4891104,0.14265719999999998,0.50949,42.31,63.7,76.4710801545,132.11
2021-09-18 04:30:00,37.26623328,23.19181804,43.8934228203,0.48623328,0.14181804,0.506493,36.78,23.05,43.4058855456,135.48,37.65623328,2.37181804,37.7308550877,0.48623328,0.14181804,0.506493,37.17,2.23,37.2368339148,133.74,42.78623328,64.09181804,77.0611633572,0.48623328,0.14181804,0.506493,42.3,63.95,76.6739362495,132.11
