Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-18 05:00:00,37.2127168,23.2107924,43.8580343321,0.4827168,0.14079239999999998,0.50283,36.73,23.07,43.3741605106,135.68,37.6127168,2.3407923999999998,37.6854849264,0.4827168,0.14079239999999998,0.50283,37.13,2.2,37.1951193035,133.89,42.6827168,64.2307924,77.1194463528,0.4827168,0.14079239999999998,0.50283,42.2,64.09,76.7357029029,132.34
2021-09-18 05:30:00,37.82559392,22.99163156,44.2650051078,0.48559392,0.14163156,0.505827,37.34,22.85,43.7766844336,135.82,38.23559392,2.12163156,38.2944116405,0.48559392,0.14163156,0.505827,37.75,1.98,37.8018901644,134.0,43.37559392,63.95163156,77.273885156,0.48559392,0.14163156,0.505827,42.89,63.81,76.8847722244,132.48
2021-09-18 06:00:00,38.34262688,22.84368284,44.6317250591,0.49262688,0.14368284,0.513153,37.85,22.7,44.1351617194,135.82,38.73262688,1.95368284,38.7818676918,0.49262688,0.14368284,0.513153,38.24,1.81,38.2828120702,133.97,44.02262688,63.78368284,77.500644346,0.49262688,0.14368284,0.513153,43.53,63.64,77.1032457164,132.48
2021-09-18 06:30:00,40.4518176,21.9496968,46.0232412674,0.5818175999999999,0.16969679999999998,0.60606,39.87,21.78,45.4311049833,135.82,40.8518176,1.3096968,40.872806448,0.5818175999999999,0.16969679999999998,0.60606,40.27,1.1400000000000001,40.2861328499,133.97,46.3818176,62.2996968,77.6693325918,0.5818175999999999,0.16969679999999998,0.60606,45.8,62.13,77.1866367968,132.48
2021-09-18 07:00:00,41.61524416,21.65361288,46.911698938,0.59524416,0.17361288,0.620046,41.02,21.48,46.3036801993,135.0,42.01524416,0.96361288,42.0262928606,0.59524416,0.17361288,0.620046,41.42,0.79,41.4275331151,133.4,47.68524416,62.01361288,78.2276849525,0.59524416,0.17361288,0.620046,47.09,61.84,77.7280753653,131.66
2021-09-18 07:30:00,44.22658272,20.86316996,48.900536601,0.69658272,0.20316996,0.725607,43.53,20.66,48.1839859289,135.23,44.62658272,0.39316996,44.6283146431,0.69658272,0.20316996,0.725607,43.93,0.19,43.930410879,133.54,50.67658272,60.35316996,78.8074943162,0.69658272,0.20316996,0.725607,49.98,60.15,78.2050055943,131.84
2021-09-18 08:00:00,47.22452448,20.09006964,51.3202358773,0.99452448,0.29006964,1.035963,46.23,19.8,50.2916782381,134.4,47.62452448,0.66006964,47.6290984995,0.99452448,0.29006964,1.035963,46.63,0.37,46.631467916,132.99,54.02452448,58.16006964,79.3803687685,0.99452448,0.29006964,1.035963,53.03,57.87,78.4927882038,130.95
2021-09-18 08:30:00,50.34772096,23.16433528,55.4209295739,1.31772096,0.38433528,1.372626,49.03,22.78,54.0635672149,133.15,50.75772096,3.83433528,50.9023414402,1.31772096,0.38433528,1.372626,49.44,3.45,49.5602269971,132.14,58.31772096,48.96433528,76.1476375693,1.31772096,0.38433528,1.372626,57.0,48.58,74.8933668625,129.74
2021-09-18 09:00:00,52.25113728,30.03116504,60.266509943,1.58113728,0.46116504,1.647018,50.67,29.57,58.6671441268,133.15,52.67113728,9.89116504,53.5918263191,1.58113728,0.46116504,1.647018,51.09,9.43,51.9529883645,132.14,62.42113728,33.73116504,70.9520251599,1.58113728,0.46116504,1.647018,60.84,33.27,69.3426167663,129.74
2021-09-18 09:30:00,53.86077664,29.54272652,61.430903871699996,2.58077664,0.7527265200000001,2.688309,51.28,28.79,58.8090341699,133.5,54.28077664,9.51272652,55.1080273507,2.58077664,0.7527265200000001,2.688309,51.7,8.76,52.4368915936,132.41,64.22077664,32.95272652,72.1816482033,2.58077664,0.7527265200000001,2.688309,61.64,32.2,69.5437243754,130.74
2021-09-18 10:00:00,54.46865728,29.67377504,62.0271517241,4.05865728,1.18377504,4.227768,50.41,28.49,57.9037839869,133.11,54.88865728,9.50377504,55.7053537644,4.05865728,1.18377504,4.227768,50.83,8.32,51.5064199882,132.18,64.69865728,32.92377504,72.5940163975,4.05865728,1.18377504,4.227768,60.64,31.74,68.4444095599,130.34
2021-09-18 10:30:00,54.42017504,29.47421772,61.8892960179,4.78017504,1.3942177199999999,4.979349,49.64,28.08,57.0317104776,133.29,54.84017504,9.39421772,55.6389802655,4.78017504,1.3942177199999999,4.979349,50.06,8.0,50.6952029289,132.29,64.54017504,32.61421772,72.3126641169,4.78017504,1.3942177199999999,4.979349,59.76,31.22,67.4236308723,130.47
2021-09-18 11:00:00,54.1410336,29.4136348,61.6150422496,5.3610336,1.5636348,5.58441,48.78,27.85,56.1703738638,133.29,54.5510336,9.4136348,55.3573101494,5.3610336,1.5636348,5.58441,49.19,7.85,49.8124341907,132.29,64.1310336,32.5136348,71.9021968963,5.3610336,1.5636348,5.58441,58.77,30.95,66.4214980259,130.47
2021-09-18 11:30:00,53.949096,29.238903,61.3630052056,4.899096,1.428903,5.103225,49.05,27.81,56.3852693529,133.01,54.369096,9.188903,55.1401354569,4.899096,1.428903,5.103225,49.47,7.76,50.0749288567,132.13,63.969096,32.308903,71.6652667345,4.899096,1.428903,5.103225,59.07,30.88,66.6546269962,130.18
2021-09-18 12:00:00,54.01380192,28.79652556,61.2105438808,4.27380192,1.24652556,4.451877,49.74,27.55,56.860092332,133.19,54.43380192,8.75652556,55.1336152574,4.27380192,1.24652556,4.451877,50.16,7.51,50.7190861511,132.25,64.18380192,31.77652556,71.6191874121,4.27380192,1.24652556,4.451877,59.91,30.53,67.2405309319,130.39
2021-09-18 12:30:00,54.31040448,28.88053464,61.5118306984,5.11040448,1.49053464,5.323338,49.2,27.39,56.3103196581,133.31,54.73040448,8.77053464,55.4286879911,5.11040448,1.49053464,5.323338,49.62,7.28,50.1511993875,132.31,64.36040448,31.85053464,71.810293285,5.11040448,1.49053464,5.323338,59.25,30.36,66.5754616957,130.39
2021-09-18 13:00:00,54.17948608,28.79193344,61.3546423925,4.42948608,1.29193344,4.614048,49.75,27.5,56.8446347512,133.55,54.59948608,8.631933440000001,55.2776098897,4.42948608,1.29193344,4.614048,50.17,7.34,50.7040876064,132.39,64.31948608,31.77193344,71.738776433,4.42948608,1.29193344,4.614048,59.89,30.48,67.2000186012,130.6
2021-09-18 13:30:00,53.80046624,28.59971932,60.9297473557,3.2904662399999998,0.95971932,3.427569,50.51,27.64,57.5780314009,133.75,54.22046624,8.45971932,54.8764595273,3.2904662399999998,0.95971932,3.427569,50.93,7.5,51.4792667003,132.53,64.14046624,31.57971932,71.4932030463,3.2904662399999998,0.95971932,3.427569,60.85,30.62,68.11979815,130.77
2021-09-18 14:00:00,53.178208,29.334894,60.7326749953,3.788208,1.104894,3.94605,49.39,28.23,56.8885313574,133.75,53.598208,9.094894,54.3643725033,3.788208,1.104894,3.94605,49.81,7.99,50.4467660014,132.44,63.328208,32.424894,71.1465788313,3.788208,1.104894,3.94605,59.54,31.32,67.2752108878,130.77
2021-09-18 14:30:00,52.4424128,30.3648704,60.598944006400004,4.7824128,1.3948703999999998,4.98168,47.66,28.97,55.7739769068,134.11,52.8624128,9.9648704,53.7934320259,4.7824128,1.3948703999999998,4.98168,48.08,8.57,48.8378060523,132.71,62.3324128,33.5948704,70.8092155207,4.7824128,1.3948703999999998,4.98168,57.55,32.2,65.9457542227,131.13
2021-09-18 15:00:00,51.06655872,30.41566296,59.4382534467,4.71655872,1.37566296,4.913082,46.35,29.04,54.6959239798,134.69,51.50655872,9.99566296,52.4675029822,4.71655872,1.37566296,4.913082,46.79,8.62,47.5773948425,133.1,60.72655872,33.66566296,69.434082384,4.71655872,1.37566296,4.913082,56.01,32.29,64.6510958917,131.73
2021-09-18 15:30:00,50.17970592,30.63449756,58.7917964258,4.36970592,1.27449756,4.5517769999999995,45.81,29.36,54.411080673,134.62,50.59970592,10.14449756,51.6065990929,4.36970592,1.27449756,4.5517769999999995,46.23,8.87,47.0732386819,133.04,59.85970592,34.52449756,69.1022816165,4.36970592,1.27449756,4.5517769999999995,55.49,33.25,64.6892773186,131.73
2021-09-18 16:00:00,50.80673984,30.25654912,59.1336078539,3.41673984,0.9965491200000001,3.559104,47.39,29.26,55.6952394734,134.89,51.22673984,9.77654912,52.1513162569,3.41673984,0.9965491200000001,3.559104,47.81,8.78,48.6095103863,133.2,60.79673984,34.21654912,69.7640008088,3.41673984,0.9965491200000001,3.559104,57.38,33.22,66.3025851683,131.99
2021-09-18 16:30:00,52.3049632,29.7251976,60.1614207588,1.8349632,0.5351975999999999,1.9114200000000001,50.47,29.19,58.303318945,134.64,52.7249632,9.3351976,53.5450059172,1.8349632,0.5351975999999999,1.9114200000000001,50.89,8.8,51.645252444,133.0,62.8349632,33.6851976,71.2946361075,1.8349632,0.5351975999999999,1.9114200000000001,61.0,33.15,69.4256616821,131.75
2021-09-18 17:00:00,53.82767104,29.26557072,61.2690117364,1.28767104,0.37557072,1.341324,52.54,28.89,59.9590168365,134.64,54.24767104,8.865570720000001,54.9673371872,1.28767104,0.37557072,1.341324,52.96,8.49,53.6361976654,133.0,64.69767104,33.24557072,72.7396495077,1.28767104,0.37557072,1.341324,63.41,32.87,71.4231405078,131.75
2021-09-18 17:30:00,56.57252672,28.30948696,63.2603970223,0.75252672,0.21948696,0.783882,55.82,28.09,62.4893630948,134.25,57.01252672,8.02948696,57.5751757604,0.75252672,0.21948696,0.783882,56.26,7.8100000000000005,56.7995043992,132.72,68.06252672,32.59948696,75.4667747659,0.75252672,0.21948696,0.783882,67.31,32.38,74.6933765471,131.37
2021-09-18 18:00:00,57.91983936,28.39328648,64.5049339867,0.79983936,0.23328648000000002,0.833166,57.12,28.16,63.6842209656,134.25,58.36983936,8.12328648,58.9323843922,0.79983936,0.23328648000000002,0.833166,57.57,7.89,58.1081491703,132.72,69.65983936,32.70328648,76.9545201158,0.79983936,0.23328648000000002,0.833166,68.86,32.47,76.1314685265,131.37
2021-09-18 18:30:00,58.10311616,28.69090888,64.800774377,0.72311616,0.21090888,0.753246,57.38,28.48,64.0591507905,134.25,58.53311616,8.38090888,59.1300712079,0.72311616,0.21090888,0.753246,57.81,8.17,58.3844585485,132.75,69.83311616,33.09090888,77.2765964773,0.72311616,0.21090888,0.753246,69.11,32.88,76.5329112213,131.37
2021-09-18 19:00:00,57.8290704,28.4443122,64.4459485139,0.5290703999999999,0.15431219999999998,0.551115,57.3,28.29,63.9031618936,134.42,58.2790704,8.1543122,58.8467743733,0.5290703999999999,0.15431219999999998,0.551115,57.75,8.0,58.301479398,132.83,69.5090704,32.8443122,76.8782135053,0.5290703999999999,0.15431219999999998,0.551115,68.98,32.69,76.3339799827,131.55
2021-09-18 19:30:00,58.1450944,28.5173192,64.7617904102,0.5050943999999999,0.14731919999999998,0.52614,57.64,28.37,64.243493834,134.22,58.5850944,8.2473192,59.1627548365,0.5050943999999999,0.14731919999999998,0.52614,58.08,8.1,58.6421043279,132.69,69.8750944,32.9273192,77.2446578548,0.5050943999999999,0.14731919999999998,0.52614,69.37,32.78,76.724997882,131.35
2021-09-18 20:00:00,57.84965984,28.68573412,64.5713131786,0.49965984,0.14573412,0.520479,57.35,28.54,64.0589892209,134.22,58.28965984,8.77573412,58.946568633,0.49965984,0.14573412,0.520479,57.79,8.63,58.4308223457,132.64,69.55965984,33.15573412,77.0574394987,0.49965984,0.14573412,0.520479,69.06,33.01,76.5437371703,131.35
2021-09-18 20:30:00,56.15061888,29.32601384,63.3475105142,0.50061888,0.14601384,0.521478,55.65,29.18,62.8362546624,133.08,56.59061888,9.39601384,57.3653486114,0.50061888,0.14601384,0.521478,56.09,9.25,56.8476085689,131.97,67.55061888,33.92601384,75.5914051076,0.50061888,0.14601384,0.521478,67.05,33.78,75.0785648504,130.28
2021-09-18 21:00:00,54.4866928,29.7877854,62.0975994006,0.5066927999999999,0.14778539999999998,0.527805,53.98,29.64,61.5822214604,133.08,54.9166928,9.7277854,55.7716142574,0.5066927999999999,0.14778539999999998,0.527805,54.41,9.58,55.2469410918,131.97,65.5866928,34.4877854,74.1014278826,0.5066927999999999,0.14778539999999998,0.527805,65.08,34.34,73.5842510324,130.28
2021-09-18 21:30:00,52.83367584,30.60107212,61.0558999414,0.48367584,0.14107212,0.503829,52.35,30.46,60.5667738946,133.86,53.27367584,10.40107212,54.2795250417,0.48367584,0.14107212,0.503829,52.79,10.26,53.7777993228,132.51,63.63367584,35.48107212,72.8570599166,0.48367584,0.14107212,0.503829,63.15,35.34,72.3660009949,131.1
2021-09-18 22:00:00,50.90335616,31.10097888,59.6525150823,0.48335616000000003,0.14097888,0.5034959999999999,50.42,30.96,59.1666967136,133.86,51.32335616,10.99097888,52.4870317723,0.48335616000000003,0.14097888,0.5034959999999999,50.84,10.85,51.9848833797,132.51,61.35335616,36.10097888,71.1864803751,0.48335616000000003,0.14097888,0.5034959999999999,60.87,35.96,70.6985042275,131.1
2021-09-18 22:30:00,48.71815136,31.85237748,58.2068056422,0.48815136000000003,0.14237748,0.508491,48.23,31.71,57.7205076208,133.55,49.15815136,11.53237748,50.4927675561,0.48815136000000003,0.14237748,0.508491,48.67,11.39,49.9850077523,132.32,58.77815136,36.99237748,69.4500328936,0.48815136000000003,0.14237748,0.508491,58.29,36.85,68.9611963353,130.82
2021-09-18 23:00:00,46.28303648,32.63088564,56.6294460812,0.48303648,0.14088564,0.503163,45.8,32.49,56.1537184877,134.23,46.70303648,12.10088564,48.2452593497,0.48303648,0.14088564,0.503163,46.22,11.96,47.7423292268,132.78,55.91303648,37.72088564,67.4472598545,0.48303648,0.14088564,0.503163,55.43,37.58,66.9682111154,131.51
2021-09-18 23:30:00,43.64783168,33.06228424,54.7562585421,0.48783168,0.14228424,0.508158,43.16,32.92,54.2817833163,134.91,44.06783168,12.32228424,45.7581957453,0.48783168,0.14228424,0.508158,43.58,12.18,45.2500696132,133.26,52.98783168,39.97228424,66.3738940662,0.48783168,0.14228424,0.508158,52.5,39.83,65.8990053036,132.18
2021-09-19 00:00:00,41.75783168,33.72228424,53.6740995358,0.48783168,0.14228424,0.508158,41.27,33.58,53.2055382456,135.55,42.18783168,12.79228424,44.0846422004,0.48783168,0.14228424,0.508158,41.7,12.65,43.5765131694,133.7,50.74783168,40.79228424,65.1103131135,0.48783168,0.14228424,0.508158,50.26,40.65,64.6412414794,133.03
2021-09-19 00:30:00,40.37367584,29.04107212,49.7334652997,0.48367584,0.14107212,0.503829,39.89,28.9,49.2587261305,135.8,40.78367584,8.19107212,41.5980994457,0.48367584,0.14107212,0.503829,40.3,8.05,41.0961372881,133.92,48.18367584,50.29107212,69.6481051604,0.48367584,0.14107212,0.503829,47.7,50.15,69.2120834826,133.05
2021-09-19 01:00:00,39.58847104,21.91247072,45.2482420912,0.48847104,0.14247072,0.5088239999999999,39.1,21.77,44.7520155971,135.8,39.99847104,1.25247072,40.0180755215,0.48847104,0.14247072,0.5088239999999999,39.51,1.11,39.5255891797,133.92,45.72847104,64.24247072,78.8554887618,0.48847104,0.14247072,0.5088239999999999,45.24,64.1,78.4567881066,133.05
2021-09-19 01:30:00,39.21847104,22.05247072,44.9933321235,0.48847104,0.14247072,0.5088239999999999,38.73,21.91,44.4978763538,135.08,39.61847104,1.32247072,39.6405370341,0.48847104,0.14247072,0.5088239999999999,39.13,1.18,39.1477879324,133.42,45.27847104,64.47247072,78.7834971327,0.48847104,0.14247072,0.5088239999999999,44.79,64.33,78.3868164936,131.87
2021-09-19 02:00:00,39.06399552,22.25116536,44.9567581779,0.48399552,0.14116536,0.504162,38.58,22.11,44.4664873809,135.31,39.47399552,1.44116536,39.5002946813,0.48399552,0.14116536,0.504162,38.99,1.3,39.0116662038,133.59,45.08399552,64.89116536,79.015378211,0.48399552,0.14116536,0.504162,44.6,64.75,78.6239308353,132.11
2021-09-19 02:30:00,38.41847104,22.37247072,44.457916766,0.48847104,0.14247072,0.5088239999999999,37.93,22.23,43.9642786817,135.68,38.82847104,1.40247072,38.853791159,0.48847104,0.14247072,0.5088239999999999,38.34,1.26,38.3606986381,133.85,44.34847104,65.30247072,78.9379475647,0.48847104,0.14247072,0.5088239999999999,43.86,65.16,78.5463251846,132.47
2021-09-19 03:00:00,37.67943008,22.43275044,43.8516561085,0.48943008,0.14275044,0.509823,37.19,22.29,43.3582771798,136.15,38.08943008,1.39275044,38.1148847251,0.48943008,0.14275044,0.509823,37.6,1.25,37.6207721877,134.15,43.44943008,65.39275044,78.5115582853,0.48943008,0.14275044,0.509823,42.96,65.25,78.1224941998,132.91
2021-09-19 03:30:00,37.2591104,22.5326572,43.5426451688,0.4891104,0.14265719999999998,0.50949,36.77,22.39,43.0504936092,136.34,37.6691104,1.5026572,37.6990697098,0.4891104,0.14265719999999998,0.50949,37.18,1.3599999999999999,37.2048652732,134.27,42.9291104,65.4026572,78.2330881952,0.4891104,0.14265719999999998,0.50949,42.44,65.26,77.8461379903,133.06
2021-09-19 04:00:00,36.87527424,22.72153832,43.3134407996,0.48527424,0.14153832,0.505494,36.39,22.58,42.8262594678,136.34,37.27527424,1.68153832,37.3131832036,0.48527424,0.14153832,0.505494,36.79,1.54,36.822217478,134.27,42.47527424,65.62153832,78.1686331801,0.48527424,0.14153832,0.505494,41.99,65.48,77.786827291,133.06
2021-09-19 04:30:00,36.49974976,22.92284368,43.1009106043,0.48974976000000003,0.14284368,0.5101559999999999,36.01,22.78,42.6104271276,136.43,36.89974976,1.82284368,36.9447464659,0.48974976000000003,0.14284368,0.5101559999999999,36.41,1.6800000000000002,36.4487379754,134.32,42.04974976,65.57284368,77.8972354013,0.48974976000000003,0.14284368,0.5101559999999999,41.56,65.43,77.5133440125,133.15
2021-09-19 05:00:00,36.13006944,22.85293692,42.7508905592,0.49006944,0.14293692,0.510489,35.64,22.71,42.2605454295,136.54,36.52006944,1.78293692,36.5635656899,0.49006944,0.14293692,0.510489,36.03,1.6400000000000001,36.0673051391,134.41,41.62006944,65.54293692,77.6408833044,0.49006944,0.14293692,0.510489,41.13,65.4,77.2582481034,133.24
2021-09-19 05:30:00,36.49655296,22.80191128,43.0340044149,0.48655296000000003,0.14191128,0.506826,36.01,22.66,42.5463946769,136.44,36.90655296,1.75191128,36.9481101617,0.48655296000000003,0.14191128,0.506826,36.42,1.6099999999999999,36.4555688476,134.33,42.00655296,65.47191128,77.7889558886,0.48655296000000003,0.14191128,0.506826,41.52,65.33,77.4074886558,133.15
2021-09-19 06:00:00,36.60687264,22.50200452,42.9697955767,0.48687264,0.14200452,0.507159,36.12,22.36,42.4808662812,136.33,37.00687264,1.5420045199999999,37.0389848745,0.48687264,0.14200452,0.507159,36.52,1.4,36.5468247595,134.31,42.18687264,65.31200452,77.752107094,0.48687264,0.14200452,0.507159,41.7,65.17,77.369366677,133.15
2021-09-19 06:30:00,38.03239712,22.04069916,43.9574299767,0.48239712,0.14069916,0.502497,37.55,21.9,43.4696733367,135.96,38.43239712,1.20069916,38.4511485766,0.48239712,0.14069916,0.502497,37.95,1.06,37.9648008028,134.04,43.83239712,64.72069916,78.16679561710001,0.48239712,0.14069916,0.502497,43.35,64.58,77.7804532,132.76
2021-09-19 07:00:00,38.75687264,21.89200452,44.5124144339,0.48687264,0.14200452,0.507159,38.27,21.75,44.0188073441,135.58,39.15687264,1.06200452,39.1712717249,0.48687264,0.14200452,0.507159,38.67,0.92,38.680942336,133.79,44.64687264,64.51200452,78.4547128203,0.48687264,0.14200452,0.507159,44.16,64.37,78.0615302182,132.4
2021-09-19 07:30:00,40.39614336,21.36470848,45.6979120617,0.49614336000000003,0.14470848,0.5168159999999999,39.9,21.22,45.1917957156,135.32,40.79614336,0.57470848,40.8001912114,0.49614336000000003,0.14470848,0.5168159999999999,40.3,0.43,40.3022939794,133.62,46.55614336,63.72470848,78.9196613995,0.49614336000000003,0.14470848,0.5168159999999999,46.06,63.58,78.5107635933,132.13
2021-09-19 08:00:00,42.81770176,20.86682968,47.6317138564,0.53770176,0.15682968,0.560106,42.28,20.71,47.079746176,135.32,43.21770176,0.32682968,43.2189375512,0.53770176,0.15682968,0.560106,42.68,0.17,42.6803385647,133.62,49.34770176,62.93682968,79.9764977926,0.53770176,0.15682968,0.560106,48.81,62.78,79.5219749503,132.13
2021-09-19 08:30:00,46.25557376,20.33412568,50.5277623791,0.66557376,0.19412568,0.693306,45.59,20.14,49.8404223497,134.08,46.66557376,0.47412568,46.6679822738,0.66557376,0.19412568,0.693306,46.0,0.28,46.000852166,132.8,53.09557376,59.73412568,79.9206213918,0.66557376,0.19412568,0.693306,52.43,59.54,79.3342076282,130.61
2021-09-19 09:00:00,49.12301632,19.70337976,52.9272510749,0.66301632,0.19337976,0.690642,48.46,19.51,52.2399435298,134.08,49.53301632,0.82337976,49.5398593053,0.66301632,0.19337976,0.690642,48.87,0.63,48.8740606048,132.8,56.38301632,58.04337976,80.9201981171,0.66301632,0.19337976,0.690642,55.72,57.85,80.320239666,130.61
2021-09-19 09:30:00,51.82159744,21.83046592,56.2320834001,0.96159744,0.28046592,1.001664,50.86,21.55,55.2371442057,132.81,52.24159744,2.77046592,52.3150072589,0.96159744,0.28046592,1.001664,51.28,2.49,51.3404178012,131.93,59.91159744,51.10046592,78.7442513778,0.96159744,0.28046592,1.001664,58.95,50.82,77.8317088339,129.3
2021-09-19 10:00:00,52.98325568,30.15011624,60.9610932623,1.06325568,0.31011624,1.107558,51.92,29.84,59.8841548325,132.81,53.40325568,10.03011624,54.3370126986,1.06325568,0.31011624,1.107558,52.34,9.72,53.2348945711,131.93,63.46325568,33.860116239999996,71.9311635753,1.06325568,0.31011624,1.107558,62.4,33.55,70.8474593758,129.3
2021-09-19 10:30:00,54.050728,30.000629,61.8184352578,1.270728,0.370629,1.323675,52.78,29.63,60.5282190387,133.25,54.480728,9.920629,55.376607003,1.270728,0.370629,1.323675,53.21,9.55,54.0602127262,132.26,64.770728,33.630629,72.9812743968,1.270728,0.370629,1.323675,63.5,33.26,71.6831751529,130.47
2021-09-19 11:00:00,55.04429408,29.74375244,62.5664855971,1.6242940799999999,0.47375244,1.691973,53.42,29.27,60.9132932946,133.25,55.46429408,9.64375244,56.2964464146,1.6242940799999999,0.47375244,1.691973,53.84,9.17,54.6153320964,132.26,65.87429408,33.28375244,73.805357509,1.6242940799999999,0.47375244,1.691973,64.25,32.81,72.1426267889,130.47
2021-09-19 11:30:00,55.62442368,29.81254024,63.1099363436,1.89442368,0.55254024,1.973358,53.73,29.26,61.1805565519,133.25,56.04442368,9.59254024,56.8594253742,1.89442368,0.55254024,1.973358,54.15,9.04,54.8993998146,132.29,66.56442368,33.29254024,74.42590769,1.89442368,0.55254024,1.973358,64.67,32.74,72.4852847135,130.47
2021-09-19 12:00:00,54.80604032,30.30051176,62.6244606242,3.63604032,1.06051176,3.787542,51.17,29.24,58.9351041401,133.69,55.24604032,10.14051176,56.1689856575,3.63604032,1.06051176,3.787542,51.61,9.08,52.4026573754,132.55,65.32604032,33.76051176,73.5340988806,3.63604032,1.06051176,3.787542,61.69,32.7,69.8208142319,130.88
2021-09-19 12:30:00,54.56318144,30.51717792,62.517508884,5.37318144,1.56717792,5.597064,49.19,28.95,57.0767781151,133.53,54.98318144,10.35717792,55.9501686837,5.37318144,1.56717792,5.597064,49.61,8.79,50.3826974268,132.46,64.69318144,33.95717792,73.06365483,5.37318144,1.56717792,5.597064,59.32,32.39,67.5867923488,130.71
2021-09-19 13:00:00,54.38664736,30.47610548,62.3434071598,5.98664736,1.74610548,6.236091,48.4,28.73,56.2847483782,133.47,54.80664736,10.34610548,55.7746402359,5.98664736,1.74610548,6.236091,48.82,8.6,49.5716895012,132.43,64.37664736,33.86610548,72.7410876032,5.98664736,1.74610548,6.236091,58.39,32.12,66.6414773246,130.71
2021-09-19 13:30:00,53.92572896,30.37750428,61.8932711217,5.30572896,1.54750428,5.526801,48.62,28.83,56.5249794339,133.6,54.34572896,10.22750428,55.2997296557,5.30572896,1.54750428,5.526801,49.04,8.68,49.8022489452,132.47,64.02572896,33.72750428,72.3660038541,5.30572896,1.54750428,5.526801,58.72,32.18,66.959620668,130.71
2021-09-19 14:00:00,53.3224128,30.5248704,61.4414145325,4.7824128,1.3948703999999998,4.98168,48.54,29.13,56.6099682035,133.78,53.7524128,10.3148704,54.7331566164,4.7824128,1.3948703999999998,4.98168,48.97,8.92,49.77577021,132.56,63.4224128,33.9348704,71.9303682351,4.7824128,1.3948703999999998,4.98168,58.64,32.54,67.0634117832,130.8
2021-09-19 14:30:00,53.77115424,30.48200332,61.8101088391,4.60115424,1.3420033199999999,4.792869,49.17,29.14,57.1561763942,134.17,54.19115424,10.24200332,55.1505197607,4.60115424,1.3420033199999999,4.792869,49.59,8.9,50.3823193194,132.79,63.95115424,33.90200332,72.3815995798,4.60115424,1.3420033199999999,4.792869,59.35,32.56,67.6947272688,131.21
2021-09-19 15:00:00,53.09886688,30.68925284,61.3296005516,4.24886688,1.23925284,4.425903,48.85,29.45,57.0405557476,134.17,53.52886688,10.38925284,54.527755905,4.24886688,1.23925284,4.425903,49.28,9.15,50.1222595261,132.79,63.23886688,34.17925284,71.8844601355,4.24886688,1.23925284,4.425903,58.99,32.94,67.5637750573,131.21
2021-09-19 15:30:00,53.01052512,30.85890316,61.3383051424,4.35052512,1.26890316,4.531797,48.66,29.59,56.9505373109,134.21,53.43052512,10.58890316,54.4696785811,4.35052512,1.26890316,4.531797,49.08,9.32,49.9570695698,132.81,63.08052512,34.39890316,71.8501022131,4.35052512,1.26890316,4.531797,58.73,33.13,67.430036334,131.25
2021-09-19 16:00:00,53.91180448,30.76260964,62.0710948361,3.71180448,1.08260964,3.866463,50.2,29.68,58.3175994019,134.21,54.33180448,10.49260964,55.3357012706,3.71180448,1.08260964,3.866463,50.62,9.41,51.487207149,132.81,64.28180448,34.29260964,72.8569383321,3.71180448,1.08260964,3.866463,60.57,33.21,69.076978799,131.25
2021-09-19 16:30:00,55.9602976,29.7525868,63.3780035089,2.1002976,0.6125868,2.18781,53.86,29.14,61.2375636354,134.21,56.3902976,9.6125868,57.2037366647,2.1002976,0.6125868,2.18781,54.29,9.0,55.0309376624,132.81,67.0002976,33.1625868,74.7582573483,2.1002976,0.6125868,2.18781,64.9,32.55,72.6051823219,131.25
2021-09-19 17:00:00,57.8513472,29.2433096,64.8224461835,1.4513472,0.4233096,1.5118200000000002,56.4,28.82,63.3368170972,133.67,58.2813472,9.1933096,59.0019692286,1.4513472,0.4233096,1.5118200000000002,56.83,8.77,57.502711240400004,132.43,69.3013472,32.5733096,76.5747818935,1.4513472,0.4233096,1.5118200000000002,67.85,32.15,75.0815889549,130.68
2021-09-19 17:30:00,59.8884608,28.7453844,66.4298491741,0.7384607999999999,0.2153844,0.7692300000000001,59.15,28.53,65.6710240517,133.34,60.3184608,8.7253844,60.946280003,0.7384607999999999,0.2153844,0.7692300000000001,59.58,8.51,60.1846865905,132.2,71.7784608,31.8953844,78.5459291169,0.7384607999999999,0.2153844,0.7692300000000001,71.04,31.68,77.783700092,130.29
2021-09-19 18:00:00,60.26901024,28.63846132,66.7271688451,0.74901024,0.21846132000000001,0.780219,59.52,28.42,65.9570072092,133.34,60.71901024,8.58846132,61.3234039529,0.74901024,0.21846132000000001,0.780219,59.97,8.37,60.5512823977,132.2,72.21901024,31.75846132,78.8935061045,0.74901024,0.21846132000000001,0.780219,71.47,31.54,78.1199878392,130.29
2021-09-19 18:30:00,59.52691232,29.12368276,66.2694664824,0.76691232,0.22368276,0.798867,58.76,28.9,65.4824220688,133.64,59.96691232,8.98368276,60.6361041717,0.76691232,0.22368276,0.798867,59.2,8.76,59.8446121217,132.39,71.31691232,32.36368276,78.3167283832,0.76691232,0.22368276,0.798867,70.55,32.14,77.526009184,130.62
2021-09-19 19:00:00,58.6441552,29.5478786,65.6674506044,0.6441551999999999,0.18787859999999998,0.670995,58.0,29.36,65.00776569,133.64,59.0741552,9.4178786,59.8201659135,0.6441551999999999,0.18787859999999998,0.670995,58.43,9.23,59.1545247635,132.39,70.3041552,32.8878786,77.6162792022,0.6441551999999999,0.18787859999999998,0.670995,69.66,32.7,76.9532689364,130.62
2021-09-19 19:30:00,58.79326624,29.30386932,65.6914371307,0.49326624,0.14386932,0.513819,58.3,29.16,65.1858542937,133.64,59.23326624,9.30386932,59.9595014471,0.49326624,0.14386932,0.513819,58.74,9.16,59.449921783,132.45,70.51326624,32.62386932,77.6945143832,0.49326624,0.14386932,0.513819,70.02,32.48,77.1864677259,130.73
2021-09-19 20:00:00,59.23879072,29.35256396,66.1120816265,0.48879072,0.14256396,0.509157,58.75,29.21,65.6108725746,133.17,59.66879072,9.40256396,60.4050725934,0.48879072,0.14256396,0.509157,59.18,9.26,59.9000834724,132.12,71.07879072,32.65256396,78.220102425,0.48879072,0.14256396,0.509157,70.59,32.51,77.71646029,130.21
2021-09-19 20:30:00,57.74399552,30.10116536,65.1187313654,0.48399552,0.14116536,0.504162,57.26,29.96,64.6243700163,132.99,58.17399552,10.03116536,59.0325167449,0.48399552,0.14116536,0.504162,57.69,9.89,58.5316000123,132.01,69.30399552,33.57116536,77.0069278615,0.48399552,0.14116536,0.504162,68.82,33.43,76.5098509997,129.99
2021-09-19 21:00:00,55.55847104,30.73247072,63.4919558752,0.48847104,0.14247072,0.5088239999999999,55.07,30.59,62.9956585806,133.43,55.98847104,10.78247072,57.0172830309,0.48847104,0.14247072,0.5088239999999999,55.5,10.64,56.5107034109,132.32,66.74847104,34.34247072,75.0650629876,0.48847104,0.14247072,0.5088239999999999,66.26,34.2,74.5655926014,130.45
2021-09-19 21:30:00,53.47879072,31.43256396,62.0321459727,0.48879072,0.14256396,0.509157,52.99,31.29,61.538639894,133.0,53.91879072,11.40256396,55.1112915614,0.48879072,0.14256396,0.509157,53.43,11.26,54.603594204,132.07,64.29879072,35.22256396,73.3141425645,0.48879072,0.14256396,0.509157,63.81,35.08,72.8170481412,130.08
2021-09-19 22:00:00,50.79463488,32.13135184,60.1042319946,0.48463488,0.14135184,0.5048279999999999,50.31,31.99,59.6192603107,133.31,51.20463488,11.92135184,52.5740740564,0.48463488,0.14135184,0.5048279999999999,50.72,11.78,52.0700182447,132.28,61.11463488,36.05135184,70.9556098276,0.48463488,0.14135184,0.5048279999999999,60.63,35.91,70.4664813936,130.4
2021-09-19 22:30:00,48.2891104,32.5926572,58.2590721397,0.4891104,0.14265719999999998,0.50949,47.8,32.45,57.7740642503,133.77,48.6991104,12.2126572,50.2070946146,0.4891104,0.14265719999999998,0.50949,48.21,12.07,49.6979778261,132.62,58.2291104,37.0626572,69.0236905468,0.4891104,0.14265719999999998,0.50949,57.74,36.92,68.5346189892,130.89
2021-09-19 23:00:00,44.9391104,32.7326572,55.5963172424,0.4891104,0.14265719999999998,0.50949,44.45,32.59,55.1172441256,134.31,45.3591104,12.3326572,47.0057797499,0.4891104,0.14265719999999998,0.50949,44.87,12.19,46.4963762029,132.99,54.5591104,39.5726572,67.3994935108,0.4891104,0.14265719999999998,0.50949,54.07,39.43,66.9200254035,131.49
2021-09-19 23:30:00,42.36943008,33.23275044,53.8477883214,0.48943008,0.14275044,0.509823,41.88,33.09,53.3749238875,134.4,42.77943008,12.67275044,44.6170174001,0.48943008,0.14275044,0.509823,42.29,12.53,44.1071989589,133.05,51.50943008,40.60275044,65.5881447402,0.48943008,0.14275044,0.509823,51.02,40.46,65.115681675,131.83
2021-09-20 00:00:00,40.30943008,34.12275044,52.8129932021,0.48943008,0.14275044,0.509823,39.82,33.98,52.3476150364,134.91,40.70943008,13.34275044,42.8402461097,0.48943008,0.14275044,0.509823,40.22,13.2,42.3307028054,133.39,49.04943008,41.28275044,64.1101557872,0.48943008,0.14275044,0.509823,48.56,41.14,63.644113632,132.39
2021-09-20 00:30:00,38.86527424,34.54153832,51.9964172926,0.48527424,0.14153832,0.505494,38.38,34.4,51.5401241752,135.57,39.27527424,13.69153832,41.5933334586,0.48527424,0.14153832,0.505494,38.79,13.55,41.0885215115,133.87,47.34527424,41.82153832,63.171323085,0.48527424,0.14153832,0.505494,46.86,41.68,62.714288643,133.04
2021-09-20 01:00:00,38.1991104,32.5426572,50.1816358142,0.4891104,0.14265719999999998,0.50949,37.71,32.4,49.7172414762,135.81,38.5891104,11.7026572,40.3245784479,0.4891104,0.14265719999999998,0.50949,38.1,11.56,39.8151177318,134.05,46.1691104,46.0526572,65.2106892335,0.4891104,0.14265719999999998,0.50949,45.68,45.91,64.7641142918,133.31
2021-09-20 01:30:00,38.49974976,22.59284368,44.6393023818,0.48974976000000003,0.14284368,0.5101559999999999,38.01,22.45,44.1447913122,134.57,38.89974976,2.09284368,38.9560075734,0.48974976000000003,0.14284368,0.5101559999999999,38.41,1.9500000000000002,38.459466975,133.21,44.44974976,64.35284368,78.2116918589,0.48974976000000003,0.14284368,0.5101559999999999,43.96,64.21,77.8164873276,131.27
2021-09-20 02:00:00,38.7559136,23.0017248,45.0677288394,0.4859136,0.14172479999999998,0.50616,38.27,22.86,44.5777130414,134.57,39.1459136,2.5217248,39.2270524963,0.4859136,0.14172479999999998,0.50616,38.66,2.38,38.7331899022,133.21,44.4859136,62.7617248,76.9287372098,0.4859136,0.14172479999999998,0.50616,44.0,62.62,76.5327668388,131.27
2021-09-20 02:30:00,38.60038912,23.20303016,45.0374360818,0.49038912,0.14303016,0.510822,38.11,23.06,44.5436381541,134.45,38.99038912,2.60303016,39.0771827253,0.49038912,0.14303016,0.510822,38.5,2.46,38.5785121538,133.13,44.24038912,62.65303016,76.6982021805,0.49038912,0.14303016,0.510822,43.75,62.51,76.299165133,130.94
2021-09-20 03:00:00,37.8607088,23.3831234,44.4994801181,0.4907088,0.14312339999999998,0.511155,37.37,23.24,44.0069824005,134.84,38.2607088,2.7131233999999997,38.3567839692,0.4907088,0.14312339999999998,0.511155,37.77,2.5700000000000003,37.8573348243,133.41,43.3907088,62.9931234,76.4910923301,0.4907088,0.14312339999999998,0.511155,42.9,62.85,76.09554849,131.25
2021-09-20 03:30:00,37.44134816,23.50330988,44.2070144587,0.49134816000000003,0.14330988,0.511821,36.95,23.36,43.7148956307,135.05,37.85134816,2.76330988,37.952080826,0.49134816000000003,0.14330988,0.511821,37.36,2.62,37.4517556331,133.57,42.90134816,63.29330988,76.4628586276,0.49134816000000003,0.14330988,0.511821,42.41,63.15,76.0692487146,131.48
2021-09-20 04:00:00,37.1707088,23.6931234,44.0797650758,0.4907088,0.14312339999999998,0.511155,36.68,23.55,43.5892750571,135.31,37.5607088,2.8831234,37.6711991593,0.4907088,0.14312339999999998,0.511155,37.07,2.74,37.1711245458,133.76,42.5907088,63.5831234,76.5296155575,0.4907088,0.14312339999999998,0.511155,42.1,63.44,76.1383188677,131.67
2021-09-20 04:30:00,37.09623328,23.71181804,44.0270466682,0.48623328,0.14181804,0.506493,36.61,23.57,43.5412103644,135.63,37.49623328,2.87181804,37.6060480381,0.48623328,0.14181804,0.506493,37.01,2.73,37.1105510603,133.94,42.52623328,63.69181804,76.5841250014,0.48623328,0.14181804,0.506493,42.04,63.55,76.1968772326,131.95
2021-09-20 05:00:00,37.35102848,23.62321664,44.1945210737,0.49102848,0.14321664,0.5114879999999999,36.86,23.48,43.7032035439,135.63,37.75102848,2.78321664,37.8534865787,0.49102848,0.14321664,0.5114879999999999,37.26,2.64,37.3534094829,133.94,42.81102848,63.59321664,76.6608202548,0.49102848,0.14321664,0.5114879999999999,42.32,63.45,76.2685052954,131.95
2021-09-20 05:30:00,38.98943008,23.05275044,45.2946460502,0.48943008,0.14275044,0.509823,38.5,22.91,44.8008716433,135.63,39.36943008,2.32275044,39.4378903395,0.48943008,0.14275044,0.509823,38.88,2.18,38.9410682956,133.97,44.70943008,62.68275044,76.9938980751,0.48943008,0.14275044,0.509823,44.22,62.54,76.5941251011,131.95
2021-09-20 06:00:00,40.88815136,22.29237748,46.5702803873,0.48815136000000003,0.14237748,0.508491,40.4,22.15,46.0736638439,135.26,41.28815136,1.75237748,41.3253223769,0.48815136000000003,0.14237748,0.508491,40.8,1.6099999999999999,40.8317535749,133.72,46.96815136,61.43237748,77.3300992177,0.48815136000000003,0.14237748,0.508491,46.48,61.29,76.9210926859,131.56
2021-09-20 06:30:00,46.26166784,20.03340312,50.4130851259,0.49166784,0.14340312,0.512154,45.77,19.89,49.9049596734,132.96,46.65166784,0.48340312,46.6541722768,0.49166784,0.14340312,0.512154,46.16,0.34,46.1612521494,132.16,53.11166784,57.41340312,78.212199295,0.49166784,0.14340312,0.512154,52.62,57.27,77.7734999855,129.13
2021-09-20 07:00:00,50.69473472,20.89888096,54.833560469,0.54473472,0.15888096000000002,0.5674319999999999,50.15,20.74,54.2694214084,132.96,51.11473472,2.27888096,51.1655099059,0.54473472,0.15888096000000002,0.5674319999999999,50.57,2.12,50.6144179064,132.16,58.41473472,50.56888096,77.2624938373,0.54473472,0.15888096000000002,0.5674319999999999,57.87,50.41,76.7470194861,129.13
2021-09-20 07:30:00,55.22301632,28.22337976,62.0172612791,0.66301632,0.19337976,0.690642,54.56,28.03,61.3390128711,132.8,55.64301632,8.35337976,56.2665461762,0.66301632,0.19337976,0.690642,54.98,8.16,55.5822453667,132.03,66.14301632,30.82337976,72.9724560895,0.66301632,0.19337976,0.690642,65.48,30.63,72.2898838013,128.82
2021-09-20 08:00:00,59.28161728,18.50130504,62.1015976889,1.10161728,0.32130504,1.147518,58.18,18.18,60.954284509,132.48,59.41161728,8.07130504,59.9573701297,1.10161728,0.32130504,1.147518,58.31,7.75,58.822772801,131.83,69.68161728,36.76130504,78.7840170022,1.10161728,0.32130504,1.147518,68.58,36.44,77.6600927118,129.24
2021-09-20 08:30:00,61.32617184,8.85930012,61.9627835976,1.98617184,0.57930012,2.068929,59.34,8.28,59.9148896352,133.14,61.14617184,8.84930012,61.783205188,1.98617184,0.57930012,2.068929,59.16,8.27,59.7352366698,132.26,70.62617184,44.32930012,83.3855083207,1.98617184,0.57930012,2.068929,68.64,43.75,81.397248725,129.55
2021-09-20 09:00:00,61.81584128,7.19878704,62.2335983854,2.87584128,0.83878704,2.995668,58.94,6.36,59.2821490839,133.92,61.62584128,7.19878704,62.044877696,2.87584128,0.83878704,2.995668,58.75,6.36,59.0932491914,132.79,71.01584128,41.95878704,82.4850866677,2.87584128,0.83878704,2.995668,68.14,41.12,79.5858907093,129.96
2021-09-20 09:30:00,62.98905728,6.65722504,63.3398767149,3.65905728,1.06722504,3.811518,59.33,5.59,59.5927596273,133.41,62.81905728,6.65722504,63.1708208177,3.65905728,1.06722504,3.811518,59.16,5.59,59.4235113402,132.48,72.21905728,40.44722504,82.7742124568,3.65905728,1.06722504,3.811518,68.56,39.38,79.0648973945,129.44
2021-09-20 10:00:00,62.99364224,6.65981232,63.3447082462,4.11364224,1.19981232,4.285044,58.88,5.46,59.1326136747,133.35,62.80364224,6.66981232,63.156819703,4.11364224,1.19981232,4.285044,58.69,5.47,58.9443551157,132.46,72.15364224,40.31981232,82.6549173009,4.11364224,1.19981232,4.285044,68.04,39.12,78.4844952841,129.32
2021-09-20 10:30:00,61.82845664,6.96871652,62.2199410191,4.89845664,1.42871652,5.102559,56.93,5.54,57.1989204444,133.57,61.65845664,6.96871652,62.0510135708,4.89845664,1.42871652,5.102559,56.76,5.54,57.0297220754,132.64,70.80845664,40.74871652,81.6963611782,4.89845664,1.42871652,5.102559,65.91,39.32,76.747576509,129.5
2021-09-20 11:00:00,58.65150304,7.24002172,59.0966726928,5.45150304,1.59002172,5.678649,53.2,5.65,53.4991822367,133.72,58.49150304,7.24002172,58.9378812173,5.45150304,1.59002172,5.678649,53.04,5.65,53.3400796775,132.77,67.46150304,41.12002172,79.0057629459,5.45150304,1.59002172,5.678649,62.01,39.53,73.5381601619,129.67
2021-09-20 11:30:00,58.4014528,7.0945904,58.8307989245,5.7414528,1.6745904,5.98068,52.66,5.42,52.9381903733,133.64,58.2414528,7.0945904,58.6719697743,5.7414528,1.6745904,5.98068,52.5,5.42,52.7790337161,132.69,67.1714528,41.0145904,78.7032445134,5.7414528,1.6745904,5.98068,61.43,39.34,72.9471075506,129.67
2021-09-20 12:00:00,58.17414016,7.12079088,58.608329153,5.69414016,1.66079088,5.931396,52.48,5.46,52.7632637353,133.76,58.01414016,7.12079088,58.4495177162,5.69414016,1.66079088,5.931396,52.32,5.46,52.6041253135,132.69,66.93414016,41.08079088,78.5354092005,5.69414016,1.66079088,5.931396,61.24,39.42,72.8304469298,129.67
2021-09-20 12:30:00,58.99009632,6.25419476,59.3207081544,3.58009632,1.0441947599999999,3.729267,55.41,5.21,55.6543996464,133.95,58.82009632,6.26419476,59.152716481,3.58009632,1.0441947599999999,3.729267,55.24,5.22,55.4860883465,132.74,68.24009632,39.92419476,79.0610654684,3.58009632,1.0441947599999999,3.729267,64.66,38.88,75.4491219299,129.76
2021-09-20 13:00:00,58.65529984,6.71612912,59.0385517241,4.85529984,1.41612912,5.057604,53.8,5.3,54.0604291511,133.58,58.48529984,6.71612912,58.8696584645,4.85529984,1.41612912,5.057604,53.63,5.3,53.8912506813,132.42,67.62529984,40.51612912,78.8336089325,4.85529984,1.41612912,5.057604,62.77,39.1,73.9518958513,129.37
2021-09-20 13:30:00,58.05724736,7.27128048,58.5108151613,5.38724736,1.57128048,5.6117159999999995,52.67,5.7,52.9775320301,133.75,57.88724736,7.27128048,58.342136803,5.38724736,1.57128048,5.6117159999999995,52.5,5.7,52.8085220395,132.51,66.84724736,41.32128048,78.5875479966,5.38724736,1.57128048,5.6117159999999995,61.46,39.75,73.1942217665,129.56
2021-09-20 14:00:00,57.01931616,7.33813388,57.4895696992,4.51931616,1.31813388,4.707621,52.5,6.02,52.8440195292,134.16,56.85931616,7.33813388,57.3308821058,4.51931616,1.31813388,4.707621,52.34,6.02,52.6850642972,132.75,65.77931616,42.25813388,78.1835552626,4.51931616,1.31813388,4.707621,61.26,40.94,73.6808740448,129.95
2021-09-20 14:30:00,56.85380128,7.43319204,57.3376583398,4.91380128,1.43319204,5.118543,51.94,6.0,52.2854052294,134.65,56.69380128,7.42319204,57.1777131725,4.91380128,1.43319204,5.118543,51.78,5.99,52.1253153468,133.08,65.50380128,42.59319204,78.134038615,4.91380128,1.43319204,5.118543,60.59,41.16,73.2481651647,130.53
2021-09-20 15:00:00,56.50823712,7.68281916,57.0281208936,4.63823712,1.3528191600000001,4.831497,51.87,6.33,52.254816046,134.88,56.33823712,7.68281916,56.859675272,4.63823712,1.3528191600000001,4.831497,51.7,6.33,52.0860720347,133.22,65.05823712,42.60281916,77.7661521328,4.63823712,1.3528191600000001,4.831497,60.42,41.25,73.15831395,130.77
2021-09-20 15:30:00,55.64267296,7.94244628,56.2066678166,4.36267296,1.27244628,4.5444510000000005,51.28,6.67,51.7119647664,135.09,55.49267296,7.94244628,56.0581769696,4.36267296,1.27244628,4.5444510000000005,51.13,6.67,51.5632213889,133.37,64.07267296,43.09244628,77.2157130812,4.36267296,1.27244628,4.5444510000000005,59.71,41.82,72.8985356506,130.93
2021-09-20 16:00:00,56.23702912,7.68205016,56.759292974,3.84702912,1.12205016,4.007322,52.39,6.5600000000000005,52.799107,135.4,56.06702912,7.68205016,56.590861886,3.84702912,1.12205016,4.007322,52.22,6.5600000000000005,52.6304284611,133.56,64.85702911999999,42.80205016,77.7074624742,3.84702912,1.12205016,4.007322,61.01,41.68,73.8880403042,131.27
2021-09-20 16:30:00,57.16814816,8.20570988,57.754054738,3.68814816,1.07570988,3.841821,53.48,7.13,53.9531954568,135.4,56.99814816,8.19570988,57.5843603256,3.68814816,1.07570988,3.841821,53.31,7.12,53.7833663878,133.5,65.96814816,43.59570988,79.0720082684,3.68814816,1.07570988,3.841821,62.28,42.52,75.410535073,131.17
2021-09-20 17:00:00,58.1571296,9.0229128,58.852907139,3.2671296,0.9529128,3.40326,54.89,8.07,55.4800594809,135.4,57.9871296,9.0029128,58.6818510115,3.2671296,0.9529128,3.40326,54.72,8.05,55.3089585872,133.56,67.3671296,45.8229128,81.4743486505,3.2671296,0.9529128,3.40326,64.1,44.87,78.2440214969,131.32
2021-09-20 17:30:00,59.35626112,9.18307616,60.0624227109,2.61626112,0.76307616,2.725272,56.74,8.42,57.3613458698,135.52,59.17626112,9.17307616,59.8830126695,2.61626112,0.76307616,2.725272,56.56,8.41,57.1818301561,133.59,68.87626112,46.16307616,82.9154324986,2.61626112,0.76307616,2.725272,66.26,45.4,80.3215263799,131.5
2021-09-20 18:00:00,60.3129552,8.9775286,60.9774432452,1.8429552,0.5375286,1.9197449999999998,58.47,8.44,59.0760061277,135.81,60.1129552,8.9575286,60.7766789278,1.8429552,0.5375286,1.9197449999999998,58.27,8.42,58.8752010612,133.77,70.0629552,45.9975286,83.8128291413,1.8429552,0.5375286,1.9197449999999998,68.22,45.46,81.9791436891,131.77
2021-09-20 18:30:00,60.26673216,9.20279688,60.9653219106,1.10673216,0.32279688,1.152846,59.16,8.88,59.822738152,135.89,60.08673216,9.19279688,60.7858774399,1.10673216,0.32279688,1.152846,58.98,8.87,59.6432502468,133.88,70.10673216,46.38279688,84.0613926875,1.10673216,0.32279688,1.152846,69.0,46.06,82.9609763684,131.85
2021-09-20 19:00:00,60.16311616,9.44090888,60.8993539092,0.72311616,0.21090888,0.753246,59.44,9.23,60.1523607184,135.89,59.973116160000004,9.43090888,60.7101038069,0.72311616,0.21090888,0.753246,59.25,9.22,59.963079474,133.88,69.96311616,46.39090888,83.946137788,0.72311616,0.21090888,0.753246,69.24,46.18,83.2272191053,131.93
2021-09-20 19:30:00,60.93826112,9.92032616,61.7404611211,0.61826112,0.18032616,0.644022,60.32,9.74,61.1013093149,136.02,60.73826112,9.91032616,61.5414569902,0.61826112,0.18032616,0.644022,60.12,9.73,60.9022766405,133.91,70.75826112,45.32032616,84.0277542243,0.61826112,0.18032616,0.644022,70.14,45.14,83.4100665388,131.81
2021-09-20 20:00:00,61.38186752,10.06846136,62.2021508824,0.61186752,0.17846136,0.637362,60.77,9.89,61.5695135599,136.02,61.19186752,10.04846136,62.011420128,0.61186752,0.17846136,0.637362,60.58,9.87,61.3787691307,133.91,71.33186752,45.01846136,84.3498499531,0.61186752,0.17846136,0.637362,70.72,44.84,83.7373512836,131.81
2021-09-20 20:30:00,59.83469472,10.50053596,60.7490900976,0.58469472,0.17053596000000001,0.609057,59.25,10.33,60.1437561182,134.99,59.64469472,10.49053596,60.5602258332,0.58469472,0.17053596000000001,0.609057,59.06,10.32,59.954866358,133.25,69.50469472,45.69053596,83.1776872991,0.58469472,0.17053596000000001,0.609057,68.92,45.52,82.59562216,130.8
2021-09-20 21:00:00,57.74551392,11.21494156,58.8244786809,0.56551392,0.16494156000000001,0.589077,57.18,11.05,58.2379163432,135.17,57.56551392,11.20494156,58.6458788683,0.56551392,0.16494156000000001,0.589077,57.0,11.04,58.0592938297,133.38,67.06551392,46.57494156,81.6517503711,0.56551392,0.16494156000000001,0.589077,66.5,46.41,81.0933912227,131.02
2021-09-20 21:30:00,55.18034912,12.11468516,56.4945707615,0.53034912,0.15468516000000002,0.552447,54.65,11.96,55.9434008619,135.17,55.01034912,12.08468516,56.3220926966,0.53034912,0.15468516000000002,0.552447,54.48,11.93,55.7709180487,133.38,64.07034912,47.90468516,79.9991780998,0.53034912,0.15468516000000002,0.552447,63.54,47.75,79.4820363353,131.02
2021-09-20 22:00:00,51.99323616,12.78594388,53.54229139,0.60323616,0.17594388,0.628371,51.39,12.61,52.9144989582,135.57,51.85323616,12.77594388,53.4039590507,0.60323616,0.17594388,0.628371,51.25,12.6,52.7761546534,133.7,60.44323616,50.61594388,78.8375454486,0.60323616,0.17594388,0.628371,59.84,50.44,78.2625018767,131.48
2021-09-20 22:30:00,48.799350079999996,8.11606044,49.4696574204,0.56935008,0.16606044,0.593073,48.23,7.95,48.8808285527,136.17,48.64935008,8.10606044,49.3200514909,0.56935008,0.16606044,0.593073,48.08,7.94,48.7312015038,134.15,55.74935008,63.37606044,84.4068425617,0.56935008,0.16606044,0.593073,55.18,63.21,83.9067130807,132.27
2021-09-20 23:00:00,46.18377568,5.41860124,46.5005631736,0.54377568,0.15860124,0.566433,45.64,5.26,45.9421070479,136.55,46.12377568,1.91860124,46.1636622648,0.54377568,0.15860124,0.566433,45.58,1.76,45.6139671592,134.39,51.52377568,73.63860124,89.8740399276,0.54377568,0.15860124,0.566433,50.98,73.48,89.4330520557,132.5
2021-09-20 23:30:00,42.347512,20.862191,47.207444179,0.487512,0.14219099999999998,0.507825,41.86,20.72,46.7073655862,136.38,42.747512,0.682191,42.7529550645,0.487512,0.14219099999999998,0.507825,42.26,0.54,42.2634499302,134.3,48.987512,59.982191,77.4444289094,0.487512,0.14219099999999998,0.507825,48.5,59.84,77.0264603886,131.93
2021-09-21 00:00:00,40.34399552,21.25116536,45.598793884,0.48399552,0.14116536,0.504162,39.86,21.11,45.10489663,133.62,40.73399552,0.96116536,40.7453338417,0.48399552,0.14116536,0.504162,40.25,0.8200000000000001,40.2583519285,132.49,46.59399552,60.58116536,76.4269456075,0.48399552,0.14116536,0.504162,46.11,60.44,76.0205610345,129.89
2021-09-21 00:30:00,38.71943008,21.60275044,44.338167444,0.48943008,0.14275044,0.509823,38.23,21.46,43.8413560465,133.98,39.10943008,1.28275044,39.1304608952,0.48943008,0.14275044,0.509823,38.62,1.1400000000000001,38.6368218155,132.74,44.69943008,61.05275044,75.6668843403,0.48943008,0.14275044,0.509823,44.21,60.91,75.2632194369,130.25
2021-09-21 01:00:00,37.98463488,21.81135184,43.8014560951,0.48463488,0.14135184,0.5048279999999999,37.5,21.67,43.3109558888,133.98,38.38463488,1.5013518399999999,38.4139851124,0.48463488,0.14135184,0.5048279999999999,37.9,1.3599999999999999,37.9243932054,132.76,43.82463488,61.33135184,75.3799266442,0.48463488,0.14135184,0.5048279999999999,43.34,61.19,74.9838095858,130.25
2021-09-21 01:30:00,37.95879072,21.95256396,43.8495707772,0.48879072,0.14256396,0.509157,37.47,21.81,43.3552418976,134.27,38.33879072,1.57256396,38.3710285408,0.48879072,0.14256396,0.509157,37.85,1.43,37.877003577400004,132.97,43.77879072,61.58256396,75.5578897323,0.48879072,0.14256396,0.509157,43.29,61.44,75.1591491437,130.61
2021-09-21 02:00:00,37.97495456,21.83144508,43.8030725876,0.48495456000000003,0.14144508,0.505161,37.49,21.69,43.3123100284,134.27,38.36495456,1.46144508,38.3927800519,0.48495456000000003,0.14144508,0.505161,37.88,1.32,37.9029919663,132.97,43.79495456,61.39144508,75.4115877961,0.48495456000000003,0.14144508,0.505161,43.31,61.25,75.0154557408,130.61
2021-09-21 02:30:00,37.5991104,21.7926572,43.4581754185,0.4891104,0.14265719999999998,0.50949,37.11,21.65,42.9636427692,134.08,37.9991104,1.3826572,38.0242571541,0.4891104,0.14265719999999998,0.50949,37.51,1.24,37.5304902712,132.89,43.3391104,61.4826572,75.2223080385,0.4891104,0.14265719999999998,0.50949,42.85,61.34,74.8245821906,130.48
2021-09-21 03:00:00,36.95943008,22.02275044,43.0232612523,0.48943008,0.14275044,0.509823,36.47,21.88,42.5299341641,134.23,37.33943008,1.57275044,37.3725378138,0.48943008,0.14275044,0.509823,36.85,1.43,36.8777358307,132.98,42.57943008,61.86275044,75.0999850728,0.48943008,0.14275044,0.509823,42.09,61.72,74.7055988531,130.62
2021-09-21 03:30:00,36.73527424,22.17153832,42.9075457812,0.48527424,0.14153832,0.505494,36.25,22.03,42.4191395481,134.44,37.13527424,1.67153832,37.172874966,0.48527424,0.14153832,0.505494,36.65,1.53,36.681921978,133.11,42.30527424,61.84153832,74.9273787764,0.48527424,0.14153832,0.505494,41.82,61.7,74.5372551145,130.79
2021-09-21 04:00:00,36.31943008,22.28275044,42.6101158002,0.48943008,0.14275044,0.509823,35.83,22.14,42.1185054341,134.57,36.70943008,1.8127504399999999,36.7541605938,0.48943008,0.14275044,0.509823,36.22,1.67,36.2584790084,133.21,41.819430080000004,61.69275044,74.5309344438,0.48943008,0.14275044,0.509823,41.33,61.55,74.1388656509,130.9
