Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-21 04:30:00,36.44974976,22.18284368,42.6692255765,0.48974976000000003,0.14284368,0.5101559999999999,35.96,22.04,42.1768087935,134.39,36.82974976,1.73284368,36.8704924649,0.48974976000000003,0.14284368,0.5101559999999999,36.34,1.5899999999999999,36.3747673532,133.09,41.93974976,61.59284368,74.5159110695,0.48974976000000003,0.14284368,0.5101559999999999,41.45,61.45,74.1229046921,130.72
2021-09-21 05:00:00,36.53495456,22.18144508,42.7413080116,0.48495456000000003,0.14144508,0.505161,36.05,22.04,42.25356908,134.39,36.93495456,1.71144508,36.9745846848,0.48495456000000003,0.14144508,0.505161,36.45,1.57,36.4837964033,133.09,42.05495456,61.59144508,74.5796574817,0.48495456000000003,0.14144508,0.505161,41.57,61.45,74.1900761558,130.72
2021-09-21 05:30:00,37.86623328,21.71181804,43.6492229646,0.48623328,0.14181804,0.506493,37.38,21.57,43.1570307134,134.39,38.24623328,1.25181804,38.2667141066,0.48623328,0.14181804,0.506493,37.76,1.11,37.7763113604,133.12,43.61623328,60.99181804,74.9825157844,0.48623328,0.14181804,0.506493,43.13,60.85,74.5849810619,130.79
2021-09-21 06:00:00,39.59495456,21.15144508,44.8903559307,0.48495456000000003,0.14144508,0.505161,39.11,21.01,44.3960831606,134.39,39.98495456,0.73144508,39.9916441656,0.48495456000000003,0.14144508,0.505161,39.5,0.59,39.5044060834,133.12,45.69495456,60.27144508,75.6351503223,0.48495456000000003,0.14144508,0.505161,45.21,60.13,75.2300538349,130.79
2021-09-21 06:30:00,44.28079872,19.66023296,48.4490855984,0.48079872,0.14023296,0.5008319999999999,43.8,19.52,47.9527934536,134.31,44.67079872,0.66023296,44.6756775645,0.48079872,0.14023296,0.5008319999999999,44.19,0.52,44.1930594098,133.06,51.02079872,56.61023296,76.2091882768,0.48079872,0.14023296,0.5008319999999999,50.54,56.47,75.7835899123,130.64
2021-09-21 07:00:00,47.86527424,24.82153832,53.9183942884,0.48527424,0.14153832,0.505494,47.38,24.68,53.4225308274,133.06,48.27527424,5.65153832,48.6049584747,0.48527424,0.14153832,0.505494,47.79,5.51,48.1065920639,132.21,56.66527424,41.95153832,70.5045024953,0.48527424,0.14153832,0.505494,56.18,41.81,70.0304826486,129.24
2021-09-21 07:30:00,52.913695680000004,21.37191124,57.0667835134,0.62369568,0.18191124,0.649683,52.29,21.19,56.4203881589,132.93,53.11369568,8.87191124,53.8495633951,0.62369568,0.18191124,0.649683,52.49,8.69,53.2044753757,132.12,62.89369568,36.90191124,72.9202853084,0.62369568,0.18191124,0.649683,62.27,36.72,72.2904647931,129.47
2021-09-21 08:00:00,56.62999904,9.64999972,57.4463165561,0.95999904,0.27999972,0.999999,55.67,9.37,56.4530406621,133.17,56.439999040000004,9.64999972,57.2590253692,0.95999904,0.27999972,0.999999,55.48,9.37,56.2656849243,132.26,65.71999904,45.17999972,79.7518065533,0.95999904,0.27999972,0.999999,64.76,44.9,78.8027131513,129.81
2021-09-21 08:30:00,58.02557312,8.82079216,58.6921929241,1.30557312,0.38079216,1.359972,56.72,8.44,57.344502788,133.69,57.85557312,8.81079216,58.5226229721,1.30557312,0.38079216,1.359972,56.55,8.43,57.1748843462,132.6,67.34557312,44.18079216,80.5442028624,1.30557312,0.38079216,1.359972,66.04,43.8,79.2446944596,129.8
2021-09-21 09:00:00,58.32453344,8.45048892,58.9335385327,2.02453344,0.59048892,2.108889,56.3,7.86,56.8460165711,133.69,58.144533440000004,8.45048892,58.7554042786,2.02453344,0.59048892,2.108889,56.12,7.86,56.66775097,132.6,67.60453344,43.51048892,80.3961167451,2.02453344,0.59048892,2.108889,65.58,42.92,78.3764173716,129.8
2021-09-21 09:30:00,59.17245472,8.95321596,59.8459645558,2.82245472,0.82321596,2.940057,56.35,8.13,56.9334646759,133.32,58.99245472,8.95321596,59.6679963625,2.82245472,0.82321596,2.940057,56.17,8.13,56.7553151696,132.37,68.31245472,41.43321596,79.8955746876,2.82245472,0.82321596,2.940057,65.49,40.61,77.0591474129,129.41
2021-09-21 10:00:00,59.0199264,9.0903952,59.7158856348,3.6699264,1.0703952,3.8228400000000002,55.35,8.02,55.9280153412,133.24,58.8499264,9.1003952,59.5493999137,3.6699264,1.0703952,3.8228400000000002,55.18,8.03,55.7612168088,132.33,67.9899264,41.0603952,79.4266085506,3.6699264,1.0703952,3.8228400000000002,64.32,39.99,75.73811788,129.11
2021-09-21 10:30:00,58.93618976,9.10013868,59.6346123273,4.04618976,1.18013868,4.214781,54.89,7.92,55.4584393938,132.93,58.76618976,9.10013868,59.4666089743,4.04618976,1.18013868,4.214781,54.72,7.92,55.2901871945,132.16,67.81618976,40.97013868,79.2312303137,4.04618976,1.18013868,4.214781,63.77,39.79,75.165530664,128.76
2021-09-21 11:00:00,58.94960576,8.94030168,59.6236950665,4.6296057600000005,1.35030168,4.822506,54.32,7.59,54.8477027778,132.93,58.77960576,8.94030168,59.4556225048,4.6296057600000005,1.35030168,4.822506,54.15,7.59,54.6793434489,132.16,67.70960576,40.92030168,79.1142326118,4.6296057600000005,1.35030168,4.822506,63.08,39.57,74.4638925923,128.76
2021-09-21 11:30:00,59.71507072,8.35647896,60.2969353425,4.20507072,1.2264789600000001,4.380282,55.51,7.13,55.9660343423,133.24,59.53507072,8.36647896,60.1200683285,4.20507072,1.2264789600000001,4.380282,55.33,7.14,55.7887847152,132.4,68.67507072,40.41647896,79.6853632101,4.20507072,1.2264789600000001,4.380282,64.47,39.19,75.4469151125,129.07
2021-09-21 12:00:00,59.77638944,8.22519692,60.3396271024,4.16638944,1.21519692,4.339989,55.61,7.01,56.0500865298,133.75,59.60638944,8.23519692,60.1725862032,4.16638944,1.21519692,4.339989,55.44,7.02,55.8826806802,132.69,68.75638944,40.27519692,79.6839543181,4.16638944,1.21519692,4.339989,64.59,39.06,75.4821283484,129.49
2021-09-21 12:30:00,60.32094496,8.05319228,60.8561443633,4.09094496,1.1931922799999999,4.261401,56.23,6.86,56.6469107719,133.92,60.13094496,8.06319228,60.6691487622,4.09094496,1.1931922799999999,4.261401,56.04,6.87,56.4595297536,132.74,69.39094496,40.25319228,80.2210865744,4.09094496,1.1931922799999999,4.261401,65.3,39.06,76.0905618326,129.55
2021-09-21 13:00:00,59.76191424,8.54055832,60.3690941629,3.84191424,1.12055832,4.001994,55.92,7.42,56.4101302959,134.39,59.60191424,8.54055832,60.2107076647,3.84191424,1.12055832,4.001994,55.76,7.42,56.2515244238,133.03,68.76191424,40.87055832,79.9912706946,3.84191424,1.12055832,4.001994,64.92,39.75,76.122722626,130.02
2021-09-21 13:30:00,58.73082496,8.41815728,59.3310641441,4.21082496,1.22815728,4.386276,54.52,7.19,54.9920585176,135.0,58.55082496,8.42815728,59.154314624,4.21082496,1.22815728,4.386276,54.34,7.2,54.8149213262,133.44,67.66082496,42.85815728,80.0925020193,4.21082496,1.22815728,4.386276,63.45,41.63,75.8878079799,130.57
2021-09-21 14:00:00,57.8707248,8.4839614,58.4893014996,4.4707248,1.3039614,4.657005,53.4,7.18,53.8805382304,135.2,57.6907248,8.4839614,58.311211006,4.4707248,1.3039614,4.657005,53.22,7.18,53.7021489328,133.54,66.6607248,43.4539614,79.5732303744,4.4707248,1.3039614,4.657005,62.19,42.15,75.1280147482,130.97
2021-09-21 14:30:00,57.94234336,8.39193348,58.5469017249,4.29234336,1.25193348,4.471191,53.65,7.14,54.1230274467,135.0,57.77234336,8.38193348,58.3772255779,4.29234336,1.25193348,4.471191,53.48,7.13,53.9531954568,133.4,66.76234336,43.42193348,79.6409115848,4.29234336,1.25193348,4.471191,62.47,42.17,75.3711469994,130.85
2021-09-21 15:00:00,57.36433152,8.59876336,58.0052175417,4.14433152,1.20876336,4.317012,53.22,7.39,53.7306290676,135.19,57.18433152,8.59876336,57.8272124757,4.14433152,1.20876336,4.317012,53.04,7.39,53.5523454202,133.52,66.11433152,43.76876336,79.2894033172,4.14433152,1.20876336,4.317012,61.97,42.56,75.1773536379,131.04
2021-09-21 15:30:00,56.6106848,8.9156164,57.3084448342,4.5106848,1.3156164,4.69863,52.1,7.6,52.6514007411,135.37,56.4506848,8.9156164,57.1503983379,4.5106848,1.3156164,4.69863,51.94,7.6,52.4930814489,133.64,65.1806848,44.2056164,78.7569564693,4.5106848,1.3156164,4.69863,60.67,42.89,74.2994010743,131.23
2021-09-21 16:00:00,57.59036544,8.77218992,58.2546264901,4.19036544,1.22218992,4.364964,53.4,7.55,53.9310902912,135.47,57.41036544,8.77218992,58.0766853044,4.19036544,1.22218992,4.364964,53.22,7.55,53.7528687607,133.68,66.39036544,43.99218992,79.6429117826,4.19036544,1.22218992,4.364964,62.2,42.77,75.4858456931,131.32
2021-09-21 16:30:00,58.60159488,8.61713184,59.2317641441,3.52159488,1.02713184,3.668328,55.08,7.59,55.6004901058,135.47,58.43159488,8.60713184,59.0621198293,3.52159488,1.02713184,3.668328,54.91,7.58,55.4307180181,133.69,67.79159488,44.77713184,81.2446421137,3.52159488,1.02713184,3.668328,64.27,43.75,77.7476391925,131.46
2021-09-21 17:00:00,59.73833888,8.49034884,60.3386704823,2.77833888,0.8103488400000001,2.894103,56.96,7.68,57.4754208336,135.47,59.54833888,8.48034884,60.1491561023,2.77833888,0.8103488400000001,2.894103,56.77,7.67,57.2857905593,133.69,69.25833888,45.04034884,82.6156796743,2.77833888,0.8103488400000001,2.894103,66.48,44.23,79.8491283609,131.46
2021-09-21 17:30:00,60.75091712,8.34193416,61.3209735445,1.96091712,0.57193416,2.042622,58.79,7.77,59.3012394474,135.47,60.56091712,8.34193416,61.1327453003,1.96091712,0.57193416,2.042622,58.6,7.77,59.1128826907,133.65,70.54091712,44.88193416,83.6086658312,1.96091712,0.57193416,2.042622,68.58,44.31,81.6492039153,131.46
2021-09-21 18:00:00,61.7054432,8.2353376,62.2525702754,1.3554431999999998,0.39533759999999996,1.41192,60.35,7.84,60.8571121563,135.41,61.5054432,8.2253376,62.0530073555,1.3554431999999998,0.39533759999999996,1.41192,60.15,7.83,60.6574925298,133.57,71.7354432,44.7453376,84.5465495927,1.3554431999999998,0.39533759999999996,1.41192,70.38,44.35,83.1881415828,131.37
2021-09-21 18:30:00,62.04605312,8.19093216,62.5843756653,0.82605312,0.24093216,0.860472,61.22,7.95,61.7340335633,135.55,61.83605312,8.19093216,62.3761880457,0.82605312,0.24093216,0.860472,61.01,7.95,61.5257880892,133.64,72.19605312,44.84093216,84.9881125987,0.82605312,0.24093216,0.860472,71.37,44.6,84.1595918479,131.52
2021-09-21 19:00:00,61.94528416,8.26195788,62.493825116400004,0.55528416,0.16195788,0.578421,61.39,8.1,61.9220647266,135.55,61.75528416,8.24195788,62.3028489828,0.55528416,0.16195788,0.578421,61.2,8.08,61.7310813124,133.64,72.12528416,44.94195788,84.9813873342,0.55528416,0.16195788,0.578421,71.57,44.78,84.4246012724,131.52
2021-09-21 19:30:00,62.69687264,8.13200452,63.2220478658,0.48687264,0.14200452,0.507159,62.21,7.99,62.7210028619,135.55,62.49687264,8.12200452,63.022424955,0.48687264,0.14200452,0.507159,62.01,7.98,62.5213603499,133.61,73.02687264,44.65200452,85.5962945181,0.48687264,0.14200452,0.507159,72.54,44.51,85.106942725,131.52
2021-09-21 20:00:00,62.94719232,8.47209776,63.5147656961,0.48719232,0.14209776,0.5074919999999999,62.46,8.33,63.0130184962,135.2,62.74719232,8.46209776,63.3152212548,0.48719232,0.14209776,0.5074919999999999,62.26,8.32,62.8134539729,133.4,73.33719232,45.02209776,86.0542448929,0.48719232,0.14209776,0.5074919999999999,72.85,44.88,85.5648111083,131.16
2021-09-21 20:30:00,60.89643296,9.90687628,61.6970156886,0.60643296,0.17687628,0.631701,60.29,9.73,61.0700990666,134.91,60.69643296,9.88687628,61.4964006804,0.60643296,0.17687628,0.631701,60.09,9.71,60.8694685372,133.22,70.89643296,46.15687628,84.5976443784,0.60643296,0.17687628,0.631701,70.29,45.98,83.9931217422,130.91
2021-09-21 21:00:00,58.3730064,11.0629602,59.41209443,0.5930063999999999,0.17296019999999998,0.617715,57.78,10.89,58.7972831005,135.84,58.1930064,11.0529602,59.2333852068,0.5930063999999999,0.17296019999999998,0.617715,57.6,10.88,58.618549965,133.85,67.8430064,46.0929602,82.0197201738,0.5930063999999999,0.17296019999999998,0.617715,67.25,45.92,81.4322350178,131.75
2021-09-21 21:30:00,55.94634304,11.73976672,57.164809299,0.6163430400000001,0.17976672,0.6420239999999999,55.33,11.56,56.5247069873,135.57,55.76634304,11.719766719999999,56.9845413075,0.6163430400000001,0.17976672,0.6420239999999999,55.15,11.54,56.344423859,133.7,64.93634304,47.25976672,80.3132255475,0.6163430400000001,0.17976672,0.6420239999999999,64.32,47.08,79.7094022058,131.44
2021-09-21 22:00:00,52.63172768,11.88258724,53.9564142443,0.59172768,0.17258724,0.616383,52.04,11.71,53.3412195211,135.57,52.46172768,11.87258724,53.7883927901,0.59172768,0.17258724,0.616383,51.87,11.7,53.1731783891,133.7,61.38172768,51.39258724,80.0556963383,0.59172768,0.17258724,0.616383,60.79,51.22,79.4915876052,131.44
2021-09-21 22:30:00,49.06998944,12.61624692,50.6659012551,0.56998944,0.16624692,0.593739,48.5,12.45,50.0724724774,136.73,48.90998944,12.58624692,50.5034719455,0.56998944,0.16624692,0.593739,48.34,12.42,49.9100390703,134.51,57.35998944,53.92624692,78.7287018528,0.56998944,0.16624692,0.593739,56.79,53.76,78.2000108696,132.95
2021-09-21 23:00:00,46.2583312,10.5165966,47.4387184635,0.4683312,0.13659659999999998,0.487845,45.79,10.38,46.9517678048,136.73,46.0983312,10.5065966,47.2804897557,0.4683312,0.13659659999999998,0.487845,45.63,10.37,46.7935230561,134.53,53.3883312,59.7465966,80.1247135009,0.4683312,0.13659659999999998,0.487845,52.92,59.61,79.7112194111,133.17
2021-09-21 23:30:00,43.85280672,2.74790196,43.938816807,0.47280672,0.13790196,0.492507,43.38,2.61,43.4584456694,136.66,43.71280672,2.75790196,43.7997202567,0.47280672,0.13790196,0.492507,43.24,2.62,43.3193028568,134.49,48.42280672,77.00790196,90.9669455073,0.47280672,0.13790196,0.492507,47.95,76.87,90.5991136822,132.89
2021-09-22 00:00:00,41.53801152,4.01650336,41.7317469114,0.46801152,0.13650336,0.487512,41.07,3.88,41.2528702032,136.59,41.41801152,3.44650336,41.5611605189,0.46801152,0.13650336,0.487512,40.95,3.31,41.0835563212,134.47,45.79801152,77.50650336,90.0261957559,0.46801152,0.13650336,0.487512,45.33,77.37,89.6712094264,132.08
2021-09-22 00:30:00,38.74935008,21.93606044,44.5275519117,0.56935008,0.16606044,0.593073,38.18,21.77,43.9504869143,135.15,39.13935008,1.28606044,39.1604733901,0.56935008,0.16606044,0.593073,38.57,1.12,38.5862579165,133.56,44.80935008,62.27606044,76.7214804244,0.56935008,0.16606044,0.593073,44.24,62.11,76.2550306537,131.5
2021-09-22 01:00:00,37.97039904,21.97344972,43.8700774544,0.56039904,0.16344972,0.583749,37.41,21.81,43.3033970954,135.15,38.35039904,1.20344972,38.3692767427,0.56039904,0.16344972,0.583749,37.79,1.04,37.8043079556,133.56,43.84039904,62.54344972,76.3784242497,0.56039904,0.16344972,0.583749,43.28,62.38,75.9237960063,131.5
2021-09-22 01:30:00,37.96280672,21.97790196,43.8657368412,0.47280672,0.13790196,0.492507,37.49,21.84,43.3876215066,135.44,38.35280672,1.21790196,38.3721392222,0.47280672,0.13790196,0.492507,37.88,1.08,37.8953928598,133.77,43.82280672,62.53790196,76.3637844163,0.47280672,0.13790196,0.492507,43.35,62.4,75.9801454329,131.8
2021-09-22 02:00:00,37.94641312,21.95603716,43.8405957583,0.46641312,0.13603716,0.485847,37.48,21.82,43.3689151352,135.35,38.32641312,1.20603716,38.345383924,0.46641312,0.13603716,0.485847,37.86,1.07,37.8751171615,133.74,43.77641312,62.48603716,76.2946864835,0.46641312,0.13603716,0.485847,43.31,62.35,75.9162604453,131.8
2021-09-22 02:30:00,37.53633312,22.00934716,43.5130746616,0.54633312,0.15934716000000002,0.569097,36.99,21.85,42.9614082637,135.26,37.93633312,1.19934716,37.9552869071,0.54633312,0.15934716000000002,0.569097,37.39,1.04,37.4044609639,133.68,43.29633312,62.70934716,76.2039020187,0.54633312,0.15934716000000002,0.569097,42.75,62.55,75.7632166688,131.67
2021-09-22 03:00:00,36.9221872,22.3185546,43.1435486147,0.6121871999999999,0.17855459999999998,0.637695,36.31,22.14,42.5275875168,135.53,37.3121872,1.4085546,37.3387645713,0.6121871999999999,0.17855459999999998,0.637695,36.7,1.23,36.7206059318,133.84,42.5321872,63.2285546,76.2026053677,0.6121871999999999,0.17855459999999998,0.637695,41.92,63.05,75.7138620069,131.92
2021-09-22 03:30:00,36.7101792,22.3708856,42.98946126,0.6201791999999999,0.18088559999999998,0.64602,36.09,22.19,42.3660736911,135.89,37.1001792,1.4308855999999999,37.1277622578,0.6201791999999999,0.18088559999999998,0.64602,36.48,1.25,36.5014095618,134.1,42.2801792,63.3608856,76.1722743339,0.6201791999999999,0.18088559999999998,0.64602,41.66,63.18,75.6787156339,132.29
2021-09-22 04:00:00,36.40730208,22.24004644,42.6627625734,0.61730208,0.18004644,0.643023,35.79,22.06,42.0424511655,135.97,36.79730208,1.30004644,36.8202601989,0.61730208,0.18004644,0.643023,36.18,1.12,36.1973313933,134.17,41.92730208,63.21004644,75.8512269555,0.61730208,0.18004644,0.643023,41.31,63.03,75.3611106606,132.39
2021-09-22 04:30:00,36.49295648,22.14419564,42.6860782129,0.56295648,0.16419564,0.586413,35.93,21.98,42.1198919752,135.97,36.88295648,1.26419564,36.9046158268,0.56295648,0.16419564,0.586413,36.32,1.1,36.3366536709,134.11,42.05295648,62.98419564,75.7328201583,0.56295648,0.16419564,0.586413,41.49,62.82,75.2846099811,132.27
2021-09-22 05:00:00,36.7299296,22.1070628,42.8696857239,0.4699296,0.13706279999999998,0.48951000000000006,36.26,21.97,42.3965623606,135.73,37.1099296,1.2370628,37.1305426743,0.4699296,0.13706279999999998,0.48951000000000006,36.64,1.1,36.6565082898,134.0,42.3199296,62.9470628,75.8505712338,0.4699296,0.13706279999999998,0.48951000000000006,41.85,62.81,75.4752846964,132.1
2021-09-22 05:30:00,38.06120832,21.59743576,43.7619104952,0.47120832,0.13743576,0.490842,37.59,21.46,43.2844048128,135.73,38.44120832,0.89743576,38.4516825125,0.47120832,0.13743576,0.490842,37.97,0.76,37.9776052431,134.0,43.89120832,61.97743576,75.9449847664,0.47120832,0.13743576,0.490842,43.42,61.84,75.561114338,132.1
2021-09-22 06:00:00,39.93088864,20.74734252,44.9992009843,0.47088864,0.13734252,0.490509,39.46,20.61,44.5181277684,135.18,40.31088864,0.28734252,40.3119127389,0.47088864,0.13734252,0.490509,39.84,0.15,39.8402823785,133.65,46.09088864,60.36734252,75.9512084074,0.47088864,0.13734252,0.490509,45.62,60.23,75.5568481344,131.58
2021-09-22 06:30:00,44.59504448,26.71855464,51.9865285841,0.47504448,0.13855464,0.494838,44.12,26.58,51.5079683156,133.2,44.98504448,6.70855464,45.4825123781,0.47504448,0.13855464,0.494838,44.51,6.57,44.9922771151,132.32,52.97504448,41.63855464,67.3804464972,0.47504448,0.13855464,0.494838,52.5,41.5,66.9215959164,129.9
2021-09-22 07:00:00,48.23248704,34.59780872,59.3580758978,0.47248704,0.13780872,0.492174,47.76,34.46,58.8940506333,133.2,48.62248704,14.30780872,50.6839189124,0.47248704,0.13780872,0.492174,48.15,14.17,50.1917463334,132.32,59.69248704,23.49780872,64.1509160002,0.47248704,0.13780872,0.492174,59.22,23.36,63.6608042676,129.9
2021-09-22 07:30:00,53.04704224,32.10913732,62.0079461831,0.71704224,0.20913732000000002,0.746919,52.33,31.9,61.2865311467,133.91,53.44704224,12.36913732,54.8596562352,0.71704224,0.20913732000000002,0.746919,52.73,12.16,54.1139399785,132.82,65.34704224,22.43913732,69.0923354156,0.71704224,0.20913732000000002,0.746919,64.63,22.23,68.3462493484,131.43
2021-09-22 08:00:00,56.96735168,26.65214424,62.8936876803,0.96735168,0.28214424,1.007658,56.0,26.37,61.8981170958,132.85,57.31735168,6.90214424,57.731433368,0.96735168,0.28214424,1.007658,56.35,6.62,56.7375263825,132.09,68.47735168,29.51214424,74.5661743068,0.96735168,0.28214424,1.007658,67.51,29.23,73.5662490548,130.3
2021-09-22 08:30:00,57.9959024,26.2846382,63.6742247734,1.6959024,0.4946382,1.766565,56.3,25.79,61.9258758517,133.94,58.3559024,6.5146382,58.7184115572,1.6959024,0.4946382,1.766565,56.66,6.02,56.9789083785,132.82,69.6459024,28.9546382,75.4249480902,1.6959024,0.4946382,1.766565,67.95,28.46,73.6693565874,130.76
2021-09-22 09:00:00,58.463904,25.900722,63.9443153927,2.093904,0.610722,2.18115,56.37,25.29,61.783177322,133.94,58.823904,5.980722,59.1271571906,2.093904,0.610722,2.18115,56.73,5.37,56.9835923753,132.85,70.273904,29.370722,76.1646958518,2.093904,0.610722,2.18115,68.18,28.76,73.9976350973,130.76
2021-09-22 09:30:00,59.69796032,25.25107176,64.8186939964,1.71796032,0.50107176,1.789542,57.98,24.75,63.0415965851,0.003,60.05796032,5.40107176,60.3003331165,1.71796032,0.50107176,1.789542,58.34,4.9,58.5454148504,0.003,71.85796032,28.91107176,77.4559005607,1.71796032,0.50107176,1.789542,70.14,28.41,75.6752779975,0.003
2021-09-22 10:00:00,59.17272448,25.33454464,64.3680858384,2.79272448,0.81454464,2.909088,56.38,24.52,61.4811743544,134.29,59.53272448,5.50454464,59.7866648652,2.79272448,0.81454464,2.909088,56.74,4.69,56.9335024392,133.1,71.10272448,28.97454464,76.7796956596,2.79272448,0.81454464,2.909088,68.31,28.16,73.8866814791,131.21
2021-09-22 10:30:00,58.8575584,25.6576212,64.2068976548,4.0375584,1.1776212,4.20579,54.82,24.48,60.0375116073,134.12,59.2275584,5.7576212,59.5067548763,4.0375584,1.1776212,4.20579,55.19,4.58,55.3797119891,133.02,70.5175584,29.2876212,76.3576505548,4.0375584,1.1776212,4.20579,66.48,28.11,72.1786845267,131.04
2021-09-22 11:00:00,58.37424096,25.76832028,63.8087638002,4.79424096,1.39832028,4.994001,53.58,24.37,58.8618152965,134.39,58.73424096,5.84832028,59.0246889974,4.79424096,1.39832028,4.994001,53.94,4.45,54.1232491634,133.22,69.82424096,29.36832028,75.7490782895,4.79424096,1.39832028,4.994001,65.03,27.97,70.7899837548,131.32
2021-09-22 11:30:00,57.85383072,26.43778396,63.6083496854,5.44383072,1.5877839599999999,5.670657,52.41,24.85,58.00284993,134.53,58.20383072,6.47778396,58.5631931807,5.44383072,1.5877839599999999,5.670657,52.76,4.89,52.9861274297,133.29,69.11383072,29.67778396,75.2163044663,5.44383072,1.5877839599999999,5.670657,63.67,28.09,69.5910698294,131.48
2021-09-22 12:00:00,56.8411232,26.4140776,62.6786788477,5.6711232,1.6540776,5.90742,51.17,24.76,56.8456374755,134.88,57.2011232,6.4740776,57.5663284926,5.6711232,1.6540776,5.90742,51.53,4.82,51.7549350304,133.45,67.8911232,29.6040776,74.0648771004,5.6711232,1.6540776,5.90742,62.22,27.95,68.2094634197,131.72
2021-09-22 12:30:00,57.03653824,26.31149032,62.8129064545,5.21653824,1.52149032,5.4338940000000004,51.82,24.79,57.4443774446,134.82,57.39653824,6.37149032,57.749099480699996,5.21653824,1.52149032,5.4338940000000004,52.18,4.85,52.4049129376,133.33,68.23653824,29.48149032,74.3329228705,5.21653824,1.52149032,5.4338940000000004,63.02,27.96,68.9440497795,131.57
2021-09-22 13:00:00,56.84121376,26.81452068,62.8485648285,5.02121376,1.4645206800000001,5.230431,51.82,25.35,57.6882561706,134.82,57.20121376,6.76452068,57.5998055174,5.02121376,1.4645206800000001,5.230431,52.18,5.3,52.4484737624,133.33,67.97121376,29.51452068,74.10258316,5.02121376,1.4645206800000001,5.230431,62.95,28.05,68.9166525595,131.57
2021-09-22 13:30:00,56.1793648,27.9102314,62.7303917263,5.8293648000000005,1.7002313999999998,6.072255,50.35,26.21,56.7634266055,135.89,56.5493648,7.7202314,57.0739225229,5.8293648000000005,1.7002313999999998,6.072255,50.72,6.02,51.0760100243,133.97,66.9593648,29.2302314,73.0613643598,5.8293648000000005,1.7002313999999998,6.072255,61.13,27.53,67.0431040451,132.37
2021-09-22 14:00:00,55.785848,27.802539,62.3301051814,6.145848,1.792539,6.401925,49.64,26.01,56.0414998015,135.89,56.145848,7.612539,56.6595711038,6.145848,1.792539,6.401925,50.0,5.82,50.3375843679,133.97,66.405848,29.112539,72.5070794863,6.145848,1.792539,6.401925,60.26,27.32,66.1638118612,132.37
2021-09-22 14:30:00,56.03097312,27.62111716,62.4691608871,5.90097312,1.72111716,6.146847,50.13,25.9,56.4254100561,135.89,56.40097312,7.39111716,56.8831994683,5.90097312,1.72111716,6.146847,50.5,5.67,50.817309059,133.95,66.68097312,28.92111716,72.6827571988,5.90097312,1.72111716,6.146847,60.78,27.2,66.5886506846,132.37
2021-09-22 15:00:00,55.39260192,27.546175560000002,61.8638192763,5.47260192,1.59617556,5.700627,49.92,25.95,56.2619667271,136.0,55.752601920000004,7.45617556,56.2489748781,5.47260192,1.59617556,5.700627,50.28,5.86,50.6203318835,134.0,65.98260192,28.90617556,72.0365930735,5.47260192,1.59617556,5.700627,60.51,27.31,66.3874702033,132.49
2021-09-22 15:30:00,54.99158336,27.85337848,61.6432067076,5.05158336,1.47337848,5.262066,49.94,26.38,56.4792705335,135.62,55.34158336,7.72337848,55.8779153507,5.05158336,1.47337848,5.262066,50.29,6.25,50.6768842768,133.75,65.59158336,29.29337848,71.8356306469,5.05158336,1.47337848,5.262066,60.54,27.82,66.626151022,132.15
2021-09-22 16:00:00,56.08966592,27.60615256,62.515200409,4.40966592,1.2861525600000001,4.593402,51.68,26.32,57.9962481545,135.62,56.45966592,7.51615256,56.9577600078,4.40966592,1.2861525600000001,4.593402,52.05,6.23,52.4215165748,133.75,67.05966592,28.99615256,73.0600825115,4.40966592,1.2861525600000001,4.593402,62.65,27.71,68.5045005821,132.15
2021-09-22 16:30:00,57.13209408,27.49477744,63.403777178,3.8220940800000003,1.1147774400000001,3.981348,53.31,26.38,59.4799167787,135.24,57.49209408,7.46477744,57.9746822668,3.8220940800000003,1.1147774400000001,3.981348,53.67,6.35,54.0443466054,133.46,68.33209408,28.93477744,74.2057708461,3.8220940800000003,1.1147774400000001,3.981348,64.51,27.82,70.2530604316,131.74
2021-09-22 17:00:00,58.37901792,27.44221356,64.507246247,3.05901792,0.8922135600000001,3.186477,55.32,26.55,61.3612654693,135.24,58.74901792,7.42221356,59.2160143939,3.05901792,0.8922135600000001,3.186477,55.69,6.53,56.0715346678,133.46,69.90901792,28.93221356,75.6593931248,3.05901792,0.8922135600000001,3.186477,66.85,28.04,72.4925106477,131.74
2021-09-22 17:30:00,59.58755008,27.20053544,65.5022537991,2.36755008,0.69053544,2.466198,57.22,26.51,63.0627346378,135.24,59.95755008,7.28053544,60.3979636071,2.36755008,0.69053544,2.466198,57.59,6.59,57.9658192386,133.44,71.44755008,28.79053544,77.030171643,2.36755008,0.69053544,2.466198,69.08,28.1,74.5765137292,131.74
2021-09-22 18:00:00,60.132416,26.691538,65.790163815,1.5824159999999998,0.461538,1.6483500000000002,58.55,26.23,64.1569590925,134.97,60.492416,6.851538,60.8791915722,1.5824159999999998,0.461538,1.6483500000000002,58.91,6.39,59.255549951,133.23,72.212416,28.601538,77.670335396,1.5824159999999998,0.461538,1.6483500000000002,70.63,28.14,76.0293134258,131.48
2021-09-22 18:30:00,60.05775136,26.60892748,65.6884199845,0.88775136,0.25892748,0.9247409999999999,59.17,26.35,64.7719954919,134.6,60.42775136,6.82892748,60.8123949944,0.88775136,0.25892748,0.9247409999999999,59.54,6.57,59.9013898002,133.0,72.25775136,28.57892748,77.7041680189,0.88775136,0.25892748,0.9247409999999999,71.37,28.32,76.7834572027,131.13
2021-09-22 19:00:00,60.25332608,25.64305344,65.4830473743,0.59332608,0.17305344,0.6180479999999999,59.66,25.47,64.8693802961,134.37,60.62332608,5.96305344,60.9158901382,0.59332608,0.17305344,0.6180479999999999,60.03,5.79,60.3085814789,132.86,72.64332608,29.36305344,78.3533134672,0.59332608,0.17305344,0.6180479999999999,72.05,29.19,77.7383984914,130.91
2021-09-22 19:30:00,61.19454496,25.72424228,66.3815409112,0.49454496000000003,0.14424228,0.515151,60.7,25.58,65.869768483,133.95,61.56454496,5.96424228,61.8527718223,0.49454496000000003,0.14424228,0.515151,61.07,5.82,61.3466975476,132.56,73.78454496,29.66424228,79.5243757913,0.49454496000000003,0.14424228,0.515151,73.29,29.52,79.01173647,130.68
2021-09-22 20:00:00,61.34166784,26.40340312,66.7827815362,0.49166784,0.14340312,0.512154,60.85,26.26,66.2745056564,134.28,61.71166784,6.52340312,62.0554972251,0.49166784,0.14340312,0.512154,61.22,6.38,61.5515458782,132.8,74.01166784,30.29340312,79.9713526774,0.49166784,0.14340312,0.512154,73.52,30.15,79.4620217462,131.02
2021-09-22 20:30:00,59.3271024,27.0649882,65.209038219,0.4971024,0.14498819999999998,0.517815,58.83,26.92,64.6966405619,134.76,59.6971024,7.1349882000000004,60.121976777,0.4971024,0.14498819999999998,0.517815,59.2,6.99,59.6112413895,133.15,71.6871024,31.1649882,78.1683896471,0.4971024,0.14498819999999998,0.517815,71.19,31.02,77.6547261923,131.51
2021-09-22 21:00:00,56.73454496,28.18424228,63.3495075333,0.49454496000000003,0.14424228,0.515151,56.24,28.04,62.8424951764,134.89,57.10454496,8.24424228,57.6965907646,0.49454496000000003,0.14424228,0.515151,56.61,8.1,57.1865552381,133.24,68.61454496,32.30424228,75.8387753682,0.49454496000000003,0.14424228,0.515151,68.12,32.16,75.3299409266,131.69
2021-09-22 21:30:00,54.1602992,29.6659206,61.7527720388,0.5002991999999999,0.14592059999999998,0.521145,53.66,29.52,61.24398746,134.89,54.5202992,9.5959206,55.3583301502,0.5002991999999999,0.14592059999999998,0.521145,54.02,9.45,54.8403400792,133.24,65.4402992,33.0659206,73.3197644876,0.5002991999999999,0.14592059999999998,0.521145,64.94,32.92,72.8074858789,131.69
2021-09-22 22:00:00,51.16893056,30.50843808,59.5736875536,0.50893056,0.14843808,0.5301359999999999,50.66,30.36,59.0606908189,135.36,51.53893056,10.30843808,52.5597303924,0.50893056,0.14843808,0.5301359999999999,51.03,10.16,52.0315913652,133.57,61.95893056,35.02843808,71.175139975,0.50893056,0.14843808,0.5301359999999999,61.45,34.88,70.6591600573,132.1
2021-09-22 22:30:00,48.003496,30.836853,57.0547730796,0.5034959999999999,0.14685299999999998,0.524475,47.5,30.69,56.5519769769,135.65,48.363496,10.636853,49.5193940501,0.5034959999999999,0.14685299999999998,0.524475,47.86,10.49,48.9961192341,133.81,58.343496,37.266853,69.2299202515,0.5034959999999999,0.14685299999999998,0.524475,57.84,37.12,68.7267051444,132.73
2021-09-22 23:00:00,45.0411184,25.0103262,51.5191106615,0.4811184,0.14032619999999998,0.501165,44.56,24.87,51.0304859863,135.65,45.3911184,4.8103262,45.6452940373,0.4811184,0.14032619999999998,0.501165,44.91,4.67,45.15215388,133.81,53.1011184,51.6603262,74.084533328,0.4811184,0.14032619999999998,0.501165,52.62,51.52,73.642208006,132.73
2021-09-22 23:30:00,42.25600352,21.70883436,47.5062450921,0.47600352,0.13883436,0.49583699999999997,41.78,21.57,47.0194991466,135.14,42.60600352,1.60883436,42.6363680904,0.47600352,0.13883436,0.49583699999999997,42.13,1.47,42.1556378199,133.56,48.85600352,59.95883436,77.3432020139,0.47600352,0.13883436,0.49583699999999997,48.38,59.82,76.9354066734,131.38
2021-09-23 00:00:00,40.30568384,22.16874112,46.0000133984,0.47568384,0.13874112,0.495504,39.83,22.03,45.5164783348,135.14,40.64568384,1.8687411200000001,40.6886201314,0.47568384,0.13874112,0.495504,40.17,1.73,40.2072356672,133.56,46.56568384,60.93874112,76.6935009031,0.47568384,0.13874112,0.495504,46.09,60.8,76.295007045,131.38
2021-09-23 00:30:00,38.67983968,23.07995324,45.042360498,0.47983968,0.13995324,0.49983299999999997,38.2,22.94,44.5587656921,136.5,39.03983968,2.58995324,39.1256557776,0.47983968,0.13995324,0.49983299999999997,38.56,2.45,38.637754852,134.51,44.55983968,61.18995324,75.6953742961,0.47983968,0.13995324,0.49983299999999997,44.08,61.05,75.3003911012,132.64
2021-09-23 01:00:00,37.84568384,23.77874112,44.6959093718,0.47568384,0.13874112,0.495504,37.37,23.64,44.2195262299,136.5,38.18568384,3.22874112,38.3219417508,0.47568384,0.13874112,0.495504,37.71,3.09,37.8363872483,134.51,43.43568384,60.70874112,74.647236245,0.47568384,0.13874112,0.495504,42.96,60.57,74.2582419668,132.64
2021-09-23 01:30:00,37.52047904,22.85013972,43.9308005005,0.48047904,0.14013972,0.500499,37.04,22.71,43.4477352689,136.66,37.77047904,6.65013972,38.3514464552,0.48047904,0.14013972,0.500499,37.29,6.51,37.8539852592,134.65,43.44047904,57.73013972,72.2484896127,0.48047904,0.14013972,0.500499,42.96,57.59,71.8482407579,132.64
2021-09-23 02:00:00,37.10600352,19.87883436,42.0954101149,0.47600352,0.13883436,0.49583699999999997,36.63,19.74,41.6103893277,136.31,36.96600352,19.80883436,41.9389477091,0.47600352,0.13883436,0.49583699999999997,36.49,19.67,41.453938293,134.39,44.52600352,46.32883436,64.2567185796,0.47600352,0.13883436,0.49583699999999997,44.05,46.19,63.8272559335,132.64
2021-09-23 02:30:00,36.5811184,19.8803262,41.6341877934,0.4811184,0.14032619999999998,0.501165,36.1,19.74,41.1445938126,134.51,36.4411184,19.8203262,41.4825317564,0.4811184,0.14032619999999998,0.501165,35.96,19.68,40.9929750079,133.19,43.9111184,46.3303262,63.8332628411,0.4811184,0.14032619999999998,0.501165,43.43,46.19,63.4009542515,131.75
2021-09-23 03:00:00,35.9363232,20.1789276,41.2141777089,0.4763232,0.13892759999999998,0.49617000000000006,35.46,20.04,40.730985748,134.51,35.8063232,20.1189276,41.0714502894,0.4763232,0.13892759999999998,0.49617000000000006,35.33,19.98,40.5882901833,133.19,43.1763232,46.8789276,63.73247789,0.4763232,0.13892759999999998,0.49617000000000006,42.7,46.74,63.3081163833,131.75
2021-09-23 03:30:00,35.569430080000004,20.27275044,40.9410401262,0.48943008,0.14275044,0.509823,35.08,20.13,40.4453124602,135.12,35.43943008,20.21275044,40.7983882616,0.48943008,0.14275044,0.509823,34.95,20.07,40.3026971802,133.6,42.69943008,47.03275044,63.5241760522,0.48943008,0.14275044,0.509823,42.21,46.89,63.090064194,132.31
2021-09-23 04:00:00,35.45815136,20.22237748,40.819419996,0.48815136000000003,0.14237748,0.508491,34.97,20.08,40.3250207687,135.12,35.31815136,20.16237748,40.6680867651,0.48815136000000003,0.14237748,0.508491,34.83,20.02,40.1737389348,133.63,42.52815136,47.01237748,63.3940635582,0.48815136000000003,0.14237748,0.508491,42.04,46.87,62.9615636718,132.31
2021-09-23 04:30:00,35.46264672,20.27452196,40.8491805682,0.63264672,0.18452196,0.659007,34.83,20.09,40.2086682197,135.23,35.34264672,20.21452196,40.7152253493,0.63264672,0.18452196,0.659007,34.71,20.03,40.0747426692,133.67,42.54264672,46.99452196,63.3905504329,0.63264672,0.18452196,0.659007,41.91,46.81,62.830121757,132.43
2021-09-23 05:00:00,35.50447488,20.11797184,40.8080938964,0.64447488,0.18797184,0.6713279999999999,34.86,19.93,40.1550059146,135.02,35.36447488,20.06797184,40.6616474987,0.64447488,0.18797184,0.6713279999999999,34.72,19.88,40.0086590628,133.52,42.55447488,46.83797184,63.2825326484,0.64447488,0.18797184,0.6713279999999999,41.91,46.65,62.711008603,132.21
2021-09-23 05:30:00,35.99264672,20.03452196,41.1928718115,0.63264672,0.18452196,0.659007,35.36,19.85,40.550611586,134.31,35.87264672,19.97452196,41.0588396113,0.63264672,0.18452196,0.659007,35.24,19.79,40.4166017869,133.05,43.22264672,46.46452196,63.4598218596,0.63264672,0.18452196,0.659007,42.59,46.28,62.894725534,131.49
2021-09-23 06:00:00,37.80052896,19.25890428,42.4238775187,0.51052896,0.14890428,0.531801,37.29,19.11,41.9015059395,134.31,37.65052896,19.19890428,42.2629892047,0.51052896,0.14890428,0.531801,37.14,19.05,41.7406528459,133.05,45.37052896,44.99890428,63.9013793631,0.51052896,0.14890428,0.531801,44.86,44.85,63.4345497344,131.49
2021-09-23 06:30:00,43.01015936,19.49004648,47.2200775091,0.48015936000000004,0.14004648,0.500166,42.53,19.35,46.7249761905,133.47,43.10015936,9.56004648,44.1476865255,0.48015936000000004,0.14004648,0.500166,42.62,9.42,43.6486059342,132.48,50.36015936,48.31004648,69.7854300099,0.48015936000000004,0.14004648,0.500166,49.88,48.17,69.3423629537,130.62
2021-09-23 07:00:00,47.44600352,20.52883436,51.6967725318,0.47600352,0.13883436,0.49583699999999997,46.97,20.39,51.2048142268,133.47,47.77600352,0.69883436,47.7811142797,0.47600352,0.13883436,0.49583699999999997,47.3,0.56,47.3033148944,132.42,54.39600352,53.04883436,75.9809451501,0.47600352,0.13883436,0.49583699999999997,53.92,52.91,75.543593375,129.84
2021-09-23 07:30:00,52.60012928,17.71212104,55.5021876326,0.59012928,0.17212104,0.614718,52.01,17.54,54.8879923116,133.23,52.96012928,2.18212104,53.0050652824,0.59012928,0.17212104,0.614718,52.37,2.01,52.4085584614,132.26,60.57012928,51.49212104,79.4995540251,0.59012928,0.17212104,0.614718,59.98,51.32,78.9388548181,129.09
2021-09-23 08:00:00,55.31003904,17.91834472,58.140067906,0.92003904,0.26834472,0.958374,54.39,17.65,57.1821178342,133.23,55.67003904,4.07834472,55.8192273538,0.92003904,0.26834472,0.958374,54.75,3.81,54.8824070172,132.26,64.07003904,47.06834472,79.5009369584,0.92003904,0.26834472,0.958374,63.15,46.8,78.6012881574,129.09
2021-09-23 08:30:00,56.40125728,31.59620004,64.648446847,1.4612572799999999,0.42620004,1.522143,54.94,31.17,63.1662291102,133.06,56.75125728,11.57620004,57.9198895909,1.4612572799999999,0.42620004,1.522143,55.29,11.15,56.4030726113,132.14,69.30125728,19.75620004,72.0622765433,1.4612572799999999,0.42620004,1.522143,67.84,19.33,70.5401623191,129.0
2021-09-23 09:00:00,57.71079776,20.87023268,61.3685814584,1.44079776,0.42023268,1.500831,56.27,20.45,59.87082261,134.88,58.07079776,1.22023268,58.0836166253,1.44079776,0.42023268,1.500831,56.63,0.8,56.6356504333,133.37,68.46079776,39.31023268,78.9441272248,1.44079776,0.42023268,1.500831,67.02,38.89,77.4862084503,132.21
2021-09-23 09:30:00,59.38796064,20.54773852,62.8421787279,1.39796064,0.40773852,1.4562089999999999,57.99,20.14,61.3877813575,134.8,59.75796064,0.6077385200000001,59.7610509108,1.39796064,0.40773852,1.4562089999999999,58.36,0.2,58.3603426995,133.32,70.07796064,38.17773852,79.8026333272,1.39796064,0.40773852,1.4562089999999999,68.68,37.77,78.3805798652,131.29
2021-09-23 10:00:00,59.68756032,20.51762176,63.115589672,2.11756032,0.61762176,2.205792,57.57,19.9,60.9123542477,134.54,60.04756032,0.69762176,60.0516126054,2.11756032,0.61762176,2.205792,57.93,0.08,57.9300552391,133.15,70.27756032,38.10762176,79.9445202671,2.11756032,0.61762176,2.205792,68.16,37.49,77.7900102841,130.76
2021-09-23 10:30:00,59.783424,20.460582,63.1877614807,2.573424,0.750582,2.68065,57.21,19.71,60.510066931,134.54,60.153424,0.9605819999999999,60.161093214,2.573424,0.750582,2.68065,57.58,0.21,57.5803829442,133.13,70.343424,38.030582,79.9657580925,2.573424,0.750582,2.68065,67.77,37.28,77.3470833322,130.69
2021-09-23 11:00:00,58.98927776,20.48312268,62.4443208416,2.95927776,0.86312268,3.082581,56.03,19.62,59.3658597175,134.54,59.35927776,1.22312268,59.3718778992,2.95927776,0.86312268,3.082581,56.4,0.36,56.4011489245,133.17,69.37927776,38.01312268,79.1105661614,2.95927776,0.86312268,3.082581,66.42,37.15,76.1034749535,130.79
2021-09-23 11:30:00,58.7418432,21.0842876,62.4111474509,4.9518432,1.4442876,5.15817,53.79,19.64,57.2633713642,134.71,59.1118432,1.9342876,59.1434821009,4.9518432,1.4442876,5.15817,54.16,0.49,54.1622165351,133.25,68.8318432,38.6942876,78.9624627984,4.9518432,1.4442876,5.15817,63.88,37.25,73.947392787,130.89
2021-09-23 12:00:00,58.36587872,21.11379796,62.0674493036,5.39587872,1.57379796,5.620707,52.97,19.54,56.4591223807,135.31,58.72587872,2.21379796,58.7675908375,5.39587872,1.57379796,5.620707,53.33,0.64,53.3338401018,133.65,68.33587872,38.68379796,78.5253369623,5.39587872,1.57379796,5.620707,62.94,37.11,73.0656944126,131.48
2021-09-23 12:30:00,58.6052096,21.0423528,62.268380448,5.1852096,1.5123528,5.40126,53.42,19.53,56.8780915643,135.4,58.9752096,2.1623528,59.0148381087,5.1852096,1.5123528,5.40126,53.79,0.65,53.7939271665,133.7,68.6252096,38.7123528,78.7912790349,5.1852096,1.5123528,5.40126,63.44,37.2,73.5423252284,131.6
2021-09-23 13:00:00,59.79469088,20.61053484,63.2471280283,4.42469088,1.29053484,4.609053,55.37,19.32,58.643834288,135.57,60.15469088,2.27053484,60.1975262227,4.42469088,1.29053484,4.609053,55.73,0.98,55.738615878,133.78,70.33469088,38.36053484,80.115537659,4.42469088,1.29053484,4.609053,65.91,37.07,75.6195279012,131.72
2021-09-23 13:30:00,61.73031584,20.26009212,64.9700179038,3.84031584,1.12009212,4.000329,57.89,19.14,60.9720567145,136.25,62.11031584,2.30009212,62.1528901782,3.84031584,1.12009212,4.000329,58.27,1.18,58.2819466044,134.22,73.77031584,37.88009212,82.927443456,3.84031584,1.12009212,4.000329,69.93,36.76,79.0031803157,132.25
2021-09-23 14:00:00,60.43973536,20.75908948,63.9054098369,4.89973536,1.42908948,5.103891,55.54,19.33,58.8076568144,136.25,60.81973536,2.55908948,60.8735504815,4.89973536,1.42908948,5.103891,55.92,1.13,55.9314160379,134.22,72.08973536,38.67908948,81.8107688955,4.89973536,1.42908948,5.103891,67.19,37.25,76.8248566546,132.25
2021-09-23 14:30:00,60.15038432,20.43302876,63.5261945826,5.29038432,1.5430287599999999,5.510817,54.86,18.89,58.0211314953,136.703,60.52038432,3.12302876,60.6009094559,5.29038432,1.5430287599999999,5.510817,55.23,1.58,55.2525954142,134.533,71.66038432,38.26302876,81.2358913952,5.29038432,1.5430287599999999,5.510817,66.37,36.72,75.8507435692,132.733
2021-09-23 15:00:00,58.93454016,20.93424088,62.5421654973,5.29454016,1.54424088,5.515146,53.64,19.39,57.0370204341,136.703,59.31454016,2.52424088,59.368227752,5.29454016,1.54424088,5.515146,54.02,0.98,54.028888569,134.533,70.21454016,38.84424088,80.243109981,5.29454016,1.54424088,5.515146,64.92,37.3,74.8725343501,132.733
2021-09-23 15:30:00,58.55935552,21.31314536,62.3173192945,5.11935552,1.49314536,5.332662,53.44,19.82,56.9970701001,136.703,58.92935552,2.01314536,58.9637320413,5.11935552,1.49314536,5.332662,53.81,0.52,53.8125124855,134.533,69.74935552,39.26314536,80.041034345,5.11935552,1.49314536,5.332662,64.63,37.77,74.8572628407,132.733
2021-09-23 16:00:00,59.49779776,20.89435768,63.0599882743,4.4377977600000005,1.29435768,4.622706,55.06,19.6,58.4445343895,136.703,59.86779776,1.67435768,59.8912070531,4.4377977600000005,1.29435768,4.622706,55.43,0.38,55.4313025284,134.533,71.04779776,38.50435768,80.8107364581,4.4377977600000005,1.29435768,4.622706,66.61,37.21,76.2985989386,132.733
2021-09-23 16:30:00,60.81755872,21.00428796,64.3424864407,3.71755872,1.08428796,3.872457,57.1,19.92,60.4749237288,134.903,61.19755872,1.38428796,61.2132130054,3.71755872,1.08428796,3.872457,57.48,0.30000000000000004,57.4807828757,133.313,72.79755872,38.48428796,82.3439431615,3.71755872,1.08428796,3.872457,69.08,37.4,78.5544804578,131.023
2021-09-23 17:00:00,61.26783904,21.44936972,64.9139704687,3.11783904,0.90936972,3.2477489999999998,58.15,20.54,61.6710150719,0.003,61.65783904,1.13936972,61.6683652973,3.11783904,0.90936972,3.2477489999999998,58.54,0.23,58.540451826099996,0.003,73.38783904,39.15936972,83.1819160385,3.11783904,0.90936972,3.2477489999999998,70.27,38.25,80.0058460364,0.003
2021-09-23 17:30:00,62.33134624,21.21330932,65.8422449222,2.41134624,0.70330932,2.511819,59.92,20.51,63.3329811394,136.06,62.71134624,1.00330932,62.7193716233,2.41134624,0.70330932,2.511819,60.3,0.30000000000000004,60.300746264,134.04,74.66134624,38.88330932,84.1797384532,2.41134624,0.70330932,2.511819,72.25,38.18,81.7176535395,132.11
2021-09-23 18:00:00,62.64757088,21.17137484,66.1282485008,1.5475708799999999,0.45137484,1.612053,61.1,20.72,64.517659598,135.72,63.03757088,0.9713748400000001,63.045054616,1.5475708799999999,0.45137484,1.612053,61.49,0.52,61.4921986922,133.79,75.17757088,38.91137484,84.6508254854,1.5475708799999999,0.45137484,1.612053,73.63,38.46,83.0695401456,131.78
2021-09-23 18:30:00,62.86199712,21.26724916,66.3620868324,0.88199712,0.25724916000000003,0.918747,61.98,21.01,65.4441785035,135.67,63.25199712,1.10724916,63.2616877768,0.88199712,0.25724916000000003,0.918747,62.37,0.85,62.3757917785,133.75,75.58199712,39.03724916,85.0678853071,0.88199712,0.25724916000000003,0.918747,74.7,38.78,84.1663733328,131.75
2021-09-23 19:00:00,62.76966976,20.27615368,65.9632765244,0.56966976,0.16615368,0.593406,62.2,20.11,65.3701162612,135.673,63.15966976,0.56615368,63.1622071668,0.56966976,0.16615368,0.593406,62.59,0.4,62.5912781464,133.753,75.64966976,39.64615368,85.4089575889,0.56966976,0.16615368,0.593406,75.08,39.48,84.8273352169,131.753
2021-09-23 19:30:00,64.01102848,19.88321664,67.0280096006,0.49102848,0.14321664,0.5114879999999999,63.52,19.74,66.516599432,135.673,64.38102848,0.35321664,64.3819974072,0.49102848,0.14321664,0.5114879999999999,63.89,0.21,63.8903451235,133.753,77.09102848,38.76321664,86.2879692448,0.49102848,0.14321664,0.5114879999999999,76.6,38.62,85.7849893629,131.753
2021-09-23 20:00:00,64.7071024,21.2449882,68.1054962879,0.4971024,0.14498819999999998,0.517815,64.21,21.1,67.5879730425,135.673,65.0971024,1.8349882,65.1229600262,0.4971024,0.14498819999999998,0.517815,64.6,1.69,64.6221022561,133.753,77.4771024,36.2049882,85.5190187436,0.4971024,0.14498819999999998,0.517815,76.98,36.06,85.0073173321,131.753
2021-09-23 20:30:00,62.19102848,22.32321664,66.0760926853,0.49102848,0.14321664,0.5114879999999999,61.7,22.18,65.5655580316,133.21,62.58102848,2.7732166400000002,62.6424445256,0.49102848,0.14321664,0.5114879999999999,62.09,2.63,62.1456756339,132.08,74.53102848,37.55321664,83.4572842015,0.49102848,0.14321664,0.5114879999999999,74.04,37.41,82.9543832477,129.11
2021-09-23 21:00:00,59.7271024,23.3849882,64.1419085639,0.4971024,0.14498819999999998,0.517815,59.23,23.24,63.6261777887,133.633,60.1071024,3.6349882,60.2169153821,0.4971024,0.14498819999999998,0.517815,59.61,3.49,59.7120775053,132.353,71.6671024,39.8249882,81.9890434847,0.4971024,0.14498819999999998,0.517815,71.17,39.68,81.4841782188,129.533
2021-09-23 21:30:00,56.81965984,23.94573412,61.6593214922,0.49965984,0.14573412,0.520479,56.32,23.8,61.1423126812,134.34,57.18965984,3.92573412,57.3242407799,0.49965984,0.14573412,0.520479,56.69,3.7800000000000002,56.8158824626,132.86,68.51965984,43.23573412,81.0201980341,0.49965984,0.14573412,0.520479,68.02,43.09,80.5199882017,130.35
2021-09-23 22:00:00,54.06445504,25.44713272,59.7538439135,0.50445504,0.14713272,0.525474,53.56,25.3,59.2348174641,135.15,54.44445504,5.24713272,54.6967191556,0.50445504,0.14713272,0.525474,53.94,5.1,54.1805647811,133.41,65.00445504,43.53713272,78.2372104598,0.50445504,0.14713272,0.525474,64.5,43.39,77.7363627912,131.43
2021-09-23 22:30:00,50.5102992,26.1559206,56.8807744999,0.5002991999999999,0.14592059999999998,0.521145,50.01,26.01,56.3694970707,135.89,50.8902992,5.9059206,51.2318499646,0.5002991999999999,0.14592059999999998,0.521145,50.39,5.76,50.718139753,133.91,60.8102992,45.5159206,75.9578272258,0.5002991999999999,0.14592059999999998,0.521145,60.31,45.37,75.4700801643,132.15
2021-09-23 23:00:00,46.90983968,26.34995324,53.8038390317,0.47983968,0.13995324,0.49983299999999997,46.43,26.21,53.3170610593,135.89,47.27983968,5.93995324,47.6515087344,0.47983968,0.13995324,0.49983299999999997,46.8,5.8,47.1580321896,133.91,56.76983968,48.749953239999996,74.8289558807,0.47983968,0.13995324,0.49983299999999997,56.29,48.61,74.3740290693,132.15
2021-09-23 23:30:00,43.79536416,27.16864788,51.5380378898,0.47536416000000004,0.13864788,0.495171,43.32,27.03,51.061172137,136.34,44.16536416,6.66864788,44.6659854468,0.47536416000000004,0.13864788,0.495171,43.69,6.53,44.1752985276,134.24,53.10536416,50.03864788,72.9660604954,0.47536416000000004,0.13864788,0.495171,52.63,49.9,72.5253534979,132.91
2021-09-24 00:00:00,42.18536416,16.30864788,45.2280548442,0.47536416000000004,0.13864788,0.495171,41.71,16.17,44.734695707,136.63,42.53536416,4.36864788,42.7591193609,0.47536416000000004,0.13864788,0.495171,42.06,4.23,42.2721716972,134.46,48.44536416,72.32864788,87.0539293355,0.47536416000000004,0.13864788,0.495171,47.97,72.19,86.6747771846,133.24
2021-09-24 00:30:00,40.56983968,16.73995324,43.887787893,0.47983968,0.13995324,0.49983299999999997,40.09,16.6,43.390875769,136.13,40.92983968,3.99995324,41.1248270775,0.47983968,0.13995324,0.49983299999999997,40.45,3.86,40.6337556719,134.12,46.48983968,73.33995324,86.833483949,0.47983968,0.13995324,0.49983299999999997,46.01,73.2,86.4590082062,131.84
2021-09-24 01:00:00,39.78568384,16.80874112,43.1906751123,0.47568384,0.13874112,0.495504,39.31,16.67,42.6985362747,136.5,40.13568384,3.91874112,40.3265377794,0.47568384,0.13874112,0.495504,39.66,3.7800000000000002,39.8397289147,134.4,45.47568384,73.50874112,86.4382602888,0.47568384,0.13874112,0.495504,45.0,73.37,86.0706506307,132.23
2021-09-24 01:30:00,39.2163232,16.8989276,42.7023858743,0.4763232,0.13892759999999998,0.49617000000000006,38.74,16.76,42.2100130301,136.38,39.5663232,3.8489276,39.7530901344,0.4763232,0.13892759999999998,0.49617000000000006,39.09,3.71,39.2656618434,134.36,44.7763232,73.6289276,86.1750433643,0.4763232,0.13892759999999998,0.49617000000000006,44.3,73.49,85.8094988914,132.23
2021-09-24 02:00:00,39.30879072,16.84256396,42.7650907706,0.48879072,0.14256396,0.509157,38.82,16.7,42.2597018447,136.38,39.66879072,3.87256396,39.8573670582,0.48879072,0.14256396,0.509157,39.18,3.73,39.3571505574,134.36,44.85879072,73.53256396,86.1356434201,0.48879072,0.14256396,0.509157,44.37,73.39,85.7600664645,132.23
2021-09-24 02:30:00,39.12381568,16.81694624,42.5850048045,0.50381568,0.14694624,0.5248079999999999,38.62,16.67,42.064156951,136.38,39.47381568,4.00694624,39.676664962,0.50381568,0.14694624,0.5248079999999999,38.97,3.86,39.1607009641,134.32,44.58381568,73.49694624,85.9623041059,0.50381568,0.14694624,0.5248079999999999,44.08,73.35,85.5761000514,132.11
2021-09-24 03:00:00,38.07139808,16.57207444,41.5218617479,0.52139808,0.15207444,0.543123,37.55,16.42,40.9831538562,136.47,38.20139808,8.41207444,39.1166181009,0.52139808,0.15207444,0.543123,37.68,8.26,38.5747326627,134.43,44.03139808,65.78207444,79.1583560624,0.52139808,0.15207444,0.543123,43.51,65.63,78.7427266482,132.26
