Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-24 03:30:00,37.61327616,14.62428888,40.3562680229,0.56327616,0.16428888,0.586746,37.05,14.46,39.7717751678,135.89,37.48327616,14.60428888,40.2278665278,0.56327616,0.16428888,0.586746,36.92,14.44,39.6434105495,134.06,44.52327616,57.73428888,72.9079572646,0.56327616,0.16428888,0.586746,43.96,57.57,72.4347050798,131.92
2021-09-24 04:00:00,37.45400544,14.89158492,40.3058534822,0.55400544,0.16158492,0.577089,36.9,14.73,39.7313843202,134.54,37.31400544,14.86158492,40.1646823504,0.55400544,0.16158492,0.577089,36.76,14.7,39.5902462735,133.16,44.28400544,57.74158492,72.7678759267,0.55400544,0.16158492,0.577089,43.73,57.58,72.3033145852,131.17
2021-09-24 04:30:00,37.46975968,15.02326324,40.3693117213,0.55975968,0.16326324,0.583083,36.91,14.86,39.7890399482,134.65,37.32975968,14.99326324,40.2282102554,0.55975968,0.16326324,0.583083,36.77,14.83,39.6479734665,133.24,44.33975968,57.86326324,72.898364325,0.55975968,0.16326324,0.583083,43.78,57.7,72.4291267378,131.26
2021-09-24 05:00:00,37.40935008,14.78606044,40.225452847,0.56935008,0.16606044,0.593073,36.84,14.62,39.6349593162,134.65,37.26935008,14.76606044,40.0879158389,0.56935008,0.16606044,0.593073,36.7,14.6,39.4974682733,133.24,44.27935008,57.65606044,72.6971949182,0.56935008,0.16606044,0.593073,43.71,57.49,72.2195555234,131.26
2021-09-24 05:30:00,38.57921024,14.47018632,41.203661911,0.54921024,0.16018632,0.572094,38.03,14.31,40.6332007107,134.16,38.43921024,14.44018632,41.0620489605,0.54921024,0.16018632,0.572094,37.89,14.28,40.4916102421,132.93,45.59921024,55.96018632,72.1860819513,0.54921024,0.16018632,0.572094,45.05,55.8,71.7157060901,130.82
2021-09-24 06:00:00,40.60952,13.52986,42.8040912326,0.47952000000000006,0.13986,0.4995,40.13,13.39,42.3049524288,133.47,40.45952,13.50986,42.6554694717,0.47952000000000006,0.13986,0.4995,39.98,13.37,42.1563435321,132.47,48.13952,55.00986,73.0992344902,0.47952000000000006,0.13986,0.4995,47.66,54.87,72.6786935766,130.02
2021-09-24 06:30:00,45.24920032,21.42976676,50.0672051645,0.47920032,0.13976676,0.49916699999999997,44.77,21.29,49.5743582914,133.15,45.08920032,21.35976676,49.8926409557,0.47920032,0.13976676,0.49916699999999997,44.61,21.22,49.399802631200004,132.23,55.50920032,34.30976676,65.256658015,0.47920032,0.13976676,0.49916699999999997,55.03,34.17,64.7756883406,130.13
2021-09-24 07:00:00,48.99760192,22.58930056,53.9540683702,0.47760192,0.13930056,0.497502,48.52,22.45,53.4620697317,133.15,48.80760192,22.53930056,53.7605996517,0.47760192,0.13930056,0.497502,48.33,22.4,53.2686483778,132.23,60.58760192,28.38930056,66.908967207,0.47760192,0.13930056,0.497502,60.11,28.25,66.41742693,130.13
2021-09-24 07:30:00,54.15400544,23.23158492,58.9267582944,0.55400544,0.16158492,0.577089,53.6,23.07,58.353962162,132.94,54.41400544,6.79158492,54.8362071423,0.55400544,0.16158492,0.577089,53.86,6.63,54.2665320432,132.08,65.33400544,39.04158492,76.1102990396,0.55400544,0.16158492,0.577089,64.78,38.88,75.5519873994,130.01
2021-09-24 08:00:00,57.1378112,23.2181116,61.6750368869,0.9878112,0.28811159999999997,1.02897,56.15,22.93,60.6515243007,134.68,57.4978112,3.0781116,57.5801447012,0.9878112,0.28811159999999997,1.02897,56.51,2.79,56.5788317306,133.24,68.4578112,40.5081116,79.5448239654,0.9878112,0.28811159999999997,1.02897,67.47,40.22,78.5483882712,130.99
2021-09-24 08:30:00,59.12247584,22.26072212,63.1744164892,1.68247584,0.49072212,1.7525789999999999,57.44,21.77,61.4270827893,135.17,59.49247584,2.17072212,59.5320646047,1.68247584,0.49072212,1.7525789999999999,57.81,1.6800000000000002,57.8344058498,133.56,70.79247584,39.22072212,80.9310798097,1.68247584,0.49072212,1.7525789999999999,69.11,38.73,79.2225031162,131.21
2021-09-24 09:00:00,60.15579232,21.74002276,63.96364545,1.88579232,0.55002276,1.964367,58.27,21.19,62.0032982994,135.17,60.52579232,1.66002276,60.5485525139,1.88579232,0.55002276,1.964367,58.64,1.11,58.6505046867,133.56,71.97579232,38.56002276,81.654087683,1.88579232,0.55002276,1.964367,70.09,38.01,79.7331060476,131.21
2021-09-24 09:30:00,61.56547264,21.23992952,65.126354323,1.8854726400000001,0.5499295200000001,1.9640339999999998,59.68,20.69,63.1646934608,135.17,61.94547264,1.09992952,61.9552372729,1.8854726400000001,0.5499295200000001,1.9640339999999998,60.06,0.55,60.0625182622,133.56,73.72547264,37.96992952,82.9286492338,1.8854726400000001,0.5499295200000001,1.9640339999999998,71.84,37.42,81.0014938134,131.15
2021-09-24 10:00:00,61.7224656,21.1736358,65.2532421626,1.9324656,0.5636358,2.012985,59.79,20.61,63.2425189252,135.3,62.0924656,0.9636357999999999,62.0999426589,1.9324656,0.5636358,2.012985,60.16,0.4,60.1613297725,133.64,73.9224656,38.0736358,83.1512637512,1.9324656,0.5636358,2.012985,71.99,37.51,81.1761060904,131.31
2021-09-24 10:30:00,62.40153632,21.07461476,65.8641869484,2.14153632,0.62461476,2.230767,60.26,20.45,63.635446883,135.61,62.78153632,0.75461476,62.7860712749,2.14153632,0.62461476,2.230767,60.64,0.13,60.6401393468,133.86,74.74153632,37.94461476,83.821781422,2.14153632,0.62461476,2.230767,72.6,37.32,81.6305237028,131.64
2021-09-24 11:00:00,62.30796992,20.85482456,65.7054550474,2.10796992,0.61482456,2.195802,60.2,20.24,63.5113974024,135.78,62.67796992,0.66482456,62.6814957143,2.10796992,0.61482456,2.195802,60.57,0.05,60.5700206373,133.97,74.66796992,37.61482456,83.6073008693,2.10796992,0.61482456,2.195802,72.56,37.0,81.4490859372,131.81
2021-09-24 11:30:00,61.93387328,21.08946304,65.4260659889,2.84387328,0.82946304,2.962368,59.09,20.26,62.4667567591,135.62,62.30387328,0.90946304,62.3105107403,2.84387328,0.82946304,2.962368,59.46,0.08,59.4600538177,133.86,74.12387328,37.79946304,83.2054565287,2.84387328,0.82946304,2.962368,71.28,36.97,80.2970690623,131.63
2021-09-24 12:00:00,61.73321344,21.24510392,65.2866301949,3.34321344,0.97510392,3.482514,58.39,20.27,61.8082923239,135.62,62.10321344,1.03510392,62.1118391267,3.34321344,0.97510392,3.482514,58.76,0.06,58.7600306331,133.86,73.80321344,37.98510392,83.0047133233,3.34321344,0.97510392,3.482514,70.46,37.01,79.5886405211,131.63
2021-09-24 12:30:00,62.1016752,21.1604886,65.6078070083,3.1216752,0.9104886,3.251745,58.98,20.25,62.3594651998,135.62,62.4916752,0.9404886,62.4987518924,3.1216752,0.9104886,3.251745,59.37,0.03,59.3700075796,133.84,74.2516752,37.9504886,83.3879538961,3.1216752,0.9104886,3.251745,71.13,37.04,80.1962499123,131.63
2021-09-24 13:00:00,60.74622048,21.67139764,64.4961454529,3.29622048,0.96139764,3.433563,57.45,20.71,61.0688676823,135.84,61.11622048,1.32139764,61.1305038216,3.29622048,0.96139764,3.433563,57.82,0.36,57.8211207086,133.96,72.65622048,38.71139764,82.3255651768,3.29622048,0.96139764,3.433563,69.36,37.75,78.9675382673,131.86
2021-09-24 13:30:00,59.52151424,22.19710832,63.5257607211,4.24151424,1.23710832,4.418244,55.28,20.96,59.1202165084,135.81,59.89151424,1.93710832,59.9228325983,4.24151424,1.23710832,4.418244,55.65,0.7000000000000001,55.6544023416,133.95,71.01151424,39.32710832,81.1742360818,4.24151424,1.23710832,4.418244,66.77,38.09,76.8705470255,131.9
2021-09-24 14:00:00,58.34915648,22.20142064,62.4301781221,4.35915648,1.27142064,4.540788,53.99,20.93,57.9049652448,135.81,58.73915648,2.05142064,58.7749677212,4.35915648,1.27142064,4.540788,54.38,0.78,54.3855936807,133.95,69.53915648,39.27142064,79.8619982409,4.35915648,1.27142064,4.540788,65.18,38.0,75.4482100517,131.9
2021-09-24 14:30:00,58.13744768,22.20967224,62.2352983744,4.86744768,1.4196722400000001,5.070258,53.27,20.79,57.1831880888,135.46,58.49744768,2.00967224,58.5319585149,4.86744768,1.4196722400000001,5.070258,53.63,0.59,53.6332452869,133.73,69.15744768,39.28967224,79.5388641756,4.86744768,1.4196722400000001,5.070258,64.29,37.87,74.6146165305,131.57
2021-09-24 15:00:00,58.01908608,22.23848344,62.1350504568,4.82908608,1.40848344,5.030298,53.19,20.83,57.1232439555,135.61,58.38908608,2.00848344,58.4236200435,4.82908608,1.40848344,5.030298,53.56,0.6000000000000001,53.5633606115,133.81,68.96908608,39.42848344,79.4439433883,4.82908608,1.40848344,5.030298,64.14,38.02,74.5617864593,131.73
2021-09-24 15:30:00,57.874752,22.366386,62.0462903143,3.244752,0.946386,3.37995,54.63,21.42,58.6792407926,135.73,58.244752,2.076386,58.2817511264,3.244752,0.946386,3.37995,55.0,1.13,55.0116069571,133.9,69.054752,39.596386,79.6017120296,3.244752,0.946386,3.37995,65.81,38.65,76.320237159,131.87
2021-09-24 16:00:00,57.86632032,22.37892676,62.0429479498,3.35632032,0.97892676,3.496167,54.51,21.4,58.5602262632,136.05,58.23632032,2.11892676,58.2748561133,3.35632032,0.97892676,3.496167,54.88,1.1400000000000001,54.891839102,134.11,69.10632032,39.46892676,79.5831620869,3.35632032,0.97892676,3.496167,65.75,38.49,76.1875488515,132.18
2021-09-24 16:30:00,59.05704992,22.31288956,63.1316100363,3.02704992,0.8828895600000001,3.153177,56.03,21.43,59.9883805416,136.16,59.43704992,1.99288956,59.4704507465,3.02704992,0.8828895600000001,3.153177,56.41,1.11,56.4209198791,134.13,70.61704992,39.39288956,80.861409135,3.02704992,0.8828895600000001,3.153177,67.59,38.51,77.7909262061,132.24
2021-09-24 17:00:00,59.93149664,21.71293652,63.7435165474,1.86149664,0.54293652,1.9390589999999999,58.07,21.17,61.8085253019,136.16,60.31149664,1.7029365200000002,60.335533641,1.86149664,0.54293652,1.9390589999999999,58.45,1.16,58.4615095597,134.13,71.80149664,38.44293652,81.4451612315,1.86149664,0.54293652,1.9390589999999999,69.94,37.9,79.5488126876,132.24
2021-09-24 17:30:00,60.84662144,21.46484792,64.5217098107,1.9366214400000001,0.5648479200000001,2.017314,58.91,20.9,62.5075843398,134.54,61.22662144,1.6248479200000001,61.2481779625,1.9366214400000001,0.5648479200000001,2.017314,59.29,1.06,59.2994747026,133.03,72.85662144,38.43484792,82.3730831175,1.9366214400000001,0.5648479200000001,2.017314,70.92,37.87,80.3976573042,130.67
2021-09-24 18:00:00,60.84766112,21.66515116,64.5896016287,1.21766112,0.35515116,1.268397,59.63,21.31,63.3234000982,134.54,61.21766112,1.72515116,61.2419642037,1.21766112,0.35515116,1.268397,60.0,1.37,60.0156387952,133.03,72.98766112,38.65515116,82.5918845103,1.21766112,0.35515116,1.268397,71.77,38.3,81.3500024585,130.67
2021-09-24 18:30:00,60.30423488,22.34790184,64.3119698121,0.8842348800000001,0.25790184,0.921078,59.42,22.09,63.3932527955,134.87,60.69423488,2.39790184,60.7415844451,0.8842348800000001,0.25790184,0.921078,59.81,2.14,59.8482723226,133.25,72.38423488,39.26790184,82.3495329318,0.8842348800000001,0.25790184,0.921078,71.5,39.01,81.4495555543,130.98
2021-09-24 19:00:00,60.44952992,21.77027956,64.2502197636,0.54952992,0.16027956000000002,0.572427,59.9,21.61,63.6788983887,134.87,60.82952992,1.99027956,60.8620811591,0.54952992,0.16027956000000002,0.572427,60.28,1.83,60.3077714727,133.25,72.62952992,39.78027956,82.8101398276,0.54952992,0.16027956000000002,0.572427,72.08,39.62,82.2512662517,130.98
2021-09-24 19:30:00,61.5843152,20.9612586,65.0538410914,0.4843152,0.14125859999999998,0.504495,61.1,20.82,64.5498443066,133.62,61.9643152,1.3712586,61.9794861898,0.4843152,0.14125859999999998,0.504495,61.48,1.23,61.4923027703,132.38,74.1343152,39.9712586,84.223501496,0.4843152,0.14125859999999998,0.504495,73.65,39.83,83.7302299053,129.98
2021-09-24 20:00:00,61.45943008,21.39275044,65.0761962406,0.48943008,0.14275044,0.509823,60.97,21.25,64.5670457741,133.62,61.84943008,1.9027504400000002,61.8786914895,0.48943008,0.14275044,0.509823,61.36,1.76,61.38523601,132.38,74.04943008,40.44275044,84.3737764849,0.48943008,0.14275044,0.509823,73.56,40.3,83.8758821116,129.98
2021-09-24 20:30:00,59.60527424,22.25153832,63.6232636292,0.48527424,0.14153832,0.505494,59.12,22.11,63.119145273,133.81,59.98527424,2.60153832,60.0416615966,0.48527424,0.14153832,0.505494,59.5,2.46,59.5508320681,132.52,71.81527424,41.61153832,82.9997212979,0.48527424,0.14153832,0.505494,71.33,41.47,82.5089679974,130.24
2021-09-24 21:00:00,57.42134816,23.08330988,61.8874011373,0.49134816000000003,0.14330988,0.511821,56.93,22.94,61.3780783342,133.81,57.81134816,3.29330988,57.9050763409,0.49134816000000003,0.14330988,0.511821,57.32,3.15,57.4064883092,132.52,69.22134816,42.71330988,81.338932142,0.49134816000000003,0.14330988,0.511821,68.73,42.57,80.845641812,130.24
2021-09-24 21:30:00,55.28454496,24.75424228,60.5735373104,0.49454496000000003,0.14424228,0.515151,54.79,24.61,60.0632683093,134.28,55.65454496,4.72424228,55.854693982,0.49454496000000003,0.14424228,0.515151,55.16,4.58,55.3498148145,132.83,66.60454496,43.92424228,79.7841116338,0.49454496000000003,0.14424228,0.515151,66.11,43.78,79.2919951824,130.71
2021-09-24 22:00:00,52.63454496,25.97424228,58.6946043957,0.49454496000000003,0.14424228,0.515151,52.14,25.83,58.1873568742,135.09,53.01454496,5.76424228,53.3269956624,0.49454496000000003,0.14424228,0.515151,52.52,5.62,52.8198333962,133.39,63.28454496,44.23424228,77.2114099138,0.49454496000000003,0.14424228,0.515151,62.79,44.09,76.7236091435,131.46
2021-09-24 22:30:00,49.85157792,25.77629356,56.1212716428,0.50157792,0.14629356000000002,0.522477,49.35,25.63,55.6086270285,135.52,50.23157792,5.39629356,50.5206037624,0.50157792,0.14629356000000002,0.522477,49.73,5.25,50.0063535963,133.71,60.35157792,48.12629356,77.1910168948,0.50157792,0.14629356000000002,0.522477,59.85,47.98,76.7079063722,131.8
2021-09-24 23:00:00,47.24056896,26.02724928,53.9359718625,0.47056896000000004,0.13724928,0.490176,46.77,25.89,53.4576935529,136.11,47.63056896,5.59724928,47.95831835,0.47056896000000004,0.13724928,0.490176,47.16,5.46,47.4750165877,134.09,57.33056896,49.56724928,75.7872439033,0.47056896000000004,0.13724928,0.490176,56.86,49.43,75.3417845555,132.79
2021-09-24 23:30:00,44.6599296,24.9770628,51.169942134,0.4699296,0.13706279999999998,0.48951000000000006,44.19,24.84,50.6930143116,136.26,45.0299296,6.0070628,45.4288384538,0.4699296,0.13706279999999998,0.48951000000000006,44.56,5.87,44.9449719101,134.17,53.8499296,54.1070628,76.3373379335,0.4699296,0.13706279999999998,0.48951000000000006,53.38,53.97,75.9090594066,133.05
2021-09-25 00:00:00,42.66495456,15.66144508,45.4486436497,0.48495456000000003,0.14144508,0.505161,42.18,15.52,44.9446637544,136.44,43.02495456,5.01144508,43.3158319403,0.48495456000000003,0.14144508,0.505161,42.54,4.87,42.8178525851,134.31,49.18495456,73.82144508,88.7060624127,0.48495456000000003,0.14144508,0.505161,48.7,73.68,88.3200566123,133.14
2021-09-25 00:30:00,41.11692256,15.85076908,44.0664067202,0.51692256,0.15076908,0.538461,40.6,15.7,43.5298747988,136.13,41.48692256,4.92076908,41.777729855,0.51692256,0.15076908,0.538461,40.97,4.77,41.2467429017,134.1,47.28692256,74.30076908,88.0718872914,0.51692256,0.15076908,0.538461,46.77,74.15,87.667869827,132.11
2021-09-25 01:00:00,39.97646304,16.24480172,43.1510275673,0.49646304,0.14480172,0.517149,39.48,16.1,42.6366086831,136.28,40.34646304,4.60480172,40.6083892653,0.49646304,0.14480172,0.517149,39.85,4.46,40.0988042216,134.21,45.90646304,74.66480172,87.6483654424,0.49646304,0.14480172,0.517149,45.41,74.52,87.2656776746,132.3
2021-09-25 01:30:00,39.22889056,16.47009308,42.5460905446,0.54889056,0.16009308,0.571761,38.68,16.31,41.9780716565,136.63,39.58889056,4.4400930800000005,39.8371018315,0.54889056,0.16009308,0.571761,39.04,4.28,39.2739099149,134.44,44.98889056,74.95009308,87.4157693241,0.54889056,0.16009308,0.571761,44.44,74.79,86.9968832775,132.62
2021-09-25 02:00:00,38.9322272,16.1568996,42.1516751676,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.36,15.99,41.5592312248,136.73,39.2922272,4.6568996,39.5672317988,0.5722271999999999,0.16689959999999998,0.5960700000000001,38.72,4.49,38.9794625412,134.48,44.6222272,74.7268996,87.0359275479,0.5722271999999999,0.16689959999999998,0.5960700000000001,44.05,74.56,86.6002084293,132.71
2021-09-25 02:30:00,38.6850144,16.3906292,42.0140817429,0.5850143999999999,0.17062919999999998,0.6093900000000001,38.1,16.22,41.4089169141,136.21,39.0650144,4.4606292,39.3188575995,0.5850143999999999,0.17062919999999998,0.6093900000000001,38.48,4.29,38.7184000186,134.14,44.3150144,75.1606292,87.252167211,0.5850143999999999,0.17062919999999998,0.6093900000000001,43.73,74.99,86.809060587,132.25
2021-09-25 03:00:00,38.01675264,16.72696952,41.5339017023,0.6067526400000001,0.17696952,0.632034,37.41,16.55,40.9073416394,136.46,38.38675264,4.22696952,38.6187784577,0.6067526400000001,0.17696952,0.632034,37.78,4.05,37.9964590455,134.32,43.48675264,75.34696952,86.9957669718,0.6067526400000001,0.17696952,0.632034,42.88,75.17,86.5402987053,132.51
2021-09-25 03:30:00,37.61835104,16.74743572,41.1778695195,0.6083510400000001,0.17743572,0.633699,37.01,16.57,40.5500308261,136.75,37.97835104,4.23743572,38.2140158737,0.6083510400000001,0.17743572,0.633699,37.37,4.06,37.5898989091,134.5,42.96835104,75.47743572,86.8511513681,0.6083510400000001,0.17743572,0.633699,42.36,75.3,86.3971041181,132.75
2021-09-25 04:00:00,36.72108832,15.52240076,39.8670697789,0.59108832,0.17240076000000001,0.615717,36.13,15.35,39.2555652106,136.85,36.83108832,9.54240076,38.0471612489,0.59108832,0.17240076000000001,0.615717,36.24,9.37,37.4317311916,134.56,42.83108832,67.00240076,79.5224737686,0.59108832,0.17240076000000001,0.615717,42.24,66.83,79.0598918542,132.83
2021-09-25 04:30:00,36.16056896,14.35724928,38.9065207182,0.47056896000000004,0.13724928,0.490176,35.69,14.22,38.4185436996,135.83,36.04056896,14.32724928,38.7839229951,0.47056896000000004,0.13724928,0.490176,35.57,14.19,38.295965845,133.88,43.02056896,59.26724928,73.2350748676,0.47056896000000004,0.13724928,0.490176,42.55,59.13,72.8481942123,132.24
2021-09-25 05:00:00,35.9947248,14.3084614,38.734381124,0.4747248,0.13846139999999998,0.494505,35.52,14.17,38.2421142198,134.8,35.8847248,14.2784614,38.6210814701,0.4747248,0.13846139999999998,0.494505,35.41,14.14,38.1288302994,133.2,42.8247248,59.2784614,73.1292898923,0.4747248,0.13846139999999998,0.494505,42.35,59.14,72.7396872416,131.63
2021-09-25 05:30:00,36.39865088,14.40668984,39.1460661884,0.46865088,0.13668984,0.488178,35.93,14.27,38.6600284532,135.16,36.26865088,14.37668984,39.0141544495,0.46865088,0.13668984,0.488178,35.8,14.24,38.5281403652,133.47,43.33865088,59.44668984,73.5672997536,0.46865088,0.13668984,0.488178,42.87,59.31,73.1813705802,131.99
2021-09-25 06:00:00,37.0131264,14.0879952,39.6035747712,0.4731264,0.13799519999999998,0.49284000000000006,36.54,13.95,39.1123267014,135.16,36.8831264,14.0679952,39.4749731094,0.4731264,0.13799519999999998,0.49284000000000006,36.41,13.93,38.9837530261,133.47,44.0531264,58.8879952,73.5423274332,0.4731264,0.13799519999999998,0.49284000000000006,43.58,58.75,73.1490184486,131.99
2021-09-25 06:30:00,39.34737216,13.72631688,41.6728625245,0.46737216000000004,0.13631688,0.486846,38.88,13.59,41.1866786716,134.42,39.21737216,13.69631688,41.5402380255,0.46737216000000004,0.13631688,0.486846,38.75,13.56,41.0540631363,132.96,46.78737216,57.26631688,73.9492342262,0.46737216000000004,0.13631688,0.486846,46.32,57.13,73.5484826492,131.11
2021-09-25 07:00:00,41.011528,13.617529,43.2132216452,0.471528,0.13752899999999998,0.491175,40.54,13.48,42.7223828923,134.42,40.871528,13.597529,43.0740594321,0.471528,0.13752899999999998,0.491175,40.4,13.46,42.5832314415,132.96,48.491528,55.127529,73.4198388817,0.471528,0.13752899999999998,0.491175,48.02,54.99,73.0056196467,131.11
2021-09-25 07:30:00,43.59879072,12.41256396,45.3312948889,0.48879072,0.14256396,0.509157,43.11,12.27,44.8221485429,133.95,43.44879072,12.38256396,45.1788147836,0.48879072,0.14256396,0.509157,42.96,12.24,44.6696675609,132.65,51.65879072,53.57256396,74.4221087305,0.48879072,0.14256396,0.509157,51.17,53.43,73.980631249,130.48
2021-09-25 08:00:00,46.6650544,14.3689742,48.8271924415,0.5450543999999999,0.15897419999999998,0.567765,46.12,14.21,48.2594912945,132.95,46.5050544,14.3389742,48.6654524879,0.5450543999999999,0.15897419999999998,0.567765,45.96,14.18,48.0977546253,131.97,55.5150544,47.3189742,72.9452300317,0.5450543999999999,0.15897419999999998,0.567765,54.97,47.16,72.4276639137,129.52
2021-09-25 08:30:00,49.11743168,22.40883424,53.9877573792,0.8874316800000001,0.25883424,0.924408,48.23,22.15,53.0731137206,132.74,48.95743168,22.35883424,53.8214416871,0.8874316800000001,0.25883424,0.924408,48.07,22.1,52.9068511632,131.83,60.72743168,28.06883424,66.9005262613,0.8874316800000001,0.25883424,0.924408,59.84,27.81,65.9865266551,129.21
2021-09-25 09:00:00,51.52210656,21.62853108,55.8777309942,1.33210656,0.38853108000000003,1.387611,50.19,21.24,54.4992999955,132.96,51.36210656,21.57853108,55.7108516705,1.33210656,0.38853108000000003,1.387611,50.03,21.19,54.3324672733,131.97,63.61210656,27.23853108,69.1985381088,1.33210656,0.38853108000000003,1.387611,62.28,26.85,67.8212422475,130.1
2021-09-25 09:30:00,54.2588592,23.3755006,59.0799274711,1.9388592,0.5655006,2.019645,52.32,22.81,57.0760764244,132.47,54.5788592,5.1655006,54.8227531963,1.9388592,0.5655006,2.019645,52.64,4.6,52.8406055983,131.64,65.1788592,40.5055006,76.7396850754,1.9388592,0.5655006,2.019645,63.24,39.94,74.796398309,129.59
2021-09-25 10:00:00,54.94237504,23.30319272,59.680008093,2.58237504,0.75319272,2.689974,52.36,22.55,57.0094036103,134.27,55.32237504,3.51319272,55.4338137165,2.58237504,0.75319272,2.689974,52.74,2.76,52.8121690522,132.85,65.77237504,41.53319272,77.7882472866,2.58237504,0.75319272,2.689974,63.19,40.78,75.206279658,130.65
2021-09-25 10:30:00,55.30174624,22.72675932,59.7895369307,2.01174624,0.58675932,2.095569,53.29,22.14,57.706184244,134.2,55.67174624,3.03675932,55.7545086659,2.01174624,0.58675932,2.095569,53.66,2.45,53.7159017424,132.82,66.33174624,40.74675932,77.8472796848,2.01174624,0.58675932,2.095569,64.32,40.16,75.8280159308,130.53
2021-09-25 11:00:00,54.98337376,22.95515068,59.5828023239,2.86337376,0.83515068,2.982681,52.12,22.12,56.6196856226,133.74,55.36337376,3.22515068,55.4572335318,2.86337376,0.83515068,2.982681,52.5,2.39,52.5543727962,132.52,65.79337376,40.98515068,77.5148412047,2.86337376,0.83515068,2.982681,62.93,40.15,74.6472196401,130.05
2021-09-25 11:30:00,54.8446016,23.2567588,59.5718654613,3.7946016,1.1067588,3.95271,51.05,22.15,55.6482254883,133.92,55.2146016,3.4567588,55.3227024941,3.7946016,1.1067588,3.95271,51.42,2.35,51.473671911,132.64,65.4946016,41.3267588,77.4431651707,3.7946016,1.1067588,3.95271,61.7,40.22,73.6514657016,130.24
2021-09-25 12:00:00,55.1665504,22.8085772,59.6957241092,3.0465504,0.8885772,3.17349,52.12,21.92,56.5418499874,134.21,55.5465504,3.0085772,55.627967769,3.0465504,0.8885772,3.17349,52.5,2.12,52.5427863745,132.84,65.9765504,40.8585772,77.6036631448,3.0465504,0.8885772,3.17349,62.93,39.97,74.5505586834,130.52
2021-09-25 12:30:00,54.72537056,23.69573308,59.6351737578,4.06537056,1.1857330799999999,4.234761,50.66,22.51,55.4358701564,134.21,55.09537056,3.80573308,55.2266553525,4.06537056,1.1857330799999999,4.234761,51.03,2.62,51.0972142098,132.81,65.27537056,41.67573308,77.4450820227,4.06537056,1.1857330799999999,4.234761,61.21,40.49,73.3900824363,130.52
2021-09-25 13:00:00,54.33773728,24.43184004,59.5777181541,4.97773728,1.45184004,5.185143,49.36,22.98,54.4471303192,134.45,54.70773728,4.49184004,54.8918313162,4.97773728,1.45184004,5.185143,49.73,3.04,49.8228311119,132.99,64.66773728,42.33184004,77.2910145236,4.97773728,1.45184004,5.185143,59.69,40.88,72.3468762283,130.75
2021-09-25 13:30:00,53.29417056,24.47538308,58.6456562125,5.26417056,1.53538308,5.483511,48.03,22.94,53.2271030585,134.89,53.67417056,4.49538308,53.8620929257,5.26417056,1.53538308,5.483511,48.41,2.96,48.5004092766,133.29,63.55417056,43.54538308,77.0411122918,5.26417056,1.53538308,5.483511,58.29,42.01,71.8509860753,131.31
2021-09-25 14:00:00,52.67011584,24.35836712,58.0299160033,4.04011584,1.1783671199999999,4.208454,48.63,23.18,53.8719713766,134.89,53.05011584,4.33836712,53.2272131518,4.04011584,1.1783671199999999,4.208454,49.01,3.16,49.111767429,133.29,63.03011584,43.65836712,76.6736494657,4.04011584,1.1783671199999999,4.208454,58.99,42.48,72.693675791,131.31
2021-09-25 14:30:00,51.6549616,24.6918638,57.2531500951,3.4349616,1.0018638,3.5780849999999997,48.22,23.69,53.7250825965,135.19,52.0249616,4.6018638,52.2280937802,3.4349616,1.0018638,3.5780849999999997,48.59,3.6,48.7231782625,133.51,61.9149616,43.9418638,75.923315682,3.4349616,1.0018638,3.5780849999999997,58.48,42.94,72.5517332667,131.59
2021-09-25 15:00:00,51.08673952,25.76988236,57.2183693549,3.73673952,1.08988236,3.892437,47.35,24.68,53.3959258745,135.19,51.47673952,5.63988236,51.7847756068,3.73673952,1.08988236,3.892437,47.74,4.55,47.9563353479,133.51,61.00673952,43.33988236,74.8342680183,3.73673952,1.08988236,3.892437,57.27,42.25,71.1682190307,131.59
2021-09-25 15:30:00,50.93177568,25.42135124,56.9235528827,2.5417756799999998,0.74135124,2.647683,48.39,24.68,54.3202954705,135.58,51.31177568,5.24135124,51.5787755405,2.5417756799999998,0.74135124,2.647683,48.77,4.5,48.9771671292,133.75,60.99177568,43.02135124,74.6380155358,2.5417756799999998,0.74135124,2.647683,58.45,42.28,72.1387614255,131.75
2021-09-25 16:00:00,50.900007360000004,25.63708548,56.9918494274,2.63000736,0.76708548,2.739591,48.27,24.87,54.3001823201,135.58,51.28000736,5.46708548,51.5706135167,2.63000736,0.76708548,2.739591,48.65,4.7,48.8765025344,133.75,60.93000736,43.30708548,74.7527220218,2.63000736,0.76708548,2.739591,58.3,42.54,72.1702265481,131.75
2021-09-25 16:30:00,51.57992736,25.46039548,57.5214798528,2.70992736,0.79039548,2.822841,48.87,24.67,54.7438197425,135.69,51.93992736,5.32039548,52.2117100105,2.70992736,0.79039548,2.822841,49.23,4.53,49.4379793276,133.78,61.76992736,42.99039548,75.2575446689,2.70992736,0.79039548,2.822841,59.06,42.2,72.5873515153,131.82
2021-09-25 17:00:00,52.85248576,24.92114168,58.4332829272,1.75248576,0.51114168,1.8255059999999999,51.1,24.41,56.6308935123,135.44,53.25248576,4.87114168,53.4748095919,1.75248576,0.51114168,1.8255059999999999,51.5,4.36,51.6842297031,133.6,63.42248576,42.37114168,76.2740148887,1.75248576,0.51114168,1.8255059999999999,61.67,41.86,74.534881096,131.56
2021-09-25 17:30:00,54.57809024,24.97652632,60.0216194488,1.6680902400000002,0.48652632,1.737594,52.91,24.49,58.3029004424,135.27,54.94809024,4.9365263200000005,55.1693929016,1.6680902400000002,0.48652632,1.737594,53.28,4.45,53.4655113134,133.47,65.51809024,42.39652632,78.0390004594,1.6680902400000002,0.48652632,1.737594,63.85,41.91,76.3758508954,131.31
2021-09-25 18:00:00,55.50030848,24.73300664,60.7618783353,1.21030848,0.35300664,1.260738,54.29,24.38,59.5129271671,135.27,55.89030848,4.68300664,56.0861581246,1.21030848,0.35300664,1.260738,54.68,4.33,54.8511740986,133.47,66.70030848,42.11300664,78.8824218669,1.21030848,0.35300664,1.260738,65.49,41.76,77.6713441367,131.31
2021-09-25 18:30:00,56.09495424,24.59477832,61.2498735656,0.80495424,0.23477832,0.838494,55.29,24.36,60.4184880645,135.55,56.48495424,4.45477832,56.6603486168,0.80495424,0.23477832,0.838494,55.68,4.22,55.8396883945,133.64,67.42495424,42.08477832,79.4811488374,0.80495424,0.23477832,0.838494,66.62,41.85,78.6743090214,131.59
2021-09-25 19:00:00,56.21482464,24.63599052,61.3762049838,0.53482464,0.15599052,0.557109,55.68,24.48,60.8237848214,135.55,56.60482464,4.48599052,56.7823060774,0.53482464,0.15599052,0.557109,56.07,4.33,56.2369433736,133.64,67.58482464,42.22599052,79.6915478392,0.53482464,0.15599052,0.557109,67.05,42.07,79.155463488,131.59
2021-09-25 19:30:00,57.41974976,24.26284368,62.3354894578,0.48974976000000003,0.14284368,0.5101559999999999,56.93,24.12,61.8287902194,135.24,57.81974976,4.19284368,57.9715740724,0.48974976000000003,0.14284368,0.5101559999999999,57.33,4.05,57.4728753413,133.42,69.08974976,41.68284368,80.6898567303,0.48974976000000003,0.14284368,0.5101559999999999,68.6,41.54,80.1968303613,131.32
2021-09-25 20:00:00,57.2259136,24.8017248,62.3693092828,0.4859136,0.14172479999999998,0.50616,56.74,24.66,61.8671415212,135.24,57.6159136,4.7917248,57.8148261826,0.4859136,0.14172479999999998,0.50616,57.13,4.65,57.318927066,133.42,68.9059136,42.3117248,80.8597983215,0.4859136,0.14172479999999998,0.50616,68.42,42.17,80.3716697599,131.32
2021-09-25 20:30:00,55.5339056,25.3840558,61.0603386827,0.4939056,0.14405579999999998,0.514485,55.04,25.24,60.5512939581,135.37,55.9139056,5.2740558,56.1620913431,0.4939056,0.14405579999999998,0.514485,55.42,5.13,55.6569249959,133.56,66.8739056,43.1040558,79.5617928192,0.4939056,0.14405579999999998,0.514485,66.38,42.96,79.0687422437,131.54
2021-09-25 21:00:00,53.5591104,25.8426572,59.4678168255,0.4891104,0.14265719999999998,0.50949,53.07,25.7,58.9653703457,135.37,53.9491104,5.7126572,54.2507231771,0.4891104,0.14265719999999998,0.50949,53.46,5.57,53.749386043,133.56,64.5091104,43.7126572,77.9244616541,0.4891104,0.14265719999999998,0.50949,64.02,43.57,77.439688145,131.54
2021-09-25 21:30:00,52.06184768,26.12762224,58.2502242723,0.47184768,0.13762224,0.491508,51.59,25.99,57.7668434312,135.37,52.44184768,6.01762224,52.7859750835,0.47184768,0.13762224,0.491508,51.97,5.88,52.3015802821,133.56,62.71184768,44.07762224,76.6525447834,0.47184768,0.13762224,0.491508,62.24,43.94,76.1875396636,131.54
2021-09-25 22:00:00,50.5763232,26.6889276,57.186216214,0.4763232,0.13892759999999998,0.49617000000000006,50.1,26.55,56.7001984124,135.21,50.9663232,6.4689276,51.3752189759,0.4763232,0.13892759999999998,0.49617000000000006,50.49,6.33,50.8852532665,133.47,60.9263232,44.8689276,75.6652993296,0.4763232,0.13892759999999998,0.49617000000000006,60.45,44.73,75.1995704775,131.41
2021-09-25 22:30:00,48.27088864,20.51734252,52.4503578079,0.47088864,0.13734252,0.490509,47.8,20.38,51.9632985866,136.18,48.64088864,5.66734252,48.9699379102,0.47088864,0.13734252,0.490509,48.17,5.53,48.4863877805,134.15,57.00088864,60.50734252,83.1278521591,0.47088864,0.13734252,0.490509,56.53,60.37,82.7053674195,132.3
2021-09-25 23:00:00,46.321528,15.547529,48.8611257981,0.471528,0.13752899999999998,0.491175,45.85,15.41,48.3703483552,136.18,46.701528,5.097529,46.9789050473,0.471528,0.13752899999999998,0.491175,46.23,4.96,46.4953169685,134.15,53.401528,71.397529,89.159017155,0.471528,0.13752899999999998,0.491175,52.93,71.26,88.7669561267,132.3
2021-09-25 23:30:00,44.36536416,16.01864788,47.1686613861,0.47536416000000004,0.13864788,0.495171,43.89,15.88,46.6744737517,136.73,44.73536416,4.88864788,45.0016853531,0.47536416000000004,0.13864788,0.495171,44.26,4.75,44.5141561753,134.52,51.05536416,72.27864788,88.4921078338,0.47536416000000004,0.13864788,0.495171,50.58,72.14,88.1051417342,132.47
2021-09-26 00:00:00,41.77088864,14.12734252,44.0952258692,0.47088864,0.13734252,0.490509,41.3,13.99,43.6051613917,136.73,41.63088864,14.06734252,43.9433841952,0.47088864,0.13734252,0.490509,41.16,13.93,43.4533140278,134.52,49.78088864,56.97734252,75.6607853146,0.47088864,0.13734252,0.490509,49.31,56.84,75.2480013024,132.47
2021-09-26 00:30:00,40.29568384,14.34874112,42.7741570094,0.47568384,0.13874112,0.495504,39.82,14.21,42.2795044909,135.17,40.15568384,14.29874112,42.6254963874,0.47568384,0.13874112,0.495504,39.68,14.16,42.1308438083,133.49,47.97568384,57.47874112,74.8696996164,0.47568384,0.13874112,0.495504,47.5,57.34,74.4588852992,131.76
2021-09-26 01:00:00,39.02088864,14.77734252,41.7252873233,0.47088864,0.13734252,0.490509,38.55,14.64,41.2362959054,135.17,38.90088864,14.72734252,41.5953573693,0.47088864,0.13734252,0.490509,38.43,14.59,41.106362038,133.49,46.50088864,57.91734252,74.2748356369,0.47088864,0.13734252,0.490509,46.03,57.78,73.8734681736,131.76
2021-09-26 01:30:00,38.78088864,14.71734252,41.4796033559,0.47088864,0.13734252,0.490509,38.31,14.58,40.9906391753,135.17,38.65088864,14.67734252,41.3438698734,0.47088864,0.13734252,0.490509,38.18,14.54,40.8549140251,133.49,46.10088864,57.90734252,74.0172429311,0.47088864,0.13734252,0.490509,45.63,57.77,73.6170482973,131.76
2021-09-26 02:00:00,38.57952,14.65986,41.2709444846,0.47952000000000006,0.13986,0.4995,38.1,14.52,40.7730352071,135.44,38.44952,14.61986,41.1352147758,0.47952000000000006,0.13986,0.4995,37.97,14.48,40.6373141337,133.63,45.81952,57.71986,73.6953909783,0.47952000000000006,0.13986,0.4995,45.34,57.58,73.2882800999,132.0
2021-09-26 02:30:00,38.17184768,14.71762224,40.9108587016,0.47184768,0.13762224,0.491508,37.7,14.58,40.4211132949,135.14,38.05184768,14.66762224,40.7809055078,0.47184768,0.13762224,0.491508,37.58,14.53,40.2911565979,133.45,45.32184768,57.96762224,73.5820297715,0.47184768,0.13762224,0.491508,44.85,57.83,73.1835459649,131.73
2021-09-26 03:00:00,37.39600352,14.96883436,40.2806042825,0.47600352,0.13883436,0.49583699999999997,36.92,14.83,39.7871248019,135.4,37.26600352,14.91883436,40.141333274,0.47600352,0.13883436,0.49583699999999997,36.79,14.78,39.6478561842,133.63,44.35600352,58.48883436,73.4057136268,0.47600352,0.13883436,0.49583699999999997,43.88,58.35,73.0080605139,131.99
2021-09-26 03:30:00,36.81664288,14.76902084,39.6684908905,0.47664288,0.13902084,0.49650299999999997,36.34,14.63,39.1743857642,135.83,36.69664288,14.72902084,39.542226209,0.47664288,0.13902084,0.49650299999999997,36.22,14.59,39.048130557,133.92,43.64664288,58.36902084,72.8832767411,0.47664288,0.13902084,0.49650299999999997,43.17,58.23,72.487114717,132.43
2021-09-26 04:00:00,36.18216736,15.07771548,39.1980450911,0.47216736000000004,0.13771548,0.491841,35.71,14.94,38.7092714992,135.83,36.06216736,15.03771548,39.0718927307,0.47216736000000004,0.13771548,0.491841,35.59,14.9,38.5831323249,133.94,42.89216736,58.77771548,72.7637125076,0.47216736000000004,0.13771548,0.491841,42.42,58.64,72.3747607941,132.43
2021-09-26 04:30:00,35.76248704,15.21780872,38.8656298228,0.47248704,0.13780872,0.492174,35.29,15.08,38.376952719,135.96,35.64248704,15.15780872,38.7317188824,0.47248704,0.13780872,0.492174,35.17,15.02,38.2430294302,134.0,42.39248704,58.97780872,72.6326708778,0.47248704,0.13780872,0.492174,41.92,58.84,72.2456365464,132.54
2021-09-26 05:00:00,35.4163232,15.3589276,38.6032719601,0.4763232,0.13892759999999998,0.49617000000000006,34.94,15.22,38.1110482669,136.02,35.2963232,15.3189276,38.4772656806,0.4763232,0.13892759999999998,0.49617000000000006,34.82,15.18,37.9850602211,134.05,41.9863232,59.2389276,72.6092410031,0.4763232,0.13892759999999998,0.49617000000000006,41.51,59.1,72.2211194873,132.62
2021-09-26 05:30:00,35.66568384,15.18874112,38.7651758746,0.47568384,0.13874112,0.495504,35.19,15.05,38.2732099516,136.2,35.54568384,15.13874112,38.635179854,0.47568384,0.13874112,0.495504,35.07,15.0,38.1432156484,134.16,42.24568384,58.92874112,72.5072019395,0.47568384,0.13874112,0.495504,41.77,58.79,72.1179381292,132.79
2021-09-26 06:00:00,35.77120832,15.10743576,38.8305802161,0.47120832,0.13743576,0.490842,35.3,14.97,38.343068474,135.99,35.66120832,15.06743576,38.7136849089,0.47120832,0.13743576,0.490842,35.19,14.93,38.2261821269,134.05,42.41120832,58.70743576,72.4242611607,0.47120832,0.13743576,0.490842,41.94,58.57,72.0375492365,132.59
2021-09-26 06:30:00,37.14536416,14.69864788,39.9478200667,0.47536416000000004,0.13864788,0.495171,36.67,14.56,39.4548159291,135.15,37.01536416,14.65864788,39.8122235195,0.47536416000000004,0.13864788,0.495171,36.54,14.52,39.3192319355,133.52,44.02536416,57.86864788,72.7118497693,0.47536416000000004,0.13864788,0.495171,43.55,57.73,72.3142821302,131.76
2021-09-26 07:00:00,38.28120832,14.31743576,40.871015123,0.47120832,0.13743576,0.490842,37.81,14.18,40.3815366226,135.15,38.14120832,14.26743576,40.7223709437,0.47120832,0.13743576,0.490842,37.67,14.13,40.2328945019,133.52,45.35120832,57.31743576,73.0891273596,0.47120832,0.13743576,0.490842,44.88,57.18,72.6895233166,131.76
2021-09-26 07:30:00,39.89038912,13.92303016,42.2503717496,0.49038912,0.14303016,0.510822,39.4,13.78,41.7402491607,135.03,39.76038912,13.87303016,42.1111565834,0.49038912,0.14303016,0.510822,39.27,13.73,41.6010312372,133.45,47.27038912,56.75303016,73.8606533947,0.49038912,0.14303016,0.510822,46.78,56.61,73.4374597872,131.61
2021-09-26 08:00:00,42.1649344,13.5039392,44.274575852,0.6649343999999999,0.19393919999999998,0.69264,41.5,13.31,43.5821764027,134.71,42.0149344,13.4639392,44.1195236989,0.6649343999999999,0.19393919999999998,0.69264,41.35,13.27,43.4271274666,133.21,49.8849344,55.4339392,74.5749843803,0.6649343999999999,0.19393919999999998,0.69264,49.22,55.24,73.9869312784,131.26
2021-09-26 08:30:00,44.75946944,13.04776192,46.6224644959,1.08946944,0.31776192000000003,1.1348639999999999,43.67,12.73,45.4876005083,133.4,44.61946944,12.99776192,46.4740666182,1.08946944,0.31776192000000003,1.1348639999999999,43.53,12.68,45.3392026838,132.35,52.94946944,54.18776192,75.762522766,1.08946944,0.31776192000000003,1.1348639999999999,51.86,53.87,74.7759085535,129.92
2021-09-26 09:00:00,47.49801024,15.61983632,50.0004026326,1.7480102400000002,0.50983632,1.8208440000000001,45.75,15.11,48.1806454917,133.4,47.33801024,15.56983632,49.8327905752,1.7480102400000002,0.50983632,1.8208440000000001,45.59,15.06,48.0130367713,132.35,56.67801024,45.56983632,72.725558279,1.7480102400000002,0.50983632,1.8208440000000001,54.93,45.06,71.0472272506,129.92
2021-09-26 09:30:00,49.59480288,23.07515084,54.7001559321,2.3148028800000002,0.67515084,2.411253,47.28,22.4,52.3178592834,132.74,49.42480288,22.99515084,54.5122747818,2.3148028800000002,0.67515084,2.411253,47.11,22.32,52.1299769806,131.88,61.07480288,28.60515084,67.4417244843,2.3148028800000002,0.67515084,2.411253,58.76,27.93,65.0601452504,129.31
2021-09-26 10:00:00,51.5570704,22.5470622,56.2716760198,2.5270704,0.7370622,2.632365,49.03,21.81,53.6620629495,133.39,51.3970704,22.4770622,56.0970335298,2.5270704,0.7370622,2.632365,48.87,21.74,53.4874237555,132.35,63.4570704,27.9270622,69.3305169956,2.5270704,0.7370622,2.632365,60.93,27.19,66.7215182681,130.51
2021-09-26 10:30:00,52.08870816,22.192539879999998,56.619275376,3.12870816,0.91253988,3.259071,48.96,21.28,53.3846419862,133.09,51.90870816,22.12253988,56.4262417106,3.12870816,0.91253988,3.259071,48.78,21.21,53.1916581806,132.16,64.08870816,27.36253988,69.6855157282,3.12870816,0.91253988,3.259071,60.96,26.45,66.4509149674,130.19
2021-09-26 11:00:00,51.9355296,22.6991128,56.67935212,4.8655296,1.4191128,5.06826,47.07,21.28,51.656783678400004,132.65,51.7755296,22.6291128,56.5047096398,4.8655296,1.4191128,5.06826,46.91,21.21,51.4821541896,131.88,63.6355296,27.8591128,69.4666163958,4.8655296,1.4191128,5.06826,58.77,26.44,64.4436692003,129.74
2021-09-26 11:30:00,52.16479072,22.47806396,56.8016615096,4.48479072,1.3080639600000001,4.671657,47.68,21.17,52.1684895315,132.85,52.00479072,22.40806396,56.6270217146,4.48479072,1.3080639600000001,4.671657,47.52,21.1,51.9938496363,132.05,64.04479072,27.55806396,69.7221780181,4.48479072,1.3080639600000001,4.671657,59.56,26.25,65.08806419,129.94
2021-09-26 12:00:00,51.77946528,22.43109404,56.4293098001,5.24946528,1.5310940400000002,5.468193,46.53,20.9,51.0083414747,132.7,51.60946528,22.36109404,56.2454925585,5.24946528,1.5310940400000002,5.468193,46.36,20.83,50.8245855861,131.94,63.44946528,27.68109404,69.2248337778,5.24946528,1.5310940400000002,5.468193,58.2,26.15,63.8048783401,129.8
2021-09-26 12:30:00,52.36783616,22.33936888,56.9336250913,5.99783616,1.74936888,6.247746,46.37,20.59,50.7358354617,132.41,52.21783616,22.269368880000002,56.768188306,5.99783616,1.74936888,6.247746,46.22,20.52,50.5703351778,131.76,64.01783616,27.73936888,69.769305088,5.99783616,1.74936888,6.247746,58.02,25.99,63.5751563113,129.52
2021-09-26 13:00:00,52.34550848,22.58160664,57.0086065123,6.00550848,1.7516066399999999,6.255738,46.34,20.83,50.8063431079,132.57,52.18550848,22.51160664,56.8339663303,6.00550848,1.7516066399999999,6.255738,46.18,20.76,50.6317094319,131.78,63.96550848,27.58160664,69.6586771332,6.00550848,1.7516066399999999,6.255738,57.96,25.83,63.4551061775,129.58
2021-09-26 13:30:00,51.57132256,22.86246908,56.4118232556,6.11132256,1.78246908,6.365961,45.46,21.08,50.1096597474,132.82,51.41132256,22.79246908,56.2371828431,6.11132256,1.78246908,6.365961,45.3,21.01,49.9350588264,131.94,63.09132256,27.90246908,68.9859606234,6.11132256,1.78246908,6.365961,56.98,26.12,62.681534761,129.78
2021-09-26 14:00:00,50.96369024,22.98857632,55.9086072452,6.06369024,1.76857632,6.316344,44.9,21.22,49.6618404814,133.1,50.82369024,22.91857632,55.7522074016,6.06369024,1.76857632,6.316344,44.76,21.15,49.5053542559,132.1,62.36369024,28.05857632,68.385039047,6.06369024,1.76857632,6.316344,56.3,26.29,62.1357715008,130.07
2021-09-26 14:30:00,50.5573568,23.1125624,55.5898989682,5.8373568,1.7025624,6.08058,44.72,21.41,49.5809086242,133.1,50.3873568,23.0325624,55.4020275441,5.8373568,1.7025624,6.08058,44.55,21.33,49.3930298726,132.1,61.9173568,28.2125624,68.0419558087,5.8373568,1.7025624,6.08058,56.08,26.51,62.0302063514,130.07
2021-09-26 15:00:00,49.94817632,23.19363476,55.070545767,5.49817632,1.60363476,5.727267,44.45,21.59,49.4158942042,133.0,49.79817632,23.12363476,54.9050166133,5.49817632,1.60363476,5.727267,44.3,21.52,49.2503847701,132.0,61.28817632,28.33363476,67.5206295538,5.49817632,1.60363476,5.727267,55.79,26.73,61.8628887137,129.99
2021-09-26 15:30:00,50.26232256,23.20109408,55.3587557269,5.11232256,1.4910940799999999,5.325336,45.15,21.71,50.0983692349,133.12,50.11232256,23.13109408,55.1932277159,5.11232256,1.4910940799999999,5.325336,45.0,21.64,49.93285091,132.07,61.72232256,28.40109408,67.943117732,5.11232256,1.4910940799999999,5.325336,56.61,26.91,62.6804610704,130.11
2021-09-26 16:00:00,51.20745824,22.72342532,56.0228331814,4.29745824,1.25342532,4.476519,46.91,21.47,51.5898148863,133.12,51.04745824,22.65342532,55.8481930907,4.29745824,1.25342532,4.476519,46.75,21.4,51.4151971697,132.1,63.00745824,27.84342532,68.8853839898,4.29745824,1.25342532,4.476519,58.71,26.59,64.4506958845,130.11
2021-09-26 16:30:00,53.5381696,22.1098828,57.9239373795,2.2281696,0.6498828,2.3210100000000002,51.31,21.46,55.6169731287,132.95,53.5081696,16.6798828,56.0476824156,2.2281696,0.6498828,2.3210100000000002,51.28,16.03,53.7270816256,131.95,65.6481696,31.3098828,72.7323238511,2.2281696,0.6498828,2.3210100000000002,63.42,30.66,70.4424020033,129.95
2021-09-26 17:00:00,55.57471296,24.13804128,60.5903767724,2.32471296,0.67804128,2.421576,53.25,23.46,58.1887798463,132.95,55.94471296,4.30804128,56.1103388677,2.32471296,0.67804128,2.421576,53.62,3.63,53.7427325319,131.95,66.62471296,42.36804128,78.9550713945,2.32471296,0.67804128,2.421576,64.3,41.69,76.6325394333,129.79
2021-09-26 17:30:00,57.32526336,23.43111848,61.9290168864,1.37526336,0.40111848,1.432566,55.95,23.03,60.5044081039,134.5,57.69526336,3.80111848,57.8203417136,1.37526336,0.40111848,1.432566,56.32,3.4,56.4225345053,132.96,68.78526336,41.44111848,80.3042885304,1.37526336,0.40111848,1.432566,67.41,41.04,78.9201476177,130.69
2021-09-26 18:00:00,58.4187104,23.0092072,62.7866971641,0.8887104,0.25920719999999997,0.9257400000000001,57.53,22.75,61.8648801825,133.82,58.7787104,3.4892072,58.8821820517,0.8887104,0.25920719999999997,0.9257400000000001,57.89,3.23,57.9800396688,132.5,70.1287104,40.8792072,81.1735523657,0.8887104,0.25920719999999997,0.9257400000000001,69.24,40.62,80.2755379926,130.03
2021-09-26 18:30:00,58.63142784,23.17333312,63.0448070696,0.73142784,0.21333312000000001,0.7619039999999999,57.9,22.96,62.2862071409,133.53,59.01142784,3.62333312,59.1225604876,0.73142784,0.21333312000000001,0.7619039999999999,58.28,3.41,58.3796754016,132.31,70.43142784,41.15333312,81.5731748461,0.73142784,0.21333312000000001,0.7619039999999999,69.7,40.94,80.8342353214,129.77
2021-09-26 19:00:00,58.60359584,23.06438212,62.9789422582,0.56359584,0.16438212,0.587079,58.04,22.9,62.3943234598,133.53,58.963595839999996,3.66438212,59.0773504036,0.56359584,0.16438212,0.587079,58.4,3.5,58.504786129,132.31,70.42359584,41.03438212,81.5064621181,0.56359584,0.16438212,0.587079,69.86,40.87,80.936867372,129.77
2021-09-26 19:30:00,59.78184768,22.38762224,63.8363136592,0.47184768,0.13762224,0.491508,59.31,22.25,63.3461806268,132.77,60.16184768,3.05762224,60.2394967611,0.47184768,0.13762224,0.491508,59.69,2.92,59.7613796695,131.77,72.04184768,41.45762224,83.1189644963,0.47184768,0.13762224,0.491508,71.57,41.32,82.641438153,129.13
2021-09-26 20:00:00,59.27056896,22.61724928,63.4392647328,0.47056896000000004,0.13724928,0.490176,58.8,22.48,62.9506981693,132.77,59.64056896,3.19724928,59.7262075544,0.47056896000000004,0.13724928,0.490176,59.17,3.06,59.2490717227,131.77,71.55056896,42.58724928,83.2655854464,0.47056896000000004,0.13724928,0.490176,71.08,42.45,82.7911160693,129.13
2021-09-26 20:30:00,57.44504448,23.30855464,61.9937243172,0.47504448,0.13855464,0.494838,56.97,23.17,61.5014617712,133.13,57.81504448,3.85855464,57.9436606725,0.47504448,0.13855464,0.494838,57.34,3.7199999999999998,57.4605429839,132.08,69.37504448,43.50855464,81.8895055759,0.47504448,0.13855464,0.494838,68.9,43.37,81.4135547682,129.68
2021-09-26 21:00:00,55.24024928,25.01715604,60.6411018769,0.47024928,0.13715604,0.489843,54.77,24.88,60.1561908701,133.13,55.61024928,5.29715604,55.8619699536,0.47024928,0.13715604,0.489843,55.14,5.16,55.3809100684,132.08,66.55024928,43.68715604,79.6084372544,0.47024928,0.13715604,0.489843,66.08,43.55,79.1401851148,129.68
2021-09-26 21:30:00,52.85504448,25.92855464,58.8722827203,0.47504448,0.13855464,0.494838,52.38,25.79,58.3848310779,134.56,53.23504448,6.02855464,53.5753061758,0.47504448,0.13855464,0.494838,52.76,5.89,53.0877547086,133.08,63.70504448,44.80855464,77.8854239324,0.47504448,0.13855464,0.494838,63.23,44.67,77.417322351,130.92
2021-09-26 22:00:00,50.18120832,26.52743576,56.7614174987,0.47120832,0.13743576,0.490842,49.71,26.39,56.2806911827,134.56,50.54120832,6.33743576,50.936988824,0.47120832,0.13743576,0.490842,50.07,6.2,50.4524023214,133.08,60.54120832,46.43743576,76.2998908571,0.47120832,0.13743576,0.490842,60.07,46.3,75.8425665441,130.92
2021-09-26 22:30:00,47.44056896,26.51724928,54.3486162899,0.47056896000000004,0.13724928,0.490176,46.97,26.38,53.8710061165,135.3,47.81056896,6.41724928,48.2393158389,0.47056896000000004,0.13724928,0.490176,47.34,6.28,47.7547275147,133.62,57.46056896,48.66724928,75.3008508431,0.47056896000000004,0.13724928,0.490176,56.99,48.53,74.8533299192,131.75
2021-09-26 23:00:00,44.58504448,27.20855464,52.2315195728,0.47504448,0.13855464,0.494838,44.11,27.07,51.754004676,135.11,44.95504448,6.90855464,45.4827896178,0.47504448,0.13855464,0.494838,44.48,6.77,44.9922582229,133.5,54.04504448,50.49855464,73.9660114754,0.47504448,0.13855464,0.494838,53.57,50.36,73.5246523283,131.82
2021-09-26 23:30:00,42.38056896,16.25724928,45.3917479232,0.47056896000000004,0.13724928,0.490176,41.91,16.12,44.9032571202,136.07,42.74056896,4.23724928,42.9500933234,0.47056896000000004,0.13724928,0.490176,42.27,4.1,42.4683752927,134.17,48.84056896,72.86724928,87.7213611042,0.47056896000000004,0.13724928,0.490176,48.37,72.73,87.3459203398,132.8
2021-09-27 00:00:00,40.60056896,16.89724928,43.9763940439,0.47056896000000004,0.13724928,0.490176,40.13,16.76,43.4892457971,135.37,40.96056896,3.68724928,41.1261962352,0.47056896000000004,0.13724928,0.490176,40.49,3.55,40.6453269147,133.66,46.60056896,73.05724928,86.65434034,0.47056896000000004,0.13724928,0.490176,46.13,72.92,86.2861709662,131.29
2021-09-27 00:30:00,39.1047248,17.0384614,42.6554646975,0.4747248,0.13846139999999998,0.494505,38.63,16.9,42.1649961461,135.75,39.4647248,3.6684614,39.6348598154,0.4747248,0.13846139999999998,0.494505,38.99,3.5300000000000002,39.1494699836,133.92,44.7947248,73.5884614,86.1500378475,0.4747248,0.13846139999999998,0.494505,44.32,73.45,85.7855751278,131.61
2021-09-27 01:00:00,38.45536416,17.27864788,42.1588271331,0.47536416000000004,0.13864788,0.495171,37.98,17.14,41.668453295,136.07,38.81536416,3.49864788,38.9727216379,0.47536416000000004,0.13864788,0.495171,38.34,3.36,38.4869484371,134.12,43.93536416,73.98864788,86.0501960427,0.47536416000000004,0.13864788,0.495171,43.46,73.85,85.6889380259,131.92
2021-09-27 01:30:00,38.11088864,17.30734252,41.8567072049,0.47088864,0.13734252,0.490509,37.64,17.17,41.3712279247,136.34,38.47088864,3.42734252,38.6232565885,0.47088864,0.13734252,0.490509,38.0,3.29,38.1421564676,134.3,43.54088864,74.03734252,85.8914260621,0.47088864,0.13734252,0.490509,43.07,73.9,85.5349922546,132.18
