Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-27 02:00:00,38.26344608,17.62808844,42.1288595617,0.47344608,0.13808844,0.493173,37.79,17.49,41.6411359115,136.2,38.61344608,3.19808844,38.7456576644,0.47344608,0.13808844,0.493173,38.14,3.06,38.2625561091,134.2,43.58344608,73.63808844,85.5691816094,0.47344608,0.13808844,0.493173,43.11,73.5,85.2098709071,132.06
2021-09-27 02:30:00,38.25536416,18.16864788,42.3505921187,0.47536416000000004,0.13864788,0.495171,37.78,18.03,41.861788065,136.46,38.62536416,2.63864788,38.7153873689,0.47536416000000004,0.13864788,0.495171,38.15,2.5,38.2318257477,134.37,43.41536416,72.65864788,84.6414375876,0.47536416000000004,0.13864788,0.495171,42.94,72.52,84.2792619806,132.2
2021-09-27 03:00:00,37.91088864,18.23734252,42.0694204817,0.47088864,0.13734252,0.490509,37.44,18.1,41.5856177061,136.46,38.28088864,2.69734252,38.3758008612,0.47088864,0.13734252,0.490509,37.81,2.56,37.8965658075,134.4,43.01088864,73.03734252,84.7607806948,0.47088864,0.13734252,0.490509,42.54,72.9,84.4041562958,132.07
2021-09-27 03:30:00,37.57504448,18.36855464,41.8244876506,0.47504448,0.13855464,0.494838,37.1,18.23,41.3369435251,136.85,37.94504448,2.55855464,38.03120564,0.47504448,0.13855464,0.494838,37.47,2.42,37.5480665281,134.66,42.60504448,73.19855464,84.6948535422,0.47504448,0.13855464,0.494838,42.13,73.06,84.3368276615,132.46
2021-09-27 04:00:00,37.3199296,18.5070628,41.6567943898,0.4699296,0.13706279999999998,0.48951000000000006,36.85,18.37,41.1749851245,136.85,37.6799296,2.4370628,37.7586595333,0.4699296,0.13706279999999998,0.48951000000000006,37.21,2.3,37.2810152759,134.66,42.3099296,73.4270628,84.744697145,0.4699296,0.13706279999999998,0.48951000000000006,41.84,73.29,84.3920002133,132.46
2021-09-27 04:30:00,36.98504448,18.40855464,41.3130536165,0.47504448,0.13855464,0.494838,36.51,18.27,40.8261313377,136.75,37.35504448,2.46855464,37.4365210739,0.47504448,0.13855464,0.494838,36.88,2.33,36.9535289249,134.59,41.98504448,73.10855464,84.306611375,0.47504448,0.13855464,0.494838,41.51,72.97,83.9505866567,132.37
2021-09-27 05:00:00,37.19024928,18.34715604,41.4696609133,0.47024928,0.13715604,0.489843,36.72,18.21,40.9873456081,136.75,37.54024928,2.44715604,37.6199267502,0.47024928,0.13715604,0.489843,37.07,2.31,37.1419035592,134.59,42.20024928,72.81715604,84.1617445937,0.47024928,0.13715604,0.489843,41.73,72.68,83.8079668051,132.37
2021-09-27 05:30:00,37.91376576,17.57818168,41.7905025727,0.47376576000000004,0.13818168,0.493506,37.44,17.44,41.3026294562,136.5,38.27376576,2.96818168,38.3886864576,0.47376576000000004,0.13818168,0.493506,37.8,2.83,37.9057897952,134.43,43.09376576,71.71818168,83.6694103652,0.47376576000000004,0.13818168,0.493506,42.62,71.58,83.3076275019,132.15
2021-09-27 06:00:00,40.03865088,16.54668984,43.3230482417,0.46865088,0.13668984,0.488178,39.57,16.41,42.8377520419,135.6,40.39865088,3.91668984,40.5880703191,0.46865088,0.13668984,0.488178,39.93,3.7800000000000002,40.1085190452,133.81,45.74865088,70.88668984,84.3674217563,0.46865088,0.13668984,0.488178,45.28,70.75,83.9990529709,131.27
2021-09-27 06:30:00,45.4531264,16.2779952,48.2800147811,0.4731264,0.13799519999999998,0.49284000000000006,44.98,16.14,47.788073826,135.13,45.8131264,5.2479952,46.1127314758,0.4731264,0.13799519999999998,0.49284000000000006,45.34,5.11,45.6270500909,133.5,52.4031264,63.0679952,81.9979248216,0.4731264,0.13799519999999998,0.49284000000000006,51.93,62.93,81.5898878538,130.9
2021-09-27 07:00:00,49.97376576,24.65818168,55.7261445643,0.47376576000000004,0.13818168,0.493506,49.5,24.52,55.2402063718,133.93,50.34376576,4.59818168,50.5533186414,0.47376576000000004,0.13818168,0.493506,49.87,4.46,50.0690373385,132.69,59.88376576,42.43818168,73.396625712,0.47376576000000004,0.13818168,0.493506,59.41,42.3,72.9303647324,129.72
2021-09-27 07:30:00,54.98541408,22.49741244,59.4098420133,0.50541408,0.14741244,0.526473,54.48,22.35,58.8862708957,134.62,55.36541408,2.75741244,55.4340364723,0.50541408,0.14741244,0.526473,54.86,2.61,54.922051127,133.15,65.98541408,40.88741244,77.6263831912,0.50541408,0.14741244,0.526473,65.48,40.74,77.1192453283,130.99
2021-09-27 08:00:00,58.88601344,20.50925392,62.3553692573,0.54601344,0.15925392,0.5687639999999999,58.34,20.35,61.7873619764,133.8,59.26601344,0.90925392,59.2729878761,0.54601344,0.15925392,0.5687639999999999,58.72,0.75,58.7247894845,132.56,70.79601344,39.47925392,81.059774297,0.54601344,0.15925392,0.5687639999999999,70.25,39.32,80.5054339781,130.22
2021-09-27 08:30:00,61.06406528,19.50076904,64.1022625316,0.65406528,0.19076904,0.681318,60.41,19.31,63.4211652369,133.08,61.43406528,0.33076904,61.4349557254,0.65406528,0.19076904,0.681318,60.78,0.14,60.780161237,132.12,73.42406528,38.17076904,82.7532535393,0.65406528,0.19076904,0.681318,72.77,37.98,82.0850370043,129.49
2021-09-27 09:00:00,61.300088,19.887109,64.4453093187,1.910088,0.557109,1.989675,59.39,19.33,62.4565528988,132.81,61.690088,0.717109,61.6942558328,1.910088,0.557109,1.989675,59.78,0.16,59.7802141181,131.99,73.510088,38.577109,83.0176269028,1.910088,0.557109,1.989675,71.6,38.02,81.0683686773,129.12
2021-09-27 09:30:00,62.06163552,19.73881036,65.1250123827,2.84163552,0.82881036,2.960037,59.22,18.91,62.1658789047,133.15,62.44163552,1.44881036,62.458441366,2.84163552,0.82881036,2.960037,59.6,0.62,59.603224745,132.21,74.34163552,38.26881036,83.6132801543,2.84163552,0.82881036,2.960037,71.5,37.44,80.7093773982,129.44
2021-09-27 10:00:00,62.53687008,19.68867044,65.5629763136,3.04687008,0.8886704400000001,3.173823,59.49,18.8,62.3899038307,133.23,62.91687008,1.75867044,62.9414447116,3.04687008,0.8886704400000001,3.173823,59.87,0.87,59.8763208623,132.21,74.89687008,38.28867044,84.1163683943,3.04687008,0.8886704400000001,3.173823,71.85,37.4,81.0011265354,129.44
2021-09-27 10:30:00,62.19594016,19.94631588,65.3160814009,3.89594016,1.13631588,4.058271,58.3,18.81,61.2593347989,133.72,62.56594016,2.03631588,62.5990690863,3.89594016,1.13631588,4.058271,58.67,0.9,58.6769026108,132.55,74.36594016,38.56631588,83.7714377126,3.89594016,1.13631588,4.058271,70.47,37.43,79.7936451104,129.95
2021-09-27 11:00:00,62.06046496,19.81305228,65.1464377514,4.57046496,1.33305228,4.760901,57.49,18.48,60.3871716509,133.89,62.44046496,2.52305228,62.4914190688,4.57046496,1.33305228,4.760901,57.87,1.19,57.8822338892,132.69,74.13046496,38.28305228,83.4321156813,4.57046496,1.33305228,4.760901,69.56,36.95,78.7648151144,130.1
2021-09-27 11:30:00,62.03740768,19.63132724,65.0694164785,4.90740768,1.43132724,5.111883,57.13,18.2,59.9589601311,133.73,62.40740768,2.86132724,62.4729679695,4.90740768,1.43132724,5.111883,57.5,1.43,57.5177789905,132.61,74.06740768,38.00132724,83.2471125772,4.90740768,1.43132724,5.111883,69.16,36.57,78.2334359465,129.95
2021-09-27 12:00:00,61.65507936,19.98023148,64.8117154601,5.55507936,1.6202314800000002,5.786541,56.1,18.36,59.0279560886,133.73,62.02507936,2.87023148,62.0914543103,5.55507936,1.6202314800000002,5.786541,56.47,1.25,56.4838330852,132.61,73.55507936,38.29023148,82.924613514,5.55507936,1.6202314800000002,5.786541,68.0,36.67,77.2572902709,129.95
2021-09-27 12:30:00,62.8992464,19.3885302,65.8196801952,4.3492464,1.2685302,4.5304649999999995,58.55,18.12,61.2897781037,133.73,63.2592464,2.9185302,63.3265353041,4.3492464,1.2685302,4.5304649999999995,58.91,1.65,58.9331027522,132.59,75.1792464,37.6385302,84.074835979,4.3492464,1.2685302,4.5304649999999995,70.83,36.37,79.6220183115,129.95
2021-09-27 13:00:00,61.83259328,19.88242304,64.9505992095,4.12259328,1.20242304,4.294368,57.71,18.68,60.6579467176,134.25,62.19259328,2.36242304,62.2374461358,4.12259328,1.20242304,4.294368,58.07,1.16,58.0815848613,132.92,73.91259328,38.30242304,83.2475048041,4.12259328,1.20242304,4.294368,69.79,37.1,79.0383078007,130.32
2021-09-27 13:30:00,60.08251168,21.23239924,63.7238023604,5.80251168,1.6923992399999999,6.044283,54.28,19.54,57.6899471312,134.48,60.46251168,2.15239924,60.5008110784,5.80251168,1.6923992399999999,6.044283,54.66,0.46,54.6619355676,133.1,71.58251168,39.77239924,81.8895580628,5.80251168,1.6923992399999999,6.044283,65.78,38.08,76.0072022903,130.59
2021-09-27 14:00:00,59.11546848,21.66326164,62.9597928721,6.04546848,1.76326164,6.297363,53.07,19.9,56.6783459533,135.2,59.48546848,1.90326164,59.5159085048,6.04546848,1.76326164,6.297363,53.44,0.14,53.4401833829,133.56,70.43546848,40.22326164,81.1114418375,6.04546848,1.76326164,6.297363,64.39,38.46,75.0016246491,131.31
2021-09-27 14:30:00,60.70033568,20.31093124,64.0083172682,3.98033568,1.16093124,4.146183,56.72,19.15,59.8655234672,135.43,61.06033568,1.95093124,61.0914947113,3.98033568,1.16093124,4.146183,57.08,0.79,57.0854666268,133.7,72.60033568,38.81093124,82.3231263046,3.98033568,1.16093124,4.146183,68.62,37.65,78.2702171966,131.55
2021-09-27 15:00:00,62.30315456,19.64592008,65.3272167164,2.28315456,0.66592008,2.378286,60.02,18.98,62.9495099266,134.88,62.67315456,1.62592008,62.6942415107,2.28315456,0.66592008,2.378286,60.39,0.96,60.3976299204,133.31,74.85315456,38.17592008,84.0261603403,2.28315456,0.66592008,2.378286,72.57,37.51,81.6909113672,130.98
2021-09-27 15:30:00,60.58932736,20.91522048,64.0976835593,3.30932736,0.96522048,3.447216,57.28,19.95,60.6547681555,134.82,60.95932736,1.35522048,60.9743898267,3.30932736,0.96522048,3.447216,57.65,0.39,57.6513191523,133.26,72.65932736,39.32522048,82.6187074349,3.30932736,0.96522048,3.447216,69.35,38.36,79.2522056475,130.9
2021-09-27 16:00:00,60.06938624,21.61440432,63.8397496655,4.36938624,1.27440432,4.551444,55.7,20.34,59.2976019751,135.24,60.42938624,1.5544043200000002,60.4493746381,4.36938624,1.27440432,4.551444,56.06,0.28,56.0606992464,133.56,71.85938624,40.12440432,82.3027290728,4.36938624,1.27440432,4.551444,67.49,38.85,77.8731185969,131.33
2021-09-27 16:30:00,60.94089536,21.79109448,64.7197383023,3.74089536,1.09109448,3.896766,57.2,20.7,60.8303378258,135.24,61.31089536,1.64109448,61.3328548246,3.74089536,1.09109448,3.896766,57.57,0.55,57.5726271765,133.53,72.95089536,40.13109448,83.2606622481,3.74089536,1.09109448,3.896766,69.21,39.04,79.4615989016,131.33
2021-09-27 17:00:00,61.92184512,22.29428816,65.8129940637,3.03184512,0.88428816,3.158172,58.89,21.41,62.6611538355,135.53,62.30184512,2.19428816,62.3404748609,3.03184512,0.88428816,3.158172,59.27,1.31,59.2844752022,133.78,74.05184512,38.95428816,83.6726498429,3.03184512,0.88428816,3.158172,71.02,38.07,80.5801793247,131.61
2021-09-27 17:30:00,63.1809568,21.5036124,66.740082772,2.2409568,0.6536124,2.33433,60.94,20.85,64.4081213823,135.31,63.5609568,1.6336124,63.5819464849,2.2409568,0.6536124,2.33433,61.32,0.98,61.3278305502,133.61,75.7009568,39.0036124,85.1581859875,2.2409568,0.6536124,2.33433,73.46,38.35,82.8679316744,131.23
2021-09-27 18:00:00,63.93678176,20.98489468,67.2924800149,1.4567817600000001,0.42489468,1.517481,62.48,20.56,65.775861834,134.52,64.30678176,1.13489468,64.3167953669,1.4567817600000001,0.42489468,1.517481,62.85,0.71,62.8540102141,133.07,76.81678176,39.87489468,86.5495533536,1.4567817600000001,0.42489468,1.517481,75.36,39.45,85.0613431589,130.54
2021-09-27 18:30:00,63.99554368,21.17620024,67.4081676617,0.7755436800000001,0.22620024,0.807858,63.22,20.95,66.6008325774,134.52,64.36554368,1.32620024,64.3792048747,0.7755436800000001,0.22620024,0.807858,63.59,1.1,63.5995133629,133.1,77.04554368,39.87620024,86.7532543858,0.7755436800000001,0.22620024,0.807858,76.27,39.65,85.9606619332,130.69
2021-09-27 19:00:00,64.687472,20.833846,67.9596804944,0.5274719999999999,0.15384599999999998,0.54945,64.16,20.68,67.4104442946,134.52,65.067472,0.963846,65.0746103452,0.5274719999999999,0.15384599999999998,0.54945,64.54,0.81,64.5450826942,133.1,77.887472,39.703846,87.4234160951,0.5274719999999999,0.15384599999999998,0.54945,77.36,39.55,86.8836699271,130.69
2021-09-27 19:30:00,66.005504,20.854522,69.2216559044,0.495504,0.14452199999999998,0.51615,65.51,20.71,68.7056344123,134.66,66.385504,0.984522,66.3928040145,0.495504,0.14452199999999998,0.51615,65.89,0.84,65.895354161,133.14,79.51550399999999,39.624522,88.8415337559,0.495504,0.14452199999999998,0.51615,79.02,39.48,88.3336334586,130.79
2021-09-27 20:00:00,64.71125824,21.38620032,68.153624314,0.50125824,0.14620032,0.5221439999999999,64.21,21.24,67.6318098235,134.66,65.09125824,1.6662003200000002,65.1125803726,0.50125824,0.14620032,0.5221439999999999,64.59,1.52,64.607882646,133.14,78.00125824,40.39620032,87.8410455728,0.50125824,0.14620032,0.5221439999999999,77.5,40.25,87.3287610126,130.79
2021-09-27 20:30:00,62.17806144,21.98526792,65.9504611807,0.49806144,0.14526792,0.518814,61.68,21.84,65.4324690043,134.33,62.57806144,2.18526792,62.6162053263,0.49806144,0.14526792,0.518814,62.08,2.04,62.1135089976,132.95,75.03806144,41.16526792,85.5879077183,0.49806144,0.14526792,0.518814,74.54,41.02,85.0814433352,130.53
2021-09-27 21:00:00,59.8450944,23.0773192,64.1404551372,0.5050943999999999,0.14731919999999998,0.52614,59.34,22.93,63.616196837,134.33,60.2250944,3.1273192,60.306236169,0.5050943999999999,0.14731919999999998,0.52614,59.72,2.98,59.7943040766,132.95,72.2250944,42.2573192,83.6788222136,0.5050943999999999,0.14731919999999998,0.52614,71.72,42.11,83.1685667786,130.53
2021-09-27 21:30:00,57.22477472,24.42722596,62.2202877674,0.50477472,0.14722596000000002,0.525807,56.72,24.28,61.6982722611,134.91,57.60477472,4.40722596,57.7731227406,0.50477472,0.14722596000000002,0.525807,57.1,4.26,57.2586901701,133.35,68.99477472,43.14722596,81.3754388419,0.50477472,0.14722596000000002,0.525807,68.49,43.0,80.8695251624,131.06
2021-09-27 22:00:00,54.19020928,25.81881104,60.0265756589,0.51020928,0.14881104,0.5314679999999999,53.68,25.67,59.5020276965,135.2,54.56020928,5.89881104,54.8781596663,0.51020928,0.14881104,0.5314679999999999,54.05,5.75,54.3549905712,133.55,65.20020928,43.59881104,78.4341992645,0.51020928,0.14881104,0.5314679999999999,64.69,43.45,77.9275214542,131.31
2021-09-27 22:30:00,50.87637312,27.03769216,57.6146000523,0.50637312,0.14769216000000002,0.5274719999999999,50.37,26.89,57.0982399028,134.77,51.23637312,7.07769216,51.7229123001,0.50637312,0.14769216000000002,0.5274719999999999,50.73,6.93,51.2011503777,133.3,61.18637312,45.06769216,75.9925597161,0.50637312,0.14769216000000002,0.5274719999999999,60.68,44.92,75.4974754545,130.83
2021-09-27 23:00:00,47.44335616,27.69097888,54.9332536362,0.48335616000000003,0.14097888,0.5034959999999999,46.96,27.55,54.4448721185,135.05,47.80335616,7.70097888,48.4196854169,0.48335616000000003,0.14097888,0.5034959999999999,47.32,7.5600000000000005,47.9201001668,133.48,57.04335616,46.00097888,73.2805195118,0.48335616000000003,0.14097888,0.5034959999999999,56.56,45.86,72.816022962,131.12
2021-09-27 23:30:00,43.9438656,27.9957108,52.1039647922,0.5338655999999999,0.15571079999999998,0.55611,43.41,27.84,51.5702792314,135.63,44.2938656,7.8057108,44.9763899272,0.5338655999999999,0.15571079999999998,0.55611,43.76,7.65,44.4236434796,133.95,53.0638656,48.5357108,71.9130659566,0.5338655999999999,0.15571079999999998,0.55611,52.53,48.38,71.4144614206,132.01
2021-09-28 00:00:00,41.55244704,28.24946372,50.2457764939,0.51244704,0.14946372,0.533799,41.04,28.1,49.7382307687,135.63,41.91244704,7.84946372,42.641145594,0.51244704,0.14946372,0.533799,41.4,7.7,42.1099750653,133.95,50.36244704,51.04946372,71.7106952829,0.51244704,0.14946372,0.533799,49.85,50.9,71.2448770088,132.01
2021-09-28 00:30:00,40.16303648,20.95088564,45.2991071479,0.48303648,0.14088564,0.503163,39.68,20.81,44.8057864567,136.3,40.52303648,4.97088564,40.8267827486,0.48303648,0.14088564,0.503163,40.04,4.83,40.3302677898,134.41,47.12303648,65.06088564,80.3336754254,0.48303648,0.14088564,0.503163,46.64,64.92,79.9368250558,132.88
2021-09-28 01:00:00,39.66920032,16.88976676,43.1150748026,0.47920032,0.13976676,0.49916699999999997,39.19,16.75,42.6194626902,135.96,40.01920032,3.71976676,40.1917038579,0.47920032,0.13976676,0.49916699999999997,39.54,3.58,39.7017379972,134.16,45.45920032,73.21976676,86.1839494229,0.47920032,0.13976676,0.49916699999999997,44.98,73.08,85.8130922412,132.03
2021-09-28 01:30:00,39.42367584,17.01107212,42.937195896,0.48367584,0.14107212,0.503829,38.94,16.87,42.4372536812,135.89,39.77367584,3.5910721199999998,39.9354615448,0.48367584,0.14107212,0.503829,39.29,3.45,39.4411789885,134.09,45.15367584,73.35107212,86.1349767691,0.48367584,0.14107212,0.503829,44.67,73.21,85.7619554348,131.56
2021-09-28 02:00:00,39.3127168,17.0307924,42.8431743918,0.4827168,0.14079239999999998,0.50283,38.83,16.89,42.3443148486,135.89,39.6627168,3.5407924,39.8204509615,0.4827168,0.14079239999999998,0.50283,39.18,3.4,39.3272475518,134.06,45.0227168,73.3107924,86.0320714058,0.4827168,0.14079239999999998,0.50283,44.54,73.17,85.6601453419,131.56
2021-09-28 02:30:00,39.1443152,17.0712586,42.7048625178,0.4843152,0.14125859999999998,0.504495,38.66,16.93,42.2045080531,135.75,39.4943152,3.5212586,39.6509797514,0.4843152,0.14125859999999998,0.504495,39.01,3.38,39.1561553271,133.99,44.8143152,73.4312586,86.0259994794,0.4843152,0.14125859999999998,0.504495,44.33,73.29,85.6537973472,131.45
2021-09-28 03:00:00,38.54952,17.31986,42.2616024619,0.47952000000000006,0.13986,0.4995,38.07,17.18,41.7669402758,135.86,38.89952,3.34986,39.0434913686,0.47952000000000006,0.13986,0.4995,38.42,3.21,38.5538649165,134.07,44.06952,73.95986,86.0940386104,0.47952000000000006,0.13986,0.4995,43.59,73.82,85.7291111583,131.62
2021-09-28 03:30:00,38.3118176,17.3896968,42.0737082108,0.5818175999999999,0.16969679999999998,0.60606,37.73,17.22,41.4738628536,136.17,38.8318176,3.3896968,38.9794830971,0.5818175999999999,0.16969679999999998,0.60606,38.25,3.22,38.3852953616,134.29,43.9318176,74.4796968,86.4709768249,0.5818175999999999,0.16969679999999998,0.60606,43.35,74.31,86.0302191093,131.83
2021-09-28 04:00:00,38.06908032,17.37473176,41.8465790734,0.59908032,0.17473176,0.624042,37.47,17.2,41.2291268401,136.3,38.41908032,3.38473176,38.5678900346,0.59908032,0.17473176,0.624042,37.82,3.21,37.9559810834,134.38,43.38908032,74.12473176,85.8899770026,0.59908032,0.17473176,0.624042,42.79,73.95,85.4376181784,131.98
2021-09-28 04:30:00,38.1406688,17.3647784,41.9075905463,0.5306687999999999,0.15477839999999998,0.55278,37.61,17.21,41.3605633424,136.2,38.5006688,3.3847784,38.6491684628,0.5306687999999999,0.15477839999999998,0.55278,37.97,3.23,38.1071358147,134.32,43.5206688,74.2247784,86.0428169072,0.5306687999999999,0.15477839999999998,0.55278,42.99,74.07,85.641724644,131.87
2021-09-28 05:00:00,37.99983968,17.16995324,41.6988622143,0.47983968,0.13995324,0.49983299999999997,37.52,17.03,41.2040204349,136.34,38.33983968,3.39995324,38.4902973322,0.47983968,0.13995324,0.49983299999999997,37.86,3.26,38.0000947367,134.41,43.37983968,73.50995324,85.3552793681,0.47983968,0.13995324,0.49983299999999997,42.9,73.37,84.9915695819,132.1
2021-09-28 05:30:00,39.33527424,16.63153832,42.7068128807,0.48527424,0.14153832,0.505494,38.85,16.49,42.2047698726,135.76,39.68527424,3.74153832,39.8612606487,0.48527424,0.14153832,0.505494,39.2,3.6,39.3649590372,133.98,44.99527424,72.27153832,85.1337180856,0.48527424,0.14153832,0.505494,44.51,72.13,84.7577548075,131.52
2021-09-28 06:00:00,41.34504448,16.31855464,44.4489361919,0.47504448,0.13855464,0.494838,40.87,16.18,43.9562202652,134.98,41.70504448,3.87855464,41.8850083105,0.47504448,0.13855464,0.494838,41.23,3.74,41.3992813947,133.49,47.33504448,70.33855464,84.7827736322,0.47504448,0.13855464,0.494838,46.86,70.2,84.4031966219,130.89
2021-09-28 06:30:00,46.92888064,14.93967352,49.2495043935,0.47888064,0.13967352,0.498834,46.45,14.8,48.7508205059,134.54,47.29888064,4.89967352,47.5519811406,0.47888064,0.13967352,0.498834,46.82,4.76,47.0613429473,133.18,53.62888064,65.24967352,84.4605039836,0.47888064,0.13967352,0.498834,53.15,65.11,84.0490011838,130.33
2021-09-28 07:00:00,51.11920032,22.69976676,55.9325670099,0.47920032,0.13976676,0.49916699999999997,50.64,22.56,55.437922039,133.28,51.47920032,4.65976676,51.6896652325,0.47920032,0.13976676,0.49916699999999997,51.0,4.52,51.1999062499,132.33,60.85920032,46.35976676,76.5053608424,0.47920032,0.13976676,0.49916699999999997,60.38,46.22,76.0396791156,128.74
2021-09-28 07:30:00,55.7742752,22.8129136,60.259429146,0.5242751999999999,0.15291359999999998,0.54612,55.25,22.66,59.7163135165,134.04,56.1642752,3.0729136,56.2482764779,0.5242751999999999,0.15291359999999998,0.54612,55.64,2.92,55.7165684514,132.84,66.9742752,41.1429136,78.6021175164,0.5242751999999999,0.15291359999999998,0.54612,66.45,40.99,78.0754929539,130.2
2021-09-28 08:00:00,59.23712224,21.58582732,63.047478874,0.6371222400000001,0.18582732,0.663669,58.6,21.4,62.3852546681,133.9,59.60712224,1.70582732,59.6315257945,0.6371222400000001,0.18582732,0.663669,58.97,1.52,58.9895863691,132.74,71.16712224,39.65582732,81.4698958411,0.6371222400000001,0.18582732,0.663669,70.53,39.47,80.8230276592,130.11
2021-09-28 08:30:00,61.19381536,20.94027948,64.6774948727,0.82381536,0.24027948000000002,0.8581409999999999,60.37,20.7,63.8202702909,134.32,61.58381536,1.06027948,61.5929420216,0.82381536,0.24027948000000002,0.8581409999999999,60.76,0.8200000000000001,60.7655329936,133.03,73.51381536,38.71027948,83.0828910559,0.82381536,0.24027948000000002,0.8581409999999999,72.69,38.47,82.2421850391,130.45
2021-09-28 09:00:00,61.79229632,20.37316976,65.0642292705,1.38229632,0.40316976,1.439892,60.41,19.97,63.6252229859,134.4,62.16229632,0.65316976,62.1657278129,1.38229632,0.40316976,1.439892,60.78,0.25,60.7805141472,133.1,74.12229632,37.98316976,83.2876701365,1.38229632,0.40316976,1.439892,72.74,37.58,81.8740740406,130.45
2021-09-28 09:30:00,63.07875872,20.05463796,66.1900166593,2.51875872,0.73463796,2.623707,60.56,19.32,63.5670984079,134.07,63.45875872,1.25463796,63.4711601808,2.51875872,0.73463796,2.623707,60.94,0.52,60.9422185353,132.9,76.17875872,37.22463796,84.7872452163,2.51875872,0.73463796,2.623707,73.66,36.49,82.2028935014,130.16
2021-09-28 10:00:00,63.06152608,19.59752844,66.0364989418,2.39152608,0.69752844,2.491173,60.67,18.9,63.5457229088,134.21,63.42152608,1.59752844,63.441643007,2.39152608,0.69752844,2.491173,61.03,0.9,61.0366357199,132.99,76.39152608,36.59752844,84.7056334889,2.39152608,0.69752844,2.491173,74.0,35.9,82.2484650313,130.25
2021-09-28 10:30:00,61.87073536,20.61771448,65.2156273018,3.90073536,1.13771448,4.063266,57.97,19.48,61.1554682755,134.31,62.24073536,1.47771448,62.2582747772,3.90073536,1.13771448,4.063266,58.34,0.34,58.3409907355,133.08,74.73073536,37.76771448,83.7322104359,3.90073536,1.13771448,4.063266,70.83,36.63,79.7411173737,130.37
2021-09-28 11:00:00,62.51104576,19.79072168,65.56907431569999,3.19104576,0.93072168,3.324006,59.32,18.86,62.2459797899,134.31,62.89104576,1.8607216800000002,62.918565797,3.19104576,0.93072168,3.324006,59.7,0.93,59.7072432792,133.08,75.63104576,36.69072168,84.0610738698,3.19104576,0.93072168,3.324006,72.44,35.76,80.7857116079,130.37
2021-09-28 11:30:00,62.1568192,20.1199056,65.3320807446,3.9768192,1.1599056,4.14252,58.18,18.96,61.1914536516,134.22,62.5268192,1.9999056,62.5587942793,3.9768192,1.1599056,4.14252,58.55,0.84,58.5560253091,133.02,75.1268192,37.0099056,83.7482661052,3.9768192,1.1599056,4.14252,71.15,35.85,79.6714817234,130.35
2021-09-28 12:00:00,62.3039024,19.7973882,65.3736402062,3.6939024,1.0773882,3.8478149999999998,58.61,18.72,61.5269900125,134.22,62.6939024,2.0973882,62.728976043,3.6939024,1.0773882,3.8478149999999998,59.0,1.02,59.0088162904,133.02,75.3439024,36.2073882,83.592335708,3.6939024,1.0773882,3.8478149999999998,71.65,35.13,79.7987430979,130.35
2021-09-28 12:30:00,62.78353312,19.71519716,65.8062385347,3.34353312,0.97519716,3.482847,59.44,18.74,62.3241622487,134.15,63.16353312,1.98519716,63.1947222794,3.34353312,0.97519716,3.482847,59.82,1.01,59.828525805,132.88,75.90353312,35.65519716,83.8608336747,3.34353312,0.97519716,3.482847,72.56,34.68,80.4217383548,130.05
2021-09-28 13:00:00,63.00715968,19.91083824,66.0783145242,3.15715968,0.92083824,3.2887079999999997,59.85,18.99,62.7904658368,134.15,63.39715968,1.8708382399999999,63.424757715,3.15715968,0.92083824,3.2887079999999997,60.24,0.9500000000000001,60.2474904042,132.88,76.18715968,35.69083824,84.132747693,3.15715968,0.92083824,3.2887079999999997,73.03,34.77,80.8846944731,130.05
2021-09-28 13:30:00,62.01820896,20.25489428,65.2420032257,2.82820896,0.82489428,2.9460509999999998,59.19,19.43,62.2975200148,134.83,62.39820896,1.48489428,62.4158745227,2.82820896,0.82489428,2.9460509999999998,59.57,0.66,59.5736560906,133.32,75.12820896,36.64489428,83.5888512801,2.82820896,0.82489428,2.9460509999999998,72.3,35.82,80.6868167671,130.6
2021-09-28 14:00:00,61.5475904,19.9155472,64.6895270065,2.0075904,0.5855471999999999,2.09124,59.54,19.33,62.5992052665,135.36,61.9275904,1.3455472,61.9422065317,2.0075904,0.5855471999999999,2.09124,59.92,0.76,59.9248195659,133.71,74.8275904,37.2455472,83.5846820374,2.0075904,0.5855471999999999,2.09124,72.82,36.66,81.5273451058,131.18
2021-09-28 14:30:00,62.30104704,19.58738872,65.3076278787,1.9110470400000001,0.5573887200000001,1.9906739999999998,60.39,19.03,63.3173988727,135.29,62.70104704,1.5873887199999999,62.7211376082,1.9110470400000001,0.5573887200000001,1.9906739999999998,60.79,1.03,60.7987253156,133.65,75.72104704,36.85738872,84.2148684502,1.9110470400000001,0.5573887200000001,1.9906739999999998,73.81,36.3,82.2533044929,131.18
2021-09-28 15:00:00,63.02632224,19.38892732,65.9412450422,1.43632224,0.41892732,1.496169,61.59,18.97,64.4452403208,135.21,63.41632224,1.49892732,63.4340343156,1.43632224,0.41892732,1.496169,61.98,1.08,61.9894087728,133.57,76.64632224,36.67892732,84.9705973985,1.43632224,0.41892732,1.496169,75.21,36.26,83.4945010165,131.11
2021-09-28 15:30:00,63.07147744,19.39543092,65.9863168167,1.08147744,0.31543092,1.126539,61.99,19.08,64.8598990132,135.28,63.46147744,1.32543092,63.4753171397,1.08147744,0.31543092,1.126539,62.38,1.01,62.3881759631,133.59,76.78147744,36.74543092,85.121219278,1.08147744,0.31543092,1.126539,75.7,36.43,84.009730984,131.17
2021-09-28 16:00:00,64.4659632,19.2538226,67.279789655,0.8359632,0.2438226,0.870795,63.63,19.01,66.4090129425,135.28,64.8659632,1.2738226,64.8784695094,0.8359632,0.2438226,0.870795,64.03,1.03,64.0382838621,133.59,78.6159632,36.5238226,86.6859809149,0.8359632,0.2438226,0.870795,77.78,36.28,85.8252107484,131.17
2021-09-28 16:30:00,65.4985104,19.5974822,68.3675081687,1.0885104,0.3174822,1.133865,64.41,19.28,67.23367088,134.42,65.9085104,1.0874822,65.9174814498,1.0885104,0.3174822,1.133865,64.82,0.77,64.8245732728,133.15,79.7885104,36.9774822,87.9405514066,1.0885104,0.3174822,1.133865,78.7,36.66,86.8196152952,130.48
2021-09-28 17:00:00,67.11688224,19.51575732,69.8966427333,0.87688224,0.25575732,0.913419,66.24,19.26,68.9832240476,134.42,67.51688224,1.02575732,67.5246737533,0.87688224,0.25575732,0.913419,66.64,0.77,66.6444483809,133.15,81.67688224,36.91575732,89.6319487178,0.87688224,0.25575732,0.913419,80.8,36.66,88.727648453,130.48
2021-09-28 17:30:00,69.13455488,19.05466184,71.7123895592,0.56455488,0.16466184,0.588078,68.57,18.89,71.1243769744,134.53,69.54455488,1.30466184,69.5567915877,0.56455488,0.16466184,0.588078,68.98,1.1400000000000001,68.9894194786,133.23,84.09455488,36.40466184,91.6362022574,0.56455488,0.16466184,0.588078,83.53,36.24,91.0527237374,130.58
2021-09-28 18:00:00,70.96838112,18.83536116,73.4253494974,0.49838112,0.14536116,0.519147,70.47,18.69,72.9063577475,134.64,71.37838112,1.48536116,71.3938343913,0.49838112,0.14536116,0.519147,70.88,1.34,70.892665347,133.18,86.22838112,36.23536116,93.5325350291,0.49838112,0.14536116,0.519147,85.73,36.09,93.0167780564,130.65
2021-09-28 18:30:00,71.0511184,19.1303262,73.5814569468,0.4811184,0.14032619999999998,0.501165,70.57,18.99,73.0804009294,134.5,71.4511184,1.2703262,71.4624100438,0.4811184,0.14032619999999998,0.501165,70.97,1.13,70.9789954846,133.14,86.30111840000001,37.1303262,93.9496895195,0.4811184,0.14032619999999998,0.501165,85.82,36.99,93.4523006672,130.54
2021-09-28 19:00:00,71.27504448,19.02855464,73.7713891513,0.47504448,0.13855464,0.494838,70.8,18.89,73.2766818299,134.84,71.67504448,1.3485546400000001,71.6877297787,0.47504448,0.13855464,0.494838,71.2,1.21,71.2102808589,133.39,86.58504448,36.99855464,94.1587116153,0.47504448,0.13855464,0.494838,86.11,36.86,93.6674527251,130.98
2021-09-28 19:30:00,69.96239712,19.35069916,72.5891628878,0.48239712,0.14069916,0.502497,69.48,19.21,72.0867151423,134.73,70.36239712,0.82069916,70.367183229,0.48239712,0.14069916,0.502497,69.88,0.68,69.8833084506,133.3,85.02239712,37.44069916,92.9010977633,0.48239712,0.14069916,0.502497,84.54,37.3,92.4029306895,130.85
2021-09-28 20:00:00,67.62335616,19.68097888,70.4291078178,0.48335616000000003,0.14097888,0.5034959999999999,67.14,19.54,69.9256119029,134.05,67.99335616,0.45097888,67.9948517452,0.48335616000000003,0.14097888,0.5034959999999999,67.51,0.31,67.5107117427,132.84,82.25335616,37.93097888,90.5779982025,0.48335616000000003,0.14097888,0.5034959999999999,81.77,37.79,90.0800588366,130.22
2021-09-28 20:30:00,64.42824128,20.77948704,67.6962728374,0.47824128,0.13948704,0.498168,63.95,20.64,67.1983042941,133.09,64.80824128,1.28948704,64.8210684472,0.47824128,0.13948704,0.498168,64.33,1.15,64.3402782089,132.2,78.43824128,39.24948704,87.710204241,0.47824128,0.13948704,0.498168,77.96,39.11,87.2201450354,129.34
2021-09-28 21:00:00,61.565744,21.504592,65.2134059175,0.25574399999999997,0.07459199999999999,0.2664,61.31,21.43,64.9473710015,132.89,61.925744,1.8945919999999998,61.9547193424,0.25574399999999997,0.07459199999999999,0.2664,61.67,1.82,61.6968500006,132.09,75.005744,40.224592,85.1109830431,0.25574399999999997,0.07459199999999999,0.2664,74.75,40.15,84.8503682962,129.21
2021-09-28 21:30:00,58.61007968,22.64002324,62.8308211979,0.24007968000000002,0.07002324,0.250083,58.37,22.57,62.5816410779,133.2,58.98007968,3.00002324,59.056328522,0.24007968000000002,0.07002324,0.250083,58.74,2.93,58.8130300189,132.34,71.47007968,41.71002324,82.7508207098,0.24007968000000002,0.07002324,0.250083,71.23,41.64,82.5081965625,129.58
2021-09-28 22:00:00,55.2545552,23.7313286,60.1351962454,0.2445552,0.07132859999999999,0.254745,55.01,23.66,59.8823488183,133.2,55.6245552,4.0513286,55.77189619,0.2445552,0.07132859999999999,0.254745,55.38,3.98,55.5228313399,132.37,67.4145552,43.1313286,80.0314548138,0.2445552,0.07132859999999999,0.254745,67.17,43.06,79.7870446877,129.65
2021-09-28 22:30:00,51.80976,25.42993,57.7142319629,0.23976000000000003,0.06993,0.24975000000000003,51.57,25.36,57.4682042524,133.39,52.15976,5.46993,52.4457881766,0.23976000000000003,0.06993,0.24975000000000003,51.92,5.4,52.2000613026,132.45,63.19976,44.59993,77.3522037182,0.23976000000000003,0.06993,0.24975000000000003,62.96,44.53,77.116032704,129.84
2021-09-28 23:00:00,48.2045552,26.6413286,55.0766695762,0.2445552,0.07132859999999999,0.254745,47.96,26.57,54.828154264,134.35,48.5545552,6.4313286,48.9786363452,0.2445552,0.07132859999999999,0.254745,48.31,6.36,48.7268478357,133.16,58.9545552,46.3213286,74.9753630341,0.2445552,0.07132859999999999,0.254745,58.71,46.25,74.739056724,130.83
2021-09-28 23:30:00,44.49039936,27.14011648,52.1150799458,0.24039936,0.07011648,0.25041599999999997,44.25,27.07,51.8733785289,135.24,44.85039936,6.71011648,45.3495753666,0.24039936,0.07011648,0.25041599999999997,44.61,6.64,45.1014600651,133.77,54.66039936,49.32011648,73.6222327004,0.24039936,0.07011648,0.25041599999999997,54.42,49.25,73.3968589246,131.75
2021-09-29 00:00:00,41.10423552,25.81123536,48.5363580061,0.24423552,0.07123536,0.25441199999999997,40.86,25.74,48.2916887259,136.03,41.04423552,22.37123536,46.7450686271,0.24423552,0.07123536,0.25441199999999997,40.8,22.3,46.4965590125,134.26,52.15423552,37.13123536,64.0218159851,0.24423552,0.07123536,0.25441199999999997,51.91,37.06,63.7815937399,132.74
2021-09-29 00:30:00,39.71007968,25.36002324,47.117101003,0.24007968000000002,0.07002324,0.250083,39.47,25.29,46.8771266184,135.1,39.56007968,25.27002324,46.94224088,0.24007968000000002,0.07002324,0.250083,39.32,25.2,46.7022740346,133.63,50.80007968,35.44002324,61.9406437063,0.24007968000000002,0.07002324,0.250083,50.56,35.37,61.7037316538,132.47
2021-09-29 01:00:00,38.8645552,25.1913286,46.3147566929,0.2445552,0.07132859999999999,0.254745,38.62,25.12,46.0708020334,135.33,38.7345552,25.0813286,46.1458428342,0.2445552,0.07132859999999999,0.254745,38.49,25.01,45.9018539931,133.76,49.7345552,36.3013286,61.573634285,0.2445552,0.07132859999999999,0.254745,49.49,36.23,61.3341095965,132.89
2021-09-29 01:30:00,39.8845552,14.1413286,42.3173122738,0.2445552,0.07132859999999999,0.254745,39.64,14.07,42.0629825381,135.75,39.7445552,14.1013286,42.1719946923,0.2445552,0.07132859999999999,0.254745,39.5,14.03,41.9176681126,134.02,48.2745552,56.8713286,74.5974577079,0.2445552,0.07132859999999999,0.254745,48.03,56.8,74.3849507629,133.29
2021-09-29 02:00:00,40.16720256,14.27918408,42.6297930969,0.23720256,0.06918408,0.247086,39.93,14.21,42.3831216406,134.56,40.03720256,14.23918408,42.4939048817,0.23720256,0.06918408,0.247086,39.8,14.17,42.2472354125,133.21,48.59720256,56.85918408,74.7974258307,0.23720256,0.06918408,0.247086,48.36,56.79,74.5908419312,131.12
2021-09-29 02:30:00,39.96551424,14.13160832,42.3903843127,0.24551424,0.07160832,0.25574399999999997,39.72,14.06,42.1350447965,134.56,39.82551424,14.10160832,42.2483957292,0.24551424,0.07160832,0.25574399999999997,39.58,14.03,41.9930625223,133.21,48.33551424,56.79160832,74.576194006,0.24551424,0.07160832,0.25574399999999997,48.09,56.72,74.3626687256,131.12
2021-09-29 03:00:00,39.27103872,14.44030296,41.8418072234,0.24103872,0.07030296,0.25108199999999997,39.03,14.37,41.5913188057,134.31,39.14103872,14.40030296,41.7059904261,0.24103872,0.07030296,0.25108199999999997,38.9,14.33,41.4555050627,133.03,47.51103872,56.88030296,74.112533792,0.24103872,0.07030296,0.25108199999999997,47.27,56.81,73.9041879733,130.84
2021-09-29 03:30:00,38.95519456,14.64151508,41.6158761417,0.24519456,0.07151508,0.255411,38.71,14.57,41.3612016266,134.54,38.81519456,14.60151508,41.470755616,0.24519456,0.07151508,0.255411,38.57,14.53,41.2160866653,133.21,47.10519456,57.01151508,73.9541223074,0.24519456,0.07151508,0.255411,46.86,56.94,73.7429535617,130.95
2021-09-29 04:00:00,38.87071904,14.70020972,41.5575379985,0.24071904,0.07020972,0.250749,38.63,14.63,41.3075513678,134.54,38.74071904,14.67020972,41.4253348202,0.24071904,0.07020972,0.250749,38.5,14.6,41.1753567076,133.21,47.01071904,57.06020972,73.9315577947,0.24071904,0.07020972,0.250749,46.77,56.99,73.7244396384,130.95
2021-09-29 04:30:00,38.93583392,14.35170156,41.4966324021,0.24583392,0.07170156,0.256077,38.69,14.28,41.2411748135,134.54,38.79583392,14.30170156,41.3479793588,0.24583392,0.07170156,0.256077,38.55,14.23,41.0925224341,133.18,47.08583392,56.96170156,73.9033909949,0.24583392,0.07170156,0.256077,46.84,56.89,73.6916392815,130.95
2021-09-29 05:00:00,38.96551424,14.25160832,41.4899944528,0.24551424,0.07160832,0.25574399999999997,38.72,14.18,41.2348250875,134.34,38.83551424,14.22160832,41.3576028016,0.24551424,0.07160832,0.25574399999999997,38.59,14.15,41.1024403168,133.04,47.14551424,56.90160832,73.895145594,0.24551424,0.07160832,0.25574399999999997,46.9,56.83,73.6835049384,130.76
2021-09-29 05:30:00,40.15912064,14.21974352,42.6023013035,0.23912064,0.06974352,0.249084,39.92,14.15,42.3536173189,134.42,40.02912064,14.17974352,42.4664058463,0.23912064,0.06974352,0.249084,39.79,14.11,42.2177237662,133.09,48.49912064,55.86974352,73.9837343194,0.23912064,0.06974352,0.249084,48.26,55.8,73.7744373072,130.76
2021-09-29 06:00:00,41.94199776,13.77058268,44.1447632619,0.24199776,0.07058268,0.252081,41.7,13.7,43.8928240149,133.95,41.80199776,13.73058268,43.9992717833,0.24199776,0.07058268,0.252081,41.56,13.66,43.747333633,132.79,50.62199776,54.54058268,74.4127799258,0.24199776,0.07058268,0.252081,50.38,54.47,74.1965315901,130.27
2021-09-29 06:30:00,46.51167808,26.03048944,53.3003056117,0.24167808000000002,0.07048944,0.25174799999999997,46.27,25.96,53.0550139007,132.92,46.37167808,26.02048944,53.1732865136,0.24167808000000002,0.07048944,0.25174799999999997,46.13,25.95,52.9280587212,132.11,59.29167808,23.27048944,63.6947310876,0.24167808000000002,0.07048944,0.25174799999999997,59.05,23.2,63.4440107496,130.12
2021-09-29 07:00:00,51.20007968,26.79002324,57.7854090964,0.24007968000000002,0.07002324,0.250083,50.96,26.72,57.5402467843,132.92,51.05007968,26.69002324,57.6061452962,0.24007968000000002,0.07002324,0.250083,50.81,26.62,57.3609666934,132.11,65.63007968,16.76002324,67.7362955719,0.24007968000000002,0.07002324,0.250083,65.39,16.69,67.486355658,130.12
2021-09-29 07:30:00,57.38876096,26.87130528,63.3682643914,0.27876096,0.08130528000000001,0.29037599999999997,57.11,26.79,63.0813458956,132.51,57.66876096,10.75130528,58.6623947336,0.27876096,0.08130528000000001,0.29037599999999997,57.39,10.67,58.3734614358,131.85,71.61876096,27.05130528,76.5572990563,0.27876096,0.08130528000000001,0.29037599999999997,71.34,26.97,76.2677946449,129.81
2021-09-29 08:00:00,60.6326368,26.4941024,66.1683769432,0.5626367999999999,0.16410239999999998,0.58608,60.07,26.33,65.5871466066,133.61,61.0026368,6.6841024,61.3677351826,0.5626367999999999,0.16410239999999998,0.58608,60.44,6.52,60.7906571769,132.58,75.1926368,28.2741024,80.3327921553,0.5626367999999999,0.16410239999999998,0.58608,74.63,28.11,79.7484106425,130.21
2021-09-29 08:30:00,62.2324864,25.4444752,67.2332037146,1.1124864,0.32447519999999996,1.15884,61.12,25.12,66.0807748139,134.32,62.6124864,5.7844752,62.8791190025,1.1124864,0.32447519999999996,1.15884,61.5,5.46,61.7418950146,133.05,77.0824864,27.3344752,81.7855931327,1.1124864,0.32447519999999996,1.15884,75.97,27.01,80.6286611572,130.7
2021-09-29 09:00:00,62.49047744,25.41680592,67.4616468362,2.08047744,0.60680592,2.167164,60.41,24.81,65.3062340056,133.79,62.86047744,5.72680592,63.1208042568,2.08047744,0.60680592,2.167164,60.78,5.12,60.995268669,132.67,77.21047744,27.21680592,81.8670406879,2.08047744,0.60680592,2.167164,75.13,26.61,79.7032558933,130.18
2021-09-29 09:30:00,64.03376384,24.95818112,68.7257864003,2.39376384,0.69818112,2.493504,61.64,24.26,66.2422614348,133.92,64.40376384,5.27818112,64.619687346,2.39376384,0.69818112,2.493504,62.01,4.58,62.1789071953,132.77,79.06376384,26.52818112,83.3955822936,2.39376384,0.69818112,2.493504,76.67,25.83,80.9041272124,130.31
2021-09-29 10:00:00,63.13436192,25.98335556,68.2721203802,3.71436192,1.08335556,3.8691269999999998,59.42,24.9,64.4262865607,133.79,63.51436192,5.91335556,63.789042508,3.71436192,1.08335556,3.8691269999999998,59.8,4.83,59.9947406028,132.68,77.95436192,28.51335556,83.005385293,3.71436192,1.08335556,3.8691269999999998,74.24,27.43,79.1453251936,130.15
2021-09-29 10:30:00,62.79286304,26.48375172,68.1493415517,4.09286304,1.19375172,4.263399,58.7,25.29,63.9161489766,135.41,63.15286304,6.35375172,63.471680859,4.09286304,1.19375172,4.263399,59.06,5.16,59.2849829215,133.87,77.45286304,27.80375172,82.2921296528,4.09286304,1.19375172,4.263399,73.36,26.61,78.0370533785,131.75
2021-09-29 11:00:00,62.75110432,25.82323876,67.8567664528,4.57110432,1.33323876,4.761567,58.18,24.49,63.1242623719,135.41,63.12110432,6.11323876,63.4164450179,4.57110432,1.33323876,4.761567,58.55,4.78,58.744794663,133.87,77.39110432,27.56323876,82.1529984773,4.57110432,1.33323876,4.761567,72.82,26.23,77.4000342377,131.75
2021-09-29 11:30:00,63.1486768,24.7679474,67.8321944212,4.5186768,1.3179474,4.706955,58.63,23.45,63.1456997744,134.08,63.5186768,5.1979474,63.7310046963,4.5186768,1.3179474,4.706955,59.0,3.88,59.1274420215,132.97,77.9586768,27.1579474,82.5536758442,4.5186768,1.3179474,4.706955,73.44,25.84,77.8533184906,130.47
2021-09-29 12:00:00,63.4523536,24.5390198,68.0320855929,4.0423536,1.1790198,4.210785,59.41,23.36,63.837588457,133.65,63.8323536,4.8190197999999995,64.0140009525,4.0423536,1.1790198,4.210785,59.79,3.64,59.9006986604,132.61,78.3523536,26.4090198,82.6832972338,4.0423536,1.1790198,4.210785,74.31,25.23,78.4762957841,130.03
2021-09-29 12:30:00,63.703872,24.862796,68.3837841358,4.123872,1.202796,4.2957,59.58,23.66,64.1059435622,134.11,64.073872,5.082796,64.2751576291,4.123872,1.202796,4.2957,59.95,3.88,60.0754267567,132.89,78.643872,26.752796,83.0696737502,4.123872,1.202796,4.2957,74.52,25.55,78.7783783788,130.42
2021-09-29 13:00:00,63.6322928,25.4598354,68.5366464425,4.9022928,1.4298354,5.106555,58.73,24.03,63.4559201336,134.45,63.9922928,5.5698354,64.234232339,4.9022928,1.4298354,5.106555,59.09,4.14,59.2348520721,133.09,78.3622928,27.0998354,82.9159213395,4.9022928,1.4298354,5.106555,73.46,25.67,77.8159398838,130.76
2021-09-29 13:30:00,62.6882768,25.9944974,67.8640843395,4.9182768,1.4344974,5.123205,57.77,24.56,62.7739316914,135.24,63.0682768,5.9844974,63.3515725744,4.9182768,1.4344974,5.123205,58.15,4.55,58.3277378269,133.6,77.2882768,28.0844974,82.2326986358,4.9182768,1.4344974,5.123205,72.37,26.65,77.1209400876,131.58
2021-09-29 14:00:00,61.80544032,26.36533676,67.1940729203,4.23544032,1.23533676,4.411917,57.57,25.13,62.8157766807,135.24,62.18544032,6.26533676,62.5002674595,4.23544032,1.23533676,4.411917,57.95,5.03,58.1678897675,133.6,76.33544032,28.43533676,81.4596085524,4.23544032,1.23533676,4.411917,72.1,27.2,77.0600415261,131.58
2021-09-29 14:30:00,61.7066288,27.0819334,67.3879748512,4.5666288,1.3319334,4.756905,57.14,25.75,62.6740943293,135.7,62.0866288,6.9419334,62.4735137084,4.5666288,1.3319334,4.756905,57.52,5.61,57.792927768,133.93,75.9866288,27.5819334,80.8376818475,4.5666288,1.3319334,4.756905,71.42,26.25,76.0912537681,131.86
2021-09-29 15:00:00,61.43941696,26.93566328,67.0845132107,3.61941696,1.05566328,3.770226,57.82,25.88,63.3476660975,135.7,61.80941696,6.68566328,62.1699454594,3.61941696,1.05566328,3.770226,58.19,5.63,58.46172252,133.93,75.82941696,27.45566328,80.6468469479,3.61941696,1.05566328,3.770226,72.21,26.4,76.8846154962,131.86
2021-09-29 15:30:00,60.19261376,25.266595680000002,65.2805607246,3.62261376,1.05659568,3.773556,56.57,24.21,61.5328286364,135.93,60.58261376,6.59659568,60.9406938306,3.62261376,1.05659568,3.773556,56.96,5.54,57.2287794733,134.08,74.11261376,32.91659568,81.0936605999,3.62261376,1.05659568,3.773556,70.49,31.86,77.3556701218,132.1
2021-09-29 16:00:00,61.88541088,16.19074484,63.9683069829,3.70541088,1.08074484,3.859803,58.18,15.11,60.1101031441,136.2,62.25541088,5.84074484,62.5287972387,3.70541088,1.08074484,3.859803,58.55,4.76,58.7431706669,134.29,73.56541088,49.56074484,88.702520297,3.70541088,1.08074484,3.859803,69.86,48.48,85.0336992021,132.49
2021-09-29 16:30:00,63.15025632,15.84757476,65.1083750301,3.42025632,0.99757476,3.562767,59.73,14.85,61.548317605,134.73,63.53025632,5.85757476,63.799722963,3.42025632,0.99757476,3.562767,60.11,4.86,60.3061497693,133.27,75.14025632,49.08757476,89.7532624235,3.42025632,0.99757476,3.562767,71.72,48.09,86.3504863912,130.11
2021-09-29 17:00:00,64.51463328,15.22801804,66.2874832882,2.08463328,0.60801804,2.171493,62.43,14.62,64.1190244779,134.15,64.91463328,5.64801804,65.1598781587,2.08463328,0.60801804,2.171493,62.83,5.04,63.0318213286,132.87,76.92463328,48.37801804,90.8726132272,2.08463328,0.60801804,2.171493,74.84,47.77,88.786251751,129.58
2021-09-29 17:30:00,65.20602208,15.39300644,66.9982832822,1.89602208,0.55300644,1.975023,63.31,14.84,65.0260078738,133.95,65.58602208,5.29300644,65.7992569065,1.89602208,0.55300644,1.975023,63.69,4.74,63.8661389157,132.73,77.72602208,48.49300644,91.612805775,1.89602208,0.55300644,1.975023,75.83,47.94,89.7130564634,129.35
2021-09-29 18:00:00,66.1495792,15.3857106,67.9152922323,1.2195792,0.3557106,1.270395,64.93,15.03,66.6468738952,133.71,66.5395792,4.8457106,66.7157890707,1.2195792,0.3557106,1.270395,65.32,4.49,65.474136115,132.57,78.7595792,47.5057106,91.9775182062,1.2195792,0.3557106,1.270395,77.54,47.15,90.7500639118,129.15
2021-09-29 18:30:00,66.95703232,15.83871776,68.8048628905,0.64703232,0.18871776,0.6739919999999999,66.31,15.65,68.1317737917,133.56,67.35703232,3.9387177600000003,67.4720927536,0.64703232,0.18871776,0.6739919999999999,66.71,3.75,66.8153171062,132.45,79.52703232,45.67871776,91.7120173468,0.64703232,0.18871776,0.6739919999999999,78.88,45.49,91.0570947263,128.88
2021-09-29 19:00:00,68.11605344,15.59759892,69.8790514268,0.50605344,0.14759892,0.527139,67.61,15.45,69.3528269071,133.13,68.49605344,4.07759892,68.6173166905,0.50605344,0.14759892,0.527139,67.99,3.93,68.1034874291,132.16,80.89605344,45.24759892,92.6904346208,0.50605344,0.14759892,0.527139,80.39,45.1,92.1767980568,128.25
2021-09-29 19:30:00,69.145504,24.804522,73.4599553162,0.495504,0.14452199999999998,0.51615,68.65,24.66,72.9447606069,133.13,69.535504,5.884522,69.7840520155,0.495504,0.14452199999999998,0.51615,69.04,5.74,69.2782014778,132.13,85.015504,26.044522,88.9154263701,0.495504,0.14452199999999998,0.51615,84.52,25.9,88.3993235268,128.16
2021-09-29 20:00:00,67.94965984,26.30573412,72.8638999777,0.49965984,0.14573412,0.520479,67.45,26.16,72.3453391726,133.6,68.33965984,6.61573412,68.6591366461,0.49965984,0.14573412,0.520479,67.84,6.47,68.1478282853,132.47,83.81965984,25.51573412,87.6172817621,0.49965984,0.14573412,0.520479,83.32,25.37,87.0968386338,129.49
2021-09-29 20:30:00,65.35806144,27.40526792,70.8711852939,0.49806144,0.14526792,0.518814,64.86,27.26,70.3557190284,134.34,65.73806144,7.68526792,66.1857693533,0.49806144,0.14526792,0.518814,65.24,7.54,65.6742658886,133.0,80.73806144,26.70526792,85.0400252809,0.49806144,0.14526792,0.518814,80.24,26.56,84.521542816,130.33
2021-09-29 21:00:00,62.35477472,28.40722596,68.5207152409,0.50477472,0.14722596000000002,0.525807,61.85,28.26,68.0003683814,134.34,62.73477472,8.68722596,63.3334023565,0.50477472,0.14722596000000002,0.525807,62.23,8.54,62.8132509905,133.0,77.15477472,28.45722596,82.2354727075,0.50477472,0.14722596000000002,0.525807,76.65,28.31,81.7109454112,130.33
2021-09-29 21:30:00,59.10317632,29.28675976,65.9613504134,0.50317632,0.14675976000000002,0.524142,58.6,29.14,65.445394032,134.22,59.46317632,9.54675976,60.2246623899,0.50317632,0.14675976000000002,0.524142,58.96,9.4,59.7046195868,132.93,73.30317632,30.85675976,79.53298235,0.50317632,0.14675976000000002,0.524142,72.8,30.71,79.0123034723,130.33
2021-09-29 22:00:00,55.52956992,30.25862456,63.2385760099,0.50956992,0.14862456000000002,0.530802,55.02,30.11,62.7201124042,134.28,55.89956992,10.29862456,56.8403341393,0.50956992,0.14862456000000002,0.530802,55.39,10.15,56.3122952826,132.98,69.21956992,34.08862456,77.1581699129,0.50956992,0.14862456000000002,0.530802,68.71,33.94,76.6354206617,130.52
2021-09-29 22:30:00,51.743496,31.766853,60.7167384485,0.5034959999999999,0.14685299999999998,0.524475,51.24,31.62,60.2109790653,135.03,52.103496,11.596853,53.3784722049,0.5034959999999999,0.14685299999999998,0.524475,51.6,11.45,52.8551085516,133.51,64.643496,35.486852999999996,73.7434628353,0.5034959999999999,0.14685299999999998,0.524475,64.14,35.34,73.2315178048,131.52
2021-09-29 23:00:00,48.47952,28.37986,56.1754422595,0.47952000000000006,0.13986,0.4995,48.0,28.24,55.6910908494,135.8,48.82952,8.10986,49.4984025262,0.47952000000000006,0.13986,0.4995,48.35,7.97,49.0024836105,134.02,59.99952,45.79986,75.4822467621,0.47952000000000006,0.13986,0.4995,59.52,45.66,75.0164381986,132.28
2021-09-29 23:30:00,45.47920032,21.57976676,50.3392887828,0.47920032,0.13976676,0.49916699999999997,45.0,21.44,49.8465003787,135.99,45.83920032,1.30976676,45.8579085321,0.47920032,0.13976676,0.49916699999999997,45.36,1.17,45.3750867768,134.13,54.70920032,60.83976676,81.8203753295,0.47920032,0.13976676,0.49916699999999997,54.23,60.7,81.3964550825,132.42
2021-09-30 00:00:00,43.0747248,22.2984614,48.504157527,0.4747248,0.13846139999999998,0.494505,42.6,22.16,48.0190129011,135.99,43.4347248,1.8384614,43.4736156625,0.4747248,0.13846139999999998,0.494505,42.96,1.7000000000000002,42.9936227829,134.11,51.8147248,61.9184614,80.7382286667,0.4747248,0.13846139999999998,0.494505,51.34,61.78,80.3278532017,131.79
