Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-30 00:30:00,41.00888064,22.30967352,46.6845780094,0.47888064,0.13967352,0.498834,40.53,22.17,46.1972921284,136.63,41.23888064,6.77967352,41.7924544563,0.47888064,0.13967352,0.498834,40.76,6.64,41.2973025753,134.58,49.67888064,58.31967352,76.6105443208,0.47888064,0.13967352,0.498834,49.2,58.18,76.1941756304,132.46
2021-09-30 01:00:00,39.7347248,20.3884614,44.660247572,0.4747248,0.13846139999999998,0.494505,39.26,20.25,44.1747676847,136.52,39.5847248,20.3284614,44.4994020228,0.4747248,0.13846139999999998,0.494505,39.11,20.19,44.0139546053,134.5,49.4947248,46.6084614,67.985854831,0.4747248,0.13846139999999998,0.494505,49.02,46.47,67.5456978645,132.46
2021-09-30 01:30:00,39.92888064,20.59967352,44.9295232369,0.47888064,0.13967352,0.498834,39.45,20.46,44.4400056256,135.71,39.79888064,20.54967352,44.7910703375,0.47888064,0.13967352,0.498834,39.32,20.41,44.3015857504,133.96,49.72888064,47.04967352,68.4589902646,0.47888064,0.13967352,0.498834,49.25,46.91,68.0155173471,132.35
2021-09-30 02:00:00,40.28440512,20.40836816,45.1589945285,0.47440512,0.13836816,0.494172,39.81,20.27,44.6733589514,135.71,40.13440512,20.35836816,45.0025957971,0.47440512,0.13836816,0.494172,39.66,20.22,44.5170079857,133.96,50.10440512,46.60836816,68.4309242592,0.47440512,0.13836816,0.494172,49.63,46.47,67.9896889241,132.35
2021-09-30 02:30:00,39.84920032,20.51976676,44.8220882381,0.47920032,0.13976676,0.49916699999999997,39.37,20.38,44.3321700349,135.0,39.70920032,20.45976676,44.6701538606,0.47920032,0.13976676,0.49916699999999997,39.23,20.32,44.1802591663,133.49,49.56920032,46.67976676,68.0889583202,0.47920032,0.13976676,0.49916699999999997,49.09,46.54,67.6446575865,131.67
2021-09-30 03:00:00,39.27440512,20.44836816,44.278828552,0.47440512,0.13836816,0.494172,38.8,20.31,43.7942473391,134.83,39.13440512,20.39836816,44.131565661,0.47440512,0.13836816,0.494172,38.66,20.26,43.6470296813,133.38,48.87440512,46.66836816,67.5769491954,0.47440512,0.13836816,0.494172,48.4,46.53,67.1386691855,131.52
2021-09-30 03:30:00,38.69920032,20.25976676,43.681646656,0.47920032,0.13976676,0.49916699999999997,38.22,20.12,43.1923928487,134.6,38.54920032,20.20976676,43.5255731473,0.47920032,0.13976676,0.49916699999999997,38.07,20.07,43.0363776357,133.25,48.16920032,46.65976676,67.0626997187,0.47920032,0.13976676,0.49916699999999997,47.69,46.52,66.621666896,131.33
2021-09-30 04:00:00,38.49888064,20.31967352,43.5322058078,0.47888064,0.13967352,0.498834,38.02,20.18,43.0436150898,134.22,38.35888064,20.26967352,43.3850595086,0.47888064,0.13967352,0.498834,37.88,20.13,42.8965185068,133.0,47.89888064,46.80967352,66.9734895434,0.47888064,0.13967352,0.498834,47.42,46.67,66.5337906631,131.02
2021-09-30 04:30:00,38.37888064,20.47967352,43.5012127034,0.47888064,0.13967352,0.498834,37.9,20.34,43.0130863808,133.6,38.23888064,20.42967352,43.3541641914,0.47888064,0.13967352,0.498834,37.76,20.29,42.8660903279,132.58,47.64888064,45.79967352,66.0910426668,0.47888064,0.13967352,0.498834,47.17,45.66,65.6494059379,130.34
2021-09-30 05:00:00,38.58920032,19.71976676,43.3358463908,0.47920032,0.13976676,0.49916699999999997,38.11,19.58,42.8456357171,133.6,38.44920032,19.64976676,43.1793276808,0.47920032,0.13976676,0.49916699999999997,37.97,19.51,42.6891203938,132.58,48.01920032,45.99976676,66.4967829398,0.47920032,0.13976676,0.49916699999999997,47.54,45.86,66.054456322,130.34
2021-09-30 05:30:00,40.02742208,19.38508144,44.4744409836,0.49742208,0.14508144,0.5181479999999999,39.53,19.24,43.9636042653,133.13,39.87742208,19.34508144,44.3220144811,0.49742208,0.14508144,0.5181479999999999,39.38,19.2,43.8112360017,132.24,49.64742208,44.63508144,66.7619428593,0.49742208,0.14508144,0.5181479999999999,49.15,44.49,66.2954191479,129.99
2021-09-30 06:00:00,42.76536416,21.84864788,48.0233254359,0.47536416000000004,0.13864788,0.495171,42.29,21.71,47.5370192587,132.42,43.00536416,6.64864788,43.5162712691,0.47536416000000004,0.13864788,0.495171,42.53,6.51,43.025352991,131.85,51.32536416,53.95864788,74.4703208479,0.47536416000000004,0.13864788,0.495171,50.85,53.82,74.0426559491,129.31
2021-09-30 06:30:00,47.69660288,20.91067584,52.0790004741,0.51660288,0.15067584,0.5381279999999999,47.18,20.76,51.5454168671,133.89,48.04660288,1.13067584,48.0599050786,0.51660288,0.15067584,0.5381279999999999,47.53,0.98,47.5401020192,132.85,56.73660288,54.59067584,78.7348969329,0.51660288,0.15067584,0.5381279999999999,56.22,54.44,78.2585586374,129.99
2021-09-30 07:00:00,52.60974976,19.30284368,56.0391429623,0.48974976000000003,0.14284368,0.5101559999999999,52.12,19.16,55.5301719788,133.75,52.97974976,0.84284368,52.9864536471,0.48974976000000003,0.14284368,0.5101559999999999,52.49,0.7000000000000001,52.4946673482,132.76,62.58974976,52.70284368,81.823386064,0.48974976000000003,0.14284368,0.5101559999999999,62.1,52.56,81.3570132195,129.63
2021-09-30 07:30:00,58.25258688,16.94533784,60.667193381,0.53258688,0.15533784,0.554778,57.72,16.79,60.1124155229,133.75,58.62258688,2.93533784,58.6960296846,0.53258688,0.15533784,0.554778,58.09,2.7800000000000002,58.1564828716,132.72,69.48258688,50.72533784,86.0284242476,0.53258688,0.15533784,0.554778,68.95,50.57,85.5068851029,129.63
2021-09-30 08:00:00,61.68610336,29.86636348,68.5359395884,0.53610336,0.15636348,0.558441,61.15,29.71,67.985341067,133.05,62.06610336,10.55636348,62.9574300319,0.53610336,0.15636348,0.558441,61.53,10.4,62.4027315107,132.23,77.40610336,20.57636348,80.0942667826,0.53610336,0.15636348,0.558441,76.87,20.42,79.5359874522,128.95
2021-09-30 08:30:00,63.38631296,31.42184128,70.7471326634,0.72631296,0.21184128,0.7565759999999999,62.66,31.21,70.0024263865,135.18,63.76631296,11.28184128,64.7566414446,0.72631296,0.21184128,0.7565759999999999,63.04,11.07,64.0045818672,133.67,79.84631296,16.68184128,81.5703225554,0.72631296,0.21184128,0.7565759999999999,79.12,16.47,80.816058429,132.11
2021-09-30 09:00:00,64.11043872,30.71512796,71.0884479959,0.84043872,0.24512796,0.8754569999999999,63.27,30.47,70.2247378066,135.18,64.50043872,10.69512796,65.3811315071,0.84043872,0.24512796,0.8754569999999999,63.66,10.45,64.511999659,133.67,80.79043872,15.90512796,82.3411688282,0.84043872,0.24512796,0.8754569999999999,79.95,15.66,81.4692463449,132.11
2021-09-30 09:30:00,65.69837056,29.87160808,72.1705539921,1.06837056,0.31160808,1.112886,64.63,29.56,71.0691951551,134.47,66.06837056,9.95160808,66.8136519869,1.06837056,0.31160808,1.112886,65.0,9.64,65.7109549466,133.13,82.71837056,15.20160808,84.1036129802,1.06837056,0.31160808,1.112886,81.65,14.89,82.996593906,131.28
2021-09-30 10:00:00,66.19647232,29.91188776,72.640856114,1.20647232,0.35188776,1.256742,64.99,29.56,71.3967345192,134.47,66.57647232,9.83188776,67.2985340368,1.20647232,0.35188776,1.256742,65.37,9.48,66.0538212369,133.13,83.35647232,14.75188776,84.651755269,1.20647232,0.35188776,1.256742,82.15,14.4,83.4025329352,131.28
2021-09-30 10:30:00,66.89579296,29.86335628,73.2589050154,1.24579296,0.36335628000000003,1.297701,65.65,29.5,71.9734152309,135.09,67.28579296,9.69335628,67.9804316714,1.24579296,0.36335628000000003,1.297701,66.04,9.33,66.6958057152,133.53,84.23579296,14.56335628,85.4854383023,1.24579296,0.36335628000000003,1.297701,82.99,14.2,84.1960812627,131.84
2021-09-30 11:00:00,67.37595264,29.83006952,73.6841369748,1.40595264,0.41006952,1.464534,65.97,29.42,72.2327993366,135.44,67.75595264,9.63006952,68.4368859396,1.40595264,0.41006952,1.464534,66.35,9.22,66.9875428718,133.74,84.85595264,14.43006952,86.0741517809,1.40595264,0.41006952,1.464534,83.45,14.02,84.619518434,132.16
2021-09-30 11:30:00,67.63313568,29.55508124,73.8088332723,1.18313568,0.34508124,1.232433,66.45,29.21,72.5866833517,135.69,68.01313568,9.42508124,68.663081648,1.18313568,0.34508124,1.232433,66.83,9.08,67.4440160429,133.89,85.19313568,14.17508124,86.3643635717,1.18313568,0.34508124,1.232433,84.01,13.83,85.1407599214,132.38
2021-09-30 12:00:00,67.74829056,28.87491808,73.6450389906,1.14829056,0.33491808,1.196136,66.6,28.54,72.4575158282,135.34,68.13829056,8.94491808,68.7229088434,1.14829056,0.33491808,1.196136,66.99,8.61,67.5410408567,133.7,85.34829056,13.59491808,86.4242587421,1.14829056,0.33491808,1.196136,84.2,13.26,85.2377123109,132.04
2021-09-30 12:30:00,68.1700384,28.935011199999998,74.0566607983,1.5600383999999998,0.4550112,1.62504,66.61,28.48,72.44309836,134.5,68.5300384,9.0450112,69.1243690077,1.5600383999999998,0.4550112,1.62504,66.97,8.59,67.518656681,133.17,85.7800384,14.0750112,86.9271012296,1.5600383999999998,0.4550112,1.62504,84.22,13.62,85.3142004592,131.24
2021-09-30 13:00:00,67.791976,29.479743,73.9243346763,2.021976,0.589743,2.106225,65.77,28.89,71.8354021357,134.5,68.161976,9.569743,68.8304798277,2.021976,0.589743,2.106225,66.14,8.98,66.746835131,133.17,85.211976,14.559743,86.4469026053,2.021976,0.589743,2.106225,83.19,13.97,84.354827959,131.24
2021-09-30 13:30:00,67.15890912,29.91426516,73.5199451459,1.9689091200000002,0.57426516,2.050947,65.19,29.34,71.488262673,134.64,67.53890912,9.95426516,68.2685259838,1.9689091200000002,0.57426516,2.050947,65.57,9.38,66.2375218437,133.22,84.51890912,14.72426516,85.7918992874,1.9689091200000002,0.57426516,2.050947,82.55,14.15,83.7539551305,131.41
2021-09-30 14:00:00,66.39082752,29.94149136,72.8301783854,1.65082752,0.48149136000000003,1.719612,64.74,29.46,71.12776673,134.85,66.76082752,9.90149136,67.4910929109,1.65082752,0.48149136000000003,1.719612,65.11,9.42,65.7879054234,133.36,83.64082752,14.66149136,84.9161195365,1.65082752,0.48149136000000003,1.719612,81.99,14.18,83.2071661577,131.59
2021-09-30 14:30:00,65.77933856,30.20230708,72.3816325759,2.09933856,0.61230708,2.186811,63.68,29.59,70.2190180792,135.1,66.16933856,10.05230708,66.9285458015,2.09933856,0.61230708,2.186811,64.07,9.44,64.7617055056,133.51,82.78933856,14.86230708,84.1127977833,2.09933856,0.61230708,2.186811,80.69,14.25,81.9386270327,131.83
2021-09-30 15:00:00,65.02410432,30.28911376,71.7325906056,1.57410432,0.45911376,1.639692,63.45,29.83,70.112277099,135.46,65.41410432,10.00911376,66.1754289918,1.57410432,0.45911376,1.639692,63.84,9.55,64.5503532136,133.75,82.14410432,15.92911376,83.674312305,1.57410432,0.45911376,1.639692,80.57,15.47,82.0417320636,132.18
2021-09-30 15:30:00,64.2833552,30.1409786,70.9987911639,1.4433552,0.4209786,1.503495,62.84,29.72,69.5136245638,135.96,64.6533552,9.7309786,65.3815591978,1.4433552,0.4209786,1.503495,63.21,9.31,63.8919415889,134.1,81.4833552,17.7909786,83.4029741328,1.4433552,0.4209786,1.503495,80.04,17.37,81.9031043368,132.79
2021-09-30 16:00:00,65.36485376,29.58391568,71.747976794,1.38485376,0.40391568,1.442556,63.98,29.18,70.3200739476,136.22,65.75485376,9.27391568,66.4056195291,1.38485376,0.40391568,1.442556,64.37,8.87,64.9782563632,134.31,82.89485376,17.76391568,84.7768451889,1.38485376,0.40391568,1.442556,81.51,17.36,83.3381647266,133.31
2021-09-30 16:30:00,66.376592,29.770256,72.7469594405,1.406592,0.41025599999999995,1.4652,64.97,29.36,71.2959360693,135.9,66.766592,9.410256,67.4264838567,1.406592,0.41025599999999995,1.4652,65.36,9.0,65.9767352936,134.07,84.136592,17.950256,86.0300982438,1.406592,0.41025599999999995,1.4652,82.73,17.54,84.5689334212,132.98
2021-09-30 17:00:00,67.55600288,29.70550084,73.7985792904,1.11600288,0.32550084,1.162503,66.44,29.38,72.6461148307,136.05,67.95600288,9.42550084,68.6065477452,1.11600288,0.32550084,1.162503,66.84,9.1,67.4566201347,134.17,85.52600288,18.00550084,87.4007736186,1.11600288,0.32550084,1.162503,84.41,17.68,86.2416981512,133.12
2021-09-30 17:30:00,68.60121792,29.55118856,74.6953803486,0.86121792,0.25118856,0.897102,67.74,29.3,73.8051326128,135.73,68.99121792,9.29118856,69.6140383467,0.86121792,0.25118856,0.897102,68.13,9.04,68.7271307418,133.99,86.79121792,17.88118856,88.6140644162,0.86121792,0.25118856,0.897102,85.93,17.63,87.7199053807,132.85
2021-09-30 18:00:00,69.3524768,29.4307224,75.3387911987,0.7224767999999999,0.2107224,0.75258,68.63,29.22,74.591455945,135.66,69.7524768,9.1707224,70.35275523440001,0.7224767999999999,0.2107224,0.75258,69.03,8.96,69.609069093,133.92,87.6924768,17.7807224,89.4769499725,0.7224767999999999,0.2107224,0.75258,86.97,17.57,88.7270297035,132.76
2021-09-30 18:30:00,69.43278656,29.67039608,75.5065841701,0.65278656,0.19039608,0.679986,68.78,29.48,74.8315361328,135.66,69.82278656,9.42039608,70.455414166,0.65278656,0.19039608,0.679986,69.17,9.23,69.7831054052,133.9,87.77278656,18.08039608,89.6156391648,0.65278656,0.19039608,0.679986,87.12,17.89,88.9378800062,132.76
2021-09-30 19:00:00,69.393376,29.721818,75.4905762192,0.6233759999999999,0.18181799999999998,0.6493500000000001,68.77,29.54,74.84600523739999,135.58,69.773376,9.491818,70.4160394185,0.6233759999999999,0.18181799999999998,0.6493500000000001,69.15,9.31,69.773910597,133.86,87.763376,18.141818,89.6188357839,0.6233759999999999,0.18181799999999998,0.6493500000000001,87.14,17.96,88.9715752361,132.76
2021-09-30 19:30:00,69.47655296,29.99191128,75.6736820396,0.48655296000000003,0.14191128,0.506826,68.99,29.85,75.1707562819,135.58,69.86655296,9.74191128,70.542469888,0.48655296000000003,0.14191128,0.506826,69.38,9.6,70.0410194101,133.87,87.90655296,18.48191128,89.8284091915,0.48655296000000003,0.14191128,0.506826,87.42,18.34,89.3230765256,132.76
2021-09-30 20:00:00,67.46358592,30.65396256,74.1012877473,0.49358592,0.14396256,0.5141519999999999,66.97,30.51,73.5923977052,135.58,67.85358592,10.39396256,68.6450550288,0.49358592,0.14396256,0.5141519999999999,67.36,10.25,68.1353953537,133.87,85.49358592,19.27396256,87.6392541401,0.49358592,0.14396256,0.5141519999999999,85.0,19.13,87.1260976975,132.76
2021-09-30 20:30:00,64.81943008,31.45275044,72.0474428841,0.48943008,0.14275044,0.509823,64.33,31.31,71.5448460757,135.4,65.18943008,11.27275044,66.1569096666,0.48943008,0.14275044,0.509823,64.7,11.13,65.650338156,133.78,82.25943008,20.34275044,84.73748481370001,0.48943008,0.14275044,0.509823,81.77,20.2,84.2281004179,132.63
2021-09-30 21:00:00,61.96551392,32.55494156,69.9967794641,0.56551392,0.16494156000000001,0.589077,61.4,32.39,69.4195368754,135.2,62.35551392,12.19494156,63.5368138631,0.56551392,0.16494156000000001,0.589077,61.79,12.03,62.950178713,133.64,78.77551392,22.12494156,81.8235579304,0.56551392,0.16494156000000001,0.589077,78.21,21.96,81.2345105235,132.44
2021-09-30 21:30:00,59.72235712,22.60235416,63.8562945491,0.52235712,0.15235416000000002,0.544122,59.2,22.45,63.3138412987,134.8,60.08235712,2.60235416,60.1386887475,0.52235712,0.15235416000000002,0.544122,59.56,2.45,59.6103690645,133.29,73.26235712,44.25235416,85.589974994,0.52235712,0.15235416000000002,0.544122,72.74,44.1,85.0641969338,131.18
2021-09-30 22:00:00,56.35838112,23.42536116,61.032898243,0.49838112,0.14536116,0.519147,55.86,23.28,60.5169232529,134.8,56.71838112,3.45536116,56.8235362998,0.49838112,0.14536116,0.519147,56.22,3.31,56.3173552291,133.29,69.19838112,45.44536116,82.787056963,0.49838112,0.14536116,0.519147,68.7,45.3,82.2908257341,131.18
2021-09-30 22:30:00,52.8787008,24.7254544,58.3738391198,0.4987008,0.14545439999999998,0.51948,52.38,24.58,57.8605288604,135.69,53.2287008,4.4654544,53.4156800186,0.4987008,0.14545439999999998,0.51948,52.73,4.32,52.9066659316,133.86,64.9687008,47.2354544,80.3250909493,0.4987008,0.14545439999999998,0.51948,64.47,47.09,79.8363889464,132.13
2021-09-30 23:00:00,49.27504448,25.63855464,55.5460664002,0.47504448,0.13855464,0.494838,48.8,25.5,55.060784593,135.69,49.62504448,5.26855464,49.9039347911,0.47504448,0.13855464,0.494838,49.15,5.13,49.4169950523,133.86,60.63504448,48.53855464,77.6698133488,0.47504448,0.13855464,0.494838,60.16,48.4,77.212600008,132.13
2021-09-30 23:30:00,45.6947248,26.5584614,52.8522444791,0.4747248,0.13846139999999998,0.494505,45.22,26.42,52.3723667596,135.99,46.0347248,6.4884614,46.4897410054,0.4747248,0.13846139999999998,0.494505,45.56,6.35,46.0003923896,134.11,56.3347248,49.4184614,74.9385451249,0.4747248,0.13846139999999998,0.494505,55.86,49.28,74.4906571323,132.5
2021-10-01 00:00:00,43.2699296,27.1270628,51.0701903633,0.4699296,0.13706279999999998,0.48951000000000006,42.8,26.99,50.5994080993,134.87,43.6199296,7.0470628,44.1855106615,0.4699296,0.13706279999999998,0.48951000000000006,43.15,6.91,43.6997780315,133.42,53.3799296,50.2270628,73.2951207218,0.4699296,0.13706279999999998,0.48951000000000006,52.91,50.09,72.8592904165,131.49
2021-10-01 00:30:00,41.62408544,27.54827492,49.9146465457,0.47408544,0.13827492,0.493839,41.15,27.41,49.4432058022,135.65,41.95408544,7.26827492,42.5790218936,0.47408544,0.13827492,0.493839,41.48,7.13,42.0883273604,133.94,51.37408544,50.90827492,72.3253006224,0.47408544,0.13827492,0.493839,50.9,50.77,71.8916052123,132.3
2021-10-01 01:00:00,40.55024928,27.96715604,49.2593598582,0.47024928,0.13715604,0.489843,40.08,27.83,48.7946236793,135.65,40.90024928,7.57715604,41.5961979611,0.47024928,0.13715604,0.489843,40.43,7.44,41.1088615751,133.94,50.03024928,51.40715604,71.7336848011,0.47024928,0.13715604,0.489843,49.56,51.27,71.3078291634,132.3
2021-10-01 01:30:00,40.74504448,28.51855464,49.7339583025,0.47504448,0.13855464,0.494838,40.27,28.38,49.2655792618,136.13,41.09504448,8.07855464,41.8815678537,0.47504448,0.13855464,0.494838,40.62,7.94,41.3887424308,134.22,50.07504448,50.16855464,70.8829595484,0.47504448,0.13855464,0.494838,49.6,50.03,70.4497047545,132.74
2021-10-01 02:00:00,41.38024928,28.31715604,50.141662883,0.47024928,0.13715604,0.489843,40.91,28.18,49.6763575557,136.24,41.74024928,7.94715604,42.490065887,0.47024928,0.13715604,0.489843,41.27,7.8100000000000005,42.0024880215,134.26,50.81024928,49.87715604,71.1998042591,0.47024928,0.13715604,0.489843,50.34,49.74,70.7685184245,132.6
2021-10-01 02:30:00,40.78440512,28.56836816,49.7947724196,0.47440512,0.13836816,0.494172,40.31,28.43,49.3270818111,135.99,41.14440512,8.13836816,41.9415677936,0.47440512,0.13836816,0.494172,40.67,8.0,41.4493534328,134.1,50.05440512,50.25836816,70.9319888486,0.47440512,0.13836816,0.494172,49.58,50.12,70.4995801406,132.37
2021-10-01 03:00:00,39.9999296,28.8870628,49.3402144829,0.4699296,0.13706279999999998,0.48951000000000006,39.53,28.75,48.8792737262,136.14,40.3399296,8.3670628,41.1985152649,0.4699296,0.13706279999999998,0.48951000000000006,39.87,8.23,40.7105612833,134.24,49.0799296,50.2770628,70.2611025628,0.4699296,0.13706279999999998,0.48951000000000006,48.61,50.14,69.8351752343,132.6
2021-10-01 03:30:00,39.38408544,27.84827492,48.2351801278,0.47408544,0.13827492,0.493839,38.91,27.71,47.7685272957,135.96,39.51408544,16.65827492,42.8819434199,0.47408544,0.13827492,0.493839,39.04,16.52,42.3914142251,134.14,49.21408544,43.21827492,65.4969120857,0.47408544,0.13827492,0.493839,48.74,43.08,65.0497809374,132.75
2021-10-01 04:00:00,38.62143808,26.35041944,46.7542520423,0.48143808,0.14041944,0.501498,38.14,26.21,46.2776803654,135.96,38.49143808,26.26041944,46.5961418428,0.48143808,0.14041944,0.501498,38.01,26.12,46.1195674308,134.14,49.21143808,34.56041944,60.1347506004,0.48143808,0.14041944,0.501498,48.73,34.42,59.6602824331,132.75
2021-10-01 04:30:00,38.545094399999996,25.5973192,46.2703690555,0.5050943999999999,0.14731919999999998,0.52614,38.04,25.45,45.7683744522,134.39,38.4150944,25.5173192,46.1178171309,0.5050943999999999,0.14731919999999998,0.52614,37.91,25.37,45.6158415466,133.14,49.2650944,35.2473192,60.5757627854,0.5050943999999999,0.14731919999999998,0.52614,48.76,35.1,60.0795106505,131.72
2021-10-01 05:00:00,38.68408544,25.37827492,46.2657033259,0.47408544,0.13827492,0.493839,38.21,25.24,45.793686246,134.02,38.55408544,25.29827492,46.113124141,0.47408544,0.13827492,0.493839,38.08,25.16,45.6411218092,132.82,49.48408544,35.50827492,60.9057657339,0.47408544,0.13827492,0.493839,49.01,35.37,60.4401935801,131.43
2021-10-01 05:30:00,40.0983312,24.3765966,46.9264810829,0.4683312,0.13659659999999998,0.487845,39.63,24.24,46.4555109756,133.83,39.9683312,24.2965966,46.773839967,0.4683312,0.13659659999999998,0.487845,39.5,24.16,46.3028681617,132.69,51.1583312,34.4765966,61.6912519267,0.4683312,0.13659659999999998,0.487845,50.69,34.34,61.2267237405,131.26
2021-10-01 06:00:00,42.02024928,23.61715604,48.2024004482,0.47024928,0.13715604,0.489843,41.55,23.48,47.725390517,132.89,41.89024928,23.53715604,48.0498772027,0.47024928,0.13715604,0.489843,41.42,23.4,47.5728536037,132.05,53.58024928,33.77715604,63.3382931808,0.47024928,0.13715604,0.489843,53.11,33.64,62.86749319,130.33
2021-10-01 06:30:00,47.34056896,23.89724928,53.0302554454,0.47056896000000004,0.13724928,0.490176,46.87,23.76,52.548401498,132.51,47.51056896,11.30724928,48.8375680105,0.47056896000000004,0.13724928,0.490176,47.04,11.17,48.348014437,131.81,58.72056896,40.84724928,71.5304340315,0.47056896000000004,0.13724928,0.490176,58.25,40.71,71.0659313595,130.0
2021-10-01 07:00:00,52.39705248,23.22622364,57.3141219349,0.46705248,0.13622364,0.486513,51.93,23.09,56.8319716357,133.48,52.75705248,3.35622364,52.8637004333,0.46705248,0.13622364,0.486513,52.29,3.22,52.3890494283,132.47,64.15705248,44.50622364,78.0828491131,0.46705248,0.13622364,0.486513,63.69,44.37,77.6216013749,130.3
2021-10-01 07:30:00,57.64010944,21.52128192,61.5268054732,0.45010944,0.13128192,0.468864,57.19,21.39,61.0592187962,134.15,58.02010944,1.9012819200000002,58.0512529785,0.45010944,0.13128192,0.468864,57.57,1.77,57.5972030571,132.94,70.33010944,41.16128192,81.4897258747,0.45010944,0.13128192,0.468864,69.88,41.03,81.0350251435,130.62
2021-10-01 08:00:00,61.75556416,20.16037288,64.9629920753,0.27556416,0.08037288000000001,0.28704599999999997,61.48,20.08,64.6760914094,133.37,62.13556416,0.66037288,62.1390732617,0.27556416,0.08037288000000001,0.28704599999999997,61.86,0.58,61.8627189832,132.38,75.14556416,37.80037288,84.1173228461,0.27556416,0.08037288000000001,0.28704599999999997,74.87,37.72,83.8350481601,129.6
2021-10-01 08:30:00,63.93548416,20.75368288,67.2195022881,0.35548416,0.10368288,0.37029599999999996,63.58,20.65,66.8493747166,133.06,64.29548416,1.49368288,64.3128320937,0.35548416,0.10368288,0.37029599999999996,63.94,1.3900000000000001,63.955106911,132.14,77.90548416,33.20368288,84.6861796222,0.35548416,0.10368288,0.37029599999999996,77.55,33.1,84.3185181321,129.06
2021-10-01 09:00:00,63.1313072,30.2649646,70.01092794,1.4913072,0.4349646,1.553445,61.64,29.83,68.4785988466,133.06,63.4813072,10.3749646,64.3235279993,1.4913072,0.4349646,1.553445,61.99,9.94,62.7818739765,132.14,79.4113072,16.1949646,81.0458671963,1.4913072,0.4349646,1.553445,77.92,15.76,79.4978238696,128.99
2021-10-01 09:30:00,63.12132608,30.07580344,69.9203529643,2.59132608,0.75580344,2.6992979999999998,60.53,29.32,67.257291798,134.05,63.49132608,10.31580344,64.3239013743,2.59132608,0.75580344,2.6992979999999998,60.9,9.56,61.6457914216,132.79,79.36132608,16.35580344,81.0292069771,2.59132608,0.75580344,2.6992979999999998,76.77,15.6,78.3389615709,130.86
2021-10-01 10:00:00,63.10589216,29.89755188,69.8299164666,1.94589216,0.56755188,2.026971,61.16,29.33,67.8291567101,134.05,63.47589216,10.01755188,64.2614988245,1.94589216,0.56755188,2.026971,61.53,9.45,62.2514529951,132.79,79.54589216,16.25755188,81.1902515864,1.94589216,0.56755188,2.026971,77.6,15.69,79.1702980922,130.86
2021-10-01 10:30:00,63.67920896,29.56351928,70.2071458328,1.8292089599999999,0.53351928,1.9054259999999998,61.85,29.03,68.3239591944,134.46,64.04920896,9.65351928,64.772614606,1.8292089599999999,0.53351928,1.9054259999999998,62.22,9.12,62.8848376002,133.08,80.37920896,16.45351928,82.0459354858,1.8292089599999999,0.53351928,1.9054259999999998,78.55,15.92,80.1470454852,131.27
2021-10-01 11:00:00,63.50470368,29.36095524,69.9636554369,1.6147036799999999,0.47095524,1.681983,61.89,28.89,68.3008360125,134.66,63.87470368,9.38095524,64.5598953796,1.6147036799999999,0.47095524,1.681983,62.26,8.91,62.8943216833,133.22,80.24470368,16.18095524,81.8598545147,1.6147036799999999,0.47095524,1.681983,78.63,15.71,80.1840445475,131.54
2021-10-01 11:30:00,63.70337344,30.14848392,70.4773074848,3.18337344,0.92848392,3.316014,60.52,29.22,67.2047528081,134.77,64.07337344,10.09848392,64.8642934245,3.18337344,0.92848392,3.316014,60.89,9.17,61.5766270593,133.31,80.19337344,16.67848392,81.9093948797,3.18337344,0.92848392,3.316014,77.01,15.75,78.60408768,131.67
2021-10-01 12:00:00,63.54663008,31.00860044,70.7086097712,3.28663008,0.95860044,3.423573,60.26,30.05,67.3369890922,135.22,63.90663008,10.84860044,64.8209032619,3.28663008,0.95860044,3.423573,60.62,9.89,61.4214661173,133.6,79.82663008,15.78860044,81.3730346846,3.28663008,0.95860044,3.423573,76.54,14.83,77.963456183,132.14
2021-10-01 12:30:00,63.76885792,31.25883356,71.0181801791,3.21885792,0.9388335600000001,3.352977,60.55,30.32,67.7170945921,135.45,64.14885792,10.96883356,65.0798838514,3.21885792,0.9388335600000001,3.352977,60.93,10.03,61.7500267206,133.79,80.06885792,16.01883356,81.6555266791,3.21885792,0.9388335600000001,3.352977,76.85,15.08,78.3155725255,132.14
2021-10-01 13:00:00,62.68720992,24.34626956,67.2489935169,2.86720992,0.83626956,2.986677,59.82,23.51,64.2740421943,135.89,63.02720992,8.49626956,63.5972938633,2.86720992,0.83626956,2.986677,60.16,7.66,60.6457022385,134.08,76.97720992,32.35626956,83.501012131,2.86720992,0.83626956,2.986677,74.11,31.52,80.5344801933,132.58
2021-10-01 13:30:00,61.81611808,16.14053444,63.888569451,5.79611808,1.69053444,6.037623,56.02,14.45,57.8536334209,135.83,62.18611808,7.09053444,62.5890482473,5.79611808,1.69053444,6.037623,56.39,5.4,56.6479664242,133.96,73.02611808,50.49053444,88.7812366994,5.79611808,1.69053444,6.037623,67.23,48.8,83.0741409826,132.08
2021-10-01 14:00:00,60.47518976,16.33151368,62.6415749769,5.04518976,1.47151368,5.255406,55.43,14.86,57.387320028,134.64,60.82518976,6.57151368,61.1791508717,5.04518976,1.47151368,5.255406,55.78,5.1,56.012662854,133.09,71.54518976,50.95151368,87.8337687002,5.04518976,1.47151368,5.255406,66.5,49.48,82.8886023528,130.04
2021-10-01 14:30:00,60.55468064,16.18344852,62.6799278351,4.67468064,1.36344852,4.869459,55.88,14.82,57.8118223204,135.02,60.91468064,6.56344852,61.2672602125,4.67468064,1.36344852,4.869459,56.24,5.2,56.4798866854,133.39,71.68468064,50.72344852,87.8154978818,4.67468064,1.36344852,4.869459,67.01,49.36,83.2270971499,130.45
2021-10-01 15:00:00,59.51589952,16.764637360000002,61.8319930254,4.57589952,1.3346373599999999,4.766562,54.94,15.43,57.0656507892,135.17,59.87589952,6.02463736,60.1782319336,4.57589952,1.3346373599999999,4.766562,55.3,4.69,55.4985234038,133.48,70.48589952,51.37463736,87.2216452208,4.57589952,1.3346373599999999,4.766562,65.91,50.04,82.7534271194,130.57
2021-10-01 15:30:00,57.8586368,18.4496024,60.72898551,4.5586368,1.3296024,4.7485800000000005,53.3,17.12,55.9820006788,135.61,58.2186368,4.4996024,58.392260554,4.5586368,1.3296024,4.7485800000000005,53.66,3.17,53.7535533709,133.76,68.3786368,51.6896024,85.7172851116,4.5586368,1.3296024,4.7485800000000005,63.82,50.36,81.29650669,130.97
2021-10-01 16:00:00,58.16299328,17.97587304,60.8774654436,3.72299328,1.08587304,3.8781179999999997,54.44,16.89,56.9998745613,136.22,58.53299328,4.12587304,58.6782253537,3.72299328,1.08587304,3.8781179999999997,54.81,3.04,54.8942410459,134.18,68.90299328,50.76587304,85.5850240898,3.72299328,1.08587304,3.8781179999999997,65.18,49.68,81.9544678465,131.44
2021-10-01 16:30:00,59.73905728,17.88722504,62.3595043625,3.65905728,1.06722504,3.811518,56.08,16.82,58.5480896358,134.9,60.09905728,4.16722504,60.243360219,3.65905728,1.06722504,3.811518,56.44,3.1,56.525070544,133.29,70.76905728,50.66722504,87.0369298721,3.65905728,1.06722504,3.811518,67.11,49.6,83.4500575195,130.13
2021-10-01 17:00:00,60.86308416,16.802982880000002,63.13996553,2.7530841600000002,0.8029828800000001,2.8677960000000002,58.11,16.0,60.2724821125,134.9,61.23308416,4.52298288,61.3999020348,2.7530841600000002,0.8029828800000001,2.8677960000000002,58.48,3.7199999999999998,58.5981979245,133.29,72.39308416,50.78298288,88.4288979033,2.7530841600000002,0.8029828800000001,2.8677960000000002,69.64,49.98,85.7189010662,130.13
2021-10-01 17:30:00,62.60019776,16.69505768,64.7881911349,2.04019776,0.59505768,2.125206,60.56,16.1,62.6635747464,134.18,62.97019776,4.00505768,63.0974349158,2.04019776,0.59505768,2.125206,60.93,3.41,61.0253471928,132.81,74.40019776,48.65505768,88.8971544234,2.04019776,0.59505768,2.125206,72.36,48.06,86.86617984,129.53
2021-10-01 18:00:00,63.36418464,17.00247052,65.6056697159,1.17418464,0.34247052,1.223109,62.19,16.66,64.3828525308,133.51,63.73418464,3.24247052,63.8166115271,1.17418464,0.34247052,1.223109,62.56,2.9,62.6271794032,132.35,75.21418464,47.48247052,88.9480667454,1.17418464,0.34247052,1.223109,74.04,47.14,87.7730095189,128.7
2021-10-01 18:30:00,64.03762176,17.06013968,66.2711503339,0.61762176,0.18013968,0.6433559999999999,63.42,16.88,65.6279726946,133.72,64.39762176,2.86013968,64.4611052289,0.61762176,0.18013968,0.6433559999999999,63.78,2.68,63.836281220000004,132.48,76.06762176,47.61013968,89.7385562653,0.61762176,0.18013968,0.6433559999999999,75.45,47.43,89.1196241015,128.7
2021-10-01 19:00:00,64.88719232,20.00209776,67.9001593663,0.48719232,0.14209776,0.5074919999999999,64.4,19.86,67.3927266105,133.72,65.25719232,4.03209776,65.3816408622,0.48719232,0.14209776,0.5074919999999999,64.77,3.89,64.8867089626,132.48,77.99719232,41.57209776,88.3843952402,0.48719232,0.14209776,0.5074919999999999,77.51,41.43,87.8876840063,128.7
2021-10-01 19:30:00,65.5711184,27.4303262,71.0773829264,0.4811184,0.14032619999999998,0.501165,65.09,27.29,70.5794035112,133.58,65.9311184,7.8103262,66.3921197796,0.4811184,0.14032619999999998,0.501165,65.45,7.67,65.8978861573,132.4,80.9811184,27.2603262,85.4462809129,0.4811184,0.14032619999999998,0.501165,80.5,27.12,84.9455378463,128.85
2021-10-01 20:00:00,63.88856096,28.15958028,69.819124766,0.47856096000000004,0.13958028,0.49850099999999997,63.41,28.02,69.3249486116,133.99,64.24856096,8.23958028,64.7747502397,0.47856096000000004,0.13958028,0.49850099999999997,63.77,8.1,64.2823685002,132.69,79.20856096,30.05958028,84.7205671367,0.47856096000000004,0.13958028,0.49850099999999997,78.73,29.92,84.2236267326,129.94
2021-10-01 20:30:00,61.59239712,28.81069916,67.9976453201,0.48239712,0.14069916,0.502497,61.11,28.67,67.5011185093,135.0,61.94239712,8.84069916,62.5701088589,0.48239712,0.14069916,0.502497,61.46,8.7,62.0727122011,133.38,76.65239712,32.30069916,83.1800766438,0.48239712,0.14069916,0.502497,76.17,32.16,82.6809198062,131.15
2021-10-01 21:00:00,59.11495456,29.71144508,66.1615282575,0.48495456000000003,0.14144508,0.505161,58.63,29.57,65.6647683313,135.12,59.48495456,9.75144508,60.2789391094,0.48495456000000003,0.14144508,0.505161,59.0,9.61,59.777521695,133.49,73.63495456,33.08144508,80.7247703102,0.48495456000000003,0.14144508,0.505161,73.15,32.94,80.2244731986,131.44
2021-10-01 21:30:00,56.4791104,31.3226572,64.5832700136,0.4891104,0.14265719999999998,0.50949,55.99,31.18,64.0864455248,135.12,56.8291104,11.1926572,57.9208370455,0.4891104,0.14265719999999998,0.50949,56.34,11.05,57.4133965203,133.49,70.2891104,33.5126572,77.8694884626,0.4891104,0.14265719999999998,0.50949,69.8,33.37,77.3666394514,131.44
2021-10-01 22:00:00,53.94006944,30.59293692,62.0117640499,0.49006944,0.14293692,0.510489,53.45,30.45,61.5150794521,135.6,54.29006944,10.27293692,55.2534602786,0.49006944,0.14293692,0.510489,53.8,10.13,54.7453824537,133.85,67.24006944,38.70293692,77.5831442037,0.49006944,0.14293692,0.510489,66.75,38.56,77.0871980292,131.82
2021-10-01 22:30:00,51.66134816,21.20330988,55.8433097477,0.49134816000000003,0.14330988,0.511821,51.17,21.06,55.3343699702,135.46,52.00134816,1.08330988,52.0126308771,0.49134816000000003,0.14330988,0.511821,51.51,0.9400000000000001,51.5185762614,133.76,62.00134816,58.74330988,85.4104421562,0.49134816000000003,0.14330988,0.511821,61.51,58.6,84.9555183611,131.11
2021-10-01 23:00:00,48.82225728,21.94482504,53.5274523208,0.46225728,0.13482504,0.481518,48.36,21.81,53.0505956611,135.46,49.17225728,1.86482504,49.2076056971,0.46225728,0.13482504,0.481518,48.71,1.73,48.7407119357,133.76,58.60225728,59.66482504,83.6308310694,0.46225728,0.13482504,0.481518,58.14,59.53,83.211059962,131.11
2021-10-01 23:30:00,45.95289664,22.27501152,51.0670622596,0.46289664,0.13501152,0.482184,45.49,22.14,50.5916959589,135.34,46.28289664,2.35501152,46.3427729063,0.46289664,0.13501152,0.482184,45.82,2.22,45.8737484843,133.74,55.20289664,59.77501152,81.3659130082,0.46289664,0.13501152,0.482184,54.74,59.64,80.9530555322,131.03
2021-10-02 00:00:00,43.92257696,22.80491828,49.4899693328,0.46257696000000004,0.13491828,0.481851,43.46,22.67,49.0173489695,134.73,44.26257696,2.69491828,44.3445408554,0.46257696000000004,0.13491828,0.481851,43.8,2.56,43.8747490021,133.33,52.76257696,60.39491828,80.1962323399,0.46257696000000004,0.13491828,0.481851,52.3,60.26,79.7907112388,130.43
2021-10-02 00:30:00,41.90225728,23.26482504,47.927562522,0.46225728,0.13482504,0.481518,41.44,23.13,47.4580920392,135.52,42.24225728,3.07482504,42.3540180991,0.46225728,0.13482504,0.481518,41.78,2.94,41.8833141,133.92,50.29225728,61.21482504,79.224781142,0.46225728,0.13482504,0.481518,49.83,61.08,78.8276303082,131.41
2021-10-02 01:00:00,40.73289664,23.58501152,47.0682657114,0.46289664,0.13501152,0.482184,40.27,23.45,46.6001652358,135.52,41.06289664,3.27501152,41.1932904843,0.46289664,0.13501152,0.482184,40.6,3.14,40.7212426137,133.92,48.84289664,62.21501152,79.0970050673,0.46289664,0.13501152,0.482184,48.38,62.08,78.7054686791,131.41
2021-10-02 01:30:00,40.6719376,23.7447318,47.0958469124,0.4619376,0.13473179999999998,0.481185,40.21,23.61,46.6291346692,135.83,41.0219376,3.4747318,41.1688368252,0.4619376,0.13473179999999998,0.481185,40.56,3.34,40.6972873789,134.14,48.7619376,62.5847318,79.3383590263,0.4619376,0.13473179999999998,0.481185,48.3,62.45,78.9486700331,131.83
2021-10-02 02:00:00,41.32257696,23.48491828,47.5299563774,0.46257696000000004,0.13491828,0.481851,40.86,23.35,47.0612590142,135.83,41.66257696,3.21491828,41.7864334264,0.46257696000000004,0.13491828,0.481851,41.2,3.08,41.3149658114,134.14,49.50257696,62.26491828,79.5451140806,0.46257696000000004,0.13491828,0.481851,49.04,62.13,79.1521225237,131.83
2021-10-02 02:30:00,40.65257696,23.64491828,47.0288653271,0.46257696000000004,0.13491828,0.481851,40.19,23.51,46.561316562100004,135.73,40.99257696,3.35491828,41.1296346019,0.46257696000000004,0.13491828,0.481851,40.53,3.22,40.6577089861,134.08,48.71257696,62.50491828,79.245062706,0.46257696000000004,0.13491828,0.481851,48.25,62.37,78.8547994735,131.83
2021-10-02 03:00:00,39.74225728,24.06482504,46.4603359643,0.46225728,0.13482504,0.481518,39.28,23.93,45.9952530159,135.73,40.07225728,3.7448250400000003,40.2468572449,0.46225728,0.13482504,0.481518,39.61,3.61,39.7741649818,134.13,47.62225728,63.08482504,79.0416000519,0.46225728,0.13482504,0.481518,47.16,62.95,78.6560112134,131.83
2021-10-02 03:30:00,38.6759136,23.2917248,45.1478763283,0.4859136,0.14172479999999998,0.50616,38.19,23.15,44.6586900838,135.98,38.8059136,11.7317248,40.5405019347,0.4859136,0.14172479999999998,0.50616,38.32,11.59,40.0343664868,134.26,47.0359136,55.9117248,73.0650267796,0.4859136,0.14172479999999998,0.50616,46.55,55.77,72.6443074163,131.93
2021-10-02 04:00:00,37.5598896,21.4787178,43.2675470196,0.5098895999999999,0.14871779999999998,0.531135,37.05,21.33,42.7512736652,135.78,37.4098896,21.4187178,43.1075551624,0.5098895999999999,0.14871779999999998,0.531135,36.9,21.27,42.5913477129,134.13,46.8498896,48.2387178,67.2449704478,0.5098895999999999,0.14871779999999998,0.531135,46.34,48.09,66.7835586054,132.0
2021-10-02 04:30:00,37.16399552,21.50116536,42.9355642195,0.48399552,0.14116536,0.504162,36.68,21.36,42.4461070064,134.34,37.02399552,21.45116536,42.7893531099,0.48399552,0.14116536,0.504162,36.54,21.31,42.2999728132,133.16,46.35399552,48.19116536,66.8661447926,0.48399552,0.14116536,0.504162,45.87,48.05,66.4293564623,131.21
2021-10-02 05:00:00,37.07225728,21.53482504,42.8730795411,0.46225728,0.13482504,0.481518,36.61,21.4,42.405802669,134.58,36.93225728,21.47482504,42.721888281,0.46225728,0.13482504,0.481518,36.47,21.34,42.2546624646,133.3,46.24225728,48.14482504,66.7553034334,0.46225728,0.13482504,0.481518,45.78,48.01,66.3382883409,131.47
2021-10-02 05:30:00,37.6403392,21.2942656,43.2462817192,0.4603392,0.13426559999999998,0.47952000000000006,37.18,21.16,42.7796446923,133.95,37.4903392,21.2542656,43.0960478411,0.4603392,0.13426559999999998,0.47952000000000006,37.03,21.12,42.6295120779,132.87,46.8203392,47.7242656,66.8561866237,0.4603392,0.13426559999999998,0.47952000000000006,46.36,47.59,66.4383752059,130.83
2021-10-02 06:00:00,38.35938016,20.91398588,43.6902374867,0.45938016000000004,0.13398588,0.478521,37.9,20.78,43.2228920828,133.95,38.21938016,20.85398588,43.5386006539,0.45938016000000004,0.13398588,0.478521,37.76,20.72,43.0712897415,132.87,47.55938016,46.36398588,66.4192278477,0.45938016000000004,0.13398588,0.478521,47.1,46.23,65.99714312,130.83
2021-10-02 06:30:00,40.6087408,19.7437994,45.1540412821,0.4587408,0.13379939999999999,0.477855,40.15,19.61,44.6830460018,133.41,40.4687408,19.6937994,45.0062741931,0.4587408,0.13379939999999999,0.477855,40.01,19.56,44.5353084642,132.48,50.2887408,45.1037994,67.5522773233,0.4587408,0.13379939999999999,0.477855,49.83,44.97,67.1217535528,130.2
2021-10-02 07:00:00,42.72490464,19.21268052,46.845966414,0.45490464,0.13268052,0.473859,42.27,19.08,46.3767107501,132.6,42.54490464,19.16268052,46.6613034059,0.45490464,0.13268052,0.473859,42.09,19.03,46.1920880671,131.91,52.81490464,44.36268052,68.9743544736,0.45490464,0.13268052,0.473859,52.36,44.23,68.5409549102,129.4
2021-10-02 07:30:00,44.95047904,18.61013972,48.6506204105,0.48047904,0.14013972,0.500499,44.47,18.47,48.1531078955,132.66,44.79047904,18.57013972,48.4874942831,0.48047904,0.14013972,0.500499,44.31,18.43,47.990009377,131.94,55.51047904,43.72013972,70.6602002572,0.48047904,0.14013972,0.500499,55.03,43.58,70.1962769668,129.4
2021-10-02 08:00:00,47.93642304,18.21645672,51.2809901357,0.53642304,0.15645672,0.558774,47.4,18.06,50.7239943222,133.09,47.76642304,18.17645672,51.1078736491,0.53642304,0.15645672,0.558774,47.23,18.02,50.5508981127,132.24,58.97642304,42.05645672,72.4359304933,0.53642304,0.15645672,0.558774,58.44,41.9,71.9085780697,129.81
2021-10-02 08:30:00,51.3694,17.854824999999998,54.3839133581,0.5994,0.17482499999999998,0.624375,50.77,17.68,53.7603506313,132.58,51.1994,17.834825,54.2167828549,0.5994,0.17482499999999998,0.624375,50.6,17.66,53.5932421113,131.87,62.8894,39.404825,74.2146674562,0.5994,0.17482499999999998,0.624375,62.29,39.23,73.6141087021,129.2
2021-10-02 09:00:00,53.47726208,27.46170144,60.1162424437,0.65726208,0.19170144,0.6846479999999999,52.82,27.27,59.4441359597,132.07,53.28726208,27.41170144,59.9243996701,0.65726208,0.19170144,0.6846479999999999,52.63,27.22,59.2523864498,131.53,68.29726208,17.76170144,70.5690728696,0.65726208,0.19170144,0.6846479999999999,67.64,17.57,69.8847229371,128.48
2021-10-02 09:30:00,56.0147344,26.6722142,62.0407727243,0.8647344,0.2522142,0.9007649999999999,55.15,26.42,61.1517693939,132.53,55.8247344,26.6122142,61.8434387422,0.8647344,0.2522142,0.9007649999999999,54.96,26.36,60.9545010643,131.85,71.4447344,16.7922142,73.3916107687,0.8647344,0.2522142,0.9007649999999999,70.58,16.54,72.4921237101,129.85
2021-10-02 10:00:00,57.35904,26.45972,63.167841915,0.9590400000000001,0.27972,0.999,56.4,26.18,62.18,132.53,57.13904,26.37972,62.9345653787,0.9590400000000001,0.27972,0.999,56.18,26.1,61.9467706987,131.81,73.08904,16.25972,74.875805589,0.9590400000000001,0.27972,0.999,72.13,15.98,73.8789367817,129.85
2021-10-02 10:30:00,59.35511392,26.66149156,65.0681541206,0.9651139200000001,0.28149156000000003,1.005327,58.39,26.38,64.0725877423,132.53,59.40511392,17.87149156,62.0351333554,0.9651139200000001,0.28149156000000003,1.005327,58.44,17.59,61.0298427001,131.86,74.74511392,22.29149156,77.9983503087,0.9651139200000001,0.28149156000000003,1.005327,73.78,22.01,76.9930418934,129.85
2021-10-02 11:00:00,60.1537152,28.3360836,66.4936319218,1.0837151999999999,0.31608359999999996,1.12887,59.07,28.02,65.3787832557,133.13,60.5137152,8.5260836,61.1114050637,1.0837151999999999,0.31608359999999996,1.12887,59.43,8.21,59.9944080728,132.24,74.5637152,30.6060836,80.6007442755,1.0837151999999999,0.31608359999999996,1.12887,73.48,30.29,79.4782643243,130.07
2021-10-02 11:30:00,60.78758144,27.94512792,66.9033648764,0.97758144,0.28512792,1.018314,59.81,27.66,65.8962191632,134.01,61.14758144,8.18512792,61.6929739519,0.97758144,0.28512792,1.018314,60.17,7.9,60.6863979818,132.88,75.34758144,30.45512792,81.2697535709,0.97758144,0.28512792,1.018314,74.37,30.17,80.2566246487,130.49
2021-10-02 12:00:00,61.20443456,27.79296008,67.2192787809,1.00443456,0.29296008,1.046286,60.2,27.5,66.1837593372,134.01,61.57443456,8.09296008,62.104001435,1.00443456,0.29296008,1.046286,60.57,7.8,61.0701637463,132.88,75.89443456,30.24296008,81.6982364044,1.00443456,0.29296008,1.046286,74.89,29.95,80.6567703296,130.49
2021-10-02 12:30:00,61.66357536,27.86020948,67.665262864,1.06357536,0.31020948,1.107891,60.6,27.55,66.5684797783,133.61,62.03357536,8.05020948,62.5537396533,1.06357536,0.31020948,1.107891,60.97,7.74,61.4593239468,132.63,76.42357536,30.32020948,82.2184770822,1.06357536,0.31020948,1.107891,75.36,30.01,81.1155330378,130.08
2021-10-02 13:00:00,61.86254656,28.02032608,67.9125418499,0.89254656,0.26032608,0.929736,60.97,27.76,66.9922271611,133.87,62.21254656,8.17032608,62.7467543203,0.89254656,0.26032608,0.929736,61.32,7.91,61.8280721032,132.75,76.66254656,30.31032608,82.4370178508,0.89254656,0.26032608,0.929736,75.77,30.05,81.5113206861,130.26
2021-10-02 13:30:00,61.39885024,27.99508132,67.4799480506,0.90885024,0.26508132,0.946719,60.49,27.73,66.543166441,134.08,61.76885024,7.99508132,62.284124665,0.90885024,0.26508132,0.946719,60.86,7.73,61.3489404961,132.88,76.33885024,31.02508132,82.4025225759,0.90885024,0.26508132,0.946719,75.43,30.76,81.4608034579,130.43
2021-10-02 14:00:00,60.2785504,29.4158272,67.0730536668,1.0485504,0.30582719999999997,1.09224,59.23,29.11,65.9968559857,134.48,60.6385504,9.1958272,61.3318598487,1.0485504,0.30582719999999997,1.09224,59.59,8.89,60.2494829853,133.13,74.8785504,31.6458272,81.2911784216,1.0485504,0.30582719999999997,1.09224,73.83,31.34,80.2063869028,131.07
2021-10-02 14:30:00,59.92020896,29.34214428,66.7187595265,0.83020896,0.24214428000000002,0.8648009999999999,59.09,29.1,65.8668209344,135.78,60.31020896,8.97214428,60.9739344128,0.83020896,0.24214428000000002,0.8648009999999999,59.48,8.73,60.1172462776,134.05,74.56020896,32.47214428,81.3244422932,0.83020896,0.24214428000000002,0.8648009999999999,73.73,32.23,80.4666750898,132.47
2021-10-02 15:00:00,59.71080832,29.57398576,66.6333344803,0.87080832,0.25398576,0.907092,58.84,29.32,65.7404593839,135.78,60.07080832,9.28398576,60.7839979255,0.87080832,0.25398576,0.907092,59.2,9.03,59.8847301071,134.05,74.32080832,32.75398576,81.2182623091,0.87080832,0.25398576,0.907092,73.45,32.5,80.3190668521,132.47
2021-10-02 15:30:00,59.0036256,29.6256408,66.0235293419,0.7736255999999999,0.2256408,0.80586,58.23,29.4,65.231073117,135.4,59.3836256,9.385640800000001,60.1207555061,0.7736255999999999,0.2256408,0.80586,58.61,9.16,59.3214775608,133.84,73.4736256,32.8356408,80.4770337771,0.7736255999999999,0.2256408,0.80586,72.7,32.61,79.6787430875,132.21
2021-10-02 16:00:00,58.684494720000004,29.72881096,65.7850448175,0.78449472,0.22881096,0.817182,57.9,29.5,64.981997507,135.21,59.05449472,9.55881096,59.8231076893,0.78449472,0.22881096,0.817182,58.27,9.33,59.0122173791,133.68,73.11449472,32.93881096,80.1916118158,0.78449472,0.22881096,0.817182,72.33,32.71,79.3824476821,132.01
2021-10-02 16:30:00,59.02159744,29.89046592,66.1588158697,0.96159744,0.28046592,1.001664,58.06,29.61,65.174501916,135.17,59.38159744,9.73046592,60.1735496838,0.96159744,0.28046592,1.001664,58.42,9.45,59.1793790099,133.64,73.51159744,33.10046592,80.6200707163,0.96159744,0.28046592,1.001664,72.55,32.82,79.6282292909,131.95
2021-10-02 17:00:00,59.69966944,29.55948692,66.6169182582,0.88966944,0.25948692,0.926739,58.81,29.3,65.7046885694,135.17,60.07966944,9.55948692,60.8354376182,0.88966944,0.25948692,0.926739,59.19,9.3,59.9161589223,133.64,74.26966944,32.74948692,81.1696537645,0.88966944,0.25948692,0.926739,73.38,32.49,80.2510093394,131.95
2021-10-02 17:30:00,61.095304,28.552796999999998,67.4381078277,0.6953039999999999,0.20279699999999998,0.724275,60.4,28.35,66.7224287627,134.54,61.465304,8.752797,62.0853851654,0.6953039999999999,0.20279699999999998,0.724275,60.77,8.55,61.3685212466,133.27,76.005304,32.222797,82.5537090786,0.6953039999999999,0.20279699999999998,0.724275,75.31,32.02,81.8344456815,131.3
2021-10-02 18:00:00,62.06948992,27.96193456,68.0770986696,0.58948992,0.17193456000000001,0.6140519999999999,61.48,27.79,67.4690632809,133.96,62.43948992,8.21193456,62.9771845249,0.58948992,0.17193456000000001,0.6140519999999999,61.85,8.04,62.3703783859,132.84,77.29948992,32.96193456,84.0339233395,0.58948992,0.17193456000000001,0.6140519999999999,76.71,32.79,83.4242662539,130.8
2021-10-02 18:30:00,62.47084864,27.85899752,68.4012475955,0.51084864,0.14899752,0.532134,61.96,27.71,67.874042903,133.96,62.85084864,8.10899752,63.3717998446,0.51084864,0.14899752,0.532134,62.34,7.96,62.8461391018,132.8,77.80084864,32.86899752,84.4591205677,0.51084864,0.14899752,0.532134,77.29,32.72,83.9305814349,130.8
2021-10-02 19:00:00,63.02175776,27.79051268,68.8770973995,0.48175776000000003,0.14051268,0.501831,62.54,27.65,68.3796322014,133.96,63.38175776,8.21051268,63.9113427743,0.48175776000000003,0.14051268,0.501831,62.9,8.07,63.4155730085,132.8,78.41175776,32.39051268,84.8383702501,0.48175776000000003,0.14051268,0.501831,77.93,32.25,84.3394771148,130.8
2021-10-02 19:30:00,62.95015936,28.43004648,69.072354139,0.48015936000000004,0.14004648,0.500166,62.47,28.29,68.577146339,133.38,63.33015936,8.88004648,63.949701407,0.48015936000000004,0.14004648,0.500166,62.85,8.74,63.4547878414,132.41,78.26015936,32.34004648,84.6789888306,0.48015936000000004,0.14004648,0.500166,77.78,32.2,84.181758119,130.22
2021-10-02 20:00:00,61.17983968,29.11995324,67.756508617,0.47983968,0.13995324,0.49983299999999997,60.7,28.98,67.2631429536,133.38,61.53983968,9.47995324,62.2657319982,0.47983968,0.13995324,0.49983299999999997,61.06,9.34,61.7702128861,132.41,76.14983968,33.19995324,83.0724682336,0.47983968,0.13995324,0.49983299999999997,75.67,33.06,82.5767067641,130.22
2021-10-02 20:30:00,58.8411184,30.1503262,66.1159540847,0.4811184,0.14032619999999998,0.501165,58.36,30.01,65.6238500852,133.78,59.2011184,10.3103262,60.0922228426,0.4811184,0.14032619999999998,0.501165,58.72,10.17,59.5941884751,132.67,73.3211184,34.0803262,80.8545300977,0.4811184,0.14032619999999998,0.501165,72.84,33.94,80.3591264263,130.66
2021-10-02 21:00:00,56.82175776,31.25051268,64.8483361213,0.48175776000000003,0.14051268,0.501831,56.34,31.11,64.3585868397,134.36,57.181757759999996,11.22051268,58.2722346004,0.48175776000000003,0.14051268,0.501831,56.7,11.08,57.7724536436,133.06,70.81175776,34.54051268,78.7867504931,0.48175776000000003,0.14051268,0.501831,70.33,34.4,78.2922020383,131.11
2021-10-02 21:30:00,54.98906048,32.05389264,63.649421096,0.45906048,0.13389264,0.478188,54.53,31.92,63.1854991276,134.99,55.34906048,11.84389264,56.6020873192,0.45906048,0.13389264,0.478188,54.89,11.71,56.1251832959,133.48,68.61906048,35.55389264,77.2829524735,0.45906048,0.13389264,0.478188,68.16,35.42,76.8138138618,131.71
2021-10-02 22:00:00,52.7211184,30.4003262,60.8579999541,0.4811184,0.14032619999999998,0.501165,52.24,30.26,60.3712282466,135.61,53.0911184,9.9603262,54.0173578674,0.4811184,0.14032619999999998,0.501165,52.61,9.82,53.5186369408,133.88,65.7011184,42.3603262,78.173104037,0.4811184,0.14032619999999998,0.501165,65.22,42.22,77.6928362206,132.3
2021-10-02 22:30:00,50.67134816,21.52330988,55.0530507106,0.49134816000000003,0.14330988,0.511821,50.18,21.38,54.5448146023,135.12,51.02134816,1.45330988,51.0420422561,0.49134816000000003,0.14330988,0.511821,50.53,1.31,50.546978149,133.56,60.88134816,60.33330988,85.7125827102,0.49134816000000003,0.14330988,0.511821,60.39,60.19,85.2630529596,131.32
