Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-02 23:00:00,48.55969984,22.10407912,53.3538636117,0.45969984,0.13407912,0.478854,48.1,21.97,52.8799669062,135.12,48.90969984,1.87407912,48.9455913335,0.45969984,0.13407912,0.478854,48.45,1.74,48.481234514,133.56,58.34969984,61.38407912,84.6917507248,0.45969984,0.13407912,0.478854,57.89,61.25,84.2781976551,131.32
2021-10-02 23:30:00,45.785544,22.702867,51.1051485605,0.455544,0.13286699999999999,0.474525,45.33,22.57,50.6380667088,135.81,46.125544,2.432867,46.1896595694,0.455544,0.13286699999999999,0.474525,45.67,2.3,45.7278788049,134.05,55.025544,62.262867,83.0931711969,0.455544,0.13286699999999999,0.474525,54.57,62.13,82.6923321717,131.97
2021-10-03 00:00:00,43.3303392,23.4542656,49.2708927261,0.4603392,0.13426559999999998,0.47952000000000006,42.87,23.32,48.8022468745,135.81,43.6703392,2.9842656,43.7721871399,0.4603392,0.13426559999999998,0.47952000000000006,43.21,2.85,43.3038866616,134.05,52.0403392,63.0342656,81.7405379465,0.4603392,0.13426559999999998,0.47952000000000006,51.58,62.9,81.3443691966,131.97
2021-10-03 00:30:00,41.73289664,24.50501152,48.3955602464,0.46289664,0.13501152,0.482184,41.27,24.37,47.928173343,136.48,42.09289664,3.91501152,42.2745699298,0.46289664,0.13501152,0.482184,41.63,3.7800000000000002,41.8012595504,134.5,49.98289664,62.45501152,79.9932398424,0.46289664,0.13501152,0.482184,49.52,62.32,79.5990753715,132.67
2021-10-03 01:00:00,40.72161792,23.84463856,47.1891614047,0.46161792,0.13463856,0.480852,40.26,23.71,46.72292478,136.89,40.93161792,8.58463856,41.822163559,0.46161792,0.13463856,0.480852,40.47,8.45,41.342755109,134.78,49.17161792,58.38463856,76.3322607333,0.46161792,0.13463856,0.480852,48.71,58.25,75.9323817617,132.83
2021-10-03 01:30:00,40.4719376,21.1647318,45.6719126517,0.4619376,0.13473179999999998,0.481185,40.01,21.03,45.2002323003,136.37,40.3219376,21.0947318,45.5065529516,0.4619376,0.13473179999999998,0.481185,39.86,20.96,45.0348886975,134.45,50.3519376,47.4147318,69.1626663146,0.4619376,0.13473179999999998,0.481185,49.89,47.28,68.734347309,132.51
2021-10-03 02:00:00,41.28001952,20.93417236,46.2847662192,0.46001952,0.13417236,0.479187,40.82,20.8,45.8138887238,134.33,41.14001952,20.86417236,46.1282439984,0.46001952,0.13417236,0.479187,40.68,20.73,45.6573685181,133.07,51.31001952,47.26417236,69.7611646406,0.46001952,0.13417236,0.479187,50.85,47.13,69.3322392542,131.32
2021-10-03 02:30:00,40.9771424,20.7533332,45.9328535819,0.4571424,0.13333319999999999,0.47619000000000006,40.52,20.62,45.4648743537,134.05,40.8271424,20.6933332,45.7719302136,0.4571424,0.13333319999999999,0.47619000000000006,40.37,20.56,45.303978854,132.87,50.9471424,47.3233332,69.53494937,0.4571424,0.13333319999999999,0.47619000000000006,50.49,47.19,69.1095955711,131.06
2021-10-03 03:00:00,39.96225728,21.13482504,45.206889258,0.46225728,0.13482504,0.481518,39.5,21.0,44.7353327919,134.16,39.81225728,21.07482504,45.0462437967,0.46225728,0.13482504,0.481518,39.35,20.94,44.574724901,132.94,49.68225728,47.42482504,68.6836277326,0.46225728,0.13482504,0.481518,49.22,47.29,68.2565198351,131.17
2021-10-03 03:30:00,39.35161792,21.35463856,44.77242925,0.46161792,0.13463856,0.480852,38.89,21.22,44.3026015037,134.42,39.22161792,21.29463856,44.6295523579,0.46161792,0.13463856,0.480852,38.76,21.16,44.1597463761,133.09,48.94161792,47.69463856,68.337840996,0.46161792,0.13463856,0.480852,48.48,47.56,67.9136510578,131.4
2021-10-03 04:00:00,38.81161792,21.39463856,44.317854694,0.46161792,0.13463856,0.480852,38.35,21.26,43.8487183393,134.42,38.50161792,21.24463856,43.9739610452,0.46161792,0.13463856,0.480852,38.04,21.11,43.5048698424,133.12,48.08161792,47.79463856,67.79505481140001,0.46161792,0.13463856,0.480852,47.62,47.66,67.3731400485,131.4
2021-10-03 04:30:00,38.0619376,21.2647318,43.5993109165,0.4619376,0.13473179999999998,0.481185,37.6,21.13,43.1304637119,134.04,37.9219376,21.2047318,43.4478308095,0.4619376,0.13473179999999998,0.481185,37.46,21.07,42.9790239536,132.86,47.3819376,48.0247318,67.4642340444,0.4619376,0.13473179999999998,0.481185,46.92,47.89,67.0443025171,131.11
2021-10-03 05:00:00,37.7719376,21.4247318,43.4250895539,0.4619376,0.13473179999999998,0.481185,37.31,21.29,42.9569575273,134.14,37.6319376,21.3647318,43.2737159534,0.4619376,0.13473179999999998,0.481185,37.17,21.23,42.8056281346,132.94,47.0019376,48.2647318,67.3696257514,0.4619376,0.13473179999999998,0.481185,46.54,48.13,66.9512397197,131.2
2021-10-03 05:30:00,37.9403392,21.4342656,43.5763362437,0.4603392,0.13426559999999998,0.47952000000000006,37.48,21.3,43.1096323343,134.25,37.8003392,21.3642656,43.4200125318,0.4603392,0.13426559999999998,0.47952000000000006,37.34,21.23,42.9533293238,132.99,47.2003392,47.9942656,67.3150915552,0.4603392,0.13426559999999998,0.47952000000000006,46.74,47.86,66.8969894689,131.32
2021-10-03 06:00:00,37.93906048,21.20389264,43.4623673216,0.45906048,0.13389264,0.478188,37.48,21.07,42.9964568308,134.25,37.79906048,21.14389264,43.3108897293,0.45906048,0.13389264,0.478188,37.34,21.01,42.8450195472,132.99,47.19906048,47.90389264,67.2497898901,0.45906048,0.13389264,0.478188,46.74,47.77,66.8326305034,131.32
2021-10-03 06:30:00,39.27426528,21.24249404,44.6509962523,0.45426528,0.13249404,0.473193,38.82,21.11,44.1885109502,133.55,39.13426528,21.19249404,44.5040731017,0.45426528,0.13249404,0.473193,38.68,21.06,44.0416393882,132.56,48.72426528,47.02249404,67.7138757776,0.45426528,0.13249404,0.473193,48.27,46.89,67.295356452,130.54
2021-10-03 07:00:00,40.6987408,20.1337994,45.4065786091,0.4587408,0.13379939999999999,0.477855,40.24,20.0,44.9361502579,133.55,40.5387408,20.0737994,45.2365662711,0.4587408,0.13379939999999999,0.477855,40.08,19.94,44.7661702628,132.56,50.5187408,47.3037994,69.2083276036,0.4587408,0.13379939999999999,0.477855,50.06,47.17,68.7823560225,130.54
2021-10-03 07:30:00,42.2667328,19.7461304,46.6517563159,0.4667328,0.13613039999999998,0.48618000000000006,41.8,19.61,46.1713341804,133.49,42.1067328,19.6861304,46.4814014119,0.4667328,0.13613039999999998,0.48618000000000006,41.64,19.55,46.0010010761,132.52,52.3867328,46.9261304,70.330871513,0.4667328,0.13613039999999998,0.48618000000000006,51.92,46.79,69.8927070587,130.54
2021-10-03 08:00:00,44.46597344,19.52090892,48.5622145194,0.5859734400000001,0.17090892,0.610389,43.88,19.35,47.9570318097,133.73,44.29597344,19.47090892,48.3864604737,0.5859734400000001,0.17090892,0.610389,43.71,19.3,47.7813153858,132.67,54.87597344,44.90090892,70.9046125639,0.5859734400000001,0.17090892,0.610389,54.29,44.73,70.3432797074,130.81
2021-10-03 08:30:00,47.65094816,19.98985988,51.6740491791,0.89094816,0.25985988,0.928071,46.76,19.73,50.7520492197,132.73,47.58094816,15.87985988,50.1609068659,0.89094816,0.25985988,0.928071,46.69,15.62,49.2335302411,132.0,57.99094816,45.00985988,73.4087021743,0.89094816,0.25985988,0.928071,57.1,44.75,72.5463472547,129.73
2021-10-03 09:00:00,51.02632256,21.36559408,55.3188413146,1.11632256,0.32559408,1.162836,49.91,21.04,54.1635458588,132.58,51.36632256,1.60559408,51.3914100379,1.11632256,0.32559408,1.162836,50.25,1.28,50.2662998439,131.87,60.51632256,56.06559408,82.495915873,1.11632256,0.32559408,1.162836,59.4,55.74,81.4573974541,129.1
2021-10-03 09:30:00,53.63330528,20.55221404,57.4362684826,1.4133052799999999,0.41221404,1.4721929999999999,52.22,20.14,55.969170085,134.05,53.97330528,0.9222140400000001,53.981183403,1.4133052799999999,0.41221404,1.4721929999999999,52.56,0.51,52.5624742568,132.85,63.66330528,54.77221404,83.9822116285,1.4133052799999999,0.41221404,1.4721929999999999,62.25,54.36,82.6442502537,129.87
2021-10-03 10:00:00,55.13013792,20.37587356,58.77506555,1.9401379200000002,0.56587356,2.020977,53.19,19.81,56.7592477047,133.59,55.46013792,0.81587356,55.4661387494,1.9401379200000002,0.56587356,2.020977,53.52,0.25,53.5205838907,132.52,65.43013792,54.37587356,85.0754875016,1.9401379200000002,0.56587356,2.020977,63.49,53.81,83.2255741945,129.37
2021-10-03 10:30:00,56.43848864,20.04664252,59.8929952189,2.86848864,0.8366425200000001,2.988009,53.57,19.21,56.910183623,133.49,56.78848864,1.1466425199999999,56.8000636539,2.86848864,0.8366425200000001,2.988009,53.92,0.31,53.9208911277,132.46,66.92848864,53.37664252,85.6065917926,2.86848864,0.8366425200000001,2.988009,64.06,52.54,82.8500766445,129.25
2021-10-03 11:00:00,55.71428032,21.06333176,59.5629496953,5.39428032,1.5733317599999999,5.619042,50.32,19.49,53.9626027912,133.31,56.04428032,1.81333176,56.0736081295,5.39428032,1.5733317599999999,5.619042,50.65,0.24,50.6505686049,132.34,65.70428032,54.57333176,85.4125341607,5.39428032,1.5733317599999999,5.619042,60.31,53.0,80.2888292355,129.05
2021-10-03 11:30:00,55.79530912,20.63321516,59.4882012473,5.56530912,1.62321516,5.797197,50.23,19.01,53.7069176178,134.18,56.13530912,2.3832151599999998,56.1858758452,5.56530912,1.62321516,5.797197,50.57,0.76,50.5757105734,132.94,65.80530912,54.08321516,85.1782417664,5.56530912,1.62321516,5.797197,60.24,52.46,79.8805933879,129.9
2021-10-03 12:00:00,56.41011424,20.56503332,60.0418319509,5.64011424,1.64503332,5.875119,50.77,18.92,54.1808019505,134.18,56.77011424,2.49503332,56.8249158564,5.64011424,1.64503332,5.875119,51.13,0.85,51.1370648356,132.88,66.54011424,54.04503332,85.7231149086,5.64011424,1.64503332,5.875119,60.9,52.4,80.3403385604,129.9
2021-10-03 12:30:00,56.4374272,20.3154996,59.9825200617,5.3674272,1.5654995999999999,5.59107,51.07,18.75,54.403192921,134.29,56.7774272,2.4254996,56.8292115708,5.3674272,1.5654995999999999,5.59107,51.41,0.86,51.4171926499,132.97,66.5774272,53.5154996,85.4193333503,5.3674272,1.5654995999999999,5.59107,61.21,51.95,80.2836633444,130.01
2021-10-03 13:00:00,56.88567936,20.37540648,60.4246448519,4.9556793599999995,1.44540648,5.162166,51.93,18.93,55.2726858403,133.77,57.23567936,2.22540648,57.278926542,4.9556793599999995,1.44540648,5.162166,52.28,0.78,52.2858183449,132.59,67.15567936,53.77540648,86.0330146653,4.9556793599999995,1.44540648,5.162166,62.2,52.33,81.2851087223,129.37
2021-10-03 13:30:00,56.73600832,20.83258576,60.4398152672,5.6660083199999995,1.65258576,5.902092,51.07,19.18,54.5528853499,134.29,57.08600832,2.36258576,57.1348768913,5.6660083199999995,1.65258576,5.902092,51.42,0.71,51.4249015556,132.93,66.93600832,54.15258576,86.0983841562,5.6660083199999995,1.65258576,5.902092,61.27,52.5,80.6862001832,129.8
2021-10-03 14:00:00,55.46543872,21.45200296,59.4693477633,5.83543872,1.7020029600000002,6.078582,49.63,19.75,53.4153479816,134.92,55.81543872,1.8920029600000001,55.8474965841,5.83543872,1.7020029600000002,6.078582,49.98,0.19,49.9803611432,133.34,65.41543872,55.37200296,85.7043659024,5.83543872,1.7020029600000002,6.078582,59.58,53.67,80.1888103167,130.36
2021-10-03 14:30:00,55.47825632,21.44032476,59.4770918096,5.41825632,1.5803247599999999,5.644017,50.06,19.86,53.8555772414,135.17,55.83825632,1.70032476,55.8641385251,5.41825632,1.5803247599999999,5.644017,50.42,0.12,50.4201428003,133.53,65.50825632,55.37032476,85.7741482623,5.41825632,1.5803247599999999,5.644017,60.09,53.79,80.6484482182,130.66
2021-10-03 15:00:00,54.62701792,21.62496356,58.7515968788,5.05701792,1.47496356,5.267727,49.57,20.15,53.5089469154,134.98,54.98701792,1.68496356,55.0128279761,5.05701792,1.47496356,5.267727,49.93,0.21,49.9304416163,133.4,64.55701792,55.64496356,85.2289301371,5.05701792,1.47496356,5.267727,59.5,54.17,80.4651408996,130.47
2021-10-03 15:30:00,55.28248288,21.40114084,59.2803655744,4.6324828799999995,1.35114084,4.825503,50.65,20.05,54.4740764034,135.29,55.63248288,1.37114084,55.6493771627,4.6324828799999995,1.35114084,4.825503,51.0,0.02,51.0000039216,133.59,65.31248288,55.57114084,85.7547206526,4.6324828799999995,1.35114084,4.825503,60.68,54.22,81.3748781873,130.78
2021-10-03 16:00:00,55.66771808,21.16433444,59.5552171394,4.19771808,1.22433444,4.372623,51.47,19.94,55.1975044726,135.29,56.02771808,1.27433444,56.0422083926,4.19771808,1.22433444,4.372623,51.83,0.05,51.8300241173,133.59,65.83771808,55.23433444,85.9385642364,4.19771808,1.22433444,4.372623,61.64,54.01,81.9546807693,130.78
2021-10-03 16:30:00,57.57369344,20.62524392,61.1566093164,2.86369344,0.83524392,2.983014,54.71,19.79,58.1792763791,135.03,57.92369344,0.96524392,57.9317353232,2.86369344,0.83524392,2.983014,55.06,0.13,55.0601534687,133.41,68.31369344,54.54524392,87.4182151826,2.86369344,0.83524392,2.983014,65.45,53.71,84.6667975065,130.5
2021-10-03 17:00:00,60.17712096,19.15916028,63.1534584142,1.91712096,0.5591602800000001,1.997001,58.26,18.6,61.1570731805,134.95,60.53712096,1.57916028,60.5577143006,1.91712096,0.5591602800000001,1.997001,58.62,1.02,58.6288734328,133.34,71.49712096,52.84916028,88.9093473594,1.91712096,0.5591602800000001,1.997001,69.58,52.29,87.038040534,130.5
2021-10-03 17:30:00,62.65612288,18.44053584,65.3134220235,0.99612288,0.29053584,1.037628,61.66,18.15,64.2757971557,133.77,63.01612288,1.6305358399999998,63.0372143258,0.99612288,0.29053584,1.037628,62.02,1.34,62.0344742865,132.55,74.44612288,51.09053584,90.2910187354,0.99612288,0.29053584,1.037628,73.45,50.8,89.3058928627,129.24
2021-10-03 18:00:00,62.45114752,19.48825136,65.4212333087,1.33114752,0.38825136,1.386612,61.12,19.1,64.0348686264,133.31,62.81114752,0.74825136,62.8156042149,1.33114752,0.38825136,1.386612,61.48,0.36,61.4810539923,132.22,74.00114752,50.49825136,89.5893030707,1.33114752,0.38825136,1.386612,72.67,50.11,88.2719717691,128.78
2021-10-03 18:30:00,62.77168768,19.31424224,65.6759067505,0.63168768,0.18424224,0.6580079999999999,62.14,19.13,65.0179705928,133.31,63.13168768,0.52424224,63.1338642826,0.63168768,0.18424224,0.6580079999999999,62.5,0.34,62.5009247932,132.22,74.48168768,50.35424224,89.9059036506,0.63168768,0.18424224,0.6580079999999999,73.85,50.17,89.2796247752,128.66
2021-10-03 19:00:00,63.54559392,26.29163156,68.7698509285,0.48559392,0.14163156,0.505827,63.06,26.15,68.2670205883,133.44,63.90559392,7.05163156,64.2934712232,0.48559392,0.14163156,0.505827,63.42,6.91,63.7953329014,132.26,77.60559392,34.95163156,85.1131291657,0.48559392,0.14163156,0.505827,77.12,34.81,84.6122361128,128.66
2021-10-03 19:30:00,64.34938016,29.40398588,70.7491138645,0.45938016000000004,0.13398588,0.478521,63.89,29.27,70.2756358918,134.29,64.71938016,9.67398588,65.4383998208,0.45938016000000004,0.13398588,0.478521,64.26,9.54,64.9642917301,132.89,79.52938016,30.26398588,85.0930734548,0.45938016000000004,0.13398588,0.478521,79.07,30.13,84.6160847593,130.63
2021-10-03 20:00:00,62.1187408,29.9737994,68.9722162109,0.4587408,0.13379939999999999,0.477855,61.66,29.84,68.5009576575,134.29,62.4787408,9.9937994,63.2729727324,0.4587408,0.13379939999999999,0.477855,62.02,9.86,62.7988853404,132.89,77.1987408,33.2037994,84.0365270326,0.4587408,0.13379939999999999,0.477855,76.74,33.07,83.5622672024,130.63
2021-10-03 20:30:00,59.93969984,30.37407912,67.1963711766,0.45969984,0.13407912,0.478854,59.48,30.24,66.7257671368,135.06,60.30969984,10.51407912,61.2193250088,0.45969984,0.13407912,0.478854,59.85,10.38,60.7434514989,133.44,74.63969984,33.59407912,81.8513710583,0.45969984,0.13407912,0.478854,74.18,33.46,81.377171246,131.67
2021-10-03 21:00:00,57.77001952,31.38417236,65.7445163498,0.46001952,0.13417236,0.479187,57.31,31.25,65.2763249578,134.55,58.13001952,11.34417236,59.2265938235,0.46001952,0.13417236,0.479187,57.67,11.21,58.7494085077,133.12,72.02001952,34.61417236,79.9063460548,0.46001952,0.13417236,0.479187,71.56,34.48,79.4336452645,131.29
2021-10-03 21:30:00,55.28001952,31.92417236,63.8359878047,0.46001952,0.13417236,0.479187,54.82,31.79,63.3706280543,135.64,55.66001952,11.73417236,56.8834648553,0.46001952,0.13417236,0.479187,55.2,11.6,56.4056734735,133.85,69.12001952,36.22417236,78.0369640722,0.46001952,0.13417236,0.479187,68.66,36.09,77.5672849854,132.45
2021-10-03 22:00:00,52.37938016,30.49398588,60.609262005,0.45938016000000004,0.13398588,0.478521,51.92,30.36,60.1449582259,135.64,52.72938016,11.06398588,53.8776327952,0.45938016000000004,0.13398588,0.478521,52.27,10.93,53.4005411958,133.85,65.17938016,43.00398588,78.0877352701,0.45938016000000004,0.13398588,0.478521,64.72,42.87,77.630633773,132.45
2021-10-03 22:30:00,50.7403392,16.7342656,53.428622173,0.4603392,0.13426559999999998,0.47952000000000006,50.28,16.6,52.9493947085,135.86,51.1003392,3.5442656,51.2231049918,0.4603392,0.13426559999999998,0.47952000000000006,50.64,3.41,50.7546815575,134.04,59.4003392,69.9142656,91.7409659392,0.4603392,0.13426559999999998,0.47952000000000006,58.94,69.78,91.3409656178,132.73
2021-10-03 23:00:00,47.73001952,17.36417236,50.7904444273,0.46001952,0.13417236,0.479187,47.27,17.23,50.3122827946,134.83,48.09001952,2.94417236,48.180059447,0.46001952,0.13417236,0.479187,47.63,2.81,47.7128179843,133.36,55.81001952,70.92417236,90.2496343692,0.46001952,0.13417236,0.479187,55.35,70.79,89.8601502336,130.32
2021-10-03 23:30:00,44.50001952,18.06417236,48.0267223567,0.46001952,0.13417236,0.479187,44.04,17.93,47.550042061,135.02,44.850019520000004,2.29417236,44.908657047,0.46001952,0.13417236,0.479187,44.39,2.16,44.4425213056,133.53,51.92001952,71.92417236,88.7061158919,0.46001952,0.13417236,0.479187,51.46,71.79,88.3285667267,130.57
2021-10-04 00:00:00,42.07065888,18.34435884,45.8961418841,0.46065888,0.13435884,0.479853,41.61,18.21,45.4202179651,135.15,42.41065888,2.24435884,42.4700027459,0.46065888,0.13435884,0.479853,41.95,2.11,42.003030843,133.61,49.00065888,73.12435884,88.0240673136,0.46065888,0.13435884,0.479853,48.54,72.99,87.6565553738,130.65
2021-10-04 00:30:00,40.41586368,18.76296024,44.5588455188,0.45586368,0.13296024,0.474858,39.96,18.63,44.0894375106,136.31,40.76586368,1.9629602400000001,40.8130966049,0.45586368,0.13296024,0.474858,40.31,1.83,40.3515179392,134.41,47.06586368,74.67296024,88.2680379013,0.45586368,0.13296024,0.474858,46.61,74.54,87.9130462446,131.88
2021-10-04 01:00:00,39.6403392,18.9442656,43.9345159415,0.4603392,0.13426559999999998,0.47952000000000006,39.18,18.81,43.4613448941,136.31,39.9903392,1.8242656,40.0319269373,0.4603392,0.13426559999999998,0.47952000000000006,39.53,1.69,39.5661092351,134.41,46.0803392,74.6842656,87.7561233704,0.4603392,0.13426559999999998,0.47952000000000006,45.62,74.55,87.4007259695,131.88
2021-10-04 01:30:00,40.23097856,19.57445208,44.7402593882,0.46097856000000004,0.13445208,0.480186,39.77,19.44,44.2669910882,136.45,40.58097856,1.23445208,40.5997499109,0.46097856000000004,0.13445208,0.480186,40.12,1.1,40.1350769278,134.5,46.52097856,73.27445208,86.7948545353,0.46097856000000004,0.13445208,0.480186,46.06,73.14,86.4348494532,131.96
2021-10-04 02:00:00,41.21129824,19.21454532,45.4705383131,0.46129824,0.13454532,0.480519,40.75,19.08,44.9956542346,136.54,41.56129824,1.5645453200000001,41.590735909,0.46129824,0.13454532,0.480519,41.1,1.43,41.1248696047,134.58,47.70129824,73.13454532,87.3159525685,0.46129824,0.13454532,0.480519,47.24,73.0,86.951811942,131.86
2021-10-04 02:30:00,41.14097856,19.03445208,45.3308998682,0.46097856000000004,0.13445208,0.480186,40.68,18.9,44.8561300159,136.39,41.44097856,3.24445208,41.5677900941,0.46097856000000004,0.13445208,0.480186,40.98,3.11,41.0978405759,134.47,47.86097856,71.49445208,86.0356318448,0.46097856000000004,0.13445208,0.480186,47.4,71.36,85.668019704,131.7
2021-10-04 03:00:00,39.65097856,16.424452080000002,42.9180932346,0.46097856000000004,0.13445208,0.480186,39.19,16.29,42.4407846299,136.47,39.51097856,16.37445208,42.7696166418,0.46097856000000004,0.13445208,0.480186,39.05,16.24,42.2923172692,134.51,47.79097856,58.19445208,75.3031996971,0.46097856000000004,0.13445208,0.480186,47.33,58.06,74.9072259532,131.85
2021-10-04 03:30:00,39.41097856,16.48445208,42.7195785494,0.46097856000000004,0.13445208,0.480186,38.95,16.35,42.2424549476,134.56,39.28097856,16.43445208,42.5803533546,0.46097856000000004,0.13445208,0.480186,38.82,16.3,42.1032350301,133.25,47.49097856,58.60445208,75.4312590919,0.46097856000000004,0.13445208,0.480186,47.03,58.47,75.0370695057,130.86
2021-10-04 04:00:00,38.96097856,16.49445208,42.308684685,0.46097856000000004,0.13445208,0.480186,38.5,16.36,41.8318013,135.16,38.82097856,16.46445208,42.168075112,0.46097856000000004,0.13445208,0.480186,38.36,16.33,41.6912280942,133.64,46.95097856,58.59445208,75.0846469146,0.46097856000000004,0.13445208,0.480186,46.49,58.46,74.6919788197,131.46
2021-10-04 04:30:00,38.74129824,16.47454532,42.098679704,0.46129824,0.13454532,0.480519,38.28,16.34,41.6215569147,135.08,38.611298239999996,16.42454532,41.9594809399,0.46129824,0.13454532,0.480519,38.15,16.29,41.4823649278,133.58,46.72129824,58.28454532,74.6991829433,0.46129824,0.13454532,0.480519,46.26,58.15,74.3061915321,131.35
2021-10-04 05:00:00,38.87097856,16.39445208,42.1868585369,0.46097856000000004,0.13445208,0.480186,38.41,16.26,41.7098993046,134.55,38.72097856,16.34445208,42.0292195316,0.46097856000000004,0.13445208,0.480186,38.26,16.21,41.5522767126,133.25,46.81097856,58.18445208,74.6772935878,0.46097856000000004,0.13445208,0.480186,46.35,58.05,74.2840830865,130.88
2021-10-04 05:30:00,40.10001952,15.44417236,42.9713163097,0.46001952,0.13417236,0.479187,39.64,15.31,42.493831317,134.55,39.96001952,15.41417236,42.8298945782,0.46001952,0.13417236,0.479187,39.5,15.28,42.3524308629,133.27,48.30001952,57.08417236,74.776297178,0.46001952,0.13417236,0.479187,47.84,56.95,74.37720148,130.94
2021-10-04 06:00:00,42.62810144,14.46361292,45.0150100642,0.45810144,0.13361292,0.477189,42.17,14.33,44.5382734286,133.82,42.46810144,14.42361292,44.8506438035,0.45810144,0.13361292,0.477189,42.01,14.29,44.3739135078,132.75,51.44810144,56.01361292,76.0554532833,0.45810144,0.13361292,0.477189,50.99,55.88,75.6475677071,130.16
2021-10-04 06:30:00,47.57778176,24.22351968,53.3893643237,0.45778176,0.13351968,0.476856,47.12,24.09,52.9209079665,133.21,47.41778176,24.13351968,53.2059470284,0.45778176,0.13351968,0.476856,46.96,24.0,52.7374781346,132.32,60.11778176,29.55351968,66.9892395032,0.45778176,0.13351968,0.476856,59.66,29.42,66.5195610328,130.39
2021-10-04 07:00:00,52.47097856,27.26445208,59.1316661212,0.46097856000000004,0.13445208,0.480186,52.01,27.13,58.6606938247,133.21,52.29097856,27.18445208,58.9350564066,0.46097856000000004,0.13445208,0.480186,51.83,27.05,58.4641035166,132.32,67.30097856,18.40445208,69.7720973706,0.46097856000000004,0.13445208,0.480186,66.84,18.27,69.2919800554,130.39
2021-10-04 07:30:00,58.36646304,27.37480172,64.467230257,0.49646304,0.14480172,0.517149,57.87,27.23,63.956311651,132.99,58.61646304,11.87480172,59.8071956809,0.49646304,0.14480172,0.517149,58.12,11.73,59.2918822437,132.16,73.06646304,27.98480172,78.2422976943,0.49646304,0.14480172,0.517149,72.57,27.84,77.726896889,130.46
2021-10-04 08:00:00,62.087152,26.517086,67.5127417115,0.847152,0.247086,0.8824500000000001,61.24,26.27,66.6367053507,134.09,62.457152,6.717086,62.8173151311,0.847152,0.247086,0.8824500000000001,61.61,6.47,61.94879337,132.87,77.167152,29.767086,82.7094236271,0.847152,0.247086,0.8824500000000001,76.32,29.52,81.8301460343,130.91
2021-10-04 08:30:00,63.94906976,25.61097868,68.88690552,1.16906976,0.34097868000000003,1.217781,62.78,25.27,67.6749680458,134.09,64.32906976,5.93097868,64.6019018628,1.16906976,0.34097868000000003,1.217781,63.16,5.59,63.4068900042,132.91,79.40906976,28.70097868,84.4366421486,1.16906976,0.34097868000000003,1.217781,78.24,28.36,83.2213145775,130.76
2021-10-04 09:00:00,64.4597488,24.8328434,69.07770499,1.4497488,0.4228434,1.5101550000000001,63.01,24.41,67.5729842467,133.77,64.8397488,5.2928434,65.0554164978,1.4497488,0.4228434,1.5101550000000001,63.39,4.87,63.5767960816,132.68,79.9297488,27.5328434,84.5388798655,1.4497488,0.4228434,1.5101550000000001,78.48,27.11,83.0304913872,130.34
2021-10-04 09:30:00,66.07859904,24.48792472,70.470133448,2.35859904,0.68792472,2.456874,63.72,23.8,68.0196912666,133.26,66.45859904,4.93792472,66.6417923446,2.35859904,0.68792472,2.456874,64.1,4.25,64.2407386321,132.35,81.80859904,26.30792472,85.9345901251,2.35859904,0.68792472,2.456874,79.45,25.62,83.4786613453,129.78
2021-10-04 10:00:00,65.1334624,25.2955932,69.8729916316,4.1334624,1.2055932,4.30569,61.0,24.09,65.5845111288,133.26,65.5134624,5.6655932,65.7579858416,4.1334624,1.2055932,4.30569,61.38,4.46,61.5418231774,132.35,80.4434624,27.2555932,84.9353754544,4.1334624,1.2055932,4.30569,76.31,26.05,80.6338551726,129.78
2021-10-04 10:30:00,64.98819744,25.21114092,69.7070113618,4.35819744,1.2711409200000001,4.539789,60.63,23.94,65.1852782459,133.64,65.36819744,5.48114092,65.5975925041,4.35819744,1.2711409200000001,4.539789,61.01,4.21,61.1550831902,132.57,80.23819744,27.22114092,84.7299170388,4.35819744,1.2711409200000001,4.539789,75.88,25.95,80.1946188968,130.11
2021-10-04 11:00:00,69.26125408,26.68953244,74.2256859759,4.66125408,1.35953244,4.855473,64.6,25.33,69.3885357966,133.97,60.02125408,4.62953244,60.1995308283,4.66125408,1.35953244,4.855473,55.36,3.27,55.4564919554,132.79,79.32125408,27.99953244,84.1179836045,4.66125408,1.35953244,4.855473,74.66,26.64,79.270456035,130.42
2021-10-04 11:30:00,73.71847712,27.40288916,78.6468829847,4.39847712,1.28288916,4.581747,69.32,26.12,74.0777753446,133.89,60.22847712,4.52288916,60.3980627384,4.39847712,1.28288916,4.581747,55.83,3.24,55.9239349474,132.52,74.48847712,26.70288916,79.1301302485,4.39847712,1.28288916,4.581747,70.09,25.42,74.5572565214,130.46
2021-10-04 12:00:00,68.40837728,22.09536004,71.8881841291,4.33837728,1.26536004,4.519143,64.07,20.83,67.3710160232,133.89,68.78837728,4.31536004,68.9236039473,4.33837728,1.26536004,4.519143,64.45,3.05,64.5221279872,132.52,70.61837728,20.68536004,73.5855918618,4.33837728,1.26536004,4.519143,66.28,19.42,69.0664520589,130.46
2021-10-04 12:30:00,68.90268384,18.59286612,71.3671809091,3.47268384,1.01286612,3.617379,65.43,17.58,67.7505815473,133.43,69.28268384,2.7728661199999998,69.3381501527,3.47268384,1.01286612,3.617379,65.81,1.76,65.8335302107,132.44,71.83268384,17.21286612,73.8662116784,3.47268384,1.01286612,3.617379,68.36,16.2,70.2533244765,129.77
2021-10-04 13:00:00,68.89772896,19.38475428,71.5728003807,3.30772896,0.9647542800000001,3.445551,65.59,18.42,68.1274137187,132.92,69.28772896,1.93475428,69.3147362295,3.30772896,0.9647542800000001,3.445551,65.98,0.97,65.9871298057,132.05,71.87772896,17.09475428,73.88259974,3.30772896,0.9647542800000001,3.445551,68.57,16.13,70.4416197997,129.17
2021-10-04 13:30:00,68.11351296,19.82769128,70.9407357535,3.52351296,1.02769128,3.670326,64.59,18.8,67.2704102857,133.24,68.49351296,1.66769128,68.5138125622,3.52351296,1.02769128,3.670326,64.97,0.64,64.9731521476,132.25,70.89351296,17.61769128,73.0497996291,3.52351296,1.02769128,3.670326,67.37,16.59,69.382598683,129.41
2021-10-04 14:00:00,67.83343328,19.59766804,70.6076714186,3.28343328,0.95766804,3.420243,64.55,18.64,67.1874400465,133.37,68.22343328,1.73766804,68.2455591136,3.28343328,0.95766804,3.420243,64.94,0.78,64.9446841551,132.34,70.60343328,17.42766804,72.722543989,3.28343328,0.95766804,3.420243,67.32,16.47,69.3054348518,129.53
2021-10-04 14:30:00,68.73418368,19.07247024,71.3312493036,2.13418368,0.6224702400000001,2.223108,66.6,18.45,69.1083388601,133.19,69.11418368,1.55247024,69.1316175827,2.13418368,0.6224702400000001,2.223108,66.98,0.93,66.9864560938,132.22,71.83418368,16.79247024,73.7708411348,2.13418368,0.6224702400000001,2.223108,69.7,16.17,71.5510929337,129.37
2021-10-04 15:00:00,68.89436352,19.07668936,71.4867358449,2.11436352,0.61668936,2.202462,66.78,18.46,69.2844859979,133.13,69.29436352,1.55668936,69.311846732,2.11436352,0.61668936,2.202462,67.18,0.9400000000000001,67.1865760402,132.18,71.95436352,16.84668936,73.9002122592,2.11436352,0.61668936,2.202462,69.84,16.23,71.7010355574,129.24
2021-10-04 15:30:00,67.89723072,19.69710896,70.6966055821,2.04723072,0.59710896,2.132532,65.85,19.1,68.5640758707,133.63,68.27723072,1.01710896,68.2848061096,2.04723072,0.59710896,2.132532,66.23,0.42,66.2313317094,132.52,70.89723072,17.45710896,73.0148476476,2.04723072,0.59710896,2.132532,68.85,16.86,70.8842866932,129.7
2021-10-04 16:00:00,67.61853824,20.47874032,70.6515783179,3.21853824,0.9387403200000001,3.3526439999999997,64.4,19.54,67.2991203509,133.63,67.99853824,1.07874032,68.0070943612,3.21853824,0.9387403200000001,3.3526439999999997,64.78,0.14,64.7801512811,132.52,70.30853824,18.29874032,72.6507704484,3.21853824,0.9387403200000001,3.3526439999999997,67.09,17.36,69.2996226541,129.7
2021-10-04 16:30:00,69.18184704,19.58428872,71.9004334099,1.11184704,0.32428872000000003,1.158174,68.07,19.26,70.7422964004,133.81,69.58184704,0.59428872,69.5843848617,1.11184704,0.32428872000000003,1.158174,68.47,0.27,68.4705323479,132.65,72.49184704,17.27428872,74.5216004797,1.11184704,0.32428872000000003,1.158174,71.38,16.95,73.3648887411,129.95
2021-10-04 17:00:00,71.87352544,19.07144492,74.3607670113,1.03352544,0.30144492,1.076589,70.84,18.77,73.284503819,133.65,72.27352544,0.92144492,72.2793991416,1.03352544,0.30144492,1.076589,71.24,0.62,71.2426978714,132.52,75.51352544,16.73144492,77.3449014059,1.03352544,0.30144492,1.076589,74.48,16.43,76.2706712964,129.7
2021-10-04 17:30:00,72.5556032,19.3887176,75.1015174673,1.1956032,0.34871759999999996,1.24542,71.36,19.04,73.8564228757,133.18,72.9456032,0.7487176,72.9494455377,1.1956032,0.34871759999999996,1.24542,71.75,0.4,71.7511149739,132.21,76.2256032,17.0487176,78.1089070146,1.1956032,0.34871759999999996,1.24542,75.03,16.7,76.8660581791,129.27
2021-10-04 18:00:00,72.85581344,19.58752892,75.4429641597,0.74581344,0.21752892000000001,0.7768889999999999,72.11,19.37,74.6662507429,133.32,73.25581344,0.31752892,73.2565016048,0.74581344,0.21752892000000001,0.7768889999999999,72.51,0.1,72.510068956,132.29,76.71581344,17.19752892,78.6197877936,0.74581344,0.21752892000000001,0.7768889999999999,75.97,16.98,77.8444686538,129.4
2021-10-04 18:30:00,73.23602336,19.78967348,75.8626805091,0.61602336,0.17967348,0.641691,72.62,19.61,75.2211173807,133.68,73.63602336,0.26967348,73.6365171641,0.61602336,0.17967348,0.641691,73.02,0.09,73.0200554642,132.52,77.28602336,17.22967348,79.1832750966,0.61602336,0.17967348,0.641691,76.67,17.05,78.5429271163,129.76
2021-10-04 19:00:00,74.40016928,19.90046604,77.0156720253,0.55016928,0.16046604,0.573093,73.85,19.74,76.4427243104,133.68,74.81016928,0.37046604,74.8110865634,0.55016928,0.16046604,0.573093,74.26,0.21,74.2602969291,132.52,78.58016928,17.41046604,80.4858206879,0.55016928,0.16046604,0.573093,78.03,17.25,79.9139749981,129.76
2021-10-04 19:30:00,75.00454496,20.17424228,77.6703406471,0.49454496000000003,0.14424228,0.515151,74.51,20.03,77.1553044191,133.49,75.39454496,0.62424228,75.3971291771,0.49454496000000003,0.14424228,0.515151,74.9,0.48,74.9015380349,132.45,79.16454496,17.71424228,81.1222506978,0.49454496000000003,0.14424228,0.515151,78.67,17.57,80.608149712,129.65
2021-10-04 20:00:00,72.68518432,20.30442876,75.4679126974,0.49518432,0.14442876,0.515817,72.19,20.16,74.9521293894,133.49,73.08518432,0.95442876,73.0914160579,0.49518432,0.14442876,0.515817,72.59,0.81,72.5945190769,132.45,76.71518432,18.97442876,79.0268843623,0.49518432,0.14442876,0.515817,76.22,18.83,78.5115106211,129.65
2021-10-04 20:30:00,70.09125824,20.88620032,73.1369800134,0.50125824,0.14620032,0.5221439999999999,69.59,20.74,72.614844901,132.83,70.49125824,1.47620032,70.5067135502,0.50125824,0.14620032,0.5221439999999999,69.99,1.33,70.0026356647,132.03,74.04125824,20.56620032,76.8444956868,0.50125824,0.14620032,0.5221439999999999,73.54,20.42,76.3223951406,129.13
2021-10-04 21:00:00,67.08742208,22.00508144,70.6041486778,0.49742208,0.14508144,0.5181479999999999,66.59,21.86,70.0862875319,132.92,67.47742208,2.60508144,67.5276901713,0.49742208,0.14508144,0.5181479999999999,66.98,2.46,67.0251594552,132.08,70.79742208,21.74508144,74.0616198851,0.49742208,0.14508144,0.5181479999999999,70.3,21.6,73.543524528,129.38
2021-10-04 21:30:00,64.18605344,23.82759892,68.4660786557,0.50605344,0.14759892,0.527139,63.68,23.68,67.940303208,134.16,64.58605344,4.07759892,64.7146437208,0.50605344,0.14759892,0.527139,64.08,3.93,64.2003995315,132.88,67.52605344,22.77759892,71.2642049401,0.50605344,0.14759892,0.527139,67.02,22.63,70.7375239883,130.53
2021-10-04 22:00:00,59.98413536,24.51703948,64.8010935074,0.50413536,0.14703948,0.525141,59.48,24.37,64.2788246626,134.16,60.37413536,4.91703948,60.5740331967,0.50413536,0.14703948,0.525141,59.87,4.77,60.0597186141,132.88,63.25413536,25.63703948,68.2520580894,0.50413536,0.14703948,0.525141,62.75,25.49,67.7296286717,130.53
2021-10-04 22:30:00,56.28861088,25.51834484,61.802861084,0.50861088,0.14834484,0.529803,55.78,25.37,61.2784244249,133.76,56.66861088,5.8383448399999995,56.9685679084,0.50861088,0.14834484,0.529803,56.16,5.69,56.4475127884,132.64,59.24861088,26.66834484,64.9738294063,0.50861088,0.14834484,0.529803,58.74,26.52,64.4491892889,130.44
2021-10-04 23:00:00,52.46504448,26.84855464,58.9357767281,0.47504448,0.13855464,0.494838,51.99,26.71,58.4498434557,133.76,52.83504448,6.84855464,53.2770553415,0.47504448,0.13855464,0.494838,52.36,6.71,52.7881965973,132.64,55.06504448,27.34855464,61.4825386958,0.47504448,0.13855464,0.494838,54.59,27.21,60.9955096708,130.44
2021-10-04 23:30:00,49.18920032,27.84976676,56.5259846151,0.47920032,0.13976676,0.49916699999999997,48.71,27.71,56.04023733,134.4,49.56920032,7.56976676,50.1438629262,0.47920032,0.13976676,0.49916699999999997,49.09,7.43,49.6490986827,133.2,51.49920032,27.64976676,58.452350128,0.47920032,0.13976676,0.49916699999999997,51.02,27.51,57.964131150200004,131.03
2021-10-05 00:00:00,46.2947248,27.9784614,54.0924749537,0.4747248,0.13846139999999998,0.494505,45.82,27.84,53.6147181285,135.12,46.6647248,7.6784614,47.2922330846,0.4747248,0.13846139999999998,0.494505,46.19,7.54,46.8013642964,133.57,48.7247248,30.2684614,57.3609498035,0.4747248,0.13846139999999998,0.494505,48.25,30.13,56.8847905859,131.56
2021-10-05 00:30:00,44.66888064,28.32967352,52.8949836883,0.47888064,0.13967352,0.498834,44.19,28.19,52.4159536782,136.06,45.02888064,7.85967352,45.7096768697,0.47888064,0.13967352,0.498834,44.55,7.72,45.2139458574,134.11,47.02888064,30.96967352,56.3101792946,0.47888064,0.13967352,0.498834,46.55,30.83,55.8336045765,132.78
2021-10-05 01:00:00,43.86920032,27.97976676,52.0324330073,0.47920032,0.13976676,0.49916699999999997,43.39,27.84,51.5534450837,136.06,44.24920032,7.44976676,44.871937263,0.47920032,0.13976676,0.49916699999999997,43.77,7.31,44.37622111,134.11,46.32920032,31.36976676,55.9504876553,0.47920032,0.13976676,0.49916699999999997,45.85,31.23,55.4755387536,132.78
2021-10-05 01:30:00,44.65920032,27.91976676,52.6683733293,0.47920032,0.13976676,0.49916699999999997,44.18,27.78,52.1881289184,136.42,45.01920032,7.35976676,45.6168232587,0.47920032,0.13976676,0.49916699999999997,44.54,7.22,45.1213918225,134.28,47.26920032,31.24976676,56.66502644,0.47920032,0.13976676,0.49916699999999997,46.79,31.11,56.1883991585,133.2
2021-10-05 02:00:00,45.73143808,27.51041944,53.3684139415,0.48143808,0.14041944,0.501498,45.25,27.37,52.8836401924,136.42,46.10143808,7.12041944,46.648075695,0.48143808,0.14041944,0.501498,45.62,6.98,46.150891649,134.28,48.50143808,30.81041944,57.4601726581,0.48143808,0.14041944,0.501498,48.02,30.67,56.9786740807,133.2
2021-10-05 02:30:00,45.4599296,27.5270628,53.1445612046,0.4699296,0.13706279999999998,0.48951000000000006,44.99,27.39,52.671740051,135.97,45.8199296,7.1770628,46.3786176916,0.4699296,0.13706279999999998,0.48951000000000006,45.35,7.04,45.8931814107,133.96,48.1699296,30.837062799999998,57.1949871912,0.4699296,0.13706279999999998,0.48951000000000006,47.7,30.7,56.725479284,133.0
2021-10-05 03:00:00,44.34952,27.91986,52.4060922665,0.47952000000000006,0.13986,0.4995,43.87,27.78,51.9259597889,135.88,44.72952,7.47986,45.3506148255,0.47952000000000006,0.13986,0.4995,44.25,7.34,44.8546329826,134.0,46.99952,31.25986,56.4458477432,0.47952000000000006,0.13986,0.4995,46.52,31.12,55.9693201674,133.0
2021-10-05 03:30:00,44.40015936,20.97004648,49.1031261792,0.48015936000000004,0.14004648,0.500166,43.92,20.83,48.6092100327,136.3,44.77015936,4.66004648,45.0120339722,0.48015936000000004,0.14004648,0.500166,44.29,4.52,44.5200460467,134.32,45.39015936,44.78004648,63.7614235214,0.48015936000000004,0.14004648,0.500166,44.91,44.64,63.3217000719,133.21
2021-10-05 04:00:00,44.57536416,17.22864788,47.7890091733,0.47536416000000004,0.13864788,0.495171,44.1,17.09,47.295645677,135.72,44.94536416,3.24864788,45.06261724,0.47536416000000004,0.13864788,0.495171,44.47,3.11,44.5786159498,133.92,44.69536416,52.12864788,68.666378288,0.47536416000000004,0.13864788,0.495171,44.22,51.99,68.2522417214,132.01
2021-10-05 04:30:00,43.32015936,17.49004648,46.7176404889,0.48015936000000004,0.14004648,0.500166,42.84,17.35,46.2199967547,135.5,43.67015936,2.98004648,43.7717202718,0.48015936000000004,0.14004648,0.500166,43.19,2.84,43.2832727506,133.79,43.29015936,52.44004648,67.9999733253,0.48015936000000004,0.14004648,0.500166,42.81,52.3,67.5868781643,131.49
2021-10-05 05:00:00,43.38983968,17.42995324,46.7598273885,0.47983968,0.13995324,0.49983299999999997,42.91,17.29,46.2624275195,135.5,43.74983968,3.03995324,43.8553279286,0.47983968,0.13995324,0.49983299999999997,43.27,2.9,43.3670716097,133.79,43.36983968,52.34995324,67.9813253629,0.47983968,0.13995324,0.49983299999999997,42.89,52.21,67.5680116623,131.49
2021-10-05 05:30:00,44.74888064,16.98967352,47.8655546803,0.47888064,0.13967352,0.498834,44.27,16.85,47.3682953039,135.5,45.10888064,3.44967352,45.2405941604,0.47888064,0.13967352,0.498834,44.63,3.31,44.7525753449,133.76,44.79888064,51.85967352,68.5300331548,0.47888064,0.13967352,0.498834,44.32,51.72,68.1118256986,131.4
2021-10-05 06:00:00,46.62376576,16.37818168,49.4168024946,0.47376576000000004,0.13818168,0.493506,46.15,16.24,48.9240237511,135.44,46.98376576,3.83818168,47.1402787815,0.47376576000000004,0.13818168,0.493506,46.51,3.7,46.6569405341,133.73,46.72376576,49.918181680000004,68.373497417,0.47376576000000004,0.13818168,0.493506,46.25,49.78,67.9493259716,131.23
2021-10-05 06:30:00,52.41344608,14.75808844,54.4515427181,0.47344608,0.13808844,0.493173,51.94,14.62,53.9583913771,134.65,52.77344608,5.03808844,53.0133845957,0.47344608,0.13808844,0.493173,52.3,4.9,52.5290395876,133.21,52.73344608,45.95808844,69.9497121404,0.47344608,0.13808844,0.493173,52.26,45.82,69.5023740602,130.41
2021-10-05 07:00:00,57.78760192,16.87930056,60.2023066257,0.47760192,0.13930056,0.497502,57.31,16.74,59.7048046643,133.32,58.15760192,5.46930056,58.4142098269,0.47760192,0.13930056,0.497502,57.68,5.33,57.9257395292,132.31,59.23760192,36.09930056,69.3704042237,0.47760192,0.13930056,0.497502,58.76,35.96,68.8901966901,128.89
2021-10-05 07:30:00,62.95806144,22.05526792,66.7094621722,0.49806144,0.14526792,0.518814,62.46,21.91,66.1913869019,133.53,63.30806144,2.65526792,63.3637206216,0.49806144,0.14526792,0.518814,62.81,2.51,62.8601320393,132.46,66.35806144,19.73526792,69.2305793559,0.49806144,0.14526792,0.518814,65.86,19.59,68.7117726449,129.38
2021-10-05 08:00:00,66.73749184,20.59468512,69.8429228504,0.6674918400000001,0.19468512000000002,0.6953039999999999,66.07,20.4,69.1477035049,132.89,67.11749184,1.31468512,67.1303665107,0.6674918400000001,0.19468512000000002,0.6953039999999999,66.45,1.12,66.4594380054,132.06,70.34749184,18.29468512,72.6874481036,0.6674918400000001,0.19468512000000002,0.6953039999999999,69.68,18.1,71.992446826,129.24
2021-10-05 08:30:00,67.46608256,25.98552408,72.2974394962,1.35608256,0.39552408,1.4125860000000001,66.11,25.59,70.8899160671,132.48,67.83608256,6.65552408,68.1617935347,1.35608256,0.39552408,1.4125860000000001,66.48,6.26,66.7740817983,131.79,73.01608256,9.05552408,73.5754770883,1.35608256,0.39552408,1.4125860000000001,71.66,8.66,72.1813770996,128.83
2021-10-05 09:00:00,67.84535264,30.03489452,74.1962718988,2.00535264,0.58489452,2.088909,65.84,29.45,72.1263343031,132.71,68.23535264,10.31489452,69.0105817891,2.00535264,0.58489452,2.088909,66.23,9.73,66.9409127515,131.93,74.77535264,3.6448945200000002,74.8641343936,2.00535264,0.58489452,2.088909,72.77,3.06,72.8343085366,129.61
2021-10-05 09:30:00,69.62085792,28.90608356,75.3831912584,1.22085792,0.35608356,1.271727,68.4,28.55,74.1192451392,133.95,70.00085792,9.27608356,70.6127880468,1.22085792,0.35608356,1.271727,68.78,8.92,69.3560004614,132.78,76.77085792,4.19608356,76.8854455864,1.22085792,0.35608356,1.271727,75.55,3.84,75.6475254057,131.17
2021-10-05 10:00:00,69.71903904,29.02971972,75.5213150818,1.91903904,0.55971972,1.998999,67.8,28.47,73.5348957978,133.63,70.10903904,9.35971972,70.7310519387,1.91903904,0.55971972,1.998999,68.19,8.8,68.7554805088,132.56,76.65903904,4.50971972,76.7915740071,1.91903904,0.55971972,1.998999,74.74,3.95,74.8443057286,130.84
2021-10-05 10:30:00,70.64307488,28.84589684,76.3055030323,2.04307488,0.59589684,2.128203,68.6,28.25,74.1890996036,133.77,71.01307488,9.20589684,71.607299492,2.04307488,0.59589684,2.128203,68.97,8.61,69.5053451182,132.68,77.54307488,4.70589684,77.6857382466,2.04307488,0.59589684,2.128203,75.5,4.11,75.611785457,130.97
2021-10-05 11:00:00,70.55606208,28.67135144,76.159072274,1.85606208,0.54135144,1.933398,68.7,28.13,74.2360215798,133.66,70.94606208,9.11135144,71.5287386281,1.85606208,0.54135144,1.933398,69.09,8.57,69.6194872144,132.61,77.49606208,4.66135144,77.6361245501,1.85606208,0.54135144,1.933398,75.64,4.12,75.7521220825,130.83
2021-10-05 11:30:00,71.78352512,28.16477816,77.1111483993,1.35352512,0.39477816,1.409922,70.43,27.77,75.7070525116,133.41,72.16352512,8.65477816,72.6806682877,1.35352512,0.39477816,1.409922,70.81,8.26,71.2901374666,132.45,78.94352512,4.79477816,79.0890008533,1.35352512,0.39477816,1.409922,77.59,4.4,77.7146582055,130.59
2021-10-05 12:00:00,71.56504256,28.48855408,77.0269630077,2.39504256,0.69855408,2.494836,69.17,27.79,74.5437656682,133.31,71.94504256,9.01855408,72.5080924218,2.39504256,0.69855408,2.494836,69.55,8.32,70.0458771092,132.39,78.45504256,4.95855408,78.6115828721,2.39504256,0.69855408,2.494836,76.06,4.26,76.1792045115,130.47
2021-10-05 12:30:00,71.7675504,28.6272022,77.2664092359,2.0475504,0.5972022,2.132865,69.72,28.03,75.1435912104,133.15,72.1475504,9.1272022,72.7225882977,2.0475504,0.5972022,2.132865,70.1,8.53,70.6170722984,132.3,78.8375504,4.7172022,78.9785499339,2.0475504,0.5972022,2.132865,76.79,4.12,76.9004453823,130.32
2021-10-05 13:00:00,71.69832928,29.08659604,77.373642093,2.3883292799999998,0.69659604,2.487843,69.31,28.39,74.8990533986,133.29,72.07832928,9.48659604,72.6999384884,2.3883292799999998,0.69659604,2.487843,69.69,8.79,70.2421540103,132.37,78.72832928,4.62659604,78.8641567643,2.3883292799999998,0.69659604,2.487843,76.34,3.93,76.4410916981,130.41
2021-10-05 13:30:00,70.852864,29.833752,76.877702199,3.132864,0.913752,3.2634,67.72,28.92,73.6367082371,133.7,71.232864,10.023752,71.9346683999,3.132864,0.913752,3.2634,68.1,9.11,68.7066379617,132.65,77.642864,4.673752,77.7834062502,3.132864,0.913752,3.2634,74.51,3.76,74.6048101666,130.83
2021-10-05 14:00:00,69.3345232,29.6234026,75.3977591774,2.2745232,0.6634026,2.369295,67.06,28.96,73.04604849,134.37,69.7145232,9.6434026,70.3783344411,2.2745232,0.6634026,2.369295,67.44,8.98,68.0352408682,133.09,76.3745232,2.9534026,76.4316059032,2.2745232,0.6634026,2.369295,74.1,2.29,74.1353768453,131.49
2021-10-05 14:30:00,67.22456224,30.01174732,73.6196084312,3.1945622399999998,0.93174732,3.327669,64.03,29.08,70.3241587223,134.88,67.60456224,9.95174732,68.3331113764,3.1945622399999998,0.93174732,3.327669,64.41,9.02,65.038515512,133.43,74.02456224,1.6317473200000001,74.0425446223,3.1945622399999998,0.93174732,3.327669,70.83,0.7000000000000001,70.8334589018,132.15
2021-10-05 15:00:00,66.25476096,31.40680528,73.3217618976,4.27476096,1.24680528,4.452876,61.98,30.16,68.9285572169,135.26,66.63476096,11.22680528,67.5739041716,4.27476096,1.24680528,4.452876,62.36,9.98,63.1535430518,133.65,72.51476096,2.82680528,72.5698379851,4.27476096,1.24680528,4.452876,68.24,1.58,68.258288874,132.73
2021-10-05 15:30:00,66.5171504,21.6737522,69.9591511653,2.4471504,0.7137522,2.549115,64.07,20.96,67.4113232328,135.78,66.8871504,8.1637522,67.3835123648,2.4471504,0.7137522,2.549115,64.44,7.45,64.8692230569,133.95,70.4071504,19.1937522,72.9764821772,2.4471504,0.7137522,2.549115,67.96,18.48,70.4277786104,132.92
2021-10-05 16:00:00,68.05446336,14.27421848,69.5353384721,2.17446336,0.63421848,2.265066,65.88,13.64,67.2772175406,135.03,68.42446336,6.64421848,68.7462931751,2.17446336,0.63421848,2.265066,66.25,6.01,66.5220459697,133.45,69.92446336,30.67421848,76.3566516784,2.17446336,0.63421848,2.265066,67.75,30.04,74.1111604281,131.48
2021-10-05 16:30:00,69.4819456,14.5751508,70.9941954332,2.4519456,0.7151508,2.55411,67.03,13.86,68.4479400713,133.96,69.8619456,6.5051508,70.1641534542,2.4519456,0.7151508,2.55411,67.41,5.79,67.6582012767,132.74,71.4319456,30.9151508,77.8348855025,2.4519456,0.7151508,2.55411,68.98,30.2,75.3012642656,129.84
2021-10-05 17:00:00,71.43903904,14.72971972,72.9417640449,1.91903904,0.55971972,1.998999,69.52,14.17,70.9494136692,133.96,71.80903904,5.9697197200000005,72.0567529201,1.91903904,0.55971972,1.998999,69.89,5.41,70.0990741736,132.74,73.67903904,29.79971972,79.4771922582,1.91903904,0.55971972,1.998999,71.76,29.24,77.4885488314,129.84
2021-10-05 17:30:00,73.56820032,14.76114176,75.0344681089,1.47820032,0.43114176,1.5397919999999998,72.09,14.33,73.5004557809,133.48,73.94820032,5.61114176,74.1607796778,1.47820032,0.43114176,1.5397919999999998,72.47,5.18,72.654891783,132.39,75.97820032,28.50114176,81.1480252717,1.47820032,0.43114176,1.5397919999999998,74.5,28.07,79.612655401,129.03
2021-10-05 18:00:00,75.0580112,14.2398366,76.3968454303,0.7880111999999999,0.2298366,0.8208449999999999,74.27,14.01,75.579845197,133.48,75.4380112,5.5498366,75.6418813892,0.7880111999999999,0.2298366,0.8208449999999999,74.65,5.32,74.8393272284,132.39,77.9080112,27.7398366,82.6991943355,0.7880111999999999,0.2298366,0.8208449999999999,77.12,27.51,81.8797563504,129.03
2021-10-05 18:30:00,76.11592352,13.79214436,77.3553945071,0.55592352,0.16214436000000002,0.579087,75.56,13.63,76.7794927048,132.89,76.49592352,5.83214436,76.7179263472,0.55592352,0.16214436000000002,0.579087,75.94,5.67,76.151378845,131.98,79.22592352,28.45214436,84.1799945134,0.55592352,0.16214436000000002,0.579087,78.67,28.29,83.6019916031,128.45
2021-10-05 19:00:00,76.33477472,26.86722596,80.9249384451,0.50477472,0.14722596000000002,0.525807,75.83,26.72,80.3999210199,132.83,76.72477472,8.66722596,77.2127700687,0.50477472,0.14722596000000002,0.525807,76.22,8.52,76.6947116821,131.93,83.88477472,6.44722596,84.1321707339,0.50477472,0.14722596000000002,0.525807,83.38,6.3,83.6176679895,128.56
2021-10-05 19:30:00,76.89742208,29.33508144,82.3028585508,0.49742208,0.14508144,0.5181479999999999,76.4,29.19,81.7864053495,133.64,77.26742208,9.64508144,77.8670797634,0.49742208,0.14508144,0.5181479999999999,76.77,9.5,77.3555615324,132.49,85.05742208,3.22508144,85.1185420528,0.49742208,0.14508144,0.5181479999999999,84.56,3.08,84.6160741231,130.61
2021-10-05 20:00:00,74.583496,30.356853,80.5247564395,0.5034959999999999,0.14685299999999998,0.524475,74.08,30.21,80.0030655663,134.23,74.983496,10.476853,75.7118822984,0.5034959999999999,0.14685299999999998,0.524475,74.48,10.33,75.1929471427,132.9,82.533496,2.046853,82.5588733522,0.5034959999999999,0.14685299999999998,0.524475,82.03,1.9,82.0520011944,131.18
2021-10-05 20:30:00,71.79902048,28.61554764,77.2913249248,0.49902048,0.14554764,0.519813,71.3,28.47,76.7738946518,134.85,72.17902048,8.53554764,72.6819549198,0.49902048,0.14554764,0.519813,71.68,8.39,72.1693459857,133.31,78.74902048,6.15554764,78.9892334012,0.49902048,0.14554764,0.519813,78.25,6.01,78.4804599885,131.85
2021-10-05 21:00:00,69.45541408,21.61741244,72.7417834922,0.50541408,0.14741244,0.526473,68.95,21.47,72.2153958654,135.52,69.84541408,1.71741244,69.8665254145,0.50541408,0.14741244,0.526473,69.34,1.57,69.3577717347,133.78,73.48541408,22.51741244,76.8579205125,0.50541408,0.14741244,0.526473,72.98,22.37,76.3314961205,132.51
