Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-05 21:30:00,66.39956992,22.63862456,70.1527633635,0.50956992,0.14862456000000002,0.530802,65.89,22.49,69.6224978006,134.71,66.76956992,2.59862456,66.8201191027,0.50956992,0.14862456000000002,0.530802,66.26,2.45,66.3052795786,133.24,70.30956992,24.74862456,74.5381113253,0.50956992,0.14862456000000002,0.530802,69.8,24.6,74.008107664,131.06
2021-10-05 22:00:00,62.67637312,23.65769216,66.9926424752,0.50637312,0.14769216000000002,0.5274719999999999,62.17,23.51,66.4667510865,135.26,63.05637312,3.8876921600000003,63.1761057788,0.50637312,0.14769216000000002,0.5274719999999999,62.55,3.74,62.6617115949,133.61,66.35637312,25.82769216,71.2056032623,0.50637312,0.14769216000000002,0.5274719999999999,65.85,25.68,70.6801591679,132.02
2021-10-05 22:30:00,58.43893056,25.00843808,63.565167979,0.50893056,0.14843808,0.5301359999999999,57.93,24.86,63.0389125858,134.34,58.79893056,5.18843808,59.0274014735,0.50893056,0.14843808,0.5301359999999999,58.29,5.04,58.5074841366,133.02,61.84893056,27.23843808,67.5812305337,0.50893056,0.14843808,0.5301359999999999,61.34,27.09,67.0556761207,131.1
2021-10-05 23:00:00,54.22303648,26.06088564,60.1606802276,0.48303648,0.14088564,0.503163,53.74,25.92,59.6643444613,134.49,54.57303648,6.30088564,54.9355756363,0.48303648,0.14088564,0.503163,54.09,6.16,54.4396335403,133.14,57.34303648,28.31088564,63.9509974783,0.48303648,0.14088564,0.503163,56.86,28.17,63.4555631919,131.37
2021-10-05 23:30:00,50.1027168,26.9107924,56.8724272239,0.4827168,0.14079239999999998,0.50283,49.62,26.77,56.3806465021,134.24,50.4627168,7.1207924,50.9626478045,0.4827168,0.14079239999999998,0.50283,49.98,6.98,50.4650453284,133.02,52.8827168,29.2407924,60.4285170787,0.4827168,0.14079239999999998,0.50283,52.4,29.1,59.938051353,131.13
2021-10-06 00:00:00,47.68303648,28.05088564,55.3220042401,0.48303648,0.14088564,0.503163,47.2,27.91,54.8343696964,134.16,48.02303648,8.05088564,48.6932109472,0.48303648,0.14088564,0.503163,47.54,7.91,48.1935649231,132.99,50.12303648,29.22088564,58.0187809555,0.48303648,0.14088564,0.503163,49.64,29.08,57.5306526992,131.0
2021-10-06 00:30:00,45.69335616,28.59097888,53.9010841309,0.48335616000000003,0.14097888,0.5034959999999999,45.21,28.45,53.416725845,134.94,46.04335616,8.35097888,46.794545566,0.48335616000000003,0.14097888,0.5034959999999999,45.56,8.21,46.2938192419,133.52,48.04335616,30.07097888,56.6782836889,0.48335616000000003,0.14097888,0.5034959999999999,47.56,29.93,56.1939365056,131.63
2021-10-06 01:00:00,44.83303648,28.53088564,53.1414395309,0.48303648,0.14088564,0.503163,44.35,28.39,52.6584713033,135.64,45.18303648,8.21088564,45.9230381023,0.48303648,0.14088564,0.503163,44.7,8.07,45.4226254195,133.99,47.22303648,30.86088564,56.4128481543,0.48303648,0.14088564,0.503163,46.74,30.72,55.9316189646,132.33
2021-10-06 01:30:00,45.08856096,28.78958028,53.4959649146,0.47856096000000004,0.13958028,0.49850099999999997,44.61,28.65,53.0176819561,135.92,45.44856096,8.36958028,46.2127857567,0.47856096000000004,0.13958028,0.49850099999999997,44.97,8.23,45.7168874706,134.17,47.63856096,30.99958028,56.8366648201,0.47856096000000004,0.13958028,0.49850099999999997,47.16,30.86,56.3596061022,132.62
2021-10-06 02:00:00,46.37847104,28.66247072,54.5206364947,0.48847104,0.14247072,0.5088239999999999,45.89,28.52,54.0303849699,136.24,46.72847104,8.27247072,47.4550711468,0.48847104,0.14247072,0.5088239999999999,46.24,8.13,46.9492758198,134.37,49.12847104,30.82247072,57.996822051,0.48847104,0.14247072,0.5088239999999999,48.64,30.68,57.5074951637,132.92
2021-10-06 02:30:00,46.17454496,27.81424228,53.9047370448,0.49454496000000003,0.14424228,0.515151,45.68,27.67,53.4068469393,136.24,46.53454496,7.82424228,47.1877382578,0.49454496000000003,0.14424228,0.515151,46.04,7.68,46.676160939,134.37,48.69454496,33.00424228,58.8254937705,0.49454496000000003,0.14424228,0.515151,48.2,32.86,58.3354060584,132.92
2021-10-06 03:00:00,45.7462832,17.6905826,49.0477230801,0.5162831999999999,0.15058259999999998,0.537795,45.23,17.54,48.5119006018,136.34,46.0962832,2.8005826,46.1812796245,0.5162831999999999,0.15058259999999998,0.537795,45.58,2.65,45.6569698951,134.45,45.9562832,52.6305826,69.8710110874,0.5162831999999999,0.15058259999999998,0.537795,45.44,52.48,69.4186142184,132.92
2021-10-06 03:30:00,45.0670624,17.8866432,48.4868241724,0.5370623999999999,0.15664319999999998,0.55944,44.53,17.73,47.929884206,135.48,45.4370624,2.7166432,45.5182028404,0.5370623999999999,0.15664319999999998,0.55944,44.9,2.56,44.9729207413,133.84,45.2670624,53.0066432,69.7051731341,0.5370623999999999,0.15664319999999998,0.55944,44.73,52.85,69.2379621306,131.24
2021-10-06 04:00:00,44.7243152,18.0012586,48.211095002,0.4843152,0.14125859999999998,0.504495,44.24,17.86,47.7090892808,135.86,45.0743152,2.6212586,45.1504694039,0.4843152,0.14125859999999998,0.504495,44.59,2.48,44.6589128842,134.1,44.8743152,53.1912586,69.5917678761,0.4843152,0.14125859999999998,0.504495,44.39,53.05,69.1720651708,131.61
2021-10-06 04:30:00,44.6327168,17.9007924,48.0886449954,0.4827168,0.14079239999999998,0.50283,44.15,17.76,47.5882348906,136.04,44.9827168,2.7107924,45.0643229855,0.4827168,0.14079239999999998,0.50283,44.5,2.5700000000000003,44.5741505808,134.23,44.7227168,53.1507924,69.4631422462,0.4827168,0.14079239999999998,0.50283,44.24,53.01,69.0451859292,131.79
2021-10-06 05:00:00,44.72303648,17.76088564,48.1206717608,0.48303648,0.14088564,0.503163,44.24,17.62,47.6197648041,136.04,45.08303648,2.8408856399999998,45.1724563144,0.48303648,0.14088564,0.503163,44.6,2.7,44.6816517152,134.23,44.80303648,52.93088564,69.3468869702,0.48303648,0.14088564,0.503163,44.32,52.79,68.9278354513,131.79
2021-10-06 05:30:00,45.75559392,17.31163156,48.9210278126,0.48559392,0.14163156,0.505827,45.27,17.17,48.4167512334,135.31,46.10559392,3.10163156,46.2098031704,0.48559392,0.14163156,0.505827,45.62,2.96,45.7159272027,133.75,45.94559392,52.14163156,69.4963836642,0.48559392,0.14163156,0.505827,45.46,52.0,69.0696141585,131.05
2021-10-06 06:00:00,48.05047904,16.63013972,50.8469279611,0.48047904,0.14013972,0.500499,47.57,16.49,50.3470455936,135.31,48.40047904,3.56013972,48.5312370142,0.48047904,0.14013972,0.500499,47.92,3.42,48.0418858914,133.75,48.28047904,50.20013972,69.649541881,0.48047904,0.14013972,0.500499,47.8,50.06,69.215920134,131.05
2021-10-06 06:30:00,54.06015936,14.80004648,56.0494621369,0.48015936000000004,0.14004648,0.500166,53.58,14.66,55.5493654329,134.59,54.40015936,5.05004648,54.6340581308,0.48015936000000004,0.14004648,0.500166,53.92,4.91,54.1430928189,133.25,54.49015936,45.90004648,71.2459945116,0.48015936000000004,0.14004648,0.500166,54.01,45.76,70.788824683,130.24
2021-10-06 07:00:00,60.03983968,14.869953240000001,61.8538427113,0.47983968,0.13995324,0.49983299999999997,59.56,14.73,61.3544334176,133.41,60.39983968,5.89995324,60.6873140088,0.47983968,0.13995324,0.49983299999999997,59.92,5.76,60.1962125054,132.45,61.07983968,39.15995324,72.5551428439,0.47983968,0.13995324,0.49983299999999997,60.6,39.02,72.0757962148,128.86
2021-10-06 07:30:00,65.30564384,21.82039612,68.8546062671,0.51564384,0.15039612,0.537129,64.79,21.67,68.3178819929,133.14,65.68564384,2.35039612,65.7276819049,0.51564384,0.15039612,0.537129,65.17,2.2,65.2071230772,132.25,68.90564384,19.46039612,71.6009411262,0.51564384,0.15039612,0.537129,68.39,19.31,71.0638318697,128.71
2021-10-06 08:00:00,70.04187744,9.97888092,70.7491530673,0.6818774400000001,0.19888092000000002,0.710289,69.36,9.78,70.0461133825,133.14,70.09187744,2.19888092,70.1263599538,0.6818774400000001,0.19888092000000002,0.710289,69.41,2.0,69.4388083135,132.28,72.08187744,26.56888092,76.8225389363,0.6818774400000001,0.19888092000000002,0.710289,71.4,26.37,76.113973093,129.31
2021-10-06 08:30:00,72.30880992,2.34006956,72.3466648685,1.26880992,0.37006956,1.321677,71.04,1.97,71.0673096437,133.76,72.11880992,2.36006956,72.1574159224,1.26880992,0.37006956,1.321677,70.85,1.99,70.8779415615,132.7,72.96880992,31.73006956,79.5691179757,1.26880992,0.37006956,1.321677,71.7,31.36,78.2581599579,129.14
2021-10-06 09:00:00,72.2070608,2.3833094,72.2463825605,2.1370608,0.6233094,2.226105,70.07,1.76,70.0921001255,133.76,72.0170608,2.4133094,72.0574847502,2.1370608,0.6233094,2.226105,69.88,1.79,69.9029219704,132.7,72.7170608,31.8033094,79.3676345886,2.1370608,0.6233094,2.226105,70.58,31.18,77.1604095375,129.14
2021-10-06 09:30:00,72.63088608,2.26400844,72.6661637007,3.03088608,0.88400844,3.157173,69.6,1.38,69.6136796901,133.91,72.44088608,2.28400844,72.4768836982,3.03088608,0.88400844,3.157173,69.41,1.4,69.4241175673,132.83,72.88088608,31.79400844,79.51403982,3.03088608,0.88400844,3.157173,69.85,30.91,76.3835754596,129.44
2021-10-06 10:00:00,72.37200416,2.58766788,72.4182505394,3.83200416,1.11766788,3.991671,68.54,1.47,68.5557619752,134.0,72.18200416,2.61766788,72.2294532008,3.83200416,1.11766788,3.991671,68.35,1.5,68.3664574188,132.89,72.42200416,32.21766788,79.2649027639,3.83200416,1.11766788,3.991671,68.59,31.1,75.3113411114,129.66
2021-10-06 10:30:00,72.20517056,2.55400808,72.2503260399,4.26517056,1.24400808,4.442886,67.94,1.31,67.9526283524,134.43,72.03517056,2.57400808,72.0811439643,4.26517056,1.24400808,4.442886,67.77,1.33,67.7830495035,133.22,72.14517056,32.32400808,79.0554687133,4.26517056,1.24400808,4.442886,67.88,31.08,74.6569541302,129.96
2021-10-06 11:00:00,71.5343408,2.7558494,71.5874054538,4.8543408,1.4158494,5.056605,66.68,1.34,66.693462948,134.43,71.3543408,2.7758494,71.408313878,4.8543408,1.4158494,5.056605,66.5,1.3599999999999999,66.5139053131,133.22,71.3143408,32.5458494,78.3898431999,4.8543408,1.4158494,5.056605,66.46,31.13,73.3894304379,129.96
2021-10-06 11:30:00,70.86401088,2.86866984,70.9220509056,5.10401088,1.48866984,5.316678,65.76,1.38,65.7744783332,134.52,70.69401088,2.89866984,70.7534130706,5.10401088,1.48866984,5.316678,65.59,1.4100000000000001,65.605153761,133.2,70.50401088,32.65866984,77.7007352982,5.10401088,1.48866984,5.316678,65.4,31.17,72.4481117766,129.96
2021-10-06 12:00:00,70.66537984,2.91281912,70.725387402,4.77537984,1.39281912,4.974354,65.89,1.52,65.9075299188,134.42,70.49537984,2.93281912,70.5563604984,4.77537984,1.39281912,4.974354,65.72,1.54,65.7380407375,133.1,70.36537984,32.64281912,77.5682945547,4.77537984,1.39281912,4.974354,65.59,31.25,72.6540473752,129.96
2021-10-06 12:30:00,70.63783712,3.30936916,70.7153162846,5.03783712,1.46936916,5.247747,65.6,1.8399999999999999,65.6257998047,134.62,70.45783712,3.32936916,70.536455189,5.03783712,1.46936916,5.247747,65.42,1.8599999999999999,65.4464361138,133.21,70.26783712,33.07936916,77.6647513197,5.03783712,1.46936916,5.247747,65.23,31.61,72.4854813049,130.08
2021-10-06 13:00:00,69.46274144,3.95538292,69.5752650186,5.81274144,1.6953829200000001,6.054939,63.65,2.26,63.6901099073,134.62,69.29274144,3.96538292,69.4061112437,5.81274144,1.6953829200000001,6.054939,63.48,2.27,63.5205738324,133.21,68.94274144,33.84538292,76.8024188569,5.81274144,1.6953829200000001,6.054939,63.13,32.15,70.8450379349,130.08
2021-10-06 13:30:00,68.39221184,4.27314512,68.5255748577,5.94221184,1.73314512,6.189804,62.45,2.54,62.5016327787,134.83,68.22221184,4.29314512,68.3571597081,5.94221184,1.73314512,6.189804,62.28,2.56,62.3325917959,133.34,67.74221184,34.35314512,75.9548934869,5.94221184,1.73314512,6.189804,61.8,32.62,69.8806439581,130.25
2021-10-06 14:00:00,67.55746656,4.43051108,67.7025901752,5.96746656,1.74051108,6.216111,61.59,2.69,61.6487161261,135.15,67.39746656,4.46051108,67.5449084521,5.96746656,1.74051108,6.216111,61.43,2.7199999999999998,61.4901886483,133.54,66.84746656,34.49051108,75.2208690461,5.96746656,1.74051108,6.216111,60.88,32.75,69.1298553449,130.58
2021-10-06 14:30:00,67.43087424,4.35358832,67.5712700194,4.88087424,1.42358832,5.084244,62.55,2.93,62.6185866976,135.31,67.26087424,4.36358832,67.4022707819,4.88087424,1.42358832,5.084244,62.38,2.94,62.4492433901,133.63,66.98087424,34.18358832,75.1994363302,4.88087424,1.42358832,5.084244,62.1,32.76,70.2113067817,130.71
2021-10-06 15:00:00,67.96409248,3.88869364,68.0752510451,3.42409248,0.99869364,3.566763,64.54,2.89,64.6046724316,135.11,67.78409248,3.8986936400000003,67.8961192222,3.42409248,0.99869364,3.566763,64.36,2.9,64.4253024828,133.48,67.80409248,33.58869364,75.6676634863,3.42409248,0.99869364,3.566763,64.38,32.59,72.1588005721,130.48
2021-10-06 15:30:00,67.14259424,4.20242332,67.2739795392,3.16259424,0.92242332,3.294369,63.98,3.2800000000000002,64.0640211039,134.76,66.97259424,4.21242332,67.104939382,3.16259424,0.92242332,3.294369,63.81,3.29,63.8947587835,133.25,67.03259424,34.56242332,75.4183651129,3.16259424,0.92242332,3.294369,63.87,33.64,72.1874400433,130.18
2021-10-06 16:00:00,68.2822448,4.5410714,68.4330788755,2.9522448,0.8610713999999999,3.075255,65.33,3.68,65.4335640173,135.48,68.1022448,4.5510714,68.2541427145,2.9522448,0.8610713999999999,3.075255,65.15,3.69,65.2544144101,133.74,68.0122448,33.8310714,75.9618775098,2.9522448,0.8610713999999999,3.075255,65.06,32.97,72.9371270342,131.03
2021-10-06 16:30:00,69.5327856,4.0003958,69.6477669409,1.6127856,0.4703958,1.6799849999999998,67.92,3.5300000000000002,68.0116703221,134.99,69.3527856,4.0203958,69.4692194635,1.6127856,0.4703958,1.6799849999999998,67.74,3.55,67.832957329,133.4,69.5727856,33.0203958,77.0111617555,1.6127856,0.4703958,1.6799849999999998,67.96,32.55,75.3529302682,130.3
2021-10-06 17:00:00,71.61999872,3.66333296,71.7136264948,1.27999872,0.37333296,1.333332,70.34,3.29,70.4168992501,134.99,71.42999872,3.6733329599999998,71.5243880937,1.27999872,0.37333296,1.333332,70.15,3.3,70.2275764924,133.4,71.88999872,32.62333296,78.9458914028,1.27999872,0.37333296,1.333332,70.61,32.25,77.6262494263,130.3
2021-10-06 17:30:00,73.54896,3.45303,73.629973063,1.03896,0.30303,1.08225,72.51,3.15,72.5783893456,134.92,73.34896,3.46303,73.4306646427,1.03896,0.30303,1.08225,72.31,3.16,72.3790142237,133.36,74.08896,32.28303,80.8168795479,1.03896,0.30303,1.08225,73.05,31.98,79.7434818653,130.13
2021-10-06 18:00:00,74.4455936,3.5449648,74.5299482214,0.8055935999999999,0.2349648,0.83916,73.64,3.31,73.7143520625,134.81,74.2355936,3.5649648,74.321143231,0.8055935999999999,0.2349648,0.83916,73.43,3.33,73.5054678238,133.27,75.1255936,32.4249648,81.8244044038,0.8055935999999999,0.2349648,0.83916,74.32,32.19,80.9917187125,130.13
2021-10-06 18:30:00,75.5710384,3.5736362,75.6554870485,0.5610383999999999,0.16363619999999998,0.584415,75.01,3.41,75.0874703263,135.11,75.3510384,3.5936361999999997,75.4366834444,0.5610383999999999,0.16363619999999998,0.584415,74.79,3.43,74.8686115806,133.45,76.4210384,32.4836362,83.0383148366,0.5610383999999999,0.16363619999999998,0.584415,75.86,32.32,82.458001431,130.54
2021-10-06 19:00:00,77.02125824,2.33620032,77.0566807799,0.50125824,0.14620032,0.5221439999999999,76.52,2.19,76.5513324508,135.31,76.81125824,2.34620032,76.8470822371,0.50125824,0.14620032,0.5221439999999999,76.31,2.2,76.3417061638,133.58,78.08125824,32.44620032,84.5543541371,0.50125824,0.14620032,0.5221439999999999,77.58,32.3,84.035387784,130.63
2021-10-06 19:30:00,76.79125824,2.5162003200000003,76.8324710401,0.50125824,0.14620032,0.5221439999999999,76.29,2.37,76.326803942,134.35,76.58125824,2.52620032,76.6229130331,0.50125824,0.14620032,0.5221439999999999,76.08,2.38,76.1172175004,132.93,77.86125824,33.11620032,84.6112182772,0.50125824,0.14620032,0.5221439999999999,77.36,32.97,84.0927493902,129.73
2021-10-06 20:00:00,74.71965984,3.20573412,74.788396813,0.49965984,0.14573412,0.520479,74.22,3.06,74.283053249,134.56,74.50965984,3.22573412,74.5794527339,0.49965984,0.14573412,0.520479,74.01,3.08,74.074060912,133.07,75.64965984,34.02573412,82.9495124537,0.49965984,0.14573412,0.520479,75.15,33.88,82.4340760851,129.93
2021-10-06 20:30:00,72.17157792,4.53629356,72.3140001571,0.50157792,0.14629356000000002,0.522477,71.67,4.39,71.8043243823,134.91,71.96157792,4.53629356,72.104414955,0.50157792,0.14629356000000002,0.522477,71.46,4.39,71.5947183806,133.33,72.81157792,34.98629356,80.7809792975,0.50157792,0.14629356000000002,0.522477,72.31,34.84,80.2655698292,130.25
2021-10-06 21:00:00,68.84317632,6.02675976,69.1064740747,0.50317632,0.14675976000000002,0.524142,68.34,5.88,68.5924923005,135.71,68.65317632,6.02675976,68.9171999724,0.50317632,0.14675976000000002,0.524142,68.15,5.88,68.4031936389,133.88,69.14317632,35.73675976,77.8324792729,0.50317632,0.14675976000000002,0.524142,68.64,35.59,77.3181589279,130.98
2021-10-06 21:30:00,65.80637312,6.22769216,66.100400096,0.50637312,0.14769216000000002,0.5274719999999999,65.3,6.08,65.5824397228,136.11,65.62637312,6.22769216,65.9212029511,0.50637312,0.14769216000000002,0.5274719999999999,65.12,6.08,65.4032170463,134.18,66.23637312,38.89769216,76.8133294388,0.50637312,0.14769216000000002,0.5274719999999999,65.73,38.75,76.3020012844,131.31
2021-10-06 22:00:00,61.51701248,12.21787864,62.7185728706,0.50701248,0.14787864,0.528138,61.01,12.07,62.1924834687,136.75,61.49701248,6.67787864,61.8585208932,0.50701248,0.14787864,0.528138,60.99,6.53,61.3385767686,134.58,62.64701248,36.52787864,72.5185086072,0.50701248,0.14787864,0.528138,62.14,36.38,72.0061386272,132.3
2021-10-06 22:30:00,56.50884064,25.95132852,62.1829600649,0.51884064,0.15132852,0.540459,55.99,25.8,61.6483584534,136.48,56.87884064,6.09132852,57.2040802364,0.51884064,0.15132852,0.540459,56.36,5.94,56.6721554205,134.45,59.48884064,26.31132852,65.0477376177,0.51884064,0.15132852,0.540459,58.97,26.16,64.5120647631,132.3
2021-10-06 23:00:00,52.6123072,26.7435896,59.019271883,0.4923072,0.14358959999999998,0.51282,52.12,26.6,58.5154201899,134.5,52.9723072,6.9135896,53.421559798,0.4923072,0.14358959999999998,0.51282,52.48,6.77,52.9148684209,133.15,55.2923072,27.1435896,61.5955655212,0.4923072,0.14358959999999998,0.51282,54.8,27.0,61.0904247816,130.88
2021-10-06 23:30:00,48.787512,28.062191,56.2823941466,0.487512,0.14219099999999998,0.507825,48.3,27.92,55.7890347649,134.37,49.147512,7.922191,49.781914849,0.487512,0.14219099999999998,0.507825,48.66,7.78,49.2780275579,133.1,51.167512,28.732191,58.682647213,0.487512,0.14219099999999998,0.507825,50.68,28.59,58.1880614903,130.78
2021-10-07 00:00:00,45.93728224,28.15920732,53.8811178103,0.47728224,0.13920732,0.49716899999999997,45.46,28.02,53.4016104626,135.37,46.28728224,8.01920732,46.976804736,0.47728224,0.13920732,0.49716899999999997,45.81,7.88,46.4827978934,133.78,48.27728224,30.54920732,57.1309902624,0.47728224,0.13920732,0.49716899999999997,47.8,30.41,56.6534032517,131.94
2021-10-07 00:30:00,44.10728224,28.53920732,52.5351187403,0.47728224,0.13920732,0.49716899999999997,43.63,28.4,52.0589752108,135.27,44.45728224,8.31920732,45.2289636693,0.47728224,0.13920732,0.49716899999999997,43.98,8.18,44.7342463891,133.71,46.34728224,30.94920732,55.7308173704,0.47728224,0.13920732,0.49716899999999997,45.87,30.81,55.2567914378,132.04
2021-10-07 01:00:00,43.4979216,28.6693938,52.0960970168,0.4779216,0.13939379999999998,0.49783499999999997,43.02,28.53,51.62055114,135.5,43.8479216,8.3793938,44.6413986015,0.4779216,0.13939379999999998,0.49783499999999997,43.37,8.24,44.1458321929,133.88,45.7579216,31.0793938,55.3147006512,0.4779216,0.13939379999999998,0.49783499999999997,45.28,30.94,54.8412436037,132.18
2021-10-07 01:30:00,44.11728224,28.81920732,52.6961222748,0.47728224,0.13920732,0.49716899999999997,43.64,28.68,52.2206089585,135.73,44.46728224,8.53920732,45.2797664688,0.47728224,0.13920732,0.49716899999999997,43.99,8.4,44.7848199728,134.01,46.47728224,31.19920732,55.977926916,0.47728224,0.13920732,0.49716899999999997,46.0,31.06,55.5042665027,132.42
2021-10-07 02:00:00,45.11728224,28.72920732,53.4877229835,0.47728224,0.13920732,0.49716899999999997,44.64,28.59,53.0105432909,135.81,45.46728224,8.44920732,46.2456793509,0.47728224,0.13920732,0.49716899999999997,44.99,8.31,45.7510240323,134.06,47.71728224,31.02920732,56.9188082384,0.47728224,0.13920732,0.49716899999999997,47.24,30.89,56.4429774197,132.57
2021-10-07 02:30:00,44.45824128,28.81948704,52.9820540462,0.47824128,0.13948704,0.498168,43.98,28.68,52.5050740405,135.88,44.80824128,8.46948704,45.601652353,0.47824128,0.13948704,0.498168,44.33,8.33,45.1058510617,134.1,47.02824128,31.10948704,56.3866620912,0.47824128,0.13948704,0.498168,46.55,30.97,55.9110311119,132.57
2021-10-07 03:00:00,43.46888064,29.08967352,52.3044232316,0.47888064,0.13967352,0.498834,42.99,28.95,51.828974522,135.88,43.82888064,8.66967352,44.6781156395,0.47888064,0.13967352,0.498834,43.35,8.53,44.1812562067,134.1,45.94888064,31.39967352,55.6528447542,0.47888064,0.13967352,0.498834,45.47,31.26,55.1788772992,132.57
2021-10-07 03:30:00,42.897512,28.402191,51.4478472765,0.487512,0.14219099999999998,0.507825,42.41,28.26,50.9630817357,136.19,43.257512,8.122191,44.0134335297,0.487512,0.14219099999999998,0.507825,42.77,7.98,43.508083157,134.3,44.937512,33.352191,55.962028459,0.487512,0.14219099999999998,0.507825,44.45,33.21,55.4860937533,132.93
2021-10-07 04:00:00,42.7731264,19.2379952,46.9003283714,0.4731264,0.13799519999999998,0.49284000000000006,42.3,19.1,46.412282857,136.48,43.1131264,1.2879952000000001,43.1323613963,0.4731264,0.13799519999999998,0.49284000000000006,42.64,1.15,42.6555049202,134.48,42.3931264,51.2179952,66.4865414823,0.4731264,0.13799519999999998,0.49284000000000006,41.92,51.08,66.0791404302,133.17
2021-10-07 04:30:00,42.56925024,19.29853132,46.7394306459,0.50925024,0.14853132,0.530469,42.06,19.15,46.2143495032,135.47,42.92925024,1.17853132,42.9454242294,0.50925024,0.14853132,0.530469,42.42,1.03,42.4325028722,133.81,42.15925024,51.20853132,66.3303555,0.50925024,0.14853132,0.530469,41.65,51.06,65.8926862406,131.09
2021-10-07 05:00:00,42.51285664,19.04666652,46.5845305355,0.50285664,0.14666652,0.523809,42.01,18.9,46.0657150167,135.47,42.85285664,1.38666652,42.8752861943,0.50285664,0.14666652,0.523809,42.35,1.24,42.3681495938,133.81,42.10285664,51.20666652,66.2930858638,0.50285664,0.14666652,0.523809,41.6,51.06,65.861093219,131.09
2021-10-07 05:30:00,43.94198752,17.59349636,47.3331742162,0.49198752,0.14349636,0.512487,43.45,17.45,46.8231246288,135.26,44.28198752,2.59349636,44.3578701257,0.49198752,0.14349636,0.512487,43.79,2.45,43.8584837859,133.67,43.82198752,50.91349636,67.1755215968,0.49198752,0.14349636,0.512487,43.33,50.77,66.7463991538,130.85
2021-10-07 06:00:00,46.30993952,17.27748236,49.4279464984,0.53993952,0.15748236000000002,0.562437,45.77,17.12,48.8670369472,134.34,46.65993952,2.7474823600000002,46.7407596786,0.53993952,0.15748236000000002,0.562437,46.12,2.59,46.192667167,133.05,46.15993952,49.09748236,67.3891889741,0.53993952,0.15748236000000002,0.562437,45.62,48.94,66.905216538,130.05
2021-10-07 06:30:00,50.97930016,27.82729588,58.0796646064,0.53930016,0.15729588,0.561771,50.44,27.67,57.5310568302,133.84,51.31930016,9.46729588,52.1852494503,0.53930016,0.15729588,0.561771,50.78,9.31,51.6263934437,132.72,54.03930016,22.37729588,58.4892240732,0.53930016,0.15729588,0.561771,53.5,22.22,57.9308070028,129.43
2021-10-07 07:00:00,56.07742208,29.76508144,63.487300622,0.49742208,0.14508144,0.5181479999999999,55.58,29.62,62.9800031756,134.46,56.43742208,9.79508144,57.2811158363,0.49742208,0.14508144,0.5181479999999999,55.94,9.65,56.7662408479,133.14,60.31742208,13.48508144,61.8064626703,0.49742208,0.14508144,0.5181479999999999,59.82,13.34,61.2893791778,131.02
2021-10-07 07:30:00,61.99961984,26.58738912,67.45992974,0.53961984,0.15738912,0.5621039999999999,61.46,26.43,66.9019917491,134.72,62.35961984,7.11738912,62.7644757365,0.53961984,0.15738912,0.5621039999999999,61.82,6.96,62.2105618042,133.29,66.94961984,12.15738912,68.0444979916,0.53961984,0.15738912,0.5621039999999999,66.41,12.0,67.4854658427,131.51
2021-10-07 08:00:00,65.75368576,24.84149168,70.2897353809,0.55368576,0.16149168,0.5767559999999999,65.2,24.68,69.7147215443,133.03,66.12368576,5.45149168,66.3480261954,0.55368576,0.16149168,0.5767559999999999,65.57,5.29,65.783044928,132.17,70.95368576,10.74149168,71.7621429895,0.55368576,0.16149168,0.5767559999999999,70.4,10.58,71.1905639815,129.95
2021-10-07 08:30:00,67.52507424,23.93981332,71.6432154004,0.6850742400000001,0.19981332000000002,0.713619,66.84,23.74,70.9307634246,132.68,67.88507424,4.55981332,68.0380423152,0.6850742400000001,0.19981332000000002,0.713619,67.2,4.36,67.3412919389,131.95,72.82507424,9.72981332,73.4721764024,0.6850742400000001,0.19981332000000002,0.713619,72.14,9.53,72.7667540845,129.64
2021-10-07 09:00:00,68.12355552,23.52937036,72.0725335077,0.9235555200000001,0.26937036000000003,0.9620369999999999,67.2,23.26,71.111655866,132.68,68.50355552,4.05937036,68.6237248086,0.9235555200000001,0.26937036000000003,0.9620369999999999,67.58,3.79,67.6861913539,131.95,73.42355552,9.25937036,74.0050974235,0.9235555200000001,0.26937036000000003,0.9620369999999999,72.5,8.99,73.0552537467,129.64
2021-10-07 09:30:00,69.20172704,23.11925372,72.9614892795,1.23172704,0.35925372,1.283049,67.97,22.76,71.6794147577,133.01,69.58172704,3.62925372,69.6763103245,1.23172704,0.35925372,1.283049,68.35,3.27,68.4281769449,132.17,74.41172704,8.88925372,74.9408029899,1.23172704,0.35925372,1.283049,73.18,8.53,73.6754592792,130.16
2021-10-07 10:00:00,68.9764016,23.1522838,72.7583137713,1.9964016,0.5822838,2.079585,66.98,22.57,70.6804449618,133.01,69.3564016,3.6722837999999998,69.4535536255,1.9964016,0.5822838,2.079585,67.36,3.09,67.4308364178,132.17,74.0164016,8.8822838,74.5474524804,1.9964016,0.5822838,2.079585,72.02,8.3,72.4966923383,130.16
2021-10-07 10:30:00,69.05932768,23.53188724,72.9584844736,2.98932768,0.8718872400000001,3.113883,66.07,22.66,69.8478381913,133.01,69.43932768,4.04188724,69.5568622144,2.98932768,0.8718872400000001,3.113883,66.45,3.17,66.5255695203,132.17,73.93932768,9.24188724,74.5146741087,2.98932768,0.8718872400000001,3.113883,70.95,8.37,71.442000252,130.16
2021-10-07 11:00:00,69.33451296,23.13631628,73.0928438249,2.52451296,0.73631628,2.629701,66.81,22.4,70.4651410273,133.07,69.70451296,3.68631628,69.8019201362,2.52451296,0.73631628,2.629701,67.18,2.95,67.2447388277,132.21,74.20451296,8.92631628,74.7394732786,2.52451296,0.73631628,2.629701,71.68,8.19,72.146368585,130.16
2021-10-07 11:30:00,68.7145216,23.4500688,72.6057243297,3.8745216,1.1300688,4.03596,64.84,22.32,68.5741059001,132.73,69.0945216,4.0700688,69.2142931422,3.8745216,1.1300688,4.03596,65.22,2.94,65.2862313202,131.97,73.1645216,9.3800688,73.7633575134,3.8745216,1.1300688,4.03596,69.29,8.25,69.7794138697,129.75
2021-10-07 12:00:00,68.67745952,23.20009236,72.4902595638,3.01745952,0.88009236,3.143187,65.66,22.32,69.3499675559,132.73,69.05745952,3.73009236,69.1581253677,3.01745952,0.88009236,3.143187,66.04,2.85,66.1014682136,131.97,73.33745952,9.02009236,73.8900875289,3.01745952,0.88009236,3.143187,70.32,8.14,70.7895613774,129.75
2021-10-07 12:30:00,69.44649024,23.27272632,73.2423019642,3.26649024,0.95272632,3.402594,66.18,22.32,69.8424999553,133.17,69.81649024,3.74272632,69.9167384089,3.26649024,0.95272632,3.402594,66.55,2.79,66.608457421,132.24,74.16649024,9.01272632,74.7120974825,3.26649024,0.95272632,3.402594,70.9,8.06,71.3566647203,130.18
2021-10-07 13:00:00,69.22509184,23.33398512,73.0519554963,3.06509184,0.89398512,3.192804,66.16,22.44,69.8620011165,133.34,69.60509184,3.76398512,69.7067887228,3.06509184,0.89398512,3.192804,66.54,2.87,66.6018655895,132.35,73.96509184,9.03398512,74.5147481915,3.06509184,0.89398512,3.192804,70.9,8.14,71.3657452844,130.33
2021-10-07 13:30:00,69.10243584,23.18237712,72.8873737211,1.7224358400000002,0.50237712,1.794204,67.38,22.68,71.0946327088,134.08,69.48243584,3.41237712,69.5661786206,1.7224358400000002,0.50237712,1.794204,67.76,2.91,67.8224571952,132.82,74.13243584,8.71237712,74.6426390118,1.7224358400000002,0.50237712,1.794204,72.41,8.21,72.8739473337,131.02
2021-10-07 14:00:00,69.25821024,23.13156132,73.0189620219,1.54821024,0.45156132,1.612719,67.71,22.68,71.4074680968,134.08,69.63821024,3.29156132,69.7159572935,1.54821024,0.45156132,1.612719,68.09,2.84,68.1492017561,132.82,74.38821024,8.61156132,74.8850105901,1.54821024,0.45156132,1.612719,72.84,8.16,73.2956424353,131.02
2021-10-07 14:30:00,69.20164672,23.24589696,73.0016413119,1.63164672,0.47589696000000004,1.6996319999999998,67.57,22.77,71.3034206753,134.29,69.59164672,3.44589696,69.6769079327,1.63164672,0.47589696000000004,1.6996319999999998,67.96,2.9699999999999998,68.0248667768,132.97,74.43164672,8.74589696,74.9437171955,1.63164672,0.47589696000000004,1.6996319999999998,72.8,8.27,73.2682257189,131.23
2021-10-07 15:00:00,68.80744096,23.32592028,72.6537162737,1.5974409600000001,0.46592028,1.6640009999999998,67.21,22.86,70.9912931281,134.19,69.18744096,3.42592028,69.2722088312,1.5974409600000001,0.46592028,1.6640009999999998,67.59,2.96,67.6547832751,132.89,73.90744096,8.83592028,74.4337511916,1.5974409600000001,0.46592028,1.6640009999999998,72.31,8.37,72.7928087108,131.13
2021-10-07 15:30:00,67.43670176,23.95820468,71.5660835575,1.5367017600000001,0.44820468,1.6007310000000001,65.9,23.51,69.9680648582,134.49,67.81670176,4.05820468,67.9380163298,1.5367017600000001,0.44820468,1.6007310000000001,66.28,3.61,66.3782381508,133.09,72.36670176,9.53820468,72.992580939,1.5367017600000001,0.44820468,1.6007310000000001,70.83,9.09,71.410902529,131.42
2021-10-07 16:00:00,67.34927936,24.15645648,71.5504005578,1.35927936,0.39645648,1.415916,65.99,23.76,70.1371349572,134.49,67.73927936,4.30645648,67.8760306414,1.35927936,0.39645648,1.415916,66.38,3.91,66.4950562072,133.11,72.16927936,9.86645648,72.8405920268,1.35927936,0.39645648,1.415916,70.81,9.47,71.4404437276,131.48
2021-10-07 16:30:00,68.78788128,24.18438204,72.9154095212,0.8378812800000001,0.24438204,0.8727929999999999,67.95,23.94,72.0439178557,134.3,69.16788128,4.25438204,69.2985971525,0.8378812800000001,0.24438204,0.8727929999999999,68.33,4.01,68.4475638719,132.95,73.90788128,9.77438204,74.551414873,0.8378812800000001,0.24438204,0.8727929999999999,73.07,9.53,73.6888444746,131.25
2021-10-07 17:00:00,70.25843072,24.55745896,74.4265804522,0.84843072,0.24745896,0.883782,69.41,24.31,73.5440289894,134.64,70.64843072,4.60745896,70.7985129877,0.84843072,0.24745896,0.883782,69.8,4.36,69.9360393503,133.18,75.57843072,10.16745896,76.2592709892,0.84843072,0.24745896,0.883782,74.73,9.92,75.3855377377,131.57
2021-10-07 17:30:00,71.17659264,24.41358952,75.2471307964,0.76659264,0.22358952,0.798534,70.41,24.19,74.4494741419,134.71,71.55659264,4.56358952,71.7019685891,0.76659264,0.22358952,0.798534,70.79,4.34,70.9229137867,133.24,76.63659264,10.06358952,77.2945222218,0.76659264,0.22358952,0.798534,75.87,9.84,76.505440983,131.94
2021-10-07 18:00:00,71.6257936,24.6266898,75.7411919588,0.6057935999999999,0.17668979999999998,0.631035,71.02,24.45,75.1108707179,134.35,72.0257936,4.7066897999999995,72.1794144655,0.6057935999999999,0.17668979999999998,0.631035,71.42,4.53,71.5635193377,132.98,77.2857936,10.1566898,77.9503190505,0.6057935999999999,0.17668979999999998,0.631035,76.68,9.98,77.3267275914,131.71
2021-10-07 18:30:00,72.38381568,24.90694624,76.5491524669,0.50381568,0.14694624,0.5248079999999999,71.88,24.76,76.0249432752,134.59,72.77381568,4.97694624,72.9438019471,0.50381568,0.14694624,0.5248079999999999,72.27,4.83,72.4312211688,133.11,78.22381568,10.36694624,78.9077874096,0.50381568,0.14694624,0.5248079999999999,77.72,10.22,78.3890732181,131.87
2021-10-07 19:00:00,73.90527424,24.55153832,77.8766177641,0.48527424,0.14153832,0.505494,73.42,24.41,77.3714708404,134.72,74.30527424,4.70153832,74.453866538,0.48527424,0.14153832,0.505494,73.82,4.5600000000000005,73.9607057835,133.21,79.83527424,10.06153832,80.4667979128,0.48527424,0.14153832,0.505494,79.35,9.92,79.967674094,131.95
2021-10-07 19:30:00,73.51974976,24.66284368,77.5461763284,0.48974976000000003,0.14284368,0.5101559999999999,73.03,24.52,77.0364283959,134.41,73.90974976,4.85284368,74.0688949652,0.48974976000000003,0.14284368,0.5101559999999999,73.42,4.71,73.5709215655,133.0,79.41974976,10.24284368,80.0775405379,0.48974976000000003,0.14284368,0.5101559999999999,78.93,10.1,79.5735816713,131.59
2021-10-07 20:00:00,71.21523424,25.59319332,75.6744417368,0.52523424,0.15319332,0.547119,70.69,25.44,75.1283548336,134.22,71.61523424,5.65319332,71.8380147969,0.52523424,0.15319332,0.547119,71.09,5.5,71.3024410522,132.86,76.82523424,11.13319332,77.6277309312,0.52523424,0.15319332,0.547119,76.3,10.98,77.0859935397,131.37
2021-10-07 20:30:00,68.375464,26.386177,73.2900703635,0.5354639999999999,0.15617699999999998,0.557775,67.84,26.23,72.7343007116,133.8,68.765464,6.716177,69.0926629435,0.5354639999999999,0.15617699999999998,0.557775,68.23,6.5600000000000005,68.5446314455,132.6,73.675464,12.196177,74.6781141234,0.5354639999999999,0.15617699999999998,0.557775,73.14,12.04,74.1243630664,130.9
2021-10-07 21:00:00,65.73130816,27.16496488,71.1234151975,0.53130816,0.15496488,0.553446,65.2,27.01,70.5732250928,133.8,66.12130816,7.44496488,66.5391230394,0.53130816,0.15496488,0.553446,65.59,7.29,65.9938800193,132.6,70.83130816,13.05496488,72.024345354,0.53130816,0.15496488,0.553446,70.3,12.9,71.473771413,130.9
2021-10-07 21:30:00,62.98838112,28.60536116,69.1794972749,0.49838112,0.14536116,0.519147,62.49,28.46,68.6656515297,133.8,63.37838112,8.70536116,63.9734515742,0.49838112,0.14536116,0.519147,62.88,8.56,63.4599716357,132.6,67.88838112,14.26536116,69.3709796682,0.49838112,0.14536116,0.519147,67.39,14.12,68.8533695617,130.9
2021-10-07 22:00:00,59.38646304,29.86480172,66.4729898092,0.49646304,0.14480172,0.517149,58.89,29.72,65.9644639181,134.5,59.76646304,9.98480172,60.5947718017,0.49646304,0.14480172,0.517149,59.27,9.84,60.0812657989,133.08,63.96646304,15.58480172,65.837636945,0.49646304,0.14480172,0.517149,63.47,15.44,65.3210111679,131.53
2021-10-07 22:30:00,55.58061888,30.89601384,63.5906350518,0.50061888,0.14601384,0.521478,55.08,30.75,63.0822391803,134.4,55.95061888,11.07601384,57.0363904506,0.50061888,0.14601384,0.521478,55.45,10.93,56.5169655944,133.05,59.87061888,16.69601384,62.1550310371,0.50061888,0.14601384,0.521478,59.37,16.55,61.6335898679,131.43
2021-10-07 23:00:00,52.02024928,32.47715604,61.3259488276,0.47024928,0.13715604,0.489843,51.55,32.34,60.8545651533,134.21,52.39024928,12.32715604,53.8209717086,0.47024928,0.13715604,0.489843,51.92,12.19,53.3318150826,132.92,55.86024928,16.87715604,58.3541416321,0.47024928,0.13715604,0.489843,55.39,16.74,57.8643214771,131.36
2021-10-07 23:30:00,48.91408544,23.71827492,54.3612391287,0.47408544,0.13827492,0.493839,48.44,23.58,53.8743909478,135.31,49.28408544,3.49827492,49.408086434,0.47408544,0.13827492,0.493839,48.81,3.36,48.92551175,133.66,50.47408544,37.96827492,63.1602976672,0.47408544,0.13827492,0.493839,50.0,37.83,62.6985558047,132.2
2021-10-08 00:00:00,46.49960992,23.00696956,51.879999721,0.46960992,0.13696956,0.489177,46.03,22.87,51.3984221548,135.55,46.85960992,2.74696956,46.9400562805,0.46960992,0.13696956,0.489177,46.39,2.61,46.4633640625,133.82,47.57960992,41.12696956,62.8907537348,0.46960992,0.13696956,0.489177,47.11,40.99,62.4462344741,131.84
2021-10-08 00:30:00,44.76440512,23.28836816,50.4598856251,0.47440512,0.13836816,0.494172,44.29,23.15,49.9752598793,135.67,45.13440512,2.88836816,45.2267309914,0.47440512,0.13836816,0.494172,44.66,2.75,44.7445873822,133.9,45.75440512,41.50836816,61.7771010585,0.47440512,0.13836816,0.494172,45.28,41.37,61.3331500903,132.1
2021-10-08 01:00:00,43.73929024,23.64687632,49.7222311486,0.46929024,0.13687632,0.488844,43.27,23.51,49.2444210038,135.98,44.10929024,3.16687632,44.2228288455,0.46929024,0.13687632,0.488844,43.64,3.03,43.7450625785,134.12,44.72929024,41.94687632,61.3208760405,0.46929024,0.13687632,0.488844,44.26,41.81,60.885332388,132.28
2021-10-08 01:30:00,44.08440512,23.59836816,50.003177445,0.47440512,0.13836816,0.494172,43.61,23.46,49.5197304112,136.41,44.45440512,3.07836816,44.560862706,0.47440512,0.13836816,0.494172,43.98,2.94,44.0781578562,134.39,45.17440512,41.90836816,61.6201119747,0.47440512,0.13836816,0.494172,44.7,41.77,61.1786147277,132.57
2021-10-08 02:00:00,44.80024928,23.51715604,50.5976181629,0.47024928,0.13715604,0.489843,44.33,23.38,50.1175947148,136.41,45.17024928,3.06715604,45.2742627349,0.47024928,0.13715604,0.489843,44.7,2.93,44.7959250379,134.39,46.06024928,41.69715604,62.1305028594,0.47024928,0.13715604,0.489843,45.59,41.56,61.6902074887,132.57
2021-10-08 02:30:00,44.34504448,23.48855464,50.1816218252,0.47504448,0.13855464,0.494838,43.87,23.35,49.6970763728,136.25,44.70504448,2.99855464,44.8054944386,0.47504448,0.13855464,0.494838,44.23,2.86,44.3223701984,134.28,45.55504448,41.72855464,61.7781057489,0.47504448,0.13855464,0.494838,45.08,41.59,61.3346109468,132.45
2021-10-08 03:00:00,43.32960992,24.03696956,49.5502876021,0.46960992,0.13696956,0.489177,42.86,23.9,49.0733084273,136.25,43.69960992,3.46696956,43.8369226234,0.46960992,0.13696956,0.489177,43.23,3.33,43.3580649937,134.28,44.44960992,41.98696956,61.1446926141,0.46960992,0.13696956,0.489177,43.98,41.85,60.709660681,132.45
2021-10-08 03:30:00,42.6379216,24.0993938,48.9772716665,0.4779216,0.13939379999999998,0.49783499999999997,42.16,23.96,48.4927540979,136.68,43.0079216,3.4993938,43.1500530396,0.4779216,0.13939379999999998,0.49783499999999997,42.53,3.36,42.6625186786,134.56,43.6379216,41.6593938,60.3305336737,0.4779216,0.13939379999999998,0.49783499999999997,43.16,41.52,59.8890307151,132.89
2021-10-08 04:00:00,42.18605344,24.27759892,48.6730409381,0.50605344,0.14759892,0.527139,41.68,24.13,48.1609727892,136.68,42.54605344,3.63759892,42.7012738595,0.50605344,0.14759892,0.527139,42.04,3.49,42.1846144939,134.56,43.15605344,41.87759892,60.1346675373,0.50605344,0.14759892,0.527139,42.65,41.73,59.6692165191,132.98
2021-10-08 04:30:00,41.84930016,24.32729588,48.4064174332,0.53930016,0.15729588,0.561771,41.31,24.17,47.8613100531,136.87,42.20930016,3.67729588,42.3691813113,0.53930016,0.15729588,0.561771,41.67,3.52,41.8184086259,134.69,42.74930016,41.94729588,59.8922223316,0.53930016,0.15729588,0.561771,42.21,41.79,59.3977120771,133.2
2021-10-08 05:00:00,41.78793152,24.29981336,48.3395505777,0.54793152,0.15981336000000002,0.570762,41.24,24.14,47.7857426436,136.87,42.15793152,3.67981336,42.318225582,0.54793152,0.15981336000000002,0.570762,41.61,3.52,41.7586218642,134.73,42.67793152,41.90981336,59.815034019,0.54793152,0.15981336000000002,0.570762,42.13,41.75,59.3127254474,133.2
2021-10-08 05:30:00,43.07537408,23.59906744,49.1162278292,0.54537408,0.15906744,0.568098,42.53,23.44,48.5616566851,136.25,43.43537408,3.12906744,43.5479366275,0.54537408,0.15906744,0.568098,42.89,2.9699999999999998,42.9927086841,134.31,44.06537408,41.04906744,60.2227791662,0.54537408,0.15906744,0.568098,43.52,40.89,59.7158479802,132.56
2021-10-08 06:00:00,44.9102592,23.0775756,50.4926319079,0.5402591999999999,0.15757559999999998,0.56277,44.37,22.92,49.9401972363,136.25,45.2602592,2.7275755999999998,45.342372363,0.5402591999999999,0.15757559999999998,0.56277,44.72,2.5700000000000003,44.7937863995,134.31,46.0102592,40.3875756,61.2217299208,0.5402591999999999,0.15757559999999998,0.56277,45.47,40.23,60.712221175,132.56
2021-10-08 06:30:00,50.18446496,20.52755228,54.2204843756,0.57446496,0.16755228,0.598401,49.61,20.36,53.6253829823,135.94,50.54446496,0.64755228,50.5486128598,0.57446496,0.16755228,0.598401,49.97,0.48,49.9723053301,134.08,51.76446496,38.13755228,64.2964441202,0.57446496,0.16755228,0.598401,51.19,37.97,63.73489625,132.22
2021-10-08 07:00:00,55.34965984,19.29573412,58.6166375668,0.49965984,0.14573412,0.520479,54.85,19.15,58.0968587791,134.23,55.71965984,0.85573412,55.7262305703,0.49965984,0.14573412,0.520479,55.22,0.71,55.2245642808,132.93,57.04965984,34.79573412,66.8236993948,0.49965984,0.14573412,0.520479,56.55,34.65,66.3213766443,130.57
2021-10-08 07:30:00,60.69961984,23.04738912,64.9278522205,0.53961984,0.15738912,0.5621039999999999,60.16,22.89,64.3675205364,133.61,61.06961984,6.16738912,61.3802505368,0.53961984,0.15738912,0.5621039999999999,60.53,6.01,60.8276335229,132.5,64.59961984,20.53738912,67.7856565605,0.53961984,0.15738912,0.5621039999999999,64.06,20.38,67.2237160532,129.76
2021-10-08 08:00:00,63.9178816,30.7910488,70.9477573602,0.5178815999999999,0.15104879999999998,0.53946,63.4,30.64,70.4156914331,133.23,64.2978816,11.1110488,65.2508466128,0.5178815999999999,0.15104879999999998,0.53946,63.78,10.96,64.7148360115,132.25,70.9678816,0.6810488,70.9711493937,0.5178815999999999,0.15104879999999998,0.53946,70.45,0.53,70.4519935843,129.93
2021-10-08 08:30:00,65.9861232,29.9772026,72.4762107915,0.6761231999999999,0.19720259999999998,0.704295,65.31,29.78,71.779136941,133.67,66.3761232,10.2972026,67.1700983507,0.6761231999999999,0.19720259999999998,0.704295,65.7,10.1,66.4717985314,132.55,73.1261232,0.6872026,73.1293521213,0.6761231999999999,0.19720259999999998,0.704295,72.45,0.49,72.4516569859,131.18
2021-10-08 09:00:00,66.61851072,29.20414896,72.73862995019999,0.76851072,0.22414896,0.8005319999999999,65.85,28.98,71.9448601361,133.75,67.00851072,9.62414896,67.6961206578,0.76851072,0.22414896,0.8005319999999999,66.24,9.4,66.9036441459,132.59,73.77851072,1.37414896,73.7913065979,0.76851072,0.22414896,0.8005319999999999,73.01,1.15,73.0190564168,131.18
2021-10-08 09:30:00,68.08648256,28.76897408,73.9149712643,0.95648256,0.27897408,0.996336,67.13,28.49,72.9254208078,133.26,68.47648256,9.32897408,69.1090328479,0.95648256,0.27897408,0.996336,67.52,9.05,68.1238056776,132.29,75.22648256,1.72897408,75.2463489461,0.95648256,0.27897408,0.996336,74.27,1.45,74.284153088,130.77
2021-10-08 10:00:00,68.61964928,28.70198104,74.3805080847,1.06964928,0.31198104,1.114218,67.55,28.39,73.2734235586,132.91,69.00964928,9.22198104,69.6231041254,1.06964928,0.31198104,1.114218,67.94,8.91,68.5217607771,132.05,75.79964928,1.98198104,75.8255569041,1.06964928,0.31198104,1.114218,74.73,1.67,74.748657513,130.43
2021-10-08 10:30:00,69.05736128,28.86589704,74.8475728323,1.3573612800000001,0.39589704000000003,1.413918,67.7,28.47,73.4427048794,133.11,69.44736128,9.28589704,70.0654256577,1.3573612800000001,0.39589704000000003,1.413918,68.09,8.89,68.6678978854,132.21,76.20736128,2.15589704,76.2378502144,1.3573612800000001,0.39589704000000003,1.413918,74.85,1.76,74.8706891914,130.6
2021-10-08 11:00:00,69.06800032,28.81941676,74.8394778883,1.67800032,0.48941676,1.747917,67.39,28.33,73.1026743697,133.47,69.45800032,9.29941676,70.0777636667,1.67800032,0.48941676,1.747917,67.78,8.81,68.3501609362,132.45,76.05800032,2.24941676,76.0912563205,1.67800032,0.48941676,1.747917,74.38,1.76,74.400819888,130.96
2021-10-08 11:30:00,69.3458624,28.7862932,75.0832824815,1.7358623999999998,0.5062932,1.8081900000000002,67.61,28.28,73.2862231255,133.3,69.7358624,9.2562932,70.3474908471,1.7358623999999998,0.5062932,1.8081900000000002,68.0,8.75,68.5606483342,132.34,76.2658624,2.2762932,76.2998248907,1.7358623999999998,0.5062932,1.8081900000000002,74.53,1.77,74.5510147483,130.79
2021-10-08 12:00:00,68.92973856,28.82575708,74.7143435304,1.6997385600000001,0.49575708,1.7705609999999998,67.23,28.33,72.9552040639,133.43,69.32973856,9.28575708,69.9488236738,1.6997385600000001,0.49575708,1.7705609999999998,67.63,8.79,68.1988343009,132.42,75.86973856,2.24575708,75.9029686773,1.6997385600000001,0.49575708,1.7705609999999998,74.17,1.75,74.1906422671,130.91
2021-10-08 12:30:00,68.84934912,29.14606016,74.7644681456,1.52934912,0.44606016,1.5930719999999998,67.32,28.7,73.1824596471,133.33,69.22934912,9.59606016,69.8912523151,1.52934912,0.44606016,1.5930719999999998,67.7,9.15,68.3155363003,132.34,75.91934912,1.88606016,75.9427731501,1.52934912,0.44606016,1.5930719999999998,74.39,1.44,74.4039360518,130.83
2021-10-08 13:00:00,68.60291552,29.29585036,74.5962925765,1.56291552,0.45585036,1.628037,67.04,28.84,72.9801836117,133.33,69.00291552,9.68585036,69.6793947122,1.56291552,0.45585036,1.628037,67.44,9.23,68.0686895716,132.34,75.68291552,1.86585036,75.7059119169,1.56291552,0.45585036,1.628037,74.12,1.4100000000000001,74.1334101468,130.83
2021-10-08 13:30:00,67.89763072,29.83055896,74.1616511767,1.64763072,0.48055896000000003,1.716282,66.25,29.35,72.4602304716,133.52,68.29763072,10.07055896,69.0360957741,1.64763072,0.48055896000000003,1.716282,66.65,9.59,67.3363987751,132.46,74.86763072,1.5805589599999998,74.8843127514,1.64763072,0.48055896000000003,1.716282,73.22,1.1,73.2282623036,130.98
2021-10-08 14:00:00,66.62062784,30.20643312,73.1487296925,1.53062784,0.44643312,1.594404,65.09,29.76,71.5707042022,134.02,67.02062784,10.37643312,67.8191338809,1.53062784,0.44643312,1.594404,65.49,9.93,66.2385461797,132.8,73.45062784,1.16643312,73.4598890301,1.53062784,0.44643312,1.594404,71.92,0.72,71.9236039142,131.49
2021-10-08 14:30:00,66.52686176,30.09158468,73.0159352757,1.37686176,0.40158468,1.434231,65.15,29.69,71.5962191739,134.34,66.90686176,10.23158468,67.6846620412,1.37686176,0.40158468,1.434231,65.53,9.83,66.2631858576,133.0,73.48686176,0.97158468,73.4932842382,1.37686176,0.40158468,1.434231,72.11,0.5700000000000001,72.112252773,131.85
2021-10-08 15:00:00,65.6314672,30.6583446,72.4391025651,1.3314672,0.3883446,1.3869449999999999,64.3,30.27,71.0687195607,134.34,66.0314672,10.678344599999999,66.8893242901,1.3314672,0.3883446,1.3869449999999999,64.7,10.29,65.5131597467,133.0,72.5914672,1.2483446,72.6022002042,1.3314672,0.3883446,1.3869449999999999,71.26,0.86,71.2651892582,131.85
2021-10-08 15:30:00,64.2900288,31.6112584,71.6413250906,1.1700287999999999,0.34125839999999996,1.21878,63.12,31.27,70.441090991,134.81,64.6800288,11.4812584,65.6911365408,1.1700287999999999,0.34125839999999996,1.21878,63.51,11.14,64.4796068536,133.34,71.1300288,1.3412584,71.1426733486,1.1700287999999999,0.34125839999999996,1.21878,69.96,1.0,69.9671465761,132.43
2021-10-08 16:00:00,64.873056,31.205058,71.9879784378,0.943056,0.27505799999999997,0.9823500000000001,63.93,30.93,71.0190805347,135.29,65.273056,11.335058,66.2499462599,0.943056,0.27505799999999997,0.9823500000000001,64.33,11.06,65.2738270672,133.65,71.703056,1.215058,71.7133502612,0.943056,0.27505799999999997,0.9823500000000001,70.76,0.9400000000000001,70.766243365,132.81
2021-10-08 16:30:00,66.35829088,31.05158484,73.2640682026,0.8282908800000001,0.24158484,0.862803,65.53,30.81,72.4115805655,134.22,66.74829088,11.24158484,67.6883118796,0.8282908800000001,0.24158484,0.862803,65.92,11.0,66.8314776135,132.94,73.28829088,1.12158484,73.2968725981,0.8282908800000001,0.24158484,0.862803,72.46,0.88,72.4653434408,131.74
2021-10-08 17:00:00,67.86906016,31.13722588,74.6708521614,0.77906016,0.22722588,0.8115209999999999,67.09,30.91,73.8681000162,134.22,68.27906016,11.25722588,69.2008322988,0.77906016,0.22722588,0.8115209999999999,67.5,11.03,68.3952549524,132.94,75.06906016,1.02722588,75.0760879796,0.77906016,0.22722588,0.8115209999999999,74.29,0.8,74.2943073189,131.74
2021-10-08 17:30:00,69.2917376,30.8230068,75.8380026624,0.6617375999999999,0.19300679999999998,0.6893100000000001,68.63,30.63,75.1549985031,134.54,69.6817376,10.9130068,70.5311156325,0.6617375999999999,0.19300679999999998,0.6893100000000001,69.02,10.72,69.8475396847,133.15,76.7717376,0.6030068,76.7741057344,0.6617375999999999,0.19300679999999998,0.6893100000000001,76.11,0.41000000000000003,76.1111043147,132.04
2021-10-08 18:00:00,69.52309632,30.18006976,75.7911441571,0.58309632,0.17006976000000001,0.6073919999999999,68.94,30.01,75.1885875649,134.63,69.92309632,10.40006976,70.6922969636,0.58309632,0.17006976000000001,0.6073919999999999,69.34,10.23,70.0905735459,133.15,77.28309632,1.7700697600000002,77.3033642461,0.58309632,0.17006976000000001,0.6073919999999999,76.7,1.6,76.7166865812,132.1
2021-10-08 18:30:00,70.0442352,30.1845686,76.2712466551,0.5642351999999999,0.16456859999999998,0.587745,69.48,30.02,75.6879831942,134.16,70.4442352,10.4545686,71.2157867156,0.5642351999999999,0.16456859999999998,0.587745,69.88,10.29,70.6335508098,132.83,77.9042352,2.1045686,77.9326572824,0.5642351999999999,0.16456859999999998,0.587745,77.34,1.94,77.3643276969,131.81
