Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-08 19:00:00,71.16153792,30.02794856,77.2375697045,0.54153792,0.15794856000000002,0.564102,70.62,29.87,76.677254124,134.04,71.56153792,10.22794856,72.2887587473,0.54153792,0.15794856000000002,0.564102,71.02,10.07,71.7303652577,132.74,79.07153792,1.8679485599999999,79.0935986086,0.54153792,0.15794856000000002,0.564102,78.53,1.71,78.5486155193,131.72
2021-10-08 19:30:00,69.85422528,30.24414904,76.1204397033,0.49422528,0.14414904,0.514818,69.36,30.1,75.6096528229,134.54,70.25422528,10.364149040000001,71.0145883253,0.49422528,0.14414904,0.514818,69.76,10.22,70.5046523288,133.09,77.77422528,1.82414904,77.7956145141,0.49422528,0.14414904,0.514818,77.28,1.6800000000000002,77.2982587126,132.2
2021-10-08 20:00:00,67.20166784,31.08340312,74.0421644065,0.49166784,0.14340312,0.512154,66.71,30.94,73.5357579685,134.54,67.60166784,11.24340312,68.5302824193,0.49166784,0.14340312,0.512154,67.11,11.1,68.0217766601,133.09,74.81166784,2.8134031200000003,74.8645502365,0.49166784,0.14340312,0.512154,74.32,2.67,74.3679453797,132.2
2021-10-08 20:30:00,64.39678272,32.20489496,72.0007005804,0.49678272,0.14489496,0.517482,63.9,32.06,71.4916330769,134.33,64.78678272,12.22489496,65.9300786591,0.49678272,0.14489496,0.517482,64.29,12.08,65.41506325,132.95,71.71678272,3.82489496,71.8187074874,0.49678272,0.14489496,0.517482,71.22,3.68,71.3150110426,131.98
2021-10-08 21:00:00,61.83294656,34.68377608,70.8962453411,0.49294656000000003,0.14377608,0.513486,61.34,34.54,70.3960737542,134.72,62.22294656,14.47377608,63.8841550983,0.49294656000000003,0.14377608,0.513486,61.73,14.33,63.3714588754,133.23,68.90294656,6.41377608,69.2008133497,0.49294656000000003,0.14377608,0.513486,68.41,6.27,68.6967320911,132.37
2021-10-08 21:30:00,59.97317632,29.54675976,66.8565097072,0.50317632,0.14675976000000002,0.524142,59.47,29.4,66.3403414221,135.55,60.35317632,9.42675976,61.0849383358,0.50317632,0.14675976000000002,0.524142,59.85,9.28,60.5651789397,133.83,64.78317632,19.60675976,67.685190126,0.50317632,0.14675976000000002,0.524142,64.28,19.46,67.1610750361,133.27
2021-10-08 22:00:00,57.4587008,26.1254544,63.1192654047,0.4987008,0.14545439999999998,0.51948,56.96,25.98,62.6051275855,135.27,57.8387008,6.1954544,58.1695707862,0.4987008,0.14545439999999998,0.51948,57.34,6.05,57.6582873488,133.61,60.6987008,28.5154544,67.0631300973,0.4987008,0.14545439999999998,0.51948,60.2,28.37,66.5499579264,132.45
2021-10-08 22:30:00,54.463496,26.846853,60.7208853077,0.5034959999999999,0.14685299999999998,0.524475,53.96,26.7,60.2044151205,134.62,54.843496,6.836853,55.2679980861,0.5034959999999999,0.14685299999999998,0.524475,54.34,6.69,54.750266666,133.2,57.513496,29.276853,64.5363180211,0.5034959999999999,0.14685299999999998,0.524475,57.01,29.13,64.0210668452,131.39
2021-10-08 23:00:00,51.50024928,27.63715604,58.4473102023,0.47024928,0.13715604,0.489843,51.03,27.5,57.96818869,134.85,51.87024928,7.37715604,52.3922245339,0.47024928,0.13715604,0.489843,51.4,7.24,51.9073944636,133.34,54.33024928,30.10715604,62.1145460552,0.47024928,0.13715604,0.489843,53.86,29.97,61.6368436895,131.62
2021-10-08 23:30:00,48.4331264,26.0679952,55.002800898,0.4731264,0.13799519999999998,0.49284000000000006,47.96,25.93,54.5208813208,135.64,48.7931264,6.5579952,49.2318645283,0.4731264,0.13799519999999998,0.49284000000000006,48.32,6.42,48.744628422,133.86,50.4331264,36.7179952,62.3835828563,0.4731264,0.13799519999999998,0.49284000000000006,49.96,36.58,61.9200936692,132.38
2021-10-09 00:00:00,46.5083312,18.9465966,50.2195021255,0.4683312,0.13659659999999998,0.487845,46.04,18.81,49.7342708803,136.35,46.8783312,1.7765966,46.9119838802,0.4683312,0.13659659999999998,0.487845,46.41,1.6400000000000001,46.4389674734,134.36,46.2883312,52.5065966,69.9968020112,0.4683312,0.13659659999999998,0.487845,45.82,52.37,69.5851226916,132.92
2021-10-09 00:30:00,44.89280672,19.23790196,48.841181056799996,0.47280672,0.13790196,0.492507,44.42,19.1,48.352315353,136.35,45.25280672,1.54790196,45.2792724822,0.47280672,0.13790196,0.492507,44.78,1.4100000000000001,44.8021930267,134.32,44.60280672,52.92790196,69.215411385,0.47280672,0.13790196,0.492507,44.13,52.79,68.8058209747,131.94
2021-10-09 01:00:00,44.09929024,19.32687632,48.1484739941,0.46929024,0.13687632,0.488844,43.63,19.19,47.663749328,136.49,44.46929024,1.4568763200000001,44.4931484957,0.46929024,0.13687632,0.488844,44.0,1.32,44.019795547,134.46,43.82929024,53.01687632,68.7880502535,0.46929024,0.13687632,0.488844,43.36,52.88,68.3840917173,132.14
2021-10-09 01:30:00,44.1731264,19.4679952,48.2728488185,0.4731264,0.13799519999999998,0.49284000000000006,43.7,19.33,47.7842955373,136.49,44.5231264,1.3379952,44.5432263715,0.4731264,0.13799519999999998,0.49284000000000006,44.05,1.2,44.0663420311,134.46,43.9831264,53.1379952,68.9794312951,0.4731264,0.13799519999999998,0.49284000000000006,43.51,53.0,68.5720066791,132.14
2021-10-09 02:00:00,44.82929024,19.23687632,48.7824012731,0.46929024,0.13687632,0.488844,44.36,19.1,48.297200747,136.6,45.19929024,1.52687632,45.2250725759,0.46929024,0.13687632,0.488844,44.73,1.3900000000000001,44.7515921504,134.54,44.78929024,52.79687632,69.2357614918,0.46929024,0.13687632,0.488844,44.32,52.66,68.8283226586,132.25
2021-10-09 02:30:00,44.14660288,19.41067584,48.2254795975,0.51660288,0.15067584,0.5381279999999999,43.63,19.26,47.691975216,136.37,44.50660288,1.44067584,44.5299140668,0.51660288,0.15067584,0.5381279999999999,43.99,1.29,44.0089104614,134.38,44.03660288,53.06067584,68.9540260885,0.51660288,0.15067584,0.5381279999999999,43.52,52.91,68.5088206,132.05
2021-10-09 03:00:00,42.99143808,19.68041944,47.2819485377,0.48143808,0.14041944,0.501498,42.51,19.54,46.7858066084,136.61,43.35143808,1.22041944,43.3686131576,0.48143808,0.14041944,0.501498,42.87,1.08,42.883601761,134.52,42.79143808,53.49041944,68.5005995946,0.48143808,0.14041944,0.501498,42.31,53.35,68.0908114212,132.23
2021-10-09 03:30:00,42.02440512,19.60836816,46.3739013626,0.47440512,0.13836816,0.494172,41.55,19.47,45.885546744,136.8,42.38440512,1.3083681600000001,42.404594381,0.47440512,0.13836816,0.494172,41.91,1.17,41.9263282437,134.64,41.78440512,53.42836816,67.827185077,0.47440512,0.13836816,0.494172,41.31,53.29,67.4265541163,132.46
2021-10-09 04:00:00,40.87960992,17.94696956,44.6456741869,0.46960992,0.13696956,0.489177,40.41,17.81,44.1606634914,136.8,40.90960992,11.58696956,42.518866958,0.46960992,0.13696956,0.489177,40.44,11.45,42.0297049716,134.64,41.76960992,43.63696956,60.4060048774,0.46960992,0.13696956,0.489177,41.3,43.5,59.9828308768,132.46
2021-10-09 04:30:00,40.20408544,16.83827492,43.5877963236,0.47408544,0.13827492,0.493839,39.73,16.7,43.0971333153,135.31,40.08408544,16.78827492,43.4577965427,0.47408544,0.13827492,0.493839,39.61,16.65,42.9671339514,133.64,41.74408544,38.50827492,56.7930973494,0.47408544,0.13827492,0.493839,41.27,38.37,56.3513069946,131.63
2021-10-09 05:00:00,39.80929024,16.89687632,43.2467804442,0.46929024,0.13687632,0.488844,39.34,16.76,42.7613517092,134.37,39.66929024,16.85687632,43.1022837842,0.46929024,0.13687632,0.488844,39.2,16.72,42.6168792851,133.01,41.29929024,38.63687632,56.5547485725,0.46929024,0.13687632,0.488844,40.83,38.5,56.1189709457,131.0
2021-10-09 05:30:00,40.36280672,16.54790196,43.6232647287,0.47280672,0.13790196,0.492507,39.89,16.41,43.1335159708,134.59,40.22280672,16.50790196,43.4785580207,0.47280672,0.13790196,0.492507,39.75,16.37,42.9888287814,133.15,41.89280672,38.27790196,56.7468504266,0.47280672,0.13790196,0.492507,41.42,38.14,56.3052040224,131.2
2021-10-09 06:00:00,40.90769184,16.37641012,44.0638861211,0.46769184,0.13641012,0.487179,40.44,16.24,43.5790224764,134.59,40.76769184,16.33641012,43.919050463,0.46769184,0.13641012,0.487179,40.3,16.2,43.4342031123,133.15,42.52769184,37.98641012,57.0225563005,0.46769184,0.13641012,0.487179,42.06,37.85,56.5832669612,131.2
2021-10-09 06:30:00,43.141528,15.947529,45.9947292565,0.471528,0.13752899999999998,0.491175,42.67,15.81,45.5047799687,133.73,42.991528,15.907529,45.8401675244,0.471528,0.13752899999999998,0.491175,42.52,15.77,45.3502293269,132.56,44.891528,36.657529,57.9570851455,0.471528,0.13752899999999998,0.491175,44.42,36.52,57.5051893311,130.25
2021-10-09 07:00:00,45.28801152,15.19650336,47.7696315854,0.46801152,0.13650336,0.487512,44.82,15.06,47.2825126236,133.73,45.11801152,15.16650336,47.5989263291,0.46801152,0.13650336,0.487512,44.65,15.03,47.1118180503,132.56,47.16801152,35.42650336,58.9903250632,0.46801152,0.13650336,0.487512,46.7,35.29,58.5343839124,130.25
2021-10-09 07:30:00,47.67582368,22.23461524,52.6057247687,0.49582368,0.14461524,0.516483,47.18,22.09,52.0953020915,132.71,47.51582368,22.15461524,52.4269060352,0.49582368,0.14461524,0.516483,47.02,22.01,51.9164761901,131.86,51.42582368,17.94461524,54.4667289019,0.49582368,0.14461524,0.516483,50.93,17.8,53.9509490185,129.24
2021-10-09 08:00:00,50.48890048,24.63051264,56.1764294397,0.61890048,0.18051264,0.6446879999999999,49.87,24.45,55.5411505102,132.8,50.31890048,24.57051264,55.9973377663,0.61890048,0.18051264,0.6446879999999999,49.7,24.39,55.3620998518,131.94,55.19890048,11.38051264,56.3598676555,0.61890048,0.18051264,0.6446879999999999,54.58,11.2,55.7172899556,129.78
2021-10-09 08:30:00,53.86196704,23.91932372,58.9342476039,0.99196704,0.28932372,1.033299,52.87,23.63,57.9103945764,132.73,53.68196704,23.85932372,58.7453905737,0.99196704,0.28932372,1.033299,52.69,23.57,57.7215817524,131.9,58.75196704,10.71932372,59.7218346343,0.99196704,0.28932372,1.033299,57.76,10.43,58.6941436602,130.12
2021-10-09 09:00:00,56.23683136,24.55699248,61.3647054998,1.8068313599999999,0.52699248,1.882116,54.43,24.03,59.4984520807,132.37,56.33683136,14.58699248,58.1946639933,1.8068313599999999,0.52699248,1.882116,54.53,14.06,56.3134486602,131.66,60.22683136,17.85699248,62.8183364639,1.8068313599999999,0.52699248,1.882116,58.42,17.33,60.936239628,129.68
2021-10-09 09:30:00,58.1507664,25.5756402,63.5265692805,2.8307664,0.8256401999999999,2.948715,55.32,24.75,60.6041656984,133.23,58.5307664,5.7756402,58.8150374912,2.8307664,0.8256401999999999,2.948715,55.7,4.95,55.9195180594,132.22,61.1207664,25.2556402,66.1331645034,2.8307664,0.8256401999999999,2.948715,58.29,24.43,63.202444573,130.07
2021-10-09 10:00:00,58.76804832,25.31818076,63.989794345199996,3.62804832,1.05818076,3.779217,55.14,24.26,60.2409096877,134.21,59.13804832,5.56818076,59.3996077098,3.62804832,1.05818076,3.779217,55.51,4.51,55.6929097821,132.89,61.49804832,25.03818076,66.3997021299,3.62804832,1.05818076,3.779217,57.87,23.98,62.6416578644,130.62
2021-10-09 10:30:00,58.927648,24.998064,64.0107092802,4.3476479999999995,1.2680639999999999,4.5288,54.58,23.73,59.5154542955,134.07,59.307648,5.268064,59.5411589541,4.3476479999999995,1.2680639999999999,4.5288,54.96,4.0,55.1053681596,132.82,61.387648,24.818064,66.2146481353,4.3476479999999995,1.2680639999999999,4.5288,57.04,23.55,61.7103240957,130.48
2021-10-09 11:00:00,58.78132384,24.94913612,63.8568980261,4.83132384,1.4091361199999999,5.032629,53.95,23.54,58.8619919812,133.93,59.15132384,5.18913612,59.3784998606,4.83132384,1.4091361199999999,5.032629,54.32,3.7800000000000002,54.4513617828,132.75,61.08132384,24.77913612,65.9161111482,4.83132384,1.4091361199999999,5.032629,56.25,23.37,60.9115703295,130.36
2021-10-09 11:30:00,58.35793696,25.04689828,63.5058731117,5.09793696,1.4868982800000001,5.310351,53.26,23.56,58.2383138492,134.07,58.73793696,5.22689828,58.9700407321,5.09793696,1.4868982800000001,5.310351,53.64,3.74,53.770225962,132.85,60.50793696,24.87689828,65.4222477693,5.09793696,1.4868982800000001,5.310351,55.41,23.39,60.1444943449,130.51
2021-10-09 12:00:00,58.02760704,25.09971872,63.2234059397,5.34760704,1.55971872,5.570424,52.68,23.54,57.7002079719,134.3,58.39760704,5.26971872,58.6348910069,5.34760704,1.55971872,5.570424,53.05,3.71,53.1795693852,132.97,60.11760704,24.91971872,65.0777923512,5.34760704,1.55971872,5.570424,54.77,23.36,59.5436184658,130.72
2021-10-09 12:30:00,57.94287168,25.35750424,63.2485525511,5.44287168,1.58750424,5.669658,52.5,23.77,57.6303990963,134.47,58.32287168,5.47750424,58.5795221362,5.44287168,1.58750424,5.669658,52.88,3.89,53.022886568,133.02,60.10287168,25.11750424,65.1401888501,5.44287168,1.58750424,5.669658,54.66,23.53,59.5094656336,131.1
2021-10-09 13:00:00,57.40461984,25.59426412,62.8518634156,5.5346198399999995,1.61426412,5.765229,51.87,23.98,57.1448799106,134.73,57.78461984,5.63426412,58.0586532933,5.5346198399999995,1.61426412,5.765229,52.25,4.02,52.4044167986,133.18,59.54461984,25.73426412,64.8676660725,5.5346198399999995,1.61426412,5.765229,54.01,24.12,59.1511157967,131.32
2021-10-09 13:30:00,56.63150304,25.50002172,62.1077953585,5.45150304,1.59002172,5.678649,51.18,23.91,56.4896494944,135.08,57.01150304,5.46002172,57.2723608389,5.45150304,1.59002172,5.678649,51.56,3.87,51.7050336041,133.38,58.76150304,26.54002172,64.4770268578,5.45150304,1.59002172,5.678649,53.31,24.95,58.8596517149,131.65
2021-10-09 14:00:00,55.81104352,26.40405436,61.741774071,5.43104352,1.58405436,5.657337,50.38,24.82,56.1620583668,135.32,56.19104352,6.25405436,56.5380099385,5.43104352,1.58405436,5.657337,50.76,4.67,50.9743710113,133.51,57.73104352,26.45405436,63.5034674486,5.43104352,1.58405436,5.657337,52.3,24.87,57.9120617834,131.92
2021-10-09 14:30:00,55.47515968,26.88358824,61.6459297779,5.15515968,1.50358824,5.3699580000000005,50.32,25.38,56.358200823,135.89,55.85515968,6.66358824,56.2512423962,5.15515968,1.50358824,5.3699580000000005,50.7,5.16,50.9619034181,133.89,57.31515968,26.08358824,62.9712720581,5.15515968,1.50358824,5.3699580000000005,52.16,24.58,57.6614429233,132.25
2021-10-09 15:00:00,54.9107952,26.6968986,61.0566935262,4.0007952,1.1668986,4.167495,50.91,25.53,56.9526908934,135.89,55.2907952,6.4568986,55.6665390821,4.0007952,1.1668986,4.167495,51.29,5.29,51.5620810286,133.89,57.0207952,26.7168986,62.9695462588,4.0007952,1.1668986,4.167495,53.02,25.55,58.8551008834,132.25
2021-10-09 15:30:00,54.50386208,26.76237644,60.7198136884,4.05386208,1.18237644,4.222773,50.45,25.58,56.5644667614,135.97,54.89386208,6.54237644,55.2823550832,4.05386208,1.18237644,4.222773,50.84,5.36,51.1217683575,133.94,56.69386208,27.12237644,62.8475719603,4.05386208,1.18237644,4.222773,52.64,25.94,58.6843522585,132.4
2021-10-09 16:00:00,55.0534032,26.7897426,61.2255462407,3.3934032,0.9897425999999999,3.534795,51.66,25.8,57.7442256853,135.97,55.4334032,6.5597426,55.8201792662,3.3934032,0.9897425999999999,3.534795,52.04,5.57,52.337238177,133.88,57.4134032,27.1397426,63.5048383621,3.3934032,0.9897425999999999,3.534795,54.02,26.15,60.0165218919,132.4
2021-10-09 16:30:00,55.79548192,26.53701556,61.7846987329,2.59548192,0.75701556,2.703627,53.2,25.78,59.1172428315,135.97,56.17548192,6.37701556,56.5362812395,2.59548192,0.75701556,2.703627,53.58,5.62,53.8739343282,133.91,58.36548192,26.90701556,64.2690980651,2.59548192,0.75701556,2.703627,55.77,26.15,61.5963911281,132.47
2021-10-09 17:00:00,57.81121728,25.95785504,63.3715005477,1.50121728,0.43785504000000003,1.563768,56.31,25.52,61.8230256458,135.67,58.20121728,5.87785504,58.497272353,1.50121728,0.43785504000000003,1.563768,56.7,5.44,56.9603686786,133.73,60.80121728,26.27785504,66.2368001056,1.50121728,0.43785504000000003,1.563768,59.3,25.84,64.685358467,132.22
2021-10-09 17:30:00,60.50258656,25.39867108,65.6174936513,0.85258656,0.24867108000000002,0.888111,59.65,25.15,64.7351913568,135.46,60.88258656,5.47867108,61.128595461,0.85258656,0.24867108000000002,0.888111,60.03,5.23,60.2573962265,133.59,63.93258656,25.64867108,68.8856295059,0.85258656,0.24867108000000002,0.888111,63.08,25.4,68.0018117406,131.96
2021-10-09 18:00:00,62.32808128,25.03610704,67.1684179638,0.63808128,0.18610704,0.6646679999999999,61.69,24.85,66.5069815884,135.04,62.71808128,5.16610704,62.9304884884,0.63808128,0.18610704,0.6646679999999999,62.08,4.98,62.279425173999996,133.28,66.08808128,25.17610704,70.7210778549,0.63808128,0.18610704,0.6646679999999999,65.45,24.99,70.0585655006,131.46
2021-10-09 18:30:00,63.67180768,24.84927724,68.3489990606,0.51180768,0.14927724,0.533133,63.16,24.7,67.8179592733,134.75,64.06180768,5.01927724,64.2581383736,0.51180768,0.14927724,0.533133,63.55,4.87,63.7363271612,133.07,67.55180768,24.98927724,72.0257641252,0.51180768,0.14927724,0.533133,67.04,24.84,71.493966179,131.08
2021-10-09 19:00:00,65.34623328,24.36181804,69.7397188272,0.48623328,0.14181804,0.506493,64.86,24.22,69.2345867324,134.75,65.73623328,4.94181804,65.9217257919,0.48623328,0.14181804,0.506493,65.25,4.8,65.4263135138,133.07,69.19623328,23.46181804,73.0655569053,0.48623328,0.14181804,0.506493,68.71,23.32,72.5595376226,131.08
2021-10-09 19:30:00,64.59527424,25.08153832,69.2938165974,0.48527424,0.14153832,0.505494,64.11,24.94,68.7902296842,133.2,64.97527424,5.70153832,65.2249476947,0.48527424,0.14153832,0.505494,64.49,5.5600000000000005,64.7292337356,132.05,68.16527424,23.00153832,71.9414718872,0.48527424,0.14153832,0.505494,67.68,22.86,71.4364192832,129.43
2021-10-09 20:00:00,62.34047904,25.92013972,67.5143612133,0.48047904,0.14013972,0.500499,61.86,25.78,67.0169232359,133.06,62.73047904,6.39013972,63.0551099137,0.48047904,0.14013972,0.500499,62.25,6.25,62.56296828,131.97,65.71047904,23.87013972,69.9117345366,0.48047904,0.14013972,0.500499,65.23,23.73,69.4122885374,129.17
2021-10-09 20:30:00,59.91728224,26.74920732,65.6170770705,0.47728224,0.13920732,0.49716899999999997,59.44,26.61,65.1245399216,133.69,60.30728224,7.14920732,60.7295599892,0.47728224,0.13920732,0.49716899999999997,59.83,7.01,60.2392646037,132.42,63.09728224,24.70920732,67.7629098582,0.47728224,0.13920732,0.49716899999999997,62.62,24.57,67.2677433842,129.98
2021-10-09 21:00:00,57.87463488,27.57135184,64.1065738031,0.48463488,0.14135184,0.5048279999999999,57.39,27.43,63.6083092056,133.69,58.25463488,7.84135184,58.7800075168,0.48463488,0.14135184,0.5048279999999999,57.77,7.7,58.2808965271,132.42,60.90463488,25.911351840000002,66.1874059323,0.48463488,0.14135184,0.5048279999999999,60.42,25.77,65.6861423742,129.98
2021-10-09 21:30:00,55.91865088,27.65668984,62.3841967901,0.46865088,0.13668984,0.488178,55.45,27.52,61.903577441,134.66,56.29865088,7.78668984,56.8345900801,0.46865088,0.13668984,0.488178,55.83,7.65,56.3516761064,133.08,59.04865088,27.89668984,65.3067261067,0.46865088,0.13668984,0.488178,58.58,27.76,64.8246403769,131.01
2021-10-09 22:00:00,53.75385568,28.11529124,60.6625634306,0.46385568,0.13529124,0.483183,53.29,27.98,60.1889067852,134.66,54.13385568,8.08529124,54.7343243789,0.46385568,0.13529124,0.483183,53.67,7.95,54.2556116913,133.08,56.76385568,28.65529124,63.5866418968,0.46385568,0.13529124,0.483183,56.3,28.52,63.1116502716,131.01
2021-10-09 22:30:00,51.31769184,29.08641012,58.9874965518,0.46769184,0.13641012,0.487179,50.85,28.95,58.51345999,135.9,51.69769184,8.84641012,52.4491211899,0.46769184,0.13641012,0.487179,51.23,8.71,51.9651517846,133.93,54.13769184,29.66641012,61.7331804395,0.46769184,0.13641012,0.487179,53.67,29.53,61.2575693282,132.32
2021-10-09 23:00:00,48.65385568,29.16529124,56.7257603355,0.46385568,0.13529124,0.483183,48.19,29.03,56.2584838047,135.9,49.03385568,8.86529124,49.8288309277,0.46385568,0.13529124,0.483183,48.57,8.73,49.3483312788,133.93,51.49385568,31.50529124,60.3672141887,0.46385568,0.13529124,0.483183,51.03,31.37,59.9010667685,132.32
2021-10-09 23:30:00,46.27865088,29.55668984,54.9118515584,0.46865088,0.13668984,0.488178,45.81,29.42,54.4434798667,136.04,46.64865088,9.15668984,47.5388430418,0.46865088,0.13668984,0.488178,46.18,9.02,47.0526598611,134.03,48.91865088,31.91668984,58.4098407314,0.46865088,0.13668984,0.488178,48.45,31.78,57.9428244048,132.63
2021-10-10 00:00:00,44.75321632,19.79510476,48.935636743,0.46321632,0.13510476,0.482517,44.29,19.66,48.4574008795,136.22,45.12321632,2.45510476,45.1899567431,0.46321632,0.13510476,0.482517,44.66,2.32,44.7202191408,134.19,45.04321632,51.71510476,68.5809258963,0.46321632,0.13510476,0.482517,44.58,51.58,68.1753093136,132.91
2021-10-10 00:30:00,43.17801152,18.99650336,47.172108483,0.46801152,0.13650336,0.487512,42.71,18.86,46.6887963006,135.89,43.53801152,1.61650336,43.5680104002,0.46801152,0.13650336,0.487512,43.07,1.48,43.0954208704,133.98,43.11801152,54.28650336,69.326671379,0.46801152,0.13650336,0.487512,42.65,54.15,68.929275348,131.72
2021-10-10 01:00:00,42.27289664,19.15501152,46.4102602521,0.46289664,0.13501152,0.482184,41.81,19.02,45.932956578,135.89,42.642896640000004,1.51501152,42.6698007232,0.46289664,0.13501152,0.482184,42.18,1.38,42.2025686422,133.98,42.22289664,54.53501152,68.9698519801,0.46289664,0.13501152,0.482184,41.76,54.4,68.5803003785,131.72
2021-10-10 01:30:00,42.41641312,19.35603716,46.6241168979,0.46641312,0.13603716,0.485847,41.95,19.22,46.1433733054,136.07,42.76641312,1.37603716,42.7885448387,0.46641312,0.13603716,0.485847,42.3,1.24,42.318171038,134.11,42.43641312,54.82603716,69.330682307,0.46641312,0.13603716,0.485847,41.97,54.69,68.9382114651,131.95
2021-10-10 02:00:00,43.153536,19.075198,47.1814672095,0.463536,0.13519799999999998,0.48285000000000006,42.69,18.94,46.702887491,136.39,43.523536,1.625198,43.5538684216,0.463536,0.13519799999999998,0.48285000000000006,43.06,1.49,43.0857714333,134.34,43.333536,54.465198,69.6006690732,0.463536,0.13519799999999998,0.48285000000000006,42.87,54.33,69.2068334776,132.25
2021-10-10 02:30:00,42.60769184,19.26641012,46.7612014692,0.46769184,0.13641012,0.487179,42.14,19.13,46.2788990794,136.17,42.97769184,1.49641012,43.0037351766,0.46769184,0.13641012,0.487179,42.51,1.3599999999999999,42.5317493174,134.18,42.72769184,54.76641012,69.4623302762,0.46769184,0.13641012,0.487179,42.26,54.63,69.0676805749,132.03
2021-10-10 03:00:00,41.56321632,19.41510476,45.8742546937,0.46321632,0.13510476,0.482517,41.1,19.28,45.3974492676,136.41,41.92321632,1.39510476,41.9464227784,0.46321632,0.13510476,0.482517,41.46,1.26,41.4791417462,134.33,41.60321632,54.98510476,68.9506298277,0.46321632,0.13510476,0.482517,41.14,54.85,68.5640000292,132.32
2021-10-10 03:30:00,40.69865088,19.39668984,45.0844957852,0.46865088,0.13668984,0.488178,40.23,19.26,44.6026961068,136.54,41.05865088,1.41668984,41.0830843802,0.46865088,0.13668984,0.488178,40.59,1.28,40.6101772958,134.42,40.68865088,55.00668984,68.4200426599,0.46865088,0.13668984,0.488178,40.22,54.87,68.0320902222,132.47
2021-10-10 04:00:00,39.77321632,19.32510476,44.2195478315,0.46321632,0.13510476,0.482517,39.31,19.19,43.7439390087,136.48,40.03321632,5.10510476,40.3574095246,0.46321632,0.13510476,0.482517,39.57,4.97,39.8808951755,134.39,40.10321632,51.06510476,64.9300614766,0.46321632,0.13510476,0.482517,39.64,50.93,64.5383180754,132.38
2021-10-10 04:30:00,38.78737216,17.64631688,42.6128236392,0.46737216000000004,0.13631688,0.486846,38.32,17.51,42.1310158909,136.23,38.64737216,17.59631688,42.4646881846,0.46737216000000004,0.13631688,0.486846,38.18,17.46,41.9829012814,134.23,40.34737216,39.43631688,56.4192655861,0.46737216000000004,0.13631688,0.486846,39.88,39.3,55.9902170026,132.22
2021-10-10 05:00:00,38.43257696,17.51491828,42.2354748303,0.46257696000000004,0.13491828,0.481851,37.97,17.38,41.7586553902,134.61,38.31257696,17.45491828,42.1013981416,0.46257696000000004,0.13491828,0.481851,37.85,17.32,41.6245708687,133.15,39.98257696,39.27491828,56.0457461924,0.46257696000000004,0.13491828,0.481851,39.52,39.14,55.6216684396,131.32
2021-10-10 05:30:00,38.7167328,17.1661304,42.3516402471,0.4667328,0.13613039999999998,0.48618000000000006,38.25,17.03,41.8698387864,134.45,38.5867328,17.1261304,42.2165878614,0.4667328,0.13613039999999998,0.48618000000000006,38.12,16.99,41.7348116085,133.04,40.3067328,38.8061304,55.951304414,0.4667328,0.13613039999999998,0.48618000000000006,39.84,38.67,55.521117604,131.14
2021-10-10 06:00:00,39.06129824,17.05454532,42.6220897689,0.46129824,0.13454532,0.480519,38.6,16.92,42.1455383166,134.15,38.93129824,17.00454532,42.4829441564,0.46129824,0.13454532,0.480519,38.47,16.87,42.006401893,132.83,40.68129824,38.61454532,56.0896704997,0.46129824,0.13454532,0.480519,40.22,38.48,55.662903266,130.79
2021-10-10 06:30:00,40.4951344,16.8756642,43.8707642088,0.4651344,0.13566419999999998,0.484515,40.03,16.74,43.389267106,134.15,40.3551344,16.8456642,43.7300042852,0.4651344,0.13566419999999998,0.484515,39.89,16.71,43.2485398597,132.83,42.1251344,37.5556642,56.4354043285,0.4651344,0.13566419999999998,0.484515,41.66,37.42,55.9983214034,130.79
2021-10-10 07:00:00,42.04129824,16.12454532,45.0274551744,0.46129824,0.13454532,0.480519,41.58,15.99,44.5485858361,133.82,41.89129824,16.07454532,44.8694982753,0.46129824,0.13454532,0.480519,41.43,15.94,44.3906352737,132.65,43.88129824,37.42454532,57.6729132924,0.46129824,0.13454532,0.480519,43.42,37.29,57.2349587228,130.34
2021-10-10 07:30:00,43.72161792,15.464638560000001,46.3760166394,0.46161792,0.13463856,0.480852,43.26,15.33,45.8959311922,133.6,43.57161792,15.42463856,46.2212652669,0.46161792,0.13463856,0.480852,43.11,15.29,45.7411871293,132.51,45.87161792,37.67463856,59.359782018,0.46161792,0.13463856,0.480852,45.41,37.54,58.9179064462,130.19
2021-10-10 08:00:00,45.89541408,14.92741244,48.2619588882,0.50541408,0.14741244,0.526473,45.39,14.78,47.7357360894,133.78,45.74541408,14.88741244,48.1069429346,0.50541408,0.14741244,0.526473,45.24,14.74,47.5807229874,132.62,48.22541408,36.98741244,60.7763049403,0.50541408,0.14741244,0.526473,47.72,36.84,60.2858524034,130.45
2021-10-10 08:30:00,49.03837088,15.18827484,51.3365903735,0.74837088,0.21827484,0.7795529999999999,48.29,14.97,50.5571458846,132.5,48.86837088,15.15827484,51.1653297516,0.74837088,0.21827484,0.7795529999999999,48.12,14.94,50.385890882300004,131.78,51.25837088,34.35827484,61.7082784985,0.74837088,0.21827484,0.7795529999999999,50.51,34.14,60.9655615901,128.86
2021-10-10 09:00:00,51.2797792,21.8774356,55.7515734597,1.0197792,0.29743559999999997,1.06227,50.26,21.58,54.6970200285,132.5,51.1097792,21.8074356,55.5677404374,1.0197792,0.29743559999999997,1.06227,50.09,21.51,54.5131928986,131.78,55.2797792,18.6074356,58.3274433522,1.0197792,0.29743559999999997,1.06227,54.26,18.31,57.2660780917,128.86
2021-10-10 09:30:00,53.27975872,30.08326296,61.1860719411,1.51975872,0.44326296,1.583082,51.76,29.64,59.6458481372,133.48,53.09975872,30.00326296,60.9900005277,1.51975872,0.44326296,1.583082,51.58,29.56,59.4498948695,132.45,59.35975872,1.41326296,59.3765801263,1.51975872,0.44326296,1.583082,57.84,0.97,57.8481330727,131.16
2021-10-10 10:00:00,54.74105632,29.71447476,62.2858993456,2.62105632,0.76447476,2.730267,52.12,28.95,59.6204402869,133.48,54.57105632,29.62447476,62.0935559675,2.62105632,0.76447476,2.730267,51.95,28.86,59.4281254963,132.45,60.62105632,1.32447476,60.6355234392,2.62105632,0.76447476,2.730267,58.0,0.56,58.0027033853,131.16
2021-10-10 10:30:00,55.56608992,29.57260956,62.945449281,3.98608992,1.16260956,4.152177,51.58,28.41,58.8865392089,132.88,55.38608992,29.49260956,62.7489679221,3.98608992,1.16260956,4.152177,51.4,28.33,58.6902794337,132.1,61.14608992,1.3526095599999999,61.1610485941,3.98608992,1.16260956,4.152177,57.16,0.19,57.1603157794,130.65
2021-10-10 11:00:00,55.4822528,29.5514904,62.8615220992,4.9422528,1.4414904,5.14818,50.54,28.11,57.8313383902,132.88,55.3122528,29.4814904,62.6785735799,4.9422528,1.4414904,5.14818,50.37,28.04,57.6487510706,132.04,60.7022528,1.5914904,60.7231120471,4.9422528,1.4414904,5.14818,55.76,0.15,55.7602017572,130.53
2021-10-10 11:30:00,55.64953536,29.29736448,62.8904313172,5.09953536,1.48736448,5.312016,50.55,27.81,57.694874989,132.88,55.48953536,29.22736448,62.7162448566,5.09953536,1.48736448,5.312016,50.39,27.74,57.5209500965,132.06,60.81953536,1.84736448,60.8475853007,5.09953536,1.48736448,5.312016,55.72,0.36,55.7211629455,130.56
2021-10-10 12:00:00,55.9378768,29.0810474,63.0456452007,5.3178768,1.5510473999999999,5.539455,50.62,27.53,57.6219168373,132.88,55.7578768,29.0010474,62.8490379842,5.3178768,1.5510473999999999,5.539455,50.44,27.45,57.4255700886,132.06,61.0378768,2.0710474,61.0730025591,5.3178768,1.5510473999999999,5.539455,55.72,0.52,55.722426365,130.56
2021-10-10 12:30:00,56.3856288,29.0433084,63.4259639106,5.5656288,1.6233084,5.79753,50.82,27.42,57.7453790359,132.88,56.2256288,28.9633084,63.2470913752,5.5656288,1.6233084,5.79753,50.66,27.34,57.5665805828,131.99,61.5356288,2.2533084,61.5768707435,5.5656288,1.6233084,5.79753,55.97,0.63,55.9735455372,130.43
2021-10-10 13:00:00,56.42102304,28.99988172,63.4375675815,5.93102304,1.72988172,6.178149,50.49,27.27,57.3837346292,132.88,56.24102304,28.92988172,63.245479909,5.93102304,1.72988172,6.178149,50.31,27.2,57.1920982304,131.99,61.44102304,2.48988172,61.4914532531,5.93102304,1.72988172,6.178149,55.51,0.76,55.5152024224,130.43
2021-10-10 13:30:00,56.07547872,29.36034796,63.2968351974,5.79547872,1.69034796,6.036957,50.28,27.67,57.3908294068,132.88,55.90547872,29.28034796,63.10912238,5.79547872,1.69034796,6.036957,50.11,27.59,57.20332333,131.99,61.03547872,2.20034796,61.0751274557,5.79547872,1.69034796,6.036957,55.24,0.51,55.2423542221,130.43
2021-10-10 14:00:00,55.76972512,29.60200316,63.1390594723,5.14972512,1.5020031600000001,5.364297,50.62,28.1,57.8964109423,133.49,55.58972512,29.52200316,62.9425627814,5.14972512,1.5020031600000001,5.364297,50.44,28.02,57.7002079719,132.34,60.79972512,1.64200316,60.8218936654,5.14972512,1.5020031600000001,5.364297,55.65,0.14,55.6501761004,131.02
2021-10-10 14:30:00,55.7971184,29.7758262,63.2449068909,4.4771184,1.3058262,4.663665,51.32,28.47,58.6880166644,133.79,55.6271184,29.7058262,63.0619727864,4.4771184,1.3058262,4.663665,51.15,28.4,58.5054057331,132.75,61.0671184,1.3458261999999999,61.0819465787,4.4771184,1.3058262,4.663665,56.59,0.04,56.5900141368,131.66
2021-10-10 15:00:00,54.98102528,29.38654904,62.3416586667,3.69102528,1.07654904,3.844818,51.29,28.31,58.5842999446,134.13,54.79102528,29.30654904,62.1363844126,3.69102528,1.07654904,3.844818,51.1,28.23,58.3793019828,132.75,60.48102528,2.01654904,60.5146336761,3.69102528,1.07654904,3.844818,56.79,0.9400000000000001,56.7977790059,131.66
2021-10-10 15:30:00,55.05866752,29.52086136,62.4734993779,3.80866752,1.11086136,3.967362,51.25,28.41,58.5977013201,134.13,54.86866752,29.43086136,62.2635228349,3.80866752,1.11086136,3.967362,51.06,28.32,58.3878925806,132.79,60.56866752,2.12086136,60.6057879914,3.80866752,1.11086136,3.967362,56.76,1.01,56.7689853705,131.79
2021-10-10 16:00:00,56.01316288,29.41300584,63.2660993611,3.95316288,1.15300584,4.117878,52.06,28.26,59.2357257067,134.13,55.83316288,29.34300584,63.0741949525,3.95316288,1.15300584,4.117878,51.88,28.19,59.0441402681,132.79,61.61316288,2.09300584,61.648702448,3.95316288,1.15300584,4.117878,57.66,0.9400000000000001,57.6676616484,131.79
2021-10-10 16:30:00,57.71826912,28.60074516,64.4158459846,2.60826912,0.76074516,2.7169470000000002,55.11,27.84,61.7428352119,133.47,57.51826912,28.52074516,64.2011229422,2.60826912,0.76074516,2.7169470000000002,54.91,27.76,61.5282512347,132.3,63.74826912,1.45074516,63.7647745806,2.60826912,0.76074516,2.7169470000000002,61.14,0.6900000000000001,61.1438933991,131.09
2021-10-10 17:00:00,59.40867936,28.07128148,65.7068339462,1.95867936,0.57128148,2.040291,57.45,27.5,63.6926408622,133.47,59.20867936,27.99128148,65.4918281196,1.95867936,0.57128148,2.040291,57.25,27.42,63.4777039597,132.3,65.83867936,1.13128148,65.8483978367,1.95867936,0.57128148,2.040291,63.88,0.56,63.8824545552,131.09
2021-10-10 17:30:00,61.70250592,29.10864756,68.2239884467,1.57250592,0.45864756,1.6380270000000001,60.13,28.65,66.6066017749,132.82,61.90250592,15.32864756,63.7721543873,1.57250592,0.45864756,1.6380270000000001,60.33,14.87,62.1355437733,131.89,67.21250592,11.38864756,68.1705379566,1.57250592,0.45864756,1.6380270000000001,65.64,10.93,66.5437788227,130.4
2021-10-10 18:00:00,63.10943968,29.84650324,69.8112822714,0.8794396800000001,0.25650324,0.916083,62.23,29.59,68.9067558371,133.86,63.47943968,10.09650324,64.2773571311,0.8794396800000001,0.25650324,0.916083,62.6,9.84,63.3686483997,132.57,68.35943968,15.89650324,70.1834154813,0.8794396800000001,0.25650324,0.916083,67.48,15.64,69.2687519737,130.94
2021-10-10 18:30:00,64.62180768,29.49927724,71.0365074135,0.51180768,0.14927724,0.533133,64.11,29.35,70.5089682239,134.4,64.98180768,9.87927724,65.7284979909,0.51180768,0.14927724,0.533133,64.47,9.73,65.2001058281,132.97,70.08180768,15.58927724,71.7947444634,0.51180768,0.14927724,0.533133,69.57,15.44,71.2627427202,131.22
2021-10-10 19:00:00,66.84129824,28.72454532,72.7520353959,0.46129824,0.13454532,0.480519,66.38,28.59,72.2751167415,133.99,67.21129824,9.28454532,67.8495496883,0.46129824,0.13454532,0.480519,66.75,9.15,67.3742161364,132.7,72.42129824,14.90454532,73.9390959504,0.46129824,0.13454532,0.480519,71.96,14.77,73.460155867,130.85
2021-10-10 19:30:00,66.49705248,28.98622364,72.5400520363,0.46705248,0.13622364,0.486513,66.03,28.85,72.0575006505,133.21,66.87705248,9.546223640000001,67.5549445577,0.46705248,0.13622364,0.486513,66.41,9.41,67.073364311,132.19,71.99705248,15.15622364,73.5750411541,0.46705248,0.13622364,0.486513,71.53,15.02,73.089953482,130.08
2021-10-10 20:00:00,64.07289664,30.13501152,70.805755438,0.46289664,0.13501152,0.482184,63.61,30.0,70.3294540004,133.21,64.44289664,10.45501152,65.2854822548,0.46289664,0.13501152,0.482184,63.98,10.32,64.806965675,132.19,69.31289664,16.15501152,71.1706543306,0.46289664,0.13501152,0.482184,68.85,16.02,70.6891993164,130.08
2021-10-10 20:30:00,62.06737216,30.98631688,69.372260455,0.46737216000000004,0.13631688,0.486846,61.6,30.85,68.893268902,134.07,62.44737216,11.17631688,63.4396118265,0.46737216000000004,0.13631688,0.486846,61.98,11.04,62.9555557517,132.79,67.09737216,16.87631688,69.1871911716,0.46737216000000004,0.13631688,0.486846,66.63,16.74,68.70068776950001,130.89
2021-10-10 21:00:00,59.803536,31.705198,67.688126716,0.463536,0.13519799999999998,0.48285000000000006,59.34,31.57,67.2153293528,134.47,60.173536,11.815198,61.3225353237,0.463536,0.13519799999999998,0.48285000000000006,59.71,11.68,60.8416510295,133.07,64.643536,17.595198,66.9953561021,0.463536,0.13519799999999998,0.48285000000000006,64.18,17.46,66.5125852753,131.3
2021-10-10 21:30:00,57.6883312,32.6465966,66.285321348,0.4683312,0.13659659999999998,0.487845,57.22,32.51,65.8105500661,134.73,58.0583312,12.5665966,59.4027707421,0.4683312,0.13659659999999998,0.487845,57.59,12.43,58.9161522844,133.28,62.2783312,17.8065966,64.7739563369,0.4683312,0.13659659999999998,0.487845,61.81,17.67,64.2861182527,131.58
2021-10-10 22:00:00,54.593536,32.855198,63.717487463,0.463536,0.13519799999999998,0.48285000000000006,54.13,32.72,63.2507335926,135.31,54.973536,12.625198,56.4046565886,0.463536,0.13519799999999998,0.48285000000000006,54.51,12.49,55.9226269054,133.66,58.983536,20.745198,62.5253609276,0.463536,0.13519799999999998,0.48285000000000006,58.52,20.61,62.0432308959,132.08
2021-10-10 22:30:00,52.44960992,23.04696956,57.289827951,0.46960992,0.13696956,0.489177,51.98,22.91,56.8048281399,134.93,52.81960992,3.07696956,52.9091573716,0.46960992,0.13696956,0.489177,52.35,2.94,52.4324908811,133.42,54.24960992,40.95696956,67.9742122574,0.46960992,0.13696956,0.489177,53.78,40.82,67.5171148673,130.96
2021-10-10 23:00:00,49.3551344,23.4656642,54.6494893662,0.4651344,0.13566419999999998,0.484515,48.89,23.33,54.1712192959,134.93,49.7051344,3.3956642,49.8209887606,0.4651344,0.13566419999999998,0.484515,49.24,3.26,49.3477983298,133.42,50.9051344,41.4756642,65.6624963667,0.4651344,0.13566419999999998,0.484515,50.44,41.34,65.2164795125,130.96
2021-10-10 23:30:00,46.22897056,24.46678308,52.3043133338,0.46897056000000004,0.13678308,0.488511,45.76,24.33,51.8259249797,135.18,46.59897056,4.05678308,46.7752236361,0.46897056000000004,0.13678308,0.488511,46.13,3.92,46.2962557881,133.61,47.64897056,43.04678308,64.2140944728,0.46897056000000004,0.13678308,0.488511,47.18,42.91,63.7747638177,131.23
2021-10-11 00:00:00,44.47929024,13.71687632,46.5463205445,0.46929024,0.13687632,0.488844,44.01,13.58,46.0575346713,136.52,44.82929024,6.88687632,45.355201784,0.46929024,0.13687632,0.488844,44.36,6.75,44.8706151061,134.53,43.16929024,65.09687632,78.1101205123,0.46929024,0.13687632,0.488844,42.7,64.96,77.7373243687,132.58
2021-10-11 00:30:00,42.9251344,13.8756642,45.1120961633,0.4651344,0.13566419999999998,0.484515,42.46,13.74,44.6277850672,135.98,43.2851344,6.7756642,43.8122412732,0.4651344,0.13566419999999998,0.484515,42.82,6.64,43.3317666383,134.19,41.5651344,65.4956642,77.5715310323,0.4651344,0.13566419999999998,0.484515,41.1,65.36,77.2084166396,131.14
2021-10-11 01:00:00,42.07929024,14.04687632,44.3619364033,0.46929024,0.13687632,0.488844,41.61,13.91,43.873456668,136.1,42.43929024,6.72687632,42.9691077531,0.46929024,0.13687632,0.488844,41.97,6.59,42.4842206001,134.28,40.71929024,65.99687632,77.5477161601,0.46929024,0.13687632,0.488844,40.25,65.86,77.1855044681,131.23
2021-10-11 01:30:00,42.51929024,14.12687632,44.8046724915,0.46929024,0.13687632,0.488844,42.05,13.99,44.3161663504,136.54,42.86929024,6.67687632,43.3861351479,0.46929024,0.13687632,0.488844,42.4,6.54,42.901417226,134.58,41.29929024,66.09687632,77.9386196541,0.46929024,0.13687632,0.488844,40.83,65.96,77.5745480167,131.7
2021-10-11 02:00:00,43.58385568,13.78529124,45.7119976648,0.46385568,0.13529124,0.483183,43.12,13.65,45.228938745,136.65,43.94385568,6.99529124,44.4971521736,0.46385568,0.13529124,0.483183,43.48,6.86,44.0178372935,134.68,42.48385568,65.58529124,78.1428718469,0.46385568,0.13529124,0.483183,42.02,65.45,77.7777789603,131.85
2021-10-11 02:30:00,43.04737216,12.94631688,44.9520118642,0.46737216000000004,0.13631688,0.486846,42.58,12.81,44.4651830087,136.47,43.17737216,9.15631688,44.1375532336,0.46737216000000004,0.13631688,0.486846,42.71,9.02,43.6520847154,134.55,42.68737216,58.45631688,72.3833732642,0.46737216000000004,0.13631688,0.486846,42.22,58.32,71.9982694236,131.66
2021-10-11 03:00:00,41.76289664,12.00501152,43.4541118579,0.46289664,0.13501152,0.482184,41.3,11.87,42.9719315368,135.69,41.61289664,11.98501152,43.3044301187,0.46289664,0.13501152,0.482184,41.15,11.85,42.82224889,134.02,42.14289664,48.93501152,64.580640208,0.46289664,0.13501152,0.482184,41.68,48.8,64.176805779,131.21
2021-10-11 03:30:00,41.11801152,12.02650336,42.8407242519,0.46801152,0.13650336,0.487512,40.65,11.89,42.3532123929,134.43,40.98801152,12.00650336,42.7103408005,0.46801152,0.13650336,0.487512,40.52,11.87,42.2228291331,133.18,41.41801152,48.77650336,63.9890534256,0.46801152,0.13650336,0.487512,40.95,48.64,63.5826399263,130.3
2021-10-11 04:00:00,40.79289664,12.06501152,42.5396864029,0.46289664,0.13501152,0.482184,40.33,11.93,42.0575058699,134.54,40.65289664,12.03501152,42.3969280433,0.46289664,0.13501152,0.482184,40.19,11.9,41.9147480012,133.23,41.04289664,48.89501152,63.8376183464,0.46289664,0.13501152,0.482184,40.58,48.76,63.4371657627,130.3
2021-10-11 04:30:00,40.76801152,12.01650336,42.50208367,0.46801152,0.13650336,0.487512,40.3,11.88,42.014573662,134.69,40.61801152,11.99650336,42.3525554448,0.46801152,0.13650336,0.487512,40.15,11.86,41.8650462797,133.33,41.00801152,48.81650336,63.755062615599996,0.46801152,0.13650336,0.487512,40.54,48.68,63.3500907655,130.51
2021-10-11 05:00:00,41.00289664,12.07501152,42.7439286458,0.46289664,0.13501152,0.482184,40.54,11.94,42.2617462961,134.6,40.86289664,12.04501152,42.6011575468,0.46289664,0.13501152,0.482184,40.4,11.91,42.1189755336,133.28,41.26289664,48.93501152,64.00985855,0.46289664,0.13501152,0.482184,40.8,48.8,63.608804422,130.42
2021-10-11 05:30:00,42.38641312,11.40603716,43.8942558984,0.46641312,0.13603716,0.485847,41.92,11.27,43.4085164455,134.86,42.24641312,11.38603716,43.753871414,0.46641312,0.13603716,0.485847,41.78,11.25,43.2681279928,133.44,42.73641312,47.96603716,64.2428340533,0.46641312,0.13603716,0.485847,42.27,47.83,63.8315110271,130.74
2021-10-11 06:00:00,44.9003392,11.2542656,46.2892963272,0.4603392,0.13426559999999998,0.47952000000000006,44.44,11.12,45.8101298841,134.15,44.7303392,11.2342656,46.119539986,0.4603392,0.13426559999999998,0.47952000000000006,44.27,11.1,45.6403648101,132.97,45.2303392,45.8942656,64.4365362129,0.4603392,0.13426559999999998,0.47952000000000006,44.77,45.76,64.0182044422,130.01
2021-10-11 06:30:00,50.043536,23.075198,55.107352124,0.463536,0.13519799999999998,0.48285000000000006,49.58,22.94,54.6298453229,133.41,49.863536,23.005198,54.9145823752,0.463536,0.13519799999999998,0.48285000000000006,49.4,22.87,54.4370912155,132.48,54.193536,14.375198,56.0676882145,0.463536,0.13519799999999998,0.48285000000000006,53.73,14.24,55.5849844832,129.13
2021-10-11 07:00:00,56.0383312,24.5865966,61.1947325842,0.4683312,0.13659659999999998,0.487845,55.57,24.45,60.711015475,132.62,56.2583312,9.7765966,57.1015032244,0.4683312,0.13659659999999998,0.487845,55.79,9.64,56.6167263271,131.96,59.7083312,21.1465966,63.3424294012,0.4683312,0.13659659999999998,0.487845,59.24,21.01,62.85537129,129.63
2021-10-11 07:30:00,62.35623328,23.29181804,66.5643193947,0.48623328,0.14181804,0.506493,61.87,23.15,66.0592113183,133.56,62.71623328,3.67181804,62.8236274386,0.48623328,0.14181804,0.506493,62.23,3.5300000000000002,62.3300393069,132.57,66.07623328,22.93181804,69.9423825952,0.48623328,0.14181804,0.506493,65.59,22.79,69.4365336116,129.91
2021-10-11 08:00:00,65.8986208,21.9887644,69.4703820573,0.5786207999999999,0.16876439999999998,0.6027300000000001,65.32,21.82,68.8680971132,133.56,66.2786208,2.4787644,66.32495645,0.5786207999999999,0.16876439999999998,0.6027300000000001,65.7,2.31,65.7405970463,132.57,69.8386208,21.6487644,73.1170428511,0.5786207999999999,0.16876439999999998,0.6027300000000001,69.26,21.48,72.5143985702,129.91
2021-10-11 08:30:00,67.4827264,29.1145452,73.4954087313,0.8727264,0.25454519999999997,0.9090900000000001,66.61,28.86,72.5933309609,133.23,67.8627264,9.5845452,68.5362177329,0.8727264,0.25454519999999997,0.9090900000000001,66.99,9.33,67.6365951242,132.35,74.5927264,14.3845452,75.9670321416,0.8727264,0.25454519999999997,0.9090900000000001,73.72,14.13,75.061943087,129.52
2021-10-11 09:00:00,67.08891968,35.24801824,75.7848661256,1.39891968,0.40801824000000003,1.457208,65.69,34.84,74.3572572114,133.14,67.46891968,15.48801824,69.2237952715,1.39891968,0.40801824000000003,1.457208,66.07,15.08,67.7691028419,132.32,76.83891968,10.11801824,77.5022184889,1.39891968,0.40801824000000003,1.457208,75.44,9.71,76.0623277319,130.1
2021-10-11 09:30:00,68.04018784,34.73463812,76.3934699214,1.97018784,0.57463812,2.052279,66.07,34.16,74.3784276521,133.79,68.42018784,15.07463812,70.0611648384,1.97018784,0.57463812,2.052279,66.45,14.5,68.0136199595,132.74,77.67018784,10.28463812,78.348145226,1.97018784,0.57463812,2.052279,75.7,9.71,76.3202076779,131.64
2021-10-11 10:00:00,68.58924896,34.21186428,76.6481358574,1.78924896,0.52186428,1.863801,66.8,33.69,74.8148120361,133.79,68.96924896,14.53186428,70.4835610732,1.78924896,0.52186428,1.863801,67.18,14.01,68.6253050995,132.74,78.26924896,10.82186428,79.0138473893,1.78924896,0.52186428,1.863801,76.48,10.3,77.1704632615,131.64
2021-10-11 10:30:00,69.10970848,34.09783164,77.063700461,1.80970848,0.52783164,1.885113,67.3,33.57,75.2079443942,133.79,69.49970848,14.37783164,70.9713429595,1.80970848,0.52783164,1.885113,67.69,13.85,69.0923917664,132.74,78.81970848,11.08783164,79.5957690795,1.80970848,0.52783164,1.885113,77.01,10.56,77.7306483956,131.56
2021-10-11 11:00:00,69.50097728,33.83778504,77.3005921018,1.74097728,0.50778504,1.813518,67.76,33.33,75.5136179772,133.79,69.89097728,14.18778504,71.3164914273,1.74097728,0.50778504,1.813518,68.15,13.68,69.50945906850001,132.81,79.23097728,11.12778504,80.0085955422,1.74097728,0.50778504,1.813518,77.49,10.62,78.2143497064,131.69
2021-10-11 11:30:00,68.4614656,34.4650108,76.6473042027,2.9314656,0.8550108,3.05361,65.53,33.61,73.6465409914,133.79,68.8414656,14.7250108,70.3986741993,2.9314656,0.8550108,3.05361,65.91,13.87,67.3535819389,132.74,77.7614656,11.3150108,78.5803728781,2.9314656,0.8550108,3.05361,74.83,10.46,75.5575310608,131.59
2021-10-11 12:00:00,67.64822784,34.94573312,76.1412305731,3.92822784,1.14573312,4.091904,63.72,33.8,72.129594481,134.07,68.03822784,15.13573312,69.7014409083,3.92822784,1.14573312,4.091904,64.11,13.99,65.6186878869,132.94,76.59822784,11.53573312,77.4620013093,3.92822784,1.14573312,4.091904,72.67,10.39,73.4089980861,131.88
2021-10-11 12:30:00,67.40029568,35.00258624,75.9472244472,4.02029568,1.17258624,4.187808,63.38,33.83,71.8435334599,134.34,67.79029568,15.16258624,69.4653022009,4.02029568,1.17258624,4.187808,63.77,13.99,65.2865453214,133.13,76.33029568,11.59258624,77.2055833106,4.02029568,1.17258624,4.187808,72.31,10.42,73.0569127462,132.24
2021-10-11 13:00:00,66.3038016,35.9598588,75.4274853852,4.5938016,1.3398588,4.78521,61.71,34.62,70.7578158227,134.34,66.6838016,16.0098588,68.5787501681,4.5938016,1.3398588,4.78521,62.09,14.67,63.799506267699996,133.13,74.9638016,11.299858799999999,75.8106744412,4.5938016,1.3398588,4.78521,70.37,9.96,71.0713620244,132.33
2021-10-11 13:30:00,65.81235264,27.77901952,71.4348632357,5.00235264,1.45901952,5.210784,60.81,26.32,66.2615914388,134.97,66.18235264,7.97901952,66.6615972916,5.00235264,1.45901952,5.210784,61.18,6.52,61.526439845,133.51,70.91235264,12.26901952,71.9658988475,5.00235264,1.45901952,5.210784,65.91,10.81,66.790599638,132.84
2021-10-11 14:00:00,64.8544608,26.2808844,69.9770388807,4.7344608,1.3808844,4.93173,60.12,24.9,65.0724550021,134.55,65.2344608,6.4408844,65.5516580089,4.7344608,1.3808844,4.93173,60.5,5.06,60.7112312509,133.17,69.1844608,13.0808844,70.4102205143,4.7344608,1.3808844,4.93173,64.45,11.7,65.5033777755,131.66
2021-10-11 14:30:00,65.3349616,25.8418638,70.2599397376,3.4349616,1.0018638,3.5780849999999997,61.9,24.84,66.6980929263,134.55,65.7149616,6.0018638,65.9884728355,3.4349616,1.0018638,3.5780849999999997,62.28,5.0,62.4803841217,133.2,69.9849616,12.6018638,71.1104902345,3.4349616,1.0018638,3.5780849999999997,66.55,11.6,67.5534047995,131.54
2021-10-11 15:00:00,64.7744128,25.8921204,69.7576264819,2.7844128,0.8121204,2.90043,61.99,25.08,66.8712681202,134.74,65.1544128,6.0021204,65.4302908186,2.7844128,0.8121204,2.90043,62.37,5.19,62.5855654285,133.29,69.5244128,12.6121204,70.6591080907,2.7844128,0.8121204,2.90043,66.74,11.8,67.7751252304,131.67
2021-10-11 15:30:00,64.11829856,26.43533708,69.3540428293,3.13829856,0.91533708,3.2690609999999998,60.98,25.52,66.1046957485,135.02,64.48829856,6.46533708,64.8115825661,3.13829856,0.91533708,3.2690609999999998,61.35,5.55,61.6005275951,133.48,68.69829856,13.16533708,69.9484261829,3.13829856,0.91533708,3.2690609999999998,65.56,12.25,66.6946482111,131.95
2021-10-11 16:00:00,64.63869888,26.23545384,69.7600202916,2.41869888,0.70545384,2.519478,62.22,25.53,67.2540653046,135.02,65.01869888,6.29545384,65.3227674176,2.41869888,0.70545384,2.519478,62.6,5.59,62.84908989,133.48,69.35869888,12.99545384,70.5656497939,2.41869888,0.70545384,2.519478,66.94,12.29,68.0588546774,131.95
2021-10-11 16:30:00,66.56060704,26.36559372,71.5923106328,2.35060704,0.68559372,2.448549,64.21,25.68,69.1548009902,134.93,66.94060704,6.40559372,67.2463865333,2.35060704,0.68559372,2.448549,64.59,5.72,64.8427829446,133.4,71.47060704,13.10559372,72.6622615766,2.35060704,0.68559372,2.448549,69.12,12.42,70.2269948097,131.85
2021-10-11 17:00:00,68.0335648,26.1364564,72.8812753219,1.6335647999999998,0.4764564,1.7016300000000002,66.4,25.66,71.1856418107,135.03,68.4235648,6.2064564,68.7044708952,1.6335647999999998,0.4764564,1.7016300000000002,66.79,5.73,67.0353414253,133.47,73.2535648,12.9164564,74.3835976667,1.6335647999999998,0.4764564,1.7016300000000002,71.62,12.44,72.6923517297,131.94
2021-10-11 17:30:00,69.37329536,26.03179448,74.0966155297,1.34329536,0.39179448,1.399266,68.03,25.64,72.7013789415,134.94,69.76329536,6.18179448,70.0366472818,1.34329536,0.39179448,1.399266,68.42,5.79,68.6645505337,133.4,74.87329536,12.80179448,75.9598334646,1.34329536,0.39179448,1.399266,73.53,12.41,74.5698933887,131.81
