Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-11 18:00:00,70.287192,26.035431,74.9542061969,0.8071919999999999,0.235431,0.8408249999999999,69.48,25.8,74.1155206418,134.72,70.677192,6.285431,70.9561280783,0.8071919999999999,0.235431,0.8408249999999999,69.87,6.05,70.1314437325,133.22,76.037192,12.885431,77.1212610069,0.8071919999999999,0.235431,0.8408249999999999,75.23,12.65,76.2861415986,131.63
2021-10-11 18:30:00,71.48121824,25.84785532,76.0110267377,0.54121824,0.15785532,0.563769,70.94,25.69,75.4483909703,134.47,71.86121824,6.19785532,72.127998014,0.54121824,0.15785532,0.563769,71.32,6.04,71.5753030032,133.04,77.39121824,12.81785532,78.4455102327,0.54121824,0.15785532,0.563769,76.85,12.66,77.8858016586,131.37
2021-10-11 19:00:00,74.64440512,25.26836816,78.8053148283,0.47440512,0.13836816,0.494172,74.17,25.13,78.3115942885,134.13,75.02440512,5.88836816,75.2551276871,0.47440512,0.13836816,0.494172,74.55,5.75,74.7714183362,132.79,80.55440512,10.18836816,81.1961515714,0.47440512,0.13836816,0.494172,80.08,10.05,80.7081712096,130.98
2021-10-11 19:30:00,74.31184768,26.20762224,78.7977802295,0.47184768,0.13762224,0.491508,73.84,26.07,78.3070271432,133.08,74.71184768,6.68762224,75.0105624228,0.47184768,0.13762224,0.491508,74.24,6.55,74.5283845256,132.09,80.06184768,10.25762224,80.7162825454,0.47184768,0.13762224,0.491508,79.59,10.12,80.2308076739,129.7
2021-10-11 20:00:00,71.65216735999999,27.31771548,76.6830533197,0.47216736000000004,0.13771548,0.491841,71.18,27.18,76.1928133094,133.64,72.04216736,7.62771548,72.4448474453,0.47216736000000004,0.13771548,0.491841,71.57,7.49,71.9608574157,132.49,77.12216736,11.34771548,77.9525454679,0.47216736000000004,0.13771548,0.491841,76.65,11.21,77.4653896911,130.16
2021-10-11 20:30:00,68.74769184,28.04641012,74.2485437833,0.46769184,0.13641012,0.487179,68.28,27.91,73.7639918931,134.21,69.14769184,8.19641012,69.6317774127,0.46769184,0.13641012,0.487179,68.68,8.06,69.151326813,132.9,74.14769184,13.66641012,75.396624399,0.46769184,0.13641012,0.487179,73.68,13.53,74.9119703385,130.73
2021-10-11 21:00:00,65.64248704,28.65780872,71.6254571045,0.47248704,0.13780872,0.492174,65.17,28.52,71.1373270513,134.67,66.03248704,9.01780872,66.6454065844,0.47248704,0.13780872,0.492174,65.56,8.88,66.1586577857,133.22,70.77248704,14.96780872,72.3379583601,0.47248704,0.13780872,0.492174,70.3,14.83,71.847191316,131.35
2021-10-11 21:30:00,63.05248704,29.62780872,69.6665139897,0.47248704,0.13780872,0.492174,62.58,29.49,69.18031873300001,133.86,63.43248704,9.89780872,64.2000547472,0.47248704,0.13780872,0.492174,62.96,9.76,63.712002009,132.72,68.01248704,15.88780872,69.8435455807,0.47248704,0.13780872,0.492174,67.54,15.75,69.3521023474,130.6
2021-10-11 22:00:00,59.34184768,30.73762224,66.830055417,0.47184768,0.13762224,0.491508,58.87,30.6,66.347847742,134.17,59.72184768,11.03762224,60.7332544413,0.47184768,0.13762224,0.491508,59.25,10.9,60.2442735868,132.95,64.01184768,17.07762224,66.2507496167,0.47184768,0.13762224,0.491508,63.54,16.94,65.7593734763,131.0
2021-10-11 22:30:00,55.7283312,31.5865966,64.0574740613,0.4683312,0.13659659999999998,0.487845,55.26,31.45,63.5827814742,134.05,56.0983312,11.7565966,57.317016034,0.4683312,0.13659659999999998,0.487845,55.63,11.62,56.8306369839,132.87,60.0583312,17.8465966,62.6538439103,0.4683312,0.13659659999999998,0.487845,59.59,17.71,62.1660051797,130.86
2021-10-11 23:00:00,51.95280672,33.22790196,61.6699894175,0.47280672,0.13790196,0.492507,51.48,33.09,61.1975367151,134.47,52.32280672,13.05790196,53.9275894757,0.47280672,0.13790196,0.492507,51.85,12.92,53.435464815,133.11,55.84280672,18.06790196,58.6929991021,0.47280672,0.13790196,0.492507,55.37,17.93,58.2007027449,131.28
2021-10-11 23:30:00,48.69216736,23.75771548,54.178927703,0.47216736000000004,0.13771548,0.491841,48.22,23.62,53.6942529513,135.49,49.06216736,3.5977154799999997,49.1939002594,0.47216736000000004,0.13771548,0.491841,48.59,3.46,48.71303419,133.84,50.09216736,40.18771548,64.2205395985,0.47216736000000004,0.13771548,0.491841,49.62,40.05,63.7663461396,131.81
2021-10-12 00:00:00,46.26184768,23.87762224,52.0605358655,0.47184768,0.13762224,0.491508,45.79,23.74,51.5782095463,135.49,46.63184768,3.6576222400000002,46.7750726189,0.47184768,0.13762224,0.491508,46.16,3.52,46.294016892,133.84,47.35184768,42.15762224,63.3992317906,0.47184768,0.13762224,0.491508,46.88,42.02,62.9556574106,131.81
2021-10-12 00:30:00,44.31577376,24.44585068,50.6111392819,0.46577376000000004,0.13585068,0.485181,43.85,24.31,50.1377961223,135.67,44.66577376,4.11585068,44.8550061019,0.46577376000000004,0.13585068,0.485181,44.2,3.98,44.3788282856,134.02,45.32577376,42.66585068,62.2478961989,0.46577376000000004,0.13585068,0.485181,44.86,42.53,61.816021386,131.92
2021-10-12 01:00:00,43.6999296,24.4970628,50.0978036731,0.4699296,0.13706279999999998,0.48951000000000006,43.23,24.36,49.6209885029,136.0,44.0699296,4.0670628,44.2571993552,0.4699296,0.13706279999999998,0.48951000000000006,43.6,3.93,43.7767621005,134.25,44.739929599999996,43.0070628,62.0585912771,0.4699296,0.13706279999999998,0.48951000000000006,44.27,42.87,61.6252367135,132.16
2021-10-12 01:30:00,44.05024928,24.11715604,50.2201321891,0.47024928,0.13715604,0.489843,43.58,23.98,49.7419018535,136.33,44.41024928,3.70715604,44.5647085373,0.47024928,0.13715604,0.489843,43.94,3.5700000000000003,44.0847876257,134.48,45.31024928,43.47715604,62.7955554728,0.47024928,0.13715604,0.489843,44.84,43.34,62.3616965773,132.56
2021-10-12 02:00:00,44.89056896,23.75724928,50.7894681495,0.47056896000000004,0.13724928,0.490176,44.42,23.62,50.3094504045,136.19,45.25056896,3.39724928,45.3779163677,0.47056896000000004,0.13724928,0.490176,44.78,3.26,44.8985077703,134.36,46.33056896,43.11724928,63.2899581737,0.47056896000000004,0.13724928,0.490176,45.86,42.98,62.8523667017,132.48
2021-10-12 02:30:00,44.51204736,24.12268048,50.6283129654,0.59204736,0.17268048,0.6167159999999999,43.92,23.95,50.0256824041,136.41,44.87204736,3.66268048,45.0212823293,0.59204736,0.17268048,0.6167159999999999,44.28,3.49,44.4173220715,134.49,45.97204736,43.52268048,63.3060254212,0.59204736,0.17268048,0.6167159999999999,45.38,43.35,62.7580026769,132.66
2021-10-12 03:00:00,43.561408,24.352494,49.90631454,0.5914079999999999,0.17249399999999998,0.6160500000000001,42.97,24.18,49.3061182816,136.41,43.931408,3.852494,44.1000036154,0.5914079999999999,0.17249399999999998,0.6160500000000001,43.34,3.68,43.4959538348,134.49,44.951408,43.382494,62.4713523692,0.5914079999999999,0.17249399999999998,0.6160500000000001,44.36,43.21,61.9266800337,132.66
2021-10-12 03:30:00,43.03614336,24.39470848,49.4692979243,0.49614336000000003,0.14470848,0.5168159999999999,42.54,24.25,48.9664589285,136.41,43.31614336,7.02470848,43.8820556129,0.49614336000000003,0.14470848,0.5168159999999999,42.82,6.88,43.3691918301,134.52,44.46614336,40.09470848,59.8733960404,0.49614336000000003,0.14470848,0.5168159999999999,43.97,39.95,59.4084455276,132.66
2021-10-12 04:00:00,41.85088864,21.54734252,47.0721239125,0.47088864,0.13734252,0.490509,41.38,21.41,46.5906911303,136.41,41.72088864,21.47734252,46.9245009631,0.47088864,0.13734252,0.490509,41.25,21.34,46.4430629912,134.45,44.71088864,27.59734252,52.5421438195,0.47088864,0.13734252,0.490509,44.24,27.46,52.0694651403,132.56
2021-10-12 04:30:00,41.68145792,21.68125856,46.983198136,0.62145792,0.18125856,0.6473519999999999,41.06,21.5,46.3483937154,134.18,41.54145792,21.63125856,46.8359271608,0.62145792,0.18125856,0.6473519999999999,40.92,21.45,46.2011785564,132.97,44.46145792,27.72125856,52.3955095072,0.62145792,0.18125856,0.6473519999999999,43.84,27.54,51.7725525737,131.21
2021-10-12 05:00:00,41.68109824,21.52282032,46.9099748989,0.6610982400000001,0.19282032000000002,0.6886439999999999,41.02,21.33,46.2342870606,134.07,41.54109824,21.46282032,46.7580527725,0.6610982400000001,0.19282032000000002,0.6886439999999999,40.88,21.27,46.0823968561,132.92,44.46109824,27.54282032,52.3010153619,0.6610982400000001,0.19282032000000002,0.6886439999999999,43.8,27.35,51.6378010763,131.12
2021-10-12 05:30:00,43.1502992,21.0359206,48.0047734766,0.5002991999999999,0.14592059999999998,0.521145,42.65,20.89,47.4912055017,134.07,43.0002992,20.9759206,47.8436513689,0.5002991999999999,0.14592059999999998,0.521145,42.5,20.83,47.3301056411,132.92,46.0502992,26.5859206,53.1736892698,0.5002991999999999,0.14592059999999998,0.521145,45.55,26.44,52.6676000972,131.12
2021-10-12 06:00:00,45.29321632,20.18510476,49.5874369047,0.46321632,0.13510476,0.482517,44.83,20.05,49.1093819957,133.78,45.13321632,20.13510476,49.4209435268,0.46321632,0.13510476,0.482517,44.67,20.0,48.9429147068,132.72,48.38321632,25.83510476,54.8487762801,0.46321632,0.13510476,0.482517,47.92,25.7,54.3766162978,130.79
2021-10-12 06:30:00,51.57728224,20.73920732,55.5907435058,0.47728224,0.13920732,0.49716899999999997,51.1,20.6,55.0960071149,132.95,51.81728224,5.23920732,52.0814749415,0.47728224,0.13920732,0.49716899999999997,51.34,5.1,51.5926894046,132.16,53.40728224,33.48920732,63.0385977254,0.47728224,0.13920732,0.49716899999999997,52.93,33.35,62.5604299857,129.94
2021-10-12 07:00:00,57.39216736,19.66771548,60.6686072568,0.47216736000000004,0.13771548,0.491841,56.92,19.53,60.1772988759,133.58,57.75216736,0.56771548,57.7549576716,0.47216736000000004,0.13771548,0.491841,57.28,0.43,57.2816139787,132.6,59.24216736,34.90771548,68.7617843976,0.47216736000000004,0.13771548,0.491841,58.77,34.77,68.2851799441,129.65
2021-10-12 07:30:00,63.91801152,18.52650336,66.5488055747,0.46801152,0.13650336,0.487512,63.45,18.39,66.0612942653,134.02,64.28801152,2.73650336,64.3462265858,0.46801152,0.13650336,0.487512,63.82,2.6,63.8729394971,132.88,66.50801152,29.87650336,72.9103631137,0.46801152,0.13650336,0.487512,66.04,29.74,72.4275444841,129.91
2021-10-12 08:00:00,66.45143808,31.09041944,73.3648949011,0.48143808,0.14041944,0.501498,65.97,30.95,72.8693584437,132.94,66.84143808,11.39041944,67.805010874,0.48143808,0.14041944,0.501498,66.36,11.25,67.30685032,132.16,73.98143808,0.9004194400000001,73.986917327,0.48143808,0.14041944,0.501498,73.5,0.76,73.5039291467,128.81
2021-10-12 08:30:00,74.02168768,27.98424224,79.1348725957,0.63168768,0.18424224,0.6580079999999999,73.39,27.8,78.4788640336,133.07,74.39168768,8.49424224,74.8750649222,0.63168768,0.18424224,0.6580079999999999,73.76,8.31,74.2266374019,132.3,62.86168768,1.56424224,62.8811468706,0.63168768,0.18424224,0.6580079999999999,62.23,1.38,62.2452994209,130.74
2021-10-12 09:00:00,80.87344576,25.11142168,84.6823342137,0.79344576,0.23142168000000002,0.826506,80.08,24.88,83.8559526808,133.07,81.25344576,5.76142168,81.4574516398,0.79344576,0.23142168000000002,0.826506,80.46,5.53,80.6498140109,132.3,50.28344576,2.13142168,50.3285989858,0.79344576,0.23142168000000002,0.826506,49.49,1.9,49.5264585853,130.74
2021-10-12 09:30:00,82.17590304,24.63797172,85.789910193,1.05590304,0.30797172,1.099899,81.12,24.33,84.690042508,132.59,82.55590304,5.40797172,82.7328428429,1.05590304,0.30797172,1.099899,81.5,5.1,81.659414644,132.0,51.33590304,2.03797172,51.37633959,1.05590304,0.30797172,1.099899,50.28,1.73,50.3097535275,0.0
2021-10-12 10:00:00,82.92652224,17.57065232,84.767540449,1.23652224,0.36065232,1.288044,81.69,17.21,83.4831731548,132.26,82.99652224,8.17065232,83.3977353606,1.23652224,0.36065232,1.288044,81.76,7.8100000000000005,82.1321721374,131.76,51.20652224,6.32065232,51.5951409114,1.23652224,0.36065232,1.288044,49.97,5.96,50.3241741115,0.0
2021-10-12 10:30:00,83.52423424,10.15456832,84.1392474601,1.52423424,0.44456832,1.5877439999999998,82.0,9.71,82.5729017293,135.05,83.27423424,10.14456832,83.8898703936,1.52423424,0.44456832,1.5877439999999998,81.75,9.7,82.3234626337,133.62,50.94423424,12.04456832,52.3487022601,1.52423424,0.44456832,1.5877439999999998,49.42,11.6,50.7631401708,0.0
2021-10-12 11:00:00,82.54343424,10.56766832,83.2171505752,2.32343424,0.67766832,2.420244,80.22,9.89,80.8273499504,135.05,82.31343424,10.56766832,82.989017768,2.32343424,0.67766832,2.420244,79.99,9.89,80.5990831213,133.62,50.81343424,12.45766832,52.3182434647,2.32343424,0.67766832,2.420244,48.49,11.78,49.9003857701,0.0
2021-10-12 11:30:00,81.81160416,10.76421788,82.5167071677,4.23160416,1.23421788,4.407921,77.58,9.53,78.1631454075,135.12,81.57160416,10.75421788,82.2774562529,4.23160416,1.23421788,4.407921,77.34,9.52,77.9237191104,133.68,52.33160416,12.74421788,53.8610423528,4.23160416,1.23421788,4.407921,48.1,11.51,49.4579629585,0.0
2021-10-12 12:00:00,83.02786016,9.69687588,83.5921943998,1.97786016,0.57687588,2.060271,81.05,9.12,81.5614915263,135.01,82.79786016,9.68687588,83.3625887997,1.97786016,0.57687588,2.060271,80.82,9.11,81.3318172673,133.58,50.90786016,11.94687588,52.2908985327,1.97786016,0.57687588,2.060271,48.93,11.37,50.2336719741,0.0
2021-10-12 12:30:00,82.93009792,10.05752856,83.5377460898,1.98009792,0.57752856,2.062602,80.95,9.48,81.5032079123,134.76,82.68009792,10.05752856,83.2895700121,1.98009792,0.57752856,2.062602,80.7,9.48,81.2549100055,133.39,50.75009792,12.21752856,52.2000042433,1.98009792,0.57752856,2.062602,48.77,11.64,50.1398294772,0.0
2021-10-12 13:00:00,82.56652192,10.19398556,83.1934365414,1.55652192,0.45398556,1.6213769999999998,81.01,9.74,81.5934292698,134.76,82.32652192,10.18398556,82.9540220443,1.55652192,0.45398556,1.6213769999999998,80.77,9.73,81.3539538068,133.39,50.23652192,12.15398556,51.6858539604,1.55652192,0.45398556,1.6213769999999998,48.68,11.7,50.0662800695,0.0
2021-10-12 13:30:00,82.0825056,11.2219808,82.8460655593,1.8925056,0.5519807999999999,1.9713600000000002,80.19,10.67,80.8967551883,135.05,81.8425056,11.2119808,82.6069260798,1.8925056,0.5519807999999999,1.9713600000000002,79.95,10.66,80.6575359157,133.58,50.4125056,11.6619808,51.7438162204,1.8925056,0.5519807999999999,1.9713600000000002,48.52,11.11,49.7757219938,0.0
2021-10-12 14:00:00,81.4049936,13.0997898,82.4522739275,1.4049936,0.4097898,1.463535,80.0,12.69,81.0002228392,135.58,81.1549936,13.0897898,82.2038659871,1.4049936,0.4097898,1.463535,79.75,12.68,80.7517485879,133.92,49.5349936,9.1197898,50.3675109267,1.4049936,0.4097898,1.463535,48.13,8.71,48.9117675003,0.0
2021-10-12 14:30:00,82.01569312,12.48582716,82.9606521058,1.18569312,0.34582716,1.2350970000000001,80.83,12.14,81.7365799382,135.95,81.78569312,12.47582716,82.7317705748,1.18569312,0.34582716,1.2350970000000001,80.6,12.13,81.5076493343,134.18,49.55569312,8.85582716,50.3407627603,1.18569312,0.34582716,1.2350970000000001,48.37,8.51,49.1129005456,0.0
2021-10-12 15:00:00,80.35313536,12.91841448,81.3849604955,1.50313536,0.43841448,1.565766,78.85,12.48,79.8315282329,135.87,80.12313536,12.90841448,81.1562935594,1.50313536,0.43841448,1.565766,78.62,12.47,79.6027970614,134.12,48.61313536,9.28841448,49.4925405802,1.50313536,0.43841448,1.565766,47.11,8.85,47.9340651312,0.0
2021-10-12 15:30:00,79.99053824,10.44599032,80.669727418,1.22053824,0.35599032,1.271394,78.77,10.09,79.4136071464,135.98,79.74053824,10.44599032,80.4218387788,1.22053824,0.35599032,1.271394,78.52,10.09,79.1656396425,134.19,47.69053824,15.46599032,50.1356589086,1.22053824,0.35599032,1.271394,46.47,15.11,48.8648442134,0.0
2021-10-12 16:00:00,81.07319584,18.95093212,83.2586386625,0.96319584,0.28093212,1.003329,80.11,18.67,82.2567991111,136.45,81.38319584,2.10093212,81.4103094264,0.96319584,0.28093212,1.003329,80.42,1.82,80.4405917432,134.49,48.37319584,15.03093212,50.6546641107,0.96319584,0.28093212,1.003329,47.41,14.75,49.6514914177,0.0
2021-10-12 16:30:00,82.3935056,21.2106058,85.0798422863,0.8935056,0.2606058,0.930735,81.5,20.95,84.149584075,134.93,82.7735056,1.0806058,82.7805589387,0.8935056,0.2606058,0.930735,81.88,0.8200000000000001,81.8841059058,133.48,49.5535056,13.7406058,51.4232842689,0.8935056,0.2606058,0.930735,48.66,13.48,50.492633126,0.0
2021-10-12 17:00:00,84.80955968,21.02153824,87.3760063352,0.7595596800000001,0.22153824,0.7912079999999999,84.05,20.8,86.5854635606,135.28,85.21955968,0.84153824,85.2237146495,0.7595596800000001,0.22153824,0.7912079999999999,84.46,0.62,84.4622756028,133.72,51.06955968,13.51153824,52.8267128593,0.7595596800000001,0.22153824,0.7912079999999999,50.31,13.29,52.0357588587,0.0
2021-10-12 17:30:00,86.37433504,21.19209772,88.9361049258,0.6243350400000001,0.18209772,0.650349,85.75,21.01,88.286367011,135.44,86.76433504,1.04209772,86.7705929598,0.6243350400000001,0.18209772,0.650349,86.14,0.86,86.1442929044,133.77,52.25433504,13.45209772,53.9580806139,0.6243350400000001,0.18209772,0.650349,51.63,13.27,53.3080650559,0.0
2021-10-12 18:00:00,86.78510432,21.35773876,89.3745340507,0.57510432,0.16773876000000001,0.599067,86.21,21.19,88.7760113995,135.44,87.19510432,1.21773876,87.2036071792,0.57510432,0.16773876000000001,0.599067,86.62,1.05,86.6263637699,133.77,52.30510432,13.63773876,54.0537866982,0.57510432,0.16773876000000001,0.599067,51.73,13.47,53.4549698344,0.0
2021-10-12 18:30:00,89.33847104,20.79247072,91.7261644593,0.48847104,0.14247072,0.5088239999999999,88.85,20.65,91.2181177179,135.44,89.72847104,0.6524707200000001,89.7308432659,0.48847104,0.14247072,0.5088239999999999,89.24,0.51,89.2414572942,133.77,52.64847104,13.66247072,54.3923212322,0.48847104,0.14247072,0.5088239999999999,52.16,13.52,53.8837266714,0.0
2021-10-12 19:00:00,90.32335616,20.59097888,92.6406880331,0.48335616000000003,0.14097888,0.5034959999999999,89.84,20.45,92.1380925568,135.35,90.73335616,0.52097888,90.7348518434,0.48335616000000003,0.14097888,0.5034959999999999,90.25,0.38,90.2507999965,133.74,52.52335616,13.85097888,54.3189889288,0.48335616000000003,0.14097888,0.5034959999999999,52.04,13.71,53.8156640765,0.0
2021-10-12 19:30:00,88.31815136,20.80237748,90.7349699315,0.48815136000000003,0.14237748,0.508491,87.83,20.66,90.2271827112,134.94,88.72815136,0.80237748,88.7317792754,0.48815136000000003,0.14237748,0.508491,88.24,0.66,88.2424682338,133.43,51.14815136,14.19237748,53.0806647102,0.48815136000000003,0.14237748,0.508491,50.66,14.05,52.5722179483,0.0
2021-10-12 20:00:00,85.3743152,21.6112586,88.0671345858,0.4843152,0.14125859999999998,0.504495,84.89,21.47,87.562965916,134.94,85.7743152,1.7412586,85.7919875603,0.4843152,0.14125859999999998,0.504495,85.29,1.6,85.3050063009,133.43,49.2443152,14.9712586,51.4698082723,0.4843152,0.14125859999999998,0.504495,48.76,14.83,50.9653460697,0.0
2021-10-12 20:30:00,81.7291104,24.5326572,85.3316984248,0.4891104,0.14265719999999998,0.50949,81.24,24.39,84.8222240925,133.81,82.1191104,4.8426572,82.2617749726,0.4891104,0.14265719999999998,0.50949,81.63,4.7,81.7651936951,132.66,47.4391104,12.4326572,49.0412088003,0.4891104,0.14265719999999998,0.50949,46.95,12.29,48.5319132118,0.0
2021-10-12 21:00:00,78.70102848,26.17321664,82.9390689187,0.49102848,0.14321664,0.5114879999999999,78.21,26.03,82.4279382249,133.81,79.10102848,6.5532166400000005,79.3720187152,0.49102848,0.14321664,0.5114879999999999,78.61,6.41,78.8709084517,132.66,45.83102848,10.89321664,47.1078055135,0.49102848,0.14321664,0.5114879999999999,45.34,10.75,46.5969752237,0.0
2021-10-12 21:30:00,75.07006944,27.36293692,79.901474596,0.49006944,0.14293692,0.510489,74.58,27.22,79.3920953244,133.55,75.45006944,7.68293692,75.8402300776,0.49006944,0.14293692,0.510489,74.96,7.54,75.3382585411,132.49,43.64006944,11.55293692,45.1433938933,0.49006944,0.14293692,0.510489,43.15,11.41,44.6330662178,0.0
2021-10-12 22:00:00,70.9223072,28.9935896,76.6198531483,0.4923072,0.14358959999999998,0.51282,70.43,28.85,76.1098377347,133.66,71.3023072,9.2735896,71.9028405288,0.4923072,0.14358959999999998,0.51282,70.81,9.13,71.396169365,132.61,41.2923072,12.3935896,43.1121293498,0.4923072,0.14358959999999998,0.51282,40.8,12.25,42.599325112,0.0
2021-10-12 22:30:00,65.91518432,30.78442876,72.749519435,0.49518432,0.14442876,0.515817,65.42,30.64,72.2397812843,134.77,66.29518432,10.78442876,67.1666239117,0.49518432,0.14442876,0.515817,65.8,10.64,66.6547042601,133.36,38.49518432,13.17442876,40.6871575437,0.49518432,0.14442876,0.515817,38.0,13.03,40.1718919146,0.0
2021-10-12 23:00:00,61.25801152,31.90650336,69.0693052813,0.46801152,0.13650336,0.487512,60.79,31.77,68.591231218,134.77,61.63801152,11.84650336,62.7661063473,0.46801152,0.13650336,0.487512,61.17,11.71,62.2807594687,133.36,35.68801152,13.86650336,38.2872574323,0.46801152,0.13650336,0.487512,35.22,13.73,37.8016044633,0.0
2021-10-12 23:30:00,56.84321632,32.17510476,65.3175979956,0.46321632,0.13510476,0.482517,56.38,32.04,64.8480223291,135.19,57.21321632,12.02510476,58.4632813496,0.46321632,0.13510476,0.482517,56.75,11.89,57.9821920938,133.71,32.94321632,16.05510476,36.6472630678,0.46321632,0.13510476,0.482517,32.48,15.92,36.1717679966,0.0
2021-10-13 00:00:00,54.03737216,33.01631688,63.3254669961,0.46737216000000004,0.13631688,0.486846,53.57,32.88,62.8557022075,135.19,54.40737216,12.61631688,55.8509945925,0.46737216000000004,0.13631688,0.486846,53.94,12.48,55.3649166892,133.71,31.10737216,17.25631688,35.5731510407,0.46737216000000004,0.13631688,0.486846,30.64,17.12,35.098489996,0.0
2021-10-13 00:30:00,51.74321632,33.50510476,61.6437545913,0.46321632,0.13510476,0.482517,51.28,33.37,61.1816581992,136.62,52.11321632,12.96510476,53.7017807587,0.46321632,0.13510476,0.482517,51.65,12.83,53.2196523852,134.61,29.61321632,17.43510476,34.3645960082,0.46321632,0.13510476,0.482517,29.15,17.3,33.8970868955,0.0
2021-10-13 01:00:00,50.75769184,31.78641012,59.8892239826,0.46769184,0.13641012,0.487179,50.29,31.65,59.4205907073,136.62,50.95769184,17.13641012,53.7619094663,0.46769184,0.13641012,0.487179,50.49,17.0,53.2751358515,134.61,29.13769184,15.13641012,32.8346767471,0.46769184,0.13641012,0.487179,28.67,15.0,32.3568988007,0.0
2021-10-13 01:30:00,51.39865088,26.80668984,57.9691291332,0.46865088,0.13668984,0.488178,50.93,26.67,57.4904670358,133.75,51.19865088,26.74668984,57.764065554,0.46865088,0.13668984,0.488178,50.73,26.61,57.2854693618,132.71,29.73865088,9.28668984,31.1549348314,0.46865088,0.13668984,0.488178,29.27,9.15,30.6668452893,0.0
2021-10-13 02:00:00,52.80417536,25.26538448,58.537343537,0.46417536000000004,0.13538448,0.483516,52.34,25.13,58.0602488799,133.75,52.61417536,25.21538448,58.3443833054,0.46417536000000004,0.13538448,0.483516,52.15,25.08,57.8673388018,132.71,30.35417536,11.87538448,32.5944890792,0.46417536000000004,0.13538448,0.483516,29.89,11.74,32.1129210755,0.0
2021-10-13 02:30:00,52.4483312,25.1665966,58.1737486337,0.4683312,0.13659659999999998,0.487845,51.98,25.03,57.6924717793,133.37,52.2483312,25.1165966,57.9718167557,0.4683312,0.13659659999999998,0.487845,51.78,24.98,57.4905974921,132.45,30.0083312,12.6165966,32.5527026708,0.4683312,0.13659659999999998,0.487845,29.54,12.48,32.0680838218,0.0
2021-10-13 03:00:00,51.19326624,25.36386932,57.1320958411,0.49326624,0.14386932,0.513819,50.7,25.22,56.6263048415,133.48,51.00326624,25.30386932,56.9352173063,0.49326624,0.14386932,0.513819,50.51,25.16,56.4294754539,132.53,29.23326624,12.76386932,31.8982791868,0.49326624,0.14386932,0.513819,28.74,12.62,31.38872409,0.0
2021-10-13 03:30:00,50.57551392,25.44494156,56.6156132111,0.56551392,0.16494156000000001,0.589077,50.01,25.28,56.0364033464,133.84,50.39551392,25.39494156,56.4323566768,0.56551392,0.16494156000000001,0.589077,49.83,25.23,55.8532165591,132.78,28.86551392,12.83494156,31.5904039024,0.56551392,0.16494156000000001,0.589077,28.3,12.67,31.0067557155,0.0
2021-10-13 04:00:00,49.82350592,25.47727256,55.9595671825,0.57350592,0.16727256000000001,0.597402,49.25,25.31,55.3729049265,133.84,49.64350592,25.42727256,55.7765530476,0.57350592,0.16727256000000001,0.597402,49.07,25.26,55.1899673854,132.78,28.39350592,12.90727256,31.1895633725,0.57350592,0.16727256000000001,0.597402,27.82,12.74,30.5983659694,0.0
2021-10-13 04:30:00,49.73588352,25.50379936,55.8936659319,0.59588352,0.17379936,0.6207119999999999,49.14,25.33,55.2842518264,133.78,49.54588352,25.44379936,55.6972306282,0.59588352,0.17379936,0.6207119999999999,48.95,25.27,55.087887961,132.73,28.40588352,12.89379936,31.1952605453,0.59588352,0.17379936,0.6207119999999999,27.81,12.72,30.5809499525,0.0
2021-10-13 05:00:00,49.79744192,25.20592056,55.8132927989,0.63744192,0.18592056,0.664002,49.16,25.02,55.1607287842,133.86,49.60744192,25.16592056,55.6257301209,0.63744192,0.18592056,0.664002,48.97,24.98,54.973278054,132.78,28.39744192,12.76592056,31.1349230824,0.63744192,0.18592056,0.664002,27.76,12.58,30.4774342752,0.0
2021-10-13 05:30:00,51.38125824,24.86620032,57.0820603752,0.50125824,0.14620032,0.5221439999999999,50.88,24.72,56.5672414035,133.68,51.19125824,24.80620032,56.8849056825,0.50125824,0.14620032,0.5221439999999999,50.69,24.66,56.3701312753,132.69,29.10125824,12.53620032,31.6865831167,0.50125824,0.14620032,0.5221439999999999,28.6,12.39,31.1684471862,0.0
2021-10-13 06:00:00,53.8787808,23.9221444,58.9507592249,0.4187808,0.1221444,0.43623000000000006,53.46,23.8,58.5184722972,133.61,53.6587808,23.8821444,58.7334791927,0.4187808,0.1221444,0.43623000000000006,53.24,23.76,58.3012452697,132.62,30.3487808,12.0521444,32.6542903871,0.4187808,0.1221444,0.43623000000000006,29.93,11.93,32.2200217256,0.0
2021-10-13 06:30:00,60.97549408,26.79410244,66.6028137834,0.42549408,0.12410244000000001,0.443223,60.55,26.67,66.1633690194,132.97,61.19549408,11.63410244,62.2915791683,0.42549408,0.12410244000000001,0.443223,60.77,11.51,61.8504082444,132.22,34.32549408,14.95410244,37.4414839933,0.42549408,0.12410244000000001,0.443223,33.9,14.83,37.0018769794,0.0
2021-10-13 07:00:00,67.14526432,26.73111876,72.2705972769,0.41526432,0.12111876,0.432567,66.73,26.61,71.8399958241,134.19,67.48526432,6.7211187599999995,67.8191295854,0.41526432,0.12111876,0.432567,67.07,6.6,67.3939529928,133.01,37.99526432,15.16111876,40.9084298501,0.41526432,0.12111876,0.432567,37.58,15.04,40.4778704973,0.0
2021-10-13 07:30:00,74.82101856,23.94279708,78.5585281836,0.42101856,0.12279708,0.438561,74.4,23.82,78.1201152073,133.99,75.19101856,4.15279708,75.305610652,0.42101856,0.12279708,0.438561,74.77,4.03,74.878526962,132.9,42.22101856,13.59279708,44.3551410854,0.42101856,0.12279708,0.438561,41.8,13.47,43.916749652,0.0
2021-10-13 08:00:00,79.1389408,23.0455244,82.4261375161,0.25894079999999997,0.07552439999999999,0.26973,78.88,22.97,82.1564075407,133.99,79.5089408,3.4355244,79.5831294625,0.25894079999999997,0.07552439999999999,0.26973,79.25,3.36,79.3211957802,132.9,45.0689408,10.6755244,46.3160473923,0.25894079999999997,0.07552439999999999,0.26973,44.81,10.6,46.0466730611,0.0
2021-10-13 08:30:00,81.35507456,27.57648008,85.9017485868,0.36507456,0.10648008,0.38028599999999996,80.99,27.47,85.5218159302,133.48,81.73507456,8.03648008,82.1292117666,0.36507456,0.10648008,0.38028599999999996,81.37,7.93,81.7555001208,132.57,48.54507456,4.66648008,48.768845592,0.36507456,0.10648008,0.38028599999999996,48.18,4.5600000000000005,48.3953096901,0.0
2021-10-13 09:00:00,81.45203744,28.06226092,86.1505942584,0.52203744,0.15226092,0.543789,80.93,27.91,85.6074354247,133.24,81.83203744,8.58226092,82.2808456087,0.52203744,0.15226092,0.543789,81.31,8.43,81.745831698,132.44,49.12203744,4.29226092,49.3092087349,0.52203744,0.15226092,0.543789,48.6,4.14,48.7760145973,0.0
2021-10-13 09:30:00,83.12627296,27.33349628,87.5048414381,0.76627296,0.22349628,0.7982009999999999,82.36,27.11,86.7071029386,132.66,83.50627296,7.96349628,83.8851291748,0.76627296,0.22349628,0.7982009999999999,82.74,7.74,83.1012346479,132.07,50.31627296,4.56349628,50.5227950819,0.76627296,0.22349628,0.7982009999999999,49.55,4.34,49.7397034571,0.0
2021-10-13 10:00:00,83.53103808,26.89696944,87.7546653334,0.8810380800000001,0.25696944,0.917748,82.65,26.64,86.837273679,132.66,83.91103808,7.52696944,84.2479529758,0.8810380800000001,0.25696944,0.917748,83.03,7.27,83.3476682337,132.07,50.67103808,4.91696944,50.9090432888,0.8810380800000001,0.25696944,0.917748,49.79,4.66,50.0075964229,0.0
2021-10-13 10:30:00,83.70741152,26.94132836,87.9361468179,1.06741152,0.31132836,1.111887,82.64,26.63,86.8246883093,132.66,84.09741152,7.41132836,84.4233522932,1.06741152,0.31132836,1.111887,83.03,7.1,83.333012066,132.03,50.89741152,5.19132836,51.1614736846,1.06741152,0.31132836,1.111887,49.83,4.88,50.0683862332,0.0
2021-10-13 11:00:00,83.51932928,26.685221040000002,87.6788422901,1.38932928,0.40522104000000003,1.447218,82.13,26.28,86.2321013312,133.11,83.90932928,7.23522104,84.2206860796,1.38932928,0.40522104000000003,1.447218,82.52,6.83,82.8021696576,132.35,51.00932928,5.37522104,51.2917603015,1.38932928,0.40522104000000003,1.447218,49.62,4.97,49.8682794971,0.0
2021-10-13 11:30:00,83.3972208,26.6266894,87.5447144354,1.9772208,0.5766894,2.059605,81.42,26.05,85.4857818587,132.95,83.7772208,7.1366894,84.0806461712,1.9772208,0.5766894,2.059605,81.8,6.5600000000000005,82.0626199923,132.23,51.5072208,5.7466894,51.8268099887,1.9772208,0.5766894,2.059605,49.53,5.17,49.7990943693,0.0
2021-10-13 12:00:00,83.4817664,26.7842652,87.6732694929,1.8317664,0.5342652,1.90809,81.65,26.25,85.7658731664,133.03,83.8717664,7.2642652,84.185763333,1.8317664,0.5342652,1.90809,82.04,6.73,82.3155787199,132.26,51.5517664,5.6442651999999995,51.8598336732,1.8317664,0.5342652,1.90809,49.72,5.11,49.9819017245,0.0
2021-10-13 12:30:00,83.5570608,26.5933094,87.6868662593,2.1370608,0.6233094,2.226105,81.42,25.97,85.4614375025,133.26,83.9470608,7.1133094,84.2478972294,2.1370608,0.6233094,2.226105,81.81,6.49,82.0670226096,132.41,51.8170608,5.7833094,52.1387999245,2.1370608,0.6233094,2.226105,49.68,5.16,49.9472521767,0.0
2021-10-13 13:00:00,82.59546272,27.09950996,86.9275209701,1.81546272,0.5295099600000001,1.8911069999999999,80.78,26.57,85.037481736,133.06,82.97546272,7.53950996,83.3172948675,1.81546272,0.5295099600000001,1.8911069999999999,81.16,7.01,81.4621734304,132.26,50.58546272,5.38950996,50.8717589258,1.81546272,0.5295099600000001,1.8911069999999999,48.77,4.86,49.0115547601,0.0
2021-10-13 13:30:00,80.62809856,28.68361208,85.5782675646,3.33809856,0.97361208,3.477186,77.29,27.71,82.1071750823,134.11,81.01809856,8.92361208,81.5080557174,3.33809856,0.97361208,3.477186,77.68,7.95,78.0857535022,132.93,50.81809856,5.73361208,51.1405264808,3.33809856,0.97361208,3.477186,47.48,4.76,47.7180049876,0.0
2021-10-13 14:00:00,80.2482992,28.688670600000002,85.2222350404,2.4982992,0.7286706,2.602395,77.75,27.96,82.6245974272,134.11,80.6382992,8.9186706,81.1300066753,2.4982992,0.7286706,2.602395,78.14,8.19,78.5680323032,132.93,49.6682992,5.4186706000000004,49.9630056791,2.4982992,0.7286706,2.602395,47.17,4.69,47.4025843177,0.0
2021-10-13 14:30:00,81.50542368,28.09116524,86.2104845932,0.89542368,0.26116524,0.9327329999999999,80.61,27.83,85.2788426282,134.11,81.88542368,8.35116524,82.3101729564,0.89542368,0.26116524,0.9327329999999999,80.99,8.09,81.3930476146,132.96,48.97542368,5.01116524,49.2311273657,0.89542368,0.26116524,0.9327329999999999,48.08,4.75,48.3140652398,0.0
2021-10-13 15:00:00,80.9739248,28.9115614,85.9805494289,1.2739248,0.3715614,1.327005,79.7,28.54,84.6559011528,134.11,81.3639248,9.0615614,81.8669661943,1.2739248,0.3715614,1.327005,80.09,8.69,80.5600657894,132.91,49.0839248,4.7615614,49.3143401126,1.2739248,0.3715614,1.327005,47.81,4.39,48.0111257939,0.0
2021-10-13 15:30:00,80.20008864,29.22044252,85.3574160746,1.27008864,0.37044252,1.3230089999999999,78.93,28.85,84.0372976719,134.53,80.59008864,9.37044252,81.1330239793,1.27008864,0.37044252,1.3230089999999999,79.32,9.0,79.8289571522,133.22,48.88008864,4.88044252,49.1231288157,1.27008864,0.37044252,1.3230089999999999,47.61,4.51,47.823134569,0.0
2021-10-13 16:00:00,81.66008896,28.87710928,86.6155734803,0.95008896,0.27710928,0.989676,80.71,28.6,85.627472811,134.42,82.03008896,9.05710928,82.528581251,0.95008896,0.27710928,0.989676,81.08,8.78,81.5539992888,133.14,49.47008896,4.8971092800000005,49.7118837001,0.95008896,0.27710928,0.989676,48.52,4.62,48.7394583474,0.0
2021-10-13 16:30:00,82.87207712,29.25393916,87.8838672485,0.80207712,0.23393916,0.8354969999999999,82.07,29.02,87.0496714526,134.25,83.26207712,9.39393916,83.7903310608,0.80207712,0.23393916,0.8354969999999999,82.46,9.16,82.9672055694,133.03,50.37207712,4.73393916,50.5940345629,0.80207712,0.23393916,0.8354969999999999,49.57,4.5,49.7738375053,0.0
2021-10-13 17:00:00,84.10810112,29.50694616,89.1337901455,0.77810112,0.22694616,0.810522,83.33,29.28,88.3244433891,134.46,84.49810112,9.64694616,85.0470026697,0.77810112,0.22694616,0.810522,83.72,9.42,84.2482925643,133.18,51.30810112,4.65694616,51.5190099679,0.77810112,0.22694616,0.810522,50.53,4.43,50.7238188625,0.0
2021-10-13 17:30:00,86.00457472,29.30550096,90.8603283028,0.70457472,0.20550096,0.7339319999999999,85.3,29.1,90.1271324297,134.46,86.39457472,9.56550096,86.9225019754,0.70457472,0.20550096,0.7339319999999999,85.69,9.36,86.1996850342,133.15,52.66457472,4.56550096,52.86209634,0.70457472,0.20550096,0.7339319999999999,51.96,4.36,52.1426044612,0.0
2021-10-13 18:00:00,88.2326368,29.0641024,92.8962875738,0.5626367999999999,0.16410239999999998,0.58608,87.67,28.9,92.3105568177,134.03,88.6226368,9.2841024,89.1076108464,0.5626367999999999,0.16410239999999998,0.58608,88.06,9.12,88.5310002203,132.88,54.0726368,4.6341024,54.270848119,0.5626367999999999,0.16410239999999998,0.58608,53.51,4.47,53.6963779039,0.0
2021-10-13 18:30:00,90.38879072,28.37256396,94.7371937176,0.48879072,0.14256396,0.509157,89.9,28.23,94.2281428237,134.29,90.79879072,8.65256396,91.2101269558,0.48879072,0.14256396,0.509157,90.31,8.51,90.710066696,133.04,55.08879072,4.76256396,55.2942752775,0.48879072,0.14256396,0.509157,54.6,4.62,54.7951129208,0.0
2021-10-13 19:00:00,90.10047904,28.39013972,94.4674354291,0.48047904,0.14013972,0.500499,89.62,28.25,93.9670522045,133.94,90.48047904,8.78013972,90.9054890577,0.48047904,0.14013972,0.500499,90.0,8.64,90.4137688629,132.79,54.79047904,4.35013972,54.9628993869,0.48047904,0.14013972,0.500499,54.31,4.21,54.4729308923,0.0
2021-10-13 19:30:00,88.17687264,29.26200452,92.9054668849,0.48687264,0.14200452,0.507159,87.69,29.12,92.3986498819,133.63,88.57687264,9.51200452,89.08614144,0.48687264,0.14200452,0.507159,88.09,9.37,88.5869347026,132.58,53.48687264,3.9420045200000002,53.6319395924,0.48687264,0.14200452,0.507159,53.0,3.8,53.1360517916,0.0
2021-10-13 20:00:00,85.06335616,30.39097888,90.3293205913,0.48335616000000003,0.14097888,0.5034959999999999,84.58,30.25,89.8267159591,134.18,85.46335616,10.67097888,86.1269704354,0.48335616000000003,0.14097888,0.5034959999999999,84.98,10.53,85.6299089104,132.92,51.47335616,3.3609788800000002,51.5829678616,0.48335616000000003,0.14097888,0.5034959999999999,50.99,3.22,51.0915697547,0.0
2021-10-13 20:30:00,81.51974976,31.62284368,87.438400279,0.48974976000000003,0.14284368,0.5101559999999999,81.03,31.48,86.9301518462,134.07,81.90974976,11.92284368,82.772950335,0.48974976000000003,0.14284368,0.5101559999999999,81.42,11.78,82.2677628236,132.85,49.15974976,2.67284368,49.2323581581,0.48974976000000003,0.14284368,0.5101559999999999,48.67,2.5300000000000002,48.7357138041,0.0
2021-10-13 21:00:00,77.83974976,31.57284368,83.999232739,0.48974976000000003,0.14284368,0.5101559999999999,77.35,31.43,83.4917205476,133.95,78.22974976,11.82284368,79.1180976781,0.48974976000000003,0.14284368,0.5101559999999999,77.74,11.68,78.6125308078,132.79,46.64974976,3.47284368,46.7788391893,0.48974976000000003,0.14284368,0.5101559999999999,46.16,3.33,46.2799578651,0.0
2021-10-13 21:30:00,74.67943008,31.60275044,81.0910051266,0.48943008,0.14275044,0.509823,74.19,31.46,80.5846616919,134.18,75.06943008,12.01275044,76.0245059548,0.48943008,0.14275044,0.509823,74.58,11.87,75.5186950364,132.97,44.70943008,4.67275044,44.9529502341,0.48943008,0.14275044,0.509823,44.22,4.53,44.4514262988,0.0
2021-10-13 22:00:00,70.61582368,32.83461524,77.8762255888,0.49582368,0.14461524,0.516483,70.12,32.69,77.3656933014,133.54,70.98582368,13.29461524,72.220038479,0.49582368,0.14461524,0.516483,70.49,13.15,71.7060848185,132.55,42.29582368,5.47461524,42.64865898,0.49582368,0.14461524,0.516483,41.8,5.33,42.1384491884,0.0
2021-10-13 22:30:00,66.02742208,34.37508144,74.439684917,0.49742208,0.14508144,0.5181479999999999,65.53,34.23,73.9315480698,133.35,66.40742208,14.56508144,67.985934609,0.49742208,0.14508144,0.5181479999999999,65.91,14.42,67.4689891728,132.43,39.36742208,6.25508144,39.8612589496,0.49742208,0.14508144,0.5181479999999999,38.87,6.11,39.3472870729,0.0
2021-10-13 23:00:00,61.27445504,34.75713272,70.4458452669,0.50445504,0.14713272,0.525474,60.77,34.61,69.9345765698,134.27,61.63445504,14.82713272,63.3928222496,0.50445504,0.14713272,0.525474,61.13,14.68,62.8679512948,133.04,36.30445504,8.09713272,37.1964650745,0.50445504,0.14713272,0.525474,35.8,7.95,36.6720942953,0.0
2021-10-13 23:30:00,57.42847104,28.94247072,64.3093764343,0.48847104,0.14247072,0.5088239999999999,56.94,28.8,63.8091184706,135.24,57.79847104,8.82247072,58.4679334693,0.48847104,0.14247072,0.5088239999999999,57.31,8.68,57.9635963343,133.68,32.34847104,23.07247072,39.7336442294,0.48847104,0.14247072,0.5088239999999999,31.86,22.93,39.2535921923,0.0
2021-10-14 00:00:00,54.24417536,29.75538448,61.869325728,0.46417536000000004,0.13538448,0.483516,53.78,29.62,61.3973354471,135.24,54.60417536,9.42538448,55.41167602,0.46417536000000004,0.13538448,0.483516,54.14,9.29,54.9312634116,133.68,30.57417536,23.37538448,38.4862156951,0.46417536000000004,0.13538448,0.483516,30.11,23.24,38.0356372367,0.0
2021-10-14 00:30:00,52.17897056,30.13678308,60.2567063746,0.46897056000000004,0.13678308,0.488511,51.71,30.0,59.7823059107,136.05,52.54897056,9.74678308,53.4452438232,0.46897056000000004,0.13678308,0.488511,52.08,9.61,52.9592154398,134.24,29.418970559999998,23.60678308,37.7194384396,0.46897056000000004,0.13678308,0.488511,28.95,23.47,37.2685309611,0.0
2021-10-14 01:00:00,51.228650880000004,30.70668984,59.7266730357,0.46865088,0.13668984,0.488178,50.76,30.57,59.2545567868,136.05,51.57865088,10.21668984,52.5807757444,0.46865088,0.13668984,0.488178,51.11,10.08,52.0945150664,134.24,28.71865088,23.13668984,36.8790906222,0.46865088,0.13668984,0.488178,28.25,23.0,36.4288690464,0.0
2021-10-14 01:30:00,52.00952992,31.60027956,60.8569541693,0.54952992,0.16027956000000002,0.572427,51.46,31.44,60.3042718222,136.39,52.30952992,13.44027956,54.008592234,0.54952992,0.16027956000000002,0.572427,51.76,13.28,53.4364669491,134.45,29.23952992,19.630279559999998,35.2178645796,0.54952992,0.16027956000000002,0.572427,28.69,19.47,34.6727126138,0.0
2021-10-14 02:00:00,53.38162784,23.49505812,58.3233739328,0.53162784,0.15505812,0.553779,52.85,23.34,57.7743723462,136.48,53.16162784,23.43505812,58.0978538647,0.53162784,0.15505812,0.553779,52.63,23.28,57.5488948634,134.51,30.15162784,15.44505812,33.8772856311,0.53162784,0.15505812,0.553779,29.62,15.29,33.3335941656,0.0
2021-10-14 02:30:00,53.30280672,23.64790196,58.3130557537,0.47280672,0.13790196,0.492507,52.83,23.51,57.824985949,133.41,53.10280672,23.58790196,58.1059136441,0.47280672,0.13790196,0.492507,52.63,23.45,57.6178739629,132.47,30.23280672,15.78790196,34.1068974031,0.47280672,0.13790196,0.492507,29.76,15.65,33.624099988,0.0
2021-10-14 03:00:00,52.14280672,23.98790196,57.3959208749,0.47280672,0.13790196,0.492507,51.67,23.85,56.9087989682,133.7,51.95280672,23.93790196,57.2024236928,0.47280672,0.13790196,0.492507,51.48,23.8,56.7153453661,132.69,29.51280672,16.02790196,33.5842135792,0.47280672,0.13790196,0.492507,29.04,15.89,33.1030768963,0.0
2021-10-14 03:30:00,51.14555392,23.95328656,56.4767883542,0.52555392,0.15328656000000002,0.5474519999999999,50.62,23.8,55.9358954518,134.11,50.95555392,23.90328656,56.2835285289,0.52555392,0.15328656000000002,0.5474519999999999,50.43,23.75,55.7426892067,132.96,28.84555392,16.03328656,33.0020038614,0.52555392,0.15328656000000002,0.5474519999999999,28.32,15.88,32.4683969423,0.0
2021-10-14 04:00:00,50.48898048,24.45720264,56.1007300388,0.53898048,0.15720264,0.561438,49.95,24.3,55.5472096509,134.11,50.27898048,24.38720264,55.8812269972,0.53898048,0.15720264,0.561438,49.74,24.23,55.3277552409,132.96,28.55898048,16.00720264,32.7390577509,0.53898048,0.15720264,0.561438,28.02,15.85,32.1922801305,0.0
2021-10-14 04:30:00,50.01979968,24.32160824,55.619429945,0.51979968,0.15160824,0.541458,49.5,24.17,55.0857413493,134.23,49.82979968,24.27160824,55.4267074857,0.51979968,0.15160824,0.541458,49.31,24.12,54.8930824421,133.06,28.34979968,15.83160824,32.4707708772,0.51979968,0.15160824,0.541458,27.83,15.68,31.9432512434,0.0
2021-10-14 05:00:00,49.61057888,24.18766884,55.1928696547,0.54057888,0.15766884,0.563103,49.07,24.03,54.6379520114,134.23,49.41057888,24.12766884,54.9868139549,0.54057888,0.15766884,0.563103,48.87,23.97,54.4319556878,133.06,28.13057888,15.757668840000001,32.2433496305,0.54057888,0.15766884,0.563103,27.59,15.6,31.6949223063,0.0
2021-10-14 05:30:00,51.22738208,23.48673644,56.3548708043,0.53738208,0.15673644,0.559773,50.69,23.33,55.8011200604,134.0,51.03738208,23.43673644,56.1613299748,0.53738208,0.15673644,0.559773,50.5,23.28,55.607628973,132.92,28.93738208,15.60673644,32.8776870225,0.53738208,0.15673644,0.559773,28.4,15.45,32.330519637,0.0
2021-10-14 06:00:00,53.89960992,22.40696956,58.3715704294,0.46960992,0.13696956,0.489177,53.43,22.27,57.8853850294,133.18,53.66960992,22.36696956,58.1438591449,0.46960992,0.13696956,0.489177,53.2,22.23,57.657721946,132.37,30.51960992,15.57696956,34.264975855,0.46960992,0.13696956,0.489177,30.05,15.44,33.7845541631,0.0
2021-10-14 06:30:00,60.4099296,26.3170628,65.8934548244,0.4699296,0.13706279999999998,0.48951000000000006,59.94,26.18,65.4079200097,132.54,60.6799296,8.8370628,61.3200418721,0.4699296,0.13706279999999998,0.48951000000000006,60.21,8.7,60.8353030731,131.94,33.9799296,19.6270628,39.2410143826,0.4699296,0.13706279999999998,0.48951000000000006,33.51,19.49,38.7657090739,0.0
2021-10-14 07:00:00,66.68737216,26.97631688,71.9369673952,0.46737216000000004,0.13631688,0.486846,66.22,26.84,71.4525996728,134.36,67.02737216,7.04631688,67.3967298928,0.46737216000000004,0.13631688,0.486846,66.56,6.91,66.9177233623,133.16,37.81737216,15.52631688,40.8805595968,0.46737216000000004,0.13631688,0.486846,37.35,15.39,40.3964676674,0.0
2021-10-14 07:30:00,74.79847104,24.91247072,78.8380775216,0.48847104,0.14247072,0.5088239999999999,74.31,24.77,78.3296176424,133.78,75.13847104,5.20247072,75.3183611865,0.48847104,0.14247072,0.5088239999999999,74.65,5.06,74.8212944288,132.72,42.54847104,12.12247072,44.2416849159,0.48847104,0.14247072,0.5088239999999999,42.06,11.98,43.7328709325,0.0
2021-10-14 08:00:00,79.17760192,29.67930056,84.5573978285,0.47760192,0.13930056,0.497502,78.7,29.54,84.0612966828,133.78,79.53760192,10.11930056,80.1787400937,0.47760192,0.13930056,0.497502,79.06,9.98,79.6874143137,132.72,47.22760192,3.7793005600000003,47.3785763382,0.47760192,0.13930056,0.497502,46.75,3.64,46.8914928319,0.0
2021-10-14 08:30:00,81.5410384,28.6536362,86.4289986685,0.5610383999999999,0.16363619999999998,0.584415,80.98,28.49,85.8454454237,133.07,81.9110384,9.1836362,82.4242524117,0.5610383999999999,0.16363619999999998,0.584415,81.35,9.02,81.8485363339,132.33,49.1110384,4.1236362,49.2838560609,0.5610383999999999,0.16363619999999998,0.584415,48.55,3.96,48.7112317643,0.0
2021-10-14 09:00:00,81.91965984,28.37573412,86.6949419237,0.49965984,0.14573412,0.520479,81.42,28.23,86.175108355,133.07,82.28965984,8.73573412,82.7520463022,0.49965984,0.14573412,0.520479,81.79,8.59,82.2398455738,132.33,49.63965984,4.4657341200000005,49.8401305201,0.49965984,0.14573412,0.520479,49.14,4.32,49.3295246278,0.0
2021-10-14 09:30:00,82.9136256,27.9056408,87.4836790413,0.7736255999999999,0.2256408,0.80586,82.14,27.68,86.6784979104,133.68,83.2936256,8.3056408,83.7067006559,0.7736255999999999,0.2256408,0.80586,82.52,8.08,82.91463562,132.73,50.1836256,4.9656408,50.4287008252,0.7736255999999999,0.2256408,0.80586,49.41,4.74,49.6368381346,0.0
2021-10-14 10:00:00,83.19343552,28.09433536,87.8091076879,1.04343552,0.30433536,1.0869119999999999,82.15,27.79,86.7231606896,133.41,83.56343552,8.48433536,83.9930455598,1.04343552,0.30433536,1.0869119999999999,82.52,8.18,82.9244403056,132.55,50.40343552,5.00433536,50.6512555088,1.04343552,0.30433536,1.0869119999999999,49.36,4.7,49.5832592717,0.0
2021-10-14 10:30:00,83.14087776,27.87692268,87.6899559403,1.36087776,0.39692268,1.417581,81.78,27.48,86.273511578,133.56,83.51087776,8.24692268,83.9170926447,1.36087776,0.39692268,1.417581,82.15,7.85,82.5242085694,132.65,50.50087776,5.24692268,50.7727175966,1.36087776,0.39692268,1.417581,49.14,4.85,49.3787616289,0.0
2021-10-14 11:00:00,83.50474368,27.77930024,88.0041575091,1.57474368,0.45930024,1.640358,81.93,27.32,86.3649656979,133.56,83.87474368,8.11930024,84.2668123508,1.57474368,0.45930024,1.640358,82.3,7.66,82.6557051872,132.65,50.82474368,5.38930024,51.1096774321,1.57474368,0.45930024,1.640358,49.25,4.93,49.4961352027,0.0
2021-10-14 11:30:00,83.0038544,27.9986242,87.5988744354,1.7438544,0.5086242,1.8165149999999999,81.26,27.49,85.7839594563,133.81,83.3838544,8.1686242,83.7830149608,1.7438544,0.5086242,1.8165149999999999,81.64,7.66,81.9985682802,132.8,50.6238544,5.5786242,50.9303022009,1.7438544,0.5086242,1.8165149999999999,48.88,5.07,49.1422353989,0.0
2021-10-14 12:00:00,82.80655168,27.94524424,87.3948607,1.76655168,0.51524424,1.840158,81.04,27.43,85.5563352418,134.3,83.18655168,8.17524424,83.58730166,1.76655168,0.51524424,1.840158,81.42,7.66,81.7795328918,133.11,50.57655168,5.57524424,50.882913912,1.76655168,0.51524424,1.840158,48.81,5.06,49.0715773131,0.0
2021-10-14 12:30:00,83.44621184,28.04764512,88.0337473201,1.9462118400000001,0.56764512,2.027304,81.5,27.48,86.0081414751,134.13,83.82621184,8.37764512,84.2438052868,1.9462118400000001,0.56764512,2.027304,81.88,7.8100000000000005,82.2516291632,132.99,51.14621184,5.52764512,51.4440457794,1.9462118400000001,0.56764512,2.027304,49.2,4.96,49.4493842227,0.0
2021-10-14 13:00:00,83.22433376,28.20543068,87.8739782281,1.90433376,0.5554306800000001,1.9836809999999998,81.32,27.65,85.8921701903,133.87,83.60433376,8.35543068,84.0208179281,1.90433376,0.5554306800000001,1.9836809999999998,81.7,7.8,82.0714932239,132.81,50.95433376,5.59543068,51.2606376611,1.90433376,0.5554306800000001,1.9836809999999998,49.05,5.04,49.308255901,0.0
2021-10-14 13:30:00,82.01601216,26.07258688,86.0604789508,1.8260121599999999,0.53258688,1.902096,80.19,25.54,84.158943078,134.42,82.39601216,6.29258688,82.635945384,1.8260121599999999,0.53258688,1.902096,80.57,5.76,80.7756306073,133.16,49.63601216,1.49258688,49.6584486139,1.8260121599999999,0.53258688,1.902096,47.81,0.96,47.8196371797,0.0
2021-10-14 14:00:00,81.22805024,26.16818132,85.3391461135,1.70805024,0.49818132,1.7792189999999999,79.52,25.67,83.5606324773,134.22,81.59805024,6.39818132,81.848509621,1.70805024,0.49818132,1.7792189999999999,79.89,5.9,80.10756581,133.04,48.80805024,1.5981813200000001,48.834208827,1.70805024,0.49818132,1.7792189999999999,47.1,1.1,47.1128432596,0.0
2021-10-14 14:30:00,80.59525248,26.17069864,84.7378321036,2.26525248,0.66069864,2.359638,78.33,25.51,82.3792995843,134.18,80.97525248,6.39069864,81.2270431772,2.26525248,0.66069864,2.359638,78.71,5.73,78.9182931899,133.01,49.06525248,1.69069864,49.094373026,2.26525248,0.66069864,2.359638,46.8,1.03,46.8113330295,0.0
2021-10-14 15:00:00,79.27648096,26.89564028,83.7146098329,2.55648096,0.74564028,2.663001,76.72,26.15,81.0541849629,134.18,79.64648096,7.05564028,79.95838911,2.55648096,0.74564028,2.663001,77.09,6.31,77.3478131559,133.01,48.49648096,2.05564028,48.5400280435,2.55648096,0.74564028,2.663001,45.94,1.31,45.9586738277,0.0
2021-10-14 15:30:00,78.98223616,27.24731888,83.550044973,1.60223616,0.46731888,1.668996,77.38,26.78,81.8830434217,134.69,79.36223616,7.3473188799999996,79.7016161884,1.60223616,0.46731888,1.668996,77.76,6.88,78.0637688047,133.38,47.87223616,1.84731888,47.9078655547,1.60223616,0.46731888,1.668996,46.27,1.38,46.2905746346,0.0
2021-10-14 16:00:00,80.71897984,26.68386912,85.0151902758,1.17897984,0.34386912000000003,1.228104,79.54,26.34,83.7878702438,134.69,81.08897984,6.88386912,81.3806506828,1.17897984,0.34386912000000003,1.228104,79.91,6.54,80.1771769271,133.38,48.77897984,1.43386912,48.8000497426,1.17897984,0.34386912000000003,1.228104,47.6,1.09,47.6124784064,0.0
