Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-14 16:30:00,82.15314592,26.61216756,86.3559311616,0.9331459200000001,0.27216756000000003,0.972027,81.22,26.34,85.3843311153,134.25,82.51314592,6.86216756,82.7979987272,0.9331459200000001,0.27216756000000003,0.972027,81.58,6.59,81.8457359916,133.08,49.45314592,1.57216756,49.4781300397,0.9331459200000001,0.27216756000000003,0.972027,48.52,1.3,48.5374123744,0.0
2021-10-14 17:00:00,83.81701216,26.53121188,87.9158502845,0.82701216,0.24121188000000002,0.861471,82.99,26.29,87.054604703,134.02,84.19701216,6.88121188,84.4777363192,0.82701216,0.24121188000000002,0.861471,83.37,6.64,83.6340032523,132.94,50.56701216,1.75121188,50.5973266274,0.82701216,0.24121188000000002,0.861471,49.74,1.51,49.7629149066,0.0
2021-10-14 17:30:00,86.1621872,26.2285546,90.0658624535,0.6121871999999999,0.17855459999999998,0.637695,85.55,26.05,89.4282114324,133.73,86.5421872,6.5885546,86.7926219046,0.6121871999999999,0.17855459999999998,0.637695,85.93,6.41,86.1687472347,132.74,52.1121872,1.4685546,52.132875495,0.6121871999999999,0.17855459999999998,0.637695,51.5,1.29,51.5161537772,0.0
2021-10-14 18:00:00,86.9418976,26.1863868,90.7998921361,0.5018975999999999,0.14638679999999998,0.52281,86.44,26.04,90.2771023017,133.73,87.3118976,6.6363868,87.5637430234,0.5018975999999999,0.14638679999999998,0.52281,86.81,6.49,87.0522613147,132.74,52.6318976,1.5463868,52.6546100272,0.5018975999999999,0.14638679999999998,0.52281,52.13,1.4,52.1487957675,0.0
2021-10-14 18:30:00,88.45801152,25.42650336,92.03981136,0.46801152,0.13650336,0.487512,87.99,25.29,91.5523030841,133.19,88.84801152,5.92650336,89.0454524001,0.46801152,0.13650336,0.487512,88.38,5.79,88.569455796,132.34,53.24801152,2.53650336,53.3083912731,0.46801152,0.13650336,0.487512,52.78,2.4,52.8345379463,0.0
2021-10-14 19:00:00,89.5467328,24.2861304,92.7816441165,0.4667328,0.13613039999999998,0.48618000000000006,89.08,24.15,92.2955518972,133.19,89.9267328,5.0061304,90.0659681215,0.4667328,0.13613039999999998,0.48618000000000006,89.46,4.87,89.5924578299,132.34,53.7267328,4.7661304,53.9377216459,0.4667328,0.13613039999999998,0.48618000000000006,53.26,4.63,53.4608688669,0.0
2021-10-14 19:30:00,87.7083312,25.0765966,91.2227332354,0.4683312,0.13659659999999998,0.487845,87.24,24.94,90.7348951617,133.15,88.0783312,5.5865966,88.2553255535,0.4683312,0.13659659999999998,0.487845,87.61,5.45,87.7793517862,132.32,52.4083312,5.2465966,52.670294807,0.4683312,0.13659659999999998,0.487845,51.94,5.11,52.1907625926,0.0
2021-10-14 20:00:00,84.77417536,26.79538448,88.9081179499,0.46417536000000004,0.13538448,0.483516,84.31,26.66,88.4247233527,133.15,85.15417536,7.08538448,85.4484420833,0.46417536000000004,0.13538448,0.483516,84.69,6.95,84.97469388,132.32,50.56417536,5.38538448,50.8501543344,0.46417536000000004,0.13538448,0.483516,50.1,5.25,50.3743238168,0.0
2021-10-14 20:30:00,81.2983312,29.1365966,86.361796631,0.4683312,0.13659659999999998,0.487845,80.83,29.0,85.8748443958,133.93,81.6783312,9.4465966,82.2227947405,0.4683312,0.13659659999999998,0.487845,81.21,9.31,81.7419121381,132.86,48.3983312,3.4865966,48.5237552009,0.4683312,0.13659659999999998,0.487845,47.93,3.35,48.0469291422,0.0
2021-10-14 21:00:00,77.83449504,30.18547772,83.4827627916,0.46449504,0.13547772,0.483849,77.37,30.05,83.000719274,133.84,78.21449504,10.56547772,78.9248791815,0.46449504,0.13547772,0.483849,77.75,10.43,78.446461998,132.78,46.33449504,4.26547772,46.5304172643,0.46449504,0.13547772,0.483849,45.87,4.13,46.0555512398,0.0
2021-10-14 21:30:00,74.7183312,31.5165966,81.0933097028,0.4683312,0.13659659999999998,0.487845,74.25,31.38,80.608727195,133.62,75.1083312,11.7265966,76.0182509893,0.4683312,0.13659659999999998,0.487845,74.64,11.59,75.5344802061,132.62,44.5183312,4.7565966,44.771721254,0.4683312,0.13659659999999998,0.487845,44.05,4.62,44.2916120727,0.0
2021-10-14 22:00:00,70.1451344,33.6156642,77.7840135221,0.4651344,0.13566419999999998,0.484515,69.68,33.48,77.3059687217,134.15,70.5351344,13.6256642,71.8391530415,0.4651344,0.13566419999999998,0.484515,70.07,13.49,71.3567446006,132.97,41.8351344,5.7256642,42.2251311519,0.4651344,0.13566419999999998,0.484515,41.37,5.59,41.7459578882,0.0
2021-10-14 22:30:00,65.70865088,34.92668984,74.414383446,0.46865088,0.13668984,0.488178,65.24,34.79,73.9364707029,134.88,66.07865088,15.08668984,67.7790256086,0.46865088,0.13668984,0.488178,65.61,14.95,67.2917127141,133.47,39.228650880000004,6.59668984,39.7794339667,0.46865088,0.13668984,0.488178,38.76,6.46,39.2946459457,0.0
2021-10-14 23:00:00,61.69449504,31.51547772,69.2779622547,0.46449504,0.13547772,0.483849,61.23,31.38,68.8027419512,134.41,62.05449504,11.55547772,63.1212279666,0.46449504,0.13547772,0.483849,61.59,11.42,62.6397996485,133.15,35.70449504,15.51547772,38.929950102,0.46449504,0.13547772,0.483849,35.24,15.38,38.449993498,0.0
2021-10-14 23:30:00,57.75897056,29.10678308,64.6784624231,0.46897056000000004,0.13678308,0.488511,57.29,28.97,64.1981697558,134.76,58.12897056,8.99678308,58.8210789101,0.46897056000000004,0.13678308,0.488511,57.66,8.86,58.3367397101,133.37,32.62897056,22.90678308,39.8669089707,0.46897056000000004,0.13678308,0.488511,32.16,22.77,39.4048030067,0.0
2021-10-15 00:00:00,54.57385568,30.19529124,62.3703562348,0.46385568,0.13529124,0.483183,54.11,30.06,61.8990767298,135.18,54.93385568,9.84529124,55.809123443,0.46385568,0.13529124,0.483183,54.47,9.71,55.3286996052,133.64,30.82385568,23.41529124,38.7089904652,0.46385568,0.13529124,0.483183,30.36,23.28,38.2581755969,0.0
2021-10-15 00:30:00,52.28897056,31.86678308,61.2342086263,0.46897056000000004,0.13678308,0.488511,51.82,31.73,60.7626966156,136.35,52.64897056,11.55678308,53.9024427664,0.46897056000000004,0.13678308,0.488511,52.18,11.42,53.4150615463,134.42,29.668970559999998,21.53678308,36.6617080825,0.46897056000000004,0.13678308,0.488511,29.2,21.4,36.2022098773,0.0
2021-10-15 01:00:00,50.90449504,35.06547772,61.8130677366,0.46449504,0.13547772,0.483849,50.44,34.93,61.353879258,136.35,51.32449504,14.49547772,53.332191643,0.46449504,0.13547772,0.483849,50.86,14.36,52.8483604287,134.42,29.30449504,15.11547772,32.9731875355,0.46449504,0.13547772,0.483849,28.84,14.98,32.4983999606,0.0
2021-10-15 01:30:00,51.64929024,34.98687632,62.3837374396,0.46929024,0.13687632,0.488844,51.18,34.85,61.9186151331,134.86,52.05929024,14.41687632,54.0186636554,0.46929024,0.13687632,0.488844,51.59,14.28,53.5298654958,133.42,29.56929024,15.09687632,33.2002801181,0.46929024,0.13687632,0.488844,29.1,14.96,32.7202017109,0.0
2021-10-15 02:00:00,53.17974976,34.70284368,63.5009696305,0.48974976000000003,0.14284368,0.5101559999999999,52.69,34.56,63.0129327995,134.86,53.58974976,14.15284368,55.4271076602,0.48974976000000003,0.14284368,0.5101559999999999,53.1,14.01,54.9171202814,133.42,30.24974976,14.94284368,33.7392343984,0.48974976000000003,0.14284368,0.5101559999999999,29.76,14.8,33.2369914403,0.0
2021-10-15 02:30:00,52.7550944,35.0873192,63.3578720744,0.5050943999999999,0.14731919999999998,0.52614,52.25,34.94,62.8559153939,134.92,53.1650944,14.5173192,55.1115216567,0.5050943999999999,0.14731919999999998,0.52614,52.66,14.37,54.5854605183,133.46,30.0350944,15.1573192,33.6429966107,0.5050943999999999,0.14731919999999998,0.52614,29.53,15.01,33.1258358385,0.0
2021-10-15 03:00:00,51.39701248,35.11787864,62.2488416924,0.50701248,0.14787864,0.528138,50.89,34.97,61.7470080247,134.92,51.80701248,14.46787864,53.7892745298,0.50701248,0.14787864,0.528138,51.3,14.32,53.2611715981,133.46,29.24701248,15.14787864,32.936999959,0.50701248,0.14787864,0.528138,28.74,15.0,32.4189389092,0.0
2021-10-15 03:30:00,50.63358592,35.16396256,61.6462836353,0.49358592,0.14396256,0.5141519999999999,50.14,35.02,61.1589731765,135.11,51.04358592,14.48396256,53.0587677487,0.49358592,0.14396256,0.5141519999999999,50.55,14.34,52.5446296019,133.58,28.78358592,15.17396256,32.5383459657,0.49358592,0.14396256,0.5141519999999999,28.29,15.03,32.0347467604,0.0
2021-10-15 04:00:00,50.0099296,35.1270628,61.113857672,0.4699296,0.13706279999999998,0.48951000000000006,49.54,34.99,60.6507353624,135.19,50.4199296,14.4870628,52.4599303225,0.4699296,0.13706279999999998,0.48951000000000006,49.95,14.35,51.9704242815,133.63,28.4999296,15.1670628,32.2844510745,0.4699296,0.13706279999999998,0.48951000000000006,28.03,15.03,31.8053737598,0.0
2021-10-15 04:30:00,49.66481472,35.31557096,60.9408186145,0.46481472,0.13557096,0.484182,49.2,35.18,60.4836539901,135.09,50.07481472,14.68557096,52.1838391043,0.46481472,0.13557096,0.484182,49.61,14.55,51.6996576391,133.58,28.35481472,15.26557096,32.202999465,0.46481472,0.13557096,0.484182,27.89,15.13,31.7296233826,0.0
2021-10-15 05:00:00,49.53929024,35.25687632,60.8045113896,0.46929024,0.13687632,0.488844,49.07,35.12,60.3430136801,135.09,49.95929024,14.64687632,52.0620943414,0.46929024,0.13687632,0.488844,49.49,14.51,51.5732508186,133.58,28.27929024,15.23687632,32.1228992538,0.46929024,0.13687632,0.488844,27.81,15.1,31.645001185,0.0
2021-10-15 05:30:00,51.04061888,34.71601384,61.7280033096,0.50061888,0.14601384,0.521478,50.54,34.57,61.2321525018,134.96,51.44061888,14.16601384,53.3555359721,0.50061888,0.14601384,0.521478,50.94,14.02,52.8341177649,133.51,28.95061888,14.99601384,32.603968541,0.50061888,0.14601384,0.521478,28.45,14.85,32.0924445937,0.0
2021-10-15 06:00:00,53.35705248,32.95622364,62.7143342942,0.46705248,0.13622364,0.486513,52.89,32.82,62.2455179109,134.84,53.75705248,12.55622364,55.2039803224,0.46705248,0.13622364,0.486513,53.29,12.42,54.7181916733,133.42,30.17705248,15.93622364,34.1264958688,0.46705248,0.13622364,0.486513,29.71,15.8,33.6500237741,0.0
2021-10-15 06:30:00,59.61545408,31.31575744,67.3400254619,0.46545408,0.13575744,0.484848,59.15,31.18,66.8649003589,134.3,60.01545408,11.22575744,61.0563048221,0.46545408,0.13575744,0.484848,59.55,11.09,60.5738441904,133.06,34.22545408,12.56575744,36.4592919161,0.46545408,0.13575744,0.484848,33.76,12.43,35.9755819967,0.0
2021-10-15 07:00:00,65.74897056,30.39678308,72.4354302211,0.46897056000000004,0.13678308,0.488511,65.28,30.26,71.9523870348,133.26,66.18897056,10.32678308,66.989717663,0.46897056000000004,0.13678308,0.488511,65.72,10.19,66.5052967815,132.35,37.998970560000004,10.21678308,39.3484995918,0.46897056000000004,0.13678308,0.488511,37.53,10.08,38.8600990735,0.0
2021-10-15 07:30:00,74.03960992,17.89696956,76.1719459942,0.46960992,0.13696956,0.489177,73.57,17.76,75.6833039712,133.37,73.95960992,12.38696956,74.9897387274,0.46960992,0.13696956,0.489177,73.49,12.25,74.5039770751,132.44,42.33960992,13.33696956,44.3905094049,0.46960992,0.13696956,0.489177,41.87,13.2,43.9014453065,0.0
2021-10-15 08:00:00,78.72664288,15.59902084,80.2571725787,0.47664288,0.13902084,0.49650299999999997,78.25,15.46,79.7626109151,133.62,78.46664288,15.57902084,79.9982495758,0.47664288,0.13902084,0.49650299999999997,77.99,15.44,79.5036709844,132.58,45.95664288,8.06902084,46.6596412558,0.47664288,0.13902084,0.49650299999999997,45.48,7.93,46.1661705148,0.0
2021-10-15 08:30:00,80.86232704,16.58442872,82.5454978196,0.6323270400000001,0.18442872,0.658674,80.23,16.4,81.8890279586,133.62,80.59232704,16.56442872,82.2769923888,0.6323270400000001,0.18442872,0.658674,79.96,16.38,81.620499876,132.58,48.33232704,2.5744287200000002,48.4008421449,0.6323270400000001,0.18442872,0.658674,47.7,2.39,47.75983773,0.0
2021-10-15 09:00:00,81.21088832,16.16067576,82.8032355814,0.79088832,0.23067576,0.823842,80.42,15.93,81.9825670493,133.21,80.94088832,16.15067576,82.5364872619,0.79088832,0.23067576,0.823842,80.15,15.92,81.7157812176,132.37,48.83088832,2.43067576,48.8913472792,0.79088832,0.23067576,0.823842,48.04,2.2,48.090348304,0.0
2021-10-15 09:30:00,82.29589312,15.77755216,83.794660788,0.9858931200000001,0.28755216,1.026972,81.31,15.49,82.7723154201,133.0,82.02589312,15.76755216,83.5276172487,0.9858931200000001,0.28755216,1.026972,81.04,15.48,82.505224077,132.2,49.27589312,2.43755216,49.3361460119,0.9858931200000001,0.28755216,1.026972,48.29,2.15,48.3378381809,0.0
2021-10-15 10:00:00,82.39899968,15.684708239999999,83.8785146557,1.3189996800000001,0.38470824000000003,1.373958,81.08,15.3,82.5109471525,133.0,82.12899968,15.65470824,83.6076699742,1.3189996800000001,0.38470824000000003,1.373958,80.81,15.27,82.2400693093,132.2,49.46899968,2.38470824,49.5264450847,1.3189996800000001,0.38470824000000003,1.373958,48.15,2.0,48.1915189634,0.0
2021-10-15 10:30:00,81.7642032,16.0266426,83.3200948029,2.5942032,0.7566425999999999,2.702295,79.17,15.27,80.6291622181,133.14,81.5142032,16.0166426,83.0728485337,2.5942032,0.7566425999999999,2.702295,78.92,15.26,80.381801423,132.35,49.8942032,2.7666426,49.970849745,2.5942032,0.7566425999999999,2.702295,47.3,2.01,47.3426879254,0.0
2021-10-15 11:00:00,81.27344352,16.13475436,82.8595372897,3.03344352,0.8847543600000001,3.159837,78.24,15.25,79.7123585149,133.65,81.01344352,16.11475436,82.6006255367,3.03344352,0.8847543600000001,3.159837,77.98,15.23,79.4533403955,132.69,49.93344352,2.8547543600000003,50.0149817977,3.03344352,0.8847543600000001,3.159837,46.9,1.97,46.9413559668,0.0
2021-10-15 11:30:00,80.2131936,16.6542648,81.9238729769,3.2031936,0.9342648,3.33666,77.01,15.72,78.5980820377,133.78,79.9631936,16.6342648,81.6750334934,3.2031936,0.9342648,3.33666,76.76,15.7,78.3491391146,132.79,49.0731936,2.9042648,49.1590590241,3.2031936,0.9342648,3.33666,45.87,1.97,45.9122837594,0.0
2021-10-15 12:00:00,77.9711136,17.8203248,79.9816137122,5.2811136,1.5403248,5.5011600000000005,72.69,16.28,74.4907678843,134.11,77.7411136,17.7903248,79.750714105,5.2811136,1.5403248,5.5011600000000005,72.46,16.25,74.2597744408,133.06,49.5611136,3.6603247999999997,49.6960960128,5.2811136,1.5403248,5.5011600000000005,44.28,2.12,44.330720725,0.0
2021-10-15 12:30:00,77.78429024,17.48375132,79.7250109336,5.46429024,1.59375132,5.691969,72.32,15.89,74.0450842393,134.46,77.53429024,17.45375132,79.4745216919,5.46429024,1.59375132,5.691969,72.07,15.86,73.7944747254,133.24,49.77429024,4.92375132,50.0172299908,5.46429024,1.59375132,5.691969,44.31,3.33,44.4349524586,0.0
2021-10-15 13:00:00,77.14266208,17.51202644,79.1053815036,5.25266208,1.53202644,5.471523,71.89,15.98,73.6446366004,134.56,76.92266208,17.48202644,78.8842011427,5.25266208,1.53202644,5.471523,71.67,15.95,73.4233709387,133.27,49.03266208,6.39202644,49.4475474888,5.25266208,1.53202644,5.471523,43.78,4.86,44.0489273422,0.0
2021-10-15 13:30:00,76.29545984,18.50950912,78.5085926511,4.69545984,1.36950912,4.891104,71.6,17.14,73.6229556592,135.23,76.05545984,18.47950912,78.2682900592,4.69545984,1.36950912,4.891104,71.36,17.11,73.382570819,133.68,47.90545984,6.75950912,48.3799963417,4.69545984,1.36950912,4.891104,43.21,5.39,43.5448757031,0.0
2021-10-15 14:00:00,74.450744,17.491467,76.4778706553,5.250744,1.5314670000000001,5.469525,69.2,15.96,71.0166290386,135.63,74.220744,17.461467,76.2471092547,5.250744,1.5314670000000001,5.469525,68.97,15.93,70.7857739945,133.94,46.680744,11.011467,47.9619043188,5.250744,1.5314670000000001,5.469525,41.43,9.48,42.5007682284,0.0
2021-10-15 14:30:00,75.09432192,12.69501056,76.159835069,3.7543219199999998,1.09501056,3.910752,71.34,11.6,72.2769368471,135.18,74.84432192,12.67501056,75.9100020838,3.7543219199999998,1.09501056,3.910752,71.09,11.58,72.0269706429,133.61,44.81432192,18.94501056,48.654258542,3.7543219199999998,1.09501056,3.910752,41.06,17.85,44.7721576429,0.0
2021-10-15 15:00:00,74.5130144,12.7933792,75.603305922,2.5830143999999997,0.7533791999999999,2.69064,71.93,12.04,72.930696555,135.18,74.2830144,12.7633792,75.3715468659,2.5830143999999997,0.7533791999999999,2.69064,71.7,12.01,72.6989002668,133.61,43.5830144,18.9033792,47.5059668817,2.5830143999999997,0.7533791999999999,2.69064,41.0,18.15,44.8377352238,0.0
2021-10-15 15:30:00,72.62977728,13.69743504,73.9101094196,2.93977728,0.85743504,3.062268,69.69,12.84,70.8629783455,135.49,72.38977728,13.66743504,73.6687086572,2.93977728,0.85743504,3.062268,69.45,12.81,70.6215165513,133.84,42.96977728,19.47743504,47.1780906272,2.93977728,0.85743504,3.062268,40.03,18.62,44.1486726867,0.0
2021-10-15 16:00:00,72.92530176,13.55612968,74.1745798012,2.9353017599999998,0.85612968,3.057606,69.99,12.7,71.1329044817,135.87,72.69530176,13.53612968,73.9448017422,2.9353017599999998,0.85612968,3.057606,69.76,12.68,70.9030323752,134.11,43.30530176,19.28612968,47.4057376122,2.9353017599999998,0.85612968,3.057606,40.37,18.43,44.3779427193,0.0
2021-10-15 16:30:00,75.1481696,13.1598828,76.2917420796,2.2281696,0.6498828,2.3210100000000002,72.92,12.51,73.9853127316,135.77,74.8981696,13.1398828,76.0420431697,2.2281696,0.6498828,2.3210100000000002,72.67,12.49,73.7355341745,133.99,44.0181696,18.9198828,47.9120154043,2.2281696,0.6498828,2.3210100000000002,41.79,18.27,45.6091767082,0.0
2021-10-15 17:00:00,74.20908928,12.52515104,75.2586761798,1.62908928,0.47515104,1.696968,72.58,12.05,73.5734931888,135.77,68.50908928,10.79515104,69.3543841437,1.62908928,0.47515104,1.696968,66.88,10.32,67.6715361138,133.99,56.15908928,23.96515104,61.0587567277,1.62908928,0.47515104,1.696968,54.53,23.49,59.3742452584,0.0
2021-10-15 17:30:00,79.39160736,13.84088548,80.5890652016,1.03160736,0.30088548,1.074591,78.36,13.54,79.5211996891,135.633,73.99160736,12.17088548,74.9859214325,1.03160736,0.30088548,1.074591,72.96,11.87,73.9192701533,133.78,50.20160736,20.94088548,54.394136322,1.03160736,0.30088548,1.074591,49.17,20.64,53.3263396456,132.01
2021-10-15 18:00:00,81.21748192,12.30426556,82.1442287711,0.59748192,0.17426556,0.622377,80.62,12.13,81.5274266735,135.633,80.93748192,12.28426556,81.8643949461,0.59748192,0.17426556,0.622377,80.34,12.11,81.2475704252,133.72,46.46748192,18.23426556,49.917084415,0.59748192,0.17426556,0.622377,45.87,18.06,49.2972666585,132.2
2021-10-15 18:30:00,83.2331264,12.0979952,84.1077571819,0.4731264,0.13799519999999998,0.49284000000000006,82.76,11.96,83.6197297293,135.633,82.9431264,12.0879952,83.8193405185,0.4731264,0.13799519999999998,0.49284000000000006,82.47,11.95,83.3312870415,133.78,47.6231264,17.9879952,50.9070735696,0.4731264,0.13799519999999998,0.49284000000000006,47.15,17.85,50.4157217542,132.1
2021-10-15 19:00:00,85.78897056,13.40678308,86.8302326514,0.46897056000000004,0.13678308,0.488511,85.32,13.27,86.3457891272,135.633,85.50897056,13.38678308,86.5505055298,0.46897056000000004,0.13678308,0.488511,85.04,13.25,86.0660449887,133.68,49.62897056,13.81678308,51.5163878152,0.46897056000000004,0.13678308,0.488511,49.16,13.68,51.0279139295,131.9
2021-10-15 19:30:00,84.47120832,14.65743576,85.7334558857,0.47120832,0.13743576,0.490842,84.0,14.52,85.2457060502,135.633,84.18120832,14.63743576,85.444311454,0.47120832,0.13743576,0.490842,83.71,14.5,84.9565424202,133.55,48.83120832,12.97743576,50.5262381827,0.47120832,0.13743576,0.490842,48.36,12.84,50.0355393695,131.57
2021-10-15 20:00:00,81.69088864,15.67734252,83.1816106798,0.47088864,0.13734252,0.490509,81.22,15.54,82.6932887241,135.633,81.42088864,15.65734252,82.9126858913,0.47088864,0.13734252,0.490509,80.95,15.52,82.4243465246,133.55,47.21088864,13.56734252,49.1216936723,0.47088864,0.13734252,0.490509,46.74,13.43,48.6311885522,131.57
2021-10-15 20:30:00,78.91705248,16.65622364,80.6556319055,0.46705248,0.13622364,0.486513,78.45,16.52,80.170523885,135.633,78.65705248,16.62622364,80.3950447314,0.46705248,0.13622364,0.486513,78.19,16.49,79.9099255412,133.39,45.60705248,14.12622364,47.744669129,0.46705248,0.13622364,0.486513,45.14,13.99,47.258223623,131.28
2021-10-15 21:00:00,75.621528,17.707529,77.6670591714,0.471528,0.13752899999999998,0.491175,75.15,17.57,77.1765987849,135.633,75.361528,17.677529,77.4070728942,0.471528,0.13752899999999998,0.491175,74.89,17.54,76.916602239,133.42,43.621528,14.527529,45.9770247395,0.471528,0.13752899999999998,0.491175,43.15,14.39,45.4862023036,131.28
2021-10-15 21:30:00,72.971528,18.507529,75.281953537,0.471528,0.13752899999999998,0.491175,72.5,18.37,74.7910883729,135.633,72.731528,18.477529,75.0419498891,0.471528,0.13752899999999998,0.491175,72.26,18.34,74.5510777923,133.59,42.071528,15.017529,44.6714634361,0.471528,0.13752899999999998,0.491175,41.6,14.88,44.1811543534,131.47
2021-10-15 22:00:00,69.49641312,20.31603716,72.4050606134,0.46641312,0.13603716,0.485847,69.03,20.18,71.9192137054,135.633,69.26641312,20.28603716,72.1758913361,0.46641312,0.13603716,0.485847,68.8,20.15,71.6900446366,133.72,40.01641312,14.46603716,42.550905397,0.46641312,0.13603716,0.485847,39.55,14.33,42.0660361812,131.63
2021-10-15 22:30:00,65.86088864,22.85734252,69.7145233042,0.47088864,0.13734252,0.490509,65.39,22.72,69.224637955,135.633,65.64088864,22.80734252,69.4902952525,0.47088864,0.13734252,0.490509,65.17,22.67,69.0004188393,134.2,38.20088864,13.21734252,40.4228405258,0.47088864,0.13734252,0.490509,37.73,13.08,39.9329350286,132.3
2021-10-15 23:00:00,61.4067328,35.2761304,70.8180217824,0.4667328,0.13613039999999998,0.48618000000000006,60.94,35.14,70.3455982987,135.633,61.8067328,15.8961304,63.8181728123,0.4667328,0.13613039999999998,0.48618000000000006,61.34,15.76,63.332244552,134.66,36.4267328,8.5361304,37.4135321066,0.4667328,0.13613039999999998,0.48618000000000006,35.96,8.4,36.928059792,133.02
2021-10-15 23:30:00,57.81088864,35.81734252,68.007211901,0.47088864,0.13734252,0.490509,57.34,35.68,67.534716998,135.633,58.22088864,15.32734252,60.2046451925,0.47088864,0.13734252,0.490509,57.75,15.19,59.7143081681,132.99,34.19088864,11.33734252,36.0215519017,0.47088864,0.13734252,0.490509,33.72,11.2,35.5313720534,130.62
2021-10-16 00:00:00,54.79641312,35.76603716,65.4358946217,0.46641312,0.13603716,0.485847,54.33,35.63,64.9711151205,135.633,55.21641312,15.19603716,57.2692921486,0.46641312,0.13603716,0.485847,54.75,15.06,56.7835020054,133.43,32.32641312,13.26603716,34.9425918778,0.46641312,0.13603716,0.485847,31.86,13.13,34.4594907101,131.27
2021-10-16 00:30:00,52.35184768,36.14762224,63.6189165981,0.47184768,0.13762224,0.491508,51.88,36.01,63.1526286072,135.633,52.76184768,15.52762224,54.9992692955,0.47184768,0.13762224,0.491508,52.29,15.39,54.5077627499,133.58,30.58184768,13.69762224,33.5093160562,0.47184768,0.13762224,0.491508,30.11,13.56,33.0225029336,131.49
2021-10-16 01:00:00,51.11088864,34.90734252,61.8938244042,0.47088864,0.13734252,0.490509,50.64,34.77,61.4277014058,135.633,51.52088864,14.28734252,53.4652234872,0.47088864,0.13734252,0.490509,51.05,14.15,52.9747581401,133.66,29.40088864,17.13734252,34.0308795283,0.47088864,0.13734252,0.490509,28.93,17.0,33.5551024436,131.62
2021-10-16 01:30:00,51.88705248,34.87622364,62.5189346554,0.46705248,0.13622364,0.486513,51.42,34.74,62.0554912961,135.633,52.28705248,14.24622364,54.1930876132,0.46705248,0.13622364,0.486513,51.82,14.11,53.7066522881,133.72,30.03705248,17.11622364,34.5715147684,0.46705248,0.13622364,0.486513,29.57,16.98,34.0984647748,131.72
2021-10-16 02:00:00,53.27088864,34.64734252,63.5470370686,0.47088864,0.13734252,0.490509,52.8,34.51,63.0775720839,135.633,53.67088864,14.03734252,55.4762225862,0.47088864,0.13734252,0.490509,53.2,13.9,54.9859072854,133.72,30.58088864,17.04734252,35.0114643654,0.47088864,0.13734252,0.490509,30.11,16.91,34.533464929,131.72
2021-10-16 02:30:00,52.52705248,34.83622364,63.0289911051,0.46705248,0.13622364,0.486513,52.06,34.7,62.5646353781,135.633,52.947052479999996,14.15622364,54.8068338263,0.46705248,0.13622364,0.486513,52.48,14.02,54.3204455063,133.62,30.10705248,17.11622364,34.6323507826,0.46705248,0.13622364,0.486513,29.64,16.98,34.159186173,131.58
2021-10-16 03:00:00,50.78088864,35.25734252,61.8205374664,0.47088864,0.13734252,0.490509,50.31,35.12,61.3556069157,135.633,51.18088864,14.50734252,53.1972400503,0.47088864,0.13734252,0.490509,50.71,14.37,52.7067452989,133.76,29.18088864,17.78734252,34.17475407,0.47088864,0.13734252,0.490509,28.71,17.65,33.7014332039,131.83
2021-10-16 03:30:00,49.69056896,35.88724928,61.2947575609,0.47056896000000004,0.13724928,0.490176,49.22,35.75,60.833139817,135.633,50.10056896,15.00724928,52.2999478113,0.47056896000000004,0.13724928,0.490176,49.63,14.87,51.8097847901,133.92,28.50056896,18.03724928,33.7286939064,0.47056896000000004,0.13724928,0.490176,28.03,17.9,33.2579449155,132.04
2021-10-16 04:00:00,48.781528,36.887529,61.1582150634,0.471528,0.13752899999999998,0.491175,48.31,36.75,60.6994118588,135.633,49.191528,15.927529,51.7058275925,0.471528,0.13752899999999998,0.491175,48.72,15.79,51.2148660059,134.25,27.961528,16.547529,32.4910412899,0.471528,0.13752899999999998,0.491175,27.49,16.41,32.0154369016,132.45
2021-10-16 04:30:00,48.11609344,34.10594392,58.9777403653,0.46609344,0.13594392,0.485514,47.65,33.97,58.5190857755,135.633,48.51609344,13.19594392,50.2786660386,0.46609344,0.13594392,0.485514,48.05,13.06,49.793233476,134.38,27.09609344,22.32594392,35.1090593954,0.46609344,0.13594392,0.485514,26.63,22.19,34.6634245279,132.63
2021-10-16 05:00:00,47.52120832,31.66743576,57.1059692835,0.47120832,0.13743576,0.490842,47.05,31.53,56.6378265826,135.633,47.93120832,10.83743576,49.1411308871,0.47120832,0.13743576,0.490842,47.46,10.7,48.6512240339,134.29,26.29120832,26.88743576,37.6053431931,0.47120832,0.13743576,0.490842,25.82,26.75,37.1784198158,132.56
2021-10-16 05:30:00,47.8951344,32.5256642,57.8952738213,0.4651344,0.13566419999999998,0.484515,47.43,32.39,57.4344582981,135.633,48.2851344,11.6856642,49.6790594901,0.4651344,0.13566419999999998,0.484515,47.82,11.55,49.1950698749,134.07,26.6351344,24.0856642,35.9102994204,0.4651344,0.13566419999999998,0.484515,26.17,23.95,35.474940451,132.3
2021-10-16 06:00:00,48.90897056,32.40678308,58.6710063902,0.46897056000000004,0.13678308,0.488511,48.44,32.27,58.2046948278,135.633,49.30897056,11.64678308,50.6657885935,0.46897056000000004,0.13678308,0.488511,48.84,11.51,50.1779403722,134.01,27.25897056,23.06678308,35.7089338633,0.46897056000000004,0.13678308,0.488511,26.79,22.93,35.2631393951,132.3
2021-10-16 06:30:00,51.64417536,32.57538448,61.0596144979,0.46417536000000004,0.13538448,0.483516,51.18,32.44,60.5949337816,135.633,52.05417536,12.08538448,53.4386909499,0.46417536000000004,0.13538448,0.483516,51.59,11.95,52.9559307349,133.85,29.06417536,20.01538448,35.2894021661,0.46417536000000004,0.13538448,0.483516,28.6,19.88,34.8306531664,132.0
2021-10-16 07:00:00,54.20801152,35.16650336,64.6157215507,0.46801152,0.13650336,0.487512,53.74,35.03,64.1489555644,135.633,54.60801152,14.75650336,56.5666802418,0.46801152,0.13650336,0.487512,54.14,14.62,56.0792653304,133.3,31.21801152,13.15650336,33.8770988121,0.46801152,0.13650336,0.487512,30.75,13.02,33.3928570206,131.17
2021-10-16 07:30:00,57.673536,33.845198,66.8710264794,0.463536,0.13519799999999998,0.48285000000000006,57.21,33.71,66.4029231284,135.633,58.063536,13.645198,59.6453320997,0.463536,0.13519799999999998,0.48285000000000006,57.6,13.51,59.1631650607,133.2,33.303536,12.535198,35.5845008255,0.463536,0.13519799999999998,0.48285000000000006,32.84,12.4,35.1030710907,130.97
2021-10-16 08:00:00,60.6582912,32.9882516,69.0481935675,0.5082911999999999,0.14825159999999998,0.52947,60.15,32.84,68.5309280544,135.633,61.0782912,12.9582516,62.4377605335,0.5082911999999999,0.14825159999999998,0.52947,60.57,12.81,61.9097811335,132.69,35.3082912,12.1082516,37.3267355159,0.5082911999999999,0.14825159999999998,0.52947,34.8,11.96,36.7978477632,130.19
2021-10-16 08:30:00,64.41853056,30.63498808,71.3319674071,0.90853056,0.26498808,0.946386,63.51,30.37,70.3978479785,135.633,64.82853056,10.89498808,65.7376538966,0.90853056,0.26498808,0.946386,63.92,10.63,64.797864934,132.36,37.97853056,12.93498808,40.120851189,0.90853056,0.26498808,0.946386,37.07,12.67,39.1754234183,129.71
2021-10-16 09:00:00,67.70886016,22.35550088,71.3039842068,0.97886016,0.28550088,1.019646,66.73,22.07,70.2849756349,135.633,67.75886016,13.71550088,69.1330463279,0.97886016,0.28550088,1.019646,66.78,13.43,68.1170558671,131.67,39.66886016,16.40550088,42.9273680246,0.97886016,0.28550088,1.019646,38.69,16.12,41.9138461609,128.72
2021-10-16 09:30:00,70.39564288,15.72039584,72.1295874233,1.47564288,0.43039584000000003,1.537128,68.92,15.29,70.5956832958,135.633,70.16564288,15.68039584,71.8963994541,1.47564288,0.43039584000000003,1.537128,68.69,15.25,70.3624800586,133.02,41.02564288,19.560395839999998,45.4501095613,1.47564288,0.43039584000000003,1.537128,39.55,19.13,43.9335794126,130.75
2021-10-16 10:00:00,70.88659136,15.34692248,72.5288691781,2.04659136,0.59692248,2.131866,68.84,14.75,70.4024722577,135.633,70.65659136,15.31692248,72.2977317547,2.04659136,0.59692248,2.131866,68.61,14.72,70.1712939884,133.02,41.67659136,19.49692248,46.0116099868,2.04659136,0.59692248,2.131866,39.63,18.9,43.9061146083,130.75
2021-10-16 10:30:00,71.11415264,15.26454452,72.7339606038,3.20415264,0.93454452,3.337659,67.91,14.33,69.4054536762,135.633,70.88415264,15.22454452,72.5006886266,3.20415264,0.93454452,3.337659,67.68,14.29,69.1721511882,133.12,42.61415264,19.62454452,46.915762307,3.20415264,0.93454452,3.337659,39.41,18.69,43.6172465889,130.9
2021-10-16 11:00:00,71.75904832,14.84680576,73.2788418104,2.62904832,0.76680576,2.7385919999999997,69.13,14.08,70.549296949,135.633,71.51904832,14.82680576,73.039773012,2.62904832,0.76680576,2.7385919999999997,68.89,14.06,70.3101393826,133.23,42.63904832,19.27680576,46.7940560536,2.62904832,0.76680576,2.7385919999999997,40.01,18.51,44.0842398142,131.06
2021-10-16 11:30:00,69.95634912,15.78018516,71.7140504077,4.52634912,1.32018516,4.714947,65.43,14.46,67.0087792756,135.633,69.74634912,15.74018516,71.5003961139,4.52634912,1.32018516,4.714947,65.22,14.42,66.7950956283,133.26,43.30634912,20.02018516,47.7100376016,4.52634912,1.32018516,4.714947,38.78,18.7,43.0532042942,131.2
2021-10-16 12:00:00,68.55363168,16.06605924,70.411069272,4.6836316799999995,1.36605924,4.878783,63.87,14.7,65.5398115652,135.633,68.33363168,16.03605924,70.1900307346,4.6836316799999995,1.36605924,4.878783,63.65,14.67,65.3186910463,133.26,42.48363168,20.28605924,47.0784787372,4.6836316799999995,1.36605924,4.878783,37.8,18.92,42.2706328318,131.2
2021-10-16 12:30:00,68.1702848,16.1121664,70.0484806103,4.9102848,1.4321664,5.11488,63.26,14.68,64.9409731987,135.633,67.9702848,16.0821664,69.8469447572,4.9102848,1.4321664,5.11488,63.06,14.65,64.7393705561,133.41,42.5902848,20.3221664,47.1902829673,4.9102848,1.4321664,5.11488,37.68,18.89,42.1499051007,131.56
2021-10-16 13:00:00,67.58064448,16.54060464,69.5753915561,4.87064448,1.42060464,5.073588,62.71,15.12,64.5070422512,135.633,67.37064448,16.51060464,69.3642833397,4.87064448,1.42060464,5.073588,62.5,15.09,64.2958637861,133.41,42.55064448,20.48060464,47.2230082913,4.87064448,1.42060464,5.073588,37.68,19.06,42.2263661709,131.56
2021-10-16 13:30:00,67.43681952,18.02657236,69.8045982584,3.65681952,1.0665723599999999,3.809187,63.78,16.96,65.9964392979,135.633,67.21681952,17.996572360000002,69.5843189454,3.65681952,1.0665723599999999,3.809187,63.56,16.93,65.7761240877,133.94,41.41681952,17.96657236,45.1458819996,3.65681952,1.0665723599999999,3.809187,37.76,16.9,41.3694041533,132.37
2021-10-16 14:00:00,67.4582992,18.1186706,69.8491829248,2.4982992,0.7286706,2.602395,64.96,17.39,67.2474066414,135.633,67.2382992,18.0686706,69.6237440573,2.4982992,0.7286706,2.602395,64.74,17.34,67.0219605801,133.94,40.6282992,17.5286706,44.2483105767,2.4982992,0.7286706,2.602395,38.13,16.8,41.6669761322,132.37
2021-10-16 14:30:00,67.26570176,17.66957968,69.5477438838,2.5357017600000002,0.73957968,2.641356,64.73,16.93,66.9073822534,135.633,67.03570176,17.63957968,69.3176751034,2.5357017600000002,0.73957968,2.641356,64.5,16.9,66.6772824881,134.29,40.58570176,18.95957968,44.7958128511,2.5357017600000002,0.73957968,2.641356,38.05,18.22,42.1873310367,132.83
2021-10-16 15:00:00,65.89282496,17.92540728,68.287514286,2.21282496,0.64540728,2.305026,63.68,17.28,65.9828826288,135.633,65.68282496,17.89540728,68.0770085744,2.21282496,0.64540728,2.305026,63.47,17.25,65.7723604563,134.29,39.62282496,19.02540728,43.9537754918,2.21282496,0.64540728,2.305026,37.41,18.38,41.6813207564,132.83
2021-10-16 15:30:00,64.89422304,18.50748172,67.4817535604,2.73422304,0.7974817200000001,2.848149,62.16,17.71,64.6336576406,135.633,64.69422304,18.45748172,67.2757097784,2.73422304,0.7974817200000001,2.848149,61.96,17.66,64.427612093,134.29,39.34422304,19.43748172,43.8837507768,2.73422304,0.7974817200000001,2.848149,36.61,18.64,41.0821335863,132.83
2021-10-16 16:00:00,64.54086624,18.99316932,67.2775140432,2.8908662400000003,0.84316932,3.011319,61.65,18.15,64.2662041823,135.633,64.33086624,18.96316932,67.0675938278,2.8908662400000003,0.84316932,3.011319,61.44,18.12,64.0562877476,134.46,39.24086624,19.69316932,43.9051990217,2.8908662400000003,0.84316932,3.011319,36.35,18.85,40.9468558011,133.07
2021-10-16 16:30:00,66.7171312,18.3762466,69.2016042781,1.6671312,0.4862466,1.7365949999999999,65.05,17.89,67.4652102939,135.633,66.4971312,18.3462466,68.9815426193,1.6671312,0.4862466,1.7365949999999999,64.83,17.86,67.2451373707,134.53,39.5471312,19.1562466,43.9424324537,1.6671312,0.4862466,1.7365949999999999,37.88,18.67,42.2310703156,133.2
2021-10-16 17:00:00,69.09594272,17.629649960000002,71.3095635808,1.33594272,0.38964996,1.391607,67.76,17.24,69.918775733,135.633,68.86594272,17.58964996,71.0768165609,1.33594272,0.38964996,1.391607,67.53,17.2,69.6860165313,134.53,41.07594272,18.54964996,45.070196183,1.33594272,0.38964996,1.391607,39.74,18.16,43.6927133513,133.2
2021-10-16 17:30:00,72.95718176,16.87834468,74.8841030493,1.05718176,0.30834468,1.101231,71.9,16.57,73.7846521981,135.633,72.68718176,16.83834468,74.6120381961,1.05718176,0.30834468,1.101231,71.63,16.53,73.5125689933,134.25,43.33718176,18.01834468,46.9336986387,1.05718176,0.30834468,1.101231,42.28,17.71,45.8393117313,132.8
2021-10-16 18:00:00,76.30199744,15.71391592,77.9032859825,0.56199744,0.16391592,0.585414,75.74,15.55,77.3197911275,135.633,76.04199744,15.69391592,77.6446029777,0.56199744,0.16391592,0.585414,75.48,15.53,77.0610881055,133.91,44.84199744,17.51391592,48.1408556765,0.56199744,0.16391592,0.585414,44.28,17.35,47.5577638246,132.37
2021-10-16 18:30:00,78.95705248,15.72622364,80.5079514477,0.46705248,0.13622364,0.486513,78.49,15.59,80.0232978576,135.633,78.68705248,15.69622364,80.2372959698,0.46705248,0.13622364,0.486513,78.22,15.56,79.7526300507,133.6,46.41705248,15.70622364,49.0023287402,0.46705248,0.13622364,0.486513,45.95,15.57,48.5162591303,131.9
2021-10-16 19:00:00,80.42481472,16.75557096,82.1516888502,0.46481472,0.13557096,0.484182,79.96,16.62,81.6690026877,135.633,80.15481472,16.72557096,81.8812496652,0.46481472,0.13557096,0.484182,79.69,16.59,81.3985515842,133.42,47.36481472,13.76557096,49.3246045835,0.46481472,0.13557096,0.484182,46.9,13.63,48.8404228073,131.68
2021-10-16 19:30:00,78.22184768,17.21762224,80.0943441828,0.47184768,0.13762224,0.491508,77.75,17.08,79.6039502789,135.633,77.97184768,17.19762224,79.8458968347,0.47184768,0.13762224,0.491508,77.5,17.06,79.3554887831,133.12,46.00184768,14.04762224,48.0989155862,0.47184768,0.13762224,0.491508,45.53,13.91,47.6074468965,131.19
2021-10-16 20:00:00,75.58705248,18.17622364,77.7417365926,0.46705248,0.13622364,0.486513,75.12,18.04,77.2557829551,135.633,75.32705248,18.13622364,77.4795937215,0.46705248,0.13622364,0.486513,74.86,18.0,76.993633503,132.85,44.37705248,14.69622364,46.7472114258,0.46705248,0.13622364,0.486513,43.91,14.56,46.2610170662,130.75
2021-10-16 20:30:00,73.20184768,19.05762224,75.6419425267,0.47184768,0.13762224,0.491508,72.73,18.92,75.1506440425,135.633,72.96184768,19.01762224,75.3996098965,0.47184768,0.13762224,0.491508,72.49,18.88,74.908307283,133.16,42.90184768,15.08762224,45.4775205922,0.47184768,0.13762224,0.491508,42.43,14.95,44.9867469373,131.14
2021-10-16 21:00:00,70.91184768,20.00762224,73.6803575527,0.47184768,0.13762224,0.491508,70.44,19.87,73.1888686892,135.633,70.67184768,19.96762224,73.438518452,0.47184768,0.13762224,0.491508,70.2,19.83,72.9470280409,133.5,41.68184768,15.49762224,44.4696831686,0.47184768,0.13762224,0.491508,41.21,15.36,43.9794690736,131.63
2021-10-16 21:30:00,68.78769184,20.54641012,71.7906784861,0.46769184,0.13641012,0.487179,68.32,20.41,71.3035097313,135.633,68.55769184,20.49641012,71.5559916306,0.46769184,0.13641012,0.487179,68.09,20.36,71.0688236852,133.91,40.41769184,15.94641012,43.4497158724,0.46769184,0.13641012,0.487179,39.95,15.81,42.9646203288,132.18
2021-10-16 22:00:00,65.981528,22.377529,69.6729204308,0.471528,0.13752899999999998,0.491175,65.51,22.24,69.1822065274,135.633,65.751528,22.337529,69.4422683685,0.471528,0.13752899999999998,0.491175,65.28,22.2,68.9515656095,133.97,38.911528,14.807529,41.6337594553,0.471528,0.13752899999999998,0.491175,38.44,14.67,41.1441672658,132.28
2021-10-16 22:30:00,62.39737216,32.69631688,70.4448805095,0.46737216000000004,0.13631688,0.486846,61.93,32.56,69.9676961176,135.633,62.59737216,19.82631688,65.6621187776,0.46737216000000004,0.13631688,0.486846,62.13,19.69,65.1754018016,133.63,37.47737216,8.58631688,38.448384382,0.46737216000000004,0.13631688,0.486846,37.01,8.45,37.9623840137,131.72
2021-10-16 23:00:00,59.29184768,38.24762224,70.55780473,0.47184768,0.13762224,0.491508,58.82,38.11,70.0868354258,135.633,59.71184768,17.84762224,62.322085756,0.47184768,0.13762224,0.491508,59.24,17.71,61.8305887082,133.63,36.00184768,6.00762224,36.4996515237,0.47184768,0.13762224,0.491508,35.53,5.87,36.0116342312,131.72
2021-10-16 23:30:00,56.04705248,39.03622364,68.3015288831,0.46705248,0.13622364,0.486513,55.58,38.9,67.8405955163,135.633,56.46705248,18.35622364,59.3757438867,0.46705248,0.13622364,0.486513,56.0,18.22,58.8894591587,133.15,34.00705248,6.59622364,34.6408687057,0.46705248,0.13622364,0.486513,33.54,6.46,34.1564518064,131.02
2021-10-17 00:00:00,53.27184768,37.68762224,65.2552421292,0.47184768,0.13762224,0.491508,52.8,37.55,64.790759372,135.633,53.70184768,16.78762224,56.2646665743,0.47184768,0.13762224,0.491508,53.23,16.65,55.7732498605,133.7,32.00184768,11.84762224,34.1245426002,0.47184768,0.13762224,0.491508,31.53,11.71,33.6342831052,131.85
2021-10-17 00:30:00,51.41184768,37.96762224,63.9118018869,0.47184768,0.13762224,0.491508,50.94,37.83,63.4507092159,135.633,51.82184768,16.94762224,54.5227089987,0.47184768,0.13762224,0.491508,51.35,16.81,54.0314593547,134.17,30.81184768,12.47762224,33.2424580051,0.47184768,0.13762224,0.491508,30.34,12.34,32.7534914169,132.54
2021-10-17 01:00:00,50.11737216,37.99631688,62.8925360331,0.46737216000000004,0.13631688,0.486846,49.65,37.86,62.4379860341,135.633,50.51737216,17.00631688,53.3030928162,0.46737216000000004,0.13631688,0.486846,50.05,16.87,52.816658357,134.41,29.91737216,12.91631688,32.58650639,0.46737216000000004,0.13631688,0.486846,29.45,12.78,32.1034406256,132.94
2021-10-17 01:30:00,50.4699296,36.7370628,62.4245590853,0.4699296,0.13706279999999998,0.48951000000000006,50.0,36.6,61.9641832029,135.633,50.8799296,15.7470628,53.2610291201,0.4699296,0.13706279999999998,0.48951000000000006,50.41,15.61,52.7715851572,134.32,29.8799296,16.1070628,33.9447737501,0.4699296,0.13706279999999998,0.48951000000000006,29.41,15.97,33.466236717,132.85
2021-10-17 02:00:00,51.86737216,36.37631688,63.3518801973,0.46737216000000004,0.13631688,0.486846,51.4,36.24,62.891156771,135.633,52.28737216,15.45631688,54.5240040615,0.46737216000000004,0.13631688,0.486846,51.82,15.32,54.0371612874,134.34,30.49737216,15.94631688,34.4147458323,0.46737216000000004,0.13631688,0.486846,30.03,15.81,33.9375455801,132.85
2021-10-17 02:30:00,51.42184768,36.46762224,63.0404147406,0.47184768,0.13762224,0.491508,50.95,36.33,62.5761248401,135.633,51.83184768,15.51762224,54.1048707041,0.47184768,0.13762224,0.491508,51.36,15.38,53.6133751969,134.18,30.08184768,16.03762224,34.0899235399,0.47184768,0.13762224,0.491508,29.61,15.9,33.6089586271,132.65
2021-10-17 03:00:00,49.92769184,36.76641012,62.0043815031,0.46769184,0.13641012,0.487179,49.46,36.63,61.547124222,135.633,50.33769184,15.75641012,52.746067907,0.46769184,0.13641012,0.487179,49.87,15.62,52.2589829599,134.23,29.31769184,16.15641012,33.4747164707,0.46769184,0.13641012,0.487179,28.85,16.02,32.999437874,132.73
2021-10-17 03:30:00,48.72216736,36.95771548,61.1532691338,0.47216736000000004,0.13771548,0.491841,48.25,36.82,60.6941092694,135.633,49.14216736,15.88771548,51.6466079817,0.47216736000000004,0.13771548,0.491841,48.67,15.75,51.1549743427,134.42,28.60216736,16.27771548,32.9096946041,0.47216736000000004,0.13771548,0.491841,28.13,16.14,32.4314122418,133.02
2021-10-17 04:00:00,47.52184768,36.86762224,60.1460520446,0.47184768,0.13762224,0.491508,47.05,36.73,59.6891564692,135.633,47.93184768,15.75762224,50.4555713542,0.47184768,0.13762224,0.491508,47.46,15.62,49.9643472888,134.42,27.93184768,17.06762224,32.7336500217,0.47184768,0.13762224,0.491508,27.46,16.93,32.2595179753,133.02
2021-10-17 04:30:00,46.861528,31.507529,56.4688160862,0.471528,0.13752899999999998,0.491175,46.39,31.37,56.0009732058,135.633,47.261528,10.517529,48.4176666637,0.471528,0.13752899999999998,0.491175,46.79,10.38,47.9275338402,134.57,26.481528,27.427529,38.1253284872,0.471528,0.13752899999999998,0.491175,26.01,27.29,37.6996578234,133.23
2021-10-17 05:00:00,46.22705248,31.04622364,55.6849026514,0.46705248,0.13622364,0.486513,45.76,30.91,55.2214242844,135.633,46.63705248,9.98622364,47.6942273929,0.46705248,0.13622364,0.486513,46.17,9.85,47.2090182063,134.26,26.07705248,28.53622364,38.6565482897,0.46705248,0.13622364,0.486513,25.61,28.4,38.2417585893,132.83
2021-10-17 05:30:00,46.53120832,30.72743576,55.7613545039,0.47120832,0.13743576,0.490842,46.06,30.59,55.2926007708,135.633,46.93120832,9.69743576,47.9226311328,0.47120832,0.13743576,0.490842,46.46,9.56,47.4333764347,134.38,26.12120832,28.45743576,38.6282691061,0.47120832,0.13743576,0.490842,25.65,28.32,38.2092253258,133.02
2021-10-17 06:00:00,46.86449504,30.87547772,56.1210835586,0.46449504,0.13547772,0.483849,46.4,30.74,55.6588501498,135.633,47.27449504,9.86547772,48.2929138894,0.46449504,0.13547772,0.483849,46.81,9.73,47.8105532283,134.26,26.36449504,28.49547772,38.8211134462,0.46449504,0.13547772,0.483849,25.9,28.36,38.407025399,132.83
2021-10-17 06:30:00,48.40888064,31.28967352,57.6408136116,0.47888064,0.13967352,0.498834,47.93,31.15,57.1629897749,135.633,48.80888064,10.41967352,49.9086808641,0.47888064,0.13967352,0.498834,48.33,10.28,49.4112062188,134.31,27.37888064,25.62967352,37.5031101356,0.47888064,0.13967352,0.498834,26.9,25.49,37.0587385106,132.89
2021-10-17 07:00:00,50.11960992,32.05696956,59.4947442713,0.46960992,0.13696956,0.489177,49.65,31.92,59.0254936447,135.633,50.51960992,11.29696956,51.7672918715,0.46960992,0.13696956,0.489177,50.05,11.16,51.2791195322,133.91,28.53960992,22.59696956,36.4023676109,0.46960992,0.13696956,0.489177,28.07,22.46,35.9496383848,132.32
2021-10-17 07:30:00,53.14481472,30.98557096,61.5181025336,0.46481472,0.13557096,0.484182,52.68,30.85,61.0483816329,135.633,53.55481472,10.34557096,54.5449266035,0.46481472,0.13557096,0.484182,53.09,10.21,54.0628541607,133.67,30.31481472,23.09557096,38.1102793151,0.46481472,0.13557096,0.484182,29.85,22.96,37.6587851636,131.89
2021-10-17 08:00:00,55.19960992,32.54696956,64.080435102,0.46960992,0.13696956,0.489177,54.73,32.41,63.606454075,135.633,55.59960992,12.00696956,56.8813145178,0.46960992,0.13696956,0.489177,55.13,11.87,56.3933843638,133.45,32.32960992,18.09696956,37.0500200383,0.46960992,0.13696956,0.489177,31.86,17.96,36.5735040706,131.6
2021-10-17 08:30:00,58.6691104,33.5526572,67.5858366842,0.4891104,0.14265719999999998,0.50949,58.18,33.41,67.0905395715,135.633,59.0891104,13.1926572,60.5439441386,0.4891104,0.14265719999999998,0.50949,58.6,13.05,60.0355103251,133.15,35.0491104,13.8826572,37.6983860499,0.4891104,0.14265719999999998,0.50949,34.56,13.74,37.1911441072,131.1
2021-10-17 09:00:00,62.03163776,32.62547768,70.0881293589,0.60163776,0.17547768,0.626706,61.43,32.45,69.4740771799,135.633,62.44163776,12.49547768,63.6796285212,0.60163776,0.17547768,0.626706,61.84,12.32,63.0552773366,132.78,37.13163776,12.66547768,39.2322934278,0.60163776,0.17547768,0.626706,36.53,12.49,38.6062300672,130.53
2021-10-17 09:30:00,65.51738176,30.79006968,72.391682558,0.85738176,0.25006968,0.893106,64.66,30.54,71.5094902793,135.633,65.94738176,10.92006968,66.8453819109,0.85738176,0.25006968,0.893106,65.09,10.67,65.9587522623,131.7,39.40738176,12.96006968,41.4837937427,0.85738176,0.25006968,0.893106,38.55,12.71,40.5912133349,128.94
2021-10-17 10:00:00,69.47717184,16.39792512,71.3860585488,0.98717184,0.28792512,1.028304,68.49,16.11,70.3591657142,135.633,69.26717184,15.41792512,70.9623386714,0.98717184,0.28792512,1.028304,68.28,15.13,69.9362230893,131.7,40.92717184,21.26792512,46.1232916619,0.98717184,0.28792512,1.028304,39.94,20.98,45.1150085892,128.94
2021-10-17 10:30:00,71.57766144,14.98181792,73.1287664699,0.89766144,0.26181792,0.935064,70.68,14.72,72.1965428535,135.633,71.34766144,14.94181792,72.8954505831,0.89766144,0.26181792,0.935064,70.45,14.68,71.9632190775,133.0,41.91766144,21.18181792,46.9655166159,0.89766144,0.26181792,0.935064,41.02,20.92,46.0465720765,130.88
2021-10-17 11:00:00,72.34598272,14.64799496,73.8139889999,1.29598272,0.37799496,1.349982,71.05,14.27,72.4688581392,135.633,72.10598272,14.60799496,73.5708247933,1.29598272,0.37799496,1.349982,70.81,14.23,72.2256810283,132.82,42.76598272,20.99799496,47.6428910788,1.29598272,0.37799496,1.349982,41.47,20.62,46.3135541715,130.63
2021-10-17 11:30:00,73.70243616,14.21904388,75.0615101419,1.40243616,0.40904388,1.460871,72.3,13.81,73.6071063145,135.633,73.46243616,14.18904388,74.8201743702,1.40243616,0.40904388,1.460871,72.06,13.78,73.3657413239,132.71,43.72243616,20.69904388,48.3745991333,1.40243616,0.40904388,1.460871,42.32,20.29,46.9325739759,130.42
2021-10-17 12:00:00,74.532736,14.108298,75.8562641323,1.2627359999999999,0.36829799999999996,1.31535,73.27,13.74,74.547169631,135.633,74.272736,14.068298,75.5933616235,1.2627359999999999,0.36829799999999996,1.31535,73.01,13.7,74.2842520323,132.71,44.032736,20.728298,48.6676913118,1.2627359999999999,0.36829799999999996,1.31535,42.77,20.36,47.3687924693,130.42
2021-10-17 12:30:00,74.30071744,14.25687592,75.6561638143,1.8407174400000001,0.5368759200000001,1.917414,72.46,13.72,73.747474533,135.633,74.05071744,14.21687592,75.4031054686,1.8407174400000001,0.5368759200000001,1.917414,72.21,13.68,73.4943977457,133.1,44.43071744,20.91687592,49.1080884426,1.8407174400000001,0.5368759200000001,1.917414,42.59,20.38,47.2149605528,130.98
2021-10-17 13:00:00,74.531936,14.241398,75.8803459461,2.061936,0.601398,2.14785,72.47,13.64,73.7424606316,135.633,74.291936,14.211398,75.6389819322,2.061936,0.601398,2.14785,72.23,13.61,73.5010544142,133.1,44.741936,20.911398,49.3875227496,2.061936,0.601398,2.14785,42.68,20.31,47.2660396056,130.98
2021-10-17 13:30:00,73.48847904,14.66288972,74.9370194667,2.47847904,0.7228897200000001,2.581749,71.01,13.94,72.365348752,135.633,73.25847904,14.62288972,74.7036388338,2.47847904,0.7228897200000001,2.581749,70.78,13.9,72.1319513115,133.03,44.56847904,21.25288972,49.3764584128,2.47847904,0.7228897200000001,2.581749,42.09,20.53,46.8300010677,130.98
2021-10-17 14:00:00,71.79258464,15.03867052,73.3507792753,2.77258464,0.8086705200000001,2.888109,69.02,14.23,70.4716489093,135.633,71.57258464,14.98867052,73.1252016476,2.77258464,0.8086705200000001,2.888109,68.8,14.18,70.2460845884,133.2,43.81258464,21.57867052,48.8383209606,2.77258464,0.8086705200000001,2.888109,41.04,20.77,45.9964618204,131.24
2021-10-17 14:30:00,70.48032576,16.55051168,72.3974844598,3.91032576,1.14051168,4.073256,66.57,15.41,68.3303226979,135.633,70.26032576,16.52051168,72.1764551781,3.91032576,1.14051168,4.073256,66.35,15.38,68.1092277155,133.43,44.05032576,20.82051168,48.7229402456,3.91032576,1.14051168,4.073256,40.14,19.68,44.7048319536,131.58
2021-10-17 15:00:00,69.46677952,17.78822736,71.7081201085,3.6967795199999998,1.07822736,3.850812,65.77,16.71,67.8595387547,135.633,69.24677952,17.73822736,71.4825935719,3.6967795199999998,1.07822736,3.850812,65.55,16.66,67.6340010646,133.75,43.11677952,19.27822736,47.2303581007,3.6967795199999998,1.07822736,3.850812,39.42,18.2,43.4186181263,132.05
