Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-17 15:30:00,69.17146496,17.97167728,71.4679840836,3.57146496,1.04167728,3.720276,65.6,16.93,67.7494273039,135.633,68.94146496,17.93167728,71.2353187745,3.57146496,1.04167728,3.720276,65.37,16.89,67.5167312597,133.96,42.81146496,19.24167728,46.9368051381,3.57146496,1.04167728,3.720276,39.24,18.2,43.2552609517,132.42
2021-10-17 16:00:00,70.17121632,17.71785476,72.3734894635,2.46121632,0.71785476,2.563767,67.71,17.0,69.811489742,135.633,69.95121632,17.66785476,72.147943536,2.46121632,0.71785476,2.563767,67.49,16.95,69.5859367976,133.96,42.56121632,18.87785476,46.5599670852,2.46121632,0.71785476,2.563767,40.1,18.16,44.0203998164,132.42
2021-10-17 16:30:00,73.000528,16.758904,74.8995190342,1.470528,0.428904,1.5318,71.53,16.33,73.3703605007,135.633,72.760528,16.718904,74.6566553349,1.470528,0.428904,1.5318,71.29,16.29,73.1274791033,133.63,43.430528,18.268904,47.1164898493,1.470528,0.428904,1.5318,41.96,17.84,45.5950348174,131.92
2021-10-17 17:00:00,74.156592,16.580256,75.9875320436,1.406592,0.41025599999999995,1.4652,72.75,16.17,74.5253742023,135.633,73.906592,16.550256,75.7370141656,1.406592,0.41025599999999995,1.4652,72.5,16.14,74.2748248063,133.63,44.056592,18.240256,47.6832280535,1.406592,0.41025599999999995,1.4652,42.65,17.83,46.2269553399,131.92
2021-10-17 17:30:00,76.00005888,16.16918384,77.7010389623,1.06005888,0.30918384,1.104228,74.94,15.86,76.5998903393,135.633,75.74005888,16.12918384,77.4384083675,1.06005888,0.30918384,1.104228,74.68,15.82,76.3372438591,133.43,44.87005888,17.97918384,48.3381136935,1.06005888,0.30918384,1.104228,43.81,17.67,47.2392315772,131.62
2021-10-17 18:00:00,77.81510432,17.18773876,79.6907072626,0.57510432,0.16773876000000001,0.599067,77.24,17.02,79.0929706105,135.633,77.55510432,17.13773876,79.4260429324,0.57510432,0.16773876000000001,0.599067,76.98,16.97,78.8283026584,133.25,45.62510432,14.26773876,47.8039591826,0.57510432,0.16773876000000001,0.599067,45.05,14.1,47.2050050312,131.37
2021-10-17 18:30:00,80.46056896,17.85724928,82.4183505611,0.47056896000000004,0.13724928,0.490176,79.99,17.72,81.9292286062,135.633,80.17056896,17.81724928,82.126576084,0.47056896000000004,0.13724928,0.490176,79.7,17.68,81.63744484,133.15,47.26056896,11.59724928,48.6626917596,0.47056896000000004,0.13724928,0.490176,46.79,11.46,48.1729768646,131.25
2021-10-17 19:00:00,81.6751344,22.7356642,84.7805284595,0.4651344,0.13566419999999998,0.484515,81.21,22.6,84.2960503227,135.633,81.3951344,22.6856642,84.4973802209,0.4651344,0.13566419999999998,0.484515,80.93,22.55,84.0129001999,132.87,49.6551344,1.5156642,49.6782609423,0.4651344,0.13566419999999998,0.484515,49.19,1.38,49.2093537856,130.85
2021-10-17 19:30:00,79.68184768,22.83762224,82.8900104915,0.47184768,0.13762224,0.491508,79.21,22.7,82.3985078748,135.633,79.42184768,22.79762224,82.6290594688,0.47184768,0.13762224,0.491508,78.95,22.66,82.1375559656,133.09,48.28184768,2.89762224,48.368719541,0.47184768,0.13762224,0.491508,47.81,2.76,47.8895990795,131.09
2021-10-17 20:00:00,76.53737216,21.95631688,79.6244258258,0.46737216000000004,0.13631688,0.486846,76.07,21.82,79.1375846232,135.633,76.28737216,21.90631688,79.3703336917,0.46737216000000004,0.13631688,0.486846,75.82,21.77,78.8834919359,133.35,45.82737216,8.11631688,46.5405483293,0.46737216000000004,0.13631688,0.486846,45.36,7.98,46.0565956189,131.45
2021-10-17 20:30:00,74.13184768,22.60762224,77.5024865653,0.47184768,0.13762224,0.491508,73.66,22.47,77.0110154458,135.633,73.88184768,22.55762224,77.2487782281,0.47184768,0.13762224,0.491508,73.41,22.42,76.7573090982,133.6,44.42184768,8.39762224,45.2086342482,0.47184768,0.13762224,0.491508,43.95,8.26,44.7194599699,131.76
2021-10-17 21:00:00,71.41769184,19.90641012,74.1400827597,0.46769184,0.13641012,0.487179,70.95,19.77,73.6529388416,135.633,71.18769184,19.87641012,73.9104806422,0.46769184,0.13641012,0.487179,70.72,19.74,73.4233341656,133.55,41.82769184,15.81641012,44.7181689445,0.46769184,0.13641012,0.487179,41.36,15.68,44.2324767563,131.67
2021-10-17 21:30:00,69.21216736,17.81771548,71.4688400325,0.47216736000000004,0.13771548,0.491841,68.74,17.68,70.9772498763,135.633,68.98216736,17.77771548,71.2361325548,0.47216736000000004,0.13771548,0.491841,68.51,17.64,70.7445383051,133.76,39.65216736,21.54771548,45.1286873148,0.47216736000000004,0.13771548,0.491841,39.18,21.41,44.6481858534,132.0
2021-10-17 22:00:00,65.74769184,19.11641012,68.4704032277,0.46769184,0.13641012,0.487179,65.28,18.98,67.9832244013,135.633,65.52769184,19.06641012,68.2451931842,0.46769184,0.13641012,0.487179,65.06,18.93,67.7580142861,133.85,37.65769184,21.68641012,43.4557492009,0.46769184,0.13641012,0.487179,37.19,21.55,42.982538315,132.16
2021-10-17 22:30:00,62.10184768,26.38762224,67.4755221747,0.47184768,0.13762224,0.491508,61.63,26.25,66.9874570349,135.633,62.11184768,19.07762224,64.9756669266,0.47184768,0.13762224,0.491508,61.64,18.94,64.4842089197,134.07,35.93184768,16.54762224,39.5590884563,0.47184768,0.13762224,0.491508,35.46,16.41,39.0730047475,132.45
2021-10-17 23:00:00,57.72769184,34.27641012,67.1368654011,0.46769184,0.13641012,0.487179,57.26,34.14,66.6651873169,135.633,58.15769184,13.85641012,59.7855937628,0.46769184,0.13641012,0.487179,57.69,13.72,59.2990261303,134.07,34.05769184,14.97641012,37.205096876,0.46769184,0.13641012,0.487179,33.59,14.84,36.7221145905,132.45
2021-10-17 23:30:00,53.91216736,34.73771548,64.1344733059,0.47216736000000004,0.13771548,0.491841,53.44,34.6,63.663125905,135.633,54.33216736,13.99771548,56.1063316275,0.47216736000000004,0.13771548,0.491841,53.86,13.86,55.6147390536,133.09,31.65216736,16.87771548,35.8708374367,0.47216736000000004,0.13771548,0.491841,31.18,16.74,35.3895464792,131.0
2021-10-18 00:00:00,50.901528,36.417529,62.5875544434,0.471528,0.13752899999999998,0.491175,50.43,36.28,62.1242569372,135.633,51.311528,15.507529,53.6036972734,0.471528,0.13752899999999998,0.491175,50.84,15.37,53.1125455989,133.78,29.681528,16.167529,33.7991434563,0.471528,0.13752899999999998,0.491175,29.21,16.03,33.3194387708,132.02
2021-10-18 00:30:00,49.03216736,36.72771548,61.2623744267,0.47216736000000004,0.13771548,0.491841,48.56,36.59,60.8021521001,135.633,49.44216736,15.79771548,51.9046792461,0.47216736000000004,0.13771548,0.491841,48.97,15.66,51.412999329,134.16,28.57216736,16.30771548,32.8984852512,0.47216736000000004,0.13771548,0.491841,28.1,16.17,32.4203470062,132.57
2021-10-18 01:00:00,48.33769184,36.89641012,60.8101762221,0.46769184,0.13641012,0.487179,47.87,36.76,60.3558986347,135.633,48.74769184,15.91641012,51.2803039269,0.46769184,0.13641012,0.487179,48.28,15.78,50.7933735836,134.23,28.11769184,16.41641012,32.5592247395,0.46769184,0.13641012,0.487179,27.65,16.28,32.0867714175,132.66
2021-10-18 01:30:00,49.16184768,36.72762224,61.3661592632,0.47184768,0.13762224,0.491508,48.69,36.59,60.9060276163,135.633,49.57184768,15.76762224,52.0190925864,0.47184768,0.13762224,0.491508,49.1,15.63,51.5277294279,134.22,28.57184768,16.30762224,32.898161392,0.47184768,0.13762224,0.491508,28.1,16.17,32.4203470062,132.64
2021-10-18 02:00:00,50.88801152,36.48650336,62.6167281475,0.46801152,0.13650336,0.487512,50.42,36.35,62.1570502839,135.633,51.30801152,15.52650336,53.6058238695,0.46801152,0.13650336,0.487512,50.84,15.39,53.1183367586,134.22,29.42801152,16.18650336,33.5858713307,0.46801152,0.13650336,0.487512,28.96,16.05,33.1101812136,132.64
2021-10-18 02:30:00,50.76216736,36.60771548,62.5853215039,0.47216736000000004,0.13771548,0.491841,50.29,36.47,62.122017031,135.633,51.16216736,15.63771548,53.4986496503,0.47216736000000004,0.13771548,0.491841,50.69,15.5,53.0068495574,134.22,29.15216736,16.30771548,33.4034496117,0.47216736000000004,0.13771548,0.491841,28.68,16.17,32.9243268724,132.64
2021-10-18 03:00:00,49.57216736,36.69771548,61.677565599,0.47216736000000004,0.13771548,0.491841,49.1,36.56,61.2163670925,135.633,49.99216736,15.66771548,52.3898282657,0.47216736000000004,0.13771548,0.491841,49.52,15.53,51.8980857065,134.31,28.47216736,16.35771548,32.8365523449,0.47216736000000004,0.13771548,0.491841,28.0,16.22,32.3587453403,132.76
2021-10-18 03:30:00,48.62216736,36.88771548,61.0312928924,0.47216736000000004,0.13771548,0.491841,48.15,36.75,60.5721470645,135.633,49.03216736,15.82771548,51.523489918,0.47216736000000004,0.13771548,0.491841,48.56,15.69,51.0318498587,134.45,27.96216736,16.42771548,32.4307360287,0.47216736000000004,0.13771548,0.491841,27.49,16.29,31.9540951992,132.94
2021-10-18 04:00:00,48.10737216,34.96631688,59.472368141,0.46737216000000004,0.13631688,0.486846,47.64,34.83,59.0143923124,135.633,48.50737216,13.95631688,50.4751813739,0.46737216000000004,0.13631688,0.486846,48.04,13.82,49.9883386401,134.45,27.30737216,20.13631688,33.9288053397,0.46737216000000004,0.13631688,0.486846,26.84,20.0,33.4721615675,132.94
2021-10-18 04:30:00,48.03248704,30.36780872,56.827138039,0.47248704,0.13780872,0.492174,47.56,30.23,56.3542944238,135.633,48.44248704,9.52780872,49.3705751397,0.47248704,0.13780872,0.492174,47.97,9.39,48.8803948429,134.36,26.44248704,28.27780872,38.7148496945,0.47248704,0.13780872,0.492174,25.97,28.14,38.2923034042,132.86
2021-10-18 05:00:00,48.18184768,30.22762224,56.8788149678,0.47184768,0.13762224,0.491508,47.71,30.09,56.406136191,135.633,48.58184768,9.41762224,49.4862357899,0.47184768,0.13762224,0.491508,48.11,9.28,48.996841735,133.94,26.64184768,28.12762224,38.7421112058,0.47184768,0.13762224,0.491508,26.17,27.99,38.3185203263,132.27
2021-10-18 05:30:00,49.74641312,32.30603716,59.3159814493,0.46641312,0.13603716,0.485847,49.28,32.17,58.8508903926,135.633,50.15641312,11.32603716,51.4193046901,0.46641312,0.13603716,0.485847,49.69,11.19,50.934391132100004,134.23,27.78641312,22.87603716,35.9916355591,0.46641312,0.13603716,0.485847,27.32,22.74,35.5456045103,132.62
2021-10-18 06:00:00,52.24929024,31.38687632,60.95181979,0.46929024,0.13687632,0.488844,51.78,31.25,60.4791774084,135.633,52.63929024,10.63687632,53.7032402637,0.46929024,0.13687632,0.488844,52.17,10.5,53.2161526231,134.23,29.04929024,22.18687632,36.5529580785,0.46929024,0.13687632,0.488844,28.58,22.05,36.0973530886,132.62
2021-10-18 06:30:00,59.27769184,33.35641012,68.0183419819,0.46769184,0.13641012,0.487179,58.81,33.22,67.5439449544,135.633,59.67769184,13.07641012,61.0935299764,0.46769184,0.13641012,0.487179,59.21,12.94,60.6074888112,132.81,34.27769184,10.54641012,35.8634483046,0.46769184,0.13641012,0.487179,33.81,10.41,35.3763225901,130.47
2021-10-18 07:00:00,65.731528,30.307529,72.3821807305,0.471528,0.13752899999999998,0.491175,65.26,30.17,71.8964289795,135.633,66.151528,10.137529,66.9237936086,0.471528,0.13752899999999998,0.491175,65.68,10.0,66.4369054066,132.81,37.961528,10.637529,39.4237825598,0.471528,0.13752899999999998,0.491175,37.49,10.5,38.9326354104,130.47
2021-10-18 07:30:00,73.73536416,25.41864788,77.9936637674,0.47536416000000004,0.13864788,0.495171,73.26,25.28,77.4990709622,135.633,74.13536416,5.79864788,74.3617948706,0.47536416000000004,0.13864788,0.495171,73.66,5.66,73.8771358405,132.48,42.35536416,13.02864788,44.3139090885,0.47536416000000004,0.13864788,0.495171,41.88,12.89,43.818791631,129.98
2021-10-18 08:00:00,79.03344608,22.25808844,82.1079052241,0.47344608,0.13808844,0.493173,78.56,22.12,81.6147535682,135.633,79.40344608,2.6380884399999998,79.4472577248,0.47344608,0.13808844,0.493173,78.93,2.5,78.9695821187,132.07,45.44344608,14.44808844,47.6849457502,0.47344608,0.13808844,0.493173,44.97,14.31,47.1919166807,129.38
2021-10-18 08:30:00,81.82756192,20.51095556,84.3590492345,0.51756192,0.15095556000000002,0.539127,81.31,20.36,83.8203179426,135.633,82.20756192,0.96095556,82.2131782163,0.51756192,0.15095556000000002,0.539127,81.69,0.81,81.6940156927,132.47,47.10756192,13.72095556,49.0651303017,0.51756192,0.15095556000000002,0.539127,46.59,13.57,48.5260033384,129.94
2021-10-18 09:00:00,82.10187744,22.61888092,85.1606250168,0.6818774400000001,0.19888092000000002,0.710289,81.42,22.42,84.4504162216,135.633,82.48187744,3.13888092,82.5415815178,0.6818774400000001,0.19888092000000002,0.710289,81.8,2.94,81.8528166895,132.25,48.17187744,8.92888092,48.9923942115,0.6818774400000001,0.19888092000000002,0.710289,47.49,8.73,48.2857432375,129.63
2021-10-18 09:30:00,83.5776016,26.5226338,87.6850363112,0.7976015999999999,0.2326338,0.830835,82.78,26.29,86.8544328172,135.633,83.9376016,7.0726338,84.2350468109,0.7976015999999999,0.2326338,0.830835,83.14,6.84,83.4208918677,132.15,50.2476016,1.1126338,50.2599186283,0.7976015999999999,0.2326338,0.830835,49.45,0.88,49.4578295116,129.45
2021-10-18 10:00:00,84.24002912,25.80792516,88.1046622331,0.85002912,0.24792516,0.885447,83.39,25.56,87.2192966034,135.633,84.62002912,6.47792516,84.867619518,0.85002912,0.24792516,0.885447,83.77,6.23,84.0013440369,132.15,50.75002912,1.43792516,50.7703957484,0.85002912,0.24792516,0.885447,49.9,1.19,49.9141873619,129.45
2021-10-18 10:30:00,84.91483424,25.62974332,88.6984375097,0.92483424,0.26974332,0.9633689999999999,83.99,25.36,87.7351109876,135.633,85.30483424,6.10974332,85.5233518295,0.92483424,0.26974332,0.9633689999999999,84.38,5.84,84.5818538458,131.89,51.29483424,1.67974332,51.3223300068,0.92483424,0.26974332,0.9633689999999999,50.37,1.4100000000000001,50.3897310967,129.08
2021-10-18 11:00:00,85.06253632,25.47323976,88.7948254633,1.14253632,0.33323976,1.190142,83.92,25.14,87.604714485,135.633,85.45253632,5.9232397599999995,85.6575783733,1.14253632,0.33323976,1.190142,84.31,5.59,84.4951134682,132.29,51.50253632,1.8532397600000001,51.5358685286,1.14253632,0.33323976,1.190142,50.36,1.52,50.3829336184,129.64
2021-10-18 11:30:00,85.22051808,25.31848444,88.9019817336,1.4005180799999999,0.40848444,1.458873,83.82,24.91,87.4431272314,135.633,85.61051808,5.77848444,85.8053127047,1.4005180799999999,0.40848444,1.458873,84.21,5.37,84.38104645,132.42,51.78051808,2.02848444,51.8202354467,1.4005180799999999,0.40848444,1.458873,50.38,1.62,50.4060393207,129.81
2021-10-18 12:00:00,85.11666208,25.34652644,88.8104305035,1.25666208,0.36652644,1.309023,83.86,24.98,87.5014285598,135.633,85.49666208,5.87652644,85.6983826558,1.25666208,0.36652644,1.309023,84.24,5.51,84.4200076996,132.42,51.59666208,1.9165264400000002,51.632243912,1.25666208,0.36652644,1.309023,50.34,1.55,50.3638570803,129.81
2021-10-18 12:30:00,86.04644256,24.86062908,89.5658481537,0.99644256,0.29062908,1.037961,85.05,24.57,88.5278905204,135.633,86.42644256,5.42062908,86.5962654691,0.99644256,0.29062908,1.037961,85.43,5.13,85.5838875023,132.24,52.24644256,2.17062908,52.2915135637,0.99644256,0.29062908,1.037961,51.25,1.88,51.284470359,129.58
2021-10-18 13:00:00,86.5379712,24.9514916,90.063296589,0.8279711999999999,0.2414916,0.8624700000000001,85.71,24.71,89.2008307136,135.633,86.9279712,5.5114916,87.1025184286,0.8279711999999999,0.2414916,0.8624700000000001,86.1,5.27,86.2611320352,132.07,52.5879712,2.1114916,52.6303440204,0.8279711999999999,0.2414916,0.8624700000000001,51.76,1.87,51.7937689302,129.31
2021-10-18 13:30:00,86.46368544,25.34482492,90.1017705159,0.87368544,0.25482492,0.9100889999999999,85.59,25.09,89.1916823476,135.633,86.85368544,5.82482492,87.0487866651,0.87368544,0.25482492,0.9100889999999999,85.98,5.57,86.160230385,132.07,52.50368544,1.95482492,52.5400640012,0.87368544,0.25482492,0.9100889999999999,51.63,1.7000000000000002,51.6579800225,129.39
2021-10-18 14:00:00,85.23336576,25.77473168,89.0452886567,0.87336576,0.25473168,0.909756,84.36,25.52,88.1355773794,135.633,85.62336576,6.25473168,85.8515138624,0.87336576,0.25473168,0.909756,84.75,6.0,84.9621239141,132.1,51.80336576,1.7147316799999999,51.8317374665,0.87336576,0.25473168,0.909756,50.93,1.46,50.9509224647,129.31
2021-10-18 14:30:00,84.70302592,25.61713256,88.4920339952,1.05302592,0.30713256,1.096902,83.65,25.31,87.3951863663,135.633,85.08302592,6.03713256,85.2969417345,1.05302592,0.30713256,1.096902,84.03,5.73,84.2251375778,132.19,51.59302592,1.93713256,51.6293792926,1.05302592,0.30713256,1.096902,50.54,1.63,50.566278289,129.43
2021-10-18 15:00:00,84.1283408,25.2203494,87.8273519447,0.8583408,0.2503494,0.8941049999999999,83.27,24.97,86.9332721114,135.633,84.5183408,5.3803494,84.6894213657,0.8583408,0.2503494,0.8941049999999999,83.66,5.13,83.8171372692,132.35,50.5783408,1.1503494,50.5914208322,0.8583408,0.2503494,0.8941049999999999,49.72,0.9,49.7281449483,129.82
2021-10-18 15:30:00,83.16344576,25.69142168,87.0414146175,0.79344576,0.23142168000000002,0.826506,82.37,25.46,86.2150131938,135.633,83.56344576,5.85142168,83.7680643382,0.79344576,0.23142168000000002,0.826506,82.77,5.62,82.960576782,132.78,49.90344576,1.25142168,49.9191341566,0.79344576,0.23142168000000002,0.826506,49.11,1.02,49.1205914052,130.33
2021-10-18 16:00:00,84.75806112,25.35860116,88.4702638044,0.81806112,0.23860116,0.852147,83.94,25.12,87.6181373918,135.633,85.14806112,5.59860116,85.3319204486,0.81806112,0.23860116,0.852147,84.33,5.36,84.5001686389,132.78,50.90806112,1.08860116,50.9196989335,0.81806112,0.23860116,0.852147,50.09,0.85,50.0972114992,130.33
2021-10-18 16:30:00,86.09566368,25.69123524,89.8471083155,0.65566368,0.19123524,0.682983,85.44,25.5,89.1641385311,135.633,86.47566368,5.87123524,86.6747472574,0.65566368,0.19123524,0.682983,85.82,5.68,86.007760115,132.61,51.65566368,1.16123524,51.6687144944,0.65566368,0.19123524,0.682983,51.0,0.97,51.0092236757,130.02
2021-10-18 17:00:00,87.90894048,25.67885764,91.5826705551,0.57894048,0.16885764,0.603063,87.33,25.51,90.9796076052,135.633,88.30894048,5.92885764,88.5077415914,0.57894048,0.16885764,0.603063,87.73,5.76,87.918885912,132.86,52.95894048,1.1488576400000001,52.9714003085,0.57894048,0.16885764,0.603063,52.38,0.98,52.3891668191,130.36
2021-10-18 17:30:00,88.95317632,25.77675976,92.612682291,0.50317632,0.14675976000000002,0.524142,88.45,25.63,92.0885410895,135.633,89.35317632,6.04675976,89.5575425191,0.50317632,0.14675976000000002,0.524142,88.85,5.9,89.0456764812,132.79,53.70317632,1.1467597600000001,53.7154186878,0.50317632,0.14675976000000002,0.524142,53.2,1.0,53.2093976662,130.44
2021-10-18 18:00:00,89.11965984,25.86573412,92.797359723,0.49965984,0.14573412,0.520479,88.62,25.72,92.2768811783,135.633,89.50965984,6.05573412,89.7142748976,0.49965984,0.14573412,0.520479,89.01,5.91,89.2059874672,132.71,53.88965984,1.23573412,53.9038261767,0.49965984,0.14573412,0.520479,53.39,1.09,53.4011254563,130.37
2021-10-18 18:30:00,91.4467328,25.5261304,94.9425524883,0.4667328,0.13613039999999998,0.48618000000000006,90.98,25.39,94.4564052884,135.633,91.8467328,5.7661304,92.0275534056,0.4667328,0.13613039999999998,0.48618000000000006,91.38,5.63,91.5532702857,132.86,55.8967328,0.7961304,55.902402107,0.4667328,0.13613039999999998,0.48618000000000006,55.43,0.66,55.4339291409,130.6
2021-10-18 19:00:00,91.33504448,26.02855464,94.9714483769,0.47504448,0.13855464,0.494838,90.86,25.89,94.4766198591,135.633,91.73504448,6.15855464,91.9415367557,0.47504448,0.13855464,0.494838,91.26,6.02,91.458340243,132.82,55.76504448,1.14855464,55.7768712247,0.47504448,0.13855464,0.494838,55.29,1.01,55.299224226,130.6
2021-10-18 19:30:00,88.3231264,26.5379952,92.2238572513,0.4731264,0.13799519999999998,0.49284000000000006,87.85,26.4,91.731033462,135.633,88.7331264,6.5779952,88.976613453,0.4731264,0.13799519999999998,0.49284000000000006,88.26,6.44,88.4946393857,133.23,53.7731264,2.3779952,53.8256814541,0.4731264,0.13799519999999998,0.49284000000000006,53.3,2.24,53.3470486531,131.18
2021-10-18 20:00:00,84.7431264,27.2979952,89.0313316422,0.4731264,0.13799519999999998,0.49284000000000006,84.27,27.16,88.538683636,135.633,85.1531264,7.3979952,85.4738864723,0.4731264,0.13799519999999998,0.49284000000000006,84.68,7.26,84.9906465442,133.23,51.2831264,4.6179952,51.4906295652,0.4731264,0.13799519999999998,0.49284000000000006,50.81,4.48,51.0071220517,131.18
2021-10-18 20:30:00,81.1383312,28.5765966,86.0235471436,0.4683312,0.13659659999999998,0.487845,80.67,28.44,85.5364396032,135.633,81.5283312,8.716596599999999,81.9929743609,0.4683312,0.13659659999999998,0.487845,81.06,8.58,81.5128210774,133.17,49.0383312,5.4565966,49.3409806686,0.4683312,0.13659659999999998,0.487845,48.57,5.32,48.8604881269,131.08
2021-10-18 21:00:00,77.4831264,29.6479952,82.9616688363,0.4731264,0.13799519999999998,0.49284000000000006,77.01,29.51,82.4704807795,135.633,77.8731264,9.8579952,78.4946105454,0.4731264,0.13799519999999998,0.49284000000000006,77.4,9.72,78.0079380576,133.04,46.7131264,6.2779952,47.1331030359,0.4731264,0.13799519999999998,0.49284000000000006,46.24,6.14,46.645870128,130.91
2021-10-18 21:30:00,74.4531264,30.7379952,80.5486957042,0.4731264,0.13799519999999998,0.49284000000000006,73.98,30.6,80.0587309417,135.633,74.8231264,10.8679952,75.6082903122,0.4731264,0.13799519999999998,0.49284000000000006,74.35,10.73,75.1202728962,132.9,44.7531264,6.9079952,45.28313947,0.4731264,0.13799519999999998,0.49284000000000006,44.28,6.77,44.7945454269,130.69
2021-10-18 22:00:00,70.41897056,28.63678308,76.0190552421,0.46897056000000004,0.13678308,0.488511,69.95,28.5,75.5331218738,135.633,70.80897056,8.72678308,71.3447058631,0.46897056000000004,0.13678308,0.488511,70.34,8.59,70.8625691039,133.11,41.21897056,14.22678308,43.6051016606,0.46897056000000004,0.13678308,0.488511,40.75,14.09,43.1171729129,131.03
2021-10-18 22:30:00,66.31865088,28.00668984,71.9898474115,0.46865088,0.13668984,0.488178,65.85,27.87,71.5049606671,135.633,66.68865088,8.09668984,67.178363649,0.46865088,0.13668984,0.488178,66.22,7.96,66.6967015676,133.09,38.67865088,18.08668984,42.6985524727,0.46865088,0.13668984,0.488178,38.21,17.95,42.2161888379,131.03
2021-10-18 23:00:00,61.91897056,29.16678308,68.4445772172,0.46897056000000004,0.13678308,0.488511,61.45,29.03,67.9620732468,135.633,62.28897056,9.12678308,62.9540627983,0.46897056000000004,0.13678308,0.488511,61.82,8.99,62.4702529209,133.04,36.15897056,18.63678308,40.6792433009,0.46897056000000004,0.13678308,0.488511,35.69,18.5,40.1998271141,131.03
2021-10-18 23:30:00,57.77344608,30.28808844,65.2314293367,0.47344608,0.13808844,0.493173,57.3,30.15,64.7480694693,135.633,58.15344608,10.03808844,59.0134434727,0.47344608,0.13808844,0.493173,57.68,9.9,58.5234346224,133.39,33.59344608,19.21808844,38.7021258178,0.47344608,0.13808844,0.493173,33.12,19.08,38.2227785489,131.52
2021-10-19 00:00:00,54.6331264,32.4579952,63.5476195671,0.4731264,0.13799519999999998,0.49284000000000006,54.16,32.32,63.0705002358,135.633,54.9931264,12.0579952,56.2995488391,0.4731264,0.13799519999999998,0.49284000000000006,54.52,11.92,55.8078560778,133.8,31.7831264,17.6779952,36.3686491095,0.4731264,0.13799519999999998,0.49284000000000006,31.31,17.54,35.8882668849,132.11
2021-10-19 00:30:00,52.40897056,33.48678308,62.1937684676,0.46897056000000004,0.13678308,0.488511,51.94,33.35,61.7250848521,135.633,52.77897056,12.96678308,54.3484792503,0.46897056000000004,0.13678308,0.488511,52.31,12.83,53.8604214614,134.19,30.47897056,16.73678308,34.7719363031,0.46897056000000004,0.13678308,0.488511,30.01,16.6,34.2951906249,132.66
2021-10-19 01:00:00,51.3931264,33.8879952,61.5601304404,0.4731264,0.13799519999999998,0.49284000000000006,50.92,33.75,61.0893517726,135.633,51.7531264,13.3379952,53.4442532751,0.4731264,0.13799519999999998,0.49284000000000006,51.28,13.2,52.9516609749,134.41,29.8431264,16.8579952,34.2754167807,0.4731264,0.13799519999999998,0.49284000000000006,29.37,16.72,33.7957881991,133.01
2021-10-19 01:30:00,52.1731264,33.7979952,62.1638126074,0.4731264,0.13799519999999998,0.49284000000000006,51.7,33.66,61.6918600789,135.633,52.5331264,13.2379952,54.1753992719,0.4731264,0.13799519999999998,0.49284000000000006,52.06,13.1,53.6828985805,134.55,30.1831264,16.8079952,34.5475009505,0.4731264,0.13799519999999998,0.49284000000000006,29.71,16.67,34.067183623,133.21
2021-10-19 02:00:00,53.62376576,33.30818168,63.1264066862,0.47376576000000004,0.13818168,0.493506,53.15,33.17,62.6511883367,135.633,53.99376576,12.81818168,55.4944368611,0.47376576000000004,0.13818168,0.493506,53.52,12.68,55.0015708867,134.55,30.94376576,16.51818168,35.0765871405,0.47376576000000004,0.13818168,0.493506,30.47,16.38,34.5937176377,133.21
2021-10-19 02:30:00,53.20865088,33.55668984,62.9063745696,0.46865088,0.13668984,0.488178,52.74,33.42,62.4372004497,135.633,53.57865088,12.99668984,55.1324385178,0.46865088,0.13668984,0.488178,53.11,12.86,54.6447774266,134.33,30.70865088,16.61668984,34.9161226385,0.46865088,0.13668984,0.488178,30.24,16.48,34.4390476059,132.91
2021-10-19 03:00:00,51.96344608,33.78808844,61.9825350316,0.47344608,0.13808844,0.493173,51.49,33.65,61.5105080454,135.633,52.32344608,13.12808844,53.9452473882,0.47344608,0.13808844,0.493173,51.85,12.99,53.4524330597,134.5,29.92344608,16.79808844,34.3160079342,0.47344608,0.13808844,0.493173,29.45,16.66,33.8357518019,133.14
2021-10-19 03:30:00,51.03897056,34.00678308,61.3305618047,0.46897056000000004,0.13678308,0.488511,50.57,33.87,60.864618622,135.633,51.39897056,13.32678308,53.0985623335,0.46897056000000004,0.13678308,0.488511,50.93,13.19,52.6102746619,134.68,29.36897056,16.97678308,33.9226708191,0.46897056000000004,0.13678308,0.488511,28.9,16.84,33.4484020545,133.45
2021-10-19 04:00:00,50.24376576,32.22818168,59.6916383771,0.47376576000000004,0.13818168,0.493506,49.77,32.09,59.2184177431,135.633,50.58376576,12.21818168,52.0384600274,0.47376576000000004,0.13818168,0.493506,50.11,12.08,51.5454993186,134.77,28.74376576,20.00818168,35.0218703699,0.47376576000000004,0.13818168,0.493506,28.27,19.87,34.5544468918,133.57
2021-10-19 04:30:00,49.7331264,24.2979952,55.3513905178,0.4731264,0.13799519999999998,0.49284000000000006,49.26,24.16,54.8657743953,135.633,49.5531264,24.2279952,55.1589347923,0.4731264,0.13799519999999998,0.49284000000000006,49.08,24.09,54.6733435963,134.65,28.8731264,14.9079952,32.4947033991,0.4731264,0.13799519999999998,0.49284000000000006,28.4,14.77,32.0111371244,133.38
2021-10-19 05:00:00,49.73344608,23.74808844,55.1124973445,0.47344608,0.13808844,0.493173,49.26,23.61,54.6258153257,135.633,49.55344608,23.66808844,54.9155936762,0.47344608,0.13808844,0.493173,49.08,23.53,54.4289197027,132.65,28.84344608,15.79808844,32.8865318957,0.47344608,0.13808844,0.493173,28.37,15.66,32.4051307666,130.42
2021-10-19 05:30:00,51.38216736,23.10771548,56.3390951056,0.47216736000000004,0.13771548,0.491841,50.91,22.97,55.8520277161,135.633,51.19216736,23.03771548,56.1371030028,0.47216736000000004,0.13771548,0.491841,50.72,22.9,55.6500530099,132.65,29.67216736,15.30771548,33.3880767499,0.47216736000000004,0.13771548,0.491841,29.2,15.17,32.9054539552,130.42
2021-10-19 06:00:00,53.48056896,22.36724928,57.9695186856,0.47056896000000004,0.13724928,0.490176,53.01,22.23,57.4824581938,135.633,53.27056896,22.30724928,57.7526353318,0.47056896000000004,0.13724928,0.490176,52.8,22.17,57.2655996214,132.29,30.86056896,14.98724928,34.3073222143,0.47056896000000004,0.13724928,0.490176,30.39,14.85,33.8241718302,129.88
2021-10-19 06:30:00,60.71344608,24.63808844,65.5221942313,0.47344608,0.13808844,0.493173,60.24,24.5,65.0315892471,135.633,61.03344608,5.96808844,61.324543374,0.47344608,0.13808844,0.493173,60.56,5.83,60.8399745233,132.72,34.68344608,22.03808844,41.092806841,0.47344608,0.13808844,0.493173,34.21,21.9,40.6193808422,130.47
2021-10-19 07:00:00,66.73408544,23.24827492,70.66767610630001,0.47408544,0.13827492,0.493839,66.26,23.11,70.1744946544,135.633,67.09408544,3.31827492,67.1760913531,0.47408544,0.13827492,0.493839,66.62,3.18,66.6958529445,132.72,38.18408544,21.54827492,43.8446408688,0.47408544,0.13827492,0.493839,37.71,21.41,43.3639504658,130.47
2021-10-19 07:30:00,74.04801152,21.63650336,77.1443211631,0.46801152,0.13650336,0.487512,73.58,21.5,76.6568092214,135.633,74.39801152,1.96650336,74.4239964903,0.46801152,0.13650336,0.487512,73.93,1.83,73.9526456592,132.87,42.65801152,18.336503360000002,46.4320288412,0.46801152,0.13650336,0.487512,42.19,18.2,45.9481893006,130.7
2021-10-19 08:00:00,78.91280672,19.94790196,81.3950235397,0.47280672,0.13790196,0.492507,78.44,19.81,80.902841112,135.633,79.29280672,0.42790196,79.2939612935,0.47280672,0.13790196,0.492507,78.82,0.29,78.8205334922,132.37,45.70280672,15.65790196,48.3106244617,0.47280672,0.13790196,0.492507,45.23,15.52,47.8186501273,130.04
2021-10-19 08:30:00,81.15930016,19.19729588,83.3988499415,0.53930016,0.15729588,0.561771,80.62,19.04,82.8378295225,135.633,81.54930016,0.63729588,81.5517903091,0.53930016,0.15729588,0.561771,81.01,0.48,81.0114220342,132.18,47.13930016,15.17729588,49.5223578781,0.53930016,0.15729588,0.561771,46.6,15.02,48.9608047319,129.72
2021-10-19 09:00:00,82.02410528,21.15911404,84.7092790309,0.61410528,0.17911404,0.639693,81.41,20.98,84.0699024622,135.633,82.40410528,1.84911404,82.4248493461,0.61410528,0.17911404,0.639693,81.79,1.67,81.8070473737,132.13,48.58410528,9.469114040000001,49.498276804,0.61410528,0.17911404,0.639693,47.97,9.29,48.8612832414,129.66
2021-10-19 09:30:00,83.6124768,24.8907224,87.2387204068,0.7224767999999999,0.2107224,0.75258,82.89,24.68,86.4861520707,135.633,84.0024768,5.3007224,84.1695536788,0.7224767999999999,0.2107224,0.75258,83.28,5.09,83.4354031572,131.99,51.0124768,2.0207224,51.0524838601,0.7224767999999999,0.2107224,0.75258,50.29,1.81,50.3225615405,129.4
2021-10-19 10:00:00,84.03349568,23.60018624,87.2845758812,0.8234956800000001,0.24018624,0.857808,83.21,23.36,86.4268112336,135.633,84.41349568,3.97018624,84.5068081973,0.8234956800000001,0.24018624,0.857808,83.59,3.73,83.6731796934,132.29,51.08349568,1.55018624,51.1070113416,0.8234956800000001,0.24018624,0.857808,50.26,1.31,50.2770693259,129.79
2021-10-19 10:30:00,84.17774144,23.66850792,87.4419259915,0.81774144,0.23850792,0.851814,83.36,23.43,86.5901524424,135.633,84.56774144,3.98850792,84.6617451255,0.81774144,0.23850792,0.851814,83.75,3.75,83.8339131855,132.58,50.75774144,1.71850792,50.786824921,0.81774144,0.23850792,0.851814,49.94,1.48,49.9619255033,130.22
2021-10-19 11:00:00,83.81059808,23.59517444,87.0686430776,1.32059808,0.38517444,1.375623,82.49,23.21,85.693081401,135.633,84.21059808,3.94517444,84.3029609821,1.32059808,0.38517444,1.375623,82.89,3.56,82.9664130838,132.58,50.86059808,1.8351744399999999,50.8936960957,1.32059808,0.38517444,1.375623,49.54,1.45,49.5612156832,130.22
2021-10-19 11:30:00,83.17311488,23.66424184,86.4740618955,2.00311488,0.58424184,2.086578,81.17,23.08,84.387530477,135.633,83.55311488,4.03424184,83.6504519616,2.00311488,0.58424184,2.086578,81.55,3.45,81.6229440782,132.42,51.06311488,1.9142418399999999,51.0989826031,2.00311488,0.58424184,2.086578,49.06,1.33,49.0780246139,129.99
2021-10-19 12:00:00,84.04804064,23.44442852,87.2566006904,1.31804064,0.38442852,1.372959,82.73,23.06,85.8837382745,135.633,84.43804064,3.83442852,84.5250587057,1.31804064,0.38442852,1.372959,83.12,3.45,83.1915674813,132.42,50.94804064,1.77442852,50.9789313504,1.31804064,0.38442852,1.372959,49.63,1.3900000000000001,49.6494612257,129.99
2021-10-19 12:30:00,84.87856032,23.40624676,88.0467057271,1.11856032,0.32624676,1.165167,83.76,23.08,86.8816666507,135.633,85.27856032,3.78624676,85.3625709241,1.11856032,0.32624676,1.165167,84.16,3.46,84.2310940212,132.45,51.26856032,1.62624676,51.2943462363,1.11856032,0.32624676,1.165167,50.15,1.3,50.166846622,130.06
2021-10-19 13:00:00,83.72744096,23.75592028,87.0323394955,1.5974409600000001,0.46592028,1.6640009999999998,82.13,23.29,85.3683840775,135.633,84.11744096,4.06592028,84.2156492665,1.5974409600000001,0.46592028,1.6640009999999998,82.52,3.6,82.5984890903,132.5,50.97744096,2.88592028,51.0590640601,1.5974409600000001,0.46592028,1.6640009999999998,49.38,2.42,49.4392637486,130.12
2021-10-19 13:30:00,82.98057824,23.09433532,86.1343409385,1.18057824,0.34433532,1.2297690000000001,81.8,22.75,84.9046671273,135.633,83.37057824,3.34433532,83.4376287703,1.18057824,0.34433532,1.2297690000000001,82.19,3.0,82.2447329621,132.63,50.10057824,4.27433532,50.2825803078,1.18057824,0.34433532,1.2297690000000001,48.92,3.93,49.0776048723,130.34
2021-10-19 14:00:00,82.16646272,23.33813496,85.4166034172,0.81646272,0.23813496,0.850482,81.35,23.1,84.5661427523,135.633,82.56646272,3.59813496,82.6448264641,0.81646272,0.23813496,0.850482,81.75,3.36,81.8190204048,132.7,49.36646272,4.42813496,49.5646650418,0.81646272,0.23813496,0.850482,48.55,4.19,48.7304689081,130.47
2021-10-19 14:30:00,82.72097792,23.46111856,85.9836279307,1.10097792,0.32111856,1.146852,81.62,23.14,84.8368080493,135.633,83.10097792,3.69111856,83.1829122325,1.10097792,0.32111856,1.146852,82.0,3.37,82.0692201742,132.81,50.18097792,4.45111856,50.3780011656,1.10097792,0.32111856,1.146852,49.08,4.13,49.253459777,130.62
2021-10-19 15:00:00,81.6522064,24.3660602,85.2102558361,1.3922064,0.4060602,1.450215,80.26,23.96,83.7600692454,135.633,82.0422064,4.5260602,82.1669571781,1.3922064,0.4060602,1.450215,80.65,4.12,80.7551663982,132.81,49.6922064,4.2260602,49.8715847123,1.3922064,0.4060602,1.450215,48.3,3.8200000000000003,48.4508245544,130.62
2021-10-19 15:30:00,81.5547744,25.7005592,85.50847894,0.8247743999999999,0.2405592,0.85914,80.73,25.46,84.6495392781,135.633,81.9447744,5.8205592,82.1512322541,0.8247743999999999,0.2405592,0.85914,81.12,5.58,81.3116891966,132.96,49.3047744,1.0605592,49.3161795403,0.8247743999999999,0.2405592,0.85914,48.48,0.8200000000000001,48.4869343226,130.84
2021-10-19 16:00:00,82.69635296,25.49018628,86.5357520882,0.68635296,0.20018628,0.714951,82.01,25.29,85.8208844047,135.633,83.08635296,5.62018628,83.276218346,0.68635296,0.20018628,0.714951,82.4,5.42,82.5780624621,133.03,49.93635296,0.89018628,49.9442867459,0.68635296,0.20018628,0.714951,49.25,0.6900000000000001,49.2548332654,130.96
2021-10-19 16:30:00,83.93882048,25.99382264,87.8715221162,0.69882048,0.20382264,0.727938,83.24,25.79,87.1436842232,135.633,84.32882048,5.95382264,84.5387364915,0.69882048,0.20382264,0.727938,83.63,5.75,83.8274382288,133.36,50.87882048,0.8438226400000001,50.8858173766,0.69882048,0.20382264,0.727938,50.18,0.64,50.1840811413,131.45
2021-10-19 17:00:00,85.78204736,23.28268048,88.8855604674,0.59204736,0.17268048,0.6167159999999999,85.19,23.11,88.268953772,135.633,86.18204736,3.22268048,86.2422805626,0.59204736,0.17268048,0.6167159999999999,85.59,3.05,85.6443261401,133.36,51.05204736,7.03268048,51.5341647296,0.59204736,0.17268048,0.6167159999999999,50.46,6.86,50.9241710782,131.45
2021-10-19 17:30:00,87.21162784,21.29505812,89.7738688641,0.53162784,0.15505812,0.553779,86.68,21.14,89.2206366263,135.633,87.61162784,1.6650581199999999,87.6274486181,0.53162784,0.15505812,0.553779,87.08,1.51,87.0930910004,133.36,51.49162784,10.16505812,52.4853898166,0.53162784,0.15505812,0.553779,50.96,10.01,51.9338203871,131.45
2021-10-19 18:00:00,88.74440512,25.09836816,92.2252542658,0.47440512,0.13836816,0.494172,88.27,24.96,91.7310988706,135.633,89.12440512,5.64836816,89.3032118732,0.47440512,0.13836816,0.494172,88.65,5.51,88.8210706983,132.38,54.43440512,3.37836816,54.539140369,0.47440512,0.13836816,0.494172,53.96,3.24,54.0571845364,130.05
2021-10-19 18:30:00,90.34056896,24.90724928,93.7112024611,0.47056896000000004,0.13724928,0.490176,89.87,24.77,93.221080234,135.633,91.63056896,5.68724928,91.8068950151,0.47056896000000004,0.13724928,0.490176,91.16,5.55,91.3287911888,132.01,55.54056896,2.47724928,55.59578729,0.47056896000000004,0.13724928,0.490176,55.07,2.34,55.1196924883,129.47
2021-10-19 19:00:00,89.7167328,23.6661304,92.7856555315,0.4667328,0.13613039999999998,0.48618000000000006,89.25,23.53,92.2996392192,135.633,91.4367328,4.0461304,91.5262108707,0.4667328,0.13613039999999998,0.48618000000000006,90.97,3.91,91.0539894788,132.97,54.3467328,6.4761304,54.7312308558,0.4667328,0.13613039999999998,0.48618000000000006,53.88,6.34,54.2517280831,130.92
2021-10-19 19:30:00,86.75280672,23.55790196,89.8945171774,0.47280672,0.13790196,0.492507,86.28,23.42,89.4020961723,135.633,88.41280672,3.95790196,88.5013524192,0.47280672,0.13790196,0.492507,87.94,3.8200000000000003,88.0229288311,133.95,52.28280672,8.97790196,53.0480405116,0.47280672,0.13790196,0.492507,51.81,8.84,52.5587452286,132.33
2021-10-19 20:00:00,84.23801152,24.38650336,87.6968878066,0.46801152,0.13650336,0.487512,83.77,24.25,87.2093767894,135.633,85.88801152,4.7765033599999995,86.0207271953,0.46801152,0.13650336,0.487512,85.42,4.64,85.5459291843,133.85,50.64801152,9.57650336,51.5454215962,0.46801152,0.13650336,0.487512,50.18,9.44,51.0602193493,132.18
2021-10-19 20:30:00,81.17280672,22.25790196,84.1691080532,0.47280672,0.13790196,0.492507,80.7,22.12,83.6766658036,135.633,82.76280672,2.51790196,82.8010990655,0.47280672,0.13790196,0.492507,82.29,2.38,82.3244101102,134.09,47.55280672,16.97790196,50.4927577174,0.47280672,0.13790196,0.492507,47.08,16.84,50.0011199875,132.49
2021-10-19 21:00:00,77.8283312,21.6365966,80.7798950842,0.4683312,0.13659659999999998,0.487845,77.36,21.5,80.2920892741,135.633,79.3683312,2.0165966,79.3939459866,0.4683312,0.13659659999999998,0.487845,78.9,1.88,78.9223947939,134.09,45.0483312,21.2765966,49.8201335484,0.4683312,0.13659659999999998,0.487845,44.58,21.14,49.3383826245,132.49
2021-10-19 21:30:00,74.67248704,22.79780872,78.0750946408,0.47248704,0.13780872,0.492174,74.2,22.66,77.5829594692,135.633,76.14248704,3.14780872,76.2075260875,0.47248704,0.13780872,0.492174,75.67,3.01,75.7298422024,133.69,43.20248704,21.67780872,48.3361384198,0.47248704,0.13780872,0.492174,42.73,21.54,47.8521107162,131.87
2021-10-19 22:00:00,70.58801152,23.93650336,74.5360554594,0.46801152,0.13650336,0.487512,70.12,23.8,74.0489999932,135.633,71.99801152,4.22650336,72.1219591628,0.46801152,0.13650336,0.487512,71.53,4.09,71.6468352406,133.69,40.82801152,22.47650336,46.606005278,0.46801152,0.13650336,0.487512,40.36,22.34,46.1303067408,131.87
2021-10-19 22:30:00,66.5131264,22.2879952,70.1480627925,0.4731264,0.13799519999999998,0.49284000000000006,66.04,22.15,69.6556106857,135.633,66.8431264,15.0979952,68.5270239102,0.4731264,0.13799519999999998,0.49284000000000006,66.37,14.96,68.0351269566,133.64,38.9331264,16.5479952,42.3039534372,0.4731264,0.13799519999999998,0.49284000000000006,38.46,16.41,41.8145871676,131.9
2021-10-19 23:00:00,62.49865088,19.79668984,65.5590595604,0.46865088,0.13668984,0.488178,62.03,19.66,65.0710112108,135.633,62.27865088,19.73668984,65.3312121522,0.46865088,0.13668984,0.488178,61.81,19.6,64.843165407,133.64,36.66865088,15.82668984,39.9383783929,0.46865088,0.13668984,0.488178,36.2,15.69,39.4539744513,131.9
2021-10-19 23:30:00,58.2631264,21.4679952,62.0924046548,0.4731264,0.13799519999999998,0.49284000000000006,57.79,21.33,61.6007548655,135.633,58.0431264,21.4079952,61.8652307906,0.4731264,0.13799519999999998,0.49284000000000006,57.57,21.27,61.3735920409,132.87,34.0231264,14.6679952,37.0502795295,0.4731264,0.13799519999999998,0.49284000000000006,33.55,14.53,36.5612280975,130.73
2021-10-20 00:00:00,55.21897056,22.26678308,59.5394351538,0.46897056000000004,0.13678308,0.488511,54.75,22.13,59.0533606156,135.633,55.01897056,22.19678308,59.3277700624,0.46897056000000004,0.13678308,0.488511,54.55,22.06,58.8417037483,132.36,32.29897056,14.62678308,35.4565407577,0.46897056000000004,0.13678308,0.488511,31.83,14.49,34.9729752809,129.98
2021-10-20 00:30:00,52.9831264,22.9479952,57.7392601859,0.4731264,0.13799519999999998,0.49284000000000006,52.51,22.81,57.2502943224,135.633,52.7931264,22.8979952,57.5450465224,0.4731264,0.13799519999999998,0.49284000000000006,52.32,22.76,57.0561127312,133.2,31.0031264,14.8779952,34.3882041948,0.4731264,0.13799519999999998,0.49284000000000006,30.53,14.74,33.9020427113,131.17
2021-10-20 01:00:00,51.8683312,23.1065966,56.7823792026,0.4683312,0.13659659999999998,0.487845,51.4,22.97,56.2990310751,135.633,51.6683312,23.0365966,56.5712049713,0.4683312,0.13659659999999998,0.487845,51.2,22.9,56.0878774781,133.2,30.2383312,14.9465966,33.7306599948,0.4683312,0.13659659999999998,0.487845,29.77,14.81,33.2503984939,131.17
2021-10-20 01:30:00,52.23728224,23.05920732,57.1004439392,0.47728224,0.13920732,0.49716899999999997,51.76,22.92,56.6076319943,135.633,52.03728224,22.98920732,56.889211597,0.47728224,0.13920732,0.49716899999999997,51.56,22.85,56.3964192126,132.72,30.43728224,14.89920732,33.8882653572,0.47728224,0.13920732,0.49716899999999997,29.96,14.76,33.3984909839,130.47
2021-10-20 02:00:00,53.50929024,22.75687632,58.1473951423,0.46929024,0.13687632,0.488844,53.04,22.62,57.6619978842,135.633,53.30929024,22.70687632,57.9437887793,0.46929024,0.13687632,0.488844,52.84,22.57,57.4584240995,132.72,30.90929024,14.92687632,34.3248577537,0.46929024,0.13687632,0.488844,30.44,14.79,33.8428382379,130.47
2021-10-20 02:30:00,52.87344608,22.80808844,57.5830721537,0.47344608,0.13808844,0.493173,52.4,22.67,57.0936852901,135.633,52.68344608,22.74808844,57.3848500786,0.47344608,0.13808844,0.493173,52.21,22.61,56.8954848824,132.57,30.42344608,15.04808844,33.9415827133,0.47344608,0.13808844,0.493173,29.95,14.91,33.4560995933,130.24
2021-10-20 03:00:00,51.56929024,23.22687632,56.5586375317,0.46929024,0.13687632,0.488844,51.1,23.09,56.0745762356,135.633,51.37929024,23.16687632,56.3607631601,0.46929024,0.13687632,0.488844,50.91,23.03,55.8767303983,132.71,29.74929024,15.30687632,33.4562510222,0.46929024,0.13687632,0.488844,29.28,15.17,32.9764658507,130.43
2021-10-20 03:30:00,50.89408544,23.17827492,55.9235224306,0.47408544,0.13827492,0.493839,50.42,23.04,55.4348085592,135.633,50.70408544,23.11827492,55.7257473309,0.47408544,0.13827492,0.493839,50.23,22.98,55.2370645491,133.29,29.47408544,15.26827492,33.194004452,0.47408544,0.13827492,0.493839,29.0,15.13,32.7095842224,131.31
2021-10-20 04:00:00,50.13960992,23.21696956,55.2540329612,0.46960992,0.13696956,0.489177,49.67,23.08,54.7703870718,135.633,49.94960992,23.15696956,55.0564144343,0.46960992,0.13696956,0.489177,49.48,23.02,54.5728027501,133.29,29.01960992,15.29696956,32.8044972165,0.46960992,0.13696956,0.489177,28.55,15.16,32.3253476393,131.31
2021-10-20 04:30:00,49.55344608,23.34808844,54.7784378401,0.47344608,0.13808844,0.493173,49.08,23.21,54.2913482979,135.633,49.36344608,23.28808844,54.580993689,0.47344608,0.13808844,0.493173,48.89,23.15,54.0939423596,133.19,28.68344608,15.32808844,32.5221520544,0.47344608,0.13808844,0.493173,28.21,15.19,32.0396660407,131.14
2021-10-20 05:00:00,49.43960992,23.24696956,54.6323770558,0.46960992,0.13696956,0.489177,48.97,23.11,54.1491735856,135.633,49.25960992,23.18696956,54.4439595074,0.46960992,0.13696956,0.489177,48.79,23.05,53.9607876147,133.19,28.52960992,15.34696956,32.3954953175,0.46960992,0.13696956,0.489177,28.06,15.21,31.9172006918,131.14
2021-10-20 05:30:00,50.61248704,22.95780872,55.5759374694,0.47248704,0.13780872,0.492174,50.14,22.82,55.0887647347,135.633,50.41248704,22.89780872,55.3690210654,0.47248704,0.13780872,0.492174,49.94,22.76,54.8818840784,133.12,28.85248704,15.20780872,32.6150801694,0.47248704,0.13780872,0.492174,28.38,15.07,32.132993947,131.02
2021-10-20 06:00:00,53.03609344,22.17594392,57.4856477403,0.46609344,0.13594392,0.485514,52.57,22.04,57.0032148216,135.633,52.83609344,22.11594392,57.2779865696,0.46609344,0.13594392,0.485514,52.37,21.98,56.7955746516,133.06,30.20609344,14.78594392,33.6308224477,0.46609344,0.13594392,0.485514,29.74,14.65,33.1525278071,130.94
2021-10-20 06:30:00,59.81024928,19.61715604,62.9452041861,0.47024928,0.13715604,0.489843,59.34,19.48,62.455632252,135.633,59.57024928,19.58715604,62.7078247192,0.47024928,0.13715604,0.489843,59.1,19.45,62.2182650031,132.82,34.27024928,13.41715604,36.8031257085,0.47024928,0.13715604,0.489843,33.8,13.28,36.3152640084,130.56
2021-10-20 07:00:00,66.22056896,17.16724928,68.4096352952,0.47056896000000004,0.13724928,0.490176,65.75,17.03,67.9196834504,135.633,65.97056896,17.12724928,68.1576014602,0.47056896000000004,0.13724928,0.490176,65.5,16.99,67.66764441,132.56,38.01056896,12.71724928,40.0815641151,0.47056896000000004,0.13724928,0.490176,37.54,12.58,39.5917668209,130.19
2021-10-20 07:30:00,73.80408544,22.29827492,77.0990018875,0.47408544,0.13827492,0.493839,73.33,22.16,76.6051858558,135.633,74.64408544,9.64827492,75.2650563018,0.47408544,0.13827492,0.493839,74.17,9.51,74.7771957217,132.08,43.76408544,8.58827492,44.598807613,0.47408544,0.13827492,0.493839,43.29,8.45,44.1069903757,129.49
2021-10-20 08:00:00,78.05344608,23.35808844,81.4735585361,0.47344608,0.13808844,0.493173,77.58,23.22,80.9803976281,135.633,79.56344608,3.91808844,79.659860464,0.47344608,0.13808844,0.493173,79.09,3.7800000000000002,79.1802784789,132.8,46.51344608,9.16808844,47.4083801862,0.47344608,0.13808844,0.493173,46.04,9.03,46.9171876821,130.48
2021-10-20 08:30:00,81.62847104,21.76247072,84.4796568185,0.48847104,0.14247072,0.5088239999999999,81.14,21.62,83.9709711746,135.633,83.22847104,2.31247072,83.2605903924,0.48847104,0.14247072,0.5088239999999999,82.74,2.17,82.7684511151,133.21,48.73847104,7.9724707200000005,49.3862212434,0.48847104,0.14247072,0.5088239999999999,48.25,7.83,48.8811967939,130.98
2021-10-20 09:00:00,80.48664224,21.96568732,83.4301564095,1.11664224,0.32568732,1.163169,79.37,21.64,82.2671653821,135.633,82.02664224,2.42568732,82.0625005477,1.11664224,0.32568732,1.163169,80.91,2.1,80.9372479147,133.29,48.15664224,8.24568732,48.8574820392,1.11664224,0.32568732,1.163169,47.04,7.92,47.7020754265,131.08
2021-10-20 09:30:00,81.43298528,21.88545404,84.3226196827,1.7329852799999999,0.50545404,1.805193,79.7,21.38,82.517842919,135.633,82.98298528,2.39545404,83.0175526382,1.7329852799999999,0.50545404,1.805193,81.25,1.8900000000000001,81.271979181,133.59,49.16298528,8.30545404,49.8595997623,1.7329852799999999,0.50545404,1.805193,47.43,7.8,48.0670874924,131.52
2021-10-20 10:00:00,80.95090688,21.88484784,83.856996665,2.21090688,0.6448478400000001,2.303028,78.74,21.24,81.5544309035,135.633,82.50090688,2.36484784,82.5347935196,2.21090688,0.6448478400000001,2.303028,80.29,1.72,80.3084211026,133.5,49.35090688,8.30484784,50.0448050004,2.21090688,0.6448478400000001,2.303028,47.14,7.66,47.7582998022,131.41
2021-10-20 10:30:00,80.00865792,22.44710856,83.0978821924,3.4186579200000002,0.99710856,3.561102,76.59,21.45,79.5369763066,135.633,81.52865792,2.80710856,81.5769693033,3.4186579200000002,0.99710856,3.561102,78.11,1.81,78.130968252,133.61,49.65865792,8.95710856,50.4600049561,3.4186579200000002,0.99710856,3.561102,46.24,7.96,46.9201364022,131.57
2021-10-20 11:00:00,80.57764032,21.85431176,83.4887241611,2.03764032,0.59431176,2.122542,78.54,21.26,81.3665729892,135.633,82.13764032,2.30431176,82.1699568579,2.03764032,0.59431176,2.122542,80.1,1.71,80.1182507298,133.93,48.85764032,8.49431176,49.5905469814,2.03764032,0.59431176,2.122542,46.82,7.9,47.4818112544,132.06
2021-10-20 11:30:00,79.76862784,22.28918312,82.8241611586,3.52862784,1.02918312,3.6756539999999998,76.24,21.26,79.1487536225,135.633,81.27862784,2.79918312,81.3268145798,3.52862784,1.02918312,3.6756539999999998,77.75,1.77,77.7701446572,133.78,49.89862784,8.88918312,50.6842247337,3.52862784,1.02918312,3.6756539999999998,46.37,7.86,47.0314416109,131.83
2021-10-20 12:00:00,79.65871808,21.94295944,82.6256911326,3.19871808,0.93295944,3.331998,76.46,21.01,79.2940836381,135.633,81.18871808,2.43295944,81.2251638048,3.19871808,0.93295944,3.331998,77.99,1.5,78.0044235925,133.55,49.57871808,8.68295944,50.3333196908,3.19871808,0.93295944,3.331998,46.38,7.75,47.0230464772,131.55
2021-10-20 12:30:00,81.6718048,21.5692764,84.4719917115,3.3918048,0.9892764,3.53313,78.28,20.58,80.940069187,135.633,83.2018048,2.1092764,83.2285369865,3.3918048,0.9892764,3.53313,79.81,1.12,79.8178582775,133.63,51.0918048,8.5692764,51.8054535328,3.3918048,0.9892764,3.53313,47.7,7.58,48.2985134347,131.66
2021-10-20 13:00:00,82.83582272,21.68461496,85.627075459,1.45582272,0.42461496,1.5164819999999999,81.38,21.26,84.1111883164,135.633,84.42582272,2.05461496,84.4508199166,1.45582272,0.42461496,1.5164819999999999,82.97,1.63,82.9860096643,133.35,49.78582272,8.38461496,50.4869281293,1.45582272,0.42461496,1.5164819999999999,48.33,7.96,48.9811239152,131.26
