Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-20 13:30:00,78.75245344,18.61654892,80.922956054,4.10245344,1.1965489200000001,4.273389,74.65,17.42,76.6555862283,135.633,80.24245344,3.90654892,80.3374909898,4.10245344,1.1965489200000001,4.273389,76.14,2.71,76.1882123429,134.16,47.76245344,19.24654892,51.4944812959,4.10245344,1.1965489200000001,4.273389,43.66,18.05,47.2440271357,132.59
2021-10-20 14:00:00,77.1522432,18.4177376,79.3201215903,4.5522431999999995,1.3277375999999999,4.74192,72.6,17.09,74.5843690058,135.633,78.6122432,4.1477376,78.7215885773,4.5522431999999995,1.3277375999999999,4.74192,74.06,2.8200000000000003,74.1136694544,134.16,46.8722432,20.4877376,51.1542234284,4.5522431999999995,1.3277375999999999,4.74192,42.32,19.16,46.4552257556,132.59
2021-10-20 14:30:00,76.73156384,18.47920612,78.9253694838,4.59156384,1.33920612,4.782879,72.14,17.14,74.1482245236,135.633,78.19156384,4.14920612,78.3015744872,4.59156384,1.33920612,4.782879,73.6,2.81,73.65362245,134.3,46.72156384,20.46920612,51.0087534335,4.59156384,1.33920612,4.782879,42.13,19.13,46.2697936023,132.91
2021-10-20 15:00:00,76.0347312,18.8255466,78.3305914279,4.0647312,1.1855466,4.234095,71.97,17.64,74.1002732788,135.633,77.4847312,3.5655466000000002,77.5667241263,4.0647312,1.1855466,4.234095,73.42,2.38,73.4585651915,134.44,45.7847312,20.5355466,50.179181791,4.0647312,1.1855466,4.234095,41.72,19.35,45.988921492,133.11
2021-10-20 15:30:00,74.7933328,14.5968054,76.2043919943,3.8633328000000002,1.1268054,4.024305,70.93,13.47,72.1976855585,135.633,74.8733328,11.3668054,75.7312368153,3.8633328000000002,1.1268054,4.024305,71.01,10.24,71.744530802,134.64,45.5033328,14.2168054,47.6725377098,3.8633328000000002,1.1268054,4.024305,41.64,13.09,43.6490286261,133.4
2021-10-20 16:00:00,76.26588096,13.63046528,77.4743453174,3.15588096,0.92046528,3.287376,73.11,12.71,74.2065778755,135.633,75.99588096,13.59046528,77.2015198647,3.15588096,0.92046528,3.287376,72.84,12.67,73.9337169362,133.3,46.07588096,11.20046528,47.4176889855,3.15588096,0.92046528,3.287376,42.92,10.28,44.1339415869,131.3
2021-10-20 16:30:00,78.83424384,13.89832112,80.0499927032,1.9142438400000001,0.55832112,1.9940039999999999,76.92,13.34,78.0681881434,135.633,78.54424384000001,13.85832112,79.7574529725,1.9142438400000001,0.55832112,1.9940039999999999,76.63,13.3,77.7756189304,132.87,46.75424384,9.93832112,47.7988445858,1.9142438400000001,0.55832112,1.9940039999999999,44.84,9.38,45.8105882957,130.6
2021-10-20 17:00:00,82.4109584,13.0069462,83.4310896121,0.6409583999999999,0.18694619999999998,0.667665,81.77,12.82,82.7688667314,135.633,82.1209584,12.9869462,83.1415213966,0.6409583999999999,0.18694619999999998,0.667665,81.48,12.8,82.4792725477,132.87,48.2109584,9.3769462,49.1143933067,0.6409583999999999,0.18694619999999998,0.667665,47.57,9.19,48.4495717215,130.6
2021-10-20 17:30:00,84.33170784,12.80174812,85.2978411341,0.45170784,0.13174812,0.470529,83.88,12.67,84.8314994563,135.633,84.03170784,12.76174812,84.9952359699,0.45170784,0.13174812,0.470529,83.58,12.63,84.5288903275,132.72,49.72170784,9.47174812,50.6158299643,0.45170784,0.13174812,0.470529,49.27,9.34,50.1474675333,130.32
2021-10-20 18:00:00,85.9169328,13.2978554,86.9399350126,0.26693279999999997,0.07785539999999999,0.278055,85.65,13.22,86.6642423379,135.633,85.5969328,13.2678554,86.6191138934,0.26693279999999997,0.07785539999999999,0.278055,85.33,13.19,86.3434131825,132.35,50.7169328,7.5278554,51.2725645893,0.26693279999999997,0.07785539999999999,0.278055,50.45,7.45,50.9971077611,129.73
2021-10-20 18:30:00,89.27359616,14.57104888,90.4549083069,0.24359616,0.07104888,0.25374599999999997,89.03,14.5,90.2030537177,135.633,88.93359616,14.53104888,90.1129064424,0.24359616,0.07104888,0.25374599999999997,88.69,14.46,89.861046622,131.74,53.41359616,5.88104888,53.7363842352,0.24359616,0.07104888,0.25374599999999997,53.17,5.8100000000000005,53.4864936222,128.81
2021-10-20 19:00:00,88.96944032,18.37983676,90.8481134101,0.23944032,0.06983676,0.249417,88.73,18.31,90.5994977911,135.633,88.64944032,18.33983676,90.5266418323,0.23944032,0.06983676,0.249417,88.41,18.27,90.2780205809,131.74,54.36944032,3.74983676,54.4985992154,0.23944032,0.06983676,0.249417,54.13,3.68,54.2549472399,128.81
2021-10-20 19:30:00,86.54666304,17.66652672,88.3313706998,0.29666304,0.08652672,0.30902399999999997,86.25,17.58,88.0233997298,135.633,86.22666304,17.62652672,88.0098395819,0.29666304,0.08652672,0.30902399999999997,85.93,17.54,87.7018614398,132.1,52.47666304,2.00652672,52.5150103617,0.29666304,0.08652672,0.30902399999999997,52.18,1.92,52.2153119305,129.31
2021-10-20 20:00:00,84.27819136,14.35072248,85.4912672418,0.44819136,0.13072248,0.466866,83.83,14.22,85.0275090779,135.633,83.94819136,14.32072248,85.160917826,0.44819136,0.13072248,0.466866,83.5,14.19,84.6971433993,132.5,49.84819136,10.18072248,50.8771981548,0.44819136,0.13072248,0.466866,49.4,10.05,50.411928152,129.89
2021-10-20 20:30:00,80.95920032,19.57976676,83.2932133059,0.47920032,0.13976676,0.49916699999999997,80.48,19.44,82.7945891952,135.633,80.67920032,19.53976676,83.0116609237,0.47920032,0.13976676,0.49916699999999997,80.2,19.4,82.5130292742,131.72,48.78920032,4.34976676,48.9827167349,0.47920032,0.13976676,0.49916699999999997,48.31,4.21,48.4930943537,128.77
2021-10-20 21:00:00,77.41536416,21.62864788,80.3799540753,0.47536416000000004,0.13864788,0.495171,76.94,21.49,79.8848152029,135.633,77.11536416,21.56864788,80.0748772144,0.47536416000000004,0.13864788,0.495171,76.64,21.43,79.5797367425,131.72,47.03536416,2.17864788,47.0857939112,0.47536416000000004,0.13864788,0.495171,46.56,2.04,46.604669294,128.77
2021-10-20 21:30:00,74.1443152,21.8612586,77.3000265463,0.4843152,0.14125859999999998,0.504495,73.66,21.72,76.7955337243,135.633,73.8743152,21.8212586,77.0297460281,0.4843152,0.14125859999999998,0.504495,73.39,21.68,76.5252540015,131.93,44.8743152,3.1212586,44.982734687,0.4843152,0.14125859999999998,0.504495,44.39,2.98,44.4899145875,129.06
2021-10-20 22:00:00,70.40952,22.17986,73.8203677602,0.47952000000000006,0.13986,0.4995,69.93,22.04,73.3209826721,135.633,70.14952,22.12986,73.5573644161,0.47952000000000006,0.13986,0.4995,69.67,21.99,73.0579838211,131.97,42.51952,6.66986,43.0394773836,0.47952000000000006,0.13986,0.4995,42.04,6.53,42.5441241536,129.06
2021-10-20 22:30:00,66.26504448,19.20855464,68.9929321836,0.47504448,0.13855464,0.494838,65.79,19.07,68.498094864,135.633,66.00504448,19.16855464,68.7320840932,0.47504448,0.13855464,0.494838,65.53,19.03,68.2372464274,132.56,38.84504448,15.41855464,41.7931729812,0.47504448,0.13855464,0.494838,38.37,15.28,41.3005484225,129.96
2021-10-20 23:00:00,62.07952,19.56986,65.0910610134,0.47952000000000006,0.13986,0.4995,61.6,19.43,64.5916782566,135.633,61.84952,19.51986,64.8566732006,0.47952000000000006,0.13986,0.4995,61.37,19.38,64.35729406990001,132.24,36.01952,17.909860000000002,40.2264702186,0.47952000000000006,0.13986,0.4995,35.54,17.77,39.7349279602,129.53
2021-10-20 23:30:00,57.73520416,21.19526788,61.5027900172,0.63520416,0.18526788,0.661671,57.1,21.01,60.8426667726,135.633,57.50520416,21.14526788,61.2696569209,0.63520416,0.18526788,0.661671,56.87,20.96,60.6095578271,132.35,33.40520416,17.93526788,37.9154519807,0.63520416,0.18526788,0.661671,32.77,17.75,37.2684236318,129.69
2021-10-21 00:00:00,54.45845088,23.68496484,59.386028927,0.66845088,0.19496484,0.696303,53.79,23.49,58.6953507528,135.633,54.23845088,23.61496484,59.1563700565,0.66845088,0.19496484,0.696303,53.57,23.42,58.4657275675,132.81,31.50845088,15.53496484,35.1300100973,0.66845088,0.19496484,0.696303,30.84,15.34,34.444465448,130.46
2021-10-21 00:30:00,51.93314624,24.12883432,57.2647563867,0.6131462400000001,0.17883432,0.638694,51.32,23.95,56.6334256425,135.633,51.73314624,24.06883432,57.0581037664,0.6131462400000001,0.17883432,0.638694,51.12,23.89,56.4268242948,133.53,30.13314624,15.73883432,33.9958439824,0.6131462400000001,0.17883432,0.638694,29.52,15.56,33.3698067121,131.46
2021-10-21 01:00:00,51.04920032,24.25976676,56.52041345,0.47920032,0.13976676,0.49916699999999997,50.57,24.12,56.0276654877,135.633,50.85920032,24.19976676,56.3230589406,0.47920032,0.13976676,0.49916699999999997,50.38,24.06,55.8303501691,133.46,29.58920032,15.78976676,33.5385973158,0.47920032,0.13976676,0.49916699999999997,29.11,15.65,33.0501830555,131.3
2021-10-21 01:30:00,52.08404544,24.06992992,57.3769057701,0.51404544,0.14992992,0.5354639999999999,51.57,23.92,56.8474388165,135.633,51.88404544,24.00992992,57.1701924606,0.51404544,0.14992992,0.5354639999999999,51.37,23.86,56.6407671205,133.32,30.07404544,15.67992992,33.9161968891,0.51404544,0.14992992,0.5354639999999999,29.56,15.53,33.3912338796,131.03
2021-10-21 02:00:00,53.86488448,23.57517464,58.7980836367,0.63488448,0.18517464,0.661338,53.23,23.39,58.1422823769,135.633,53.64488448,23.51517464,58.5724941352,0.63488448,0.18517464,0.661338,53.01,23.33,57.9167419664,133.32,30.71488448,15.47517464,34.3930975453,0.63488448,0.18517464,0.661338,30.08,15.29,33.7430066829,131.03
2021-10-21 02:30:00,53.59958976,23.66946368,58.5931696816,0.64958976,0.18946368,0.6766559999999999,52.95,23.48,57.9224731861,135.633,53.39958976,23.60946368,58.3859825797,0.64958976,0.18946368,0.6766559999999999,52.75,23.42,57.7153263874,133.05,30.54958976,15.50946368,34.2610697169,0.64958976,0.18946368,0.6766559999999999,29.9,15.32,33.5963152741,130.61
2021-10-21 03:00:00,52.5390304,23.8359672,57.6931802532,0.5690303999999999,0.16596719999999998,0.59274,51.97,23.67,57.1064777411,135.633,52.3290304,23.7759672,57.4771610198,0.5690303999999999,0.16596719999999998,0.59274,51.76,23.61,56.8905062379,133.02,29.9690304,15.5859672,33.7796559585,0.5690303999999999,0.16596719999999998,0.59274,29.4,15.42,33.1984397224,130.61
2021-10-21 03:30:00,51.7347248,23.9084614,56.9920720508,0.4747248,0.13846139999999998,0.494505,51.26,23.77,56.5031016848,135.633,51.5247248,23.8384614,56.7720838761,0.4747248,0.13846139999999998,0.494505,51.05,23.7,56.2831457898,133.26,29.4947248,15.6784614,33.4028882419,0.4747248,0.13846139999999998,0.494505,29.02,15.54,32.9188699685,130.89
2021-10-21 04:00:00,51.24367584,23.95107212,56.5647254859,0.48367584,0.14107212,0.503829,50.76,23.81,56.066868113,135.633,51.05367584,23.89107212,56.3671991837,0.48367584,0.14107212,0.503829,50.57,23.75,55.8693780169,133.26,29.30367584,15.67107212,33.2308278429,0.48367584,0.14107212,0.503829,28.82,15.53,32.7379489278,130.89
2021-10-21 04:30:00,50.75920032,24.10976676,56.1941035194,0.47920032,0.13976676,0.49916699999999997,50.28,23.97,55.7013401993,135.633,50.55920032,24.04976676,55.9877131004,0.47920032,0.13976676,0.49916699999999997,50.08,23.91,55.4949952698,133.41,28.98920032,15.77976676,33.0056779084,0.47920032,0.13976676,0.49916699999999997,28.51,15.64,32.518144166,131.34
2021-10-21 05:00:00,50.52221728,24.00648004,55.935726712,0.50221728,0.14648004,0.523143,50.02,23.86,55.4193107139,135.633,50.32221728,23.94648004,55.7293410896,0.50221728,0.14648004,0.523143,49.82,23.8,55.2129731132,133.41,28.92221728,15.68648004,32.9022842435,0.50221728,0.14648004,0.523143,28.42,15.54,32.3911716367,131.34
2021-10-21 05:30:00,52.17404544,23.59992992,57.2633190603,0.51404544,0.14992992,0.5354639999999999,51.66,23.45,56.7332186642,135.633,51.98404544,23.53992992,57.0654823948,0.51404544,0.14992992,0.5354639999999999,51.47,23.39,56.5354136803,133.26,29.72404544,15.43992992,33.4949296649,0.51404544,0.14992992,0.5354639999999999,29.21,15.29,32.9698074001,131.13
2021-10-21 06:00:00,54.7438656,22.7057108,59.2658428082,0.5338655999999999,0.15571079999999998,0.55611,54.21,22.55,58.7130871271,135.633,54.5238656,22.6457108,59.0396488608,0.5338655999999999,0.15571079999999998,0.55611,53.99,22.49,58.4869233248,132.93,31.2838656,14.8857108,34.6448355877,0.5338655999999999,0.15571079999999998,0.55611,30.75,14.73,34.0959733693,130.68
2021-10-21 06:30:00,62.12875072,20.20421896,65.3314023255,0.52875072,0.15421896000000002,0.550782,61.6,20.05,64.7808806671,135.633,61.87875072,20.16421896,65.0812992874,0.52875072,0.15421896000000002,0.550782,61.35,20.01,64.5307880008,133.09,35.65875072,13.42421896,38.1019180304,0.52875072,0.15421896000000002,0.550782,35.13,13.27,37.5527602181,130.93
2021-10-21 07:00:00,69.0530064,16.3629602,70.9652320463,0.5930063999999999,0.17296019999999998,0.617715,68.46,16.19,70.3483311813,135.633,68.7830064,16.3229602,70.6932882183,0.5930063999999999,0.17296019999999998,0.617715,68.19,16.15,70.0763769041,133.21,39.5530064,14.2929602,42.0562602541,0.5930063999999999,0.17296019999999998,0.617715,38.96,14.12,41.4397876442,130.93
2021-10-21 07:30:00,76.35629312,19.52100216,78.8121375447,0.58629312,0.17100216000000001,0.610722,75.77,19.35,78.2017608497,135.633,76.05629312,19.48100216,78.5115862043,0.58629312,0.17100216000000001,0.610722,75.47,19.31,77.9012002475,132.34,45.23629312,4.94100216,45.5053372428,0.58629312,0.17100216000000001,0.610722,44.65,4.77,44.904068858,129.79
2021-10-21 08:00:00,81.43381568,18.96694624,83.6134641423,0.50381568,0.14694624,0.5248079999999999,80.93,18.82,83.0894536027,135.633,81.12381568,18.94694624,83.3070239674,0.50381568,0.14694624,0.5248079999999999,80.62,18.8,82.7829958385,132.34,48.92381568,2.19694624,48.9731182739,0.50381568,0.14694624,0.5248079999999999,48.42,2.05,48.4633768943,129.79
2021-10-21 08:30:00,84.2649744,16.5822842,85.8810692756,0.6249743999999999,0.18228419999999998,0.651015,83.64,16.4,85.2326791788,135.633,83.9549744,16.5622842,85.5730505733,0.6249743999999999,0.18228419999999998,0.651015,83.33,16.38,84.9246330578,132.28,50.9449744,0.7622842,50.9506770693,0.6249743999999999,0.18228419999999998,0.651015,50.32,0.58,50.3233424963,129.68
2021-10-21 09:00:00,84.48452416,15.09340288,85.8221744833,1.31452416,0.38340288,1.3692959999999998,83.17,14.71,84.4608370785,135.633,84.16452416,15.07340288,85.5036525621,1.31452416,0.38340288,1.3692959999999998,82.85,14.69,84.1422521686,132.37,51.41452416,1.5734028800000002,51.4385934024,1.31452416,0.38340288,1.3692959999999998,50.1,1.19,50.1141307417,129.6
2021-10-21 09:30:00,84.91722048,14.51002264,86.1479836738,2.29722048,0.67002264,2.392938,82.62,13.84,83.7711764272,135.633,84.61722048,14.50002264,85.8505949794,2.29722048,0.67002264,2.392938,82.32,13.83,83.4736563234,132.8,52.03722048,2.78002264,52.1114271649,2.29722048,0.67002264,2.392938,49.74,2.11,49.7847336038,130.06
2021-10-21 10:00:00,84.64885792,10.62883356,85.3135466969,3.21885792,0.9388335600000001,3.352977,81.43,9.69,82.0045181682,135.633,84.34885792,10.62883356,85.0158922511,3.21885792,0.9388335600000001,3.352977,81.13,9.69,81.7066276382,132.8,51.03885792,11.37883356,52.2919006249,3.21885792,0.9388335600000001,3.352977,47.82,10.44,48.9463583937,130.06
2021-10-21 10:30:00,83.64791808,13.20605944,84.6839666351,3.99791808,1.16605944,4.164498,79.65,12.04,80.5548514988,135.633,83.33791808,13.17605944,84.3730829843,3.99791808,1.16605944,4.164498,79.34,12.01,80.2438514779,132.62,51.28791808,7.52605944,51.8371692097,3.99791808,1.16605944,4.164498,47.29,6.36,47.7157594511,129.76
2021-10-21 11:00:00,82.90330208,13.15554644,83.9406093491,4.61330208,1.3455464400000001,4.805523,78.29,11.81,79.1757551274,135.633,82.62330208,13.15554644,83.664080995,4.61330208,1.3455464400000001,4.805523,78.01,11.81,78.8988985981,132.44,51.03330208,7.6855464399999995,51.6087739175,4.61330208,1.3455464400000001,4.805523,46.42,6.34,46.8509551664,129.58
2021-10-21 11:30:00,82.02423072,13.25123396,83.0877224785,5.04423072,1.47123396,5.254407,76.98,11.78,77.8761118701,135.633,81.74423072,13.23123396,82.8081204237,5.04423072,1.47123396,5.254407,76.7,11.76,77.596311768,132.48,50.73423072,7.85123396,51.3381343783,5.04423072,1.47123396,5.254407,45.69,6.38,46.1332905828,129.68
2021-10-21 12:00:00,81.09486976,13.77475368,82.2564388989,5.36486976,1.56475368,5.588406,75.73,12.21,76.7079982792,135.633,80.81486976,13.76475368,81.9787266198,5.36486976,1.56475368,5.588406,75.45,12.2,76.4299842994,132.43,50.29486976,8.22475368,50.9629325812,5.36486976,1.56475368,5.588406,44.93,6.66,45.4209257942,129.68
2021-10-21 12:30:00,81.07417024,13.69871632,82.2233294687,5.58417024,1.62871632,5.816844,75.49,12.07,76.4488391017,135.633,80.79417024,13.67871632,81.9439151184,5.58417024,1.62871632,5.816844,75.21,12.05,76.1691971863,132.68,50.62417024,8.14871632,51.2758051146,5.58417024,1.62871632,5.816844,45.04,6.52,45.5094715416,129.99
2021-10-21 13:00:00,81.13417024,13.98871632,82.3312684514,5.58417024,1.62871632,5.816844,75.55,12.36,76.5543734871,135.633,80.85417024,13.96871632,82.0519462342,5.58417024,1.62871632,5.816844,75.27,12.34,76.2748221892,132.68,50.87417024,8.25871632,51.5401551498,5.58417024,1.62871632,5.816844,45.29,6.63,45.7727102103,129.99
2021-10-21 13:30:00,79.61119328,14.53034804,80.9263437308,5.52119328,1.6103480399999999,5.751243,74.09,12.92,75.2080746995,135.633,79.33119328,14.51034804,80.6473088669,5.52119328,1.6103480399999999,5.751243,73.81,12.9,74.9288068769,133.01,49.90119328,8.87034804,50.6834506039,5.52119328,1.6103480399999999,5.751243,44.38,7.26,44.969901045,130.48
2021-10-21 14:00:00,78.45083392,14.47857656,79.7757013253,5.24083392,1.5285765599999999,5.459202,73.21,12.95,74.3465305176,135.633,78.18083392,14.458576560000001,79.5065609152,5.24083392,1.5285765599999999,5.459202,72.94,12.93,74.0771793469,132.64,49.07083392,8.59857656,49.8184931573,5.24083392,1.5285765599999999,5.459202,43.83,7.07,44.3965516679,129.94
2021-10-21 14:30:00,78.63515008,14.43983544,79.9499573211,4.76515008,1.3898354400000001,4.963698,73.87,13.05,75.0138613857,135.633,78.36515008,14.41983544,79.6807906661,4.76515008,1.3898354400000001,4.963698,73.6,13.03,74.7445041458,132.15,48.90515008,8.46983544,49.6331725435,4.76515008,1.3898354400000001,4.963698,44.14,7.08,44.7042056187,129.2
2021-10-21 15:00:00,78.12610944,14.81678192,79.5187147953,4.44610944,1.29678192,4.631364,73.68,13.52,74.9101648643,135.633,77.85610944,14.78678192,79.2478561015,4.44610944,1.29678192,4.631364,73.41,13.49,74.6391867587,131.98,48.41610944,8.03678192,49.0786054909,4.44610944,1.29678192,4.631364,43.97,6.74,44.4835756207,128.98
2021-10-21 15:30:00,78.08469152,15.60386836,79.6285109591,3.78469152,1.10386836,3.942387,74.3,14.5,75.7016512369,135.633,77.79469152,15.58386836,79.3402229752,3.78469152,1.10386836,3.942387,74.01,14.48,75.413198447,131.82,48.20469152,6.09386836,48.5883475344,3.78469152,1.10386836,3.942387,44.42,4.99,44.699401562,128.82
2021-10-21 16:00:00,79.67743968,18.00925324,81.6873772147,2.87743968,0.83925324,2.997333,76.8,17.17,78.6959268323,135.633,79.38743968,17.96925324,81.3956979265,2.87743968,0.83925324,2.997333,76.51,17.13,78.4041899391,132.04,49.57743968,6.22925324,49.9672504862,2.87743968,0.83925324,2.997333,46.7,5.39,47.0100212721,129.09
2021-10-21 16:30:00,80.89388384,20.54321612,83.4616329296,2.27388384,0.66321612,2.368629,78.62,19.88,81.0945053626,135.633,80.58388384,20.50321612,83.1513331583,2.27388384,0.66321612,2.368629,78.31,19.84,80.7841673845,132.01,50.68388384,6.25321612,51.0681778895,2.27388384,0.66321612,2.368629,48.41,5.59,48.7316755304,129.0
2021-10-21 17:00:00,82.85981856,20.34244708,85.3203650074,1.6198185600000001,0.47244708,1.687311,81.24,19.87,83.6346489202,135.633,82.54981856,20.30244708,85.0097753304,1.6198185600000001,0.47244708,1.687311,80.93,19.83,83.3240289472,132.01,51.47981856,6.14244708,51.844974444,1.6198185600000001,0.47244708,1.687311,49.86,5.67,50.1813560997,129.0
2021-10-21 17:30:00,85.88963968,19.97822824,88.1825368651,0.67963968,0.19822824,0.707958,85.21,19.78,87.4756680455,135.633,85.56963968,19.94822824,87.8640714108,0.67963968,0.19822824,0.707958,84.89,19.75,87.1571832955,132.09,52.98963968,6.17822824,53.3485933985,0.67963968,0.19822824,0.707958,52.31,5.98,52.6507027493,129.2
2021-10-21 18:00:00,87.8929168,19.8025174,90.096084926,0.28291679999999997,0.08251739999999999,0.294705,87.61,19.72,89.8019515378,135.633,87.5629168,19.772517399999998,89.7675712207,0.28291679999999997,0.08251739999999999,0.294705,87.28,19.69,89.4734290167,132.26,53.9329168,5.8925174,54.2538595481,0.28291679999999997,0.08251739999999999,0.294705,53.65,5.8100000000000005,53.9636785255,129.31
2021-10-21 18:30:00,91.84761216,20.95638688,94.2080358067,0.22761216,0.06638688,0.237096,91.62,20.89,93.9713599987,135.633,92.44761216,12.16638688,93.244742285,0.22761216,0.06638688,0.237096,92.22,12.1,93.0104209215,132.05,55.81761216,4.55638688,56.0032721244,0.22761216,0.06638688,0.237096,55.59,4.49,55.7710337003,128.91
2021-10-21 19:00:00,92.64208768,25.02769224,95.9632314408,0.23208768000000002,0.06769224,0.241758,92.41,24.96,95.7215216135,135.633,94.39208768,5.54769224,94.5549739875,0.23208768000000002,0.06769224,0.241758,94.16,5.48,94.3193299382,132.47,56.09208768,1.91769224,56.1248594103,0.23208768000000002,0.06769224,0.241758,55.86,1.85,55.8906262266,129.53
2021-10-21 19:30:00,90.56240736,21.64778548,93.113781166,0.23240736,0.06778548,0.242091,90.33,21.58,92.8719833965,135.633,92.29240736,2.43778548,92.3245972336,0.23240736,0.06778548,0.242091,92.06,2.37,92.0905016818,134.09,53.50240736,10.97778548,54.6170245195,0.23240736,0.06778548,0.242091,53.27,10.91,54.3757390754,131.85
2021-10-21 20:00:00,87.99761216,19.96638688,90.2343413059,0.22761216,0.06638688,0.237096,87.77,19.9,89.9976827479,135.633,89.06761216,6.05638688,89.2732846821,0.22761216,0.06638688,0.237096,88.84,5.99,89.0417076431,134.2,51.63761216,11.85638688,52.981288201,0.22761216,0.06638688,0.237096,51.41,11.79,52.7445940358,132.4
2021-10-21 20:30:00,84.80208768,16.78769224,86.4477916759,0.23208768000000002,0.06769224,0.241758,84.57,16.72,86.2069794158,135.633,84.49208768,16.74769224,86.135927904,0.23208768000000002,0.06769224,0.241758,84.26,16.68,85.8951104546,134.2,50.02208768,7.13769224,50.528763159,0.23208768000000002,0.06769224,0.241758,49.79,7.07,50.2894521744,132.4
2021-10-21 21:00:00,81.79761216,17.88638688,83.7303540581,0.22761216,0.06638688,0.237096,81.57,17.82,83.4938159387,135.633,81.48761216,17.85638688,83.4211093666,0.22761216,0.06638688,0.237096,81.26,17.79,83.1845640729,133.49,48.11761216,7.65638688,48.7229397721,0.22761216,0.06638688,0.237096,47.89,7.59,48.4877324692,131.27
2021-10-21 21:30:00,78.26208768,19.26769224,80.5989970923,0.23208768000000002,0.06769224,0.241758,78.03,19.2,80.357457028,135.633,77.96208768,19.22769224,80.2981398558,0.23208768000000002,0.06769224,0.241758,77.73,19.16,80.0565956059,133.0,46.09208768,8.43769224,46.8580323641,0.23208768000000002,0.06769224,0.241758,45.86,8.37,46.617555706,130.48
2021-10-21 22:00:00,73.811768,20.537599,76.6157298991,0.231768,0.06759899999999999,0.241425,73.58,20.47,76.3743235649,135.633,73.541768,20.487599,76.3422121329,0.231768,0.06759899999999999,0.241425,73.31,20.42,76.1008048578,133.48,43.441768,9.227599,44.4109872697,0.231768,0.06759899999999999,0.241425,43.21,9.16,44.1702354533,131.11
2021-10-21 22:30:00,69.07761216,21.73638688,72.4167592227,0.22761216,0.06638688,0.237096,68.85,21.67,72.1797159872,135.633,68.80761216,21.68638688,72.1442088256,0.22761216,0.06638688,0.237096,68.58,21.62,71.907167932,133.03,40.55761216,10.00638688,41.7737678755,0.22761216,0.06638688,0.237096,40.33,9.94,41.5368812021,130.39
2021-10-21 23:00:00,64.631768,22.927599,68.5779864877,0.231768,0.06759899999999999,0.241425,64.4,22.86,68.3369563267,135.633,64.381768,22.867599,68.3223179849,0.231768,0.06759899999999999,0.241425,64.15,22.8,68.0812933191,132.73,37.941768,10.717599,39.4264465466,0.231768,0.06759899999999999,0.241425,37.71,10.65,39.185030305,129.98
2021-10-21 23:30:00,60.23729248,24.02629364,64.8520947341,0.22729248,0.06629364,0.236763,60.01,23.96,64.6164197399,135.633,60.00729248,23.96629364,64.6162393027,0.22729248,0.06629364,0.236763,59.78,23.9,64.3805747101,132.98,35.23729248,11.51629364,37.0714418458,0.22729248,0.06629364,0.236763,35.01,11.45,36.834801479,130.33
2021-10-22 00:00:00,56.9825472,24.7436596,62.122937598,0.25254719999999997,0.07365959999999999,0.26307,56.73,24.67,61.8619576153,135.633,56.7625472,24.6836596,61.8972520867,0.25254719999999997,0.07365959999999999,0.26307,56.51,24.61,61.6362896352,133.08,33.3025472,12.3936596,35.5339618997,0.25254719999999997,0.07365959999999999,0.26307,33.05,12.32,35.2715877159,130.45
2021-10-22 00:30:00,54.6563632,23.6872726,59.5684893335,0.4363632,0.12727259999999999,0.454545,54.22,23.56,59.1175270119,135.633,54.4463632,23.6272726,59.3519542747,0.4363632,0.12727259999999999,0.454545,54.01,23.5,58.9010195158,133.4,31.8063632,15.6372726,35.4424750035,0.4363632,0.12727259999999999,0.454545,31.37,15.51,34.9948139015,131.0
2021-10-22 01:00:00,53.60764192,23.87764556,58.6849318796,0.43764192,0.12764556,0.455877,53.17,23.75,58.2332499522,135.633,53.40764192,23.82764556,58.4819024006,0.43764192,0.12764556,0.455877,52.97,23.7,58.0302584864,133.19,31.18764192,15.74764556,34.9379070526,0.43764192,0.12764556,0.455877,30.75,15.62,34.4898086397,130.68
2021-10-22 01:30:00,54.71051904,23.98848472,59.7384992512,0.44051904000000003,0.12848472,0.458874,54.27,23.86,59.2834926434,135.633,54.49051904,23.91848472,59.5089117406,0.44051904000000003,0.12848472,0.458874,54.05,23.79,59.0539295898,133.22,31.68051904,15.82848472,35.4146327833,0.44051904000000003,0.12848472,0.458874,31.24,15.7,34.963232116,130.74
2021-10-22 02:00:00,56.69211744,23.57895092,61.4000252957,0.44211744000000003,0.12895092,0.460539,56.25,23.45,60.9423087846,135.633,56.46211744,23.51895092,61.1646283254,0.44211744000000003,0.12895092,0.460539,56.02,23.39,60.7069394715,133.29,32.68211744,15.558950920000001,36.1967091611,0.44211744000000003,0.12895092,0.460539,32.24,15.43,35.742166974,130.86
2021-10-22 02:30:00,56.72211744,23.59895092,61.4354058455,0.44211744000000003,0.12895092,0.460539,56.28,23.47,60.9776951024,135.633,56.51211744,23.53895092,61.2184745642,0.44211744000000003,0.12895092,0.460539,56.07,23.41,60.7607850509,133.1,32.55211744,15.60895092,36.1009653424,0.44211744000000003,0.12895092,0.460539,32.11,15.48,35.6466337822,130.57
2021-10-22 03:00:00,55.73764192,23.98764556,60.6802428004,0.43764192,0.12764556,0.455877,55.3,23.86,60.2278141725,135.633,55.51764192,23.92764556,60.4544521636,0.43764192,0.12764556,0.455877,55.08,23.8,60.0020532982,133.2,31.95764192,15.87764556,35.6845975964,0.43764192,0.12764556,0.455877,31.52,15.75,35.2359603246,130.76
2021-10-22 03:30:00,54.6027568,23.8291374,59.5759082129,0.4427568,0.12913739999999999,0.461205,54.16,23.7,59.118487802,135.633,54.3927568,23.769137399999998,59.3594464685,0.4427568,0.12913739999999999,0.461205,53.95,23.64,58.9020551424,133.5,31.2627568,15.7691374,35.0146491783,0.4427568,0.12913739999999999,0.461205,30.82,15.64,34.5612789115,131.29
2021-10-22 04:00:00,53.83531424,24.03988332,58.9589437605,0.44531424000000003,0.12988332,0.463869,53.39,23.91,58.4994034158,135.633,53.62531424,23.96988332,58.7386553618,0.44531424000000003,0.12988332,0.463869,53.18,23.84,58.2791386347,133.06,30.85531424,15.90988332,34.715627664,0.44531424000000003,0.12988332,0.463869,30.41,15.78,34.2604217721,130.62
2021-10-22 04:30:00,53.30170784,24.04174812,58.4728801354,0.45170784,0.13174812,0.470529,52.85,23.91,58.0069875101,135.633,53.09170784,23.98174812,58.2567908853,0.45170784,0.13174812,0.470529,52.64,23.85,57.7909344102,133.18,30.57170784,15.90174812,34.4600480778,0.45170784,0.13174812,0.470529,30.12,15.77,33.9986367374,130.81
2021-10-22 05:00:00,53.34097856,23.87445208,58.4401356591,0.46097856000000004,0.13445208,0.480186,52.88,23.74,57.9644891291,135.633,53.13097856,23.82445208,58.2280465039,0.46097856000000004,0.13445208,0.480186,52.67,23.69,57.7524458357,133.18,30.52097856,15.82445208,34.3794039491,0.46097856000000004,0.13445208,0.480186,30.06,15.69,33.9084016138,130.81
2021-10-22 05:30:00,54.51865088,23.43668984,59.3427478672,0.46865088,0.13668984,0.488178,54.05,23.3,58.8582407144,135.633,54.29865088,23.36668984,59.1129908012,0.46865088,0.13668984,0.488178,53.83,23.23,58.6285067181,133.16,31.11865088,15.55668984,34.7905307716,0.46865088,0.13668984,0.488178,30.65,15.42,34.310332263,130.75
2021-10-22 06:00:00,56.58339616,22.65932388,60.951830815,0.44339616,0.12932388,0.461871,56.14,22.53,60.4921523836,135.633,56.36339616,22.60932388,60.729020682,0.44339616,0.12932388,0.461871,55.92,22.48,60.269368671,132.74,32.30339616,15.13932388,35.675040729,0.44339616,0.12932388,0.461871,31.86,15.01,35.2187407498,130.13
2021-10-22 06:30:00,62.77266688,20.52202784,66.0421178786,0.45266688,0.13202784,0.471528,62.32,20.39,65.5708357427,135.633,62.53266688,20.47202784,65.798467695,0.45266688,0.13202784,0.471528,62.08,20.34,65.3271918882,132.84,36.04266688,13.89202784,38.6272219209,0.45266688,0.13202784,0.471528,35.59,13.76,38.1573806753,130.3
2021-10-22 07:00:00,68.86978976,18.49118868,71.3089896183,0.44978976,0.13118868,0.468531,68.42,18.36,70.8405674737,135.633,68.58978976,18.46118868,71.0308013949,0.44978976,0.13118868,0.468531,68.14,18.33,70.5623731177,132.57,39.80978976,12.80118868,41.8173384179,0.44978976,0.13118868,0.468531,39.36,12.67,41.3489842681,129.89
2021-10-22 07:30:00,76.45129824,20.42454532,79.1325663309,0.46129824,0.13454532,0.480519,75.99,20.29,78.6521722523,135.633,76.16129824,20.37454532,78.8394916688,0.46129824,0.13454532,0.480519,75.7,20.24,78.3590939202,132.61,45.97129824,2.43454532,46.0357173593,0.46129824,0.13454532,0.480519,45.51,2.3,45.5680820312,129.99
2021-10-22 08:00:00,81.31321632,18.11510476,83.3066394039,0.46321632,0.13510476,0.482517,80.85,17.98,82.8251344702,135.633,80.99321632,18.08510476,82.9877828601,0.46321632,0.13510476,0.482517,80.53,17.95,82.5062627926,132.06,49.04321632,0.57510476,49.046588184,0.46321632,0.13510476,0.482517,48.58,0.44,48.5819925487,129.11
2021-10-22 08:30:00,84.35281664,16.97832152,86.0445296154,0.54281664,0.15832152,0.565434,83.81,16.82,85.4811587427,135.633,84.03281664,16.94832152,85.7249081353,0.54281664,0.15832152,0.565434,83.49,16.79,85.1615183049,132.19,51.17281664,0.44832152000000003,51.1747804593,0.54281664,0.15832152,0.565434,50.63,0.29,50.6308305284,129.26
2021-10-22 09:00:00,84.44200672,16.35100196,86.0105096136,1.27200672,0.37100196,1.325007,83.17,15.98,84.6912586989,135.633,84.15200672,16.33100196,85.7220033598,1.27200672,0.37100196,1.325007,82.88,15.96,84.4027013786,132.0,51.75200672,0.94100196,51.7605610889,1.27200672,0.37100196,1.325007,50.48,0.5700000000000001,50.4832180036,128.97
2021-10-22 09:30:00,85.56346464,15.81226052,87.012263871,1.89346464,0.55226052,1.972359,83.67,15.26,85.0501998822,135.633,85.24346464,15.79226052,86.6939660885,1.89346464,0.55226052,1.972359,83.35,15.24,84.7318127978,131.78,52.57346464,1.2622605199999999,52.5886155539,1.89346464,0.55226052,1.972359,50.68,0.71,50.6849731183,128.63
2021-10-22 10:00:00,86.84455392,15.17466156,88.1603476571,1.52455392,0.44466156,1.588077,85.32,14.73,86.582188122,135.633,86.53455392,15.15466156,87.8515383424,1.52455392,0.44466156,1.588077,85.01,14.71,86.2733110527,131.72,53.18455392,1.57466156,53.2078597079,1.52455392,0.44466156,1.588077,51.66,1.13,51.6723572135,128.56
2021-10-22 10:30:00,86.02273568,15.47163124,87.4029886623,1.5827356799999999,0.46163124,1.6486830000000001,84.44,15.01,85.7637085252,135.633,85.71273568,15.461631239999999,87.0961256219,1.5827356799999999,0.46163124,1.6486830000000001,84.13,15.0,85.4567545604,132.1,52.66273568,1.43163124,52.6821914627,1.5827356799999999,0.46163124,1.6486830000000001,51.08,0.97,51.0892092325,129.11
2021-10-22 11:00:00,84.02223392,16.49065156,85.6252146379,3.84223392,1.12065156,4.002327,80.18,15.37,81.6398756736,135.633,83.72223392,16.47065156,85.3269876145,3.84223392,1.12065156,4.002327,79.88,15.35,81.3414832665,132.1,53.19223392,1.7406515599999999,53.2207066587,3.84223392,1.12065156,4.002327,49.35,0.62,49.3538944765,129.11
2021-10-22 11:30:00,82.30818688,16.65738784,83.9768194035,4.92818688,1.43738784,5.133528,77.38,15.22,78.8626197891,135.633,82.02818688,16.63738784,83.6984236229,4.92818688,1.43738784,5.133528,77.1,15.2,78.5840314568,132.06,52.95818688,2.00738784,52.9962183892,4.92818688,1.43738784,5.133528,48.03,0.5700000000000001,48.033382142,129.11
2021-10-22 12:00:00,80.38469024,17.49720132,82.2669464549,5.06469024,1.47720132,5.275719,75.32,16.02,77.0048232256,135.633,80.12469024,17.46720132,82.0065186922,5.06469024,1.47720132,5.275719,75.06,15.99,76.744274705,131.86,51.51469024,1.59720132,51.5394447252,5.06469024,1.47720132,5.275719,46.45,0.12,46.4501550051,128.9
2021-10-22 12:30:00,80.08043424,18.22179332,82.1273992031,5.32043424,1.55179332,5.542119,74.76,16.67,76.5959953261,135.633,79.80043424,18.20179332,81.8499516491,5.32043424,1.55179332,5.542119,74.48,16.65,76.3183654175,132.17,51.47043424,1.76179332,51.5005778274,5.32043424,1.55179332,5.542119,46.15,0.21,46.1504777873,129.27
2021-10-22 13:00:00,81.89641024,17.56603632,83.7591048316,3.34641024,0.9760363200000001,3.485844,78.55,16.59,80.2828163432,135.633,81.61641024,17.53603632,83.4790452166,3.34641024,0.9760363200000001,3.485844,78.27,16.56,80.0026655806,132.5,51.16641024,1.00603632,51.1762996506,3.34641024,0.9760363200000001,3.485844,47.82,0.03,47.8200094103,129.7
2021-10-22 13:30:00,81.10352256,14.69144408,82.4234184003,3.91352256,1.14144408,4.076586,77.19,13.55,78.3702660452,135.633,80.82352256,14.68144408,82.1461295453,3.91352256,1.14144408,4.076586,76.91,13.54,78.0927634291,132.68,50.20352256,8.90144408,50.9865608189,3.91352256,1.14144408,4.076586,46.29,7.76,46.9359318646,130.03
2021-10-22 14:00:00,78.08709792,13.52165356,79.2491638856,4.97709792,1.45165356,5.184477,73.11,12.07,74.0996423743,135.633,77.80709792,13.51165356,78.971572535,4.97709792,1.45165356,5.184477,72.83,12.06,73.8217616967,132.79,48.41709792,14.78165356,50.623242221,4.97709792,1.45165356,5.184477,43.44,13.33,45.4392176429,130.16
2021-10-22 14:30:00,77.74171424,13.22883332,78.8592173686,4.04171424,1.17883332,4.210119,73.7,12.05,74.6785946574,135.633,77.48171424,13.19883332,78.597870471,4.04171424,1.17883332,4.210119,73.44,12.02,74.4171619991,132.29,47.45171424,14.47883332,49.6115087316,4.04171424,1.17883332,4.210119,43.41,13.3,45.401741156,129.37
2021-10-22 15:00:00,77.0196864,13.5303252,78.1991163196,3.9096864,1.1403252,4.07259,73.11,12.39,74.1524389349,135.633,76.7596864,13.5303252,77.9430507245,3.9096864,1.1403252,4.07259,72.85,12.39,73.8961067987,132.29,47.0296864,14.6403252,49.2557664121,3.9096864,1.1403252,4.07259,43.12,13.5,45.1838953611,129.37
2021-10-22 15:30:00,77.63782048,13.29519764,78.7679722297,1.6978204799999999,0.49519764,1.7685629999999999,75.94,12.8,77.0111913945,135.633,77.35782048,13.26519764,78.4869279425,1.6978204799999999,0.49519764,1.7685629999999999,75.66,12.77,76.7301016551,132.55,45.69782048,14.12519764,47.8310778155,1.6978204799999999,0.49519764,1.7685629999999999,44.0,13.63,46.0627495923,129.91
2021-10-22 16:00:00,77.85683168,13.37365924,78.9970948878,1.4868316799999999,0.43365924,1.548783,76.37,12.94,77.458508248,135.633,77.56683168,13.36365924,78.7095976686,1.4868316799999999,0.43365924,1.548783,76.08,12.93,77.1709226328,132.55,45.28683168,14.27365924,47.4829913939,1.4868316799999999,0.43365924,1.548783,43.8,13.84,45.934579567,129.91
2021-10-22 16:30:00,79.3012368,13.7520274,80.4848086015,1.9612368,0.5720274,2.042955,77.34,13.18,78.4550062138,135.633,79.0212368,13.7320274,80.2055137875,1.9612368,0.5720274,2.042955,77.06,13.16,78.175630474,132.72,46.9212368,14.512027400000001,49.1141670203,1.9612368,0.5720274,2.042955,44.96,13.94,47.07149031,130.0
2021-10-22 17:00:00,81.82728128,13.01920704,82.8565248706,1.43728128,0.41920704000000003,1.497168,80.39,12.6,81.3714452373,135.633,81.51728128,12.99920704,82.5472381788,1.43728128,0.41920704000000003,1.497168,80.08,12.58,81.0620922503,132.72,48.42728128,13.82920704,50.3631664962,1.43728128,0.41920704000000003,1.497168,46.99,13.41,48.8660229607,130.0
2021-10-22 17:30:00,84.48995936,12.59832148,85.4240653257,0.67995936,0.19832148,0.708291,83.81,12.4,84.722347111,135.633,84.18995936,12.57832148,85.1243997235,0.67995936,0.19832148,0.708291,83.51,12.38,84.4226539502,132.35,49.42995936,13.44832148,51.2267335769,0.67995936,0.19832148,0.708291,48.75,13.25,50.5185609455,129.45
2021-10-22 18:00:00,86.08330624,12.43221432,86.9764081007,0.45330624,0.13221432,0.472194,85.63,12.3,86.5088833589,135.633,85.77330624,12.42221432,86.6681687354,0.45330624,0.13221432,0.472194,85.32,12.29,86.2006177472,132.35,50.08330624,13.35221432,51.8326074125,0.45330624,0.13221432,0.472194,49.63,13.22,51.3605422479,129.45
2021-10-22 18:30:00,88.32412544,13.39661992,89.3343190494,0.43412544000000003,0.12661992,0.452214,87.89,13.27,88.8861350268,135.633,87.99412544,13.37661992,89.0050564431,0.43412544000000003,0.12661992,0.452214,87.56,13.25,88.5568523605,132.26,51.69412544,10.74661992,52.799360268,0.43412544000000003,0.12661992,0.452214,51.26,10.62,52.34856254,129.31
2021-10-22 19:00:00,88.60892064,13.78801852,89.6752489358,0.43892064000000003,0.12801852,0.457209,88.17,13.66,89.2218835264,135.633,88.29892064,13.77801852,89.3674055824,0.43892064000000003,0.12801852,0.457209,87.86,13.65,88.9140152057,132.12,51.88892064,10.23801852,52.8892910559,0.43892064000000003,0.12801852,0.457209,51.45,10.11,52.4339069687,129.1
2021-10-22 19:30:00,85.95860096,15.46792528,87.3392110765,0.43860096,0.12792528,0.456876,85.52,15.34,86.8849008747,135.633,85.64860096,15.44792528,87.0305764767,0.43860096,0.12792528,0.456876,85.21,15.32,86.5762467424,132.17,50.27860096,9.08792528,51.0933273568,0.43860096,0.12792528,0.456876,49.84,8.96,50.6389889315,129.1
2021-10-22 20:00:00,83.4779616,16.7277388,85.1374613096,0.4379616,0.12773879999999999,0.45621000000000006,83.04,16.6,84.682947516,135.633,83.1679616,16.687738799999998,84.8256474361,0.4379616,0.12773879999999999,0.45621000000000006,82.73,16.56,84.3711236147,132.17,49.0779616,9.2477388,49.9416358135,0.4379616,0.12773879999999999,0.45621000000000006,48.64,9.12,49.4876146121,129.1
2021-10-22 20:30:00,80.21220736,17.97606048,82.2018063058,0.43220736,0.12606048,0.450216,79.78,17.85,81.7524978212,135.633,79.93220736,17.94606048,81.9220291509,0.43220736,0.12606048,0.450216,79.5,17.82,81.4727095413,132.6,47.14220736,9.76606048,48.1431578947,0.43220736,0.12606048,0.450216,46.71,9.64,47.6943780754,129.76
2021-10-22 21:00:00,76.18700256,23.23745908,79.6519859361,0.43700256,0.12745908,0.455211,75.75,23.11,79.1968092792,135.633,75.91700256,23.18745908,79.3791505137,0.43700256,0.12745908,0.455211,75.48,23.06,78.9239760782,132.39,45.92700256,1.81745908,45.9629494447,0.43700256,0.12745908,0.455211,45.49,1.69,45.5213817892,129.58
2021-10-22 21:30:00,73.63284672,23.19624696,77.2001424165,0.43284672,0.12624696,0.450882,73.2,23.07,76.7493641667,135.633,73.37284672,23.14624696,76.937139173,0.43284672,0.12624696,0.450882,72.94,23.02,76.4863647979,132.1,44.21284672,3.89624696,44.3841926305,0.43284672,0.12624696,0.450882,43.78,3.77,43.942022029,129.06
2021-10-22 22:00:00,69.90668288,24.14736584,73.9597159831,0.43668288,0.12736584,0.454878,69.47,24.02,73.5053827961,135.633,69.65668288,24.10736584,73.7103694034,0.43668288,0.12736584,0.454878,69.22,23.98,73.2560495795,132.22,41.736682880000004,5.67736584,42.1210538888,0.43668288,0.12736584,0.454878,41.3,5.55,41.671243082,129.24
2021-10-22 22:30:00,66.30700256,21.60745908,69.738804667,0.43700256,0.12745908,0.455211,65.87,21.48,69.2838170138,135.633,66.06700256,21.55745908,69.495128385,0.43700256,0.12745908,0.455211,65.63,21.43,69.0401462918,132.74,38.41700256,14.59745908,41.0968599444,0.43700256,0.12745908,0.455211,37.98,14.47,40.6430965848,130.01
2021-10-22 23:00:00,62.76412544,22.56661992,66.6977344208,0.43412544000000003,0.12661992,0.452214,62.33,22.44,66.2463772594,135.633,62.53412544,22.50661992,66.4610019844,0.43412544000000003,0.12661992,0.452214,62.1,22.38,66.0096538394,132.91,36.36412544,15.08661992,39.3694770047,0.43412544000000003,0.12661992,0.452214,35.93,14.96,38.9200012847,130.34
2021-10-22 23:30:00,58.84892064,23.63801852,63.4188566599,0.43892064000000003,0.12801852,0.457209,58.41,23.51,62.9638642397,135.633,58.64892064,23.57801852,63.2109076787,0.43892064000000003,0.12801852,0.457209,58.21,23.45,62.7559288036,133.88,33.91892064,15.66801852,37.3628154952,0.43892064000000003,0.12801852,0.457209,33.48,15.54,36.9107301472,131.72
2021-10-23 00:00:00,55.6147648,25.2368064,61.0728946508,0.4347648,0.12680639999999999,0.45288000000000006,55.18,25.11,60.6246195864,135.633,55.4247648,25.1768064,60.8750863132,0.4347648,0.12680639999999999,0.45288000000000006,54.99,25.05,60.4268367532,133.88,31.8847648,14.6368064,35.0838186055,0.4347648,0.12680639999999999,0.45288000000000006,31.45,14.51,34.6358571426,131.72
2021-10-23 00:30:00,53.43924032,26.96811176,59.8584284615,0.43924032,0.12811176,0.457542,53.0,26.84,59.4086323694,135.633,53.24924032,26.71811176,59.5763299531,0.43924032,0.12811176,0.457542,52.81,26.59,59.126340999600004,134.21,30.86924032,12.74811176,33.3979692703,0.43924032,0.12811176,0.457542,30.43,12.62,32.9431221957,132.28
2021-10-23 01:00:00,52.2347648,28.2868064,59.4021385981,0.4347648,0.12680639999999999,0.45288000000000006,51.8,28.16,58.9595250999,135.633,52.0447648,28.2068064,59.1969718007,0.4347648,0.12680639999999999,0.45288000000000006,51.61,28.08,58.7543913252,134.21,30.4747648,9.8468064,32.0260969507,0.4347648,0.12680639999999999,0.45288000000000006,30.04,9.72,31.5734065314,132.28
2021-10-23 01:30:00,52.96924032,28.36811176,60.0873546173,0.43924032,0.12811176,0.457542,52.53,28.24,59.6397392684,135.633,52.77924032,28.29811176,59.8868210706,0.43924032,0.12811176,0.457542,52.34,28.17,59.4392505,133.29,30.839240320000002,9.82811176,32.3674299919,0.43924032,0.12811176,0.457542,30.4,9.7,31.9100297712,130.96
2021-10-23 02:00:00,54.75444512,28.13671316,61.5607333277,0.43444512,0.12671316,0.452547,54.32,28.01,61.1164666845,135.633,54.54444512,28.05671316,61.3373919138,0.43444512,0.12671316,0.452547,54.11,27.93,60.8931605355,133.33,31.71444512,9.72671316,33.1725033449,0.43444512,0.12671316,0.452547,31.28,9.6,32.72,131.03
2021-10-23 02:30:00,53.79924032,28.20811176,60.7458297176,0.43924032,0.12811176,0.457542,53.36,28.08,60.2973962954,135.633,53.60924032,28.13811176,60.5450574457,0.43924032,0.12811176,0.457542,53.17,28.01,60.0966638009,133.14,31.00924032,9.74811176,32.5053636822,0.43924032,0.12811176,0.457542,30.57,9.62,32.0479219295,130.77
2021-10-23 03:00:00,52.54956,28.478205,59.7700963377,0.43956000000000006,0.12820499999999999,0.457875,52.11,28.35,59.3226314319,135.633,52.36956,28.408205,59.5784938205,0.43956000000000006,0.12820499999999999,0.457875,51.93,28.28,59.1310688217,133.07,30.23956,9.888205,31.8152099964,0.43956000000000006,0.12820499999999999,0.457875,29.8,9.76,31.357576437,130.77
2021-10-23 03:30:00,51.4827568,28.7391374,58.9611080817,0.4427568,0.12913739999999999,0.461205,51.04,28.61,58.5116543947,135.633,51.2827568,28.6591374,58.7474876188,0.4427568,0.12913739999999999,0.461205,50.84,28.53,58.2980831589,133.22,29.5627568,10.0691374,31.2304997974,0.4427568,0.12913739999999999,0.461205,29.12,9.94,30.7697578801,130.89
2021-10-23 04:00:00,50.49326624,28.90386932,58.1807837456,0.49326624,0.14386932,0.513819,50.0,28.76,57.681345338,135.633,50.32326624,28.82386932,57.9935045297,0.49326624,0.14386932,0.513819,49.83,28.68,57.494097958,133.22,28.95326624,10.16386932,30.6854340937,0.49326624,0.14386932,0.513819,28.46,10.02,30.172371468,130.89
2021-10-23 04:30:00,49.78157792,29.04629356,57.6358627053,0.50157792,0.14629356000000002,0.522477,49.28,28.9,57.1290504035,135.633,49.59157792,28.97629356,57.4364883073,0.50157792,0.14629356000000002,0.522477,49.09,28.83,56.9297549617,133.36,28.63157792,10.23629356,30.406396696,0.50157792,0.14629356000000002,0.522477,28.13,10.09,29.8848623888,131.1
2021-10-23 05:00:00,49.22925024,29.13853132,57.2064077414,0.50925024,0.14853132,0.530469,48.72,28.99,56.6926670743,135.633,49.04925024,29.05853132,57.0107638221,0.50925024,0.14853132,0.530469,48.54,28.91,56.4970769155,133.36,28.36925024,10.28853132,30.1772801276,0.50925024,0.14853132,0.530469,27.86,10.14,29.6479206691,131.1
2021-10-23 05:30:00,49.67660288,28.74067584,57.3915614131,0.51660288,0.15067584,0.5381279999999999,49.16,28.59,56.8690926602,135.633,49.49660288,28.66067584,57.195699456,0.51660288,0.15067584,0.5381279999999999,48.98,28.51,56.6732785358,133.32,28.61660288,10.08067584,30.3402370753,0.51660288,0.15067584,0.5381279999999999,28.1,9.93,29.8029344193,130.99
2021-10-23 06:00:00,50.05724224,28.41086232,57.5578369854,0.51724224,0.15086232,0.538794,49.54,28.26,57.0336672501,135.633,49.86724224,28.34086232,57.3580537123,0.51724224,0.15086232,0.538794,49.35,28.19,56.8339563993,133.32,28.83724224,10.00086232,30.5221851635,0.51724224,0.15086232,0.538794,28.32,9.85,29.9840774412,130.99
2021-10-23 06:30:00,52.38042912,26.45137516,58.6803595989,0.45042912,0.13137516,0.469197,51.93,26.32,58.2191317352,135.633,52.17042912,26.38137516,58.4613601441,0.45042912,0.13137516,0.469197,51.72,26.25,58.0001801721,133.03,30.14042912,11.27137516,32.1790205807,0.45042912,0.13137516,0.469197,29.69,11.14,31.7111289613,130.56
2021-10-23 07:00:00,55.2246848,25.8801164,60.9880827387,0.5146847999999999,0.15011639999999998,0.53613,54.71,25.73,60.4583906501,135.633,55.0146848,25.8101164,60.7682289706,0.5146847999999999,0.15011639999999998,0.53613,54.5,25.66,60.2385723602,132.35,31.9646848,10.3801164,33.6078546004,0.5146847999999999,0.15011639999999998,0.53613,31.45,10.23,33.0719730285,129.53
2021-10-23 07:30:00,58.91728224,24.40920732,63.77347057,0.47728224,0.13920732,0.49716899999999997,58.44,24.27,63.279273858,135.633,58.68728224,24.34920732,63.5380279347,0.47728224,0.13920732,0.49716899999999997,58.21,24.21,63.0438593362,131.94,34.14728224,9.53920732,35.454666275,0.47728224,0.13920732,0.49716899999999997,33.67,9.4,34.9575299471,128.97
2021-10-23 08:00:00,62.31157792,23.10629356,66.457757598,0.50157792,0.14629356000000002,0.522477,61.81,22.96,65.9366188093,135.633,62.06157792,23.04629356,66.2025007139,0.50157792,0.14629356000000002,0.522477,61.56,22.9,65.6813794009,131.94,36.32157792,9.36629356,37.509791757,0.50157792,0.14629356000000002,0.522477,35.82,9.22,36.9875762926,128.97
2021-10-23 08:30:00,66.36524416,28.42361288,72.1958960161,0.59524416,0.17361288,0.620046,65.77,28.25,71.5804121251,135.633,66.64524416,10.97361288,67.542643928,0.59524416,0.17361288,0.620046,66.05,10.8,66.9271432231,133.03,38.43524416,13.96361288,40.8931593094,0.59524416,0.17361288,0.620046,37.84,13.79,40.2744298532,130.57
2021-10-23 09:00:00,69.06774144,28.85850792,74.8543010587,0.81774144,0.23850792,0.851814,68.25,28.62,74.0078840395,135.633,69.42774144,9.06850792,70.01749151,0.81774144,0.23850792,0.851814,68.61,8.83,69.1758700704,133.03,40.14774144,13.65850792,42.4074991167,0.81774144,0.23850792,0.851814,39.33,13.42,41.5565313759,130.57
2021-10-23 09:30:00,71.40701184,29.36454512,77.209052902,1.14701184,0.33454512000000003,1.194804,70.26,29.03,76.0211056221,135.633,71.76701184,9.62454512,72.4095011529,1.14701184,0.33454512000000003,1.194804,70.62,9.29,71.2284248036,132.95,42.25701184,11.06454512,43.6815660017,1.14701184,0.33454512000000003,1.194804,41.11,10.73,42.4872333766,130.46
2021-10-23 10:00:00,71.95932864,33.40188752,79.3336691967,2.02932864,0.59188752,2.113884,69.93,32.81,77.244423747,135.633,72.31932864,13.561887519999999,73.5799571082,2.02932864,0.59188752,2.113884,70.29,12.97,71.476604564,132.81,44.73932864,2.78188752,44.8257339631,2.02932864,0.59188752,2.113884,42.71,2.19,42.7661104147,130.24
2021-10-23 10:30:00,73.26006784,31.64960312,79.8043540014,2.09006784,0.60960312,2.177154,71.17,31.04,77.6443848581,135.633,73.63006784,11.81960312,74.5727155737,2.09006784,0.60960312,2.177154,71.54,11.21,72.4129525707,133.16,45.20006784,4.64960312,45.438584286,2.09006784,0.60960312,2.177154,43.11,4.04,43.2988879765,130.7
2021-10-23 11:00:00,73.83354464,31.33895052,80.2092397034,1.81354464,0.52895052,1.889109,72.02,30.81,78.3334953899,135.633,74.19354464,11.54895052,75.0870183478,1.81354464,0.52895052,1.889109,72.38,11.02,73.2141024667,133.09,45.27354464,4.44895052,45.4916146669,1.81354464,0.52895052,1.889109,43.46,3.92,43.6364297348,130.7
