Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-23 11:30:00,74.00386464,31.26571052,80.3375169891,1.49386464,0.43571052,1.556109,72.51,30.83,78.7920617829,135.633,74.36386464,11.39571052,75.2319518719,1.49386464,0.43571052,1.556109,72.87,10.96,73.6896091725,133.04,45.20386464,4.25571052,45.4037492992,1.49386464,0.43571052,1.556109,43.71,3.8200000000000003,43.8766053837,130.59
2021-10-23 12:00:00,74.16870944,31.48920692,80.5764705882,1.84870944,0.53920692,1.925739,72.32,30.95,78.6643813934,135.633,74.54870944,11.52920692,75.4349566937,1.84870944,0.53920692,1.925739,72.7,10.99,73.5259824824,133.19,45.58870944,4.33920692,45.7947501915,1.84870944,0.53920692,1.925739,43.74,3.8,43.9047560066,130.82
2021-10-23 12:30:00,73.53642144,32.05312292,80.2185014016,2.13642144,0.62312292,2.225439,71.4,31.43,78.0115690138,135.633,73.90642144,12.03312292,74.8796045481,2.13642144,0.62312292,2.225439,71.77,11.41,72.6713217163,133.6,45.60642144,4.63312292,45.8411551398,2.13642144,0.62312292,2.225439,43.47,4.01,43.6545644807,131.44
2021-10-23 13:00:00,73.1364816,31.2289738,79.5247995623,1.9164816,0.5589738,1.996335,71.22,30.67,77.5431318687,135.633,73.5064816,11.1889738,74.3531840065,1.9164816,0.5589738,1.996335,71.59,10.63,72.3748920552,133.6,44.8664816,6.6589738,45.357944213,1.9164816,0.5589738,1.996335,42.95,6.1,43.381015433,131.44
2021-10-23 13:30:00,72.91551264,27.27827452,77.8509874333,1.84551264,0.53827452,1.922409,71.07,26.74,75.9340009482,135.633,73.28551264,7.27827452,73.6460429548,1.84551264,0.53827452,1.922409,71.44,6.74,71.7572379625,133.65,43.32551264,15.47827452,46.0073584075,1.84551264,0.53827452,1.922409,41.48,14.94,44.0884792208,131.5
2021-10-23 14:00:00,72.00425408,27.57540744,77.1039279226,1.66425408,0.48540744,1.733598,70.34,27.09,75.376280752,135.633,72.36425408,7.53540744,72.7555333555,1.66425408,0.48540744,1.733598,70.7,7.05,71.050633354,133.61,42.59425408,15.62540744,45.3698560533,1.66425408,0.48540744,1.733598,40.93,15.14,43.6403998607,131.5
2021-10-23 14:30:00,72.31893984,27.51552412,77.3765670418,1.21893984,0.35552412,1.2697289999999999,71.1,27.16,76.1109427087,135.633,72.69893984,7.40552412,73.075150642,1.21893984,0.35552412,1.2697289999999999,71.48,7.05,71.8268257686,133.69,42.52893984,15.49552412,45.2639148955,1.21893984,0.35552412,1.2697289999999999,41.31,15.14,43.9969964884,131.6
2021-10-23 15:00:00,71.45354528,27.89228404,76.7045542458,1.17354528,0.34228404,1.222443,70.28,27.55,75.4869584763,135.633,71.82354528,7.87228404,72.2536816543,1.17354528,0.34228404,1.222443,70.65,7.53,71.0501470794,133.84,42.02354528,15.72228404,44.8683471206,1.17354528,0.34228404,1.222443,40.85,15.38,43.649363111,131.82
2021-10-23 15:30:00,70.49997888,27.80249384,75.7840727713,1.13997888,0.33249384,1.187478,69.36,27.47,74.6016789355,135.633,70.85997888,7.95249384,71.3048298865,1.13997888,0.33249384,1.187478,69.72,7.62,70.1351751976,133.69,41.49997888,15.64249384,44.3501506263,1.13997888,0.33249384,1.187478,40.36,15.31,43.1662564974,131.59
2021-10-23 16:00:00,70.58768128,28.03265704,75.9503167157,1.03768128,0.30265704,1.080918,69.55,27.73,74.8742639363,135.633,70.95768128,8.15265704,71.424494044,1.03768128,0.30265704,1.080918,69.92,7.85,70.3592843909,133.22,41.50768128,15.81265704,44.417651085,1.03768128,0.30265704,1.080918,40.47,15.51,43.3402930309,130.89
2021-10-23 16:30:00,72.14253664,27.55990652,77.2275471593,0.82253664,0.23990652,0.8568089999999999,71.32,27.32,76.3735870573,135.633,72.50253664,7.76990652,72.9176882969,0.82253664,0.23990652,0.8568089999999999,71.68,7.53,72.0744288913,133.08,42.14253664,15.61990652,44.944130586200004,0.82253664,0.23990652,0.8568089999999999,41.32,15.38,44.0895316373,130.69
2021-10-23 17:00:00,74.42625312,28.27265716,79.6153898211,0.62625312,0.18265716,0.652347,73.8,28.09,78.9651068511,135.633,74.78625312,8.61265716,75.2805520642,0.62625312,0.18265716,0.652347,74.16,8.43,74.6375944146,133.08,43.74625312,11.91265716,45.3392331502,0.62625312,0.18265716,0.652347,43.12,11.73,44.6869925146,130.69
2021-10-23 17:30:00,76.97455488,31.35466184,83.1155636333,0.56455488,0.16466184,0.588078,76.41,31.19,82.5306258307,135.633,77.34455488,11.74466184,78.231178256,0.56455488,0.16466184,0.588078,76.78,11.58,77.6483406133,132.68,46.38455488,5.44466184,46.7030114015,0.56455488,0.16466184,0.588078,45.82,5.28,46.1232132445,130.09
2021-10-23 18:00:00,79.84248704,33.11780872,86.4384867472,0.47248704,0.13780872,0.492174,79.37,32.98,85.9492716665,135.633,80.22248704,13.53780872,81.3567433703,0.47248704,0.13780872,0.492174,79.75,13.4,80.8679324578,132.68,48.78248704,1.5178087200000001,48.8060937294,0.47248704,0.13780872,0.492174,48.31,1.38,48.3297061857,130.09
2021-10-23 18:30:00,82.23088864,32.90734252,88.5709446616,0.47088864,0.13734252,0.490509,81.76,32.77,88.0827480271,135.633,82.60088864,13.37734252,83.6771181209,0.47088864,0.13734252,0.490509,82.13,13.24,83.190351003,132.59,50.31088864,1.64734252,50.3378510976,0.47088864,0.13734252,0.490509,49.84,1.51,49.8628689508,129.97
2021-10-23 19:00:00,81.89024928,33.24715604,88.3820474525,0.47024928,0.13715604,0.489843,81.42,33.11,87.8947580917,135.633,82.27024928,13.63715604,83.3928410684,0.47024928,0.13715604,0.489843,81.8,13.5,82.9065136162,132.59,50.24024928,1.58715604,50.2653132091,0.47024928,0.13715604,0.489843,49.77,1.45,49.7911176818,129.97
2021-10-23 19:30:00,79.42024928,32.99715604,86.0022575426,0.47024928,0.13715604,0.489843,78.95,32.86,85.5153910124,135.633,79.81024928,13.10715604,80.8793757987,0.47024928,0.13715604,0.489843,79.34,12.97,80.3931371449,132.76,48.63024928,3.37715604,48.7473725236,0.47024928,0.13715604,0.489843,48.16,3.24,48.268863670100004,130.19
2021-10-23 20:00:00,76.21897056,31.70678308,82.5509028812,0.46897056000000004,0.13678308,0.488511,75.75,31.57,82.0653849074,135.633,76.59897056,11.69678308,77.486882924,0.46897056000000004,0.13678308,0.488511,76.13,11.56,77.0026655383,133.42,45.84897056,7.92678308,46.5291520599,0.46897056000000004,0.13678308,0.488511,45.38,7.79,46.0437672221,131.16
2021-10-23 20:30:00,73.89417536,28.64538448,79.2521747597,0.46417536000000004,0.13538448,0.483516,73.43,28.51,78.7704576602,135.633,74.26417536,8.66538448,74.7680187653,0.46417536000000004,0.13538448,0.483516,73.8,8.53,74.2913245272,133.64,42.94417536,16.20538448,45.9000728049,0.46417536000000004,0.13538448,0.483516,42.48,16.07,45.4180063411,131.51
2021-10-23 21:00:00,71.34801152,29.39650336,77.1666583289,0.46801152,0.13650336,0.487512,70.88,29.26,76.6819535484,135.633,71.72801152,9.55650336,72.3618296693,0.46801152,0.13650336,0.487512,71.26,9.42,71.8799276572,133.52,41.44801152,16.62650336,44.6584625009,0.46801152,0.13650336,0.487512,40.98,16.49,44.1733007596,131.33
2021-10-23 21:30:00,69.57865088,29.78668984,75.6864291,0.46865088,0.13668984,0.488178,69.11,29.65,75.2018257757,135.633,69.94865088,9.85668984,70.6397062178,0.46865088,0.13668984,0.488178,69.48,9.72,70.1566019702,133.27,40.29865088,16.89668984,43.6975902116,0.46865088,0.13668984,0.488178,39.83,16.76,43.2125734017,130.94
2021-10-23 22:00:00,66.74865088,30.59668984,73.4271055092,0.46865088,0.13668984,0.488178,66.28,30.46,72.9441567228,135.633,67.10865088,10.60668984,67.9416874407,0.46865088,0.13668984,0.488178,66.64,10.47,67.4574717878,133.37,38.71865088,17.38668984,42.443266952,0.46865088,0.13668984,0.488178,38.25,17.25,41.9598021921,131.15
2021-10-23 22:30:00,63.67385568,31.39529124,70.9931279012,0.46385568,0.13529124,0.483183,63.21,31.26,70.517314895,135.633,64.03385568,11.42529124,65.0451531874,0.46385568,0.13529124,0.483183,63.57,11.29,64.5647659331,133.49,37.12385568,17.78529124,41.1642714625,0.46385568,0.13529124,0.483183,36.66,17.65,40.687566897,131.29
2021-10-23 23:00:00,60.60024928,32.45715604,68.7448702886,0.47024928,0.13715604,0.489843,60.13,32.32,68.2656524176,135.633,60.95024928,12.27715604,62.1744436865,0.47024928,0.13715604,0.489843,60.48,12.14,61.6863842351,133.44,35.40024928,18.24715604,39.8263273807,0.47024928,0.13715604,0.489843,34.93,18.11,39.3456096661,131.19
2021-10-23 23:30:00,57.06641312,33.95603716,66.4047284912,0.46641312,0.13603716,0.485847,56.6,33.82,65.9344553325,135.633,57.41641312,13.61603716,59.0088210652,0.46641312,0.13603716,0.485847,56.95,13.48,58.5236097656,133.96,33.40641312,17.30603716,37.6229631971,0.46641312,0.13603716,0.485847,32.94,17.17,37.1463659057,131.94
2021-10-24 00:00:00,54.01024928,36.14715604,64.9901832361,0.47024928,0.13715604,0.489843,53.54,36.01,64.5232647965,135.633,54.38024928,15.73715604,56.6115676517,0.47024928,0.13715604,0.489843,53.91,15.6,56.1217257397,134.23,31.63024928,15.54715604,35.2446695324,0.47024928,0.13715604,0.489843,31.16,15.41,34.7622453245,132.34
2021-10-24 00:30:00,51.989929599999996,36.4070628,63.4698905115,0.4699296,0.13706279999999998,0.48951000000000006,51.52,36.27,63.0065337882,135.633,52.3399296,16.0370628,54.7417173076,0.4699296,0.13706279999999998,0.48951000000000006,51.87,15.9,54.2522524878,134.49,30.4099296,15.6870628,34.2176527186,0.4699296,0.13706279999999998,0.48951000000000006,29.94,15.55,33.737310207,132.73
2021-10-24 01:00:00,50.82577376,36.83585068,62.7705279062,0.46577376000000004,0.13585068,0.485181,50.36,36.7,62.3138796738,135.633,51.17577376,16.55585068,53.787136117,0.46577376000000004,0.13585068,0.485181,50.71,16.42,53.3021622451,134.37,29.67577376,15.41585068,33.4409928148,0.46577376000000004,0.13585068,0.485181,29.21,15.28,32.9651710143,132.51
2021-10-24 01:30:00,51.36056896,37.92724928,63.8465682856,0.47056896000000004,0.13724928,0.490176,50.89,37.79,63.3867194292,135.633,51.76056896,17.44724928,54.6220011214,0.47056896000000004,0.13724928,0.490176,51.29,17.31,54.1322473208,133.42,30.05056896,12.79724928,32.6620006116,0.47056896000000004,0.13724928,0.490176,29.58,12.66,32.1753321661,131.14
2021-10-24 02:00:00,53.39609344,36.81594392,64.8579719184,0.46609344,0.13594392,0.485514,52.93,36.68,64.3972615877,135.633,53.78609344,16.49594392,56.2588660866,0.46609344,0.13594392,0.485514,53.32,16.36,55.7733986771,133.42,30.96609344,12.41594392,33.3624730252,0.46609344,0.13594392,0.485514,30.5,12.28,32.8793004792,131.14
2021-10-24 02:30:00,52.9831264,37.0779952,64.6683029866,0.4731264,0.13799519999999998,0.49284000000000006,52.51,36.94,64.2017421882,135.633,53.3831264,16.6479952,55.9188155134,0.4731264,0.13799519999999998,0.49284000000000006,52.91,16.51,55.4260606574,133.2,30.5331264,12.5679952,33.0185752434,0.4731264,0.13799519999999998,0.49284000000000006,30.06,12.43,32.5285797415,130.83
2021-10-24 03:00:00,51.76577376,37.34585068,63.831088789,0.46577376000000004,0.13585068,0.485181,51.3,37.21,63.3740806639,135.633,52.16577376,16.77585068,54.7968714254,0.46577376000000004,0.13585068,0.485181,51.7,16.64,54.3118734716,133.2,29.83577376,12.64585068,32.405106623500004,0.46577376000000004,0.13585068,0.485181,29.37,12.51,31.9232987017,130.83
2021-10-24 03:30:00,50.69701248,37.43787864,63.0220741603,0.50701248,0.14787864,0.528138,50.19,37.29,62.5266359242,135.633,51.09701248,16.96787864,53.8406314035,0.50701248,0.14787864,0.528138,50.59,16.82,53.3128549226,133.51,29.15701248,12.78787864,31.8380466874,0.50701248,0.14787864,0.528138,28.65,12.64,31.3144072273,131.32
2021-10-24 04:00:00,49.68500448,37.63020964,62.3268188481,0.51500448,0.15020964,0.536463,49.17,37.48,61.8258788858,135.633,50.08500448,17.09020964,52.9205341933,0.51500448,0.15020964,0.536463,49.57,16.94,52.3846208347,133.28,28.58500448,12.88020964,31.3528671973,0.51500448,0.15020964,0.536463,28.07,12.73,30.8217098812,130.94
2021-10-24 04:30:00,48.65203744,37.64226092,61.513905373,0.52203744,0.15226092,0.543789,48.13,37.49,61.0081715838,135.633,49.05203744,17.21226092,51.9842697649,0.52203744,0.15226092,0.543789,48.53,17.06,51.4412723404,133.45,28.07203744,12.95226092,30.9160209111,0.52203744,0.15226092,0.543789,27.55,12.8,30.3783228635,131.21
2021-10-24 05:00:00,47.787472,37.973846,61.0381475815,0.5274719999999999,0.15384599999999998,0.54945,47.26,37.82,60.5298273581,135.633,48.167472,17.543846,51.262968031,0.5274719999999999,0.15384599999999998,0.54945,47.64,17.39,50.7147089117,133.15,27.547472,13.143846,30.5225146615,0.5274719999999999,0.15384599999999998,0.54945,27.02,12.99,29.9803352216,130.77
2021-10-24 05:30:00,47.94609344,37.64594392,60.9593714681,0.46609344,0.13594392,0.485514,47.48,37.51,60.5090943578,135.633,48.33609344,17.22594392,51.3138487445,0.46609344,0.13594392,0.485514,47.87,17.09,50.8291746933,133.21,27.70609344,12.94594392,30.5814498951,0.46609344,0.13594392,0.485514,27.24,12.81,30.1017225421,130.89
2021-10-24 06:00:00,48.26056896,37.59724928,61.1770845151,0.47056896000000004,0.13724928,0.490176,47.79,37.46,60.7217893346,135.633,48.64056896,17.18724928,51.587852122,0.47056896000000004,0.13724928,0.490176,48.17,17.05,51.0984481173,133.13,27.96056896,12.92724928,30.804337203,0.47056896000000004,0.13724928,0.490176,27.49,12.79,30.3196998666,130.79
2021-10-24 06:30:00,50.03056896,36.93724928,62.1885698086,0.47056896000000004,0.13724928,0.490176,49.56,36.8,61.7287096901,135.633,50.43056896,16.59724928,53.0915338759,0.47056896000000004,0.13724928,0.490176,49.96,16.46,52.6016463621,133.13,28.89056896,12.63724928,31.5335542589,0.47056896000000004,0.13724928,0.490176,28.42,12.5,31.0474862106,130.73
2021-10-24 07:00:00,52.03609344,36.45594392,63.5357448024,0.46609344,0.13594392,0.485514,51.57,36.32,63.076202327,135.633,52.43609344,15.97594392,54.8158250817,0.46609344,0.13594392,0.485514,51.97,15.84,54.3303460324,132.97,29.96609344,12.33594392,32.4058986676,0.46609344,0.13594392,0.485514,29.5,12.2,31.9231890638,130.48
2021-10-24 07:30:00,54.96088864,35.77734252,65.5798560374,0.47088864,0.13734252,0.490509,54.49,35.64,65.1104423269,135.633,55.35088864,15.32734252,57.4338602391,0.47088864,0.13734252,0.490509,54.88,15.19,56.9433973345,133.28,31.76088864,11.87734252,33.9090741917,0.47088864,0.13734252,0.490509,31.29,11.74,33.4199296828,130.93
2021-10-24 08:00:00,56.66728224,35.03920732,66.6252724278,0.47728224,0.13920732,0.49716899999999997,56.19,34.9,66.146247815,135.633,57.07728224,14.70920732,58.9421489928,0.47728224,0.13920732,0.49716899999999997,56.6,14.57,58.4452299166,133.2,32.78728224,11.41920732,34.7189310392,0.47728224,0.13920732,0.49716899999999997,32.31,11.28,34.2224268573,130.83
2021-10-24 08:30:00,60.34529408,34.32237744,69.4231957687,0.62529408,0.18237744,0.6513479999999999,59.72,34.14,68.7896649214,135.633,60.74529408,13.962377440000001,62.3292767216,0.62529408,0.18237744,0.6513479999999999,60.12,13.78,61.6790304723,132.92,35.11529408,11.62237744,36.988694701,0.62529408,0.18237744,0.6513479999999999,34.49,11.44,36.3377723588,130.42
2021-10-24 09:00:00,63.35315616,32.34925388,71.13435613,0.68315616,0.19925388,0.711621,62.67,32.15,70.435441363,135.633,63.76315616,12.18925388,64.9177787177,0.68315616,0.19925388,0.711621,63.08,11.99,64.2093957299,133.04,36.97315616,13.18925388,39.2551995835,0.68315616,0.19925388,0.711621,36.29,12.99,38.5448336357,130.61
2021-10-24 09:30:00,65.70858016,32.45708588,73.2876519645,1.25858016,0.36708588000000003,1.311021,64.45,32.09,71.9970179938,135.633,66.12858016,12.26708588,67.2567506646,1.25858016,0.36708588000000003,1.311021,64.87,11.9,65.9524593931,132.61,38.93858016,11.43708588,40.583493668,1.25858016,0.36708588000000003,1.311021,37.68,11.07,39.2724750939,130.1
2021-10-24 10:00:00,66.04615104,32.20846072,73.4811473043,2.80615104,0.81846072,2.9230739999999997,63.24,31.39,70.6019100308,135.633,66.47615104,12.13846072,67.5752978961,2.80615104,0.81846072,2.9230739999999997,63.67,11.32,64.6684722257,132.61,40.32615104,11.48846072,41.9306950505,2.80615104,0.81846072,2.9230739999999997,37.52,10.67,39.0076825766,130.1
2021-10-24 10:30:00,69.08109664,30.93948652,75.6931287443,2.26109664,0.65948652,2.355309,66.82,30.28,73.3606897459,135.633,69.49109664,10.86948652,70.3360380562,2.26109664,0.65948652,2.355309,67.23,10.21,68.0008602887,132.35,41.81109664,10.67948652,43.1534382706,2.26109664,0.65948652,2.355309,39.55,10.02,40.7995453406,129.63
2021-10-24 11:00:00,70.50565216,30.43748188,76.795099386,2.18565216,0.6374818800000001,2.276721,68.32,29.8,74.5363159809,135.633,70.94565216,10.40748188,71.7049596575,2.18565216,0.6374818800000001,2.276721,68.76,9.77,69.4506335464,132.37,42.57565216,10.40748188,43.8292349458,2.18565216,0.6374818800000001,2.276721,40.39,9.77,41.5548432797,129.73
2021-10-24 11:30:00,70.36616992,29.14929956,76.1648182171,3.90616992,1.13929956,4.068927,66.46,28.01,72.1213678462,135.633,70.78616992,9.13929956,71.3737251963,3.90616992,1.13929956,4.068927,66.88,8.0,67.3567695187,132.3,44.14616992,13.74929956,46.237728718,3.90616992,1.13929956,4.068927,40.24,12.61,42.169535212,129.63
2021-10-24 12:00:00,73.48073728,27.83771504,78.5770776363,1.98073728,0.57771504,2.063268,71.5,27.26,76.5203084155,135.633,73.91073728,7.91771504,74.3336215768,1.98073728,0.57771504,2.063268,71.93,7.34,72.3035303426,132.24,44.43073728,13.13771504,46.3323857762,1.98073728,0.57771504,2.063268,42.45,12.56,44.2691325869,129.63
2021-10-24 12:30:00,73.93021728,27.49923004,78.8789241804,2.50021728,0.72923004,2.604393,71.43,26.77,76.2815692025,135.633,74.38021728,7.66923004,74.7745532386,2.50021728,0.72923004,2.604393,71.88,6.94,72.2142506712,132.05,45.21021728,13.07923004,47.0641052708,2.50021728,0.72923004,2.604393,42.71,12.35,44.4597188475,129.31
2021-10-24 13:00:00,74.8181104,27.7540322,79.7999746064,1.4881104,0.4340322,1.550115,73.33,27.32,78.2538899992,135.633,75.2481104,7.9540322,75.667329456,1.4881104,0.4340322,1.550115,73.76,7.52,74.1423495716,131.81,44.7981104,11.8340322,46.3348142709,1.4881104,0.4340322,1.550115,43.31,11.4,44.7852218929,128.97
2021-10-24 13:30:00,74.43051808,28.20848444,79.5966118378,1.4005180799999999,0.40848444,1.458873,73.03,27.8,78.1423118419,135.633,74.88051808,8.33848444,75.3433627514,1.4005180799999999,0.40848444,1.458873,73.48,7.93,73.9066661405,131.77,44.52051808,10.84848444,45.8232053086,1.4005180799999999,0.40848444,1.458873,43.12,10.44,44.3658427171,128.86
2021-10-24 14:00:00,73.1068016,28.9257338,78.6212599495,1.5968016,0.4657338,1.663335,71.51,28.46,76.9652629437,135.633,73.5468016,8.9557338,74.0900613678,1.5968016,0.4657338,1.663335,71.95,8.49,72.4491725281,131.83,43.8168016,11.2957338,45.2493724214,1.5968016,0.4657338,1.663335,42.22,10.83,43.5868936723,128.95
2021-10-24 14:30:00,72.1209664,29.5973652,77.9579234026,2.6309664,0.7673652,2.74059,69.49,28.83,75.2331642296,135.633,72.5409664,9.5173652,73.1626410581,2.6309664,0.7673652,2.74059,69.91,8.75,70.4554511731,132.11,44.1409664,12.0173652,45.7475898936,2.6309664,0.7673652,2.74059,41.51,11.25,43.0074714439,129.37
2021-10-24 15:00:00,72.05853952,29.68540736,77.9336674864,1.93853952,0.56540736,2.019312,70.12,29.12,75.9262062795,135.633,72.50853952,9.53540736,73.132840071,1.93853952,0.56540736,2.019312,70.57,8.97,71.1377944555,132.39,43.65853952,11.87540736,45.2448159791,1.93853952,0.56540736,2.019312,41.72,11.31,43.2258545317,129.78
2021-10-24 15:30:00,72.4056624,29.7345682,78.2733958227,1.9356624,0.5645682,2.016315,70.47,29.17,76.2686685343,135.633,72.8456624,9.6045682,73.4761067341,1.9356624,0.5645682,2.016315,70.91,9.04,71.4839121761,132.53,43.8656624,11.7945682,45.4236521739,1.9356624,0.5645682,2.016315,41.93,11.23,43.4078080534,130.01
2021-10-24 16:00:00,73.74140736,29.25916048,79.3340635,1.23140736,0.35916048,1.282716,72.51,28.9,78.0570951291,135.633,74.18140736,9.22916048,74.7533183282,1.23140736,0.35916048,1.282716,72.95,8.87,73.4872737282,132.49,44.36140736,11.39916048,45.8025689521,1.23140736,0.35916048,1.282716,43.13,11.04,44.5205402034,130.01
2021-10-24 16:30:00,75.78007904,28.69668972,81.0316011208,0.88007904,0.25668972,0.9167489999999999,74.9,28.44,80.1176859376,135.633,76.22007904,8.77668972,76.72372991,0.88007904,0.25668972,0.9167489999999999,75.34,8.52,75.8202215771,132.02,45.24007904,11.05668972,46.5716130181,0.88007904,0.25668972,0.9167489999999999,44.36,10.8,45.6557729099,129.27
2021-10-24 17:00:00,77.5117776,28.1013518,82.4485393424,0.6217775999999999,0.18135179999999998,0.647685,76.89,27.92,81.8021912909,135.633,77.9617776,8.2913518,78.4014367293,0.6217775999999999,0.18135179999999998,0.647685,77.34,8.11,77.7640514634,132.02,46.0817776,10.7213518,47.312552364,0.6217775999999999,0.18135179999999998,0.647685,45.46,10.54,46.6658676122,129.27
2021-10-24 17:30:00,77.775424,30.587832,83.5741110921,0.5754239999999999,0.16783199999999998,0.5994,77.2,30.42,82.9772040985,135.633,78.205424,10.847832,78.9541879961,0.5754239999999999,0.16783199999999998,0.5994,77.63,10.68,78.3612104297,131.56,46.915424,6.617832,47.3798766301,0.5754239999999999,0.16783199999999998,0.5994,46.34,6.45,46.7867299563,128.62
2021-10-24 18:00:00,77.89779168,34.78393924,85.3111269277,0.52779168,0.15393924,0.549783,77.37,34.63,84.766466247,135.633,78.34779168,15.03393924,79.7771633377,0.52779168,0.15393924,0.549783,77.82,14.88,79.2298352895,131.56,48.25779168,3.5439392400000003,48.3877460021,0.52779168,0.15393924,0.549783,47.73,3.39,47.8502351091,128.62
2021-10-24 18:30:00,80.91960992,22.44696956,83.9752922712,0.46960992,0.13696956,0.489177,80.45,22.31,83.4861581341,135.633,80.72960992,19.99696956,83.1693976738,0.46960992,0.13696956,0.489177,80.26,19.86,82.6806337663,132.77,48.71960992,4.49696956,48.926711783900004,0.46960992,0.13696956,0.489177,48.25,4.36,48.4465901793,130.4
2021-10-24 19:00:00,81.44481472,21.01557096,84.1124965005,0.46481472,0.13557096,0.484182,80.98,20.88,83.6285525404,135.633,81.15481472,20.95557096,83.8167042212,0.46481472,0.13557096,0.484182,80.69,20.82,83.3327576647,132.77,48.87481472,5.07557096,49.13765292,0.46481472,0.13557096,0.484182,48.41,4.94,48.6613984591,130.4
2021-10-24 19:30:00,79.01960992,21.14696956,81.8003244094,0.46960992,0.13696956,0.489177,78.55,21.01,81.3112698216,135.633,78.75960992,21.08696956,81.5336521933,0.46960992,0.13696956,0.489177,78.29,20.95,81.0445963652,133.5,47.33960992,7.51696956,47.9326975951,0.46960992,0.13696956,0.489177,46.87,7.38,47.4474583092,131.47
2021-10-24 20:00:00,76.33321632,17.00510476,78.2044340281,0.46321632,0.13510476,0.482517,75.87,16.87,77.7229296926,135.633,76.07321632,16.97510476,77.9441365523,0.46321632,0.13510476,0.482517,75.61,16.84,77.4626213086,133.5,44.31321632,18.15510476,47.8880879705,0.46321632,0.13510476,0.482517,43.85,18.02,47.4082577195,131.47
2021-10-24 20:30:00,74.30769184,16.38641012,76.0930187547,0.46769184,0.13641012,0.487179,73.84,16.25,75.6069315605,135.633,74.03769184,16.33641012,75.8185868281,0.46769184,0.13641012,0.487179,73.57,16.2,75.3324956443,133.42,42.60769184,20.27641012,47.1863138133,0.46769184,0.13641012,0.487179,42.14,20.14,46.7054515019,131.41
2021-10-24 21:00:00,71.92321632,17.08510476,73.9246227618,0.46321632,0.13510476,0.482517,71.46,16.95,73.4427266651,135.633,71.67321632,17.03510476,73.6698359699,0.46321632,0.13510476,0.482517,71.21,16.9,73.1879368475,133.42,41.24321632,20.79510476,46.1891683666,0.46321632,0.13510476,0.482517,40.78,20.66,45.7148116041,131.41
2021-10-24 21:30:00,69.46801152,17.92650336,71.743739429,0.46801152,0.13650336,0.487512,69.0,17.79,71.2564670749,135.633,69.22801152,17.88650336,71.5013606966,0.46801152,0.13650336,0.487512,68.76,17.75,71.0140838144,133.8,39.84801152,21.30650336,45.1866253169,0.46801152,0.13650336,0.487512,39.38,21.17,44.7096555567,131.93
2021-10-24 22:00:00,66.61335616,18.67097888,69.18052234,0.48335616000000003,0.14097888,0.5034959999999999,66.13,18.53,68.6770543923,135.633,66.38335616,18.63097888,68.9482657439,0.48335616000000003,0.14097888,0.5034959999999999,65.9,18.49,68.4447960038,133.8,38.10335616,21.86097888,43.9291264225,0.48335616000000003,0.14097888,0.5034959999999999,37.62,21.72,43.4398756904,131.93
2021-10-24 22:30:00,63.40321632,19.41510476,66.3092311263,0.46321632,0.13510476,0.482517,62.94,19.28,65.8267574775,135.633,63.18321632,19.35510476,66.0813052596,0.46321632,0.13510476,0.482517,62.72,19.22,65.5988323067,134.04,36.38321632,22.19510476,42.6187881702,0.46321632,0.13510476,0.482517,35.92,22.06,42.1531730715,132.26
2021-10-24 23:00:00,59.6199296,20.3070628,62.9834327825,0.4699296,0.13706279999999998,0.48951000000000006,59.15,20.17,62.4944109501,135.633,59.4099296,20.2470628,62.7653032105,0.4699296,0.13706279999999998,0.48951000000000006,58.94,20.11,62.2762852136,133.95,34.1399296,22.3870628,40.8254255814,0.4699296,0.13706279999999998,0.48951000000000006,33.67,22.25,40.3575445239,132.11
2021-10-24 23:30:00,55.91545408,22.97575744,60.451827391,0.46545408,0.13575744,0.484848,55.45,22.84,59.9697265293,135.633,55.71545408,22.87575744,60.2288311508,0.46545408,0.13575744,0.484848,55.25,22.74,59.7467162278,134.59,32.21545408,19.77575744,37.8010061229,0.46545408,0.13575744,0.484848,31.75,19.64,37.3335251483,133.06
2021-10-25 00:00:00,52.16024928,37.42715604,64.1987820305,0.47024928,0.13715604,0.489843,51.69,37.29,63.7369610195,135.633,52.55024928,17.11715604,55.2677639342,0.47024928,0.13715604,0.489843,52.08,16.98,54.7781598815,134.59,30.84024928,12.49715604,33.2761158301,0.47024928,0.13715604,0.489843,30.37,12.36,32.7888166911,133.06
2021-10-25 00:30:00,50.34056896,37.71724928,62.9028121507,0.47056896000000004,0.13724928,0.490176,49.87,37.58,62.4441614565,135.633,50.74056896,17.27724928,53.6013869323,0.47056896000000004,0.13724928,0.490176,50.27,17.14,53.1116983347,133.31,29.74056896,12.56724928,32.2867960091,0.47056896000000004,0.13724928,0.490176,29.27,12.43,31.7999654088,131.13
2021-10-25 01:00:00,49.4167328,37.6361304,62.1167593497,0.4667328,0.13613039999999998,0.48618000000000006,48.95,37.5,61.6632183721,135.633,49.7967328,17.1361304,52.6627151089,0.4667328,0.13613039999999998,0.48618000000000006,49.33,17.0,52.1770917166,133.18,29.1067328,12.5161304,31.6836774141,0.4667328,0.13613039999999998,0.48618000000000006,28.64,12.38,31.2011858749,130.92
2021-10-25 01:30:00,50.73449504,37.56547772,63.1280769808,0.46449504,0.13547772,0.483849,50.27,37.43,62.6743791353,135.633,51.13449504,16.96547772,53.8754491143,0.46449504,0.13547772,0.483849,50.67,16.83,53.391926356,133.2,29.81449504,12.42547772,32.3001023382,0.46449504,0.13547772,0.483849,29.35,12.29,31.8192803187,130.92
2021-10-25 02:00:00,52.701528,37.157529,64.4835871747,0.471528,0.13752899999999998,0.491175,52.23,37.02,64.0191635372,135.633,53.091528,16.677529,55.649351469,0.471528,0.13752899999999998,0.491175,52.62,16.54,55.1582813365,133.43,30.671528,12.287529,33.0412771966,0.471528,0.13752899999999998,0.491175,30.2,12.15,32.5524576645,131.3
2021-10-25 02:30:00,52.74541408,37.06741244,64.4676024951,0.50541408,0.14741244,0.526473,52.24,36.92,63.9695552587,135.633,53.13541408,16.65741244,55.685201074,0.50541408,0.14741244,0.526473,52.63,16.51,55.1588342879,133.18,30.38541408,12.48741244,32.8513144069,0.50541408,0.14741244,0.526473,29.88,12.34,32.327851769,130.92
2021-10-25 03:00:00,51.43641312,37.44603716,63.6231899046,0.46641312,0.13603716,0.485847,50.97,37.31,63.166264730500004,135.633,51.83641312,16.93603716,54.5329540721,0.46641312,0.13603716,0.485847,51.37,16.8,54.0473579373,133.06,29.60641312,12.67603716,32.2059251678,0.46641312,0.13603716,0.485847,29.14,12.54,31.7236693968,130.76
2021-10-25 03:30:00,50.60216736,37.19771548,62.8032592981,0.47216736000000004,0.13771548,0.491841,50.13,37.06,62.3414829788,135.633,50.99216736,16.85771548,53.7064586737,0.47216736000000004,0.13771548,0.491841,50.52,16.72,53.2149302358,133.34,29.26216736,12.67771548,31.8904203233,0.47216736000000004,0.13771548,0.491841,28.79,12.54,31.4024792015,131.15
2021-10-25 04:00:00,49.73769184,37.16641012,62.0900960764,0.46769184,0.13641012,0.487179,49.27,37.03,61.6340311841,135.633,50.12769184,16.80641012,52.8700379263,0.46769184,0.13641012,0.487179,49.66,16.67,52.3832463675,132.9,28.69769184,12.70641012,31.3848749413,0.46769184,0.13641012,0.487179,28.23,12.57,30.902067892,130.5
2021-10-25 04:30:00,49.32184768,37.42762224,61.9150350489,0.47184768,0.13762224,0.491508,48.85,37.29,61.4562169353,135.633,49.71184768,16.99762224,52.5374814925,0.47184768,0.13762224,0.491508,49.24,16.86,52.0464907559,133.11,28.59184768,12.80762224,31.3293622852,0.47184768,0.13762224,0.491508,28.12,12.67,30.8425566385,130.8
2021-10-25 05:00:00,49.081528,37.367529,61.6873456584,0.471528,0.13752899999999998,0.491175,48.61,37.23,61.2291188896,135.633,49.461528,16.967529,52.2909150088,0.471528,0.13752899999999998,0.491175,48.99,16.83,51.800279922,133.11,28.361528,12.807529,31.119271675,0.471528,0.13752899999999998,0.491175,27.89,12.67,30.6330050762,130.8
2021-10-25 05:30:00,50.57705248,36.89622364,62.6048684725,0.46705248,0.13622364,0.486513,50.11,36.76,62.1474834567,135.633,50.95705248,16.54622364,53.576102081,0.46705248,0.13622364,0.486513,50.49,16.41,53.0898125821,133.0,29.14705248,12.52622364,31.7247056243,0.46705248,0.13622364,0.486513,28.68,12.39,31.2418709427,130.64
2021-10-25 06:00:00,52.65088864,36.17734252,63.8820490153,0.47088864,0.13734252,0.490509,52.18,36.04,63.4163543575,135.633,53.04088864,15.83734252,55.354830736,0.47088864,0.13734252,0.490509,52.57,15.7,54.8643317648,133.0,30.20088864,12.14734252,32.5522903179,0.47088864,0.13734252,0.490509,29.73,12.01,32.0642012219,130.64
2021-10-25 06:30:00,58.42280672,32.29790196,66.756114447,0.47280672,0.13790196,0.492507,57.95,32.16,66.2756976576,135.633,58.82280672,12.16790196,60.0681315551,0.47280672,0.13790196,0.492507,58.35,12.03,59.5772053725,132.93,33.54280672,13.50790196,36.1605212631,0.47280672,0.13790196,0.492507,33.07,13.37,35.6704611689,130.57
2021-10-25 07:00:00,63.74760192,31.20930056,70.9773005404,0.47760192,0.13930056,0.497502,63.27,31.07,70.487146346,135.633,64.15760192,11.15930056,65.1208712558,0.47760192,0.13930056,0.497502,63.68,11.02,64.6264868301,132.52,37.02760192,10.93930056,38.6097345327,0.47760192,0.13930056,0.497502,36.55,10.8,38.1122355681,129.95
2021-10-25 07:30:00,70.1227168,27.3507924,75.2679297996,0.4827168,0.14079239999999998,0.50283,69.64,27.21,74.7670629355,135.633,70.5027168,8.4007924,71.0014534297,0.4827168,0.14079239999999998,0.50283,70.02,8.26,70.5055175146,131.82,40.9227168,10.6407924,42.2835099441,0.4827168,0.14079239999999998,0.50283,40.44,10.5,41.7808999424,128.93
2021-10-25 08:00:00,74.74399552,12.68116536,75.8121152665,0.48399552,0.14116536,0.504162,74.26,12.54,75.3113484144,135.633,74.47399552,12.65116536,75.5409027857,0.48399552,0.14116536,0.504162,73.99,12.51,75.0401239338,131.82,42.70399552,17.58116536,46.181474736,0.48399552,0.14116536,0.504162,42.22,17.44,45.6802145354,128.93
2021-10-25 08:30:00,78.97355584,15.54603712,80.4891408337,0.6035558400000001,0.17603712,0.6287039999999999,78.37,15.37,79.8629688905,135.633,78.69355584,15.52603712,80.2105576554,0.6035558400000001,0.17603712,0.6287039999999999,78.09,15.35,79.5843615291,132.97,47.06355584,6.71603712,47.5403349052,0.6035558400000001,0.17603712,0.6287039999999999,46.46,6.54,46.9180477002,130.58
2021-10-25 09:00:00,80.56978912,16.67785516,82.277832808,1.08978912,0.31785516,1.135197,79.48,16.36,81.1462876538,135.633,80.28978912,16.64785516,81.9975689784,1.08978912,0.31785516,1.135197,79.2,16.33,80.8659934707,132.52,49.07978912,2.60785516,49.1490244929,1.08978912,0.31785516,1.135197,47.99,2.29,48.044606357,129.89
2021-10-25 09:30:00,81.57461344,16.52717892,83.2319962571,1.94461344,0.56717892,2.025639,79.63,15.96,81.2136595654,135.633,81.30461344,16.50717892,82.9634083348,1.94461344,0.56717892,2.025639,79.36,15.94,80.945001081,132.41,50.34461344,2.53717892,50.4085050294,1.94461344,0.56717892,2.025639,48.4,1.97,48.4400753509,129.72
2021-10-25 10:00:00,81.92146592,16.61167756,83.5887217861,2.61146592,0.76167756,2.720277,79.31,15.85,80.878294987,135.633,81.65146592,16.60167756,83.3221314219,2.61146592,0.76167756,2.720277,79.04,15.84,80.6115822944,132.76,50.87146592,2.56167756,50.9359228519,2.61146592,0.76167756,2.720277,48.26,1.8,48.293556506,130.18
2021-10-25 10:30:00,82.3050528,17.7756404,84.2027024984,2.1450528,0.6256404,2.23443,80.16,17.15,81.9740696806,135.633,82.0250528,17.7556404,83.924799987,2.1450528,0.6256404,2.23443,79.88,17.13,81.6960910938,132.83,50.8450528,2.1856404,50.8920074097,2.1450528,0.6256404,2.23443,48.7,1.56,48.7249792201,130.24
2021-10-25 11:00:00,81.86083712,17.51524416,83.7136812712,2.04083712,0.59524416,2.125872,79.82,16.92,81.5936198486,135.633,81.58083712,17.48524416,83.4336068292,2.04083712,0.59524416,2.125872,79.54,16.89,81.3134902707,132.83,50.23083712,2.20524416,50.2792213502,2.04083712,0.59524416,2.125872,48.19,1.6099999999999999,48.2168870833,130.24
2021-10-25 11:30:00,80.89539168,17.71323924,82.8119752176,2.92539168,0.8532392400000001,3.047283,77.97,16.86,79.7720533771,135.633,80.62539168,17.70323924,82.5460990183,2.92539168,0.8532392400000001,3.047283,77.7,16.85,79.5060532287,132.76,50.28539168,2.37323924,50.3413635185,2.92539168,0.8532392400000001,3.047283,47.36,1.52,47.3843856138,130.18
2021-10-25 12:00:00,80.59066656,17.62811108,82.4960958884,2.77066656,0.80811108,2.886111,77.82,16.82,79.616988137,135.633,80.31066656,17.60811108,82.2182992959,2.77066656,0.80811108,2.886111,77.54,16.8,79.339092508,132.64,49.71066656,2.21811108,49.7601284826,2.77066656,0.80811108,2.886111,46.94,1.4100000000000001,46.9611722596,130.08
2021-10-25 12:30:00,79.8780672,18.1690196,81.9183672496,4.7280672,1.3790196,4.92507,75.15,16.79,77.00277008,135.633,79.6180672,18.1390196,81.6581940574,4.7280672,1.3790196,4.92507,74.89,16.76,76.7424895348,132.72,50.9080672,2.8190196,50.9860586587,4.7280672,1.3790196,4.92507,46.18,1.44,46.2024458227,130.31
2021-10-25 13:00:00,79.62504992,18.72563956,81.7972991711,5.02504992,1.46563956,5.234427,74.6,17.26,76.5706706252,135.633,79.35504992,18.70563956,81.5299018714,5.02504992,1.46563956,5.234427,74.33,17.24,76.3031224787,132.72,50.95504992,3.09563956,51.0489970189,5.02504992,1.46563956,5.234427,45.93,1.63,45.9589142605,130.31
2021-10-25 13:30:00,80.00576064,16.15876352,81.6212433995,3.59576064,1.04876352,3.745584,76.41,15.11,77.8896668371,135.633,79.73576064,16.14876352,81.3546193407,3.59576064,1.04876352,3.745584,76.14,15.1,77.6228677646,133.71,49.83576064,4.82876352,50.0691521368,3.59576064,1.04876352,3.745584,46.24,3.7800000000000002,46.3942453328,131.75
2021-10-25 14:00:00,78.40151424,13.96710832,79.6359061601,4.24151424,1.23710832,4.418244,74.16,12.73,75.2446576177,135.633,78.13151424,13.95710832,79.3683462729,4.24151424,1.23710832,4.418244,73.89,12.72,74.9768664323,133.71,48.58151424,11.18710832,49.8529328968,4.24151424,1.23710832,4.418244,44.34,9.95,45.4426902813,131.75
2021-10-25 14:30:00,77.98588992,10.56088456,78.6977211189,4.18588992,1.22088456,4.360302,73.8,9.34,74.3886792462,135.633,77.72588992,10.56088456,78.4400806128,4.18588992,1.22088456,4.360302,73.54,9.34,74.1307439596,133.95,47.34588992,17.90088456,50.6169434117,4.18588992,1.22088456,4.360302,43.16,16.68,46.2710276523,132.05
2021-10-25 15:00:00,78.45499232,10.47312276,79.1509451635,2.68499232,0.78312276,2.7968669999999998,75.77,9.69,76.3870996962,135.633,78.18499232,10.45312276,78.8806744362,2.68499232,0.78312276,2.7968669999999998,75.5,9.67,76.116745201,133.65,46.57499232,17.30312276,49.6852892399,2.68499232,0.78312276,2.7968669999999998,43.89,16.52,46.8960819259,131.61
2021-10-25 15:30:00,78.78874912,11.54088516,79.6295109753,2.12874912,0.62088516,2.217447,76.66,10.92,77.4338556447,135.633,78.51874912,11.53088516,79.3609178119,2.12874912,0.62088516,2.217447,76.39,10.91,77.1651488692,133.51,46.49874912,15.20088516,48.9203493382,2.12874912,0.62088516,2.217447,44.37,14.58,46.7041036741,131.36
2021-10-25 16:00:00,78.31621184,11.89764512,79.2147902627,1.9462118400000001,0.56764512,2.027304,76.37,11.33,77.2058663574,135.633,78.04621184,11.87764512,78.9448518662,1.9462118400000001,0.56764512,2.027304,76.1,11.31,76.9358570499,133.44,46.17621184,15.34764512,48.6599707215,1.9462118400000001,0.56764512,2.027304,44.23,14.78,46.6341216278,131.19
2021-10-25 16:30:00,79.6748736,12.3947548,80.6332154247,1.5248735999999998,0.4447548,1.58841,78.15,11.95,79.0583645163,135.633,79.3848736,12.3747548,80.3435916103,1.5248735999999998,0.4447548,1.58841,77.86,11.93,78.7686771502,133.42,47.1048736,13.4547548,48.9887695661,1.5248735999999998,0.4447548,1.58841,45.58,13.01,47.4003850195,131.19
2021-10-25 17:00:00,81.76896,13.39303,82.85853047250001,1.03896,0.30303,1.08225,80.73,13.09,81.7843566949,135.633,81.47896,13.37303,82.5691156187,1.03896,0.30303,1.08225,80.44,13.07,81.4948986133,133.42,48.48896,10.90303,49.6996509551,1.03896,0.30303,1.08225,47.45,10.6,48.6195691055,131.19
2021-10-25 17:30:00,84.77195744,14.07557092,85.9325692909,0.6019574400000001,0.17557092,0.627039,84.17,13.9,85.3100164107,135.633,84.47195744,14.05557092,85.6333502068,0.6019574400000001,0.17557092,0.627039,83.87,13.88,85.0107716704,133.07,50.24195744,9.26557092,51.089187622,0.6019574400000001,0.17557092,0.627039,49.64,9.09,50.4654109267,130.72
2021-10-25 18:00:00,86.52486464,13.76433552,87.6128365782,0.49486464,0.14433552,0.5154839999999999,86.03,13.62,87.1014655445,135.633,86.21486464,13.74433552,87.3035488613,0.49486464,0.14433552,0.5154839999999999,85.72,13.6,86.7921563276,133.48,50.96486464,9.10433552,51.7716752002,0.49486464,0.14433552,0.5154839999999999,50.47,8.96,51.2591699113,131.32
2021-10-25 18:30:00,90.45952,16.37986,91.9305421079,0.47952000000000006,0.13986,0.4995,89.98,16.24,91.4337902528,135.633,90.14952,16.33986,91.6183768741,0.47952000000000006,0.13986,0.4995,89.67,16.2,91.1216159865,133.13,54.66952,4.83986,54.8833368323,0.47952000000000006,0.13986,0.4995,54.19,4.7,54.3934380233,130.74
2021-10-25 19:00:00,90.10504448,18.47855464,91.9803023605,0.47504448,0.13855464,0.494838,89.63,18.34,91.4871165793,135.633,89.79504448,18.45855464,91.672614518,0.47504448,0.13855464,0.494838,89.32,18.32,91.1794099564,133.18,54.99504448,1.67855464,55.0206548765,0.47504448,0.13855464,0.494838,54.52,1.54,54.54174548,130.74
2021-10-25 19:30:00,87.64568384,19.19874112,89.7237847863,0.47568384,0.13874112,0.495504,87.17,19.06,89.2294374072,135.633,87.35568384,19.16874112,89.4340882174,0.47568384,0.13874112,0.495504,86.88,19.03,88.9397284682,133.55,53.35568384,1.18874112,53.3689245112,0.47568384,0.13874112,0.495504,52.88,1.05,52.8904235188,131.21
2021-10-25 20:00:00,84.5299296,18.8270628,86.6011968269,0.4699296,0.13706279999999998,0.48951000000000006,84.06,18.69,86.112715089,135.633,84.2399296,18.7970628,86.3116174621,0.4699296,0.13706279999999998,0.48951000000000006,83.77,18.66,85.823123341,133.55,51.0599296,2.9270628,51.1437592223,0.4699296,0.13706279999999998,0.48951000000000006,50.59,2.79,50.6668747803,131.21
2021-10-25 20:30:00,81.54641312,18.77603716,83.6800876205,0.46641312,0.13603716,0.485847,81.08,18.64,83.1950479295,135.633,81.26641312,18.72603716,83.3960093116,0.46641312,0.13603716,0.485847,80.8,18.59,82.9109648961,133.34,48.87641312,6.35603716,49.2879596642,0.46641312,0.13603716,0.485847,48.41,6.22,48.8079552942,131.06
2021-10-25 21:00:00,78.7989408,19.3755244,81.1460659365,0.25894079999999997,0.07552439999999999,0.26973,78.54,19.3,80.8765825193,135.633,78.5189408,19.3555244,80.8694032942,0.25894079999999997,0.07552439999999999,0.26973,78.26,19.28,80.5999131513,133.34,47.0389408,6.7655244,47.5229867747,0.25894079999999997,0.07552439999999999,0.26973,46.78,6.69,47.2559467157,131.06
2021-10-25 21:30:00,75.76341632,20.42682976,78.4687875943,0.26341632,0.07682976,0.27439199999999997,75.5,20.35,78.1944531281,135.633,75.50341632,20.38682976,78.2073443076,0.26341632,0.07682976,0.27439199999999997,75.24,20.31,77.9330077695,133.07,45.22341632,7.39682976,45.8243436849,0.26341632,0.07682976,0.27439199999999997,44.96,7.32,45.5519922726,130.65
2021-10-25 22:00:00,71.87341632,21.98682976,75.1612177682,0.26341632,0.07682976,0.27439199999999997,71.61,21.91,74.8868493128,135.633,71.63341632,21.94682976,74.9200218245,0.26341632,0.07682976,0.27439199999999997,71.37,21.87,74.6456549305,133.07,42.99341632,8.02682976,43.7362989159,0.26341632,0.07682976,0.27439199999999997,42.73,7.95,43.4632649487,130.65
2021-10-25 22:30:00,67.84862112,21.88543116,71.2910056385,0.25862112,0.07543116,0.269397,67.59,21.81,71.0217163972,135.633,67.60862112,21.84543116,71.0503238016,0.25862112,0.07543116,0.269397,67.35,21.77,70.7810384213,133.68,40.13862112,12.13543116,41.933013186,0.25862112,0.07543116,0.269397,39.88,12.06,41.6636292226,131.48
2021-10-25 23:00:00,63.80612352,16.51386936,65.908491713,0.35612352,0.10386936000000001,0.37096199999999996,63.45,16.41,65.5377036522,135.633,63.57612352,16.47386936,65.675808739,0.35612352,0.10386936000000001,0.37096199999999996,63.22,16.37,65.3050174183,133.81,36.15612352,24.83386936,43.8632686354,0.35612352,0.10386936000000001,0.37096199999999996,35.8,24.73,43.5110664084,131.64
2021-10-25 23:30:00,59.16456512,19.55174816,62.3114485624,0.31456512000000003,0.09174816,0.32767199999999996,58.85,19.46,61.9839826084,135.633,59.01456512,17.71174816,61.6151354716,0.31456512000000003,0.09174816,0.32767199999999996,58.7,17.62,61.2874734346,133.87,33.61456512,24.56174816,41.6319403929,0.31456512000000003,0.09174816,0.32767199999999996,33.3,24.47,41.3239748814,131.87
2021-10-26 00:00:00,55.40109856,32.31948708,64.1391531498,0.34109856,0.09948708,0.355311,55.06,32.22,63.7944511694,135.633,55.79109856,12.00948708,57.0690323946,0.34109856,0.09948708,0.355311,55.45,11.91,56.7146418485,134.48,32.08109856,18.03948708,36.805162395,0.34109856,0.09948708,0.355311,31.74,17.94,36.4591716856,132.81
2021-10-26 00:30:00,53.291568,32.695874,62.522087269400004,0.431568,0.12587399999999999,0.44955000000000006,52.86,32.57,62.0885214834,135.633,53.691568,12.335874,55.0904552681,0.431568,0.12587399999999999,0.44955000000000006,53.26,12.21,54.6416663362,133.0,30.831568,18.325874,35.8667428575,0.431568,0.12587399999999999,0.44955000000000006,30.4,18.2,35.4316242924,130.61
2021-10-26 01:00:00,52.47805152,32.87484836,61.9249670652,0.42805152,0.12484836,0.445887,52.05,32.75,61.4960567842,135.633,52.87805152,12.47484836,54.3296436042,0.42805152,0.12484836,0.445887,52.45,12.35,53.8843669351,133.0,30.32805152,18.41484836,35.4809434644,0.42805152,0.12484836,0.445887,29.9,18.29,35.0504507817,130.61
2021-10-26 01:30:00,53.62124832,32.79578076,62.8554015742,0.43124832,0.12578076,0.449217,53.19,32.67,62.4219913172,135.633,54.00124832,12.42578076,55.4124069827,0.43124832,0.12578076,0.449217,53.57,12.3,54.9639418164,133.07,30.85124832,18.37578076,35.9091748922,0.43124832,0.12578076,0.449217,30.42,18.25,35.4744823782,130.73
2021-10-26 02:00:00,55.66389568,32.28363624,64.348290196,0.42389568,0.12363624000000001,0.441558,55.24,32.16,63.9196620767,135.633,56.06389568,12.06363624,57.3471160404,0.42389568,0.12363624000000001,0.441558,55.64,11.94,56.9067061075,133.03,31.87389568,18.10363624,36.6563346631,0.42389568,0.12363624000000001,0.441558,31.45,17.98,36.2268256959,130.98
2021-10-26 02:30:00,55.3583712,32.2849416,64.084839986,0.4283712,0.1249416,0.44622000000000006,54.93,32.16,63.6519481242,135.633,55.7483712,12.0349416,57.032628475,0.4283712,0.1249416,0.44622000000000006,55.32,11.91,56.5875472167,132.73,31.5383712,18.2749416,36.4505466136,0.4283712,0.1249416,0.44622000000000006,31.11,18.15,36.0174207849,130.34
2021-10-26 03:00:00,54.1383712,32.5349416,63.1623753599,0.4283712,0.1249416,0.44622000000000006,53.71,32.41,62.7309508935,135.633,54.5283712,12.2149416,55.8797643518,0.4283712,0.1249416,0.44622000000000006,54.1,12.09,55.4344486759,132.73,30.8783712,18.4049416,35.9474016205,0.4283712,0.1249416,0.44622000000000006,30.45,18.28,35.5156430323,130.34
2021-10-26 03:30:00,53.06389568,32.65363624,62.3059947712,0.42389568,0.12363624000000001,0.441558,52.64,32.53,61.8802916929,135.633,53.45389568,12.38363624,54.8696036972,0.42389568,0.12363624000000001,0.441558,53.03,12.26,54.4287470001,132.85,30.19389568,18.50363624,35.412651559,0.42389568,0.12363624000000001,0.441558,29.77,18.38,34.9868160883,130.47
2021-10-26 04:00:00,52.20604352,32.84717936,61.679884662,0.43604352,0.12717936,0.454212,51.77,32.72,61.243214318,135.633,52.60604352,12.52717936,54.0770379879,0.43604352,0.12717936,0.454212,52.17,12.4,53.6233988106,132.76,29.69604352,18.67717936,35.0812204689,0.43604352,0.12717936,0.454212,29.26,18.55,34.6446258459,130.31
2021-10-26 04:30:00,51.9139456,32.7924008,61.403577241,0.4539456,0.13240079999999999,0.47286000000000006,51.46,32.66,60.9492182066,135.633,52.3039456,12.552400800000001,53.7890833829,0.4539456,0.13240079999999999,0.47286000000000006,51.85,12.42,53.3167787849,132.71,29.4339456,18.6424008,34.8410140664,0.4539456,0.13240079999999999,0.47286000000000006,28.98,18.51,34.3869233867,130.22
2021-10-26 05:00:00,51.61778176,32.51351968,61.004297847,0.45778176,0.13351968,0.476856,51.16,32.38,60.5459329765,135.633,51.99778176,12.35351968,53.445100397,0.45778176,0.13351968,0.476856,51.54,12.22,52.9688587757,132.71,29.38778176,18.46351968,34.7065307363,0.45778176,0.13351968,0.476856,28.93,18.33,34.2481211163,130.22
2021-10-26 05:30:00,52.79847104,32.29247072,61.8908895506,0.48847104,0.14247072,0.5088239999999999,52.31,32.15,61.3999885993,135.633,53.16847104,12.23247072,54.5574894276,0.48847104,0.14247072,0.5088239999999999,52.68,12.09,54.0495189618,132.48,29.90847104,18.34247072,35.0850804768,0.48847104,0.14247072,0.5088239999999999,29.42,18.2,34.5944562033,129.84
2021-10-26 06:00:00,54.83746208,32.10342644,63.5435066436,0.45746208,0.13342644,0.476523,54.38,31.97,63.0814180246,135.633,55.21746208,12.04342644,56.5155928835,0.45746208,0.13342644,0.476523,54.76,11.91,56.0402150246,132.33,31.14746208,16.67342644,35.3294147033,0.45746208,0.13342644,0.476523,30.69,16.54,34.8632715046,129.65
2021-10-26 06:30:00,60.7531664,31.7263402,68.5383680147,0.4331664,0.12634019999999999,0.451215,60.32,31.6,68.0959793233,135.633,61.1431664,11.6863402,62.2499585919,0.4331664,0.12634019999999999,0.451215,60.71,11.56,61.800790448,132.29,35.2431664,11.4963402,37.0708324143,0.4331664,0.12634019999999999,0.451215,34.81,11.37,36.619844347,129.65
2021-10-26 07:00:00,65.863576,29.463543,72.1533852956,0.423576,0.123543,0.441225,65.44,29.34,71.7163105576,135.633,66.273576,9.593543,66.9643408324,0.423576,0.123543,0.441225,65.85,9.47,66.5274635019,132.29,38.573576,10.783543,40.0525350641,0.423576,0.123543,0.441225,38.15,10.66,39.6113380233,129.65
2021-10-26 07:30:00,72.49645312,17.21438216,74.5122182473,0.42645312,0.12438216,0.444222,72.07,17.09,74.0685695825,135.633,72.41645312,11.61438216,73.3419154061,0.42645312,0.12438216,0.444222,71.99,11.49,72.9011673432,131.94,41.85645312,15.61438216,44.6740595651,0.42645312,0.12438216,0.444222,41.43,15.49,44.2310411363,129.08
2021-10-26 08:00:00,76.853576,16.633543,78.6329886035,0.423576,0.123543,0.441225,76.43,16.51,78.192870519,135.633,76.573576,16.593543,78.3508660496,0.423576,0.123543,0.441225,76.15,16.47,77.9107399528,132.41,45.173576,6.793543,45.6815520218,0.423576,0.123543,0.441225,44.75,6.67,45.2443521337,129.84
2021-10-26 08:30:00,80.74737216,16.94631688,82.5064589383,0.46737216000000004,0.13631688,0.486846,80.28,16.81,82.0210613196,135.633,80.45737216,16.91631688,82.2164856442,0.46737216000000004,0.13631688,0.486846,79.99,16.78,81.7310742619,132.89,48.22737216,2.15631688,48.2755541444,0.46737216000000004,0.13631688,0.486846,47.76,2.02,47.8026986686,130.44
2021-10-26 09:00:00,82.71516416,15.36692288,84.1304980421,0.67516416,0.19692288,0.7032959999999999,82.04,15.17,83.4307527234,135.633,82.41516416,15.33692288,83.8300691098,0.67516416,0.19692288,0.7032959999999999,81.74,15.14,83.1303025376,133.31,49.45516416,3.93692288,49.6116178315,0.67516416,0.19692288,0.7032959999999999,48.78,3.74,48.9231642476,131.02
2021-10-26 09:30:00,84.79028896,14.41883428,86.0075338788,0.75028896,0.21883428,0.781551,84.04,14.2,85.2312243254,135.633,84.48028896,14.398834279999999,85.6985743836,0.75028896,0.21883428,0.781551,83.73,14.18,84.9222308939,133.42,50.51028896,3.6588342799999998,50.642633809,0.75028896,0.21883428,0.781551,49.76,3.44,49.8787650208,131.11
2021-10-26 10:00:00,85.15890016,13.78384588,86.2672167379,0.93890016,0.27384588,0.9780209999999999,84.22,13.51,85.2967086118,135.633,84.87890016,13.77384588,85.989223294,0.93890016,0.27384588,0.9780209999999999,83.94,13.5,85.0186661857,132.99,50.75890016,3.48384588,50.8783168704,0.93890016,0.27384588,0.9780209999999999,49.82,3.21,49.9233061806,130.47
