Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-26 10:30:00,85.42813056,13.92153808,86.5550386372,1.30813056,0.38153808,1.362636,84.12,13.54,85.2027346979,135.633,85.12813056,13.90153808,86.2557324103,1.30813056,0.38153808,1.362636,83.82,13.52,84.9033733134,132.93,51.49813056,3.58153808,51.6225228577,1.30813056,0.38153808,1.362636,50.19,3.2,50.291908892,130.48
2021-10-26 11:00:00,86.11185696,13.35470828,87.1412654392,1.18185696,0.34470828000000003,1.231101,84.93,13.01,85.9206901741,135.633,85.81185696,13.33470828,86.8417482541,1.18185696,0.34470828000000003,1.231101,84.63,12.99,85.6211247298,132.93,51.69185696,3.4747082799999998,51.808509664,1.18185696,0.34470828000000003,1.231101,50.51,3.13,50.6068868831,130.48
2021-10-26 11:30:00,85.89855008,13.35916044,86.9311685962,1.36855008,0.39916044,1.425573,84.53,12.96,85.5177320794,135.633,85.60855008,13.33916044,86.6415434306,1.36855008,0.39916044,1.425573,84.24,12.94,85.2280540667,132.76,51.64855008,3.46916044,51.764928277,1.36855008,0.39916044,1.425573,50.28,3.07,50.3736369543,130.11
2021-10-26 12:00:00,85.90989888,13.29580384,86.932670069,1.21989888,0.35580384,1.270728,84.69,12.94,85.6728644321,135.633,85.58989888,13.27580384,86.6133809402,1.21989888,0.35580384,1.270728,84.37,12.92,85.3535195525,132.71,51.24989888,3.42580384,51.3642703361,1.21989888,0.35580384,1.270728,50.03,3.07,50.124103982,130.11
2021-10-26 12:30:00,85.45105664,13.70114152,86.5425003096,2.30105664,0.67114152,2.396934,83.15,13.03,84.1647396479,135.633,85.16105664,13.69114152,86.2545820473,2.30105664,0.67114152,2.396934,82.86,13.02,83.8766952139,132.75,51.82105664,3.86114152,51.9647026848,2.30105664,0.67114152,2.396934,49.52,3.19,49.6226410019,130.29
2021-10-26 13:00:00,85.15995808,13.87165444,86.2823345598,1.95995808,0.57165444,2.041623,83.2,13.3,84.2563350734,135.633,84.87995808,13.85165444,86.0027651555,1.95995808,0.57165444,2.041623,82.92,13.28,83.9766920044,132.69,51.42995808,3.89165444,51.5769867518,1.95995808,0.57165444,2.041623,49.47,3.32,49.5812797334,130.29
2021-10-26 13:30:00,85.67488352,13.80517436,86.7800006066,1.59488352,0.46517436,1.661337,84.08,13.34,85.1316744814,135.633,85.37488352,13.78517436,86.4806438932,1.59488352,0.46517436,1.661337,83.78,13.32,84.8322509427,133.08,51.52488352,3.78517436,51.6637316372,1.59488352,0.46517436,1.661337,49.93,3.32,50.0402567939,130.83
2021-10-26 14:00:00,83.73261536,14.26992948,84.9398714526,2.02261536,0.58992948,2.106891,81.71,13.68,82.8472479929,135.633,83.45261536,14.24992948,84.6604955136,2.02261536,0.58992948,2.106891,81.43,13.66,82.5677933579,133.08,50.59261536,4.07992948,50.7568572069,2.02261536,0.58992948,2.106891,48.57,3.49,48.6952256387,130.83
2021-10-26 14:30:00,82.98115616,14.86200388,84.3015506203,2.68115616,0.78200388,2.792871,80.3,14.08,81.525066084,135.633,82.68115616,14.83200388,84.0009638222,2.68115616,0.78200388,2.792871,80.0,14.05,81.2243959657,133.12,50.69115616,4.21200388,50.8658460022,2.68115616,0.78200388,2.792871,48.01,3.43,48.1323695656,130.9
2021-10-26 15:00:00,83.51229632,14.57316976,84.7742939428,1.38229632,0.40316976,1.439892,82.13,14.17,83.3434208561,135.633,83.21229632,14.54316976,84.4736056145,1.38229632,0.40316976,1.439892,81.83,14.14,83.0426908283,133.21,50.05229632,3.74316976,50.1920679665,1.38229632,0.40316976,1.439892,48.67,3.34,48.7844698649,131.1
2021-10-26 15:30:00,82.94497376,14.84895068,84.2636339612,1.26497376,0.36895068000000003,1.3176809999999999,81.68,14.48,82.9535580913,135.633,82.64497376,14.83895068,83.9665775477,1.26497376,0.36895068000000003,1.3176809999999999,81.38,14.47,82.656429272,133.36,49.78497376,3.8889506799999998,49.936635346,1.26497376,0.36895068000000003,1.3176809999999999,48.52,3.52,48.6475158667,131.27
2021-10-26 16:00:00,82.49705152,15.38622336,83.9196006829,1.42705152,0.41622336,1.486512,81.07,14.97,82.4405591927,135.633,82.21705152,15.35622336,83.6388495648,1.42705152,0.41622336,1.486512,80.79,14.94,82.1597693522,133.21,49.89705152,4.12622336,50.0673693098,1.42705152,0.41622336,1.486512,48.47,3.71,48.6117784081,131.38
2021-10-26 16:30:00,84.23009888,15.59752884,85.6620829962,1.02009888,0.29752884,1.062603,83.21,15.3,84.6049295254,135.633,83.94009888,15.56752884,85.3714715474,1.02009888,0.29752884,1.062603,82.92,15.27,84.3142888246,133.93,51.25009888,3.90752884,51.3988464544,1.02009888,0.29752884,1.062603,50.23,3.61,50.3595571863,132.5
2021-10-26 17:00:00,85.69427488,15.60624684,87.1037524315,0.8442748800000001,0.24624684,0.8794529999999999,84.85,15.36,86.2290676048,135.633,85.38427488,15.57624684,86.7933975738,0.8442748800000001,0.24624684,0.8794529999999999,84.54,15.33,85.918685395,133.93,52.42427488,3.7762468399999998,52.5601049931,0.8442748800000001,0.24624684,0.8794529999999999,51.58,3.5300000000000002,51.7006508663,132.5
2021-10-26 17:30:00,87.22763168,15.62055924,88.6152447352,0.68763168,0.20055924,0.716283,86.54,15.42,87.9030602425,135.633,86.92763168,15.59055924,88.3146572598,0.68763168,0.20055924,0.716283,86.24,15.39,87.6024525912,133.73,53.59763168,3.61055924,53.719105165,0.68763168,0.20055924,0.716283,52.91,3.41,53.0197717837,132.24
2021-10-26 18:00:00,90.29573376,14.65750568,91.4776585184,0.50573376,0.14750568,0.526806,89.79,14.51,90.9548470396,135.633,89.95573376,14.63750568,91.1388534536,0.50573376,0.14750568,0.526806,89.45,14.49,90.6160173479,133.73,55.61573376,3.02750568,55.6980756607,0.50573376,0.14750568,0.526806,55.11,2.88,55.1852018208,132.24
2021-10-26 18:30:00,93.027512,14.382191,94.1327010495,0.487512,0.14219099999999998,0.507825,92.54,14.24,93.6292112538,135.633,92.707512,14.362191,93.813406886,0.487512,0.14219099999999998,0.507825,92.22,14.22,93.3098965812,133.39,56.837512,3.242191,56.9299092993,0.487512,0.14219099999999998,0.507825,56.35,3.1,56.4352062103,131.76
2021-10-26 19:00:00,92.2223072,14.6935896,93.3855209367,0.4923072,0.14358959999999998,0.51282,91.73,14.55,92.8767753532,135.633,91.9023072,14.6735896,93.0663650329,0.4923072,0.14358959999999998,0.51282,91.41,14.53,92.5575982834,133.26,56.0523072,3.5035895999999997,56.1616976464,0.4923072,0.14358959999999998,0.51282,55.56,3.36,55.6615055492,131.55
2021-10-26 19:30:00,89.58678272,14.96489496,90.8280778134,0.49678272,0.14489496,0.517482,89.09,14.82,90.3142319903,135.633,89.27678272,14.94489496,90.5190246202,0.49678272,0.14489496,0.517482,88.78,14.8,90.00515763,133.46,54.22678272,5.53489496,54.5085225114,0.49678272,0.14489496,0.517482,53.73,5.39,53.999675925,131.85
2021-10-26 20:00:00,86.713496,12.126853,87.5573580702,0.5034959999999999,0.14685299999999998,0.524475,86.21,11.98,87.0384081886,135.633,86.413496,12.096853,87.256095165,0.5034959999999999,0.14685299999999998,0.524475,85.91,11.95,86.7371350691,133.69,51.083496,13.996853,52.9663615655,0.5034959999999999,0.14685299999999998,0.524475,50.58,13.85,52.4419574387,132.18
2021-10-26 20:30:00,83.08956992,14.15862456,84.2872664103,0.50956992,0.14862456000000002,0.530802,82.58,14.01,83.7599934336,135.633,82.80956992,14.13862456,84.0078899556,0.50956992,0.14862456000000002,0.530802,82.3,13.99,83.4805971469,133.37,48.96956992,13.10862456,50.693735471,0.50956992,0.14862456000000002,0.530802,48.46,12.96,50.1630660945,131.77
2021-10-26 21:00:00,80.09541408,15.61741244,81.6037923627,0.50541408,0.14741244,0.526473,79.59,15.47,81.0795226922,135.633,79.79541408,15.57741244,81.3016844015,0.50541408,0.14741244,0.526473,79.29,15.43,80.7774040187,133.24,47.12541408,13.16741244,48.9304138811,0.50541408,0.14741244,0.526473,46.62,13.02,48.4039750434,131.61
2021-10-26 21:30:00,76.9766928,16.7277854,78.773282519,0.5066927999999999,0.14778539999999998,0.527805,76.47,16.58,78.2467718184,135.633,76.7066928,16.6877854,78.5009484138,0.5066927999999999,0.14778539999999998,0.527805,76.2,16.54,77.9744291419,133.78,45.1766928,14.0777854,47.3193154443,0.5066927999999999,0.14778539999999998,0.527805,44.67,13.93,46.7915996734,132.4
2021-10-26 22:00:00,72.68340608,18.20974344,74.9297823001,0.51340608,0.14974344,0.534798,72.17,18.06,74.3953795608,135.633,72.43340608,18.15974344,74.6751270381,0.51340608,0.14974344,0.534798,71.92,18.01,74.1407209299,133.78,42.37340608,15.04974344,44.9666578748,0.51340608,0.14974344,0.534798,41.86,14.9,44.4327536846,132.4
2021-10-26 22:30:00,67.92084864,21.44899752,71.227109829,0.51084864,0.14899752,0.532134,67.41,21.3,70.6951066199,135.633,67.75084864,19.42899752,70.4816531877,0.51084864,0.14899752,0.532134,67.24,19.28,69.9495246589,133.81,39.71084864,13.97899752,42.0994521505,0.51084864,0.14899752,0.532134,39.2,13.83,41.5681236045,132.39
2021-10-26 23:00:00,62.6723072,34.3535896,71.4701840502,0.4923072,0.14358959999999998,0.51282,62.18,34.21,70.9695462857,135.633,63.0723072,14.2435896,64.6606200111,0.4923072,0.14358959999999998,0.51282,62.58,14.1,64.1487833088,133.81,37.3323072,8.3635896,38.257689317,0.4923072,0.14358959999999998,0.51282,36.84,8.22,37.7459136861,132.39
2021-10-26 23:30:00,58.34719232,34.44209776,67.7543574225,0.48719232,0.14209776,0.5074919999999999,57.86,34.3,67.2626909958,135.633,58.74719232,14.22209776,60.4441946772,0.48719232,0.14209776,0.5074919999999999,58.26,14.08,59.9372505209,132.65,34.39719232,10.89209776,36.0805298341,0.48719232,0.14209776,0.5074919999999999,33.91,10.75,35.5731724759,130.59
2021-10-27 00:00:00,55.12262688,34.323682840000004,64.9355002895,0.49262688,0.14368284,0.513153,54.63,34.18,64.4415184489,135.633,55.51262688,14.21368284,57.3034076037,0.49262688,0.14368284,0.513153,55.02,14.07,56.7905388247,132.65,32.45262688,12.68368284,34.8432030933,0.49262688,0.14368284,0.513153,31.96,12.54,34.332101596,130.59
2021-10-27 00:30:00,52.9723072,34.8935896,63.4320733168,0.4923072,0.14358959999999998,0.51282,52.48,34.75,62.9421393027,135.633,53.3623072,14.6435896,55.3350751882,0.4923072,0.14358959999999998,0.51282,52.87,14.5,54.822321184,132.66,31.3423072,12.9535896,33.9136507051,0.4923072,0.14358959999999998,0.51282,30.85,12.81,33.4038710332,130.64
2021-10-27 01:00:00,52.18783168,35.05228424,62.866783009,0.48783168,0.14228424,0.508158,51.7,34.91,62.3826746782,135.633,52.58783168,14.76228424,54.6205554419,0.48783168,0.14228424,0.508158,52.1,14.62,54.1124237121,132.66,30.79783168,13.05228424,33.4494926729,0.48783168,0.14228424,0.508158,30.31,12.91,32.9448660644,130.64
2021-10-27 01:30:00,53.46719232,34.91209776,63.8560508064,0.48719232,0.14209776,0.5074919999999999,52.98,34.77,63.370602806,135.633,53.84719232,14.64209776,55.8024295847,0.48719232,0.14209776,0.5074919999999999,53.36,14.5,55.2950232842,132.78,31.38719232,13.00209776,33.9736719813,0.48719232,0.14209776,0.5074919999999999,30.9,12.86,33.4692336333,130.81
2021-10-27 02:00:00,55.24262688,34.50368284,65.1325721443,0.49262688,0.14368284,0.513153,54.75,34.36,64.6387817026,135.633,55.64262688,14.34368284,57.4616669052,0.49262688,0.14368284,0.513153,55.15,14.2,56.9487708384,132.78,32.17262688,12.83368284,34.6378598588,0.49262688,0.14368284,0.513153,31.68,12.69,34.1270933424,130.81
2021-10-27 02:30:00,55.15783168,34.69228424,65.1608853641,0.48783168,0.14228424,0.508158,54.67,34.55,64.6723387547,135.633,55.54783168,14.38228424,57.3795408165,0.48783168,0.14228424,0.508158,55.06,14.24,56.8716203391,132.48,32.02783168,12.89228424,34.5252515566,0.48783168,0.14228424,0.508158,31.54,12.75,34.0196134605,130.38
2021-10-27 03:00:00,53.7321376,34.9464568,64.0967819312,0.26213759999999997,0.07645679999999999,0.27306,53.47,34.87,63.8353961373,135.633,54.1221376,14.5664568,56.0480815202,0.26213759999999997,0.07645679999999999,0.27306,53.86,14.49,55.7750813536,132.84,30.9821376,12.9164568,33.5667649101,0.26213759999999997,0.07645679999999999,0.27306,30.72,12.84,33.2954050884,130.91
2021-10-27 03:30:00,52.58629344,35.09766892,63.2231335935,0.26629344,0.07766892,0.277389,52.32,35.02,62.9585800348,135.633,52.97629344,14.72766892,54.9853789517,0.26629344,0.07766892,0.277389,52.71,14.65,54.7080122103,132.96,30.25629344,12.87766892,32.8827865234,0.26629344,0.07766892,0.277389,29.99,12.8,32.6073626655,131.09
2021-10-27 04:00:00,51.8121376,35.4764568,62.7939215989,0.26213759999999997,0.07645679999999999,0.27306,51.55,35.4,62.5344904833,135.633,52.2021376,14.9864568,54.310745322,0.26213759999999997,0.07645679999999999,0.27306,51.94,14.91,54.0376877744,132.92,29.7821376,12.9964568,32.4943627323,0.26213759999999997,0.07645679999999999,0.27306,29.52,12.92,32.2235441874,131.09
2021-10-27 04:30:00,51.11940032,35.80149176,62.4094536214,0.27940032,0.08149176,0.29104199999999997,50.84,35.72,62.1339198828,135.633,51.50940032,15.23149176,53.7142128543,0.27940032,0.08149176,0.29104199999999997,51.23,15.15,53.4231728747,133.25,29.41940032,13.06149176,32.1885644629,0.27940032,0.08149176,0.29104199999999997,29.14,12.98,31.9001567394,131.55
2021-10-27 05:00:00,50.9089008,35.4771794,62.0511598509,0.29890079999999997,0.08717939999999999,0.311355,50.61,35.39,61.7561673034,135.633,51.3089008,14.9571794,53.4445555404,0.29890079999999997,0.08717939999999999,0.311355,51.01,14.87,53.1332005435,133.45,29.3689008,12.8871794,32.0719772868,0.29890079999999997,0.08717939999999999,0.311355,29.07,12.8,31.7632633714,131.85
2021-10-27 05:30:00,52.1661136,34.8534498,62.7380775215,0.28611359999999997,0.08344979999999999,0.298035,51.88,34.77,62.4538813846,135.633,52.5561136,14.4934498,54.5179343321,0.28611359999999997,0.08344979999999999,0.298035,52.27,14.41,54.2199317595,133.29,30.1461136,12.4834498,32.6285869154,0.28611359999999997,0.08344979999999999,0.298035,29.86,12.4,32.3323305686,131.6
2021-10-27 06:00:00,54.53387584,34.13279712,64.334994003,0.28387584,0.08279712,0.29570399999999997,54.25,34.05,64.0504878982,135.633,54.91387584,13.83279712,56.6293213445,0.28387584,0.08279712,0.29570399999999997,54.63,13.75,56.3338211024,132.94,31.91387584,12.01279712,34.0998939262,0.28387584,0.08279712,0.29570399999999997,31.63,11.93,33.8050558349,131.08
2021-10-27 06:30:00,59.89575392,30.89501156,67.3943846098,0.32575392000000003,0.09501156000000001,0.339327,59.57,30.8,67.0613517609,135.633,60.28575392,10.955011559999999,61.2730316206,0.32575392000000003,0.09501156000000001,0.339327,59.96,10.86,60.9355495585,132.79,34.78575392,12.03501156,36.8088328942,0.32575392000000003,0.09501156000000001,0.339327,34.46,11.94,36.4699218535,130.88
2021-10-27 07:00:00,64.28584384,29.23212112,70.620015742,0.31584384,0.09212112,0.32900399999999996,63.97,29.14,70.2943845552,135.633,64.68584384,9.34212112,65.3569707094,0.31584384,0.09212112,0.32900399999999996,64.37,9.25,65.0312186569,132.01,37.15584384,11.43212112,38.8748006396,0.31584384,0.09212112,0.32900399999999996,36.84,11.34,38.5458324596,129.75
2021-10-27 07:30:00,69.41844128,27.64121204,74.7191849044,0.27844128,0.08121204,0.290043,69.14,27.56,74.430458819,135.633,69.82844128,7.86121204,70.2695514881,0.27844128,0.08121204,0.290043,69.55,7.78,69.983790266,131.69,40.22844128,10.53121204,41.5840584221,0.27844128,0.08121204,0.290043,39.95,10.45,41.2941279118,129.27
2021-10-27 08:00:00,74.82675296,13.95363628,76.1166665322,0.28675296,0.08363628000000001,0.298701,74.54,13.87,75.8194467139,135.633,74.64675296,11.11363628,75.4695345079,0.28675296,0.08363628000000001,0.298701,74.36,11.03,75.1736024147,131.69,42.88675296,15.99363628,45.7719344239,0.28675296,0.08363628000000001,0.298701,42.6,15.91,45.4740376479,129.27
2021-10-27 08:30:00,78.93497472,10.12895096,79.5821957576,0.30497472000000003,0.08895096,0.31768199999999996,78.63,10.04,79.2683953414,135.633,78.65497472,10.10895096,79.3019289659,0.30497472000000003,0.08895096,0.31768199999999996,78.35,10.02,78.9881187268,132.68,45.18497472,16.24895096,48.0178128172,0.30497472000000003,0.08895096,0.31768199999999996,44.88,16.16,47.700733747,130.73
2021-10-27 09:00:00,81.33737216,9.25631688,81.8623693285,0.46737216000000004,0.13631688,0.486846,80.87,9.12,81.382622838,135.633,81.05737216,9.23631688,81.5819044335,0.46737216000000004,0.13631688,0.486846,80.59,9.1,81.1021460875,132.74,46.70737216,15.82631688,49.3158282915,0.46737216000000004,0.13631688,0.486846,46.24,15.69,48.8294347704,130.79
2021-10-27 09:30:00,83.47841088,10.69661984,84.1609336869,0.70841088,0.20661984,0.7379279999999999,82.77,10.49,83.4320861539,135.633,83.16841088,10.66661984,83.8496353428,0.70841088,0.20661984,0.7379279999999999,82.46,10.46,83.1207747798,132.98,48.87841088,12.23661984,50.38684268,0.70841088,0.20661984,0.7379279999999999,48.17,12.03,49.6494692822,131.04
2021-10-27 10:00:00,84.01817088,11.30654984,84.7755336598,0.94817088,0.27654984,0.987678,83.07,11.03,83.7990799472,135.633,83.74817088,11.28654984,84.5052799122,0.94817088,0.27654984,0.987678,82.8,11.01,83.528798028,133.78,49.88817088,10.32654984,50.9457282346,0.94817088,0.27654984,0.987678,48.94,10.05,49.9612459813,132.25
2021-10-27 10:30:00,83.99015808,12.36337944,84.8952284023,1.76015808,0.51337944,1.833498,82.23,11.85,83.0794523333,135.633,83.71015808,12.32337944,84.6123882573,1.76015808,0.51337944,1.833498,81.95,11.81,82.796609834,133.67,50.31015808,8.91337944,51.0936428441,1.76015808,0.51337944,1.833498,48.55,8.4,49.2713151844,132.07
2021-10-27 11:00:00,84.33391424,11.89780832,85.1690491544,1.8439142400000001,0.53780832,1.920744,82.49,11.36,83.2685396774,135.633,84.04391424,11.87780832,84.8791013811,1.8439142400000001,0.53780832,1.920744,82.2,11.34,82.9785249327,134.08,50.38391424,8.77780832,51.1428267995,1.8439142400000001,0.53780832,1.920744,48.54,8.24,49.2344310417,132.7
2021-10-27 11:30:00,83.91784032,11.58603676,84.7138723692,1.83784032,0.53603676,1.9144169999999998,82.08,11.05,82.8204618437,135.633,83.62784032,11.56603676,84.4238644159,1.83784032,0.53603676,1.9144169999999998,81.79,11.03,82.5303883427,134.14,49.76784032,8.59603676,50.5047500548,1.83784032,0.53603676,1.9144169999999998,47.93,8.06,48.6029680164,132.78
2021-10-27 12:00:00,85.15614272,11.03137496,85.8676881979,1.13614272,0.33137496,1.183482,84.02,10.7,84.6985855844,135.633,84.86614272,11.01137496,85.577523677,1.13614272,0.33137496,1.183482,83.73,10.68,84.4083840622,133.95,49.83614272,8.12137496,50.4935426807,1.13614272,0.33137496,1.183482,48.7,7.79,49.3191048175,132.48
2021-10-27 12:30:00,85.5042544,11.3120742,86.2492930012,1.3442544,0.3920742,1.400265,84.16,10.92,84.8654935766,135.633,85.1942544,11.2820742,85.9380368697,1.3442544,0.3920742,1.400265,83.85,10.89,84.5542110128,134.07,50.2442544,8.2820742,50.922272664,1.3442544,0.3920742,1.400265,48.9,7.89,49.5324348281,132.69
2021-10-27 13:00:00,85.7061024,11.2563632,86.4421292027,1.4961024,0.4363632,1.55844,84.21,10.82,84.9022761768,135.633,85.4361024,11.2363632,86.1718251592,1.4961024,0.4363632,1.55844,83.94,10.8,84.6319301446,134.07,50.7561024,10.1163632,51.7544465262,1.4961024,0.4363632,1.55844,49.26,9.68,50.2020915899,132.69
2021-10-27 13:30:00,85.42771104,10.62391572,86.0857793062,1.24771104,0.36391572,1.299699,84.18,10.26,84.802948062,135.633,85.12771104,10.59391572,85.7843705881,1.24771104,0.36391572,1.299699,83.88,10.23,84.5015224715,134.13,50.52771104,10.42391572,51.5917396671,1.24771104,0.36391572,1.299699,49.28,10.06,50.2963418153,132.75
2021-10-27 14:00:00,83.55373504,11.30692272,84.3153197262,1.22373504,0.35692272,1.274724,82.33,10.95,83.0549902173,135.633,83.27373504,11.28692272,84.0351686617,1.22373504,0.35692272,1.274724,82.05,10.93,82.7747993051,134.05,48.64373504,11.09692272,49.8934329596,1.22373504,0.35692272,1.274724,47.42,10.74,48.6210242591,132.63
2021-10-27 14:30:00,83.36221696,11.18981328,84.1098753877,0.82221696,0.23981328000000002,0.856476,82.54,10.95,83.2631617223,135.633,83.08221696,11.16981328,83.8297053776,0.82221696,0.23981328000000002,0.856476,82.26,10.93,82.9829651194,133.89,48.17221696,11.01981328,49.4165839731,0.82221696,0.23981328000000002,0.856476,47.35,10.78,48.5616196188,132.39
2021-10-27 15:00:00,82.761288,11.367459,83.5383140573,0.7112879999999999,0.20745899999999998,0.740925,82.05,11.16,82.8054835141,135.633,82.471288,11.337459,83.246929799,0.7112879999999999,0.20745899999999998,0.740925,81.76,11.13,82.5140866762,133.76,47.481288,11.237459,48.7929625552,0.7112879999999999,0.20745899999999998,0.740925,46.77,11.03,48.0530311219,132.22
2021-10-27 15:30:00,82.46041888,11.80428884,83.3010319077,0.70041888,0.20428884,0.729603,81.76,11.6,82.5787963099,135.633,82.17041888,11.78428884,83.0111269793,0.70041888,0.20428884,0.729603,81.47,11.58,82.2888649818,134.17,47.42041888,11.43428884,48.7794945446,0.70041888,0.20428884,0.729603,46.72,11.23,48.0507159156,132.83
2021-10-27 16:00:00,82.49484448,12.15682964,83.3857774004,0.67484448,0.19682964,0.702963,81.82,11.96,82.6895035661,135.633,82.20484448,12.12682964,83.0945031461,0.67484448,0.19682964,0.702963,81.53,11.93,82.3982147865,134.17,47.53484448,11.56682964,48.9219070321,0.67484448,0.19682964,0.702963,46.86,11.37,48.2196692233,132.83
2021-10-27 16:30:00,83.67898048,12.36720264,84.5879393017,0.53898048,0.15720264,0.561438,83.14,12.21,84.0318017182,135.633,83.38898048,12.34720264,84.2981344902,0.53898048,0.15720264,0.561438,82.85,12.19,83.7419763321,134.22,48.18898048,11.64720264,49.5765586647,0.53898048,0.15720264,0.561438,47.65,11.49,49.0157382888,132.89
2021-10-27 17:00:00,85.18545408,12.15575744,86.0483818892,0.46545408,0.13575744,0.484848,84.72,12.02,85.5684451185,135.633,84.89545408,12.13575744,85.7584674076,0.46545408,0.13575744,0.484848,84.43,12.0,85.2785137066,134.28,49.36545408,11.39575744,50.6637083538,0.46545408,0.13575744,0.484848,48.9,11.26,50.1796532471,132.98
2021-10-27 17:30:00,86.7323872,12.4302796,87.6185987125,0.41238719999999995,0.1202796,0.42957,86.32,12.31,87.1933397686,135.633,86.4223872,12.410279599999999,87.3089001712,0.41238719999999995,0.1202796,0.42957,86.01,12.29,86.883624464,133.99,50.5123872,11.4202796,51.7872961911,0.41238719999999995,0.1202796,0.42957,50.1,11.3,51.3585435931,132.57
2021-10-27 18:00:00,88.5638656,11.9557108,89.367204895,0.5338655999999999,0.15571079999999998,0.55611,88.03,11.8,88.8173457158,135.633,88.2438656,11.9257108,89.0460689425,0.5338655999999999,0.15571079999999998,0.55611,87.71,11.77,88.4961976584,133.91,52.0538656,10.9457108,53.1922316586,0.5338655999999999,0.15571079999999998,0.55611,51.52,10.79,52.6377668599,132.48
2021-10-27 18:30:00,91.1350944,11.6873192,91.881439156,0.5050943999999999,0.14731919999999998,0.52614,90.63,11.54,91.3617452767,135.633,90.8250944,11.6673192,91.5714153548,0.5050943999999999,0.14731919999999998,0.52614,90.32,11.52,91.0517039928,133.55,53.4750944,10.7173192,54.5384878038,0.5050943999999999,0.14731919999999998,0.52614,52.97,10.57,54.0143110666,131.94
2021-10-27 19:00:00,90.49541408,11.84741244,91.26763474,0.50541408,0.14741244,0.526473,89.99,11.7,90.7473972079,135.633,90.17541408,11.80741244,90.9451499148,0.50541408,0.14741244,0.526473,89.67,11.66,90.4249108377,133.11,53.03541408,10.46741244,54.0585041397,0.50541408,0.14741244,0.526473,52.53,10.32,53.5341321028,131.29
2021-10-27 19:30:00,87.13093856,18.41610708,89.0559007272,0.50093856,0.14610708,0.521811,86.63,18.27,88.5355849362,135.633,86.84093856,18.38610708,88.7659706393,0.50093856,0.14610708,0.521811,86.34,18.24,88.2456412521,132.74,52.740938560000004,1.29610708,52.7568620537,0.50093856,0.14610708,0.521811,52.24,1.15,52.2526563918,130.75
2021-10-27 20:00:00,83.8618976,17.2063868,85.6088641192,0.5018975999999999,0.14638679999999998,0.52281,83.36,17.06,85.0877970099,135.633,83.5818976,17.1863868,85.3305660221,0.5018975999999999,0.14638679999999998,0.52281,83.08,17.04,84.8094806021,133.18,50.1018976,6.5663868,50.5303629388,0.5018975999999999,0.14638679999999998,0.52281,49.6,6.42,50.013762106,131.31
2021-10-27 20:30:00,81.45733215999999,12.52797188,82.4150898929,0.50733216,0.14797188,0.528471,80.95,12.38,81.8911893918,135.633,81.17733216,12.49797188,82.1337845087,0.50733216,0.14797188,0.528471,80.67,12.35,81.6098731772,133.35,46.89733216,18.22797188,50.3151937548,0.50733216,0.14797188,0.528471,46.39,18.08,49.7887386866,131.61
2021-10-27 21:00:00,78.38797152,13.53815836,79.5484494557,0.50797152,0.14815836000000002,0.529137,77.88,13.39,79.0226961069,135.633,78.12797152,13.50815836,79.2871381506,0.50797152,0.14815836000000002,0.529137,77.62,13.36,78.7613737818,133.35,45.09797152,18.79815836,48.8589581648,0.50797152,0.14815836000000002,0.529137,44.59,18.65,48.333121149,131.61
2021-10-27 21:30:00,75.64861088,14.39834484,77.0066533632,0.50861088,0.14834484,0.529803,75.14,14.25,76.4792919685,135.633,75.38861088,14.35834484,76.7437601174,0.50861088,0.14834484,0.529803,74.88,14.21,76.2163925937,133.33,43.44861088,19.34834484,47.5619620648,0.50861088,0.14834484,0.529803,42.94,19.2,47.0370449752,131.62
2021-10-27 22:00:00,71.90052896,15.84890428,73.626583729,0.51052896,0.14890428,0.531801,71.39,15.7,73.0959786856,135.633,71.65052896,15.81890428,73.3759908476,0.51052896,0.14890428,0.531801,71.14,15.67,72.8453739094,133.33,41.26052896,20.23890428,45.9569852853,0.51052896,0.14890428,0.531801,40.75,20.09,45.4331442892,131.62
2021-10-27 22:30:00,67.50532416,16.98030288,69.6081854083,0.51532416,0.15030288,0.5367959999999999,66.99,16.83,69.0717670253,135.633,67.28532416,16.93030288,69.3826347361,0.51532416,0.15030288,0.5367959999999999,66.77,16.78,68.846214856,133.94,38.75532416,20.78030288,43.9749489884,0.51532416,0.15030288,0.5367959999999999,38.24,20.63,43.4499079401,132.48
2021-10-27 23:00:00,63.3791104,17.8126572,65.8346595011,0.4891104,0.14265719999999998,0.50949,62.89,17.67,65.3251942209,135.633,63.1491104,17.7726572,65.6024198354,0.4891104,0.14265719999999998,0.50949,62.66,17.63,65.0929527676,133.41,36.3891104,21.3126572,42.1710411613,0.4891104,0.14265719999999998,0.50949,35.9,21.17,41.6770788324,131.72
2021-10-27 23:30:00,58.89399552,19.58116536,62.0638763305,0.48399552,0.14116536,0.504162,58.41,19.44,61.5600657894,135.633,58.70399552,19.52116536,61.8646505448,0.48399552,0.14116536,0.504162,58.22,19.38,61.360840933,134.24,33.74399552,21.05116536,39.7719599299,0.48399552,0.14116536,0.504162,33.26,20.91,39.2868387631,132.91
2021-10-28 00:00:00,55.69815136,21.58237748,59.7334335411,0.48815136000000003,0.14237748,0.508491,55.21,21.44,59.2268326014,135.633,55.49815136,21.53237748,59.5288844538,0.48815136000000003,0.14237748,0.508491,55.01,21.39,59.0223025644,134.24,32.01815136,19.21237748,37.3400249725,0.48815136000000003,0.14237748,0.508491,31.53,19.07,36.8484165196,132.91
2021-10-28 00:30:00,52.95367584,29.63107212,60.6802457143,0.48367584,0.14107212,0.503829,52.47,29.49,60.189376139,135.633,53.07367584,18.54107212,56.2190930426,0.48367584,0.14107212,0.503829,52.59,18.4,55.7159591141,134.55,30.80367584,15.26107212,34.3768347511,0.48367584,0.14107212,0.503829,30.32,15.12,33.8809208848,133.34
2021-10-28 01:00:00,51.71815136,35.96237748,62.9925374478,0.48815136000000003,0.14237748,0.508491,51.23,35.82,62.5106814872,135.633,52.10815136,15.61237748,54.3967441005,0.48815136000000003,0.14237748,0.508491,51.62,15.47,53.888266812,133.67,30.25815136,11.86237748,32.5003342014,0.48815136000000003,0.14237748,0.508491,29.77,11.72,31.993925986,132.04
2021-10-28 01:30:00,52.68783168,36.09228424,63.8643921822,0.48783168,0.14228424,0.508158,52.2,35.95,63.381720551,135.633,53.08783168,15.66228424,55.3500227651,0.48783168,0.14228424,0.508158,52.6,15.52,54.8418672184,132.96,30.82783168,11.89228424,33.0421190382,0.48783168,0.14228424,0.508158,30.34,11.75,32.5357972086,131.0
2021-10-28 02:00:00,54.62399552,35.72116536,65.2670095933,0.48399552,0.14116536,0.504162,54.14,35.58,64.7848439066,135.633,55.02399552,15.29116536,57.1091920889,0.48399552,0.14116536,0.504162,54.54,15.15,56.6050713276,133.15,31.78399552,11.68116536,33.8625456129,0.48399552,0.14116536,0.504162,31.3,11.54,33.3595803331,131.3
2021-10-28 02:30:00,54.14719232,35.70209776,64.8579850181,0.48719232,0.14209776,0.5074919999999999,53.66,35.56,64.3732024992,135.633,54.54719232,15.17209776,56.6179188988,0.48719232,0.14209776,0.5074919999999999,54.06,15.03,56.110466938,133.28,31.45719232,11.62209776,33.5354753209,0.48719232,0.14209776,0.5074919999999999,30.97,11.48,33.0292491589,131.5
2021-10-28 03:00:00,52.7011184,36.2803262,63.9817938932,0.4811184,0.14032619999999998,0.501165,52.22,36.14,63.5061256888,135.633,53.1111184,15.5903262,55.3520475567,0.4811184,0.14032619999999998,0.501165,52.63,15.45,54.850883311,133.28,30.6211184,11.8703262,32.841399729,0.4811184,0.14032619999999998,0.501165,30.14,11.73,32.3421165046,131.5
2021-10-28 03:30:00,51.5959136,36.4817248,63.1906207012,0.4859136,0.14172479999999998,0.50616,51.11,36.34,62.7122611616,135.633,51.9959136,15.7117248,54.3178914106,0.4859136,0.14172479999999998,0.50616,51.51,15.57,53.8117552213,133.66,30.0259136,11.8617248,32.2839898827,0.4859136,0.14172479999999998,0.50616,29.54,11.72,31.7800251731,132.05
2021-10-28 04:00:00,50.5859136,36.6017248,62.4389374756,0.4859136,0.14172479999999998,0.50616,50.1,36.46,61.9624208694,135.633,50.9959136,15.8417248,53.3998450235,0.4859136,0.14172479999999998,0.50616,50.51,15.7,52.8937623922,133.83,29.4559136,11.9117248,31.7732597277,0.4859136,0.14172479999999998,0.50616,28.97,11.77,31.269694594,132.28
2021-10-28 04:30:00,50.05143808,36.69041944,62.0591115998,0.48143808,0.14041944,0.501498,49.57,36.55,61.588045918,135.633,50.44143808,16.04041944,52.9304612807,0.48143808,0.14041944,0.501498,49.96,15.9,52.4291102347,133.78,29.19143808,12.02041944,31.5694558187,0.48143808,0.14041944,0.501498,28.71,11.88,31.0708625564,132.21
2021-10-28 05:00:00,49.8859136,36.5717248,61.8554397814,0.4859136,0.14172479999999998,0.50616,49.4,36.43,61.380004073,135.633,50.2959136,15.9017248,52.7498225255,0.4859136,0.14172479999999998,0.50616,49.81,15.76,52.2437910186,133.62,29.1359136,11.8617248,31.4579398012,0.4859136,0.14172479999999998,0.50616,28.65,11.72,30.95449725,131.95
2021-10-28 05:30:00,51.3327168,36.1707924,62.7962899932,0.4827168,0.14079239999999998,0.50283,50.85,36.03,62.3208103285,135.633,51.7227168,15.5407924,54.0069964134,0.4827168,0.14079239999999998,0.50283,51.24,15.4,53.504183014,133.62,29.8727168,11.6507924,32.0643130686,0.4827168,0.14079239999999998,0.50283,29.39,11.51,31.5634630546,131.95
2021-10-28 06:00:00,53.37687264,35.58200452,64.1495875161,0.48687264,0.14200452,0.507159,52.89,35.44,63.665891182,135.633,53.77687264,15.03200452,55.8382771119,0.48687264,0.14200452,0.507159,53.29,14.89,55.3311503585,133.59,30.99687264,11.37200452,33.0170955758,0.48687264,0.14200452,0.507159,30.51,11.23,32.5111211741,131.87
2021-10-28 06:30:00,58.56559392,31.74163156,66.6142624765,0.48559392,0.14163156,0.505827,58.08,31.6,66.1199395039,135.633,58.95559392,11.66163156,60.0978843646,0.48559392,0.14163156,0.505827,58.47,11.52,59.5940542336,133.44,34.09559392,11.62163156,36.0218245634,0.48559392,0.14163156,0.505827,33.61,11.48,35.5165102452,131.64
2021-10-28 07:00:00,63.49495456,30.28144508,70.3461098477,0.48495456000000003,0.14144508,0.505161,63.01,30.14,69.8475461273,135.633,63.90495456,10.18144508,64.7109344797,0.48495456000000003,0.14144508,0.505161,63.42,10.04,64.2097967603,132.31,36.95495456,10.27144508,38.3558502782,0.48495456000000003,0.14144508,0.505161,36.47,10.13,37.8507305081,129.98
2021-10-28 07:30:00,69.62934016,27.13564088,74.7301011446,0.49934016000000003,0.14564088,0.520146,69.13,26.99,74.2119734275,135.633,70.04934016,7.36564088,70.4355217374,0.49934016000000003,0.14564088,0.520146,69.55,7.22,69.9237506145,132.34,40.75934016,9.99564088,41.9670900454,0.49934016000000003,0.14564088,0.520146,40.26,9.85,41.4474377978,129.98
2021-10-28 08:00:00,74.03541408,21.97741244,77.2285516862,0.50541408,0.14741244,0.526473,73.53,21.83,76.7020847174,135.633,74.21541408,9.18741244,74.7819245166,0.50541408,0.14741244,0.526473,73.71,9.04,74.2622764262,131.61,43.36541408,9.07741244,44.3052881148,0.50541408,0.14741244,0.526473,42.86,8.93,43.7804122868,128.86
2021-10-28 08:30:00,78.17890048,14.14051264,79.4474327967,0.61890048,0.18051264,0.6446879999999999,77.56,13.96,78.80631446780001,135.633,77.91890048,14.11051264,79.1862464003,0.61890048,0.18051264,0.6446879999999999,77.3,13.93,78.5451137882,132.07,45.45890048,9.90051264,46.524528835699996,0.61890048,0.18051264,0.6446879999999999,44.84,9.72,45.8814123584,129.5
2021-10-28 09:00:00,79.76061824,13.39268032,80.8771915201,1.14061824,0.33268032000000003,1.1881439999999999,78.62,13.06,79.6973525282,135.633,79.50061824,13.37268032,80.6174725446,1.14061824,0.33268032000000003,1.1881439999999999,78.36,13.04,79.4375931156,133.35,46.88061824,9.52268032,47.8379954329,1.14061824,0.33268032000000003,1.1881439999999999,45.74,9.19,46.654085566,131.45
2021-10-28 09:30:00,82.07273632,13.37496476,83.1554191222,0.9427363200000001,0.27496476000000003,0.9820169999999999,81.13,13.1,82.1808183216,135.633,81.79273632,13.35496476,82.8758517208,0.9427363200000001,0.27496476000000003,0.9820169999999999,80.85,13.08,81.9012142767,132.9,48.37273632,7.90496476,49.0143865303,0.9427363200000001,0.27496476000000003,0.9820169999999999,47.43,7.63,48.0397939213,130.77
2021-10-28 10:00:00,82.6973616,16.7325638,84.3731729101,1.0373616,0.3025638,1.080585,81.66,16.43,83.2964615095,135.633,82.4273616,16.7025638,84.1025896024,1.0373616,0.3025638,1.080585,81.39,16.4,83.025851998,132.9,50.2073616,2.4125638,50.2652924285,1.0373616,0.3025638,1.080585,49.17,2.11,49.2152517011,130.77
2021-10-28 10:30:00,83.11917984,16.235594120000002,84.6899791812,0.97917984,0.28559412,1.019979,82.14,15.95,83.6742618731,135.633,82.85917984,16.21559412,84.4309728501,0.97917984,0.28559412,1.019979,81.88,15.93,83.4152222319,132.86,50.38917984,2.61559412,50.4570191108,0.97917984,0.28559412,1.019979,49.41,2.33,49.4649067522,130.65
2021-10-28 11:00:00,83.79634272,16.03309996,85.3163955379,0.9363427200000001,0.27309996000000003,0.9753569999999999,82.86,15.76,84.3454634228,135.633,83.52634272,16.01309996,85.0474532159,0.9363427200000001,0.27309996000000003,0.9753569999999999,82.59,15.74,84.0764872006,132.86,50.44634272,2.68309996,50.5176456223,0.9363427200000001,0.27309996000000003,0.9753569999999999,49.51,2.41,49.5686211226,130.65
2021-10-28 11:30:00,84.0376912,16.1230766,85.5703636855,1.1076912,0.3230766,1.153845,82.93,15.8,84.421708701,135.633,83.7676912,16.0930766,85.2995498431,1.1076912,0.3230766,1.153845,82.66,15.77,84.150867494,133.24,50.8476912,2.7830766000000002,50.9237981275,1.1076912,0.3230766,1.153845,49.74,2.46,49.8007951744,131.21
2021-10-28 12:00:00,82.38907808,16.81806444,84.088093559,2.83907808,0.82806444,2.957373,79.55,15.99,81.1411276727,135.633,82.12907808,16.78806444,83.8273497965,2.83907808,0.82806444,2.957373,79.29,15.96,80.8803171359,133.24,51.16907808,3.03806444,51.2591883188,2.83907808,0.82806444,2.957373,48.33,2.21,48.3805022711,131.21
2021-10-28 12:30:00,83.06793952,16.68023236,84.7261041692,2.53793952,0.74023236,2.643687,80.53,15.94,82.0924143877,135.633,82.79793952,16.65023236,84.4554854725,2.53793952,0.74023236,2.643687,80.26,15.91,81.821731221,133.15,51.41793952,2.97023236,51.5036579745,2.53793952,0.74023236,2.643687,48.88,2.23,48.930842012,131.08
2021-10-28 13:00:00,83.6209072,16.6715146,85.2666143342,1.8909072,0.5515146,1.969695,81.73,16.12,83.3045454942,135.633,83.3409072,16.6515146,84.9881153538,1.8909072,0.5515146,1.969695,81.45,16.1,83.0259748512,132.86,51.2809072,2.7615146,51.3552081696,1.8909072,0.5515146,1.969695,49.39,2.21,49.439419495,130.69
2021-10-28 13:30:00,83.93238624,16.48027932,85.535051683,1.37238624,0.40027932,1.4295689999999999,82.56,16.08,84.1113547626,135.633,83.68238624,16.44027932,85.2820294725,1.37238624,0.40027932,1.4295689999999999,82.31,16.04,83.8583192057,133.04,51.08238624,2.21027932,51.1301820713,1.37238624,0.40027932,1.4295689999999999,49.71,1.81,49.7429412078,130.95
2021-10-28 14:00:00,82.4820464,16.1226802,84.0430175277,1.5520464,0.4526802,1.6167150000000001,80.93,15.67,82.4330868038,135.633,82.2220464,16.0926802,83.7820939713,1.5520464,0.4526802,1.6167150000000001,80.67,15.64,82.1721272695,133.26,50.2420464,0.6026802,50.2456610055,1.5520464,0.4526802,1.6167150000000001,48.69,0.15,48.6902310531,131.31
2021-10-28 14:30:00,81.54288512,16.47125816,83.1898098271,1.99288512,0.58125816,2.075922,79.55,15.89,81.1214805092,135.633,81.27288512,16.45125816,82.9212020582,1.99288512,0.58125816,2.075922,79.28,15.87,80.8528001989,133.23,49.98288512,0.60125816,49.9865013408,1.99288512,0.58125816,2.075922,47.99,0.02,47.9900041675,131.24
2021-10-28 15:00:00,79.65214464,16.94687552,81.4350092751,3.21214464,0.9368755200000001,3.345984,76.44,16.01,78.0986152246,135.633,79.40214464,16.91687552,81.1842426262,3.21214464,0.9368755200000001,3.345984,76.19,15.98,77.8477777461,133.37,49.86214464,2.18687552,49.9100780669,3.21214464,0.9368755200000001,3.345984,46.65,1.25,46.6667440476,131.47
2021-10-28 15:30:00,80.5172912,15.7096266,82.0355200514,1.5072912,0.4396266,1.570095,79.01,15.27,80.4720634755,135.633,80.2572912,15.6796266,81.7745894583,1.5072912,0.4396266,1.570095,78.75,15.24,80.2110971126,133.51,49.0572912,4.3496266,49.2497418414,1.5072912,0.4396266,1.570095,47.55,3.91,47.7104873167,131.67
2021-10-28 16:00:00,81.01156736,16.00254048,82.5769662069,1.07156736,0.31254048,1.116216,79.94,15.69,81.4652054561,135.633,80.75156736,15.97254048,82.316083972,1.07156736,0.31254048,1.116216,79.68,15.66,81.2042979158,133.51,49.00156736,4.38254048,49.1971570804,1.07156736,0.31254048,1.116216,47.93,4.07,48.1024926589,131.67
2021-10-28 16:30:00,82.3923168,15.9773424,83.9271668641,0.8823168,0.25734239999999997,0.9190800000000001,81.51,15.72,83.0120382836,135.633,82.1323168,15.9573424,83.668119612,0.8823168,0.25734239999999997,0.9190800000000001,81.25,15.7,82.7529606721,133.56,49.7723168,4.3173424,49.9592130146,0.8823168,0.25734239999999997,0.9190800000000001,48.89,4.06,49.0582888002,131.73
2021-10-28 17:00:00,84.35256672,15.96783196,85.8506096062,0.71256672,0.20783196,0.742257,83.64,15.76,85.1118511137,135.633,84.07256672,15.93783196,85.5699185606,0.71256672,0.20783196,0.742257,83.36,15.73,84.8311410981,133.56,51.03256672,4.15783196,51.2016643542,0.71256672,0.20783196,0.742257,50.32,3.95,50.4747946999,131.73
2021-10-28 17:30:00,86.83533408,10.88072244,87.5143723374,0.58533408,0.17072244,0.609723,86.25,10.71,86.9124076298,135.633,86.54533408,10.87072244,87.2253831025,0.58533408,0.17072244,0.609723,85.96,10.7,86.6233894511,133.41,50.97533408,14.31072244,52.946024037,0.58533408,0.17072244,0.609723,50.39,14.14,52.3363325043,131.56
2021-10-28 18:00:00,89.771488,12.089184,90.5818327675,0.5114879999999999,0.14918399999999998,0.5328,89.26,11.94,90.0550453889,135.633,89.471488,12.069184,90.2818496009,0.5114879999999999,0.14918399999999998,0.5328,88.96,11.92,89.7550444265,133.41,53.491488,9.179184,54.273351724,0.5114879999999999,0.14918399999999998,0.5328,52.98,9.03,53.7440350179,131.56
2021-10-28 18:30:00,90.69925024,14.74853132,91.8905499504,0.50925024,0.14853132,0.530469,90.19,14.6,91.3640853946,135.633,90.38925024,14.70853132,91.5781494274,0.50925024,0.14853132,0.530469,89.88,14.56,91.0516776342,132.87,55.15925024,3.74853132,55.286475508,0.50925024,0.14853132,0.530469,54.65,3.6,54.7684443818,130.76
2021-10-28 19:00:00,88.84956992,15.38862456,90.1723673906,0.50956992,0.14862456000000002,0.530802,88.34,15.24,89.6449284678,135.633,88.55956992,15.36862456,89.8832133676,0.50956992,0.14862456000000002,0.530802,88.05,15.22,89.3557547112,132.67,53.80956992,5.13862456,54.0543733415,0.50956992,0.14862456000000002,0.530802,53.3,4.99,53.533074823,130.39
2021-10-28 19:30:00,86.0398896,15.0087178,87.3391333388,0.5098895999999999,0.14871779999999998,0.531135,85.53,14.86,86.8112924682,135.633,85.7698896,14.9887178,87.0697170277,0.5098895999999999,0.14871779999999998,0.531135,85.26,14.84,86.5418580804,132.65,51.7698896,8.0387178,52.390289683,0.5098895999999999,0.14871779999999998,0.531135,51.26,7.89,51.8636645447,130.35
2021-10-28 20:00:00,83.32477472,16.01722596,84.8502776047,0.50477472,0.14722596000000002,0.525807,82.82,15.87,84.3268006034,135.633,83.05477472,15.97722596,84.5775818593,0.50477472,0.14722596000000002,0.525807,82.55,15.83,84.054098056,132.65,50.18477472,8.67722596,50.9294204175,0.50477472,0.14722596000000002,0.525807,49.68,8.53,50.4069766997,130.35
2021-10-28 20:30:00,80.59244704,16.89946372,82.3452147603,0.51244704,0.14946372,0.533799,80.08,16.75,81.81301180130001,135.633,80.33244704,16.86946372,82.0845957146,0.51244704,0.14946372,0.533799,79.82,16.72,81.5523807133,132.72,48.42244704,9.45946372,49.3377627301,0.51244704,0.14946372,0.533799,47.91,9.31,48.8061901812,130.47
2021-10-28 21:00:00,77.59244704,18.41946372,79.7487584943,0.51244704,0.14946372,0.533799,77.08,18.27,79.2156506001,135.633,77.35244704,18.37946372,79.5060107772,0.51244704,0.14946372,0.533799,76.84,18.23,78.9728972496,132.88,46.60244704,9.18946372,47.4998348795,0.51244704,0.14946372,0.533799,46.09,9.04,46.9681775248,130.71
2021-10-28 21:30:00,74.53180768,19.76927724,77.1091089213,0.51180768,0.14927724,0.533133,74.02,19.62,76.5761372753,135.633,74.29180768,19.73927724,76.8694461689,0.51180768,0.14927724,0.533133,73.78,19.59,76.336469004,133.19,44.47180768,10.28927724,45.6465869967,0.51180768,0.14927724,0.533133,43.96,10.14,45.1143125848,131.12
2021-10-28 22:00:00,71.54979968,15.83160824,73.2803770031,0.51979968,0.15160824,0.541458,71.03,15.68,72.7401079185,135.633,71.30979968,15.79160824,73.0374042612,0.51979968,0.15160824,0.541458,70.79,15.64,72.4971289087,133.68,41.12979968,20.50160824,45.9562439952,0.51979968,0.15160824,0.541458,40.61,20.35,45.4235027271,131.89
2021-10-28 22:30:00,67.12916032,17.03142176,69.2559996855,0.51916032,0.15142176000000002,0.5407919999999999,66.61,16.88,68.7155477312,135.633,66.92916032,16.98142176,69.0498456633,0.51916032,0.15142176000000002,0.5407919999999999,66.41,16.83,68.5093935165,133.55,38.61916032,21.07142176,43.9936854425,0.51916032,0.15142176000000002,0.5407919999999999,38.1,20.92,43.4655771847,131.73
2021-10-28 23:00:00,63.08719232,17.92209776,65.5834996241,0.48719232,0.14209776,0.5074919999999999,62.6,17.78,65.076020161,135.633,62.88719232,17.88209776,65.3801833753,0.48719232,0.14209776,0.5074919999999999,62.4,17.74,64.8727030422,133.55,36.23719232,21.66209776,42.2182494497,0.48719232,0.14209776,0.5074919999999999,35.75,21.52,41.7273639234,131.73
2021-10-28 23:30:00,57.95102848,29.21321664,64.897871524,0.49102848,0.14321664,0.5114879999999999,57.46,29.07,64.3950036882,135.633,58.18102848,15.71321664,60.265556101,0.49102848,0.14321664,0.5114879999999999,57.69,15.57,59.7541714025,133.94,33.94102848,15.87321664,37.4693530873,0.49102848,0.14321664,0.5114879999999999,33.45,15.73,36.9639743534,132.28
2021-10-29 00:00:00,54.7507088,33.7831234,64.3345905463,0.4907088,0.14312339999999998,0.511155,54.26,33.64,63.841970521,135.633,55.1707088,13.4831234,56.7943811139,0.4907088,0.14312339999999998,0.511155,54.68,13.34,56.2837276662,133.44,32.2107088,14.8131234,35.4536089314,0.4907088,0.14312339999999998,0.511155,31.72,14.67,34.9480657548,131.57
2021-10-29 00:30:00,52.7759136,34.2017248,62.8892282955,0.4859136,0.14172479999999998,0.50616,52.29,34.06,62.4045487124,135.633,53.1859136,13.7517248,54.9349737457,0.4859136,0.14172479999999998,0.50616,52.7,13.61,54.4290556596,132.8,31.0159136,15.0317248,34.4665003577,0.4859136,0.14172479999999998,0.50616,30.53,14.89,33.9675286119,130.61
2021-10-29 01:00:00,51.6707088,34.4631234,62.1093312021,0.4907088,0.14312339999999998,0.511155,51.18,34.32,61.6218694945,135.633,52.0907088,14.0031234,53.9400538398,0.4907088,0.14312339999999998,0.511155,51.6,13.86,53.4290145895,133.1,30.3407088,15.1931234,33.9321323989,0.4907088,0.14312339999999998,0.511155,29.85,15.05,33.4294032253,131.1
2021-10-29 01:30:00,52.66102848,34.15321664,62.7664410926,0.49102848,0.14321664,0.5114879999999999,52.17,34.01,62.2767131438,135.633,53.08102848,13.77321664,54.8388282251,0.49102848,0.14321664,0.5114879999999999,52.59,13.63,54.3275712691,133.16,30.83102848,14.99321664,34.2833613047,0.49102848,0.14321664,0.5114879999999999,30.34,14.85,33.7792554684,131.18
2021-10-29 02:00:00,54.5043152,34.0712586,64.2772979987,0.4843152,0.14125859999999998,0.504495,54.02,33.93,63.7918905504,135.633,54.9243152,13.7112586,56.6098844071,0.4843152,0.14125859999999998,0.504495,54.44,13.57,56.1057795597,132.9,31.6943152,15.0112586,35.0694667874,0.4843152,0.14125859999999998,0.504495,31.21,14.87,34.5713899055,130.83
2021-10-29 02:30:00,53.91943008,34.09275044,63.7935778329,0.48943008,0.14275044,0.509823,53.43,33.95,63.3037708198,135.633,54.34943008,13.73275044,56.0575506481,0.48943008,0.14275044,0.509823,53.86,13.59,55.548066573,132.82,31.35943008,14.98275044,34.7548078068,0.48943008,0.14275044,0.509823,30.87,14.84,34.25175178,130.65
2021-10-29 03:00:00,52.52367584,34.34107212,62.753850544,0.48367584,0.14107212,0.503829,52.04,34.2,62.2719969168,135.633,52.94367584,13.94107212,54.7483908741,0.48367584,0.14107212,0.503829,52.46,13.8,54.2447379937,132.82,30.52367584,15.14107212,34.0726701585,0.48367584,0.14107212,0.503829,30.04,15.0,33.5768015153,130.65
2021-10-29 03:30:00,51.283496,34.336853,61.7172296521,0.5034959999999999,0.14685299999999998,0.524475,50.78,34.19,61.2173545655,135.633,51.703496,13.936853,53.5489250141,0.5034959999999999,0.14685299999999998,0.524475,51.2,13.79,53.02456129,132.76,29.813496,15.156853,33.4451003378,0.5034959999999999,0.14685299999999998,0.524475,29.31,15.01,32.9298679013,130.65
2021-10-29 04:00:00,50.47646304,34.69480172,61.2503272434,0.49646304,0.14480172,0.517149,49.98,34.55,60.7593852833,135.633,50.89646304,14.23480172,52.8495934704,0.49646304,0.14480172,0.517149,50.4,14.09,52.3324765323,132.72,29.28646304,15.38480172,33.0815513747,0.49646304,0.14480172,0.517149,28.79,15.24,32.5748630082,130.65
2021-10-29 04:30:00,49.963456,34.968508,60.9847807835,0.5434559999999999,0.15850799999999998,0.5661,49.42,34.81,60.4489247216,135.633,50.393456,14.468508,52.4293632554,0.5434559999999999,0.15850799999999998,0.5661,49.85,14.31,51.863268312,132.95,29.073456,15.478508,32.9370620076,0.5434559999999999,0.15850799999999998,0.5661,28.53,15.32,32.3830711947,130.89
2021-10-29 05:00:00,49.78368576,34.82149168,60.7532028018,0.55368576,0.16149168,0.5767559999999999,49.23,34.66,60.207213023,135.633,50.19368576,14.33149168,52.199595247,0.55368576,0.16149168,0.5767559999999999,49.64,14.17,51.6228486235,133.15,28.97368576,15.40149168,32.812808665,0.55368576,0.16149168,0.5767559999999999,28.42,15.24,32.2483177856,131.18
2021-10-29 05:30:00,51.16432512,34.17167816,61.5263500726,0.55432512,0.16167816000000002,0.577422,50.61,34.01,60.9758329176,135.633,51.57432512,13.68167816,53.3582170697,0.55432512,0.16167816000000002,0.577422,51.02,13.52,52.7809700555,133.08,29.69432512,15.03167816,33.2821918244,0.55432512,0.16167816000000002,0.577422,29.14,14.87,32.7147749496,131.06
2021-10-29 06:00:00,53.17765184,33.43806512,62.81693127,0.50765184,0.14806512,0.5288039999999999,52.67,33.29,62.3085307161,135.633,53.59765184,12.94806512,55.1394656586,0.50765184,0.14806512,0.5288039999999999,53.09,12.8,54.611245179,132.93,30.85765184,14.61806512,34.1450216713,0.50765184,0.14806512,0.5288039999999999,30.35,14.47,33.6229594176,130.81
2021-10-29 06:30:00,58.155464,31.526177,66.1510228892,0.5354639999999999,0.15617699999999998,0.557775,57.62,31.37,65.6059547602,135.633,58.565464,11.396177,59.6639457608,0.5354639999999999,0.15617699999999998,0.557775,58.03,11.24,59.1085315331,132.91,33.715464,13.696177,36.3911771883,0.5354639999999999,0.15617699999999998,0.557775,33.18,13.54,35.8363502606,130.81
2021-10-29 07:00:00,62.39326624,31.03386932,69.6851542085,0.49326624,0.14386932,0.513819,61.9,30.89,69.1794919033,135.633,62.81326624,11.01386932,63.7715589674,0.49326624,0.14386932,0.513819,62.32,10.87,63.2608828582,132.33,36.31326624,11.29386932,38.0289993194,0.49326624,0.14386932,0.513819,35.82,11.15,37.5152622275,129.87
2021-10-29 07:30:00,68.83317632,17.47675976,71.0172042114,0.50317632,0.14675976000000002,0.524142,68.33,17.33,70.4933883425,135.633,68.71317632,14.14675976,70.1543399348,0.50317632,0.14675976000000002,0.524142,68.21,14.0,69.6319186868,132.19,39.44317632,16.69675976,42.8315998381,0.50317632,0.14675976000000002,0.524142,38.94,16.55,42.311063565,129.7
