Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-29 08:00:00,73.61404544,13.98992992,74.9316076513,0.51404544,0.14992992,0.5354639999999999,73.1,13.84,74.3986263314,135.633,73.36404544,13.95992992,74.6804044358,0.51404544,0.14992992,0.5354639999999999,72.85,13.81,74.1474112832,133.35,42.29404544,16.67992992,45.4643414317,0.51404544,0.14992992,0.5354639999999999,41.78,16.53,44.9311617922,131.41
2021-10-29 08:30:00,77.58352608,13.53477844,78.7552775782,0.39352608,0.11477844,0.409923,77.19,13.42,78.3478940368,135.633,77.33352608,13.51477844,78.5055634477,0.39352608,0.11477844,0.409923,76.94,13.4,78.0981664317,133.43,44.85352608,12.96477844,46.6896592599,0.39352608,0.11477844,0.409923,44.46,12.85,46.2797374668,131.5
2021-10-29 09:00:00,80.42218752,15.57522136,81.9165170519,0.29218752,0.08522136,0.30436199999999997,80.13,15.49,81.6134608995,135.633,80.15218752,15.54522136,81.6457412935,0.29218752,0.08522136,0.30436199999999997,79.86,15.46,81.3426776053,132.87,47.69218752,5.88522136,48.0539340835,0.29218752,0.08522136,0.30436199999999997,47.4,5.8,47.7535339006,130.68
2021-10-29 09:30:00,83.15820128,16.80114204,84.8384630576,0.51820128,0.15114204,0.539793,82.64,16.65,84.3006055732,135.633,82.88820128,16.78114204,84.569856566,0.51820128,0.15114204,0.539793,82.37,16.63,84.0319808168,132.64,50.58820128,0.42114204,50.5899542337,0.51820128,0.15114204,0.539793,50.07,0.27,50.0707279755,130.24
2021-10-29 10:00:00,82.56142688,16.78333284,84.2500413631,1.6914268799999999,0.49333284,1.761903,80.87,16.29,82.4943695048,135.633,82.29142688,16.76333284,83.9814757304,1.6914268799999999,0.49333284,1.761903,80.6,16.27,82.2257435357,132.64,51.50142688,0.54333284,51.5042928429,1.6914268799999999,0.49333284,1.761903,49.81,0.05,49.8100250954,130.24
2021-10-29 10:30:00,81.6346432,17.2284376,83.4328114864,2.1546431999999998,0.6284375999999999,2.24442,79.48,16.6,81.1950146253,135.633,81.3946432,17.1984376,83.1917916476,2.1546431999999998,0.6284375999999999,2.24442,79.24,16.57,80.9539529609,132.83,50.4846432,0.9384376,50.4933645558,2.1546431999999998,0.6284375999999999,2.24442,48.33,0.31,48.3309941963,130.54
2021-10-29 11:00:00,82.08740128,16.46424204,83.7222354865,1.31740128,0.38424204,1.372293,80.77,16.08,82.3550805962,135.633,81.80740128,16.44424204,83.4437774819,1.31740128,0.38424204,1.372293,80.49,16.06,82.076572175,133.17,49.62740128,0.43424204,49.6293010625,1.31740128,0.38424204,1.372293,48.31,0.05,48.3100258746,131.05
2021-10-29 11:30:00,82.7694288,16.7560834,84.44847349,1.7694288,0.5160834,1.8431549999999999,81.0,16.24,82.611970077,135.633,82.5094288,16.7360834,84.1896806531,1.7694288,0.5160834,1.8431549999999999,80.74,16.22,82.3531177309,133.26,50.4994288,0.6860834,50.504089137,1.7694288,0.5160834,1.8431549999999999,48.73,0.17,48.730296531,131.25
2021-10-29 12:00:00,80.20664992,17.21943956,82.0342354761,3.42664992,0.99943956,3.569427,76.78,16.22,78.4745614833,135.633,79.95664992,17.18943956,81.7835111671,3.42664992,0.99943956,3.569427,76.53,16.19,78.2237623744,133.26,50.09664992,3.33943956,50.2078299649,3.42664992,0.99943956,3.569427,46.67,2.34,46.72862613,131.25
2021-10-29 12:30:00,80.09544032,16.73533676,81.8251248488,4.23544032,1.23533676,4.411917,75.86,15.5,77.4273181765,135.633,79.85544032,16.70533676,81.5840647735,4.23544032,1.23533676,4.411917,75.62,15.47,77.1861729845,133.44,50.87544032,5.55533676,51.1778486679,4.23544032,1.23533676,4.411917,46.64,4.32,46.8396413308,131.59
2021-10-29 13:00:00,79.70581024,16.680861319999998,81.4325937226,3.94581024,1.15086132,4.110219,75.76,15.53,77.3353638383,135.633,79.43581024,16.67086132,81.1662834287,3.94581024,1.15086132,4.110219,75.49,15.52,77.0688685527,133.44,50.09581024,7.24086132,50.6164032331,3.94581024,1.15086132,4.110219,46.15,6.09,46.5500870031,131.59
2021-10-29 13:30:00,79.42997696,11.55249328,80.2656921782,3.05997696,0.89249328,3.187476,76.37,10.66,77.1103916473,135.633,79.18997696,11.53249328,80.0253138212,3.05997696,0.89249328,3.187476,76.13,10.64,76.8699323533,133.64,47.63997696,17.94249328,50.9067821597,3.05997696,0.89249328,3.187476,44.58,17.05,47.7292247999,131.89
2021-10-29 14:00:00,79.649648,11.315314,80.4493800936,2.349648,0.685314,2.44755,77.3,10.63,78.0274752892,135.633,79.389648,11.305314,80.1905626256,2.349648,0.685314,2.44755,77.04,10.62,77.7685411976,133.64,47.699648,17.565314,50.8310601428,2.349648,0.685314,2.44755,45.35,16.88,48.3896362871,131.89
2021-10-29 14:30:00,79.7013872,11.1316546,80.4749952205,1.4113872,0.4116546,1.470195,78.29,10.72,79.020519487,135.633,79.4313872,11.1116546,80.2048261669,1.4113872,0.4116546,1.470195,78.02,10.7,78.7503041264,133.78,46.6213872,17.4916546,49.7946957526,1.4113872,0.4116546,1.470195,45.21,17.08,48.3287750724,132.07
2021-10-29 15:00:00,77.89934816,12.02605988,78.8221704852,2.48934816,0.72605988,2.593071,75.41,11.3,76.251938336,135.633,77.63934816,12.00605988,78.5621655541,2.48934816,0.72605988,2.593071,75.15,11.28,75.9918475891,133.88,46.43934816,18.19605988,49.8769451017,2.48934816,0.72605988,2.593071,43.95,17.47,47.2948559571,132.18
2021-10-29 15:30:00,80.33504416,11.33188788,81.130333434,0.79504416,0.23188788000000002,0.828171,79.54,11.1,80.3107813435,135.633,80.06504416,11.32188788,80.8615881708,0.79504416,0.23188788000000002,0.828171,79.27,11.09,80.0419952275,134.07,46.68504416,17.50188788,49.85789233,0.79504416,0.23188788000000002,0.828171,45.89,17.27,49.0320813346,132.43
2021-10-29 16:00:00,78.83593216,12.43589688,79.8107494686,1.9059321599999999,0.55589688,1.9853459999999998,76.93,11.88,77.8418865393,135.633,78.56593216,12.41589688,79.5409340623,1.9059321599999999,0.55589688,1.9853459999999998,76.66,11.86,77.5720001031,133.57,46.48593216,18.38589688,49.9898298944,1.9059321599999999,0.55589688,1.9853459999999998,44.58,17.83,48.013386675,131.54
2021-10-29 16:30:00,78.46384448,12.50820464,79.4545786843,1.67384448,0.48820464,1.743588,76.79,12.02,77.7250570923,135.633,78.20384448,12.47820464,79.1930987049,1.67384448,0.48820464,1.743588,76.53,11.99,77.4635462653,133.9,46.12384448,18.26820464,49.6098410639,1.67384448,0.48820464,1.743588,44.45,17.78,47.8741151354,132.1
2021-10-29 17:00:00,80.5266624,11.8431932,81.3929025312,0.9366624,0.27319319999999997,0.9756900000000001,79.59,11.57,80.4265689931,135.633,80.2566624,11.8331932,81.1243263201,0.9366624,0.27319319999999997,0.9756900000000001,79.32,11.56,80.1579440854,133.81,46.8866624,17.7531932,50.1351670966,0.9366624,0.27319319999999997,0.9756900000000001,45.95,17.48,49.162515192,132.1
2021-10-29 17:30:00,82.72196736,11.46599048,83.5128302813,0.67196736,0.19599048,0.699966,82.05,11.27,82.820380342,135.633,82.43196736,11.44599048,83.2228330502,0.67196736,0.19599048,0.699966,81.76,11.25,82.5303586567,133.81,48.35196736,17.33599048,51.3658380006,0.67196736,0.19599048,0.699966,47.68,17.14,50.6671688572,132.1
2021-10-29 18:00:00,84.8710784,11.2119812,85.6084602782,0.5210783999999999,0.15198119999999998,0.54279,84.35,11.06,85.0720053837,135.633,84.5710784,11.2019812,85.3097396816,0.5210783999999999,0.15198119999999998,0.54279,84.05,11.05,84.7732563961,133.57,49.1610784,17.3019812,52.1168896126,0.5210783999999999,0.15198119999999998,0.54279,48.64,17.15,51.5749173533,131.72
2021-10-29 18:30:00,87.6446848,13.0401164,88.609454402,0.5146847999999999,0.15011639999999998,0.53613,87.13,12.89,88.0783117459,135.633,87.3446848,13.0201164,88.3097808506,0.5146847999999999,0.15011639999999998,0.53613,86.83,12.87,87.7786181254,133.32,51.2546848,13.0101164,52.8801081948,0.5146847999999999,0.15011639999999998,0.53613,50.74,12.86,52.3443139223,131.35
2021-10-29 19:00:00,86.4930864,13.9296502,87.6075861424,0.5130863999999999,0.14965019999999998,0.534465,85.98,13.78,87.0772576509,135.633,86.1830864,13.8996502,87.2967620082,0.5130863999999999,0.14965019999999998,0.534465,85.67,13.75,86.7664186192,133.17,50.5130864,12.4496502,52.0246642253,0.5130863999999999,0.14965019999999998,0.534465,50.0,12.3,51.4906787681,131.12
2021-10-29 19:30:00,83.63596352,19.26048936,85.8250595357,0.51596352,0.15048936000000002,0.537462,83.12,19.11,85.2884898448,135.633,83.35596352,19.22048936,85.5432280522,0.51596352,0.15048936000000002,0.537462,82.84,19.07,85.0066497399,133.13,50.18596352,3.88048936,50.3357639468,0.51596352,0.15048936000000002,0.537462,49.67,3.73,49.8098564543,131.03
2021-10-29 20:00:00,80.82692256,20.50076908,83.3862875022,0.51692256,0.15076908,0.538461,80.31,20.35,82.8481659423,135.633,80.56692256,20.46076908,83.1244373342,0.51692256,0.15076908,0.538461,80.05,20.31,82.5863100035,132.95,48.76692256,4.52076908,48.9760154468,0.51692256,0.15076908,0.538461,48.25,4.37,48.4474911631,130.67
2021-10-29 20:30:00,78.22276672,20.58955696,80.8871503339,0.51276672,0.14955696000000002,0.5341319999999999,77.71,20.44,80.3532059099,135.633,77.96276672,20.54955696,80.6255374301,0.51276672,0.14955696000000002,0.5341319999999999,77.45,20.4,80.0915881975,133.45,46.88276672,7.23955696,47.4384337884,0.51276672,0.14955696000000002,0.5341319999999999,46.37,7.09,46.9089010743,131.32
2021-10-29 21:00:00,75.96916032,21.00142176,78.8186084352,0.51916032,0.15142176000000002,0.5407919999999999,75.45,20.85,78.277870436,135.633,75.70916032,20.97142176,78.560024739,0.51916032,0.15142176000000002,0.5407919999999999,75.19,20.82,78.0192828729,133.45,45.80916032,7.80142176,46.468713676,0.51916032,0.15142176000000002,0.5407919999999999,45.29,7.65,45.9315425389,131.32
2021-10-29 21:30:00,73.89011936,16.03170148,75.6092930226,0.52011936,0.15170148,0.541791,73.37,15.88,75.0688437369,135.633,73.64011936,16.01170148,75.3607441818,0.52011936,0.15170148,0.541791,73.12,15.86,74.820278,133.75,42.88011936,20.34170148,47.4603988124,0.52011936,0.15170148,0.541791,42.36,20.19,46.9255335612,131.75
2021-10-29 22:00:00,70.75651296,15.27356628,72.3862276484,0.52651296,0.15356628,0.548451,70.23,15.12,71.8391766378,135.633,70.51651296,15.23356628,72.1431919286,0.52651296,0.15356628,0.548451,69.99,15.08,71.5961346722,133.86,40.64651296,24.18356628,47.2967640947,0.52651296,0.15356628,0.548451,40.12,24.03,46.7659630501,131.95
2021-10-29 22:30:00,67.07139808,16.68207444,69.1148612675,0.52139808,0.15207444,0.543123,66.55,16.53,68.5721765733,135.633,66.84139808,16.63207444,68.8795934763,0.52139808,0.15207444,0.543123,66.32,16.48,68.3369065732,133.84,38.53139808,24.98207444,45.9213749938,0.52139808,0.15207444,0.543123,38.01,24.83,45.4014206826,131.95
2021-10-29 23:00:00,62.78646304,27.49480172,68.5427170653,0.49646304,0.14480172,0.517149,62.29,27.35,68.0298948992,135.633,63.03646304,12.73480172,64.3099591622,0.49646304,0.14480172,0.517149,62.54,12.59,63.7946682725,134.47,36.71646304,19.64480172,41.6415284636,0.49646304,0.14480172,0.517149,36.22,19.5,41.1356098776,132.88
2021-10-29 23:30:00,59.21134816,32.23330988,67.4163927895,0.49134816000000003,0.14330988,0.511821,58.72,32.09,66.9164142793,135.633,59.62134816,11.67330988,60.7533646802,0.49134816000000003,0.14330988,0.511821,59.13,11.53,60.2436536077,133.5,34.73134816,17.98330988,39.1109444945,0.49134816000000003,0.14330988,0.511821,34.24,17.84,38.6088487267,131.46
2021-10-30 00:00:00,56.54518432,33.50442876,65.7259812884,0.49518432,0.14442876,0.515817,56.05,33.36,65.2264677872,135.633,56.96518432,12.66442876,58.35597639,0.49518432,0.14442876,0.515817,56.47,12.52,57.8412594953,133.4,33.24518432,18.01442876,37.8121927957,0.49518432,0.14442876,0.515817,32.75,17.87,37.3081680065,131.29
2021-10-30 00:30:00,53.9807088,35.9231234,64.8412501218,0.4907088,0.14312339999999998,0.511155,53.49,35.78,64.3536207218,135.633,54.3907088,14.8831234,56.3902169344,0.4907088,0.14312339999999998,0.511155,53.9,14.74,55.8791338516,134.04,31.7807088,15.7531234,35.4707534271,0.4907088,0.14312339999999998,0.511155,31.29,15.61,34.9676450451,132.21
2021-10-30 01:00:00,52.88486464,35.24433552,63.5529078346,0.49486464,0.14433552,0.5154839999999999,52.39,35.1,63.0612567271,135.633,53.27486464,14.17433552,55.1282413092,0.49486464,0.14433552,0.5154839999999999,52.78,14.03,54.6129041528,134.5,31.10486464,17.61433552,35.7460126459,0.49486464,0.14433552,0.5154839999999999,30.61,17.47,35.2444747443,132.86
2021-10-30 01:30:00,53.475504,31.504522,62.0658072895,0.495504,0.14452199999999998,0.51615,52.98,31.36,61.5656560105,135.633,53.875504,10.584522,54.9053916954,0.495504,0.14452199999999998,0.51615,53.38,10.44,54.3913412227,134.59,30.475504,23.814522,38.6767087812,0.495504,0.14452199999999998,0.51615,29.98,23.67,38.1977656415,133.04
2021-10-30 02:00:00,55.15102848,31.95321664,63.7388735078,0.49102848,0.14321664,0.5114879999999999,54.66,31.81,63.2423252261,135.633,55.56102848,11.12321664,56.6635141354,0.49102848,0.14321664,0.5114879999999999,55.07,10.98,56.1539428714,134.12,31.17102848,22.61321664,38.509616764,0.49102848,0.14321664,0.5114879999999999,30.68,22.47,38.0284538208,132.39
2021-10-30 02:30:00,54.6050944,31.9473192,63.2641094026,0.5050943999999999,0.14731919999999998,0.52614,54.1,31.8,62.7538843419,135.633,55.0150944,11.1473192,56.1330859404,0.5050943999999999,0.14731919999999998,0.52614,54.51,11.0,55.6088131504,133.84,30.7850944,22.5873192,38.1825748982,0.5050943999999999,0.14731919999999998,0.52614,30.28,22.44,37.6886189718,131.98
2021-10-30 03:00:00,53.2370624,32.2866432,62.2624456804,0.5370623999999999,0.15664319999999998,0.55944,52.7,32.13,61.7221751075,135.633,53.6570624,11.3666432,54.847797795700004,0.5370623999999999,0.15664319999999998,0.55944,53.12,11.21,54.2899484251,133.84,30.0470624,22.8266432,37.7343556809,0.5370623999999999,0.15664319999999998,0.55944,29.51,22.67,37.2124844642,131.98
2021-10-30 03:30:00,51.94834112,32.62701616,61.3445378874,0.53834112,0.15701616000000002,0.5607719999999999,51.41,32.47,60.8053369368,135.633,52.34834112,11.67701616,53.6348909239,0.53834112,0.15701616000000002,0.5607719999999999,51.81,11.52,53.0752908612,134.13,29.24834112,23.06701616,37.2498683595,0.53834112,0.15701616000000002,0.5607719999999999,28.71,22.91,36.7305349811,132.39
2021-10-30 04:00:00,50.8350544,32.9989742,60.6063944985,0.5450543999999999,0.15897419999999998,0.567765,50.29,32.84,60.0628812163,135.633,51.2350544,11.9589742,52.6122406222,0.5450543999999999,0.15897419999999998,0.567765,50.69,11.8,52.0453273599,134.21,28.6250544,23.3089742,36.9147940216,0.5450543999999999,0.15897419999999998,0.567765,28.08,23.15,36.3924291577,132.5
2021-10-30 04:30:00,49.93336608,33.07139844,59.8920565923,0.55336608,0.16139844,0.576423,49.38,32.91,59.3418275755,135.633,50.32336608,12.12139844,51.7626262255,0.55336608,0.16139844,0.576423,49.77,11.96,51.1868586651,134.24,28.18336608,23.30139844,36.5685287216,0.55336608,0.16139844,0.576423,27.63,23.14,36.0399292452,132.54
2021-10-30 05:00:00,49.05240704,32.86111872,59.0422878956,0.55240704,0.16111872,0.5754239999999999,48.5,32.7,58.4939313092,135.633,49.45240704,11.96111872,50.8783738251,0.55240704,0.16111872,0.5754239999999999,48.9,11.8,50.3035784015,134.24,27.66240704,23.19111872,36.0976003459,0.55240704,0.16111872,0.5754239999999999,27.11,23.03,35.5715195065,132.54
2021-10-30 05:30:00,49.36020928,32.61881104,59.1643228122,0.51020928,0.14881104,0.5314679999999999,48.85,32.47,58.6568273946,135.633,49.76020928,11.87881104,51.1584262787,0.51020928,0.14881104,0.5314679999999999,49.25,11.73,50.6276149942,133.77,27.88020928,23.00881104,36.1484640749,0.51020928,0.14881104,0.5314679999999999,27.37,22.86,35.6608538877,132.02
2021-10-30 06:00:00,49.96487456,32.33475508,59.5149147347,0.56487456,0.16475508,0.588411,49.4,32.17,58.9514113487,135.633,50.35487456,11.59475508,51.6725433603,0.56487456,0.16475508,0.588411,49.79,11.43,51.085115249,133.77,28.18487456,23.01475508,36.3877191557,0.56487456,0.16475508,0.588411,27.62,22.85,35.8467139359,132.02
2021-10-30 06:30:00,52.39807136,31.21568748,60.9916143998,0.56807136,0.16568748,0.591741,51.83,31.05,60.4189655655,135.633,52.78807136,10.58568748,53.8389938366,0.56807136,0.16568748,0.591741,52.22,10.42,53.2494582132,133.51,29.50807136,23.14568748,37.5026548968,0.56807136,0.16568748,0.591741,28.94,22.98,36.9540796124,131.57
2021-10-30 07:00:00,54.80102848,34.63321664,64.8275590879,0.49102848,0.14321664,0.5114879999999999,54.31,34.49,64.336118938,135.633,55.20102848,14.09321664,56.9716798112,0.49102848,0.14321664,0.5114879999999999,54.71,13.95,56.4604870684,133.51,32.03102848,14.17321664,35.02665921,0.49102848,0.14321664,0.5114879999999999,31.54,14.03,34.519740729,131.57
2021-10-30 07:30:00,58.44861088,33.90834484,67.5723017485,0.50861088,0.14834484,0.529803,57.94,33.76,67.0580435146,135.633,58.83861088,13.52834484,60.3738208531,0.50861088,0.14834484,0.529803,58.33,13.38,59.8449103934,133.33,34.39861088,12.13834484,36.4774429741,0.50861088,0.14834484,0.529803,33.89,11.99,35.9484658922,131.23
2021-10-30 08:00:00,61.76532416,32.75030288,69.910926237,0.51532416,0.15030288,0.5367959999999999,61.25,32.6,69.3853190524,135.633,62.18532416,12.47030288,63.4233631622,0.51532416,0.15030288,0.5367959999999999,61.67,12.32,62.8885625531,132.98,36.38532416,11.56030288,38.1776428935,0.51532416,0.15030288,0.5367959999999999,35.87,11.41,37.6410015807,130.66
2021-10-30 08:30:00,65.07956992,31.63862456,72.3626491017,0.50956992,0.14862456000000002,0.530802,64.57,31.49,71.839439029,135.633,65.48956992,11.52862456,66.4965634642,0.50956992,0.14862456000000002,0.530802,64.98,11.38,65.9689684625,132.63,38.44956992,10.92862456,39.9725438496,0.50956992,0.14862456000000002,0.530802,37.94,10.78,39.4417545249,130.1
2021-10-30 09:00:00,68.48130816,29.69496488,74.642350623,0.53130816,0.15496488,0.553446,67.95,29.54,74.0932797223,135.633,68.90130816,9.71496488,69.5828341531,0.53130816,0.15496488,0.553446,68.37,9.56,69.035139603,132.13,40.53130816,11.10496488,42.0250780624,0.53130816,0.15496488,0.553446,40.0,10.95,41.4717072231,129.38
2021-10-30 09:30:00,73.49190752,15.76680636,75.1641713433,0.57190752,0.16680636000000001,0.595737,72.92,15.6,74.5700100577,135.633,73.35190752,12.20680636,74.3606647249,0.57190752,0.16680636000000001,0.595737,72.78,12.04,73.7691670009,131.79,42.75190752,19.116806359999998,46.8313771098,0.57190752,0.16680636000000001,0.595737,42.18,18.95,46.241268365,128.86
2021-10-30 10:00:00,75.24729184,13.14296012,76.3864669295,0.86729184,0.25296012,0.9034289999999999,74.38,12.89,75.488651465,135.633,74.98729184,13.13296012,76.1286317952,0.86729184,0.25296012,0.9034289999999999,74.12,12.88,75.2307703005,132.89,43.97729184,20.29296012,48.4335258681,0.86729184,0.25296012,0.9034289999999999,43.11,20.04,47.5402324353,130.56
2021-10-30 10:30:00,75.45140704,13.26249372,76.608149462,1.55140704,0.45249372,1.6160489999999998,73.9,12.81,75.0020406389,135.633,75.20140704,13.24249372,76.3584655472,1.55140704,0.45249372,1.6160489999999998,73.65,12.79,74.7523016368,133.11,44.57140704,20.34249372,48.9941565523,1.55140704,0.45249372,1.6160489999999998,43.02,19.89,47.3954902918,130.89
2021-10-30 11:00:00,74.94367456,13.30440508,76.1154488333,1.7636745600000001,0.51440508,1.837161,73.18,12.79,74.2892758075,135.633,74.69367456,13.29440508,75.8675571355,1.7636745600000001,0.51440508,1.837161,72.93,12.78,74.0412945592,133.11,44.21367456,20.60440508,48.7789967793,1.7636745600000001,0.51440508,1.837161,42.45,20.09,46.9639287113,130.89
2021-10-30 11:30:00,73.67821824,14.11198032,75.0175168316,3.53821824,1.03198032,3.685644,70.14,13.08,71.3491835973,135.633,73.44821824,14.09198032,74.7878644699,3.53821824,1.03198032,3.685644,69.91,13.06,71.1194185859,133.3,45.01821824,21.54198032,49.9068821868,3.53821824,1.03198032,3.685644,41.48,20.51,46.2736480083,131.2
2021-10-30 12:00:00,72.24377184,15.74860012,73.9403879853,4.38377184,1.2786001200000001,4.566429,67.86,14.47,69.385592885,135.633,72.01377184,15.71860012,73.7092784143,4.38377184,1.2786001200000001,4.566429,67.63,14.44,69.1543961003,133.62,44.79377184,19.42860012,48.8257360239,4.38377184,1.2786001200000001,4.566429,40.41,18.15,44.2988780896,131.75
2021-10-30 12:30:00,71.53306208,16.57547644,73.4283691073,4.85306208,1.41547644,5.055273,66.68,15.16,68.3816349614,135.633,71.29306208,16.55547644,73.190057391,4.85306208,1.41547644,5.055273,66.44,15.14,68.1431816105,133.93,44.83306208,18.85547644,48.6367396856,4.85306208,1.41547644,5.055273,39.98,17.44,43.6182759861,132.18
2021-10-30 13:00:00,71.10085472,16.51941596,72.9946754604,4.42085472,1.28941596,4.605057,66.68,15.23,68.3971878077,135.633,70.86085472,16.49941596,72.7563843155,4.42085472,1.28941596,4.605057,66.44,15.21,68.1587683281,134.23,44.18085472,18.73941596,47.9907661359,4.42085472,1.28941596,4.605057,39.76,17.45,43.4207335267,132.71
2021-10-30 13:30:00,70.28271328,16.73745804,72.2481992,4.00271328,1.16745804,4.169493,66.28,15.57,68.0842367953,135.633,70.06271328,16.71745804,72.0295577904,4.00271328,1.16745804,4.169493,66.06,15.55,67.8655000718,134.5,43.30271328,18.64745804,47.1471385003,4.00271328,1.16745804,4.169493,39.3,17.48,43.0120959731,133.17
2021-10-30 14:00:00,68.78908736,23.87515048,72.8145682557,3.54908736,1.03515048,3.6969659999999998,65.24,22.84,69.1225231021,135.633,68.88908736,13.96515048,70.2903392026,3.54908736,1.03515048,3.6969659999999998,65.34,12.93,66.6070604366,134.5,42.53908736,15.05515048,45.1246219862,3.54908736,1.03515048,3.6969659999999998,38.99,14.02,41.4340500072,133.17
2021-10-30 14:30:00,68.65453376,30.42715568,75.0949852425,1.70453376,0.49715568,1.775556,66.95,29.93,73.3355807231,135.633,69.08453376,10.15715568,69.827219738,1.70453376,0.49715568,1.775556,67.38,9.66,68.0689356462,132.89,41.42453376,10.62715568,42.7659728649,1.70453376,0.49715568,1.775556,39.72,10.13,40.9914051967,130.63
2021-10-30 15:00:00,68.08501248,31.08062864,74.8436664058,2.50501248,0.73062864,2.609388,65.58,30.35,72.2624307645,135.633,68.50501248,10.77062864,69.3465440825,2.50501248,0.73062864,2.609388,66.0,10.04,66.7592810027,132.89,41.66501248,11.14062864,43.1287244357,2.50501248,0.73062864,2.609388,39.16,10.41,40.5200407206,130.63
2021-10-30 15:30:00,67.1708368,31.5785774,74.2234994259,2.3608368,0.6885774,2.459205,64.81,30.89,71.7950430044,135.633,67.6008368,11.2385774,68.5286710657,2.3608368,0.6885774,2.459205,65.24,10.55,66.0875184887,133.13,41.0908368,11.3985774,42.6425191056,2.3608368,0.6885774,2.459205,38.73,10.71,40.1835414069,130.98
2021-10-30 16:00:00,67.7922752,31.6156636,74.8020237805,2.5222752,0.7356636,2.62737,65.27,30.88,72.2062829676,135.633,68.2022752,11.2756636,69.1280762938,2.5222752,0.7356636,2.62737,65.68,10.54,66.5203277202,133.13,41.6022752,11.5356636,43.1719913429,2.5222752,0.7356636,2.62737,39.08,10.8,40.5448689725,130.98
2021-10-30 16:30:00,69.78605216,30.92093188,76.3295297012,1.78605216,0.52093188,1.860471,68.0,30.4,74.4859718336,135.633,70.20605216,10.75093188,71.0244485806,1.78605216,0.52093188,1.860471,68.42,10.23,69.1805557942,133.06,42.16605216,11.08093188,43.597740837,1.78605216,0.52093188,1.860471,40.38,10.56,41.7379683262,130.85
2021-10-30 17:00:00,73.09456448,28.28841464,78.3776100641,0.95456448,0.27841464,0.9943379999999999,72.14,28.01,77.3869478659,135.633,73.53456448,8.35841464,74.0080756982,0.95456448,0.27841464,0.9943379999999999,72.58,8.08,73.0283698298,132.72,43.56456448,12.76841464,45.3971771232,0.95456448,0.27841464,0.9943379999999999,42.61,12.49,44.4028399993,130.35
2021-10-30 17:30:00,76.62894048,28.04885764,81.6010596377,0.57894048,0.16885764,0.603063,76.05,27.88,80.9993635777,135.633,77.05894048,8.32885764,77.5077426938,0.57894048,0.16885764,0.603063,76.48,8.16,76.9140819356,131.71,45.65894048,10.42885764,46.8348152279,0.57894048,0.16885764,0.603063,45.08,10.26,46.2328238376,128.82
2021-10-30 18:00:00,80.17141824,24.23958032,83.755677758,0.34141824,0.09958032,0.35564399999999996,79.83,24.14,83.4000509592,135.633,80.36141824,10.94958032,81.1039508947,0.34141824,0.09958032,0.35564399999999996,80.02,10.85,80.7522315481,131.71,47.63141824,9.46958032,48.5636176061,0.34141824,0.09958032,0.35564399999999996,47.29,9.37,48.209345567,128.82
2021-10-30 18:30:00,84.21466496,14.72927728,85.4930488608,0.37466496,0.10927728,0.39027599999999996,83.84,14.62,85.1051702307,135.633,83.91466496,14.69927728,85.1923690708,0.37466496,0.10927728,0.39027599999999996,83.54,14.59,84.8044792449,132.04,49.46466496,14.28927728,51.4872462343,0.37466496,0.10927728,0.39027599999999996,49.09,14.18,51.0969715345,129.28
2021-10-30 19:00:00,83.25210752,15.59853136,84.7008121986,0.37210752,0.10853136000000001,0.38761199999999996,82.88,15.49,84.3150905829,135.633,82.96210752,15.56853136,84.4102508755,0.37210752,0.10853136000000001,0.38761199999999996,82.59,15.46,84.0245184455,133.0,48.92210752,14.70853136,51.0853550342,0.37210752,0.10853136000000001,0.38761199999999996,48.55,14.6,50.6977563606,130.69
2021-10-30 19:30:00,80.2291504,17.3910022,82.0924084884,0.4491504,0.13100219999999999,0.467865,79.78,17.26,81.6257067351,135.633,79.9491504,17.3610022,81.8124137712,0.4491504,0.13100219999999999,0.467865,79.5,17.23,81.3456999478,133.72,46.9291504,13.7010022,48.8882666757,0.4491504,0.13100219999999999,0.467865,46.48,13.57,48.4204016918,131.7
2021-10-30 20:00:00,77.23030912,19.02634016,79.5394384356,0.57030912,0.16634016000000001,0.5940719999999999,76.66,18.86,78.9459004635,135.633,76.98030912,18.99634016,79.2895259898,0.57030912,0.16634016000000001,0.5940719999999999,76.41,18.83,78.6959782962,133.72,45.07030912,12.86634016,46.870838197,0.57030912,0.16634016000000001,0.5940719999999999,44.5,12.7,46.2767760329,131.7
2021-10-30 20:30:00,74.78921024,20.03018632,77.4250239415,0.54921024,0.16018632,0.572094,74.24,19.87,76.853070856,135.633,74.51921024,20.00018632,77.156465365,0.54921024,0.16018632,0.572094,73.97,19.84,76.5845056131,133.76,43.45921024,13.79018632,45.59465093,0.54921024,0.16018632,0.572094,42.91,13.63,45.0227164885,131.7
2021-10-30 21:00:00,71.71244704,30.21946372,77.8196058072,0.51244704,0.14946372,0.533799,71.2,30.07,77.2893582584,135.633,71.96244704,15.79946372,73.6764333951,0.51244704,0.14946372,0.533799,71.45,15.65,73.1438650879,134.37,42.41244704,8.87946372,43.3319805672,0.51244704,0.14946372,0.533799,41.9,8.73,42.7998002332,132.65
2021-10-30 21:30:00,69.9639056,34.0440558,77.8071065014,0.4939056,0.14405579999999998,0.514485,69.47,33.9,77.3000058215,135.633,70.3939056,13.7640558,71.7269208714,0.4939056,0.14405579999999998,0.514485,69.9,13.62,71.2145659258,133.17,41.6639056,7.8940558,42.4051547199,0.4939056,0.14405579999999998,0.514485,41.17,7.75,41.8930948964,130.86
2021-10-30 22:00:00,67.7691104,34.7826572,76.1740478529,0.4891104,0.14265719999999998,0.50949,67.28,34.64,75.6738263867,135.633,68.1991104,14.3126572,69.6847961572,0.4891104,0.14265719999999998,0.50949,67.71,14.17,69.1768241538,132.91,40.5691104,8.3326572,41.4160101248,0.4891104,0.14265719999999998,0.50949,40.08,8.19,40.9082204453,130.47
2021-10-30 22:30:00,64.89326624,34.52386932,73.5053301205,0.49326624,0.14386932,0.513819,64.4,34.38,73.002358866,135.633,65.32326624,13.89386932,66.7844945848,0.49326624,0.14386932,0.513819,64.83,13.75,66.2721012191,133.3,38.73326624,11.80386932,40.4919404887,0.49326624,0.14386932,0.513819,38.24,11.66,39.9781590372,131.25
2021-10-30 23:00:00,61.4028768,35.0041724,70.6795965235,0.32287679999999996,0.09417239999999999,0.33633,61.08,34.91,70.3525017323,135.633,61.8228768,14.3141724,63.4583613665,0.32287679999999996,0.09417239999999999,0.33633,61.5,14.22,63.1225664877,133.72,36.3228768,12.7841724,38.5069661617,0.32287679999999996,0.09417239999999999,0.33633,36.0,12.69,38.1711422412,132.04
2021-10-30 23:30:00,58.16926048,35.60561764,68.201340693,0.25926048,0.07561764,0.270063,57.91,35.53,67.94077568,135.633,58.58926048,14.81561764,60.4334672979,0.25926048,0.07561764,0.270063,58.33,14.74,60.1635811767,133.78,34.27926048,13.55561764,36.8622092211,0.25926048,0.07561764,0.270063,34.02,13.48,36.5933163296,132.22
2021-10-31 00:00:00,55.57341632,34.79682976,65.568467748,0.26341632,0.07682976,0.27439199999999997,55.31,34.72,65.3044753443,135.633,55.98341632,13.84682976,57.6704222046,0.26341632,0.07682976,0.27439199999999997,55.72,13.77,57.396265558,133.97,32.13341632,17.89682976,36.7811495178,0.26341632,0.07682976,0.27439199999999997,31.87,17.82,36.5136864751,132.41
2021-10-31 00:30:00,53.78926048,29.62561764,61.4081571417,0.25926048,0.07561764,0.270063,53.53,29.55,61.1446105556,135.633,54.08926048,12.41561764,55.4959067018,0.25926048,0.07561764,0.270063,53.83,12.34,55.2263026103,134.39,30.259260480000002,24.96561764,39.2288785073,0.25926048,0.07561764,0.270063,30.0,24.89,38.9809196916,132.89
2021-10-31 01:00:00,52.513736,24.986923,58.155298896,0.26373599999999997,0.07692299999999999,0.274725,52.25,24.91,57.8841135373,135.633,52.313736,24.916923,57.9446289665,0.26373599999999997,0.07692299999999999,0.274725,52.05,24.84,57.6734609678,134.08,30.203736,16.456923,34.3961623293,0.26373599999999997,0.07692299999999999,0.274725,29.94,16.38,34.1278185649,132.4
2021-10-31 01:30:00,53.413736,25.036923,58.990462846,0.26373599999999997,0.07692299999999999,0.274725,53.15,24.96,58.719026729,135.633,53.193736,24.956923,58.7573106538,0.26373599999999997,0.07692299999999999,0.274725,52.93,24.88,58.4858897513,132.12,30.613736,16.206923,34.6390702099,0.26373599999999997,0.07692299999999999,0.274725,30.35,16.13,34.3700363689,129.47
2021-10-31 02:00:00,55.66926048,25.14561764,61.0849298018,0.25926048,0.07561764,0.270063,55.41,25.07,60.8175385888,135.633,55.44926048,25.07561764,60.855624948,0.25926048,0.07561764,0.270063,55.19,25.0,60.5882505111,132.12,32.02926048,14.85561764,35.3066976983,0.25926048,0.07561764,0.270063,31.77,14.78,35.0397103299,129.47
2021-10-31 02:30:00,54.95341632,30.59682976,62.8970902077,0.26341632,0.07682976,0.27439199999999997,54.69,30.52,62.6295976356,135.633,54.74341632,30.50682976,62.6698355861,0.26341632,0.07682976,0.27439199999999997,54.48,30.43,62.402366141,132.34,32.80341632,4.08682976,33.057015893,0.26341632,0.07682976,0.27439199999999997,32.54,4.01,32.7861510397,129.78
2021-10-31 03:00:00,53.673736,31.386923,62.1772375681,0.26373599999999997,0.07692299999999999,0.274725,53.41,31.31,61.9107761218,135.633,53.693736,31.436923,62.2197509907,0.26373599999999997,0.07692299999999999,0.274725,53.43,31.36,61.9533251731,132.62,32.163736,3.376923,32.3405244612,0.26373599999999997,0.07692299999999999,0.274725,31.9,3.3,32.0702354216,130.14
2021-10-31 03:30:00,52.45926048,31.62561764,61.2548259423,0.25926048,0.07561764,0.270063,52.2,31.55,60.9937906676,135.633,52.24926048,31.54561764,61.0336891642,0.25926048,0.07561764,0.270063,51.99,31.47,60.7726994628,132.78,31.42926048,3.59561764,31.6342675043,0.25926048,0.07561764,0.270063,31.17,3.52,31.3681255417,130.39
2021-10-31 04:00:00,51.46341632,30.33682976,59.7394882738,0.26341632,0.07682976,0.27439199999999997,51.2,30.26,59.4735874149,135.633,51.25341632,30.25682976,59.5179673006,0.26341632,0.07682976,0.27439199999999997,50.99,30.18,59.2521096671,132.34,30.62341632,7.07682976,31.4304811697,0.26341632,0.07682976,0.27439199999999997,30.36,7.0,31.1565338252,129.72
2021-10-31 04:30:00,49.853736,29.386923,57.8704262691,0.26373599999999997,0.07692299999999999,0.274725,49.59,29.31,57.6042029717,135.633,49.653736,29.306923,57.6575167215,0.26373599999999997,0.07692299999999999,0.274725,49.39,29.23,57.3913320981,132.55,29.233736,9.476923,30.7314723055,0.26373599999999997,0.07692299999999999,0.274725,28.97,9.4,30.4568695043,130.04
2021-10-31 05:00:00,48.8489408,29.7055244,57.1719966169,0.25894079999999997,0.07552439999999999,0.26973,48.59,29.63,56.9115541872,135.633,48.6589408,29.6355244,56.9732992396,0.25894079999999997,0.07552439999999999,0.26973,48.4,29.56,56.712905057,132.55,28.6089408,9.6755244,30.2007825414,0.25894079999999997,0.07552439999999999,0.26973,28.35,9.6,29.9312963301,130.04
2021-10-31 05:30:00,48.32341632,29.64682976,56.6929191315,0.26341632,0.07682976,0.27439199999999997,48.06,29.57,56.4282597641,135.633,48.12341632,29.55682976,56.4753874158,0.26341632,0.07682976,0.27439199999999997,47.86,29.48,56.2107640937,132.53,28.30341632,9.65682976,29.9054800396,0.26341632,0.07682976,0.27439199999999997,28.04,9.58,29.6313685138,129.97
2021-10-31 06:00:00,47.89341632,29.63682976,56.3215856047,0.26341632,0.07682976,0.27439199999999997,47.63,29.56,56.0572073867,135.633,47.70341632,29.56682976,56.1231979725,0.26341632,0.07682976,0.27439199999999997,47.44,29.49,55.8588730642,132.53,28.08341632,9.64682976,29.6941003673,0.26341632,0.07682976,0.27439199999999997,27.82,9.57,29.4200152957,129.97
2021-10-31 06:30:00,48.68341632,29.53682976,56.9429480872,0.26341632,0.07682976,0.27439199999999997,48.42,29.46,56.6779322135,135.633,48.49341632,29.45682976,56.7390187252,0.26341632,0.07682976,0.27439199999999997,48.23,29.38,56.4740409392,132.2,28.38341632,9.63682976,29.974769554,0.26341632,0.07682976,0.27439199999999997,28.12,9.56,29.7006397238,129.53
2021-10-31 07:00:00,49.40926048,29.02561764,57.3041141679,0.25926048,0.07561764,0.270063,49.15,28.95,57.0423088593,135.633,49.22926048,28.945617640000002,57.1083957748,0.25926048,0.07561764,0.270063,48.97,28.87,56.846616434,131.72,28.93926048,9.36561764,30.4170279762,0.25926048,0.07561764,0.270063,28.68,9.29,30.1470811191,128.82
2021-10-31 07:30:00,51.74341632,28.31682976,58.9849470638,0.26341632,0.07682976,0.27439199999999997,51.48,28.24,58.717016273,135.633,51.53341632,28.23682976,58.7623310677,0.26341632,0.07682976,0.27439199999999997,51.27,28.16,58.4944313589,132.86,30.29341632,8.93682976,31.5841415666,0.26341632,0.07682976,0.27439199999999997,30.03,8.86,31.3097508773,130.5
2021-10-31 08:00:00,54.53341632,32.08682976,63.2728862909,0.26341632,0.07682976,0.27439199999999997,54.27,32.01,63.0069281905,135.633,54.78341632,16.78682976,57.2976470466,0.26341632,0.07682976,0.27439199999999997,54.52,16.71,57.0232803336,132.86,31.52341632,14.63682976,34.7557558098,0.26341632,0.07682976,0.27439199999999997,31.26,14.56,34.484506666,130.5
2021-10-31 08:30:00,57.09926048,33.23561764,66.0676307073,0.25926048,0.07561764,0.270063,56.84,33.16,65.8055559964,135.633,57.51926048,12.87561764,58.9427421807,0.25926048,0.07561764,0.270063,57.26,12.8,58.6732272847,132.28,32.91926048,15.74561764,36.4911247486,0.25926048,0.07561764,0.270063,32.66,15.67,36.2246394047,129.67
2021-10-31 09:00:00,60.14341632,32.29682976,68.266505251,0.26341632,0.07682976,0.27439199999999997,59.88,32.22,67.9981087972,135.633,60.56341632,12.12682976,61.7655842389,0.26341632,0.07682976,0.27439199999999997,60.3,12.05,61.4922149544,131.91,34.87341632,14.33682976,37.7054353296,0.26341632,0.07682976,0.27439199999999997,34.61,14.26,37.4326021003,129.18
2021-10-31 09:30:00,64.1840656,32.2274358,71.8206230493,0.33406559999999996,0.09743579999999999,0.347985,63.85,32.13,71.4783841451,135.633,64.6140656,12.2174358,65.758978177,0.33406559999999996,0.09743579999999999,0.347985,64.28,12.12,65.4126348651,133.4,37.6140656,11.0974358,39.2169735229,0.33406559999999996,0.09743579999999999,0.347985,37.28,11.0,38.8689902107,131.46
2021-10-31 10:00:00,68.82429536,27.72041948,74.1970706157,0.34429536,0.10041948,0.358641,68.48,27.62,73.8401977245,135.633,69.14429536,11.21041948,70.0471775716,0.34429536,0.10041948,0.358641,68.8,11.11,69.6912627235,133.4,40.25429536,12.95041948,42.2861875751,0.34429536,0.10041948,0.358641,39.91,12.85,41.9276829791,131.46
2021-10-31 10:30:00,73.27383584,16.88445212,75.1940140044,0.32383584,0.09445212,0.337329,72.95,16.79,74.8572414667,135.633,73.02383584,16.84445212,74.9414182413,0.32383584,0.09445212,0.337329,72.7,16.75,74.6046412765,133.34,42.17383584,15.84445212,45.0519599179,0.32383584,0.09445212,0.337329,41.85,15.75,44.7156013042,131.27
2021-10-31 11:00:00,76.33058912,15.98475516,77.9863528634,0.29058912,0.08475516,0.302697,76.04,15.9,77.6845647474,135.633,76.07058912,15.95475516,77.7257276665,0.29058912,0.08475516,0.302697,75.78,15.87,77.4239323465,133.34,43.99058912,15.16475516,46.5310834839,0.29058912,0.08475516,0.302697,43.7,15.08,46.2287399785,131.27
2021-10-31 11:30:00,77.166952,15.875361,78.7830284252,1.046952,0.305361,1.090575,76.12,15.57,77.6960700422,135.633,76.886952,15.835361,78.5007136646,1.046952,0.305361,1.090575,75.84,15.53,77.4137358613,134.09,45.096952,15.215361,47.5945615596,1.046952,0.305361,1.090575,44.05,14.91,46.5049524244,132.45
2021-10-31 12:00:00,73.75657888,17.43316884,75.7888402331,4.53657888,1.3231688400000001,4.7256029999999996,69.22,16.11,71.0699690446,135.633,73.51657888,17.40316884,75.5483795716,4.53657888,1.3231688400000001,4.7256029999999996,68.98,16.08,70.8294204409,134.09,46.55657888,16.34316884,49.3418099054,4.53657888,1.3231688400000001,4.7256029999999996,42.02,15.02,44.6237694508,132.45
2021-10-31 12:30:00,73.9185872,16.3475046,75.7046791175,4.2085872,1.2275046,4.383945,69.71,15.12,71.3309084479,135.633,73.6885872,16.3075046,75.4714687138,4.2085872,1.2275046,4.383945,69.48,15.08,71.0976567828,133.85,45.8985872,18.4375046,49.4633387756,4.2085872,1.2275046,4.383945,41.69,17.21,45.1025520342,132.12
2021-10-31 13:00:00,75.22108576,15.55906668,76.8133861958,3.15108576,0.91906668,3.282381,72.07,14.64,73.5419234179,135.633,74.97108576,15.52906668,76.562494813,3.15108576,0.91906668,3.282381,71.82,14.61,73.2909578325,133.76,45.63108576,17.90906668,49.0196966227,3.15108576,0.91906668,3.282381,42.48,16.99,45.7516174577,132.02
2021-10-31 13:30:00,76.19308288,15.66631584,77.7870126098,4.03308288,1.17631584,4.201128,72.16,14.49,73.6004463302,135.633,75.94308288,15.62631584,77.5340801458,4.03308288,1.17631584,4.201128,71.91,14.45,73.3474648505,133.49,47.24308288,17.97631584,50.5475697852,4.03308288,1.17631584,4.201128,43.21,16.8,46.3610191864,131.59
2021-10-31 14:00:00,79.84540256,14.50365908,81.1519835659,2.03540256,0.59365908,2.120211,77.81,13.91,79.0435588774,135.633,79.60540256,14.473659080000001,80.9104871071,2.03540256,0.59365908,2.120211,77.57,13.88,78.8020259892,133.89,47.98540256,17.05365908,50.9256924043,2.03540256,0.59365908,2.120211,45.95,16.46,48.809160001,132.13
2021-10-31 14:30:00,78.22822848,15.19906664,79.6910745181,3.28822848,0.95906664,3.4252380000000002,74.94,14.24,76.2809360194,135.633,77.93822848,15.16906664,79.4006803581,3.28822848,0.95906664,3.4252380000000002,74.65,14.21,75.9904375563,134.15,47.85822848,17.88906664,51.0923549907,3.28822848,0.95906664,3.4252380000000002,44.57,16.93,47.6771412734,132.53
2021-10-31 15:00:00,75.8161104,16.0767822,77.5019065707,3.4861104,1.0167822,3.6313649999999997,72.33,15.06,73.8812053231,135.633,75.5661104,16.0467822,77.2511246517,3.4861104,1.0167822,3.6313649999999997,72.08,15.03,73.630342251,134.23,46.4061104,18.5367822,49.97138558,3.4861104,1.0167822,3.6313649999999997,42.92,17.52,46.358136287,132.73
2021-10-31 15:30:00,75.41716,16.247505,77.1474525904,2.83716,0.8275049999999999,2.955375,72.58,15.42,74.1999514825,135.633,75.17716,16.217505,76.9065202313,2.83716,0.8275049999999999,2.955375,72.34,15.39,73.9589595654,134.18,45.80716,18.537505,49.415938713,2.83716,0.8275049999999999,2.955375,42.97,17.71,46.4764994379,132.66
2021-10-31 16:00:00,75.35560224,16.30871732,77.1002013589,2.15560224,0.62871732,2.245419,73.2,15.68,74.8605530303,135.633,75.10560224,16.26871732,76.8473984665,2.15560224,0.62871732,2.245419,72.95,15.64,74.6077214503,134.14,45.15560224,18.26871732,48.7111326719,2.15560224,0.62871732,2.245419,43.0,17.64,46.4776247242,132.6
2021-10-31 16:30:00,75.8613072,16.3449646,77.6021636159,1.4913072,0.4349646,1.553445,74.37,15.91,76.052777727,135.633,75.5913072,16.3149646,77.3319067016,1.4913072,0.4349646,1.553445,74.1,15.88,75.7824808251,133.83,44.9913072,18.1449646,48.5124464844,1.4913072,0.4349646,1.553445,43.5,17.71,46.9669468882,132.13
2021-10-31 17:00:00,77.35983904,15.83661972,78.9641894814,1.11983904,0.32661972,1.166499,76.24,15.51,77.801656152,135.633,77.09983904,15.80661972,78.7034586722,1.11983904,0.32661972,1.166499,75.98,15.48,77.540897596,133.43,45.48983904,17.75661972,48.8326018124,1.11983904,0.32661972,1.166499,44.37,17.43,47.6707646257,131.51
2021-10-31 17:30:00,80.15164768,15.77589724,81.6894458271,0.67164768,0.19589724,0.699633,79.48,15.58,80.992634233,135.633,79.89164768,15.73589724,81.4266162319,0.67164768,0.19589724,0.699633,79.22,15.54,80.7297962341,133.04,46.92164768,15.80589724,49.5122955292,0.67164768,0.19589724,0.699633,46.25,15.61,48.8132625421,130.9
2021-10-31 18:00:00,83.70459488,15.65300684,85.1555977441,0.52459488,0.15300684,0.546453,83.18,15.5,84.6118336877,135.633,83.43459488,15.63300684,84.8865273506,0.52459488,0.15300684,0.546453,82.91,15.48,84.3427442048,132.83,49.15459488,12.99300684,50.842820777,0.52459488,0.15300684,0.546453,48.63,12.84,50.296545607,130.51
2021-10-31 18:30:00,87.29596352,20.43048936,89.6548389234,0.51596352,0.15048936000000002,0.537462,86.78,20.28,89.1181620098,135.633,86.99596352,20.40048936,89.3559043091,0.51596352,0.15048936000000002,0.537462,86.48,20.25,88.8192147004,133.34,53.32596352,2.03048936,53.3646069261,0.51596352,0.15048936000000002,0.537462,52.81,1.88,52.8434527638,131.24
2021-10-31 19:00:00,87.01139808,20.06207444,89.2942900004,0.52139808,0.15207444,0.543123,86.49,19.91,88.7520602578,135.633,86.71139808,20.02207444,88.9929773739,0.52139808,0.15207444,0.543123,86.19,19.87,88.4507377018,133.34,53.17139808,2.32207444,53.2220781583,0.52139808,0.15207444,0.543123,52.65,2.17,52.6946999232,131.24
2021-10-31 19:30:00,84.91884064,20.76132852,87.419919112,0.51884064,0.15132852,0.540459,84.4,20.61,86.8799867634,135.633,84.60884064,20.72132852,87.1092955435,0.51884064,0.15132852,0.540459,84.09,20.57,86.5693536998,133.72,51.81884064,2.69132852,51.8886836842,0.51884064,0.15132852,0.540459,51.3,2.54,51.3628426005,131.81
2021-10-31 20:00:00,83.03299648,20.59254064,85.5484145643,0.52299648,0.15254064,0.5447879999999999,82.51,20.44,85.0040804903,135.633,82.74299648,20.54254064,85.254908612,0.52299648,0.15254064,0.5447879999999999,82.22,20.39,84.7105689982,133.72,50.27299648,5.57254064,50.5808994015,0.52299648,0.15254064,0.5447879999999999,49.75,5.42,50.0443693136,131.81
2021-10-31 20:30:00,81.38358592,17.60396256,83.2657646035,0.49358592,0.14396256,0.5141519999999999,80.89,17.46,82.7529075018,135.633,81.09358592,17.55396256,82.9717498847,0.49358592,0.14396256,0.5141519999999999,80.6,17.41,82.4588873318,133.31,48.13358592,13.41396256,49.967754453,0.49358592,0.14396256,0.5141519999999999,47.64,13.27,49.4536399065,131.2
2021-10-31 21:00:00,79.03847104,15.15247072,80.4778060913,0.48847104,0.14247072,0.5088239999999999,78.55,15.01,79.971261088,135.633,78.75847104,15.12247072,80.1971687857,0.48847104,0.14247072,0.5088239999999999,78.27,14.98,79.6906098609,133.36,45.69847104,19.78247072,49.7965501132,0.48847104,0.14247072,0.5088239999999999,45.21,19.64,49.2917204001,131.26
2021-10-31 21:30:00,78.12358592,15.34396256,79.6161532859,0.49358592,0.14396256,0.5141519999999999,77.63,15.2,79.104089022,135.633,77.86358592,15.31396256,79.3552484818,0.49358592,0.14396256,0.5141519999999999,77.37,15.17,78.8431721838,133.74,44.95358592,19.89396256,49.1588713602,0.49358592,0.14396256,0.5141519999999999,44.46,19.75,48.6492970144,131.78
2021-10-31 22:00:00,75.49262688,16.41368284,77.2563634765,0.49262688,0.14368284,0.513153,75.0,16.27,76.744464947,135.633,75.21262688,16.37368284,76.9742601909,0.49262688,0.14368284,0.513153,74.72,16.23,76.4623521741,134.3,43.55262688,20.50368284,48.137639308,0.49262688,0.14368284,0.513153,43.06,20.36,47.630800959,132.99
2021-10-31 22:30:00,72.01879072,19.29256396,74.5580930612,0.48879072,0.14256396,0.509157,71.53,19.15,74.0490607638,135.633,71.80879072,17.48256396,73.906308711,0.48879072,0.14256396,0.509157,71.32,17.34,73.3976702628,133.04,41.77879072,20.24256396,46.4244412966,0.48879072,0.14256396,0.509157,41.29,20.1,45.9224792449,130.91
2021-10-31 23:00:00,67.5423072,32.3935896,74.9086637784,0.4923072,0.14358959999999998,0.51282,67.05,32.25,74.4027217244,135.633,67.9623072,12.1435896,69.0386990631,0.4923072,0.14358959999999998,0.51282,67.47,12.0,68.5288326181,133.04,39.8523072,14.0235896,42.2476917054,0.4923072,0.14358959999999998,0.51282,39.36,13.88,41.7356442385,130.91
2021-10-31 23:30:00,63.7323072,33.4635896,71.9834620587,0.4923072,0.14358959999999998,0.51282,63.24,33.32,71.4809065415,135.633,64.1523072,13.1235896,65.4808912819,0.4923072,0.14358959999999998,0.51282,63.66,12.98,64.9698083728,133.59,37.5623072,14.4335896,40.2399730483,0.4923072,0.14358959999999998,0.51282,37.07,14.29,39.7289441088,131.7
2021-11-01 00:00:00,59.74811136,34.31403248,68.9005779085,0.52811136,0.15403248,0.5501159999999999,59.22,34.16,68.3660295761,135.633,60.15811136,13.68403248,61.6948223704,0.52811136,0.15403248,0.5501159999999999,59.63,13.53,61.1457095797,133.78,35.15811136,15.36403248,38.3685585923,0.52811136,0.15403248,0.5501159999999999,34.63,15.21,37.8230220897,131.96
2021-11-01 00:30:00,54.32326624,31.19386932,62.6424356019,0.49326624,0.14386932,0.513819,53.83,31.05,62.1431524788,135.633,54.73326624,10.39386932,55.7114256929,0.49326624,0.14386932,0.513819,54.24,10.25,55.2000009058,134.12,30.71326624,25.04386932,39.6295358747,0.49326624,0.14386932,0.513819,30.22,24.9,39.1568435909,132.46
2021-11-01 01:00:00,56.96879072,30.57256396,64.6538845174,0.48879072,0.14256396,0.509157,56.48,30.43,64.1558672297,135.633,57.38879072,9.88256396,58.2334815268,0.48879072,0.14256396,0.509157,56.9,9.74,57.7276155752,133.94,32.36879072,24.34256396,40.500605339,0.48879072,0.14256396,0.509157,31.88,24.2,40.0246723909,132.24
2021-11-01 01:30:00,56.94262688,29.91368284,64.321778404,0.49262688,0.14368284,0.513153,56.45,29.77,63.8189266597,135.633,57.36262688,9.19368284,58.0947051523,0.49262688,0.14368284,0.513153,56.87,9.05,57.5855832653,133.59,32.17262688,25.77368284,41.2233022391,0.49262688,0.14368284,0.513153,31.68,25.63,40.7494699352,131.74
2021-11-01 02:00:00,55.8207088,30.3931234,63.5585830627,0.4907088,0.14312339999999998,0.511155,55.33,30.25,63.059268946,135.633,56.2307088,9.5431234,57.0347597205,0.4907088,0.14312339999999998,0.511155,55.74,9.4,56.5270519309,133.69,31.5507088,26.1131234,40.9553713142,0.4907088,0.14312339999999998,0.511155,31.06,25.97,40.4865965475,131.86
2021-11-01 02:30:00,54.756233280000004,30.33181804,62.596040359,0.48623328,0.14181804,0.506493,54.27,30.19,62.1020853112,135.633,55.17623328,9.48181804,55.9850122114,0.48623328,0.14181804,0.506493,54.69,9.34,55.4818141376,134.02,30.90623328,26.07181804,40.4343288737,0.48623328,0.14181804,0.506493,30.42,25.93,39.9717562787,132.24
2021-11-01 03:00:00,53.7107088,30.7831234,61.9067114783,0.4907088,0.14312339999999998,0.511155,53.22,30.64,61.4099177658,135.633,54.1107088,9.8431234,54.998689849,0.4907088,0.14312339999999998,0.511155,53.62,9.7,54.4903147357,133.89,30.3107088,26.4031234,40.1978108015,0.4907088,0.14312339999999998,0.511155,29.82,26.26,39.7343679955,132.05
2021-11-01 03:30:00,52.2907088,30.8031234,60.6889663613,0.4907088,0.14312339999999998,0.511155,51.8,30.66,60.193650828,135.633,52.6907088,10.0831234,53.6468095169,0.4907088,0.14312339999999998,0.511155,52.2,9.94,53.1379675938,133.71,29.4007088,26.3631234,39.4894410361,0.4907088,0.14312339999999998,0.511155,28.91,26.22,39.0291749849,131.82
2021-11-01 04:00:00,51.5407088,30.8331234,60.0593553263,0.4907088,0.14312339999999998,0.511155,51.05,30.69,59.5649108117,135.633,51.9407088,10.0831234,52.9103639011,0.4907088,0.14312339999999998,0.511155,51.45,9.94,52.4013940654,133.71,29.1007088,26.3731234,39.273310155,0.4907088,0.14312339999999998,0.511155,28.61,26.23,38.8142370787,131.82
2021-11-01 04:30:00,51.14815136,30.61237748,59.6091523386,0.48815136000000003,0.14237748,0.508491,50.66,30.47,59.1173113394,135.633,51.54815136,10.06237748,52.5210752859,0.48815136000000003,0.14237748,0.508491,51.06,9.92,52.014709458,133.32,28.68815136,26.20237748,38.8532445757,0.48815136000000003,0.14237748,0.508491,28.2,26.06,38.3974426232,131.28
2021-11-01 05:00:00,51.29326624,34.68386932,61.9190596874,0.49326624,0.14386932,0.513819,50.8,34.54,61.4300545336,135.633,51.69326624,14.09386932,53.5801355632,0.49326624,0.14386932,0.513819,51.2,13.95,53.0663970889,133.32,29.55326624,18.19386932,34.7046456009,0.49326624,0.14386932,0.513819,29.06,18.05,34.2094446023,131.28
2021-11-01 05:30:00,53.03198752,36.30349636,64.2676866573,0.49198752,0.14349636,0.512487,52.54,36.16,63.7808529263,135.633,53.45198752,15.71349636,55.7138128088,0.49198752,0.14349636,0.512487,52.96,15.57,55.2013269768,133.53,30.74198752,13.54349636,33.593095873,0.49198752,0.14349636,0.512487,30.25,13.4,33.0850797188,131.53
