Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-01 06:00:00,56.59326624,33.15386932,65.5894567335,0.49326624,0.14386932,0.513819,56.1,33.01,65.0912444189,135.633,57.01326624,12.88386932,58.4508906349,0.49326624,0.14386932,0.513819,56.52,12.74,57.9380531257,133.53,32.73326624,15.76386932,36.331340392,0.49326624,0.14386932,0.513819,32.24,15.62,35.8246004863,131.53
2021-11-01 06:30:00,64.03806144,31.18526792,71.2277631843,0.49806144,0.14526792,0.518814,63.54,31.04,70.7164280772,135.633,64.45806144,11.03526792,65.3958624277,0.49806144,0.14526792,0.518814,63.96,10.89,64.8804569959,132.82,37.32806144,12.30526792,39.3039920295,0.49806144,0.14526792,0.518814,36.83,12.16,38.7854934222,130.43
2021-11-01 07:00:00,70.81413536,29.09703948,76.5589934187,0.50413536,0.14703948,0.525141,70.31,28.95,76.0368239737,135.633,71.26413536,8.86703948,71.8136573205,0.50413536,0.14703948,0.525141,70.76,8.72,71.2952733356,132.54,41.18413536,9.89703948,42.3566334335,0.50413536,0.14703948,0.525141,40.68,9.75,41.8321037004,130.04
2021-11-01 07:30:00,76.96803136,26.35734248,81.3559300484,0.60803136,0.17734248,0.633366,76.36,26.18,80.7232432451,135.633,77.42803136,6.48734248,77.6993285218,0.60803136,0.17734248,0.633366,76.82,6.31,77.0787162581,131.83,44.93803136,9.07734248,45.8456629248,0.60803136,0.17734248,0.633366,44.33,8.9,45.2145872479,128.97
2021-11-01 08:00:00,80.4353536,26.3648948,84.6460500353,1.0453536,0.30489479999999997,1.08891,79.39,26.06,83.55773872,135.633,80.8853536,6.6548948,81.1586597462,1.0453536,0.30489479999999997,1.08891,79.84,6.35,80.0921225839,131.83,47.7653536,5.5148948,48.0826691146,1.0453536,0.30489479999999997,1.08891,46.72,5.21,47.0096000834,128.97
2021-11-01 08:30:00,82.94477344,14.84055892,84.2619583802,1.78477344,0.52055892,1.8591389999999999,81.16,14.32,82.4136396478,135.633,82.82477344,10.48055892,83.4852394778,1.78477344,0.52055892,1.8591389999999999,81.04,9.96,81.6497593383,131.57,48.81477344,11.35055892,50.1170359638,1.78477344,0.52055892,1.8591389999999999,47.03,10.83,48.2608516295,128.64
2021-11-01 09:00:00,83.8484688,11.1258034,84.583386202,2.7284688,0.7958033999999999,2.842155,81.12,10.33,81.7750774992,135.633,83.5784688,11.1158034,84.3144206656,2.7284688,0.7958033999999999,2.842155,80.85,10.32,81.5059807622,132.73,50.1884688,12.7058034,51.7718054594,2.7284688,0.7958033999999999,2.842155,47.46,11.91,48.9315818261,130.43
2021-11-01 09:30:00,84.8548016,10.9584838,85.5594864511,3.5948016,1.0484838,3.744585,81.26,9.91,81.8620528694,135.633,84.5648016,10.9584838,85.271883038,3.5948016,1.0484838,3.744585,80.97,9.91,81.5741932231,133.07,51.6448016,12.7084838,53.1854406092,3.5948016,1.0484838,3.744585,48.05,11.66,49.4444951435,130.89
2021-11-01 10:00:00,85.74375232,10.70442776,86.4093503944,3.92375232,1.1444277600000001,4.087242,81.82,9.56,82.3766107582,135.633,85.46375232,10.69442776,86.1302719474,3.92375232,1.1444277600000001,4.087242,81.54,9.55,82.0973452677,132.94,52.76375232,12.50442776,54.2252180493,3.92375232,1.1444277600000001,4.087242,48.84,11.36,50.1437453727,130.69
2021-11-01 10:30:00,85.30412192,10.71328556,85.9742269755,3.95412192,1.15328556,4.118877,81.35,9.56,81.9098046634,135.633,85.02412192,10.71328556,85.6964164698,3.95412192,1.15328556,4.118877,81.07,9.56,81.6317248378,132.92,52.55412192,12.47328556,54.0140591276,3.95412192,1.15328556,4.118877,48.6,11.32,49.9009258431,130.69
2021-11-01 11:00:00,84.27689856,10.90326208,84.9792725015,4.53689856,1.3232620800000001,4.725936,79.74,9.58,80.3134110843,135.633,84.00689856,10.90326208,84.7115111992,4.53689856,1.3232620800000001,4.725936,79.47,9.58,80.0453452738,133.29,52.54689856,12.54326208,54.0232354814,4.53689856,1.3232620800000001,4.725936,48.01,11.22,49.3036357686,131.18
2021-11-01 11:30:00,84.33465056,10.62552308,85.0013824935,4.78465056,1.39552308,4.984011,79.55,9.23,80.083677488,135.633,84.06465056,10.61552308,84.732253623,4.78465056,1.39552308,4.984011,79.28,9.22,79.8143270347,133.14,52.52465056,12.75552308,54.0512930973,4.78465056,1.39552308,4.984011,47.74,11.36,49.0729783078,131.03
2021-11-01 12:00:00,85.59079584,10.16023212,86.1917319077,3.36079584,0.98023212,3.500829,82.23,9.18,82.7408321205,135.633,85.33079584,10.16023212,85.9335501153,3.36079584,0.98023212,3.500829,81.97,9.18,82.4824423741,133.3,51.84079584,12.39023212,53.3009002298,3.36079584,0.98023212,3.500829,48.48,11.41,49.8046032009,131.19
2021-11-01 12:30:00,86.70490272,9.56267996,87.230642573,2.37490272,0.69267996,2.4738569999999998,84.33,8.87,84.7951991566,135.633,86.40490272,9.55267996,86.9313574521,2.37490272,0.69267996,2.4738569999999998,84.03,8.86,84.4958016709,133.18,51.66490272,11.87267996,53.0115336743,2.37490272,0.69267996,2.4738569999999998,49.29,11.18,50.5420270666,131.05
2021-11-01 13:00:00,86.61411328,9.87953304,87.1757408478,2.60411328,0.75953304,2.712618,84.01,9.12,84.5035768474,135.633,86.31411328,9.87953304,86.877680243,2.60411328,0.75953304,2.712618,83.71,9.12,84.2053353417,133.18,51.76411328,12.10953304,53.1616799406,2.60411328,0.75953304,2.712618,49.16,11.35,50.4532268542,131.05
2021-11-01 13:30:00,86.50255424,10.19407832,87.1011545437,3.20255424,0.93407832,3.335994,83.3,9.26,83.8131111462,135.633,86.22255424,10.18407832,86.8219114677,3.20255424,0.93407832,3.335994,83.02,9.25,83.5337231302,133.33,52.55255424,12.32407832,53.9782721434,3.20255424,0.93407832,3.335994,49.35,11.39,50.647355311,131.24
2021-11-01 14:00:00,85.79276512,10.20622316,86.3977172044,2.11276512,0.61622316,2.200797,83.68,9.59,84.2277299943,135.633,85.50276512,10.20622316,86.1097545831,2.11276512,0.61622316,2.200797,83.39,9.59,83.9396223484,133.33,51.46276512,12.08622316,52.8629642006,2.11276512,0.61622316,2.200797,49.35,11.47,50.665406344,131.24
2021-11-01 14:30:00,86.13774016,9.99184088,86.7153225448,2.09774016,0.61184088,2.185146,84.04,9.38,84.5618471889,135.633,85.83774016,9.98184088,86.416172,2.09774016,0.61184088,2.185146,83.74,9.37,84.2625925307,133.17,51.59774016,12.02184088,52.9797267619,2.09774016,0.61184088,2.185146,49.5,11.41,50.7980127564,130.96
2021-11-01 15:00:00,86.2674608,10.0367594,86.8493599984,1.7374608,0.5067594,1.809855,84.53,9.53,85.0655147519,135.633,85.9974608,10.0367594,86.5811746473,1.7374608,0.5067594,1.809855,84.26,9.53,84.7972198837,133.17,51.6074608,11.9667594,52.976724519,1.7374608,0.5067594,1.809855,49.87,11.46,51.1698006641,130.96
2021-11-01 15:30:00,86.0717568,10.2805124,86.6835408474,1.4417568,0.4205124,1.50183,84.63,9.86,85.2024442138,135.633,85.7617568,10.2705124,86.3745469127,1.4417568,0.4205124,1.50183,84.32,9.85,84.8933737108,133.1,50.9317568,12.1905124,52.3703393469,1.4417568,0.4205124,1.50183,49.49,11.77,50.8703548248,130.77
2021-11-01 16:00:00,88.34413472,9.94370596,88.9019877598,1.14413472,0.33370596,1.191807,87.2,9.61,87.7279436668,135.633,88.05413472,9.93370596,88.6126918414,1.14413472,0.33370596,1.191807,86.91,9.6,87.438596169,133.24,52.05413472,11.82370596,53.380080218,1.14413472,0.33370596,1.191807,50.91,11.49,52.1904991354,131.0
2021-11-01 16:30:00,91.6349744,9.1322842,92.0889089304,0.6249743999999999,0.18228419999999998,0.651015,91.01,8.95,91.4490163971,135.633,91.3249744,9.1222842,91.7794476895,0.6249743999999999,0.18228419999999998,0.651015,90.7,8.94,91.1395281972,132.99,53.5649744,11.3422842,54.7526610618,0.6249743999999999,0.18228419999999998,0.651015,52.94,11.16,54.1035045076,130.62
2021-11-01 17:00:00,95.62656288,11.77233084,96.3484680815,0.55656288,0.16233084,0.579753,95.07,11.61,95.7762862091,135.633,95.30656288,11.78233084,96.0321000917,0.55656288,0.16233084,0.579753,94.75,11.62,95.4598706264,132.71,57.46656288,3.81233084,57.5928790362,0.55656288,0.16233084,0.579753,56.91,3.65,57.0269287267,130.19
2021-11-01 17:30:00,100.15459488,12.39300684,100.9184299031,0.52459488,0.15300684,0.546453,99.63,12.24,100.37905409,135.633,99.80459488,12.38300684,100.5698564062,0.52459488,0.15300684,0.546453,99.28,12.23,100.0304518634,132.49,61.18459488,0.89300684,61.1911113794,0.52459488,0.15300684,0.546453,60.66,0.74,60.6645135149,129.8
2021-11-01 18:00:00,100.59715232,12.87375276,101.417555507,0.52715232,0.15375276000000002,0.549117,100.07,12.72,100.8751867408,135.633,100.26715232,12.88375276,101.0915076529,0.52715232,0.15375276000000002,0.549117,99.74,12.73,100.5490949736,132.53,61.47715232,0.64375276,61.4805227287,0.52715232,0.15375276000000002,0.549117,60.95,0.49,60.9519696154,129.88
2021-11-01 18:30:00,99.06299648,14.19254064,100.0744996561,0.52299648,0.15254064,0.5447879999999999,98.54,14.04,99.5351857385,135.633,98.70299648,14.17254064,99.7153068607,0.52299648,0.15254064,0.5447879999999999,98.18,14.02,99.1759688634,133.13,60.28299648,1.31254064,60.2972837493,0.52299648,0.15254064,0.5447879999999999,59.76,1.16,59.7712573065,130.74
2021-11-01 19:00:00,96.83875072,15.46421896,98.0657213763,0.52875072,0.15421896000000002,0.550782,96.31,15.31,97.5192914248,135.633,96.48875072,15.45421896,97.7185340617,0.52875072,0.15421896000000002,0.550782,95.96,15.3,97.1720721195,133.18,58.86875072,0.90421896,58.8756946733,0.52875072,0.15421896000000002,0.550782,58.34,0.75,58.3448206784,130.82
2021-11-01 19:30:00,93.10363584,16.76272712,94.6006132492,0.52363584,0.15272712,0.545454,92.58,16.61,94.0582186733,135.633,92.78363584,16.74272712,94.2821403613,0.52363584,0.15272712,0.545454,92.26,16.59,93.7397231701,133.38,56.52363584,0.39272712,56.5250001607,0.52363584,0.15272712,0.545454,56.0,0.24,56.0005142834,131.12
2021-11-01 20:00:00,90.02363584,17.92272712,91.7904088523,0.52363584,0.15272712,0.545454,89.5,17.77,91.2470432398,135.633,89.70363584,17.90272712,91.4726730846,0.52363584,0.15272712,0.545454,89.18,17.75,90.9292851616,133.21,54.77363584,0.74272712,54.7786712755,0.52363584,0.15272712,0.545454,54.25,0.59,54.2532082001,130.89
2021-11-01 20:30:00,87.23523424,19.03319332,89.2874489548,0.52523424,0.15319332,0.547119,86.71,18.88,88.7416390428,135.633,86.91523424,19.00319332,88.9684174264,0.52523424,0.15319332,0.547119,86.39,18.85,88.4225910048,133.34,52.86523424,1.44319332,52.8849297835,0.52523424,0.15319332,0.547119,52.34,1.29,52.3558946061,131.08
2021-11-01 21:00:00,83.87002944,19.26459192,86.0540896187,0.53002944,0.15459192,0.552114,83.34,19.11,85.5029104768,135.633,83.58002944,19.24459192,85.7669845533,0.53002944,0.15459192,0.552114,83.05,19.09,85.2157884432,133.34,50.53002944,4.80459192,50.7579351306,0.53002944,0.15459192,0.552114,50.0,4.65,50.2157594785,131.08
2021-11-01 21:30:00,80.35098848,15.37487164,81.8087283098,0.53098848,0.15487164,0.553113,79.82,15.22,81.2581122104,135.633,80.06098848,15.33487164,81.516379732,0.53098848,0.15487164,0.553113,79.53,15.18,80.9657538716,133.76,46.90098848,16.46487164,49.707089218,0.53098848,0.15487164,0.553113,46.37,16.31,49.1547861352,131.67
2021-11-01 22:00:00,75.82970976,15.37449868,77.3726055652,0.52970976,0.15449868,0.551781,75.3,15.22,76.8227726654,135.633,75.54970976,15.35449868,77.0942233539,0.52970976,0.15449868,0.551781,75.02,15.2,76.5443688327,133.96,43.83970976,20.15449868,48.250636979,0.52970976,0.15449868,0.551781,43.31,20.0,47.704885494,132.01
2021-11-01 22:30:00,70.3190704,18.2943122,72.6598480647,0.5290703999999999,0.15431219999999998,0.551115,69.79,18.14,72.1089710092,135.633,70.1090704,16.7443122,72.0808833423,0.5290703999999999,0.15431219999999998,0.551115,69.58,16.59,71.5304445673,134.1,40.8490704,20.2043122,45.5725880768,0.5290703999999999,0.15431219999999998,0.551115,40.32,20.05,45.0300444148,132.22
2021-11-01 23:00:00,64.6650944,32.1773192,72.2284867948,0.5050943999999999,0.14731919999999998,0.52614,64.16,32.03,71.7107139833,135.633,65.0750944,11.7673192,66.1304597922,0.5050943999999999,0.14731919999999998,0.52614,64.57,11.62,65.6072351193,134.4,38.3850944,13.7473192,40.7725919863,0.5050943999999999,0.14731919999999998,0.52614,37.88,13.6,40.2474148238,132.63
2021-11-01 23:30:00,60.63454496,33.13424228,69.0972217529,0.49454496000000003,0.14424228,0.515151,60.14,32.99,68.5941666616,135.633,61.04454496,12.68424228,62.3484279801,0.49454496000000003,0.14424228,0.515151,60.55,12.54,61.8348938707,133.19,35.84454496,14.33424228,38.6044285689,0.49454496000000003,0.14424228,0.515151,35.35,14.19,38.0917130095,130.81
2021-11-02 00:00:00,57.77285664,33.90666652,66.9877973876,0.50285664,0.14666652,0.523809,57.27,33.76,66.4800007521,135.633,58.19285664,13.39666652,59.7149833607,0.50285664,0.14666652,0.523809,57.69,13.25,59.1920484525,133.24,34.04285664,14.79666652,37.1195019944,0.50285664,0.14666652,0.523809,33.54,14.65,36.5999193988,130.88
2021-11-02 00:30:00,57.78838112,34.09536116,67.096875077,0.49838112,0.14536116,0.519147,57.29,33.95,66.5938931134,135.633,58.19838112,13.58536116,59.7629785305,0.49838112,0.14536116,0.519147,57.7,13.44,59.2446081935,133.39,33.85838112,14.92536116,37.0021131535,0.49838112,0.14536116,0.519147,33.36,14.78,36.4875047105,131.09
2021-11-02 01:00:00,60.473496,33.296853,69.0342243975,0.5034959999999999,0.14685299999999998,0.524475,59.97,33.15,68.5224299044,135.633,60.893496,12.916853,62.2483971402,0.5034959999999999,0.14685299999999998,0.524475,60.39,12.77,61.7253999582,133.39,35.233496,14.496853,38.0993174123,0.5034959999999999,0.14685299999999998,0.524475,34.73,14.35,37.5778578421,131.21
2021-11-02 01:30:00,60.51294656,33.54377608,69.1881609459,0.49294656000000003,0.14377608,0.513486,60.02,33.4,68.6874107825,135.633,60.91294656,13.13377608,62.3127846653,0.49294656000000003,0.14377608,0.513486,60.42,12.99,61.8006189289,133.03,35.17294656,14.613776080000001,38.0880377682,0.49294656000000003,0.14377608,0.513486,34.68,14.47,37.5776968427,130.68
2021-11-02 02:00:00,59.27614336,33.88470848,68.2776291358,0.49614336000000003,0.14470848,0.5168159999999999,58.78,33.74,67.7751872,135.633,59.69614336,13.364708480000001,61.1738912022,0.49614336000000003,0.14470848,0.5168159999999999,59.2,13.22,60.6581272378,133.17,34.48614336,14.80470848,37.5296346508,0.49614336000000003,0.14470848,0.5168159999999999,33.99,14.66,37.0166948822,130.86
2021-11-02 02:30:00,58.30582368,34.19461524,67.593200741,0.49582368,0.14461524,0.516483,57.81,34.05,67.092463064,135.633,58.71582368,13.64461524,60.280373883,0.49582368,0.14461524,0.516483,58.22,13.5,59.7646919176,133.44,33.85582368,14.96461524,37.0156251647,0.49582368,0.14461524,0.516483,33.36,14.82,36.5037258372,131.23
2021-11-02 03:00:00,57.16997952,34.43582736,66.7400386896,0.49997952,0.14582736,0.5208119999999999,56.67,34.29,66.2366439367,135.633,57.57997952,13.79582736,59.2096182564,0.49997952,0.14582736,0.5208119999999999,57.08,13.65,58.6894274976,133.54,33.13997952,15.15582736,36.4411490701,0.49997952,0.14582736,0.5208119999999999,32.64,15.01,35.9258917774,131.34
2021-11-02 03:30:00,56.23614336,34.44470848,65.9465068239,0.49614336000000003,0.14470848,0.5168159999999999,55.74,34.3,65.4479762865,135.633,56.64614336,13.75470848,58.292174114,0.49614336000000003,0.14470848,0.5168159999999999,56.15,13.61,57.7758998199,133.77,32.58614336,15.25470848,35.9800343231,0.49614336000000003,0.14470848,0.5168159999999999,32.09,15.11,35.4694262711,131.78
2021-11-02 04:00:00,55.33614336,33.10470848,64.4826370855,0.49614336000000003,0.14470848,0.5168159999999999,54.84,32.96,63.9827101645,135.633,55.73614336,12.40470848,57.0998640026,0.49614336000000003,0.14470848,0.5168159999999999,55.24,12.26,56.584142655,133.77,31.86614336,18.55470848,36.8744938869,0.49614336000000003,0.14470848,0.5168159999999999,31.37,18.41,36.3731356911,131.78
2021-11-02 04:30:00,55.04742208,33.34508144,64.3592505697,0.49742208,0.14508144,0.5181479999999999,54.55,33.2,63.8587699537,135.633,55.45742208,12.59508144,56.8696908752,0.49742208,0.14508144,0.5181479999999999,54.96,12.45,56.3524986136,133.82,31.76742208,18.35508144,36.688937301,0.49742208,0.14508144,0.5181479999999999,31.27,18.21,36.185867407,131.85
2021-11-02 05:00:00,55.06381568,33.17694624,64.2863403769,0.50381568,0.14694624,0.5248079999999999,54.56,33.03,63.7791070806,135.633,55.47381568,12.46694624,56.8574443204,0.50381568,0.14694624,0.5248079999999999,54.97,12.32,56.3336782041,133.95,31.77381568,18.24694624,36.6405023158,0.50381568,0.14694624,0.5248079999999999,31.27,18.1,36.1306365845,132.0
2021-11-02 05:30:00,57.19582368,32.19461524,65.6342555141,0.49582368,0.14461524,0.516483,56.7,32.05,65.1313480591,135.633,57.60582368,11.75461524,58.7928728784,0.49582368,0.14461524,0.516483,57.11,11.61,58.2781622909,133.82,32.93582368,17.92461524,37.4974707545,0.49582368,0.14461524,0.516483,32.44,17.78,36.9929993377,131.78
2021-11-02 06:00:00,60.13806144,30.97526792,67.6465346967,0.49806144,0.14526792,0.518814,59.64,30.83,67.1373107892,135.633,60.55806144,10.72526792,61.5004892446,0.49806144,0.14526792,0.518814,60.06,10.58,60.9847521927,133.22,34.59806144,17.42526792,38.7384281753,0.49806144,0.14526792,0.518814,34.1,17.28,38.2283716629,130.85
2021-11-02 06:30:00,67.74125824,29.36620032,73.8325930005,0.50125824,0.14620032,0.5221439999999999,67.24,29.22,73.3145688114,135.633,68.18125824,9.50620032,68.8407714927,0.50125824,0.14620032,0.5221439999999999,67.68,9.36,68.3241684911,132.81,39.81125824,11.32620032,41.391050921,0.50125824,0.14620032,0.5221439999999999,39.31,11.18,40.8689185078,130.2
2021-11-02 07:00:00,74.30445504,28.89713272,79.725756931,0.50445504,0.14713272,0.525474,73.8,28.75,79.202288477,135.633,74.74445504,9.17713272,75.3057323461,0.50445504,0.14713272,0.525474,74.24,9.03,74.7871546457,131.87,43.96445504,8.49713272,44.7780590404,0.50445504,0.14713272,0.525474,43.46,8.35,44.2548765674,128.82
2021-11-02 07:30:00,81.96816128,21.64279704,84.7772972401,0.55816128,0.16279704,0.581418,81.41,21.48,84.1960717611,135.633,81.91816128,15.582797039999999,83.387101587,0.55816128,0.16279704,0.581418,81.36,15.42,82.8083691423,131.63,48.92816128,4.20279704,49.1083340096,0.55816128,0.16279704,0.581418,48.37,4.04,48.5384229245,128.45
2021-11-02 08:00:00,86.07318592,15.40051256,87.4400887553,0.89318592,0.26051256,0.930402,85.18,15.14,86.5150391551,135.633,85.78318592,15.38051256,87.1511052896,0.89318592,0.26051256,0.930402,84.89,15.12,86.2260198548,132.86,51.32318592,4.12051256,51.4883291313,0.89318592,0.26051256,0.930402,50.43,3.86,50.577509824,130.2
2021-11-02 08:30:00,87.3856528,14.6608154,88.6069513271,1.5456528,0.4508154,1.610055,85.84,14.21,87.0082162787,135.633,87.0856528,14.6408154,88.3077822119,1.5456528,0.4508154,1.610055,85.54,14.19,86.7089828103,133.76,52.7956528,3.7108154,52.9259020283,1.5456528,0.4508154,1.610055,51.25,3.26,51.3535792326,131.48
2021-11-02 09:00:00,87.48613152,14.03428836,88.604652576,2.34613152,0.68428836,2.443887,85.14,13.35,86.1802883495,135.633,87.21613152,14.03428836,88.3380713344,2.34613152,0.68428836,2.443887,84.87,13.35,85.9135577194,133.55,53.68613152,3.72428836,53.8151562422,2.34613152,0.68428836,2.443887,51.34,3.04,51.4299251409,131.2
2021-11-02 09:30:00,88.66076608,13.59897344,89.6976227138,3.15076608,0.91897344,3.282048,85.51,12.68,86.4450258835,135.633,88.37076608,13.58897344,89.4094653642,3.15076608,0.91897344,3.282048,85.22,12.67,86.1567020028,133.08,55.13076608,3.58897344,55.2474623754,3.15076608,0.91897344,3.282048,51.98,2.67,52.0485283173,130.59
2021-11-02 10:00:00,87.56328288,14.01804084,88.678261021,3.83328288,1.11804084,3.993003,83.73,12.9,84.7179018862,135.633,87.26328288,14.00804084,88.3804602113,3.83328288,1.11804084,3.993003,83.43,12.89,84.4198850982,133.08,54.77328288,4.09804084,54.9263730477,3.83328288,1.11804084,3.993003,50.94,2.98,51.027090844,130.59
2021-11-02 10:30:00,86.69595968,14.13048824,87.8399688225,4.35595968,1.27048824,4.537458,82.34,12.86,83.3381977247,135.633,86.41595968,14.13048824,87.5636270681,4.35595968,1.27048824,4.537458,82.06,12.86,83.061562711,133.19,54.64595968,4.13048824,54.8018415972,4.35595968,1.27048824,4.537458,50.29,2.86,50.37125867,130.82
2021-11-02 11:00:00,85.72519008,14.36818044,86.9209573314,4.72519008,1.37818044,4.922073,81.0,12.99,82.0349931432,135.633,85.44519008,14.35818044,86.6431639159,4.72519008,1.37818044,4.922073,80.72,12.98,81.7569495517,133.47,54.46519008,4.30818044,54.6353122912,4.72519008,1.37818044,4.922073,49.74,2.93,49.8262230156,131.24
2021-11-02 11:30:00,84.96083424,14.54524332,86.1969109539,4.92083424,1.43524332,5.125869,80.04,13.11,81.106557688,135.633,84.68083424,14.52524332,85.9175557211,4.92083424,1.43524332,5.125869,79.76,13.09,80.8270109555,133.41,54.23083424,4.46524332,54.4143527047,4.92083424,1.43524332,5.125869,49.31,3.03,49.4030059814,131.24
2021-11-02 12:00:00,84.46203296,14.71892628,85.734950881,5.00203296,1.45892628,5.210451,79.46,13.26,80.5587934368,135.633,84.19203296,14.71892628,85.4689721757,5.00203296,1.45892628,5.210451,79.19,13.26,80.2924884407,133.41,53.94203296,4.60892628,54.1385733217,5.00203296,1.45892628,5.210451,48.94,3.15,49.0412693555,131.24
2021-11-02 12:30:00,84.8354896,14.7507678,86.108335522,4.9054896,1.4307678,5.109885,79.93,13.32,81.0322608595,135.633,84.5754896,14.7407678,85.8504727792,4.9054896,1.4307678,5.109885,79.67,13.31,80.7741604723,133.54,54.0754896,4.6007678,54.2708544232,4.9054896,1.4307678,5.109885,49.17,3.17,49.2720793148,131.58
2021-11-02 13:00:00,84.63270336,14.99703848,85.9511817324,3.93270336,1.14703848,4.096566,80.7,13.85,81.8798662676,135.633,84.35270336,14.98703848,85.6737409393,3.93270336,1.14703848,4.096566,80.42,13.84,81.6022181071,133.64,53.14270336,4.58703848,53.3403022341,3.93270336,1.14703848,4.096566,49.21,3.44,49.3300891951,131.68
2021-11-02 13:30:00,84.83873824,14.47046532,86.0639638451,3.01873824,0.88046532,3.144519,81.82,13.59,82.9409458591,135.633,84.55873824,14.44046532,85.7829076879,3.01873824,0.88046532,3.144519,81.54,13.56,82.659816114,133.92,52.12873824,4.80046532,52.3493058004,3.01873824,0.88046532,3.144519,49.11,3.92,49.2662003812,132.02
2021-11-02 14:00:00,84.35206496,11.42685228,85.1225223783,2.97206496,0.86685228,3.095901,81.38,10.56,82.0622812259,135.633,84.07206496,11.42685228,84.8450650284,2.97206496,0.86685228,3.095901,81.1,10.56,81.7846171355,133.92,50.30206496,11.76685228,51.6600092123,2.97206496,0.86685228,3.095901,47.33,10.9,48.5689087792,132.02
2021-11-02 14:30:00,84.01682048,11.80657264,84.8423318932,2.69682048,0.78657264,2.809188,81.32,11.02,82.0632853352,135.633,83.73682048,11.79657264,84.5636696824,2.69682048,0.78657264,2.809188,81.04,11.01,81.7844832471,133.63,49.98682048,11.92657264,51.3899343903,2.69682048,0.78657264,2.809188,47.29,11.14,48.5843977013,131.75
2021-11-02 15:00:00,84.49694112,11.29494116,85.2485117433,1.9369411200000002,0.56494116,2.017647,82.56,10.73,83.2543482348,135.633,84.22694112,11.28494116,84.9795711181,1.9369411200000002,0.56494116,2.017647,82.29,10.72,82.985314966,133.7,49.87694112,11.48494116,51.1821563529,1.9369411200000002,0.56494116,2.017647,47.94,10.92,49.1679773837,131.98
2021-11-02 15:30:00,85.5519168,11.0238924,86.2592410806,1.2819167999999999,0.37389239999999996,1.33533,84.27,10.65,84.9403049206,135.633,85.2719168,11.0238924,85.98154452200001,1.2819167999999999,0.37389239999999996,1.33533,83.99,10.65,84.6625218146,133.53,50.0119168,11.2038924,51.2515270692,1.2819167999999999,0.37389239999999996,1.33533,48.73,10.83,49.9189523127,131.7
2021-11-02 16:00:00,88.56245696,10.38988328,89.1698292998,0.58245696,0.16988328,0.606726,87.98,10.22,88.5716026726,135.633,88.25245696,10.38988328,88.8619481783,0.58245696,0.16988328,0.606726,87.67,10.22,88.263680526,133.53,51.26245696,10.42988328,52.312732282,0.58245696,0.16988328,0.606726,50.68,10.26,51.7081231529,131.7
2021-11-02 16:30:00,92.29639328,9.97519804,92.8338773748,0.32639328,0.09519804,0.339993,91.97,9.88,92.49916378,135.633,91.98639328,9.96519804,92.524600624,0.32639328,0.09519804,0.339993,91.66,9.87,92.1898720034,133.64,53.48639328,10.07519804,54.42705101,0.32639328,0.09519804,0.339993,53.16,9.98,54.0886864326,131.81
2021-11-02 17:00:00,96.9425072,14.6253146,98.0395304424,0.29250719999999997,0.08531459999999999,0.304695,96.65,14.54,97.7375777273,135.633,96.7225072,12.0053146,97.4647165784,0.29250719999999997,0.08531459999999999,0.304695,96.43,11.92,97.1639403277,133.64,56.9125072,7.4253146,57.3948497053,0.29250719999999997,0.08531459999999999,0.304695,56.62,7.34,57.0937824986,131.81
2021-11-02 17:30:00,101.73122848,41.38494164,109.8269376911,0.29122848,0.08494164,0.303363,101.44,41.3,109.5251733621,135.633,101.40122848,20.27494164,103.4083284642,0.29122848,0.08494164,0.303363,101.11,20.19,103.1061016623,133.32,60.97122848,2.38494164,61.0178551654,0.29122848,0.08494164,0.303363,60.68,2.3,60.7235736761,131.4
2021-11-02 18:00:00,101.9652944,41.3090442,110.0152643718,0.30529439999999997,0.08904419999999999,0.318015,101.66,41.22,109.6988787545,135.633,101.6252944,21.0490442,103.782285211,0.30529439999999997,0.08904419999999999,0.318015,101.32,20.96,103.4652792003,132.77,61.0952944,4.2290442,61.2414876752,0.30529439999999997,0.08904419999999999,0.318015,60.79,4.14,60.9308107611,130.72
2021-11-02 18:30:00,100.19063904,42.30351972,108.7554685151,0.32063904,0.09351972,0.333999,99.87,42.21,108.4237105065,135.633,99.85063904,20.06351972,101.8464282155,0.32063904,0.09351972,0.333999,99.53,19.97,101.5136532689,133.26,59.77063904,4.98351972,59.9780356468,0.32063904,0.09351972,0.333999,59.45,4.89,59.6507719984,131.46
2021-11-02 19:00:00,98.10794176,42.87689968,107.068187444,0.29794176,0.08689968,0.31035599999999997,97.81,42.79,106.7603868483,135.633,97.76794176,19.26689968,99.6483008348,0.29794176,0.08689968,0.31035599999999997,97.47,19.18,99.3391831052,133.26,58.57794176,5.35689968,58.8223735922,0.29794176,0.08689968,0.31035599999999997,58.28,5.27,58.5177861851,131.46
2021-11-02 19:30:00,94.88022944,44.25631692,104.6942191619,0.33022944,0.09631692,0.343989,94.55,44.16,104.3542433253,135.633,94.55022944,17.90631692,96.2308789984,0.33022944,0.09631692,0.343989,94.22,17.81,95.8885003533,133.15,56.60022944,5.78631692,56.8952321039,0.33022944,0.09631692,0.343989,56.27,5.69,56.5569535955,131.32
2021-11-02 20:00:00,91.05326624,30.39386932,95.9921068902,0.49326624,0.14386932,0.513819,90.56,30.25,95.4786682982,135.633,91.25326624,8.99386932,91.6954103803,0.49326624,0.14386932,0.513819,90.76,8.85,91.1904605757,133.15,54.18326624,3.39386932,54.2894528375,0.49326624,0.14386932,0.513819,53.69,3.25,53.7882756742,131.32
2021-11-02 20:30:00,88.03523424,29.19319332,92.7493665957,0.52523424,0.15319332,0.547119,87.51,29.04,92.202612219,135.633,88.41523424,9.50319332,88.924486667,0.52523424,0.15319332,0.547119,87.89,9.35,88.3859411898,133.08,52.91523424,3.91319332,53.0597314037,0.52523424,0.15319332,0.547119,52.39,3.76,52.5247532122,131.08
2021-11-02 21:00:00,84.34139808,32.03207444,90.2193173495,0.52139808,0.15207444,0.543123,83.82,31.88,89.6779058632,135.633,84.73139808,12.34207444,85.625560565,0.52139808,0.15207444,0.543123,84.21,12.19,85.0877206182,132.96,51.52139808,2.50207444,51.5821174112,0.52139808,0.15207444,0.543123,51.0,2.35,51.0541134484,130.81
2021-11-02 21:30:00,80.53619328,32.86347304,86.9832529185,0.52619328,0.15347304,0.548118,80.01,32.71,86.4380946111,135.633,80.90619328,13.00347304,81.9445081879,0.52619328,0.15347304,0.548118,80.38,12.85,81.4006566313,132.99,49.24619328,1.19347304,49.2606529643,0.52619328,0.15347304,0.548118,48.72,1.04,48.7310989,130.71
2021-11-02 22:00:00,76.3810784,31.7319812,82.7102639847,0.5210783999999999,0.15198119999999998,0.54279,75.86,31.58,82.170773393,135.633,76.7510784,11.6919812,77.6365278715,0.5210783999999999,0.15198119999999998,0.54279,76.23,11.54,77.0985375996,133.32,46.2410784,5.9819812,46.6264027207,0.5210783999999999,0.15198119999999998,0.54279,45.72,5.83,46.0902082877,131.2
2021-11-02 22:30:00,71.06939008,29.00440544,76.7601051411,0.52939008,0.15440544,0.5514479999999999,70.54,28.85,76.211640187,135.633,71.42939008,8.83440544,71.9736374423,0.52939008,0.15440544,0.5514479999999999,70.9,8.68,71.42935251,133.62,41.80939008,16.26440544,44.8615200721,0.52939008,0.15440544,0.5514479999999999,41.28,16.11,44.3121935815,131.62
2021-11-02 23:00:00,66.27582368,29.81461524,72.6732143666,0.49582368,0.14461524,0.516483,65.78,29.67,72.1617440199,135.633,66.56582368,11.61461524,67.5715041224,0.49582368,0.14461524,0.516483,66.07,11.47,67.0582269375,133.93,38.94582368,16.04461524,42.1213349778,0.49582368,0.14461524,0.516483,38.45,15.9,41.607841809,132.1
2021-11-02 23:30:00,61.71102848,23.84321664,66.15701033,0.49102848,0.14321664,0.5114879999999999,61.22,23.7,65.6473792318,135.633,61.48102848,23.79321664,65.9244569264,0.49102848,0.14321664,0.5114879999999999,60.99,23.65,65.414849996,132.58,36.39102848,11.52321664,38.1718675934,0.49102848,0.14321664,0.5114879999999999,35.9,11.38,37.6605151319,130.25
2021-11-03 00:00:00,59.075504,24.504522,63.9561316162,0.495504,0.14452199999999998,0.51615,58.58,24.36,63.4430926106,135.633,58.845504,24.454522,63.7245399141,0.495504,0.14452199999999998,0.51615,58.35,24.31,63.2115385037,132.58,34.685504,11.974522,36.6943233329,0.495504,0.14452199999999998,0.51615,34.19,11.83,36.1787921302,130.25
2021-11-03 00:30:00,59.35518432,24.55442876,64.2336195258,0.49518432,0.14442876,0.515817,58.86,24.41,63.7208576527,135.633,59.14518432,24.49442876,64.0166374353,0.49518432,0.14442876,0.515817,58.65,24.35,63.5038975182,132.65,34.72518432,11.98442876,36.7350644312,0.49518432,0.14442876,0.515817,34.23,11.84,36.2198633349,130.32
2021-11-03 01:00:00,62.17518432,24.07442876,66.6733204914,0.49518432,0.14442876,0.515817,61.68,23.93,66.1594082501,135.633,61.93518432,24.02442876,66.431470208,0.49518432,0.14442876,0.515817,61.44,23.88,65.9175849072,132.73,36.10518432,11.74442876,37.9673009533,0.49518432,0.14442876,0.515817,35.61,11.6,37.4517302671,130.48
2021-11-03 01:30:00,62.11518432,24.14442876,66.64270075,0.49518432,0.14442876,0.515817,61.62,24.0,66.128846958,135.633,61.88518432,24.09442876,66.4102216198,0.49518432,0.14442876,0.515817,61.39,23.95,65.896392921,132.47,35.86518432,11.85442876,37.7735215135,0.49518432,0.14442876,0.515817,35.37,11.71,37.258032691,130.22
2021-11-03 02:00:00,60.95454496,24.31424228,65.6249870776,0.49454496000000003,0.14424228,0.515151,60.46,24.17,65.1122146759,135.633,60.72454496,24.26424228,65.3928422231,0.49454496000000003,0.14424228,0.515151,60.23,24.12,64.8800994142,132.47,35.14454496,11.95424228,37.1220008746,0.49454496000000003,0.14424228,0.515151,34.65,11.81,36.607357184,130.22
2021-11-03 02:30:00,59.95413536,24.78703948,64.8760022886,0.50413536,0.14703948,0.525141,59.45,24.64,64.3539594741,135.633,59.73413536,24.73703948,64.6536004368,0.50413536,0.14703948,0.525141,59.23,24.59,64.1315912792,132.68,34.52413536,12.23703948,36.6286917264,0.50413536,0.14703948,0.525141,34.02,12.09,36.1044110878,130.5
2021-11-03 03:00:00,58.90486464,24.87433552,63.9415017482,0.49486464,0.14433552,0.5154839999999999,58.41,24.73,63.4294962931,135.633,58.68486464,24.824335519999998,63.7193924314,0.49486464,0.14433552,0.5154839999999999,58.19,24.68,63.2074244057,132.68,33.91486464,12.28433552,36.0710818069,0.49486464,0.14433552,0.5154839999999999,33.42,12.14,35.5566590107,130.5
2021-11-03 03:30:00,57.83486464,25.02433552,63.0165766774,0.49486464,0.14433552,0.5154839999999999,57.34,24.88,62.5051197903,135.633,57.61486464,24.97433552,62.7948251224,0.49486464,0.14433552,0.5154839999999999,57.12,24.83,62.283411114,132.75,33.21486464,12.40433552,35.4555323292,0.49486464,0.14433552,0.5154839999999999,32.72,12.26,34.9414653385,130.62
2021-11-03 04:00:00,56.79038912,25.28303016,62.1641368513,0.49038912,0.14303016,0.510822,56.3,25.14,61.6580051575,135.633,56.57038912,25.21303016,61.9346899164,0.49038912,0.14303016,0.510822,56.08,25.07,61.4285869934,132.78,32.65038912,12.56303016,34.9839625613,0.49038912,0.14303016,0.510822,32.16,12.42,34.4749474256,130.62
2021-11-03 04:30:00,56.50934016,25.11564088,61.839315505,0.49934016000000003,0.14564088,0.520146,56.01,24.97,61.3239023546,135.633,56.29934016,25.06564088,61.6271211008,0.49934016000000003,0.14564088,0.520146,55.8,24.92,61.1117533704,132.75,32.48934016,12.45564088,34.7951176714,0.49934016000000003,0.14564088,0.520146,31.99,12.31,34.276758889999996,130.62
2021-11-03 05:00:00,56.17486464,25.03433552,61.5006778194,0.49486464,0.14433552,0.5154839999999999,55.68,24.89,60.9899540908,135.633,55.96486464,24.98433552,61.2885233592,0.49486464,0.14433552,0.5154839999999999,55.47,24.84,60.7778454702,132.75,32.27486464,12.45433552,34.5944700895,0.49486464,0.14433552,0.5154839999999999,31.78,12.31,34.0808523954,130.62
2021-11-03 05:30:00,58.08358592,24.33396256,62.9749528559,0.49358592,0.14396256,0.5141519999999999,57.59,24.19,62.4641032914,135.633,57.86358592,24.28396256,62.7527323161,0.49358592,0.14396256,0.5141519999999999,57.37,24.14,62.2419191542,132.71,33.28358592,11.49396256,35.2123311785,0.49358592,0.14396256,0.5141519999999999,32.79,11.35,34.6987982501,130.54
2021-11-03 06:00:00,60.751488,24.069184,65.3457643053,0.5114879999999999,0.14918399999999998,0.5328,60.24,23.92,64.8153068341,135.633,60.531488,24.019184,65.1228242594,0.5114879999999999,0.14918399999999998,0.5328,60.02,23.87,64.592393515,132.19,34.981488,9.589184,36.2719857808,0.5114879999999999,0.14918399999999998,0.5328,34.47,9.44,35.7392571271,129.79
2021-11-03 06:30:00,68.40660288,27.12067584,73.5866453618,0.51660288,0.15067584,0.5381279999999999,67.89,26.97,73.0508932184,135.633,68.70660288,9.93067584,69.4205704525,0.51660288,0.15067584,0.5381279999999999,68.19,9.78,68.8877674192,131.91,39.34660288,13.90067584,41.729892727,0.51660288,0.15067584,0.5381279999999999,38.83,13.75,41.1926134155,129.37
2021-11-03 07:00:00,75.02518432,30.13442876,80.8508631923,0.49518432,0.14442876,0.515817,74.53,29.99,80.3375441497,135.633,75.38518432,10.33442876,76.0902518905,0.49518432,0.14442876,0.515817,74.89,10.19,75.5800780629,133.13,44.30518432,5.46442876,44.6408931284,0.49518432,0.14442876,0.515817,43.81,5.32,44.131830916,131.14
2021-11-03 07:30:00,82.16395552,27.38282036,86.6067805519,0.52395552,0.15282036000000002,0.545787,81.64,27.23,86.0613879739,135.633,82.55395552,7.87282036,82.9285045833,0.52395552,0.15282036000000002,0.545787,82.03,7.72,82.3924711366,133.06,48.96395552,2.12282036,49.0099510961,0.52395552,0.15282036000000002,0.545787,48.44,1.97,48.4800422855,130.94
2021-11-03 08:00:00,86.1869424,25.1016082,89.7679217454,0.6569423999999999,0.19160819999999998,0.684315,85.53,24.91,89.0836067972,135.633,86.5569424,5.5616082,86.7354354541,0.6569423999999999,0.19160819999999998,0.684315,85.9,5.37,86.0676878974,132.37,51.5269424,2.4816082,51.5866666141,0.6569423999999999,0.19160819999999998,0.684315,50.87,2.29,50.9215180449,129.87
2021-11-03 08:30:00,88.50673248,23.88946364,91.6741412138,0.7867324800000001,0.22946364,0.8195129999999999,87.72,23.66,90.854796241,135.633,88.88673248,4.20946364,88.986351735,0.7867324800000001,0.22946364,0.8195129999999999,88.1,3.98,88.1898542917,132.49,53.20673248,1.58946364,53.2304684918,0.7867324800000001,0.22946364,0.8195129999999999,52.42,1.3599999999999999,52.4376391536,129.98
2021-11-03 09:00:00,89.15711168,23.46207424,92.1925132034,1.20711168,0.35207424,1.2574079999999999,87.95,23.11,90.9355519035,135.633,89.53711168,3.84207424,89.619506261,1.20711168,0.35207424,1.2574079999999999,88.33,3.49,88.3989196767,132.76,54.05711168,1.41207424,54.075551563,1.20711168,0.35207424,1.2574079999999999,52.85,1.06,52.8606290163,130.37
2021-11-03 09:30:00,90.67125728,23.08620004,93.5641466002,1.4612572799999999,0.42620004,1.522143,89.21,22.66,92.0429231392,135.633,91.06125728,3.54620004,91.1302809835,1.4612572799999999,0.42620004,1.522143,89.6,3.12,89.6543049719,132.48,55.10125728,1.24620004,55.1153478477,1.4612572799999999,0.42620004,1.522143,53.64,0.8200000000000001,53.646267344500004,129.92
2021-11-03 10:00:00,90.82856992,23.04999956,93.7076922853,1.50856992,0.43999956,1.571427,89.32,22.61,92.1372590215,135.633,91.19856992,3.54999956,91.2676374863,1.50856992,0.43999956,1.571427,89.69,3.11,89.7439034141,132.48,55.10856992,1.33999956,55.1248589789,1.50856992,0.43999956,1.571427,53.6,0.9,53.6075554376,129.92
2021-11-03 10:30:00,91.4896688,22.5761534,94.2339758233,1.5296688,0.4461534,1.593405,89.96,22.13,92.6419910192,135.633,91.8796688,3.1561534,91.9338612432,1.5296688,0.4461534,1.593405,90.35,2.71,90.3906333643,132.48,55.5596688,1.1861534,55.5723290591,1.5296688,0.4461534,1.593405,54.03,0.74,54.0350673174,129.92
2021-11-03 11:00:00,92.49888992,21.93675956,95.064536271,1.18888992,0.34675956,1.238427,91.31,21.59,93.8277368372,135.633,92.87888992,2.55675956,92.9140743495,1.18888992,0.34675956,1.238427,91.69,2.21,91.7166298988,132.19,55.98888992,0.8367595600000001,55.9951422986,1.18888992,0.34675956,1.238427,54.8,0.49,54.8021906496,129.44
2021-11-03 11:30:00,92.0052736,22.0682048,94.6148827263,1.1252735999999999,0.32820479999999996,1.17216,90.88,21.74,93.444111639,135.633,92.3752736,2.7182048,92.4152574525,1.1252735999999999,0.32820479999999996,1.17216,91.25,2.39,91.281293812,132.14,55.0452736,1.0882048,55.0560290557,1.1252735999999999,0.32820479999999996,1.17216,53.92,0.76,53.9253558171,129.35
2021-11-03 12:00:00,92.53465408,21.31885744,94.9587062267,1.2646540800000001,0.36885744,1.317348,91.27,20.95,93.6435550372,135.633,92.92465408,2.05885744,92.9474595126,1.2646540800000001,0.36885744,1.317348,91.66,1.69,91.6755785365,132.1,55.62465408,0.7188574400000001,55.6292989129,1.2646540800000001,0.36885744,1.317348,54.36,0.35000000000000003,54.3611267359,129.35
2021-11-03 12:30:00,93.55025856,21.37424208,95.9609769705,1.18025856,0.34424208,1.229436,92.37,21.03,94.7337205012,135.633,93.94025856,2.10424208,93.963822895,1.18025856,0.34424208,1.229436,92.76,1.76,92.7766953496,131.83,56.51025856,0.39424208,56.5116337521,1.18025856,0.34424208,1.229436,55.33,0.05,55.3300225917,129.0
2021-11-03 13:00:00,92.98689152,22.22284336,95.6055268358,1.58689152,0.46284336000000004,1.653012,91.4,21.76,93.9545507147,135.633,93.35689152,2.81284336,93.3992573956,1.58689152,0.46284336000000004,1.653012,91.77,2.35,91.800083878,131.91,56.49689152,0.69284336,56.5011396641,1.58689152,0.46284336000000004,1.653012,54.91,0.23,54.9104816952,129.15
2021-11-03 13:30:00,92.52531328,22.58988304,95.2430386607,1.40531328,0.40988304000000003,1.463868,91.12,22.18,93.7806312625,135.633,92.90531328,3.16988304,92.9593749664,1.40531328,0.40988304000000003,1.463868,91.5,2.76,91.5416167653,132.25,55.96531328,0.89988304,55.9725475569,1.40531328,0.40988304000000003,1.463868,54.56,0.49,54.5622002855,129.68
2021-11-03 14:00:00,90.63358496,22.93396228,93.4901778186,1.4535849600000001,0.42396228,1.514151,89.18,22.51,91.9770215869,135.633,91.01358496,3.49396228,91.0806259294,1.4535849600000001,0.42396228,1.514151,89.56,3.07,89.6126023503,132.32,54.57358496,1.2639622799999999,54.5882201215,1.4535849600000001,0.42396228,1.514151,53.12,0.84,53.1266411511,129.76
2021-11-03 14:30:00,89.67579264,23.16668952,92.6198860339,1.56579264,0.45668952,1.631034,88.11,22.71,90.9896488618,135.633,90.04579264,3.76668952,90.124540066,1.56579264,0.45668952,1.631034,88.48,3.31,88.5418912154,132.27,54.07579264,1.4966895199999999,54.0965010806,1.56579264,0.45668952,1.631034,52.51,1.04,52.5202979809,129.76
2021-11-03 15:00:00,90.59869024,22.77170132,93.4166636859,1.06869024,0.31170132,1.113219,89.53,22.46,92.3042387976,135.633,90.97869024,3.38170132,91.0415179004,1.06869024,0.31170132,1.113219,89.91,3.07,89.9623977004,132.27,54.24869024,1.18170132,54.2615592364,1.06869024,0.31170132,1.113219,53.18,0.87,53.1871159211,129.76
2021-11-03 15:30:00,90.59992928,23.16039604,93.5133740717,0.7899292800000001,0.23039604,0.822843,89.81,22.93,92.6909974054,135.633,90.99992928,3.67039604,91.0739201751,0.7899292800000001,0.23039604,0.822843,90.21,3.44,90.2755653541,132.48,54.10992928,1.5503960399999999,54.1321362461,0.7899292800000001,0.23039604,0.822843,53.32,1.32,53.3363365821,130.02
2021-11-03 16:00:00,92.04945984,22.69400912,94.8057018685,0.69945984,0.20400912000000002,0.7286039999999999,91.35,22.49,94.0777476346,135.633,92.41945984,3.34400912,92.4799381169,0.69945984,0.20400912000000002,0.7286039999999999,91.72,3.14,91.7737326254,132.48,55.03945984,1.35400912,55.0561121055,0.69945984,0.20400912000000002,0.7286039999999999,54.34,1.15,54.3521673901,130.02
2021-11-03 16:30:00,93.99194752,22.47515136,96.6417023197,0.53194752,0.15515136000000002,0.5541119999999999,93.46,22.32,96.0882615099,135.633,94.37194752,3.21515136,94.4267000217,0.53194752,0.15515136000000002,0.5541119999999999,93.84,3.06,93.8898780487,132.12,56.42194752,1.12515136,56.4331651384,0.53194752,0.15515136000000002,0.5541119999999999,55.89,0.97,55.8984167933,129.46
2021-11-03 17:00:00,98.57889056,21.54009308,100.9047732961,0.54889056,0.16009308,0.571761,98.03,21.38,100.3343674919,135.633,98.97889056,2.25009308,99.0044630073,0.54889056,0.16009308,0.571761,98.43,2.09,98.4521863648,131.93,59.31889056,0.41009308,59.3203081044,0.54889056,0.16009308,0.571761,58.77,0.25,58.7705317315,129.21
2021-11-03 17:30:00,102.92956992,20.898624560000002,105.0297523201,0.50956992,0.14862456000000002,0.530802,102.42,20.75,104.5008081308,135.633,103.32956992,1.56862456,103.3414757146,0.50956992,0.14862456000000002,0.530802,102.82,1.42,102.8298050178,131.93,62.34956992,0.60862456,62.3525403898,0.50956992,0.14862456000000002,0.530802,61.84,0.46,61.8417108431,129.21
2021-11-03 18:00:00,102.92436512,21.45002316,105.1357618935,0.51436512,0.15002316000000002,0.535797,102.41,21.3,104.6016161443,135.633,103.31436512,2.13002316,103.3363200371,0.51436512,0.15002316000000002,0.535797,102.8,1.98,102.8190663253,132.09,62.49436512,0.34002316,62.4952901225,0.51436512,0.15002316000000002,0.535797,61.98,0.19,61.980291222299996,129.44
2021-11-03 18:30:00,101.32153792,22.46794856,103.782767158,0.54153792,0.15794856000000002,0.564102,100.78,22.31,103.2198842278,135.633,101.72153792,3.10794856,101.7690061908,0.54153792,0.15794856000000002,0.564102,101.18,2.95,101.2229959051,132.2,61.51153792,0.54794856,61.5139784513,0.54153792,0.15794856000000002,0.564102,60.97,0.39,60.971247322,129.65
2021-11-03 19:00:00,98.58797152,23.57815836,101.3682281589,0.50797152,0.14815836000000002,0.529137,98.08,23.43,100.8397307612,135.633,98.96797152,4.05815836,99.0511384895,0.50797152,0.14815836000000002,0.529137,98.46,3.91,98.5376055118,132.2,59.73797152,1.2181583599999999,59.7503903846,0.50797152,0.14815836000000002,0.529137,59.23,1.07,59.2396640774,129.65
2021-11-03 19:30:00,95.85733216,24.63797188,98.9730154496,0.50733216,0.14797188,0.528471,95.35,24.49,98.444820077,135.633,96.22733216,5.06797188,96.3606963113,0.50733216,0.14797188,0.528471,95.72,4.92,95.8463603899,132.52,57.93733216,1.86797188,57.967437210599996,0.50733216,0.14797188,0.528471,57.43,1.72,57.4557508001,130.14
2021-11-03 20:00:00,92.62244704,25.47946372,96.0631082525,0.51244704,0.14946372,0.533799,92.11,25.33,95.5293724464,135.633,93.00244704,5.7094637200000005,93.1775355512,0.51244704,0.14946372,0.533799,92.49,5.5600000000000005,92.6569678977,132.62,55.71244704,4.18946372,55.869744598,0.51244704,0.14946372,0.533799,55.2,4.04,55.3476431296,130.29
2021-11-03 20:30:00,89.84020928,27.76881104,94.0338772467,0.51020928,0.14881104,0.5314679999999999,89.33,27.62,93.5024775073,135.633,90.23020928,8.04881104,90.58848727,0.51020928,0.14881104,0.5314679999999999,89.72,7.9,90.06713274,133.11,53.92020928,2.48881104,53.9776171129,0.51020928,0.14881104,0.5314679999999999,53.41,2.34,53.4612354889,131.01
2021-11-03 21:00:00,86.28244704,28.88946372,90.9904488462,0.51244704,0.14946372,0.533799,85.77,28.74,90.4570644007,135.633,86.64244704,9.18946372,87.1284102491,0.51244704,0.14946372,0.533799,86.13,9.04,86.6031090666,132.98,51.71244704,3.23946372,51.8138138343,0.51244704,0.14946372,0.533799,51.2,3.09,51.2931584132,130.84
2021-11-03 21:30:00,81.72724224,30.66086232,87.2893498794,0.51724224,0.15086232,0.538794,81.21,30.51,86.7520847012,135.633,82.10724224,10.83086232,82.8185172945,0.51724224,0.15086232,0.538794,81.59,10.68,82.2860285832,133.19,49.31724224,4.02086232,49.480882328,0.51724224,0.15086232,0.538794,48.8,3.87,48.9532113349,131.15
2021-11-03 22:00:00,76.84756192,32.39095556,83.3949745197,0.51756192,0.15095556000000002,0.539127,76.33,32.24,82.8594382071,135.633,77.19756192,12.54095556,78.2095846604,0.51756192,0.15095556000000002,0.539127,76.68,12.39,77.6745421615,133.19,46.48756192,4.92095556,46.7472910112,0.51756192,0.15095556000000002,0.539127,45.97,4.77,46.2168129581,131.15
2021-11-03 22:30:00,71.78820128,30.62114204,78.0461413707,0.51820128,0.15114204,0.539793,71.27,30.47,77.510217391,135.633,72.13820128,10.60114204,72.9129912736,0.51820128,0.15114204,0.539793,71.62,10.45,72.3783593348,133.51,42.29820128,12.74114204,44.1754969639,0.51820128,0.15114204,0.539793,41.78,12.59,43.6357250427,131.68
2021-11-03 23:00:00,66.97783168,29.05228424,73.0072952253,0.48783168,0.14228424,0.508158,66.49,28.91,72.5031599311,135.633,67.32783168,8.86228424,67.9085929812,0.48783168,0.14228424,0.508158,66.84,8.72,67.4064091908,133.51,38.67783168,18.93228424,43.0628151659,0.48783168,0.14228424,0.508158,38.19,18.79,42.5621921428,131.68
2021-11-03 23:30:00,62.46102848,32.22321664,70.2831115518,0.49102848,0.14321664,0.5114879999999999,61.97,32.08,69.7811385691,135.633,62.82102848,11.91321664,63.9406470877,0.49102848,0.14321664,0.5114879999999999,62.33,11.77,63.4315520857,133.87,36.01102848,16.74321664,39.7130894749,0.49102848,0.14321664,0.5114879999999999,35.52,16.6,39.207529889,132.23
2021-11-04 00:00:00,59.56719232,33.05209776,68.1226215528,0.48719232,0.14209776,0.5074919999999999,59.08,32.91,67.62776426880001,135.633,59.91719232,12.74209776,61.2570893108,0.48719232,0.14209776,0.5074919999999999,59.43,12.6,60.7510073991,134.18,34.25719232,16.74209776,38.1294251603,0.48719232,0.14209776,0.5074919999999999,33.77,16.6,37.6294153555,132.68
2021-11-04 00:30:00,59.58719232,33.28209776,68.2519708132,0.48719232,0.14209776,0.5074919999999999,59.1,33.14,67.7574320647,135.633,59.94719232,12.97209776,61.3346654621,0.48719232,0.14209776,0.5074919999999999,59.46,12.83,60.8284514023,134.21,34.11719232,16.84209776,38.0478523541,0.48719232,0.14209776,0.5074919999999999,33.63,16.7,37.548194364,132.68
2021-11-04 01:00:00,62.537512,32.532191,70.493147599,0.487512,0.14219099999999998,0.507825,62.05,32.39,69.9951041145,135.633,62.907512,12.292191,64.0972154279,0.487512,0.14219099999999998,0.507825,62.42,12.15,63.5915002182,134.21,35.677512,16.412191,39.2714256926,0.487512,0.14219099999999998,0.507825,35.19,16.27,38.7691759004,132.68
2021-11-04 01:30:00,62.99358592,32.64396256,70.9494197205,0.49358592,0.14396256,0.5141519999999999,62.5,32.5,70.445014018,135.633,63.34358592,12.36396256,64.5389606934,0.49358592,0.14396256,0.5141519999999999,62.85,12.22,64.0269544801,134.12,35.77358592,16.50396256,39.3970840261,0.49358592,0.14396256,0.5141519999999999,35.28,16.36,38.8886615866,132.61
2021-11-04 02:00:00,61.82687264,33.01200452,70.0881917506,0.48687264,0.14200452,0.507159,61.34,32.87,69.5918996723,135.633,62.18687264,12.61200452,63.4528942347,0.48687264,0.14200452,0.507159,61.7,12.47,62.9475249712,134.12,35.01687264,16.76200452,38.8219804365,0.48687264,0.14200452,0.507159,34.53,16.62,38.3216035677,132.61
2021-11-04 02:30:00,60.82719232,33.12209776,69.2605276154,0.48719232,0.14209776,0.5074919999999999,60.34,32.98,68.7647875006,135.633,61.18719232,12.67209776,62.4856348743,0.48719232,0.14209776,0.5074919999999999,60.7,12.53,61.9797620195,134.39,34.34719232,16.80209776,38.2366330814,0.48719232,0.14209776,0.5074919999999999,33.86,16.66,37.7366559197,133.03
2021-11-04 03:00:00,59.55687264,31.89200452,67.5582787744,0.48687264,0.14200452,0.507159,59.07,31.75,67.0621159821,135.633,59.80687264,15.06200452,61.6743544363,0.48687264,0.14200452,0.507159,59.32,14.92,61.167546951,134.46,33.67687264,15.89200452,37.2382539665,0.48687264,0.14200452,0.507159,33.19,15.75,36.7374277815,133.1
2021-11-04 03:30:00,58.22134816,25.07330988,63.3908214958,0.49134816000000003,0.14330988,0.511821,57.73,24.93,62.8828895647,135.633,58.01134816,25.03330988,63.182142405,0.49134816000000003,0.14330988,0.511821,57.52,24.89,62.6742570758,134.22,33.21134816,12.27330988,35.4066064741,0.49134816000000003,0.14330988,0.511821,32.72,12.13,34.896064248,132.76
