Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-04 04:00:00,57.26687264,25.48200452,62.680357819,0.48687264,0.14200452,0.507159,56.78,25.34,62.1778417123,135.633,57.04687264,25.43200452,62.459046838,0.48687264,0.14200452,0.507159,56.56,25.29,61.9565791502,132.67,32.66687264,12.53200452,34.9882223808,0.48687264,0.14200452,0.507159,32.18,12.39,34.4828145603,130.45
2021-11-04 04:30:00,57.14335616,25.19097888,62.4495682144,0.48335616000000003,0.14097888,0.5034959999999999,56.66,25.05,61.9504487474,135.633,56.91335616,25.12097888,62.210880795,0.48335616000000003,0.14097888,0.5034959999999999,56.43,24.98,61.7117922281,132.97,32.84335616,12.25097888,35.0538518193,0.48335616000000003,0.14097888,0.5034959999999999,32.36,12.11,34.5517249931,130.86
2021-11-04 05:00:00,57.08303648,25.13088564,62.3701408274,0.48303648,0.14088564,0.503163,56.6,24.99,61.8713188804,135.633,56.86303648,25.08088564,62.1486584104,0.48303648,0.14088564,0.503163,56.38,24.94,61.6498824005,132.83,32.94303648,12.20088564,35.1298343708,0.48303648,0.14088564,0.503163,32.46,12.06,34.6279540256,130.68
2021-11-04 05:30:00,58.95838112,25.14536116,64.0966449368,0.49838112,0.14536116,0.519147,58.46,25.0,63.5812204979,135.633,58.73838112,25.09536116,63.8746786164,0.49838112,0.14536116,0.519147,58.24,24.95,63.3592937145,132.74,33.77838112,10.17536116,35.2777125934,0.49838112,0.14536116,0.519147,33.28,10.03,34.7585859897,130.5
2021-11-04 06:00:00,61.62454496,24.36424228,66.2661364756,0.49454496000000003,0.14424228,0.515151,61.13,24.22,65.7532151305,135.633,61.39454496,24.30424228,66.0301926671,0.49454496000000003,0.14424228,0.515151,60.9,24.16,65.5172923738,132.19,35.29454496,9.41424228,36.528521208,0.49454496000000003,0.14424228,0.515151,34.8,9.27,36.013509965,129.69
2021-11-04 06:30:00,69.59674272,27.43654996,74.8095640339,0.53674272,0.15654996000000002,0.559107,69.06,27.28,74.2528248621,135.633,69.91674272,9.50654996,70.5600836502,0.53674272,0.15654996000000002,0.559107,69.38,9.35,70.0071917734,132.0,39.77674272,14.07654996,42.1940578777,0.53674272,0.15654996000000002,0.559107,39.24,13.92,41.6358499373,129.42
2021-11-04 07:00:00,75.83952992,29.61027956,81.4150044777,0.54952992,0.16027956000000002,0.572427,75.29,29.45,80.8448303851,135.633,76.21952992,9.81027956,76.8482812187,0.54952992,0.16027956000000002,0.572427,75.67,9.65,76.2828381748,133.05,44.40952992,6.38027956,44.8655136489,0.54952992,0.16027956000000002,0.572427,43.86,6.22,44.2988487435,130.91
2021-11-04 07:30:00,82.6902192,27.8992306,87.269922765,0.5802191999999999,0.16923059999999998,0.604395,82.11,27.73,86.666054485,135.633,83.0702192,8.1592306,83.4699608357,0.5802191999999999,0.16923059999999998,0.604395,82.49,7.99,82.8760532361,132.93,48.8502192,2.4792306,48.9130912973,0.5802191999999999,0.16923059999999998,0.604395,48.27,2.31,48.3252418514,130.61
2021-11-04 08:00:00,86.87671264,25.12862452,90.4378845916,0.6467126400000001,0.18862452000000002,0.673659,86.23,24.94,89.7642272846,135.633,87.25671264,5.66862452,87.4406496127,0.6467126400000001,0.18862452000000002,0.673659,86.61,5.48,86.7831924972,132.93,51.52671264,2.25862452,51.5761912146,0.6467126400000001,0.18862452000000002,0.673659,50.88,2.07,50.9220904913,130.61
2021-11-04 08:30:00,89.1721968,22.7023074,92.0167128484,1.0021968,0.2923074,1.043955,88.17,22.41,90.9733862182,135.633,89.5521968,3.4223074,89.6175660217,1.0021968,0.2923074,1.043955,88.55,3.13,88.6053011958,132.32,53.2421968,3.9823074,53.390919568,1.0021968,0.2923074,1.043955,52.24,3.69,52.3701603969,129.7
2021-11-04 09:00:00,90.16485376,22.04391568,92.8204453344,1.38485376,0.40391568,1.442556,88.78,21.64,91.37930838,135.633,90.53485376,2.79391568,90.5779537756,1.38485376,0.40391568,1.442556,89.15,2.39,89.1820307013,131.91,54.26485376,3.60391568,54.3843963083,1.38485376,0.40391568,1.442556,52.88,3.2,52.9767345162,129.07
2021-11-04 09:30:00,91.2101776,21.8475518,93.7902554505,2.2201776,0.6475518,2.312685,88.99,21.2,91.4803809568,135.633,91.6101776,2.6475518,91.6484269938,2.2201776,0.6475518,2.312685,89.39,2.0,89.412371068,131.91,55.4801776,3.6275518,55.5986442154,2.2201776,0.6475518,2.312685,53.26,2.98,53.3433032348,129.07
2021-11-04 10:00:00,91.979888,22.265384,94.6363942739,2.109888,0.6153839999999999,2.1978,89.87,21.65,92.4410049707,135.633,92.34988799999999,3.095384,92.4017489863,2.109888,0.6153839999999999,2.1978,90.24,2.48,90.274071582,131.84,56.039888,1.945384,56.0736441295,2.109888,0.6153839999999999,2.1978,53.93,1.33,53.9463974701,128.94
2021-11-04 10:30:00,91.78697056,22.76953308,94.569020304,2.46697056,0.71953308,2.5697609999999997,89.32,22.05,92.0014396626,135.633,92.15697056,3.52953308,92.2245348406,2.46697056,0.71953308,2.5697609999999997,89.69,2.81,89.734008046,131.7,56.09697056,1.48953308,56.1167427316,2.46697056,0.71953308,2.5697609999999997,53.63,0.77,53.6355274049,128.75
2021-11-04 11:00:00,91.54466272,22.59260996,94.2913108262,2.61466272,0.76260996,2.723607,88.93,21.83,91.5701578026,135.633,91.92466272,3.36260996,91.9861444019,2.61466272,0.76260996,2.723607,89.31,2.6,89.3478376907,131.86,56.09466272,1.65260996,56.1190012861,2.61466272,0.76260996,2.723607,53.48,0.89,53.4874050595,129.01
2021-11-04 11:30:00,90.59160544,23.14088492,93.5004787746,2.95160544,0.86088492,3.074589,87.64,22.28,90.4276948728,135.633,90.97160544,3.84088492,91.0526517642,2.95160544,0.86088492,3.074589,88.02,2.98,88.0704309062,131.83,55.91160544,1.56088492,55.9333888175,2.95160544,0.86088492,3.074589,52.96,0.7000000000000001,52.9646259309,129.01
2021-11-04 12:00:00,90.20143552,23.14708536,93.124038414,3.04143552,0.88708536,3.168162,87.16,22.26,89.9576189102,135.633,90.58143552,3.85708536,90.6635183982,3.04143552,0.88708536,3.168162,87.54,2.9699999999999998,87.5903676211,132.05,56.04143552,1.66708536,56.0662257401,3.04143552,0.88708536,3.168162,53.0,0.78,53.0057393119,129.31
2021-11-04 12:30:00,91.4091584,22.8614212,94.2246189628,2.4391584,0.7114212,2.54079,88.97,22.15,91.6857862485,135.633,91.7991584,3.6114212,91.8701684228,2.4391584,0.7114212,2.54079,89.36,2.9,89.4070444652,132.05,56.0691584,1.5514212,56.0906180339,2.4391584,0.7114212,2.54079,53.63,0.84,53.6365780042,129.31
2021-11-04 13:00:00,90.32914848,23.57100164,93.3538814589,2.36914848,0.69100164,2.467863,87.96,22.88,90.8870507828,135.633,90.70914848,4.20100164,90.8063766084,2.36914848,0.69100164,2.467863,88.34,3.51,88.4097036529,131.96,55.43914848,1.17100164,55.4515142176,2.36914848,0.69100164,2.467863,53.07,0.48,53.0721706735,129.22
2021-11-04 13:30:00,89.1636528,24.7635654,92.5385927706,3.5436528,1.0335654,3.691305,85.62,23.73,88.8476071709,135.633,89.5336528,5.2735654,89.6888258131,3.5436528,1.0335654,3.691305,85.99,4.24,86.0944696249,132.55,55.7736528,1.0635653999999999,55.7837926105,3.5436528,1.0335654,3.691305,52.23,0.03,52.2300086157,130.1
2021-11-04 14:00:00,90.36542272,24.35116496,93.5889355548,1.85542272,0.54116496,1.9327320000000001,88.51,23.81,91.6566211465,135.633,90.75542272,4.84116496,90.8844520876,1.85542272,0.54116496,1.9327320000000001,88.9,4.3,89.0039324974,132.55,55.61542272,0.78116496,55.6209085059,1.85542272,0.54116496,1.9327320000000001,53.76,0.24,53.7605357116,130.1
2021-11-04 14:30:00,90.68942944,23.72941692,93.7425081781,1.12942944,0.32941692,1.176489,89.56,23.4,92.5664820548,135.633,91.07942944,4.30941692,91.181322327,1.12942944,0.32941692,1.176489,89.95,3.98,90.0380080855,132.62,55.17942944,0.69941692,55.1838619286,1.12942944,0.32941692,1.176489,54.05,0.37,54.0512664051,130.18
2021-11-04 15:00:00,89.90833024,24.04659632,93.0685050977,1.42833024,0.41659632,1.487844,88.48,23.63,91.5810422522,135.633,90.28833024,4.59659632,90.4052613251,1.42833024,0.41659632,1.487844,88.86,4.18,88.9582598751,132.37,54.98833024,0.68659632,54.9926165689,1.42833024,0.41659632,1.487844,53.56,0.27,53.5606805409,129.81
2021-11-04 15:30:00,90.83908,24.008065,93.9581057722,0.9190800000000001,0.268065,0.957375,89.92,23.74,93.0010430049,135.633,91.24908,4.498065,91.359877351,0.9190800000000001,0.268065,0.957375,90.33,4.23,90.4289876091,132.42,55.33908,0.6780649999999999,55.3432339802,0.9190800000000001,0.268065,0.957375,54.42,0.41000000000000003,54.421544447,129.81
2021-11-04 16:00:00,92.65503424,23.54146832,95.598933575,0.72503424,0.21146832000000002,0.7552439999999999,91.93,23.33,94.8441553286,135.633,93.04503424,4.13146832,93.1367136375,0.72503424,0.21146832000000002,0.7552439999999999,92.32,3.92,92.4031860923,132.57,56.10503424,0.65146832,56.1088164021,0.72503424,0.21146832000000002,0.7552439999999999,55.38,0.44,55.3817478959,130.02
2021-11-04 16:30:00,95.36606336,23.00801848,98.102267839,0.57606336,0.16801848,0.600066,94.79,22.84,97.5028702142,135.633,95.75606336,3.68801848,95.8270585509,0.57606336,0.16801848,0.600066,95.18,3.52,95.2450670639,132.31,57.63606336,0.79801848,57.6415877048,0.57606336,0.16801848,0.600066,57.06,0.63,57.063477812,129.63
2021-11-04 17:00:00,99.94884064,22.06132852,102.3546430864,0.51884064,0.15132852,0.540459,99.43,21.91,101.8153868529,135.633,100.35884064,2.72132852,100.395729608,0.51884064,0.15132852,0.540459,99.84,2.5700000000000003,99.8730719463,132.11,60.54884064,1.52132852,60.5679498028,0.51884064,0.15132852,0.540459,60.03,1.37,60.0456309818,129.32
2021-11-04 17:30:00,104.44272672,20.87121196,106.5077023195,0.55272672,0.16121196000000002,0.575757,103.89,20.71,105.9341125417,135.633,104.84272672,1.73121196,104.8570190351,0.55272672,0.16121196000000002,0.575757,104.29,1.57,104.3018168586,132.14,63.46272672,2.19121196,63.5005440338,0.55272672,0.16121196000000002,0.575757,62.91,2.03,62.9427438233,129.32
2021-11-04 18:00:00,104.62180768,21.45927724,106.7999214508,0.51180768,0.14927724,0.533133,104.11,21.31,106.2685663778,135.633,105.03180768,2.23927724,105.0556756538,0.51180768,0.14927724,0.533133,104.52,2.09,104.5408939124,131.73,63.85180768,1.90927724,63.8803466145,0.51180768,0.14927724,0.533133,63.34,1.76,63.3644474449,128.79
2021-11-04 18:30:00,102.90276672,22.68955696,105.3745481303,0.51276672,0.14955696000000002,0.5341319999999999,102.39,22.54,104.8416124447,135.633,103.30276672,3.27955696,103.3548117209,0.51276672,0.14955696000000002,0.5341319999999999,102.79,3.13,102.8376438859,131.96,62.77276672,1.38955696,62.7881446631,0.51276672,0.14955696000000002,0.5341319999999999,62.26,1.24,62.2723469929,129.12
2021-11-04 19:00:00,100.06724224,24.17086232,102.9450511429,0.51724224,0.15086232,0.538794,99.55,24.02,102.4068498686,135.633,100.47724224,4.63086232,100.5839007694,0.51724224,0.15086232,0.538794,99.96,4.48,100.0603417943,132.38,61.07724224,0.66086232,61.080817436,0.51724224,0.15086232,0.538794,60.56,0.51,60.562147419,129.74
2021-11-04 19:30:00,97.12084864,25.01899752,100.2916221698,0.51084864,0.14899752,0.532134,96.61,24.87,99.7597564151,135.633,97.49084864,5.54899752,97.6486402467,0.51084864,0.14899752,0.532134,96.98,5.4,97.1302239264,132.52,59.08084864,0.48899752,59.0828722609,0.51084864,0.14899752,0.532134,58.57,0.34,58.570986845,129.94
2021-11-04 20:00:00,94.5262832,25.5205826,97.9107672927,0.5162831999999999,0.15058259999999998,0.537795,94.01,25.37,97.3730814959,135.633,94.9162832,5.9105826,95.1001356633,0.5162831999999999,0.15058259999999998,0.537795,94.4,5.76,94.5755655547,132.52,57.1562832,2.1505826,57.1967281823,0.5162831999999999,0.15058259999999998,0.537795,56.64,2.0,56.6752997345,129.94
2021-11-04 20:30:00,91.71660288,25.18067584,95.1104709252,0.51660288,0.15067584,0.5381279999999999,91.2,25.03,94.5724108818,135.633,92.11660288,5.88067584,92.3041216549,0.51660288,0.15067584,0.5381279999999999,91.6,5.73,91.7790439044,132.79,55.21660288,5.20067584,55.4609796415,0.51660288,0.15067584,0.5381279999999999,54.7,5.05,54.9326178149,130.33
2021-11-04 21:00:00,88.6530864,26.2596502,92.4604724024,0.5130863999999999,0.14965019999999998,0.534465,88.14,26.11,91.9260120967,135.633,89.0330864,6.8496502,89.2961823471,0.5130863999999999,0.14965019999999998,0.534465,88.52,6.7,88.7731964052,132.11,53.3330864,5.8496502,53.6529264105,0.5130863999999999,0.14965019999999998,0.534465,52.82,5.7,53.1266637387,129.33
2021-11-04 21:30:00,84.63331616,27.45263388,88.9744081812,0.52331616,0.15263388,0.545121,84.11,27.3,88.4295318318,135.633,85.01331616,7.63263388,85.3552636014,0.52331616,0.15263388,0.545121,84.49,7.48,84.8204603855,132.29,50.20331616,9.07263388,51.0165231957,0.52331616,0.15263388,0.545121,49.68,8.92,50.4744370944,129.6
2021-11-04 22:00:00,80.02779168,27.29393924,84.5541634718,0.52779168,0.15393924,0.549783,79.5,27.14,84.0049379501,135.633,80.38779168,7.71393924,80.7570548608,0.52779168,0.15393924,0.549783,79.86,7.5600000000000005,80.2170380904,133.24,47.04779168,12.77393924,48.7510843538,0.52779168,0.15393924,0.549783,46.52,12.62,48.20139832,131.09
2021-11-04 22:30:00,74.68299648,29.25254064,80.2076124637,0.52299648,0.15254064,0.5447879999999999,74.16,29.1,79.6650211824,135.633,75.04299648,9.36254064,75.6247875232,0.52299648,0.15254064,0.5447879999999999,74.52,9.21,75.0869795637,133.39,44.13299648,14.30254064,46.3927154526,0.52299648,0.15254064,0.5447879999999999,43.61,14.15,45.8481689929,131.29
2021-11-04 23:00:00,69.51294656,31.46377608,76.3021555702,0.49294656000000003,0.14377608,0.513486,69.02,31.32,75.7938176898,135.633,69.75294656,14.97377608,71.342045975,0.49294656000000003,0.14377608,0.513486,69.26,14.83,70.8299124664,133.39,41.19294656,10.09377608,42.411592305,0.49294656000000003,0.14377608,0.513486,40.7,9.95,41.8985978286,131.29
2021-11-04 23:30:00,65.1923072,28.0735896,70.9800207882,0.4923072,0.14358959999999998,0.51282,64.7,27.93,70.4710926551,135.633,64.9423072,28.0235896,70.730649923,0.4923072,0.14358959999999998,0.51282,64.45,27.88,70.2217694166,134.2,38.9023072,2.5535896,38.9860273089,0.4923072,0.14358959999999998,0.51282,38.41,2.41,38.4855323466,132.45
2021-11-05 00:00:00,62.29093856,28.97610708,68.700624511,0.50093856,0.14610708,0.521811,61.79,28.83,68.1848443571,135.633,62.05093856,28.91610708,68.4577258229,0.50093856,0.14610708,0.521811,61.55,28.77,67.9420002649,133.45,37.00093856,3.04610708,37.1261124098,0.50093856,0.14610708,0.521811,36.5,2.9,36.6150242387,131.31
2021-11-05 00:30:00,62.4223072,28.8735896,68.7766574687,0.4923072,0.14358959999999998,0.51282,61.93,28.73,68.2695964541,135.633,62.1923072,28.8135896,68.5427313469,0.4923072,0.14358959999999998,0.51282,61.7,28.67,68.0357178253,133.23,36.9023072,3.1335896,37.0351138849,0.4923072,0.14358959999999998,0.51282,36.41,2.99,36.5325635564,130.95
2021-11-05 01:00:00,65.69783168,26.71228424,70.9207389751,0.48783168,0.14228424,0.508158,65.21,26.57,70.41526113,135.633,65.45783168,26.662284239999998,70.6795948569,0.48783168,0.14228424,0.508158,64.97,26.52,70.1741497989,133.23,38.57783168,5.39228424,38.9528667296,0.48783168,0.14228424,0.508158,38.09,5.25,38.4501053315,130.95
2021-11-05 01:30:00,65.91582368,26.67461524,71.1085853439,0.49582368,0.14461524,0.516483,65.42,26.53,70.594739889,135.633,65.65582368,26.62461524,70.8488342867,0.49582368,0.14461524,0.516483,65.16,26.48,70.3350268359,132.59,38.64582368,6.18461524,39.137567037,0.49582368,0.14461524,0.516483,38.15,6.04,38.6251744333,130.17
2021-11-05 02:00:00,64.64646304,26.89480172,70.0178230391,0.49646304,0.14480172,0.517149,64.15,26.75,69.5038488143,135.633,64.39646304,26.83480172,69.7639665975,0.49646304,0.14480172,0.517149,63.9,26.69,69.2500259928,132.78,37.87646304,6.27480172,38.3927022889,0.49646304,0.14480172,0.517149,37.38,6.13,37.8792990959,130.56
2021-11-05 02:30:00,63.6523072,27.0335896,69.1551240223,0.4923072,0.14358959999999998,0.51282,63.16,26.89,68.6458862569,135.633,63.4123072,26.9735896,68.9107773889,0.4923072,0.14358959999999998,0.51282,62.92,26.83,68.4015738123,132.93,37.2323072,6.3535896,37.7705281965,0.4923072,0.14358959999999998,0.51282,36.74,6.21,37.261128539,130.71
2021-11-05 03:00:00,62.64719232,27.29209776,68.3339542667,0.48719232,0.14209776,0.5074919999999999,62.16,27.15,67.83058381,135.633,62.40719232,27.25209776,68.0979771035,0.48719232,0.14209776,0.5074919999999999,61.92,27.11,67.5946632509,132.97,36.51719232,6.55209776,37.1003412382,0.48719232,0.14209776,0.5074919999999999,36.03,6.41,36.5957511195,130.71
2021-11-05 03:30:00,61.2723072,27.0735896,66.9871247587,0.4923072,0.14358959999999998,0.51282,60.78,26.93,66.4788184311,135.633,61.0423072,27.0135896,66.7525077535,0.4923072,0.14358959999999998,0.51282,60.55,26.87,66.2442405044,133.08,35.6223072,7.7435896,36.454244610800004,0.4923072,0.14358959999999998,0.51282,35.13,7.6,35.9426891036,130.86
2021-11-05 04:00:00,60.295504,26.034522,65.6760545281,0.495504,0.14452199999999998,0.51615,59.8,25.89,65.163886471,135.633,60.075504,25.984522,65.4542707883,0.495504,0.14452199999999998,0.51615,59.58,25.84,64.9421434817,133.23,34.845504,10.194522,36.3061623946,0.495504,0.14452199999999998,0.51615,34.35,10.05,35.7900125733,131.08
2021-11-05 04:30:00,60.36884064,25.891328520000002,65.6868161258,0.51884064,0.15132852,0.540459,59.85,25.74,65.1503653098,135.633,60.12884064,25.84132852,65.4465563371,0.51884064,0.15132852,0.540459,59.61,25.69,64.9101548296,133.32,34.82884064,10.16132852,36.280859108,0.51884064,0.15132852,0.540459,34.31,10.01,35.7404001097,131.08
2021-11-05 05:00:00,60.32162784,25.74505812,65.5858735009,0.53162784,0.15505812,0.553779,59.79,25.59,65.0360838304,135.633,60.08162784,25.69505812,65.3455278936,0.53162784,0.15505812,0.553779,59.55,25.54,64.7957876717,133.32,34.74162784,10.13505812,36.1897790553,0.53162784,0.15505812,0.553779,34.21,9.98,35.6360000561,131.08
2021-11-05 05:30:00,61.93605344,25.14759892,66.8466636951,0.50605344,0.14759892,0.527139,61.43,25.0,66.32228057,135.633,61.70605344,25.09759892,66.6147618977,0.50605344,0.14759892,0.527139,61.2,24.95,66.0904115587,133.29,35.46605344,9.88759892,36.8185491161,0.50605344,0.14759892,0.527139,34.96,9.74,36.2914480284,131.08
2021-11-05 06:00:00,64.20775168,24.42559424,68.6967614213,0.56775168,0.16559424,0.5914079999999999,63.64,24.26,68.1072477788,135.633,63.96775168,24.37559424,68.4546773387,0.56775168,0.16559424,0.5914079999999999,63.4,24.21,67.8651906356,132.95,36.85775168,9.45559424,38.0513090621,0.56775168,0.16559424,0.5914079999999999,36.29,9.29,37.460221569,130.46
2021-11-05 06:30:00,71.41857088,25.94999984,75.9869380765,0.54857088,0.15999984,0.5714279999999999,70.87,25.79,75.4167156538,135.633,71.66857088,10.44999984,72.4264216197,0.54857088,0.15999984,0.5714279999999999,71.12,10.29,71.860548982,132.65,40.82857088,14.71999984,43.4010437132,0.54857088,0.15999984,0.5714279999999999,40.28,14.56,42.8307366269,130.23
2021-11-05 07:00:00,78.32766176,26.46848468,82.6789167687,0.57766176,0.16848468,0.601731,77.75,26.3,82.0777223125,135.633,78.71766176,6.68848468,79.0013044214,0.57766176,0.16848468,0.601731,78.14,6.52,78.4115425177,133.05,45.05766176,11.66848468,46.544026663,0.57766176,0.16848468,0.601731,44.48,11.5,45.9425772024,130.69
2021-11-05 07:30:00,85.26877056,28.05505808,89.7655252126,0.66877056,0.19505808,0.6966359999999999,84.6,27.86,89.0692966179,135.633,85.64877056,8.47505808,86.067058204,0.66877056,0.19505808,0.6966359999999999,84.98,8.28,85.3824267634,133.0,50.29877056,5.64505808,50.6145532488,0.66877056,0.19505808,0.6966359999999999,49.63,5.45,49.9283426522,130.52
2021-11-05 08:00:00,89.64441472,27.62212096,93.8035322193,0.86441472,0.25212096,0.900432,88.78,27.37,92.9032039275,135.633,90.03441472,8.16212096,90.4036285364,0.86441472,0.25212096,0.900432,89.17,7.91,89.52014857,132.6,53.88441472,4.55212096,54.0763530108,0.86441472,0.25212096,0.900432,53.02,4.3,53.1940823776,129.89
2021-11-05 08:30:00,92.22435424,24.96960332,95.544819875,1.40435424,0.40960332,1.462869,90.82,24.56,94.0822299906,135.633,92.61435424,5.49960332,92.7774986081,1.40435424,0.40960332,1.462869,91.21,5.09,91.3519140467,132.31,55.92435424,2.65960332,55.9875601092,1.40435424,0.40960332,1.462869,54.52,2.25,54.5664081647,129.41
2021-11-05 09:00:00,93.33753024,24.29969632,96.4487936293,2.22753024,0.64969632,2.320344,91.11,23.65,94.129456601,135.633,93.72753024,4.98969632,93.8602524728,2.22753024,0.64969632,2.320344,91.5,4.34,91.6028689507,132.31,57.42753024,3.34969632,57.5251396774,2.22753024,0.64969632,2.320344,55.2,2.7,55.2659931604,129.41
2021-11-05 09:30:00,97.56117696,13.59284328,98.5035463232,1.8611769599999999,0.54284328,1.938726,95.7,13.05,96.5856744036,135.633,97.48117696,7.83284328,97.7953643858,1.8611769599999999,0.54284328,1.938726,95.62,7.29,95.8974895396,132.89,58.48117696,4.65284328,58.6659782942,1.8611769599999999,0.54284328,1.938726,56.62,4.11,56.7689748014,130.31
2021-11-05 10:00:00,98.69073792,9.54104856,99.1508616141,1.34073792,0.39104856,1.396602,97.35,9.15,97.7790621759,135.633,98.41073792,9.56104856,98.8740966458,1.34073792,0.39104856,1.396602,97.07,9.17,97.5021733091,132.89,58.17073792,4.53104856,58.3469378049,1.34073792,0.39104856,1.396602,56.83,4.14,56.980597575,130.31
2021-11-05 10:30:00,99.53284608,10.79291344,100.1163045128,1.07284608,0.31291344,1.117548,98.46,10.48,99.0161703966,135.633,99.22284608,10.78291344,99.8070358565,1.07284608,0.31291344,1.117548,98.15,10.47,98.7068558916,133.54,58.28284608,1.57291344,58.3040667868,1.07284608,0.31291344,1.117548,57.21,1.26,57.2238735145,131.37
2021-11-05 11:00:00,98.53335552,10.69764536,99.1123693909,1.12335552,0.32764536,1.170162,97.41,10.37,97.960425683,135.633,98.22335552,10.69764536,98.8041860746,1.12335552,0.32764536,1.170162,97.1,10.37,97.6521730429,133.54,57.63335552,1.56764536,57.6546718009,1.12335552,0.32764536,1.170162,56.51,1.24,56.5236030345,131.37
2021-11-05 11:30:00,98.00935936,10.88314648,98.6117508184,1.27935936,0.37314648,1.332666,96.73,10.51,97.2992959892,135.633,97.70935936,10.88314648,98.3135890091,1.27935936,0.37314648,1.332666,96.43,10.51,97.0010566953,133.37,57.66935936,1.65314648,57.6930489945,1.27935936,0.37314648,1.332666,56.39,1.28,56.4045255277,131.32
2021-11-05 12:00:00,97.39641216,11.33603688,98.0538975961,1.42641216,0.41603688,1.485846,95.97,10.92,96.5892711433,135.633,97.10641216,11.33603688,97.7658478955,1.42641216,0.41603688,1.485846,95.68,10.92,96.3011360265,133.37,57.29641216,3.24603688,57.3882880197,1.42641216,0.41603688,1.485846,55.87,2.83,55.9416285069,131.32
2021-11-05 12:30:00,95.88252608,14.86615344,97.028147079,1.39252608,0.40615344000000003,1.450548,94.49,14.46,95.5900188304,135.633,95.73252608,10.96615344,96.3585651145,1.39252608,0.40615344000000003,1.450548,94.34,10.56,94.9291799185,134.51,56.29252608,3.22615344,56.3848965458,1.39252608,0.40615344000000003,1.450548,54.9,2.8200000000000003,54.9723785187,132.95
2021-11-05 13:00:00,92.70530272,24.71612996,95.9435262673,1.9753027200000002,0.57612996,2.057607,90.73,24.14,93.8864873131,135.633,93.09530272,4.90612996,93.2244898067,1.9753027200000002,0.57612996,2.057607,91.12,4.33,91.2228222541,134.51,55.93530272,2.32612996,55.9836491394,1.9753027200000002,0.57612996,2.057607,53.96,1.75,53.9883700439,132.95
2021-11-05 13:30:00,91.79830944,21.72575692,94.3341832518,2.24830944,0.65575692,2.341989,89.55,21.07,91.9953661877,135.633,92.18830944,2.16575692,92.213745724,2.24830944,0.65575692,2.341989,89.94,1.51,89.9526747796,133.21,54.05830944,8.75575692,54.7627984927,2.24830944,0.65575692,2.341989,51.81,8.1,52.4393564034,131.03
2021-11-05 14:00:00,90.41403296,22.33617628,93.1321755727,3.00403296,0.87617628,3.129201,87.41,21.46,90.0057759258,135.633,90.78403296,2.55617628,90.8200125394,3.00403296,0.87617628,3.129201,87.78,1.6800000000000002,87.7960750831,132.94,53.71403296,8.83617628,54.4359747601,3.00403296,0.87617628,3.129201,50.71,7.96,51.3309429097,130.68
2021-11-05 14:30:00,89.62373344,22.75358892,92.4669638545,2.82373344,0.8235889200000001,2.941389,86.8,21.93,89.5274533314,135.633,90.01373344,3.06358892,90.0658524907,2.82373344,0.8235889200000001,2.941389,87.19,2.24,87.2187691956,133.04,53.28373344,9.04358892,54.0457468249,2.82373344,0.8235889200000001,2.941389,50.46,8.22,51.1251405866,130.79
2021-11-05 15:00:00,88.71902912,23.01930016,91.6567199274,1.84902912,0.53930016,1.926072,86.87,22.48,89.7315290185,135.633,89.10902912,3.34930016,89.1719512082,1.84902912,0.53930016,1.926072,87.26,2.81,87.3052329474,132.89,52.08902912,9.02930016,52.8658227595,1.84902912,0.53930016,1.926072,50.24,8.49,50.952308093,130.6
2021-11-05 15:30:00,89.19484416,22.68016288,92.0332006017,0.99484416,0.29016288,1.036296,88.2,22.39,90.9975389777,135.633,89.58484416,3.02016288,89.6357388936,0.99484416,0.29016288,1.036296,88.59,2.73,88.6320540211,132.74,51.77484416,8.68016288,52.497425798,0.99484416,0.29016288,1.036296,50.78,8.39,51.4684417872,130.32
2021-11-05 16:00:00,90.77654272,24.52482496,94.0310998953,0.73654272,0.21482496,0.7672319999999999,90.04,24.31,93.2640214659,135.633,91.18654272,4.97482496,91.3221465834,0.73654272,0.21482496,0.7672319999999999,90.45,4.76,90.5751627103,132.74,53.56654272,4.86482496,53.7869967638,0.73654272,0.21482496,0.7672319999999999,52.83,4.65,53.0342474256,130.32
2021-11-05 16:30:00,94.10578368,25.99627024,97.6304490844,0.53578368,0.15627024,0.5581079999999999,93.57,25.84,97.0723982397,135.633,94.50578368,6.44627024,94.7253796455,0.53578368,0.15627024,0.5581079999999999,93.97,6.29,94.1802792521,132.56,56.86578368,1.89627024,56.8973918063,0.53578368,0.15627024,0.5581079999999999,56.33,1.74,56.3568673721,130.02
2021-11-05 17:00:00,97.83482464,24.78599052,100.9257065291,0.53482464,0.15599052,0.557109,97.3,24.63,100.3689538652,135.633,98.22482464,5.37599052,98.3718326028,0.53482464,0.15599052,0.557109,97.69,5.22,97.8293642011,132.59,59.20482464,2.54599052,59.2595420872,0.53482464,0.15599052,0.557109,58.67,2.39,58.7186597258,130.02
2021-11-05 17:30:00,100.21811136,23.89403248,103.0271548317,0.52811136,0.15403248,0.5501159999999999,99.69,23.74,102.477722945,135.633,100.61811136,4.7440324799999996,100.7298872124,0.52811136,0.15403248,0.5501159999999999,100.09,4.59,100.1951905033,132.2,60.82811136,2.82403248,60.8936309566,0.52811136,0.15403248,0.5501159999999999,60.3,2.67,60.359082995,129.38
2021-11-05 18:00:00,99.26409536,24.64869448,102.2786329944,0.54409536,0.15869448,0.566766,98.72,24.49,101.712332094,135.633,99.65409536,5.37869448,99.7991436653,0.54409536,0.15869448,0.566766,99.11,5.22,99.2473702422,131.62,60.33409536,2.31869448,60.378633696,0.54409536,0.15869448,0.566766,59.79,2.16,59.8290038359,128.56
2021-11-05 18:30:00,96.38674272,26.02654996,99.8387974436,0.53674272,0.15654996000000002,0.559107,95.85,25.87,99.2798035856,135.633,96.77674272,6.82654996,97.0172135028,0.53674272,0.15654996000000002,0.559107,96.24,6.67,96.4708582941,131.94,58.92674272,1.65654996,58.9500226069,0.53674272,0.15654996000000002,0.559107,58.39,1.5,58.40926382,129.05
2021-11-05 19:00:00,93.57340608,27.15974344,97.4352810287,0.51340608,0.14974344,0.534798,93.06,27.01,96.9004834869,135.633,93.96340608,7.86974344,94.2923885792,0.51340608,0.14974344,0.534798,93.45,7.72,93.7683363402,131.76,57.16340608,1.00974344,57.1723235183,0.51340608,0.14974344,0.534798,56.65,0.86,56.6565274262,128.79
2021-11-05 19:30:00,90.12564384,28.28039612,94.4585225497,0.51564384,0.15039612,0.537129,89.61,28.13,93.9215044598,135.633,90.50564384,8.93039612,90.9451677757,0.51564384,0.15039612,0.537129,89.99,8.78,90.4173019947,131.96,54.98564384,0.42039612,54.9872508987,0.51564384,0.15039612,0.537129,54.47,0.27,54.4706691716,129.1
2021-11-05 20:00:00,87.18075872,29.84188796,92.1467469204,0.52075872,0.15188796000000002,0.542457,86.66,29.69,91.6048672288,135.633,87.55075872,10.32188796,88.1571138565,0.52075872,0.15188796000000002,0.542457,87.03,10.17,87.622199242,132.08,53.28075872,0.60188796,53.2841582358,0.52075872,0.15188796000000002,0.542457,52.76,0.45,52.7619190326,129.26
2021-11-05 20:30:00,84.51692256,32.79076908,90.6550866519,0.51692256,0.15076908,0.538461,84.0,32.64,90.1186418007,135.633,84.89692256,13.04076908,85.8926604452,0.51692256,0.15076908,0.538461,84.38,12.89,85.3588689007,132.48,51.10692256,2.14076908,51.1517392256,0.51692256,0.15076908,0.538461,50.59,1.99,50.6291240296,129.89
2021-11-05 21:00:00,81.98404544,33.729929920000004,88.6515193277,0.51404544,0.14992992,0.5354639999999999,81.47,33.58,88.1191085974,135.633,82.36404544,14.02992992,83.5504333609,0.51404544,0.14992992,0.5354639999999999,81.85,13.88,83.018533473,132.96,49.59404544,1.6199299200000001,49.6204949194,0.51404544,0.14992992,0.5354639999999999,49.08,1.47,49.1020091239,130.6
2021-11-05 21:30:00,78.2426768,34.4724474,85.5000941671,0.5226767999999999,0.15244739999999998,0.544455,77.72,34.32,84.9603483985,135.633,78.6126768,14.6124474,79.9592181845,0.5226767999999999,0.15244739999999998,0.544455,78.09,14.46,79.417502479,133.19,47.2926768,1.5424474,47.3178235223,0.5226767999999999,0.15244739999999998,0.544455,46.77,1.3900000000000001,46.7906507756,130.94
2021-11-05 22:00:00,74.87235712,34.00235416,82.2315629739,0.52235712,0.15235416000000002,0.544122,74.35,33.85,81.6929923555,135.633,75.25235712,14.01235416,76.5458249758,0.52235712,0.15235416000000002,0.544122,74.73,13.86,76.0044242133,133.19,44.97235712,5.84235416,45.350259173,0.52235712,0.15235416000000002,0.544122,44.45,5.69,44.8127057875,130.94
2021-11-05 22:30:00,70.79235712,30.29235416,77.0011983489,0.52235712,0.15235416000000002,0.544122,70.27,30.14,76.4610521769,135.633,71.14235712,10.21235416,71.8716018611,0.52235712,0.15235416000000002,0.544122,70.62,10.06,71.3329376936,133.55,41.24235712,16.68235416,44.4885711294,0.52235712,0.15235416000000002,0.544122,40.72,16.53,43.9472331325,131.45
2021-11-05 23:00:00,67.10326624,30.28386932,73.620384956,0.49326624,0.14386932,0.513819,66.61,30.14,73.1116386084,135.633,67.45326624,10.02386932,68.1939959424,0.49326624,0.14386932,0.513819,66.96,9.88,67.6849761764,133.67,38.59326624,19.33386932,43.1652487767,0.49326624,0.14386932,0.513819,38.1,19.19,42.6598886543,131.67
2021-11-05 23:30:00,63.18326624,25.65386932,68.1927132753,0.49326624,0.14386932,0.513819,62.69,25.51,67.6815794733,135.633,62.98326624,23.90386932,67.3668078116,0.49326624,0.14386932,0.513819,62.49,23.76,66.854601188,132.96,36.91326624,11.89386932,38.7821267069,0.49326624,0.14386932,0.513819,36.42,11.75,38.2685105537,130.6
2021-11-06 00:00:00,60.39262688,25.33368284,65.4909525637,0.49262688,0.14368284,0.513153,59.9,25.19,64.9811211045,135.633,60.15262688,25.27368284,65.2464371814,0.49262688,0.14368284,0.513153,59.66,25.13,64.7366395482,132.96,35.33262688,12.21368284,37.3840684083,0.49262688,0.14368284,0.513153,34.84,12.07,36.8715405157,130.6
2021-11-06 00:30:00,60.7223072,25.5935896,65.8956024352,0.4923072,0.14358959999999998,0.51282,60.23,25.45,65.3862019084,135.633,60.4923072,25.5435896,65.6642535938,0.4923072,0.14358959999999998,0.51282,60.0,25.4,65.1548923719,132.88,35.2623072,12.4335896,37.3901652766,0.4923072,0.14358959999999998,0.51282,34.77,12.29,36.8781371547,130.5
2021-11-06 01:00:00,63.42294656,24.87377608,68.1261688841,0.49294656000000003,0.14377608,0.513486,62.93,24.73,67.6147750126,135.633,63.18294656,24.823776080000002,67.88449451,0.49294656000000003,0.14377608,0.513486,62.69,24.68,67.3731289165,132.99,36.39294656,12.19377608,38.3814373677,0.49294656000000003,0.14377608,0.513486,35.9,12.05,37.8683575033,130.63
2021-11-06 01:30:00,63.60294656,24.81377608,68.2719436845,0.49294656000000003,0.14377608,0.513486,63.11,24.67,67.760467826,135.633,63.36294656,24.76377608,68.0301962551,0.49294656000000003,0.14377608,0.513486,62.87,24.62,67.5187477668,132.58,36.66294656,12.10377608,38.6092352405,0.49294656000000003,0.14377608,0.513486,36.17,11.96,38.096069351,130.03
2021-11-06 02:00:00,62.3423072,25.1935896,67.2404656732,0.4923072,0.14358959999999998,0.51282,61.85,25.05,66.7302405211,135.633,62.0823072,25.1435896,66.9806909881,0.4923072,0.14358959999999998,0.51282,61.59,25.0,66.4705054893,132.58,36.1623072,12.2335896,38.1755573178,0.4923072,0.14358959999999998,0.51282,35.67,12.09,37.6632048557,130.03
2021-11-06 02:30:00,60.83678272,25.52489496,65.9744980613,0.49678272,0.14489496,0.517482,60.34,25.38,65.4603696904,135.633,60.59678272,25.46489496,65.7299851768,0.49678272,0.14489496,0.517482,60.1,25.32,65.2158907016,132.88,35.15678272,12.44489496,37.2944336569,0.49678272,0.14489496,0.517482,34.66,12.3,36.7777867741,130.5
2021-11-06 03:00:00,59.2523072,25.8935896,64.663079813,0.4923072,0.14358959999999998,0.51282,58.76,25.75,64.1545017906,135.633,59.0223072,25.8435896,64.4323200779,0.4923072,0.14358959999999998,0.51282,58.53,25.7,63.9237897813,132.93,33.9623072,12.6635896,36.2464455072,0.4923072,0.14358959999999998,0.51282,33.47,12.52,35.7350150413,130.5
2021-11-06 03:30:00,57.65166784,26.06340312,63.2693906003,0.49166784,0.14340312,0.512154,57.16,25.92,62.7623453991,135.633,57.42166784,26.00340312,63.0351085614,0.49166784,0.14340312,0.512154,56.93,25.86,62.5281096788,133.34,33.08166784,14.01340312,35.9273184928,0.49166784,0.14340312,0.512154,32.59,13.87,35.418709745,131.15
2021-11-06 04:00:00,55.89486464,25.324335519999998,61.3641415051,0.49486464,0.14433552,0.5154839999999999,55.4,25.18,60.8538610114,135.633,55.67486464,25.27433552,61.1431319827,0.49486464,0.14433552,0.5154839999999999,55.18,25.13,60.6329060824,133.54,31.99486464,16.30433552,35.9096466159,0.49486464,0.14433552,0.5154839999999999,31.5,16.16,35.4033275272,131.47
2021-11-06 04:30:00,54.91774176,25.23517468,60.4381700678,0.49774176000000003,0.14517468,0.518481,54.42,25.09,59.9253243629,135.633,54.69774176,25.18517468,60.2174059331,0.49774176000000003,0.14517468,0.518481,54.2,25.04,59.7046195868,133.75,31.41774176,16.23517468,35.3646065182,0.49774176000000003,0.14517468,0.518481,30.92,16.09,34.8559105461,131.75
2021-11-06 05:00:00,54.1623072,25.4135896,59.8281376744,0.4923072,0.14358959999999998,0.51282,53.67,25.27,59.3215121183,135.633,53.9423072,25.3635896,59.6077527127,0.4923072,0.14358959999999998,0.51282,53.45,25.22,59.1011920354,133.62,30.9623072,16.3835896,35.0297941091,0.4923072,0.14358959999999998,0.51282,30.47,16.24,34.5276483416,131.61
2021-11-06 05:30:00,54.343496,25.196853,59.9007258604,0.5034959999999999,0.14685299999999998,0.524475,53.84,25.05,59.3822204031,135.633,54.133496,25.136853,59.6849794163,0.5034959999999999,0.14685299999999998,0.524475,53.63,24.99,59.1665192486,133.7,30.883496,16.266853,34.905598859,0.5034959999999999,0.14685299999999998,0.524475,30.38,16.12,34.3918420559,131.69
2021-11-06 06:00:00,54.95527424,24.62153832,60.2187870688,0.48527424,0.14153832,0.505494,54.47,24.48,59.7180985967,135.633,54.73527424,24.57153832,59.9975894644,0.48527424,0.14153832,0.505494,54.25,24.43,59.4969528632,133.08,31.22527424,16.10153832,35.1322826989,0.48527424,0.14153832,0.505494,30.74,15.96,34.6362411356,130.75
2021-11-06 06:30:00,58.12974976,25.25284368,63.3780239601,0.48974976000000003,0.14284368,0.5101559999999999,57.64,25.11,62.8719468444,135.633,57.90974976,25.19284368,63.1523435032,0.48974976000000003,0.14284368,0.5101559999999999,57.42,25.05,62.6462999705,132.04,33.28974976,11.00284368,35.0609470512,0.48974976000000003,0.14284368,0.5101559999999999,32.8,10.86,34.5511157562,129.24
2021-11-06 07:00:00,60.84838112,24.71536116,65.676286148,0.49838112,0.14536116,0.519147,60.35,24.57,65.1598603436,135.633,60.61838112,24.67536116,65.4481594698,0.49838112,0.14536116,0.519147,60.12,24.53,64.9317741941,132.04,34.98838112,9.74536116,36.3202268376,0.49838112,0.14536116,0.519147,34.49,9.6,35.8011186976,129.24
2021-11-06 07:30:00,63.72793152,24.10981336,68.1361310618,0.54793152,0.15981336000000002,0.570762,63.18,23.95,67.5671140423,135.633,63.48793152,24.04981336,67.8904335775,0.54793152,0.15981336000000002,0.570762,62.94,23.89,67.321435665,132.33,36.70793152,9.36981336,37.8848998795,0.54793152,0.15981336000000002,0.570762,36.16,9.21,37.3144703835,129.69
2021-11-06 08:00:00,66.3478016,23.1143588,70.2588383044,0.5978015999999999,0.17435879999999998,0.6227100000000001,65.75,22.94,69.6369592961,135.633,66.0878016,23.0743588,70.0001682452,0.5978015999999999,0.17435879999999998,0.6227100000000001,65.49,22.9,69.3783114525,132.49,38.4378016,8.7943588,39.4310200039,0.5978015999999999,0.17435879999999998,0.6227100000000001,37.84,8.62,38.8094060764,129.89
2021-11-06 08:30:00,70.5728464,24.4695802,74.6946250018,0.7528463999999999,0.2195802,0.784215,69.82,24.25,73.9113989855,135.633,70.6228464,14.5695802,72.1100485428,0.7528463999999999,0.2195802,0.784215,69.87,14.35,71.3283912618,132.04,41.0428464,12.8695802,43.0132692914,0.7528463999999999,0.2195802,0.784215,40.29,12.65,42.2292150057,129.26
2021-11-06 09:00:00,74.06729184,27.80296012,79.1136417563,0.86729184,0.25296012,0.9034289999999999,73.2,27.55,78.2128026604,135.633,74.43729184,7.81296012,74.8461940402,0.86729184,0.25296012,0.9034289999999999,73.57,7.5600000000000005,73.9574100412,132.37,42.79729184,14.38296012,45.1495042127,0.86729184,0.25296012,0.9034289999999999,41.93,14.13,44.2468281349,129.77
2021-11-06 09:30:00,77.10616288,27.47888084,81.8562718812,0.95616288,0.27888084,0.996003,76.15,27.2,80.8619966362,135.633,77.47616288,7.49888084,77.8382234411,0.95616288,0.27888084,0.996003,76.52,7.22,76.8598646889,133.37,44.72616288,12.85888084,46.5379464784,0.95616288,0.27888084,0.996003,43.77,12.58,45.5419509903,131.24
2021-11-06 10:00:00,77.92843008,27.09412544,82.5041323092,1.48843008,0.43412544000000003,1.5504479999999998,76.44,26.66,80.9557237013,135.633,78.30843008,7.18412544,78.6372804714,1.48843008,0.43412544000000003,1.5504479999999998,76.82,6.75,77.1159834276,133.43,45.76843008,12.64412544,47.48287165,1.48843008,0.43412544000000003,1.5504479999999998,44.28,12.21,45.9325864719,131.35
2021-11-06 10:30:00,79.09057792,27.64766856,83.7837280892,1.50057792,0.43766856,1.563102,77.59,27.21,82.2228204333,135.633,79.46057792,7.74766856,79.8373960716,1.50057792,0.43766856,1.563102,77.96,7.31,78.301964854,133.23,46.72057792,9.97766856,47.7741171669,1.50057792,0.43766856,1.563102,45.22,9.54,46.2153654102,131.09
2021-11-06 11:00:00,79.41566272,28.17123496,84.2642626766,1.61566272,0.47123496000000004,1.682982,77.8,27.7,82.5840783687,135.633,79.77566272,8.20123496,80.1961134799,1.61566272,0.47123496000000004,1.682982,78.16,7.73,78.5413171522,133.23,47.04566272,9.06123496,47.9103366693,1.61566272,0.47123496000000004,1.682982,45.43,8.59,46.2349759381,131.09
2021-11-06 11:30:00,79.84022848,27.79631664,84.5405068739,1.2902284800000001,0.37631664000000004,1.343988,78.55,27.42,83.19831068,135.633,80.21022848,7.91631664,80.5999306573,1.2902284800000001,0.37631664000000004,1.343988,78.92,7.54,79.2793667987,133.41,46.90022848,8.93631664,47.7439963406,1.2902284800000001,0.37631664000000004,1.343988,45.61,8.56,46.4063109932,131.36
2021-11-06 12:00:00,79.60704128,28.17913704,84.4472899842,1.67704128,0.48913704,1.746918,77.93,27.69,82.7032103367,135.633,79.98704128,8.29913704,80.4164314574,1.67704128,0.48913704,1.746918,78.31,7.8100000000000005,78.698489185,133.17,47.25704128,9.17913704,48.1402586962,1.67704128,0.48913704,1.746918,45.58,8.69,46.4009967565,131.02
2021-11-06 12:30:00,80.63989888,27.99580384,85.3613397506,1.21989888,0.35580384,1.270728,79.42,27.64,84.0922469672,135.633,81.00989888,8.15580384,81.4194132429,1.21989888,0.35580384,1.270728,79.79,7.8,80.1703442677,133.21,47.67989888,9.16580384,48.5529063727,1.21989888,0.35580384,1.270728,46.46,8.81,47.2879234055,131.08
2021-11-06 13:00:00,79.49979904,28.50827472,84.4567331532,1.15979904,0.33827472000000003,1.208124,78.34,28.17,83.2508528485,135.633,79.86979904,8.52827472,80.323821301,1.15979904,0.33827472000000003,1.208124,78.71,8.19,79.1349492955,133.09,46.77979904,9.48827472,47.7323470551,1.15979904,0.33827472000000003,1.208124,45.62,9.15,46.5285600465,130.91
2021-11-06 13:30:00,79.77241632,28.38820476,84.6730687706,1.26241632,0.36820476,1.315017,78.51,28.02,83.3603053017,135.633,80.16241632,8.33820476,80.5949046087,1.26241632,0.36820476,1.315017,78.9,7.97,79.301518901,133.45,47.12241632,9.35820476,48.0426697444,1.26241632,0.36820476,1.315017,45.86,8.99,46.73285461,131.45
2021-11-06 14:00:00,78.58267552,29.29578036,83.8658430995,1.80267552,0.5257803600000001,1.877787,76.78,28.77,81.9931783748,135.633,78.94267552,9.16578036,79.4729988604,1.80267552,0.5257803600000001,1.877787,77.14,8.64,77.6223498742,133.58,46.82267552,9.81578036,47.8404900364,1.80267552,0.5257803600000001,1.877787,45.02,9.29,45.9685163998,131.73
2021-11-06 14:30:00,77.74730144,29.73671292,83.2401043758,1.25730144,0.36671292,1.309689,76.49,29.37,81.934833862,135.633,78.11730144,9.51671292,78.694857577,1.25730144,0.36671292,1.309689,76.86,9.15,77.4027266962,134.02,46.01730144,9.73671292,47.0361096426,1.25730144,0.36671292,1.309689,44.76,9.37,45.7302361682,132.43
2021-11-06 15:00:00,77.3507184,29.6568762,82.8411971361,0.8807184,0.2568762,0.917415,76.47,29.4,81.9269241459,135.633,77.7307184,9.4468762,78.3026695134,0.8807184,0.2568762,0.917415,76.85,9.19,77.3975361365,134.02,45.6807184,9.5268762,46.6635768418,0.8807184,0.2568762,0.917415,44.8,9.27,45.7490207545,132.43
2021-11-06 15:30:00,78.18134816,29.50330988,83.5629612567,0.49134816000000003,0.14330988,0.511821,77.69,29.36,83.0526682293,135.633,78.55134816,9.38330988,79.1098021869,0.49134816000000003,0.14330988,0.511821,78.06,9.24,78.6049693086,133.77,45.84134816,9.35330988,46.785826986800004,0.49134816000000003,0.14330988,0.511821,45.35,9.21,46.2757668764,131.96
2021-11-06 16:00:00,79.64887072,29.24925396,84.8496403303,0.40887072,0.11925396,0.425907,79.24,29.13,84.4247268281,135.633,80.03887072,9.13925396,80.5589646723,0.40887072,0.11925396,0.425907,79.63,9.02,80.1392369567,133.77,46.71887072,9.16925396,47.6101680267,0.40887072,0.11925396,0.425907,46.31,9.05,47.1860000424,131.96
2021-11-06 16:30:00,82.18491456,28.44310008,86.9676383685,0.52491456,0.15310008,0.546786,81.66,28.29,86.4215233608,135.633,82.57491456,8.47310008,83.0084931772,0.52491456,0.15310008,0.546786,82.05,8.32,82.4707517851,133.77,48.26491456,8.933100079999999,49.084643775,0.52491456,0.15310008,0.546786,47.74,8.78,48.5406633659,131.9
2021-11-06 17:00:00,85.76660288,30.66067584,91.0823100966,0.51660288,0.15067584,0.5381279999999999,85.25,30.51,90.545141228,135.633,86.13660288,10.95067584,86.8299007086,0.51660288,0.15067584,0.5381279999999999,85.62,10.8,86.2984611682,133.41,51.79660288,4.61067584,52.0014076887,0.51660288,0.15067584,0.5381279999999999,51.28,4.46,51.473585459,131.39
2021-11-06 17:30:00,88.16404544,31.51992992,93.6290814358,0.51404544,0.14992992,0.5354639999999999,87.65,31.37,93.0945723445,135.633,88.55404544,11.91992992,89.3526927019,0.51404544,0.14992992,0.5354639999999999,88.04,11.77,88.8232767916,132.87,53.80404544,2.82992992,53.8784169131,0.51404544,0.14992992,0.5354639999999999,53.29,2.68,53.3573471979,130.53
2021-11-06 18:00:00,88.30532416,31.52030288,93.762251299,0.51532416,0.15030288,0.5367959999999999,87.79,31.37,93.2263964765,135.633,88.69532416,11.83030288,89.4808169055,0.51532416,0.15030288,0.5367959999999999,88.18,11.68,88.9501815625,132.6,53.97532416,2.88030288,54.0521207989,0.51532416,0.15030288,0.5367959999999999,53.46,2.73,53.5296600027,130.15
2021-11-06 18:30:00,86.97500448,31.92020964,92.647456456,0.51500448,0.15020964,0.536463,86.46,31.77,92.1122386005,135.633,87.34500448,12.04020964,88.1709501808,0.51500448,0.15020964,0.536463,86.83,11.89,87.6402932446,132.76,52.95500448,1.92020964,52.9898075533,0.51500448,0.15020964,0.536463,52.44,1.77,52.4698627786,130.38
2021-11-06 19:00:00,84.10532416,29.70030288,89.1953672744,0.51532416,0.15030288,0.5367959999999999,83.59,29.55,88.6594078482,135.633,84.48532416,9.66030288,85.0358245103,0.51532416,0.15030288,0.5367959999999999,83.97,9.51,84.5068103764,133.24,50.39532416,6.82030288,50.8547463721,0.51532416,0.15030288,0.5367959999999999,49.88,6.67,50.3239833479,131.08
2021-11-06 19:30:00,81.27436512,25.88002316,85.2953575784,0.51436512,0.15002316000000002,0.535797,80.76,25.73,84.7597221562,135.633,81.64436512,5.93002316,81.8594376387,0.51436512,0.15002316000000002,0.535797,81.13,5.78,81.3356336423,133.53,47.08436512,16.980023160000002,50.0525586286,0.51436512,0.15002316000000002,0.535797,46.57,16.83,49.5178129566,131.51
2021-11-06 20:00:00,78.83692256,28.14076908,83.708800273,0.51692256,0.15076908,0.538461,78.32,27.99,83.171284107,135.633,79.19692256,8.42076908,79.6433418113,0.51692256,0.15076908,0.538461,78.68,8.27,79.1134331198,133.29,45.99692256,13.67076908,47.9854854329,0.51692256,0.15076908,0.538461,45.48,13.52,47.4470315194,131.23
2021-11-06 20:30:00,77.60660288,30.15067584,83.2577207482,0.51660288,0.15067584,0.5381279999999999,77.09,30.0,82.7216301822,135.633,77.97660288,10.44067584,78.6724749115,0.51660288,0.15067584,0.5381279999999999,77.46,10.29,78.140486945,132.79,45.57660288,10.33067584,46.7327464782,0.51660288,0.15067584,0.5381279999999999,45.06,10.18,46.1956274987,130.5
2021-11-06 21:00:00,75.17756192,34.20095556,82.591592656,0.51756192,0.15095556000000002,0.539127,74.66,34.05,82.0580166711,135.633,75.53756192,14.24095556,76.8682514181,0.51756192,0.15095556000000002,0.539127,75.02,14.09,76.331700492,132.74,45.30756192,4.61095556,45.5415862516,0.51756192,0.15095556000000002,0.539127,44.79,4.46,45.0115063067,130.5
2021-11-06 21:30:00,72.77198752,29.95349636,78.6954516589,0.49198752,0.14349636,0.512487,72.28,29.81,78.1858970659,135.633,73.14198752,9.88349636,73.8067330172,0.49198752,0.14349636,0.512487,72.65,9.74,73.3000006821,133.31,42.56198752,15.73349636,45.3769290429,0.49198752,0.14349636,0.512487,42.07,15.59,44.8657218821,131.2
2021-11-06 22:00:00,69.91582368,27.76461524,75.2269649812,0.49582368,0.14461524,0.516483,69.42,27.62,74.7127887312,135.633,70.27582368,7.71461524,70.6979963097,0.49582368,0.14461524,0.516483,69.78,7.57,70.1894101699,133.55,40.17582368,22.13461524,45.8697939846,0.49582368,0.14461524,0.516483,39.68,21.99,45.3658737379,131.59
2021-11-06 22:30:00,66.26307648,28.57923064,72.1634791884,0.44307648,0.12923064,0.461538,65.82,28.45,71.7054732918,135.633,66.60307648,8.55923064,67.1508021229,0.44307648,0.12923064,0.461538,66.16,8.43,66.6949061023,133.42,38.12307648,22.55923064,44.2977183088,0.44307648,0.12923064,0.461538,37.68,22.43,43.8507388763,131.4
2021-11-06 23:00:00,63.06647328,29.86188804,69.7790255685,0.24647328000000002,0.07188804,0.256743,62.82,29.79,69.5255097069,135.633,63.40647328,9.63188804,64.1338765476,0.24647328000000002,0.07188804,0.256743,63.16,9.56,63.8794113937,133.42,36.23647328,23.08188804,42.9634210843,0.24647328000000002,0.07188804,0.256743,35.99,23.01,42.7169778894,131.4
2021-11-06 23:30:00,59.66679296,24.10198128,64.350848353,0.24679296,0.07198128,0.25707599999999997,59.42,24.03,64.0950645526,135.633,59.44679296,23.94198128,64.0869695089,0.24679296,0.07198128,0.25707599999999997,59.2,23.87,63.8311593189,134.4,34.77679296,15.36198128,38.0186243495,0.24679296,0.07198128,0.25707599999999997,34.53,15.29,37.7638054227,132.79
2021-11-07 00:00:00,57.08679296,24.63198128,62.1742425144,0.24679296,0.07198128,0.25707599999999997,56.84,24.56,61.9191343609,135.633,56.86679296,24.56198128,61.9445160281,0.24679296,0.07198128,0.25707599999999997,56.62,24.49,61.6894196763,132.94,33.17679296,15.92198128,36.7995798752,0.24679296,0.07198128,0.25707599999999997,32.93,15.85,36.5459628413,130.62
2021-11-07 00:30:00,57.69711264,24.55207452,62.7037572258,0.24711264,0.07207452,0.257409,57.45,24.48,62.4481617023,135.633,57.48711264,24.49207452,62.4870373276,0.24711264,0.07207452,0.257409,57.24,24.42,62.231455069,133.22,33.42711264,15.88207452,37.0082713796,0.24711264,0.07207452,0.257409,33.18,15.81,36.7541630295,131.03
2021-11-07 01:00:00,60.76711264,24.08207452,65.3650387577,0.24711264,0.07207452,0.257409,60.52,24.01,65.1087590114,135.633,60.54711264,24.01207452,65.1347263124,0.24711264,0.07207452,0.257409,60.3,23.94,64.8784525093,133.26,34.91711264,15.62207452,38.2525027602,0.24711264,0.07207452,0.257409,34.67,15.55,37.99751834,131.09
2021-11-07 01:30:00,60.40743232,24.12216776,65.0456520986,0.24743232,0.07216776,0.25774199999999997,60.16,24.05,64.7891047939,135.633,60.17743232,24.07216776,64.8135219016,0.24743232,0.07216776,0.25774199999999997,59.93,24.0,64.5569895519,133.02,34.47743232,15.71216776,37.8888579281,0.24743232,0.07216776,0.25774199999999997,34.23,15.64,37.6337946532,130.71
